Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
31/03/2019 00:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
31/03/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
31/03/2019 01:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641,0.96084,0.28412,1.001966906,0.96384,0.28112,1.004,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
31/03/2019 02:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641,0.95988,0.28384,1.000966913,0.96288,0.28084,1.003,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
31/03/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
31/03/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
31/03/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
31/03/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
31/03/2019 04:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
31/03/2019 05:00,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
31/03/2019 05:30,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
31/03/2019 06:00,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
31/03/2019 06:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
31/03/2019 07:00,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
31/03/2019 07:30,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
31/03/2019 08:00,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
31/03/2019 08:30,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
31/03/2019 09:00,0,0,0,0,0,0,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
31/03/2019 09:30,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
31/03/2019 10:00,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
31/03/2019 10:30,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
31/03/2019 11:00,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
31/03/2019 11:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
31/03/2019 12:00,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
31/03/2019 12:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
31/03/2019 13:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
31/03/2019 13:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
31/03/2019 14:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
31/03/2019 14:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
31/03/2019 15:00,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
31/03/2019 15:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
31/03/2019 16:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
31/03/2019 16:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
31/03/2019 17:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
31/03/2019 17:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
31/03/2019 18:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
31/03/2019 18:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
31/03/2019 19:00,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
31/03/2019 19:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
31/03/2019 20:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
31/03/2019 20:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
31/03/2019 21:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
31/03/2019 21:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.9648,0.2814,1.005,0.9648,0.2814,1.005,0,0,0,0,0,0,0,0,0
31/03/2019 22:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
31/03/2019 22:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
31/03/2019 23:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
31/03/2019 23:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
01/04/2019 00:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
01/04/2019 00:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
01/04/2019 01:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.9648,0.2814,1.005,0.9648,0.2814,1.005,0,0,0,0,0,0,0,0,0
01/04/2019 01:30,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
01/04/2019 02:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
01/04/2019 02:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
01/04/2019 03:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
01/04/2019 03:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.9648,0.2814,1.005,0.9648,0.2814,1.005,0,0,0,0,0,0,0,0,0
01/04/2019 04:00,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
01/04/2019 04:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.9648,0.2814,1.005,0.9648,0.2814,1.005,0,0,0,0,0,0,0,0,0
01/04/2019 05:00,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
01/04/2019 05:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.9648,0.2814,1.005,0.9648,0.2814,1.005,0,0,0,0,0,0,0,0,0
01/04/2019 06:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.9648,0.2814,1.005,0.9648,0.2814,1.005,0,0,0,0,0,0,0,0,0
01/04/2019 06:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
01/04/2019 07:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.96576,0.28168,1.006,0.96576,0.28168,1.006,0,0,0,0,0,0,0,0,0
01/04/2019 07:30,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
01/04/2019 08:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.96576,0.28168,1.006,0.96576,0.28168,1.006,0,0,0,0,0,0,0,0,0
01/04/2019 08:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
01/04/2019 09:00,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.9648,0.2814,1.005,0.9648,0.2814,1.005,0,0,0,0,0,0,0,0,0
01/04/2019 09:30,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.93504,0.27272,0.974,0.93504,0.27272,0.974,0,0,0,0,0,0,0,0,0
01/04/2019 10:00,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,0,0,0,0,0,0
01/04/2019 10:30,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
01/04/2019 11:00,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.7536,0.2198,0.785,0.7536,0.2198,0.785,0,0,0,0,0,0,0,0,0
01/04/2019 11:30,0,0,0,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0.7536,0.2198,0.785,0.7536,0.2198,0.785,0,0,0,0,0,0,0,0,0
01/04/2019 12:00,0,0,0,0,0,0,0.99936,0.29148,1.041,0.99936,0.29148,1.041,0,0,0,0.75168,0.21924,0.783,0.75168,0.21924,0.783,0,0,0,0,0,0,0,0,0
01/04/2019 12:30,0,0,0,0,0,0,1.00224,0.29232,1.044,1.00224,0.29232,1.044,0,0,0,0.76896,0.22428,0.801,0.76896,0.22428,0.801,0,0,0,0,0,0,0,0,0
01/04/2019 13:00,0,0,0,0,0,0,1.00128,0.29204,1.043,1.00128,0.29204,1.043,0,0,0,0.77088,0.22484,0.803,0.77088,0.22484,0.803,0,0,0,0,0,0,0,0,0
01/04/2019 13:30,0,0,0,0,0,0,1.00224,0.29232,1.044,1.00224,0.29232,1.044,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
01/04/2019 14:00,0,0,0,0,0,0,1.0032,0.2926,1.045,1.0032,0.2926,1.045,0,0,0,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0,0,0,0,0,0,0
01/04/2019 14:30,0,0,0,0,0,0,1.00416,0.29288,1.046,1.00416,0.29288,1.046,0,0,0,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0,0,0,0,0,0,0
01/04/2019 15:00,0,0,0,0,0,0,1.00512,0.29316,1.047,1.00512,0.29316,1.047,0,0,0,0.7632,0.2226,0.795,0.7632,0.2226,0.795,0,0,0,0,0,0,0,0,0
01/04/2019 15:30,0,0,0,0,0,0,1.00512,0.29316,1.047,1.00512,0.29316,1.047,0,0,0,0.76224,0.22232,0.794,0.76224,0.22232,0.794,0,0,0,0,0,0,0,0,0
01/04/2019 16:00,0,0,0,0,0,0,1.00704,0.29372,1.049,1.00704,0.29372,1.049,0,0,0,0.7632,0.2226,0.795,0.7632,0.2226,0.795,0,0,0,0,0,0,0,0,0
01/04/2019 16:30,0,0,0,0,0,0,1.00608,0.29344,1.048,1.00608,0.29344,1.048,0,0,0,0.76224,0.22232,0.794,0.76224,0.22232,0.794,0,0,0,0,0,0,0,0,0
01/04/2019 17:00,0,0,0,0,0,0,1.008,0.294,1.05,1.008,0.294,1.05,0,0,0,0.76128,0.22204,0.793,0.76128,0.22204,0.793,0,0,0,0,0,0,0,0,0
01/04/2019 17:30,0,0,0,0,0,0,1.00896,0.29428,1.051,1.00896,0.29428,1.051,0,0,0,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0,0,0,0,0,0,0
01/04/2019 18:00,0,0,0,0,0,0,1.008,0.294,1.05,1.008,0.294,1.05,0,0,0,0.76128,0.22204,0.793,0.76128,0.22204,0.793,0,0,0,0,0,0,0,0,0
01/04/2019 18:30,0,0,0,0,0,0,1.01088,0.29484,1.053,1.01088,0.29484,1.053,0,0,0,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0,0,0,0,0,0,0
01/04/2019 19:00,0,0,0,0,0,0,1.00896,0.29428,1.051,1.00896,0.29428,1.051,0,0,0,0.76128,0.22204,0.793,0.76128,0.22204,0.793,0,0,0,0,0,0,0,0,0
01/04/2019 19:30,0,0,0,0,0,0,1.00512,0.29316,1.047,1.00512,0.29316,1.047,0,0,0,0.76032,0.22176,0.792,0.76032,0.22176,0.792,0,0,0,0,0,0,0,0,0
01/04/2019 20:00,0,0,0,0,0,0,1.00608,0.29344,1.048,1.00608,0.29344,1.048,0,0,0,0.76128,0.22204,0.793,0.76128,0.22204,0.793,0,0,0,0,0,0,0,0,0
01/04/2019 20:30,0,0,0,0,0,0,0.9984,0.2912,1.04,0.9984,0.2912,1.04,0,0,0,0.76128,0.22204,0.793,0.76128,0.22204,0.793,0,0,0,0,0,0,0,0,0
01/04/2019 21:00,0,0,0,0,0,0,0.90432,0.26376,0.942,0.90432,0.26376,0.942,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
01/04/2019 21:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.7632,0.2226,0.795,0.7632,0.2226,0.795,0,0,0,0,0,0,0,0,0
01/04/2019 22:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0,0,0,0,0,0,0
01/04/2019 22:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0,0,0,0,0,0,0
01/04/2019 23:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76512,0.22316,0.797,0.76512,0.22316,0.797,0,0,0,0,0,0,0,0,0
01/04/2019 23:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0,0,0,0,0,0,0
02/04/2019 00:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76512,0.22316,0.797,0.76512,0.22316,0.797,0,0,0,0,0,0,0,0,0
02/04/2019 00:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0,0,0,0,0,0,0
02/04/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76512,0.22316,0.797,0.76512,0.22316,0.797,0,0,0,0,0,0,0,0,0
02/04/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76512,0.22316,0.797,0.76512,0.22316,0.797,0,0,0,0,0,0,0,0,0
02/04/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76512,0.22316,0.797,0.76512,0.22316,0.797,0,0,0,0,0,0,0,0,0
02/04/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76512,0.22316,0.797,0.76512,0.22316,0.797,0,0,0,0,0,0,0,0,0
02/04/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
02/04/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76512,0.22316,0.797,0.76512,0.22316,0.797,0,0,0,0,0,0,0,0,0
02/04/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
02/04/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
02/04/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 08:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 09:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 09:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 10:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
02/04/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
02/04/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 14:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76512,0.22316,0.797,0.76512,0.22316,0.797,0,0,0,0,0,0,0,0,0
02/04/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 15:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
02/04/2019 16:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 16:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 17:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76512,0.22316,0.797,0.76512,0.22316,0.797,0,0,0,0,0,0,0,0,0
02/04/2019 17:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
02/04/2019 18:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
02/04/2019 18:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 19:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
02/04/2019 19:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 20:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
02/04/2019 20:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 21:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
02/04/2019 21:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
02/04/2019 22:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
02/04/2019 22:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
02/04/2019 23:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
02/04/2019 23:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 00:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
03/04/2019 00:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
03/04/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
03/04/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
03/04/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
03/04/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
03/04/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76896,0.22428,0.801,0.76896,0.22428,0.801,0,0,0,0,0,0,0,0,0
03/04/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
03/04/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 08:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 09:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
03/04/2019 09:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 10:00,0,0,0,0,0,0,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
03/04/2019 10:30,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 11:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
03/04/2019 11:30,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
03/04/2019 12:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
03/04/2019 12:30,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
03/04/2019 13:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 13:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
03/04/2019 14:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 14:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
03/04/2019 15:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
03/04/2019 15:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
03/04/2019 16:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
03/04/2019 16:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.76512,0.22316,0.797,0.76512,0.22316,0.797,0,0,0,0,0,0,0,0,0
03/04/2019 17:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.76512,0.22316,0.797,0.76512,0.22316,0.797,0,0,0,0,0,0,0,0,0
03/04/2019 17:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.76512,0.22316,0.797,0.76512,0.22316,0.797,0,0,0,0,0,0,0,0,0
03/04/2019 18:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
03/04/2019 18:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
03/04/2019 19:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
03/04/2019 19:30,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
03/04/2019 20:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
03/04/2019 20:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
03/04/2019 21:00,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
03/04/2019 21:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
03/04/2019 22:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 22:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
03/04/2019 23:00,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
03/04/2019 23:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
04/04/2019 00:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 00:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
04/04/2019 01:00,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 01:30,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 02:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 02:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 03:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
04/04/2019 03:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 04:00,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 04:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.76896,0.22428,0.801,0.76896,0.22428,0.801,0,0,0,0,0,0,0,0,0
04/04/2019 05:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 05:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 06:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.76896,0.22428,0.801,0.76896,0.22428,0.801,0,0,0,0,0,0,0,0,0
04/04/2019 06:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 07:00,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 07:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.76896,0.22428,0.801,0.76896,0.22428,0.801,0,0,0,0,0,0,0,0,0
04/04/2019 08:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 08:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 09:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.76896,0.22428,0.801,0.76896,0.22428,0.801,0,0,0,0,0,0,0,0,0
04/04/2019 09:30,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 10:00,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
04/04/2019 12:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
04/04/2019 12:30,0,0,0,0,0,0,1.00512,0.29316,1.047,1.00512,0.29316,1.047,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
04/04/2019 13:00,0,0,0,0,0,0,1.00128,0.29204,1.043,1.00128,0.29204,1.043,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
04/04/2019 13:30,0,0,0,0,0,0,0.99936,0.29148,1.041,0.99936,0.29148,1.041,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
04/04/2019 14:00,0,0,0,0,0,0,0.99648,0.29064,1.038,0.99648,0.29064,1.038,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
04/04/2019 14:30,0,0,0,0,0,0,1.00704,0.29372,1.049,1.00704,0.29372,1.049,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
04/04/2019 15:00,0,0,0,0,0,0,1.00224,0.29232,1.044,1.00224,0.29232,1.044,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
04/04/2019 15:30,0,0,0,0,0,0,1.00992,0.29456,1.052,1.00992,0.29456,1.052,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
04/04/2019 16:00,0,0,0,0,0,0,1.00128,0.29204,1.043,1.00128,0.29204,1.043,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
04/04/2019 16:30,0,0,0,0,0,0,0.9984,0.2912,1.04,0.9984,0.2912,1.04,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
04/04/2019 17:00,0,0,0,0,0,0,1.00512,0.29316,1.047,1.00512,0.29316,1.047,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
04/04/2019 17:30,0,0,0,0,0,0,1.00224,0.29232,1.044,1.00224,0.29232,1.044,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
04/04/2019 18:00,0,0,0,0,0,0,0.99456,0.29008,1.036,0.99456,0.29008,1.036,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
04/04/2019 18:30,0,0,0,0,0,0,0.99456,0.29008,1.036,0.99456,0.29008,1.036,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
04/04/2019 19:00,0,0,0,0,0,0,0.98976,0.28868,1.031,0.98976,0.28868,1.031,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
04/04/2019 19:30,0,0,0,0,0,0,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
04/04/2019 20:00,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 20:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
04/04/2019 21:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
04/04/2019 21:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
04/04/2019 22:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
04/04/2019 22:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
04/04/2019 23:00,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
04/04/2019 23:30,0,0,0,0,0,0,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
05/04/2019 00:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
05/04/2019 00:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
05/04/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
05/04/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
05/04/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
05/04/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
05/04/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
05/04/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
05/04/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
05/04/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
05/04/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
05/04/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
05/04/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
05/04/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
05/04/2019 07:00,0,0,0,0,0,0,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
05/04/2019 07:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
05/04/2019 08:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
05/04/2019 08:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,0,0,0,0,0,0
05/04/2019 09:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
05/04/2019 09:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
05/04/2019 10:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
05/04/2019 10:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.76512,0.22316,0.797,0.76512,0.22316,0.797,0,0,0,0,0,0,0,0,0
05/04/2019 11:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
05/04/2019 11:30,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,0,0,0,0,0,0
05/04/2019 12:00,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.76512,0.22316,0.797,0.76512,0.22316,0.797,0,0,0,0,0,0,0,0,0
05/04/2019 12:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0,0,0,0,0,0,0
05/04/2019 13:00,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.91968,0.26824,0.958,0.91968,0.26824,0.958,0,0,0,0,0,0,0,0,0
05/04/2019 13:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0,0,0,0,0,0,0,0,0
05/04/2019 14:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0,0,0,0,0,0,0,0,0
05/04/2019 14:30,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
05/04/2019 15:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,0,0,0,0,0,0
05/04/2019 15:30,0,0,0,0,0,0,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0,0,0,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,0,0,0,0,0,0
05/04/2019 16:00,0,0,0,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0,0,0,0,0,0,0,0,0
05/04/2019 16:30,0,0,0,0,0,0,0.99936,0.29148,1.041,0.99936,0.29148,1.041,0,0,0,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0,0,0,0,0,0,0
05/04/2019 17:00,0,0,0,0,0,0,0.98496,0.28728,1.026,0.98496,0.28728,1.026,0,0,0,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0,0,0,0,0,0,0
05/04/2019 17:30,0,0,0,0,0,0,0.96576,0.28168,1.006,0.96576,0.28168,1.006,0,0,0,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0,0,0,0,0,0,0
05/04/2019 18:00,0,0,0,0,0,0,0.94176,0.27468,0.981,0.94176,0.27468,0.981,0,0,0,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0,0,0,0,0,0,0
05/04/2019 18:30,0,0,0,0,0,0,0.91104,0.26572,0.949,0.91104,0.26572,0.949,0,0,0,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0,0,0,0,0,0,0
05/04/2019 19:00,0,0,0,0,0,0,0.88992,0.25956,0.927,0.88992,0.25956,0.927,0,0,0,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0,0,0,0,0,0,0,0,0
05/04/2019 19:30,0,0,0,0,0,0,0.86496,0.25228,0.901,0.86496,0.25228,0.901,0,0,0,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,0,0,0,0,0,0
05/04/2019 20:00,0,0,0,0,0,0,0.83904,0.24472,0.874,0.83904,0.24472,0.874,0,0,0,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,0,0,0,0,0,0
05/04/2019 20:30,0,0,0,0,0,0,0.80352,0.23436,0.837,0.80352,0.23436,0.837,0,0,0,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,0,0,0,0,0,0
05/04/2019 21:00,0,0,0,0,0,0,0.78048,0.22764,0.813,0.78048,0.22764,0.813,0,0,0,0.82656,0.24108,0.861,0.82656,0.24108,0.861,0,0,0,0,0,0,0,0,0
05/04/2019 21:30,0,0,0,0,0,0,0.76512,0.22316,0.797,0.76512,0.22316,0.797,0,0,0,0.82656,0.24108,0.861,0.82656,0.24108,0.861,0,0,0,0,0,0,0,0,0
05/04/2019 22:00,0,0,0,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,0,0,0,0,0,0
05/04/2019 22:30,0,0,0,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,0,0,0,0,0,0
05/04/2019 23:00,0,0,0,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0.82848,0.24164,0.863,0.82848,0.24164,0.863,0,0,0,0,0,0,0,0,0
05/04/2019 23:30,0,0,0,0,0,0,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,0,0,0,0,0,0
06/04/2019 00:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.82848,0.24164,0.863,0.82848,0.24164,0.863,0,0,0,0,0,0,0,0,0
06/04/2019 00:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.82944,0.24192,0.864,0.82944,0.24192,0.864,0,0,0,0,0,0,0,0,0
06/04/2019 01:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
06/04/2019 01:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
06/04/2019 02:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
06/04/2019 02:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
06/04/2019 03:00,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
06/04/2019 03:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
06/04/2019 04:00,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
06/04/2019 04:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.83232,0.24276,0.867,0.83232,0.24276,0.867,0,0,0,0,0,0,0,0,0
06/04/2019 05:00,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
06/04/2019 05:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.83232,0.24276,0.867,0.83232,0.24276,0.867,0,0,0,0,0,0,0,0,0
06/04/2019 06:00,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
06/04/2019 06:30,0,0,0,0,0,0,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,0.83232,0.24276,0.867,0.83232,0.24276,0.867,0,0,0,0,0,0,0,0,0
06/04/2019 07:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.83232,0.24276,0.867,0.83232,0.24276,0.867,0,0,0,0,0,0,0,0,0
06/04/2019 07:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
06/04/2019 08:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.83232,0.24276,0.867,0.83232,0.24276,0.867,0,0,0,0,0,0,0,0,0
06/04/2019 08:30,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
06/04/2019 09:00,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.83232,0.24276,0.867,0.83232,0.24276,0.867,0,0,0,0,0,0,0,0,0
06/04/2019 09:30,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
06/04/2019 10:00,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.83232,0.24276,0.867,0.83232,0.24276,0.867,0,0,0,0,0,0,0,0,0
06/04/2019 10:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
06/04/2019 11:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
06/04/2019 11:30,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
06/04/2019 12:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
06/04/2019 12:30,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.82656,0.24108,0.861,0.82656,0.24108,0.861,0,0,0,0,0,0,0,0,0
06/04/2019 13:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,0,0,0,0,0,0
06/04/2019 13:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,0,0,0,0,0,0
06/04/2019 14:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,0,0,0,0,0,0
06/04/2019 14:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,0,0,0,0,0,0
06/04/2019 15:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0,0,0,0,0,0,0
06/04/2019 15:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0,0,0,0,0,0,0,0,0
06/04/2019 16:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0,0,0,0,0,0,0
06/04/2019 16:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0,0,0,0,0,0,0,0,0
06/04/2019 17:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0,0,0,0,0,0,0
06/04/2019 17:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,0,0,0,0,0,0
06/04/2019 18:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0,0,0,0,0,0,0,0,0
06/04/2019 18:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.82656,0.24108,0.861,0.82656,0.24108,0.861,0,0,0,0,0,0,0,0,0
06/04/2019 19:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,0,0,0,0,0,0
06/04/2019 19:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,0,0,0,0,0,0
06/04/2019 20:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.82656,0.24108,0.861,0.82656,0.24108,0.861,0,0,0,0,0,0,0,0,0
06/04/2019 20:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,0,0,0,0,0,0
06/04/2019 21:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,0,0,0,0,0,0
06/04/2019 21:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,0,0,0,0,0,0
06/04/2019 22:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.82848,0.24164,0.863,0.82848,0.24164,0.863,0,0,0,0,0,0,0,0,0
06/04/2019 22:30,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.82848,0.24164,0.863,0.82848,0.24164,0.863,0,0,0,0,0,0,0,0,0
06/04/2019 23:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
06/04/2019 23:30,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.82848,0.24164,0.863,0.82848,0.24164,0.863,0,0,0,0,0,0,0,0,0
07/04/2019 00:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.82944,0.24192,0.864,0.82944,0.24192,0.864,0,0,0,0,0,0,0,0,0
07/04/2019 00:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
07/04/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
07/04/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
07/04/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
07/04/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
07/04/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.82944,0.24192,0.864,0.82944,0.24192,0.864,0,0,0,0,0,0,0,0,0
07/04/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
07/04/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
07/04/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
07/04/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.82848,0.24164,0.863,0.82848,0.24164,0.863,0,0,0,0,0,0,0,0,0
07/04/2019 05:30,0,0,0,0,0,0,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,0.82848,0.24164,0.863,0.82848,0.24164,0.863,0,0,0,0,0,0,0,0,0
07/04/2019 06:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
07/04/2019 06:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
07/04/2019 07:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
07/04/2019 07:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
07/04/2019 08:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
07/04/2019 08:30,0,0,0,0,0,0,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
07/04/2019 09:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
07/04/2019 09:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
07/04/2019 10:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.82944,0.24192,0.864,0.82944,0.24192,0.864,0,0,0,0,0,0,0,0,0
07/04/2019 10:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.82848,0.24164,0.863,0.82848,0.24164,0.863,0,0,0,0,0,0,0,0,0
07/04/2019 11:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,0,0,0,0,0,0
07/04/2019 11:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.82656,0.24108,0.861,0.82656,0.24108,0.861,0,0,0,0,0,0,0,0,0
07/04/2019 12:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,0,0,0,0,0,0
07/04/2019 12:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,0,0,0,0,0,0
07/04/2019 13:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.82656,0.24108,0.861,0.82656,0.24108,0.861,0,0,0,0,0,0,0,0,0
07/04/2019 13:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,0,0,0,0,0,0
07/04/2019 14:00,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,0,0,0,0,0,0
07/04/2019 14:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0,0,0,0,0,0,0
07/04/2019 15:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,0,0,0,0,0,0
07/04/2019 15:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0,0,0,0,0,0,0,0,0
07/04/2019 16:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0,0,0,0,0,0,0,0,0
