Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
07/04/2019 16:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0,0,0,0,0,0,0,0,0
07/04/2019 17:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0,0,0,0,0,0,0,0,0
07/04/2019 17:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0,0,0,0,0,0,0,0,0
07/04/2019 18:00,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0,0,0,0,0,0,0
07/04/2019 18:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0,0,0,0,0,0,0,0,0
07/04/2019 19:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0,0,0,0,0,0,0
07/04/2019 19:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0,0,0,0,0,0,0,0,0
07/04/2019 20:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0,0,0,0,0,0,0
07/04/2019 20:30,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,0,0,0,0,0,0
07/04/2019 21:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,0,0,0,0,0,0
07/04/2019 21:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0,0,0,0,0,0,0,0,0
07/04/2019 22:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.82656,0.24108,0.861,0.82656,0.24108,0.861,0,0,0,0,0,0,0,0,0
07/04/2019 22:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,0,0,0,0,0,0
07/04/2019 23:00,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.82656,0.24108,0.861,0.82656,0.24108,0.861,0,0,0,0,0,0,0,0,0
07/04/2019 23:30,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0,0,0,0,0,0,0
08/04/2019 00:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.82656,0.24108,0.861,0.82656,0.24108,0.861,0,0,0,0,0,0,0,0,0
08/04/2019 00:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.82656,0.24108,0.861,0.82656,0.24108,0.861,0,0,0,0,0,0,0,0,0
08/04/2019 01:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,0,0,0,0,0,0
08/04/2019 01:30,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.82656,0.24108,0.861,0.82656,0.24108,0.861,0,0,0,0,0,0,0,0,0
08/04/2019 02:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.82944,0.24192,0.864,0.82944,0.24192,0.864,0,0,0,0,0,0,0,0,0
08/04/2019 02:30,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,0,0,0,0,0,0
08/04/2019 03:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
08/04/2019 03:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.82848,0.24164,0.863,0.82848,0.24164,0.863,0,0,0,0,0,0,0,0,0
08/04/2019 04:00,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.82944,0.24192,0.864,0.82944,0.24192,0.864,0,0,0,0,0,0,0,0,0
08/04/2019 04:30,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
08/04/2019 05:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
08/04/2019 05:30,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
08/04/2019 06:00,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
08/04/2019 06:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
08/04/2019 07:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
08/04/2019 07:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
08/04/2019 08:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
08/04/2019 08:30,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
08/04/2019 09:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
08/04/2019 09:30,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
08/04/2019 10:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
08/04/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81024,0.23632,0.844,0.81024,0.23632,0.844,0,0,0,0,0,0,0,0,0
08/04/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.80928,0.23604,0.843,0.80928,0.23604,0.843,0,0,0,0,0,0,0,0,0
08/04/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81024,0.23632,0.844,0.81024,0.23632,0.844,0,0,0,0,0,0,0,0,0
08/04/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.80832,0.23576,0.842,0.80832,0.23576,0.842,0,0,0,0,0,0,0,0,0
08/04/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.80736,0.23548,0.841,0.80736,0.23548,0.841,0,0,0,0,0,0,0,0,0
08/04/2019 13:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0,0,0,0,0,0,0
08/04/2019 13:30,0,0,0,0,0,0,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0,0,0,0.80736,0.23548,0.841,0.80736,0.23548,0.841,0,0,0,0,0,0,0,0,0
08/04/2019 14:00,0,0,0,0,0,0,0.70464,0.20552,0.734,0.70464,0.20552,0.734,0,0,0,0.80736,0.23548,0.841,0.80736,0.23548,0.841,0,0,0,0,0,0,0,0,0
08/04/2019 14:30,0,0,0,0,0,0,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0,0,0,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0,0,0,0,0,0,0
08/04/2019 15:00,0,0,0,0,0,0,0.70464,0.20552,0.734,0.70464,0.20552,0.734,0,0,0,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0,0,0,0,0,0,0
08/04/2019 15:30,0,0,0,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0.80736,0.23548,0.841,0.80736,0.23548,0.841,0,0,0,0,0,0,0,0,0
08/04/2019 16:00,0,0,0,0,0,0,1.00128,0.29204,1.043,1.00128,0.29204,1.043,0,0,0,0.80736,0.23548,0.841,0.80736,0.23548,0.841,0,0,0,0,0,0,0,0,0
08/04/2019 16:30,0,0,0,0,0,0,0.9936,0.2898,1.035,0.9936,0.2898,1.035,0,0,0,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0,0,0,0,0,0,0
08/04/2019 17:00,0,0,0,0,0,0,0.9792,0.2856,1.02,0.9792,0.2856,1.02,0,0,0,0.80736,0.23548,0.841,0.80736,0.23548,0.841,0,0,0,0,0,0,0,0,0
08/04/2019 17:30,0,0,0,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0,0,0,0,0,0,0
08/04/2019 18:00,0,0,0,0,0,0,0.93408,0.27244,0.973,0.93408,0.27244,0.973,0,0,0,0.80736,0.23548,0.841,0.80736,0.23548,0.841,0,0,0,0,0,0,0,0,0
08/04/2019 18:30,0,0,0,0,0,0,0.91488,0.26684,0.953,0.91488,0.26684,0.953,0,0,0,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0,0,0,0,0,0,0
08/04/2019 19:00,0,0,0,0,0,0,0.8832,0.2576,0.92,0.8832,0.2576,0.92,0,0,0,0.80736,0.23548,0.841,0.80736,0.23548,0.841,0,0,0,0,0,0,0,0,0
08/04/2019 19:30,0,0,0,0,0,0,0.50976,0.14868,0.531,0.50976,0.14868,0.531,0,0,0,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0,0,0,0,0,0,0
08/04/2019 20:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.80736,0.23548,0.841,0.80736,0.23548,0.841,0,0,0,0,0,0,0,0,0
08/04/2019 20:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.80736,0.23548,0.841,0.80736,0.23548,0.841,0,0,0,0,0,0,0,0,0
08/04/2019 21:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.80832,0.23576,0.842,0.80832,0.23576,0.842,0,0,0,0,0,0,0,0,0
08/04/2019 21:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.81024,0.23632,0.844,0.81024,0.23632,0.844,0,0,0,0,0,0,0,0,0
08/04/2019 22:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
08/04/2019 22:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
08/04/2019 23:00,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
08/04/2019 23:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
09/04/2019 00:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
09/04/2019 00:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
09/04/2019 01:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
09/04/2019 01:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
09/04/2019 02:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
09/04/2019 02:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
09/04/2019 03:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
09/04/2019 03:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
09/04/2019 04:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
09/04/2019 04:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
09/04/2019 05:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
09/04/2019 05:30,0,0,0,0,0,0,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
09/04/2019 06:00,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
09/04/2019 06:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
09/04/2019 07:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
09/04/2019 07:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
09/04/2019 08:00,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
09/04/2019 08:30,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
09/04/2019 09:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
09/04/2019 09:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
09/04/2019 10:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
09/04/2019 10:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
09/04/2019 11:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
09/04/2019 11:30,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
09/04/2019 12:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.80928,0.23604,0.843,0.80928,0.23604,0.843,0,0,0,0,0,0,0,0,0
09/04/2019 12:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
09/04/2019 13:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.80832,0.23576,0.842,0.80832,0.23576,0.842,0,0,0,0,0,0,0,0,0
09/04/2019 13:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.80736,0.23548,0.841,0.80736,0.23548,0.841,0,0,0,0,0,0,0,0,0
09/04/2019 14:00,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0,0,0,0,0,0,0
09/04/2019 14:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.80736,0.23548,0.841,0.80736,0.23548,0.841,0,0,0,0,0,0,0,0,0
09/04/2019 15:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0,0,0,0,0,0,0
09/04/2019 15:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.80736,0.23548,0.841,0.80736,0.23548,0.841,0,0,0,0,0,0,0,0,0
09/04/2019 16:00,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.80736,0.23548,0.841,0.80736,0.23548,0.841,0,0,0,0,0,0,0,0,0
09/04/2019 16:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.80832,0.23576,0.842,0.80832,0.23576,0.842,0,0,0,0,0,0,0,0,0
09/04/2019 17:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.80832,0.23576,0.842,0.80832,0.23576,0.842,0,0,0,0,0,0,0,0,0
09/04/2019 17:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.80928,0.23604,0.843,0.80928,0.23604,0.843,0,0,0,0,0,0,0,0,0
09/04/2019 18:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.80928,0.23604,0.843,0.80928,0.23604,0.843,0,0,0,0,0,0,0,0,0
09/04/2019 18:30,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0,0,0,0,0,0,0,0,0
09/04/2019 19:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
09/04/2019 19:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
09/04/2019 20:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
09/04/2019 20:30,0,0,0,0,0,0,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
09/04/2019 21:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
09/04/2019 21:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
09/04/2019 22:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
09/04/2019 22:30,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
09/04/2019 23:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
09/04/2019 23:30,0,0,0,0,0,0,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
10/04/2019 00:00,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
10/04/2019 00:30,0,0,0,0,0,0,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
10/04/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
10/04/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
10/04/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
10/04/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
10/04/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
10/04/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
10/04/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
10/04/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
10/04/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
10/04/2019 05:30,0,0,0,0,0,0,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
10/04/2019 06:00,0,0,0,0,0,0,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
10/04/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
10/04/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
10/04/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
10/04/2019 08:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
10/04/2019 08:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
10/04/2019 09:00,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
10/04/2019 09:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
10/04/2019 10:00,0,0,0,0,0,0,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
10/04/2019 10:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
10/04/2019 11:00,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
10/04/2019 11:30,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
10/04/2019 12:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
10/04/2019 12:30,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
10/04/2019 13:00,0,0,0,0,0,0,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0,0,0,0,0,0,0,0,0
10/04/2019 13:30,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.80832,0.23576,0.842,0.80832,0.23576,0.842,0,0,0,0,0,0,0,0,0
10/04/2019 14:00,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.80832,0.23576,0.842,0.80832,0.23576,0.842,0,0,0,0,0,0,0,0,0
10/04/2019 14:30,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0,0,0,0,0,0,0
10/04/2019 15:00,0,0,0,0,0,0,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0,0,0,0,0,0,0
10/04/2019 15:30,0,0,0,0,0,0,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,0.80544,0.23492,0.839,0.80544,0.23492,0.839,0,0,0,0,0,0,0,0,0
10/04/2019 16:00,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.80544,0.23492,0.839,0.80544,0.23492,0.839,0,0,0,0,0,0,0,0,0
10/04/2019 16:30,0,0,0,0,0,0,0.62976,0.18368,0.656,0.62976,0.18368,0.656,0,0,0,0.80544,0.23492,0.839,0.80544,0.23492,0.839,0,0,0,0,0,0,0,0,0
10/04/2019 17:00,0,0,0,0,0,0,0.9984,0.2912,1.04,0.9984,0.2912,1.04,0,0,0,0.80544,0.23492,0.839,0.80544,0.23492,0.839,0,0,0,0,0,0,0,0,0
10/04/2019 17:30,0,0,0,0,0,0,0.99456,0.29008,1.036,0.99456,0.29008,1.036,0,0,0,0.80544,0.23492,0.839,0.80544,0.23492,0.839,0,0,0,0,0,0,0,0,0
10/04/2019 18:00,0,0,0,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0.80544,0.23492,0.839,0.80544,0.23492,0.839,0,0,0,0,0,0,0,0,0
10/04/2019 18:30,0,0,0,0,0,0,0.94272,0.27496,0.982,0.94272,0.27496,0.982,0,0,0,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0,0,0,0,0,0,0
10/04/2019 19:00,0,0,0,0,0,0,0.9168,0.2674,0.955,0.9168,0.2674,0.955,0,0,0,0.80736,0.23548,0.841,0.80736,0.23548,0.841,0,0,0,0,0,0,0,0,0
10/04/2019 19:30,0,0,0,0,0,0,0.88704,0.25872,0.924,0.88704,0.25872,0.924,0,0,0,0.81024,0.23632,0.844,0.81024,0.23632,0.844,0,0,0,0,0,0,0,0,0
10/04/2019 20:00,0,0,0,0,0,0,0.85728,0.25004,0.893,0.85728,0.25004,0.893,0,0,0,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0,0,0,0,0,0,0,0,0
10/04/2019 20:30,0,0,0,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0,0,0,0,0,0,0,0,0
10/04/2019 21:00,0,0,0,0,0,0,0.792,0.231,0.825,0.792,0.231,0.825,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
10/04/2019 21:30,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
10/04/2019 22:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
10/04/2019 22:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
10/04/2019 23:00,0,0,0,0,0,0,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
10/04/2019 23:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
11/04/2019 00:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
11/04/2019 00:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
11/04/2019 01:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
11/04/2019 01:30,0,0,0,0,0,0,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
11/04/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
11/04/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
11/04/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
11/04/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
11/04/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
11/04/2019 04:30,0,0,0,0,0,0,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
11/04/2019 05:00,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
11/04/2019 05:30,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
11/04/2019 06:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
11/04/2019 06:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
11/04/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
11/04/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.8208,0.2394,0.855,0.8208,0.2394,0.855,0,0,0,0,0,0,0,0,0
11/04/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
11/04/2019 08:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
11/04/2019 09:00,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
11/04/2019 09:30,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
11/04/2019 10:00,0,0,0,0,0,0,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
11/04/2019 10:30,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
11/04/2019 11:00,0,0,0,0,0,0,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,0,0,0,0,0,0
11/04/2019 11:30,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,0,0,0,0,0,0
11/04/2019 12:00,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.81696,0.23828,0.851,0.81696,0.23828,0.851,0,0,0,0,0,0,0,0,0
11/04/2019 12:30,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.81696,0.23828,0.851,0.81696,0.23828,0.851,0,0,0,0,0,0,0,0,0
11/04/2019 13:00,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
11/04/2019 13:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
11/04/2019 14:00,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
11/04/2019 14:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
11/04/2019 15:00,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
11/04/2019 15:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
11/04/2019 16:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
11/04/2019 16:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
11/04/2019 17:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
11/04/2019 17:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
11/04/2019 18:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
11/04/2019 18:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
11/04/2019 19:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
11/04/2019 19:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
11/04/2019 20:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
11/04/2019 20:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
11/04/2019 21:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,0,0,0,0,0,0
11/04/2019 21:30,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.81696,0.23828,0.851,0.81696,0.23828,0.851,0,0,0,0,0,0,0,0,0
11/04/2019 22:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
11/04/2019 22:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,0,0,0,0,0,0
11/04/2019 23:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
11/04/2019 23:30,0,0,0,0,0,0,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
12/04/2019 00:00,0,0,0,0,0,0,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
12/04/2019 00:30,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
12/04/2019 01:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
12/04/2019 01:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
12/04/2019 02:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
12/04/2019 02:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
12/04/2019 03:00,0,0,0,0,0,0,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
12/04/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
12/04/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
12/04/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
12/04/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
12/04/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.8208,0.2394,0.855,0.8208,0.2394,0.855,0,0,0,0,0,0,0,0,0
12/04/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
12/04/2019 06:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.8208,0.2394,0.855,0.8208,0.2394,0.855,0,0,0,0,0,0,0,0,0
12/04/2019 07:00,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
12/04/2019 07:30,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.8208,0.2394,0.855,0.8208,0.2394,0.855,0,0,0,0,0,0,0,0,0
12/04/2019 08:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
12/04/2019 08:30,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
12/04/2019 09:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
12/04/2019 09:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
12/04/2019 10:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
12/04/2019 10:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.81696,0.23828,0.851,0.81696,0.23828,0.851,0,0,0,0,0,0,0,0,0
12/04/2019 11:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.81696,0.23828,0.851,0.81696,0.23828,0.851,0,0,0,0,0,0,0,0,0
12/04/2019 11:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
12/04/2019 12:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.81696,0.23828,0.851,0.81696,0.23828,0.851,0,0,0,0,0,0,0,0,0
12/04/2019 12:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
12/04/2019 13:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
12/04/2019 13:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
12/04/2019 14:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
12/04/2019 14:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
12/04/2019 15:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
12/04/2019 15:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
12/04/2019 16:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
12/04/2019 16:30,0,0,0,0,0,0,0.6864,0.2002,0.715,0.6864,0.2002,0.715,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
12/04/2019 17:00,0,0,0,0,0,0,0.984,0.287,1.025,0.984,0.287,1.025,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
12/04/2019 17:30,0,0,0,0,0,0,0.98016,0.28588,1.021,0.98016,0.28588,1.021,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
12/04/2019 18:00,0,0,0,0,0,0,0.984,0.287,1.025,0.984,0.287,1.025,0,0,0,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,0,0,0,0,0,0
12/04/2019 18:30,0,0,0,0,0,0,0.98688,0.28784,1.028,0.98688,0.28784,1.028,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
12/04/2019 19:00,0,0,0,0,0,0,0.97536,0.28448,1.016,0.97536,0.28448,1.016,0,0,0,0.81696,0.23828,0.851,0.81696,0.23828,0.851,0,0,0,0,0,0,0,0,0
12/04/2019 19:30,0,0,0,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,0,0,0,0,0,0
12/04/2019 20:00,0,0,0,0,0,0,0.92448,0.26964,0.963,0.92448,0.26964,0.963,0,0,0,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,0,0,0,0,0,0
12/04/2019 20:30,0,0,0,0,0,0,0.8928,0.2604,0.93,0.8928,0.2604,0.93,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
12/04/2019 21:00,0,0,0,0,0,0,0.864,0.252,0.9,0.864,0.252,0.9,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
12/04/2019 21:30,0,0,0,0,0,0,0.84768,0.24724,0.883,0.84768,0.24724,0.883,0,0,0,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,0,0,0,0,0,0
12/04/2019 22:00,0,0,0,0,0,0,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
12/04/2019 22:30,0,0,0,0,0,0,0.79584,0.23212,0.829,0.79584,0.23212,0.829,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
12/04/2019 23:00,0,0,0,0,0,0,0.7824,0.2282,0.815,0.7824,0.2282,0.815,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
12/04/2019 23:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,0,0,0,0,0,0
13/04/2019 00:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
13/04/2019 00:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
13/04/2019 01:00,0,0,0,0,0,0,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
13/04/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
13/04/2019 02:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
13/04/2019 02:30,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
13/04/2019 03:00,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
13/04/2019 03:30,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
13/04/2019 04:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
13/04/2019 04:30,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
13/04/2019 05:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
13/04/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
13/04/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
13/04/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.8208,0.2394,0.855,0.8208,0.2394,0.855,0,0,0,0,0,0,0,0,0
13/04/2019 07:00,0,0,0,0,0,0,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
13/04/2019 07:30,0,0,0,0,0,0,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
13/04/2019 08:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
13/04/2019 08:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
13/04/2019 09:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
13/04/2019 09:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
13/04/2019 10:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
13/04/2019 10:30,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
13/04/2019 11:00,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
13/04/2019 11:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,0,0,0,0,0,0
13/04/2019 12:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
13/04/2019 12:30,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.81696,0.23828,0.851,0.81696,0.23828,0.851,0,0,0,0,0,0,0,0,0
13/04/2019 13:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
13/04/2019 13:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.81696,0.23828,0.851,0.81696,0.23828,0.851,0,0,0,0,0,0,0,0,0
13/04/2019 14:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.81696,0.23828,0.851,0.81696,0.23828,0.851,0,0,0,0,0,0,0,0,0
13/04/2019 14:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
13/04/2019 15:00,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
13/04/2019 15:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
13/04/2019 16:00,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
13/04/2019 16:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
13/04/2019 17:00,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
13/04/2019 17:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
13/04/2019 18:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
13/04/2019 18:30,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.81696,0.23828,0.851,0.81696,0.23828,0.851,0,0,0,0,0,0,0,0,0
13/04/2019 19:00,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
13/04/2019 19:30,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,0,0,0,0,0,0
13/04/2019 20:00,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
13/04/2019 20:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,0,0,0,0,0,0
13/04/2019 21:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
13/04/2019 21:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
13/04/2019 22:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,0,0,0,0,0,0
13/04/2019 22:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
13/04/2019 23:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
13/04/2019 23:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
14/04/2019 00:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
14/04/2019 00:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
14/04/2019 01:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
14/04/2019 01:30,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
14/04/2019 02:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.8208,0.2394,0.855,0.8208,0.2394,0.855,0,0,0,0,0,0,0,0,0
14/04/2019 02:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
14/04/2019 03:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.8208,0.2394,0.855,0.8208,0.2394,0.855,0,0,0,0,0,0,0,0,0
14/04/2019 03:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
14/04/2019 04:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
14/04/2019 04:30,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
14/04/2019 05:00,0,0,0,0,0,0,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
14/04/2019 05:30,0,0,0,0,0,0,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,0.8208,0.2394,0.855,0.8208,0.2394,0.855,0,0,0,0,0,0,0,0,0
14/04/2019 06:00,0,0,0,0,0,0,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
14/04/2019 06:30,0,0,0,0,0,0,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,0.8208,0.2394,0.855,0.8208,0.2394,0.855,0,0,0,0,0,0,0,0,0
14/04/2019 07:00,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
14/04/2019 07:30,0,0,0,0,0,0,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,0.8208,0.2394,0.855,0.8208,0.2394,0.855,0,0,0,0,0,0,0,0,0
14/04/2019 08:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.8208,0.2394,0.855,0.8208,0.2394,0.855,0,0,0,0,0,0,0,0,0
14/04/2019 08:30,0,0,0,0,0,0,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
14/04/2019 09:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
14/04/2019 09:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
14/04/2019 10:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
14/04/2019 10:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
14/04/2019 11:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.81696,0.23828,0.851,0.81696,0.23828,0.851,0,0,0,0,0,0,0,0,0
14/04/2019 11:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,0,0,0,0,0,0
14/04/2019 12:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
14/04/2019 12:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.81696,0.23828,0.851,0.81696,0.23828,0.851,0,0,0,0,0,0,0,0,0
14/04/2019 13:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
14/04/2019 13:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
14/04/2019 14:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
14/04/2019 14:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.81696,0.23828,0.851,0.81696,0.23828,0.851,0,0,0,0,0,0,0,0,0
14/04/2019 15:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
14/04/2019 15:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
14/04/2019 16:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
14/04/2019 16:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
14/04/2019 17:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
14/04/2019 17:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
14/04/2019 18:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
14/04/2019 18:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
14/04/2019 19:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
14/04/2019 19:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
14/04/2019 20:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,0,0,0,0,0,0
14/04/2019 20:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,0,0,0,0,0,0
14/04/2019 21:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
14/04/2019 21:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
14/04/2019 22:00,0,0,0,0,0,0,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
14/04/2019 22:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
14/04/2019 23:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
14/04/2019 23:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
15/04/2019 00:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
