Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
15/04/2019 00:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
15/04/2019 01:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
15/04/2019 01:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
15/04/2019 02:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
15/04/2019 02:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
15/04/2019 03:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
15/04/2019 03:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
15/04/2019 04:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
15/04/2019 04:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
15/04/2019 05:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
15/04/2019 05:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
15/04/2019 06:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
15/04/2019 06:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
15/04/2019 07:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
15/04/2019 07:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
15/04/2019 08:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.81888,0.23884,0.853,0.81888,0.23884,0.853,0,0,0,0,0,0,0,0,0
15/04/2019 08:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
15/04/2019 09:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.81696,0.23828,0.851,0.81696,0.23828,0.851,0,0,0,0,0,0,0,0,0
15/04/2019 09:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
15/04/2019 10:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
15/04/2019 10:30,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
15/04/2019 11:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
15/04/2019 11:30,0,0,0,0,0,0,0.37536,0.10948,0.391,0.37536,0.10948,0.391,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
15/04/2019 12:00,0,0,0,0,0,0,0.90528,0.26404,0.943,0.90528,0.26404,0.943,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
15/04/2019 12:30,0,0,0,0,0,0,0.92064,0.26852,0.959,0.92064,0.26852,0.959,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
15/04/2019 13:00,0,0,0,0,0,0,0.80448,0.23464,0.838,0.80448,0.23464,0.838,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
15/04/2019 13:30,0,0,0,0,0,0,0.75168,0.21924,0.783,0.75168,0.21924,0.783,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
15/04/2019 14:00,0,0,0,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
15/04/2019 14:30,0,0,0,0,0,0,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
15/04/2019 15:00,0,0,0,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
15/04/2019 15:30,0,0,0,0,0,0,1.0032,0.2926,1.045,1.0032,0.2926,1.045,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
15/04/2019 16:00,0,0,0,0,0,0,1.00512,0.29316,1.047,1.00512,0.29316,1.047,0,0,0,0.73056,0.21308,0.761,0.73056,0.21308,0.761,0,0,0,0,0,0,0,0,0
15/04/2019 16:30,0,0,0,0,0,0,0.98112,0.28616,1.022,0.98112,0.28616,1.022,0,0,0,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0,0,0,0,0,0,0,0,0
15/04/2019 17:00,0,0,0,0,0,0,1.00416,0.29288,1.046,1.00416,0.29288,1.046,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
15/04/2019 17:30,0,0,0,0,0,0,1.00416,0.29288,1.046,1.00416,0.29288,1.046,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
15/04/2019 18:00,0,0,0,0,0,0,1.00608,0.29344,1.048,1.00608,0.29344,1.048,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
15/04/2019 18:30,0,0,0,0,0,0,1.008,0.294,1.05,1.008,0.294,1.05,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
15/04/2019 19:00,0,0,0,0,0,0,1.00416,0.29288,1.046,1.00416,0.29288,1.046,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
15/04/2019 19:30,0,0,0,0,0,0,0.54048,0.15764,0.563,0.54048,0.15764,0.563,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
15/04/2019 20:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
15/04/2019 20:30,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
15/04/2019 21:00,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
15/04/2019 21:30,0,0,0,0,0,0,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
15/04/2019 22:00,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
15/04/2019 22:30,0,0,0,0,0,0,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
15/04/2019 23:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
15/04/2019 23:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
16/04/2019 00:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
16/04/2019 00:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
16/04/2019 01:00,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
16/04/2019 01:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
16/04/2019 02:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
16/04/2019 02:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
16/04/2019 03:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
16/04/2019 03:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
16/04/2019 04:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
16/04/2019 04:30,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
16/04/2019 05:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
16/04/2019 05:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
16/04/2019 06:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
16/04/2019 06:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
16/04/2019 07:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
16/04/2019 07:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
16/04/2019 08:00,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
16/04/2019 08:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0,0,0,0,0,0,0
16/04/2019 09:00,0,0,0,0,0,0,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,0.59136,0.17248,0.616,0.59136,0.17248,0.616,0,0,0,0,0,0,0,0,0
16/04/2019 09:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.44352,0.12936,0.462,0.44352,0.12936,0.462,0,0,0,0,0,0,0,0,0
16/04/2019 10:00,0,0,0,0,0,0,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
16/04/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
16/04/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
16/04/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
16/04/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
16/04/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
16/04/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
16/04/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
16/04/2019 14:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
16/04/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
16/04/2019 15:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
16/04/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
16/04/2019 16:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
16/04/2019 16:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
16/04/2019 17:00,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
16/04/2019 17:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
16/04/2019 18:00,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
16/04/2019 18:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
16/04/2019 19:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
16/04/2019 19:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
16/04/2019 20:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
16/04/2019 20:30,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
16/04/2019 21:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
16/04/2019 21:30,0,0,0,0,0,0,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
16/04/2019 22:00,0,0,0,0,0,0,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
16/04/2019 22:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
16/04/2019 23:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
16/04/2019 23:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
17/04/2019 00:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
17/04/2019 00:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
17/04/2019 01:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
17/04/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
17/04/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
17/04/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
17/04/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
17/04/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
17/04/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
17/04/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
17/04/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
17/04/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
17/04/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
17/04/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
17/04/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
17/04/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
17/04/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
17/04/2019 08:30,0,0,0,0,0,0,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
17/04/2019 09:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
17/04/2019 09:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
17/04/2019 10:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
17/04/2019 10:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
17/04/2019 11:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
17/04/2019 11:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
17/04/2019 12:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
17/04/2019 12:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
17/04/2019 13:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
17/04/2019 13:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
17/04/2019 14:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
17/04/2019 14:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
17/04/2019 15:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
17/04/2019 15:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
17/04/2019 16:00,0,0,0,0,0,0,0.50688,0.14784,0.528,0.50688,0.14784,0.528,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
17/04/2019 16:30,0,0,0,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
17/04/2019 17:00,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
17/04/2019 17:30,0,0,0,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
17/04/2019 18:00,0,0,0,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
17/04/2019 18:30,0,0,0,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
17/04/2019 19:00,0,0,0,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
17/04/2019 19:30,0,0,0,0,0,0,0.76896,0.22428,0.801,0.76896,0.22428,0.801,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
17/04/2019 20:00,0,0,0,0,0,0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
17/04/2019 20:30,0,0,0,0,0,0,0.7536,0.2198,0.785,0.7536,0.2198,0.785,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
17/04/2019 21:00,0,0,0,0,0,0,0.90912,0.26516,0.947,0.90912,0.26516,0.947,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
17/04/2019 21:30,0,0,0,0,0,0,0.87072,0.25396,0.907,0.87072,0.25396,0.907,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
17/04/2019 22:00,0,0,0,0,0,0,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
17/04/2019 22:30,0,0,0,0,0,0,0.8208,0.2394,0.855,0.8208,0.2394,0.855,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
17/04/2019 23:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
17/04/2019 23:30,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
18/04/2019 00:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
18/04/2019 00:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
18/04/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
18/04/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
18/04/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
18/04/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
18/04/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
18/04/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
18/04/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
18/04/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
18/04/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
18/04/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
18/04/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
18/04/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
18/04/2019 07:00,0,0,0,0,0,0,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
18/04/2019 07:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
18/04/2019 08:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
18/04/2019 08:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.76704,0.22372,0.799,0.76704,0.22372,0.799,0,0,0,0,0,0,0,0,0
18/04/2019 09:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.75456,0.22008,0.786,0.75456,0.22008,0.786,0,0,0,0,0,0,0,0,0
18/04/2019 09:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.74784,0.21812,0.779,0.74784,0.21812,0.779,0,0,0,0,0,0,0,0,0
18/04/2019 10:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0,0,0,0,0,0,0,0,0
18/04/2019 10:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0,0,0,0,0,0
18/04/2019 11:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
18/04/2019 11:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
18/04/2019 12:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
18/04/2019 12:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
18/04/2019 13:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
18/04/2019 13:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
18/04/2019 14:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
18/04/2019 14:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
18/04/2019 15:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
18/04/2019 15:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
18/04/2019 16:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.53568,0.15624,0.558,0.53568,0.15624,0.558,0,0,0,0,0,0,0,0,0
18/04/2019 16:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,0,0,0,0,0,0
18/04/2019 17:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
18/04/2019 17:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.51648,0.15064,0.538,0.51648,0.15064,0.538,0,0,0,0,0,0,0,0,0
18/04/2019 18:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.69984,0.20412,0.729,0.69984,0.20412,0.729,0,0,0,0,0,0,0,0,0
18/04/2019 18:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0,0,0,0,0,0,0
18/04/2019 19:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.69984,0.20412,0.729,0.69984,0.20412,0.729,0,0,0,0,0,0,0,0,0
18/04/2019 19:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0,0,0,0,0,0,0
18/04/2019 20:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0,0,0,0,0,0,0
18/04/2019 20:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.69792,0.20356,0.727,0.69792,0.20356,0.727,0,0,0,0,0,0,0,0,0
18/04/2019 21:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.69792,0.20356,0.727,0.69792,0.20356,0.727,0,0,0,0,0,0,0,0,0
18/04/2019 21:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0,0,0,0,0,0,0
18/04/2019 22:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.69888,0.20384,0.728,0.69888,0.20384,0.728,0,0,0,0,0,0,0,0,0
18/04/2019 22:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0,0,0,0,0,0,0
18/04/2019 23:00,0,0,0,0,0,0,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0,0,0,0,0,0,0
18/04/2019 23:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.70368,0.20524,0.733,0.70368,0.20524,0.733,0,0,0,0,0,0,0,0,0
19/04/2019 00:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0,0,0,0,0,0,0
19/04/2019 00:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0,0,0,0,0,0,0
19/04/2019 01:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.70176,0.20468,0.731,0.70176,0.20468,0.731,0,0,0,0,0,0,0,0,0
19/04/2019 01:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.70176,0.20468,0.731,0.70176,0.20468,0.731,0,0,0,0,0,0,0,0,0
19/04/2019 02:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,0,0,0,0,0,0
19/04/2019 02:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.70176,0.20468,0.731,0.70176,0.20468,0.731,0,0,0,0,0,0,0,0,0
19/04/2019 03:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,0,0,0,0,0,0
19/04/2019 03:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.70176,0.20468,0.731,0.70176,0.20468,0.731,0,0,0,0,0,0,0,0,0
19/04/2019 04:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,0,0,0,0,0,0
19/04/2019 04:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.70176,0.20468,0.731,0.70176,0.20468,0.731,0,0,0,0,0,0,0,0,0
19/04/2019 05:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,0,0,0,0,0,0
19/04/2019 05:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,0,0,0,0,0,0
19/04/2019 06:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.70176,0.20468,0.731,0.70176,0.20468,0.731,0,0,0,0,0,0,0,0,0
19/04/2019 06:30,0,0,0,0,0,0,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,0,0,0,0,0,0
19/04/2019 07:00,0,0,0,0,0,0,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,0.70176,0.20468,0.731,0.70176,0.20468,0.731,0,0,0,0,0,0,0,0,0
19/04/2019 07:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,0,0,0,0,0,0
19/04/2019 08:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,0,0,0,0,0,0
19/04/2019 08:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.70176,0.20468,0.731,0.70176,0.20468,0.731,0,0,0,0,0,0,0,0,0
19/04/2019 09:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,0,0,0,0,0,0
19/04/2019 09:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.70176,0.20468,0.731,0.70176,0.20468,0.731,0,0,0,0,0,0,0,0,0
19/04/2019 10:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.69888,0.20384,0.728,0.69888,0.20384,0.728,0,0,0,0,0,0,0,0,0
19/04/2019 10:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0,0,0,0,0,0,0
19/04/2019 11:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0,0,0,0,0,0,0
19/04/2019 11:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0,0,0,0,0,0,0
19/04/2019 12:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0,0,0,0,0,0,0,0,0
19/04/2019 12:30,0,0,0,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0,0,0,0,0,0,0
19/04/2019 13:00,0,0,0,0,0,0,0.936,0.273,0.975,0.936,0.273,0.975,0,0,0,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0,0,0,0,0,0,0
19/04/2019 13:30,0,0,0,0,0,0,0.93312,0.27216,0.972,0.93312,0.27216,0.972,0,0,0,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0,0,0,0,0,0,0,0,0
19/04/2019 14:00,0,0,0,0,0,0,0.92352,0.26936,0.962,0.92352,0.26936,0.962,0,0,0,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0,0,0,0,0,0,0
19/04/2019 14:30,0,0,0,0,0,0,0.90624,0.26432,0.944,0.90624,0.26432,0.944,0,0,0,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0,0,0,0,0,0,0
19/04/2019 15:00,0,0,0,0,0,0,0.88032,0.25676,0.917,0.88032,0.25676,0.917,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
19/04/2019 15:30,0,0,0,0,0,0,0.87168,0.25424,0.908,0.87168,0.25424,0.908,0,0,0,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0,0,0,0,0,0,0
19/04/2019 16:00,0,0,0,0,0,0,0.84576,0.24668,0.881,0.84576,0.24668,0.881,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
19/04/2019 16:30,0,0,0,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0,0,0,0,0,0,0
19/04/2019 17:00,0,0,0,0,0,0,0.80928,0.23604,0.843,0.80928,0.23604,0.843,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
19/04/2019 17:30,0,0,0,0,0,0,0.77952,0.22736,0.812,0.77952,0.22736,0.812,0,0,0,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0,0,0,0,0,0,0
19/04/2019 18:00,0,0,0,0,0,0,0.75456,0.22008,0.786,0.75456,0.22008,0.786,0,0,0,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0,0,0,0,0,0,0
19/04/2019 18:30,0,0,0,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
19/04/2019 19:00,0,0,0,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
19/04/2019 19:30,0,0,0,0,0,0,0.41664,0.12152,0.434,0.41664,0.12152,0.434,0,0,0,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0,0,0,0,0,0,0
19/04/2019 20:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0,0,0,0,0,0,0
19/04/2019 20:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
19/04/2019 21:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0,0,0,0,0,0,0,0,0
19/04/2019 21:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
19/04/2019 22:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0,0,0,0,0,0,0
19/04/2019 22:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
19/04/2019 23:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
19/04/2019 23:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0,0,0,0,0,0,0
20/04/2019 00:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.69792,0.20356,0.727,0.69792,0.20356,0.727,0,0,0,0,0,0,0,0,0
20/04/2019 00:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.69984,0.20412,0.729,0.69984,0.20412,0.729,0,0,0,0,0,0,0,0,0
20/04/2019 01:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0,0,0,0,0,0,0
20/04/2019 01:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
20/04/2019 02:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.70176,0.20468,0.731,0.70176,0.20468,0.731,0,0,0,0,0,0,0,0,0
20/04/2019 02:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.70176,0.20468,0.731,0.70176,0.20468,0.731,0,0,0,0,0,0,0,0,0
20/04/2019 03:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0,0,0,0,0,0,0
20/04/2019 03:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.70176,0.20468,0.731,0.70176,0.20468,0.731,0,0,0,0,0,0,0,0,0
20/04/2019 04:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,0,0,0,0,0,0
20/04/2019 04:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,0,0,0,0,0,0
20/04/2019 05:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,0,0,0,0,0,0
20/04/2019 05:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.70176,0.20468,0.731,0.70176,0.20468,0.731,0,0,0,0,0,0,0,0,0
20/04/2019 06:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,0,0,0,0,0,0
20/04/2019 06:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.70176,0.20468,0.731,0.70176,0.20468,0.731,0,0,0,0,0,0,0,0,0
20/04/2019 07:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,0,0,0,0,0,0
20/04/2019 07:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.70176,0.20468,0.731,0.70176,0.20468,0.731,0,0,0,0,0,0,0,0,0
20/04/2019 08:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0,0,0,0,0,0,0
20/04/2019 08:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.70176,0.20468,0.731,0.70176,0.20468,0.731,0,0,0,0,0,0,0,0,0
20/04/2019 09:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0,0,0,0,0,0,0
20/04/2019 09:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.69888,0.20384,0.728,0.69888,0.20384,0.728,0,0,0,0,0,0,0,0,0
20/04/2019 10:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0,0,0,0,0,0,0
20/04/2019 10:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
20/04/2019 11:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0,0,0,0,0,0,0
20/04/2019 11:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
20/04/2019 12:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
20/04/2019 12:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
20/04/2019 13:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
20/04/2019 13:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
20/04/2019 14:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
20/04/2019 14:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0,0,0,0,0,0,0
20/04/2019 15:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
20/04/2019 15:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0,0,0,0,0,0,0
20/04/2019 16:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
20/04/2019 16:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0,0,0,0,0,0,0
20/04/2019 17:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0,0,0,0,0,0,0
20/04/2019 17:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
20/04/2019 18:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0,0,0,0,0,0,0
20/04/2019 18:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
20/04/2019 19:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0,0,0,0,0,0,0
20/04/2019 19:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0,0,0,0,0,0,0
20/04/2019 20:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.48768,0.14224,0.508,0.48768,0.14224,0.508,0,0,0,0,0,0,0,0,0
20/04/2019 20:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,0,0,0,0,0,0
20/04/2019 21:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,0,0,0,0,0,0
20/04/2019 21:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.504,0.147,0.525,0.504,0.147,0.525,0,0,0,0,0,0,0,0,0
20/04/2019 22:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.56256,0.16408,0.586,0.56256,0.16408,0.586,0,0,0,0,0,0,0,0,0
20/04/2019 22:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.56256,0.16408,0.586,0.56256,0.16408,0.586,0,0,0,0,0,0,0,0,0
20/04/2019 23:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.56352,0.16436,0.587,0.56352,0.16436,0.587,0,0,0,0,0,0,0,0,0
20/04/2019 23:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0,0,0,0,0,0,0,0,0
21/04/2019 00:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.56064,0.16352,0.584,0.56064,0.16352,0.584,0,0,0,0,0,0,0,0,0
21/04/2019 00:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.56064,0.16352,0.584,0.56064,0.16352,0.584,0,0,0,0,0,0,0,0,0
21/04/2019 01:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.55872,0.16296,0.582,0.55872,0.16296,0.582,0,0,0,0,0,0,0,0,0
21/04/2019 01:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.55776,0.16268,0.581,0.55776,0.16268,0.581,0,0,0,0,0,0,0,0,0
21/04/2019 02:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.56064,0.16352,0.584,0.56064,0.16352,0.584,0,0,0,0,0,0,0,0,0
21/04/2019 02:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.56064,0.16352,0.584,0.56064,0.16352,0.584,0,0,0,0,0,0,0,0,0
21/04/2019 03:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0,0,0,0,0,0,0,0,0
21/04/2019 03:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.56256,0.16408,0.586,0.56256,0.16408,0.586,0,0,0,0,0,0,0,0,0
21/04/2019 04:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0,0,0,0,0,0,0,0,0
21/04/2019 04:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.56256,0.16408,0.586,0.56256,0.16408,0.586,0,0,0,0,0,0,0,0,0
21/04/2019 05:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.56256,0.16408,0.586,0.56256,0.16408,0.586,0,0,0,0,0,0,0,0,0
21/04/2019 05:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0,0,0,0,0,0,0,0,0
21/04/2019 06:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0,0,0,0,0,0,0,0,0
21/04/2019 06:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.56256,0.16408,0.586,0.56256,0.16408,0.586,0,0,0,0,0,0,0,0,0
21/04/2019 07:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.56256,0.16408,0.586,0.56256,0.16408,0.586,0,0,0,0,0,0,0,0,0
21/04/2019 07:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.56256,0.16408,0.586,0.56256,0.16408,0.586,0,0,0,0,0,0,0,0,0
21/04/2019 08:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.55968,0.16324,0.583,0.55968,0.16324,0.583,0,0,0,0,0,0,0,0,0
21/04/2019 08:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.53472,0.15596,0.557,0.53472,0.15596,0.557,0,0,0,0,0,0,0,0,0
21/04/2019 09:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.88608,0.25844,0.923,0.88608,0.25844,0.923,0,0,0,0,0,0,0,0,0
21/04/2019 09:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
21/04/2019 10:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
21/04/2019 10:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
21/04/2019 11:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
21/04/2019 11:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
21/04/2019 12:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
21/04/2019 12:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
21/04/2019 13:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
21/04/2019 13:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
21/04/2019 14:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
21/04/2019 14:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
21/04/2019 15:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
21/04/2019 15:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
21/04/2019 16:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
21/04/2019 16:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
21/04/2019 17:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
21/04/2019 17:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
21/04/2019 18:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
21/04/2019 18:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
21/04/2019 19:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
21/04/2019 19:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
21/04/2019 20:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
21/04/2019 20:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
21/04/2019 21:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
21/04/2019 21:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
21/04/2019 22:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
21/04/2019 22:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
21/04/2019 23:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
21/04/2019 23:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
22/04/2019 00:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
22/04/2019 00:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
22/04/2019 01:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
22/04/2019 01:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
22/04/2019 02:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
22/04/2019 02:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
22/04/2019 03:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
22/04/2019 03:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
22/04/2019 04:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
22/04/2019 04:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
22/04/2019 05:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
22/04/2019 05:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
22/04/2019 06:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
22/04/2019 06:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
22/04/2019 07:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
22/04/2019 07:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
22/04/2019 08:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
22/04/2019 08:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
22/04/2019 09:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
22/04/2019 09:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
