Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
22/04/2019 10:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
22/04/2019 10:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
22/04/2019 11:00,0,0,0,0,0,0,0.384,0.112,0.4,0.384,0.112,0.4,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
22/04/2019 11:30,0,0,0,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
22/04/2019 12:00,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
22/04/2019 12:30,0,0,0,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
22/04/2019 13:00,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
22/04/2019 13:30,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
22/04/2019 14:00,0,0,0,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
22/04/2019 14:30,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
22/04/2019 15:00,0,0,0,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
22/04/2019 15:30,0,0,0,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
22/04/2019 16:00,0,0,0,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
22/04/2019 16:30,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
22/04/2019 17:00,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
22/04/2019 17:30,0,0,0,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
22/04/2019 18:00,0,0,0,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
22/04/2019 18:30,0,0,0,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
22/04/2019 19:00,0,0,0,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
22/04/2019 19:30,0,0,0,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
22/04/2019 20:00,0,0,0,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
22/04/2019 20:30,0,0,0,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
22/04/2019 21:00,0,0,0,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
22/04/2019 21:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
22/04/2019 22:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
22/04/2019 22:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
22/04/2019 23:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
22/04/2019 23:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
23/04/2019 00:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
23/04/2019 00:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
23/04/2019 01:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
23/04/2019 01:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
23/04/2019 02:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
23/04/2019 02:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
23/04/2019 03:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
23/04/2019 03:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
23/04/2019 04:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
23/04/2019 04:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
23/04/2019 05:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
23/04/2019 05:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
23/04/2019 06:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
23/04/2019 06:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
23/04/2019 07:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
23/04/2019 07:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
23/04/2019 08:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.8976,0.2618,0.935,0.8976,0.2618,0.935,0,0,0,0,0,0,0,0,0
23/04/2019 08:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.5472,0.1596,0.57,0.5472,0.1596,0.57,0,0,0,0,0,0,0,0,0
23/04/2019 09:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.55968,0.16324,0.583,0.55968,0.16324,0.583,0,0,0,0,0,0,0,0,0
23/04/2019 09:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
23/04/2019 10:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
23/04/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
23/04/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.38304,0.11172,0.399,0.38304,0.11172,0.399,0,0,0,0,0,0,0,0,0
23/04/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.4512,0.1316,0.47,0.4512,0.1316,0.47,0,0,0,0,0,0,0,0,0
23/04/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.43872,0.12796,0.457,0.43872,0.12796,0.457,0,0,0,0,0,0,0,0,0
23/04/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0,0,0,0,0,0,0,0,0
23/04/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
23/04/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
23/04/2019 14:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
23/04/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
23/04/2019 15:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
23/04/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
23/04/2019 16:00,0,0,0,0,0,0,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0,0,0,0,0,0
23/04/2019 16:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0,0,0,0,0,0
23/04/2019 17:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.8736,0.2548,0.91,0.8736,0.2548,0.91,0,0,0,0,0,0,0,0,0
23/04/2019 17:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
23/04/2019 18:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
23/04/2019 18:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
23/04/2019 19:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
23/04/2019 19:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
23/04/2019 20:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
23/04/2019 20:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
23/04/2019 21:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
23/04/2019 21:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
23/04/2019 22:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
23/04/2019 22:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
23/04/2019 23:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
23/04/2019 23:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
24/04/2019 00:00,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
24/04/2019 00:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
24/04/2019 01:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
24/04/2019 01:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
24/04/2019 02:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
24/04/2019 02:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
24/04/2019 03:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
24/04/2019 03:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
24/04/2019 04:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
24/04/2019 04:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
24/04/2019 05:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
24/04/2019 05:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
24/04/2019 06:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
24/04/2019 06:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.9648,0.2814,1.005,0.9648,0.2814,1.005,0,0,0,0,0,0,0,0,0
24/04/2019 07:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
24/04/2019 07:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
24/04/2019 08:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
24/04/2019 08:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.83904,0.24472,0.874,0.83904,0.24472,0.874,0,0,0,0,0,0,0,0,0
24/04/2019 09:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
24/04/2019 09:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
24/04/2019 10:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
24/04/2019 10:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
24/04/2019 11:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
24/04/2019 11:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
24/04/2019 12:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
24/04/2019 12:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.82848,0.24164,0.863,0.82848,0.24164,0.863,0,0,0,0,0,0,0,0,0
24/04/2019 13:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0,0,0,0,0,0,0
24/04/2019 13:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0,0,0,0,0,0
24/04/2019 14:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0,0,0,0,0,0,0,0,0
24/04/2019 14:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
24/04/2019 15:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
24/04/2019 15:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.92832,0.27076,0.967,0.92832,0.27076,0.967,0,0,0,0,0,0,0,0,0
24/04/2019 16:00,0,0,0,0,0,0,0.47712,0.13916,0.497,0.47712,0.13916,0.497,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
24/04/2019 16:30,0,0,0,0,0,0,0.97152,0.28336,1.012,0.97152,0.28336,1.012,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
24/04/2019 17:00,0,0,0,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
24/04/2019 17:30,0,0,0,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
24/04/2019 18:00,0,0,0,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
24/04/2019 18:30,0,0,0,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
24/04/2019 19:00,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
24/04/2019 19:30,0,0,0,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
24/04/2019 20:00,0,0,0,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
24/04/2019 20:30,0,0,0,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
24/04/2019 21:00,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
24/04/2019 21:30,0,0,0,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
24/04/2019 22:00,0,0,0,0,0,0,0.93216,0.27188,0.971,0.93216,0.27188,0.971,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
24/04/2019 22:30,0,0,0,0,0,0,0.91008,0.26544,0.948,0.91008,0.26544,0.948,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
24/04/2019 23:00,0,0,0,0,0,0,0.88896,0.25928,0.926,0.88896,0.25928,0.926,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
24/04/2019 23:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
25/04/2019 00:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
25/04/2019 00:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
25/04/2019 01:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
25/04/2019 01:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
25/04/2019 02:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
25/04/2019 02:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
25/04/2019 03:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
25/04/2019 03:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
25/04/2019 04:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
25/04/2019 04:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
25/04/2019 05:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
25/04/2019 05:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
25/04/2019 06:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
25/04/2019 06:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
25/04/2019 07:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
25/04/2019 07:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
25/04/2019 08:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
25/04/2019 08:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.93216,0.27188,0.971,0.93216,0.27188,0.971,0,0,0,0,0,0,0,0,0
25/04/2019 09:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.77856,0.22708,0.811,0.77856,0.22708,0.811,0,0,0,0,0,0,0,0,0
25/04/2019 09:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0,0,0,0,0,0,0
25/04/2019 10:00,0,0,0,0,0,0,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,0.74784,0.21812,0.779,0.74784,0.21812,0.779,0,0,0,0,0,0,0,0,0
25/04/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
25/04/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
25/04/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0,0,0,0,0,0
25/04/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0,0,0,0,0,0,0,0,0
25/04/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74976,0.21868,0.781,0.74976,0.21868,0.781,0,0,0,0,0,0,0,0,0
25/04/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
25/04/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
25/04/2019 14:00,0,0,0,0,0,0,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,0.74976,0.21868,0.781,0.74976,0.21868,0.781,0,0,0,0,0,0,0,0,0
25/04/2019 14:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0,0,0,0,0,0
25/04/2019 15:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
25/04/2019 15:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.98496,0.28728,1.026,0.98496,0.28728,1.026,0,0,0,0,0,0,0,0,0
25/04/2019 16:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.78624,0.22932,0.819,0.78624,0.22932,0.819,0,0,0,0,0,0,0,0,0
25/04/2019 16:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.78432,0.22876,0.817,0.78432,0.22876,0.817,0,0,0,0,0,0,0,0,0
25/04/2019 17:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.78432,0.22876,0.817,0.78432,0.22876,0.817,0,0,0,0,0,0,0,0,0
25/04/2019 17:30,0,0,0,0,0,0,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,0.78528,0.22904,0.818,0.78528,0.22904,0.818,0,0,0,0,0,0,0,0,0
25/04/2019 18:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.78048,0.22764,0.813,0.78048,0.22764,0.813,0,0,0,0,0,0,0,0,0
25/04/2019 18:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.78144,0.22792,0.814,0.78144,0.22792,0.814,0,0,0,0,0,0,0,0,0
25/04/2019 19:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.77856,0.22708,0.811,0.77856,0.22708,0.811,0,0,0,0,0,0,0,0,0
25/04/2019 19:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.77952,0.22736,0.812,0.77952,0.22736,0.812,0,0,0,0,0,0,0,0,0
25/04/2019 20:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.77952,0.22736,0.812,0.77952,0.22736,0.812,0,0,0,0,0,0,0,0,0
25/04/2019 20:30,0,0,0,0,0,0,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,0.77952,0.22736,0.812,0.77952,0.22736,0.812,0,0,0,0,0,0,0,0,0
25/04/2019 21:00,0,0,0,0,0,0,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,0.78144,0.22792,0.814,0.78144,0.22792,0.814,0,0,0,0,0,0,0,0,0
25/04/2019 21:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.78048,0.22764,0.813,0.78048,0.22764,0.813,0,0,0,0,0,0,0,0,0
25/04/2019 22:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.78144,0.22792,0.814,0.78144,0.22792,0.814,0,0,0,0,0,0,0,0,0
25/04/2019 22:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.78144,0.22792,0.814,0.78144,0.22792,0.814,0,0,0,0,0,0,0,0,0
25/04/2019 23:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.78048,0.22764,0.813,0.78048,0.22764,0.813,0,0,0,0,0,0,0,0,0
25/04/2019 23:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0,0,0,0,0,0,0
26/04/2019 00:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.78144,0.22792,0.814,0.78144,0.22792,0.814,0,0,0,0,0,0,0,0,0
26/04/2019 00:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0,0,0,0,0,0,0
26/04/2019 01:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.7824,0.2282,0.815,0.7824,0.2282,0.815,0,0,0,0,0,0,0,0,0
26/04/2019 01:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0,0,0,0,0,0,0
26/04/2019 02:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0,0,0,0,0,0,0
26/04/2019 02:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0,0,0,0,0,0,0
26/04/2019 03:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.7824,0.2282,0.815,0.7824,0.2282,0.815,0,0,0,0,0,0,0,0,0
26/04/2019 03:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.7824,0.2282,0.815,0.7824,0.2282,0.815,0,0,0,0,0,0,0,0,0
26/04/2019 04:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.7824,0.2282,0.815,0.7824,0.2282,0.815,0,0,0,0,0,0,0,0,0
26/04/2019 04:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.7824,0.2282,0.815,0.7824,0.2282,0.815,0,0,0,0,0,0,0,0,0
26/04/2019 05:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.78432,0.22876,0.817,0.78432,0.22876,0.817,0,0,0,0,0,0,0,0,0
26/04/2019 05:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0,0,0,0,0,0,0
26/04/2019 06:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.78432,0.22876,0.817,0.78432,0.22876,0.817,0,0,0,0,0,0,0,0,0
26/04/2019 06:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0,0,0,0,0,0,0
26/04/2019 07:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.78432,0.22876,0.817,0.78432,0.22876,0.817,0,0,0,0,0,0,0,0,0
26/04/2019 07:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.7824,0.2282,0.815,0.7824,0.2282,0.815,0,0,0,0,0,0,0,0,0
26/04/2019 08:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.78144,0.22792,0.814,0.78144,0.22792,0.814,0,0,0,0,0,0,0,0,0
26/04/2019 08:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.78144,0.22792,0.814,0.78144,0.22792,0.814,0,0,0,0,0,0,0,0,0
26/04/2019 09:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.78048,0.22764,0.813,0.78048,0.22764,0.813,0,0,0,0,0,0,0,0,0
26/04/2019 09:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.77952,0.22736,0.812,0.77952,0.22736,0.812,0,0,0,0,0,0,0,0,0
26/04/2019 10:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.77088,0.22484,0.803,0.77088,0.22484,0.803,0,0,0,0,0,0,0,0,0
26/04/2019 10:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
26/04/2019 11:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
26/04/2019 11:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
26/04/2019 12:00,0,0,0,0,0,0,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
26/04/2019 12:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
26/04/2019 13:00,0,0,0,0,0,0,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
26/04/2019 13:30,0,0,0,0,0,0,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
26/04/2019 14:00,0,0,0,0,0,0,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
26/04/2019 14:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
26/04/2019 15:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
26/04/2019 15:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
26/04/2019 16:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
26/04/2019 16:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
26/04/2019 17:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
26/04/2019 17:30,0,0,0,0,0,0,0.8688,0.2534,0.905,0.8688,0.2534,0.905,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
26/04/2019 18:00,0,0,0,0,0,0,0.93792,0.27356,0.977,0.93792,0.27356,0.977,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
26/04/2019 18:30,0,0,0,0,0,0,0.93696,0.27328,0.976,0.93696,0.27328,0.976,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
26/04/2019 19:00,0,0,0,0,0,0,0.93792,0.27356,0.977,0.93792,0.27356,0.977,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
26/04/2019 19:30,0,0,0,0,0,0,0.93504,0.27272,0.974,0.93504,0.27272,0.974,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
26/04/2019 20:00,0,0,0,0,0,0,0.88608,0.25844,0.923,0.88608,0.25844,0.923,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
26/04/2019 20:30,0,0,0,0,0,0,0.88896,0.25928,0.926,0.88896,0.25928,0.926,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
26/04/2019 21:00,0,0,0,0,0,0,0.88896,0.25928,0.926,0.88896,0.25928,0.926,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
26/04/2019 21:30,0,0,0,0,0,0,0.8928,0.2604,0.93,0.8928,0.2604,0.93,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
26/04/2019 22:00,0,0,0,0,0,0,0.888,0.259,0.925,0.888,0.259,0.925,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
26/04/2019 22:30,0,0,0,0,0,0,0.88032,0.25676,0.917,0.88032,0.25676,0.917,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
26/04/2019 23:00,0,0,0,0,0,0,0.8544,0.2492,0.89,0.8544,0.2492,0.89,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
26/04/2019 23:30,0,0,0,0,0,0,0.85152,0.24836,0.887,0.85152,0.24836,0.887,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 00:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
27/04/2019 00:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 01:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 01:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 02:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 02:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 03:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 03:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 04:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 04:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
27/04/2019 05:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 05:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 06:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 06:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 07:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 07:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 08:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 08:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 09:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 09:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 10:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 10:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
27/04/2019 11:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 11:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
27/04/2019 12:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 12:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 13:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 13:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 14:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 14:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 15:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
27/04/2019 15:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
27/04/2019 16:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
27/04/2019 16:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
27/04/2019 17:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 17:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 18:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 18:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 19:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 19:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 20:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 20:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 21:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 21:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 22:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
27/04/2019 22:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 23:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
27/04/2019 23:30,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
28/04/2019 00:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
28/04/2019 00:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
28/04/2019 01:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
28/04/2019 01:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
28/04/2019 02:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
28/04/2019 02:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
28/04/2019 03:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
28/04/2019 03:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
28/04/2019 04:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
28/04/2019 04:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
28/04/2019 05:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
28/04/2019 05:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
28/04/2019 06:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
28/04/2019 06:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
28/04/2019 07:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
28/04/2019 07:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
28/04/2019 08:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
28/04/2019 08:30,0,0,0,0,0,0,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
28/04/2019 09:00,0,0,0,0,0,0,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
28/04/2019 09:30,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
28/04/2019 10:00,0,0,0,0,0,0,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
28/04/2019 10:30,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
28/04/2019 11:00,0,0,0,0,0,0,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
28/04/2019 11:30,0,0,0,0,0,0,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
28/04/2019 12:00,0,0,0,0,0,0,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
28/04/2019 12:30,0,0,0,0,0,0,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
28/04/2019 13:00,0,0,0,0,0,0,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
28/04/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
28/04/2019 14:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
28/04/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
28/04/2019 15:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
28/04/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
28/04/2019 16:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
28/04/2019 16:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
28/04/2019 17:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
28/04/2019 17:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
28/04/2019 18:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
28/04/2019 18:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
28/04/2019 19:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
28/04/2019 19:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
28/04/2019 20:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
28/04/2019 20:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
28/04/2019 21:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
28/04/2019 21:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
28/04/2019 22:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
28/04/2019 22:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
28/04/2019 23:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
28/04/2019 23:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
29/04/2019 00:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
29/04/2019 00:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
29/04/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
29/04/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
29/04/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
29/04/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
29/04/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
29/04/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
29/04/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
29/04/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
29/04/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
29/04/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
29/04/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
29/04/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
29/04/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
29/04/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
29/04/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.90912,0.26516,0.947,0.90912,0.26516,0.947,0,0,0,0,0,0,0,0,0
29/04/2019 08:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74976,0.21868,0.781,0.74976,0.21868,0.781,0,0,0,0,0,0,0,0,0
29/04/2019 09:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.75168,0.21924,0.783,0.75168,0.21924,0.783,0,0,0,0,0,0,0,0,0
29/04/2019 09:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0,0,0,0,0,0,0
29/04/2019 10:00,0,0,0,0,0,0,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0,0,0,0,0,0,0
29/04/2019 10:30,0,0,0,0,0,0,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0,0,0,0,0,0,0
29/04/2019 11:00,0,0,0,0,0,0,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,0.75168,0.21924,0.783,0.75168,0.21924,0.783,0,0,0,0,0,0,0,0,0
29/04/2019 11:30,0,0,0,0,0,0,0.5424,0.1582,0.565,0.5424,0.1582,0.565,0,0,0,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0,0,0,0,0,0,0,0,0
29/04/2019 12:00,0,0,0,0,0,0,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0,0,0,0,0,0,0,0,0
29/04/2019 12:30,0,0,0,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0.74784,0.21812,0.779,0.74784,0.21812,0.779,0,0,0,0,0,0,0,0,0
29/04/2019 13:00,0,0,0,0,0,0,0.64896,0.18928,0.676,0.64896,0.18928,0.676,0,0,0,0.74784,0.21812,0.779,0.74784,0.21812,0.779,0,0,0,0,0,0,0,0,0
29/04/2019 13:30,0,0,0,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0,0,0,0,0,0
29/04/2019 14:00,0,0,0,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
29/04/2019 14:30,0,0,0,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
29/04/2019 15:00,0,0,0,0,0,0,0.58656,0.17108,0.611,0.58656,0.17108,0.611,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
29/04/2019 15:30,0,0,0,0,0,0,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
29/04/2019 16:00,0,0,0,0,0,0,0.80736,0.23548,0.841,0.80736,0.23548,0.841,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
29/04/2019 16:30,0,0,0,0,0,0,0.78624,0.22932,0.819,0.78624,0.22932,0.819,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
29/04/2019 17:00,0,0,0,0,0,0,0.76032,0.22176,0.792,0.76032,0.22176,0.792,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
29/04/2019 17:30,0,0,0,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
29/04/2019 18:00,0,0,0,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
29/04/2019 18:30,0,0,0,0,0,0,0.47904,0.13972,0.499,0.47904,0.13972,0.499,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
29/04/2019 19:00,0,0,0,0,0,0,0.52032,0.15176,0.542,0.52032,0.15176,0.542,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
29/04/2019 19:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
29/04/2019 20:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.74784,0.21812,0.779,0.74784,0.21812,0.779,0,0,0,0,0,0,0,0,0
29/04/2019 20:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0,0,0,0,0,0
29/04/2019 21:00,0,0,0,0,0,0,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,0.74784,0.21812,0.779,0.74784,0.21812,0.779,0,0,0,0,0,0,0,0,0
29/04/2019 21:30,0,0,0,0,0,0,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0,0,0,0,0,0,0,0,0
29/04/2019 22:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.74784,0.21812,0.779,0.74784,0.21812,0.779,0,0,0,0,0,0,0,0,0
29/04/2019 22:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.74976,0.21868,0.781,0.74976,0.21868,0.781,0,0,0,0,0,0,0,0,0
