Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
29/04/2019 23:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0,0,0,0,0,0,0,0,0
29/04/2019 23:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0,0,0,0,0,0,0,0,0
30/04/2019 00:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.74976,0.21868,0.781,0.74976,0.21868,0.781,0,0,0,0,0,0,0,0,0
30/04/2019 00:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0,0,0,0,0,0,0,0,0
30/04/2019 01:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.74976,0.21868,0.781,0.74976,0.21868,0.781,0,0,0,0,0,0,0,0,0
30/04/2019 01:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0,0,0,0,0,0,0,0,0
30/04/2019 02:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0,0,0,0,0,0,0
30/04/2019 02:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74976,0.21868,0.781,0.74976,0.21868,0.781,0,0,0,0,0,0,0,0,0
30/04/2019 03:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74976,0.21868,0.781,0.74976,0.21868,0.781,0,0,0,0,0,0,0,0,0
30/04/2019 03:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0,0,0,0,0,0,0
30/04/2019 04:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74976,0.21868,0.781,0.74976,0.21868,0.781,0,0,0,0,0,0,0,0,0
30/04/2019 04:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0,0,0,0,0,0,0
30/04/2019 05:00,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.75168,0.21924,0.783,0.75168,0.21924,0.783,0,0,0,0,0,0,0,0,0
30/04/2019 05:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0,0,0,0,0,0,0
30/04/2019 06:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0,0,0,0,0,0,0
30/04/2019 06:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0,0,0,0,0,0,0
30/04/2019 07:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0,0,0,0,0,0,0
30/04/2019 07:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0,0,0,0,0,0,0
30/04/2019 08:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0,0,0,0,0,0
30/04/2019 08:30,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
30/04/2019 09:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
30/04/2019 09:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
30/04/2019 10:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0,0,0,0,0,0,0,0,0
30/04/2019 10:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
30/04/2019 11:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
30/04/2019 11:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
30/04/2019 12:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/04/2019 12:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
30/04/2019 13:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
30/04/2019 13:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/04/2019 14:00,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
30/04/2019 14:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/04/2019 15:00,0,0,0,0,0,0,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
30/04/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/04/2019 16:00,0,0,0,0,0,0,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/04/2019 16:30,0,0,0,0,0,0,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
30/04/2019 17:00,0,0,0,0,0,0,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/04/2019 17:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
30/04/2019 18:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/04/2019 18:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
30/04/2019 19:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
30/04/2019 19:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/04/2019 20:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/04/2019 20:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
30/04/2019 21:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
30/04/2019 21:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
30/04/2019 22:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
30/04/2019 22:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
30/04/2019 23:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
30/04/2019 23:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
01/05/2019 00:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/05/2019 00:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
01/05/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/05/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/05/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/05/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
01/05/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/05/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/05/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/05/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/05/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
01/05/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/05/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
01/05/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
01/05/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/05/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/05/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/05/2019 08:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/05/2019 09:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
01/05/2019 09:30,0,0,0,0,0,0,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
01/05/2019 10:00,0,0,0,0,0,0,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
01/05/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
01/05/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
01/05/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
01/05/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/05/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
01/05/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
01/05/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
01/05/2019 14:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
01/05/2019 14:30,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
01/05/2019 15:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
01/05/2019 15:30,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
01/05/2019 16:00,0,0,0,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
01/05/2019 16:30,0,0,0,0,0,0,0.9408,0.2744,0.98,0.9408,0.2744,0.98,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
01/05/2019 17:00,0,0,0,0,0,0,0.98592,0.28756,1.027,0.98592,0.28756,1.027,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
01/05/2019 17:30,0,0,0,0,0,0,0.98112,0.28616,1.022,0.98112,0.28616,1.022,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
01/05/2019 18:00,0,0,0,0,0,0,0.98592,0.28756,1.027,0.98592,0.28756,1.027,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
01/05/2019 18:30,0,0,0,0,0,0,0.98976,0.28868,1.031,0.98976,0.28868,1.031,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
01/05/2019 19:00,0,0,0,0,0,0,0.98976,0.28868,1.031,0.98976,0.28868,1.031,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
01/05/2019 19:30,0,0,0,0,0,0,0.99456,0.29008,1.036,0.99456,0.29008,1.036,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
01/05/2019 20:00,0,0,0,0,0,0,0.99456,0.29008,1.036,0.99456,0.29008,1.036,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/05/2019 20:30,0,0,0,0,0,0,0.9936,0.2898,1.035,0.9936,0.2898,1.035,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
01/05/2019 21:00,0,0,0,0,0,0,0.98592,0.28756,1.027,0.98592,0.28756,1.027,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/05/2019 21:30,0,0,0,0,0,0,0.97056,0.28308,1.011,0.97056,0.28308,1.011,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/05/2019 22:00,0,0,0,0,0,0,0.936,0.273,0.975,0.936,0.273,0.975,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/05/2019 22:30,0,0,0,0,0,0,0.91872,0.26796,0.957,0.91872,0.26796,0.957,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/05/2019 23:00,0,0,0,0,0,0,0.89952,0.26236,0.937,0.89952,0.26236,0.937,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/05/2019 23:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/05/2019 00:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/05/2019 00:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/05/2019 01:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/05/2019 01:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/05/2019 02:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/05/2019 02:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
02/05/2019 03:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/05/2019 03:30,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/05/2019 04:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.72768,0.21224,0.758,0.72768,0.21224,0.758,0,0,0,0,0,0,0,0,0
02/05/2019 04:30,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
02/05/2019 05:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
02/05/2019 05:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
02/05/2019 06:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
02/05/2019 06:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.72768,0.21224,0.758,0.72768,0.21224,0.758,0,0,0,0,0,0,0,0,0
02/05/2019 07:00,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
02/05/2019 07:30,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
02/05/2019 08:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/05/2019 08:30,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/05/2019 09:00,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/05/2019 09:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
02/05/2019 10:00,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.44256,0.12908,0.461,0.44256,0.12908,0.461,0,0,0,0,0,0,0,0,0
02/05/2019 10:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
02/05/2019 11:00,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.72864,0.21252,0.759,0.72864,0.21252,0.759,0,0,0,0,0,0,0,0,0
02/05/2019 11:30,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.74784,0.21812,0.779,0.74784,0.21812,0.779,0,0,0,0,0,0,0,0,0
02/05/2019 12:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.74976,0.21868,0.781,0.74976,0.21868,0.781,0,0,0,0,0,0,0,0,0
02/05/2019 12:30,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0,0,0,0,0,0,0,0,0
02/05/2019 13:00,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0,0,0,0,0,0,0,0,0
02/05/2019 13:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.75168,0.21924,0.783,0.75168,0.21924,0.783,0,0,0,0,0,0,0,0,0
02/05/2019 14:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0,0,0,0,0,0,0
02/05/2019 14:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.7776,0.2268,0.81,0.7776,0.2268,0.81,0,0,0,0,0,0,0,0,0
02/05/2019 15:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0,0,0,0,0,0
02/05/2019 15:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.74784,0.21812,0.779,0.74784,0.21812,0.779,0,0,0,0,0,0,0,0,0
02/05/2019 16:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
02/05/2019 16:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
02/05/2019 17:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
02/05/2019 17:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
02/05/2019 18:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
02/05/2019 18:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
02/05/2019 19:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
02/05/2019 19:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
02/05/2019 20:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
02/05/2019 20:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
02/05/2019 21:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
02/05/2019 21:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
02/05/2019 22:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
02/05/2019 22:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
02/05/2019 23:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
02/05/2019 23:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
03/05/2019 00:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
03/05/2019 00:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
03/05/2019 01:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
03/05/2019 01:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
03/05/2019 02:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
03/05/2019 02:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
03/05/2019 03:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
03/05/2019 03:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
03/05/2019 04:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
03/05/2019 04:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
03/05/2019 05:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
03/05/2019 05:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
03/05/2019 06:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
03/05/2019 06:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
03/05/2019 07:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
03/05/2019 07:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
03/05/2019 08:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
03/05/2019 08:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
03/05/2019 09:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
03/05/2019 09:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
03/05/2019 10:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
03/05/2019 10:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
03/05/2019 11:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
03/05/2019 11:30,0,0,0,0,0,0,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
03/05/2019 12:00,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
03/05/2019 12:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
03/05/2019 13:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.78912,0.23016,0.822,0.78912,0.23016,0.822,0,0,0,0,0,0,0,0,0
03/05/2019 13:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
03/05/2019 14:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
03/05/2019 14:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
03/05/2019 15:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
03/05/2019 15:30,0,0,0,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
03/05/2019 16:00,0,0,0,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
03/05/2019 16:30,0,0,0,0,0,0,0.96576,0.28168,1.006,0.96576,0.28168,1.006,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
03/05/2019 17:00,0,0,0,0,0,0,0.96576,0.28168,1.006,0.96576,0.28168,1.006,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
03/05/2019 17:30,0,0,0,0,0,0,0.96576,0.28168,1.006,0.96576,0.28168,1.006,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
03/05/2019 18:00,0,0,0,0,0,0,0.93216,0.27188,0.971,0.93216,0.27188,0.971,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
03/05/2019 18:30,0,0,0,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
03/05/2019 19:00,0,0,0,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
03/05/2019 19:30,0,0,0,0,0,0,0.912,0.266,0.95,0.912,0.266,0.95,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
03/05/2019 20:00,0,0,0,0,0,0,0.90048,0.26264,0.938,0.90048,0.26264,0.938,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
03/05/2019 20:30,0,0,0,0,0,0,0.84096,0.24528,0.876,0.84096,0.24528,0.876,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
03/05/2019 21:00,0,0,0,0,0,0,0.86208,0.25144,0.898,0.86208,0.25144,0.898,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
03/05/2019 21:30,0,0,0,0,0,0,0.83424,0.24332,0.869,0.83424,0.24332,0.869,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
03/05/2019 22:00,0,0,0,0,0,0,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
03/05/2019 22:30,0,0,0,0,0,0,0.8016,0.2338,0.835,0.8016,0.2338,0.835,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
03/05/2019 23:00,0,0,0,0,0,0,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
03/05/2019 23:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 00:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 00:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 01:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 01:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 02:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 02:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 03:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 03:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 04:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 04:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 05:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 05:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 06:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 06:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
04/05/2019 07:00,0,0,0,0,0,0,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
04/05/2019 08:30,0,0,0,0,0,0,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 09:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 09:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
04/05/2019 10:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
04/05/2019 10:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
04/05/2019 11:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
04/05/2019 11:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
04/05/2019 12:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
04/05/2019 12:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
04/05/2019 13:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
04/05/2019 13:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
04/05/2019 14:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
04/05/2019 14:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
04/05/2019 15:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
04/05/2019 15:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
04/05/2019 16:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
04/05/2019 16:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
04/05/2019 17:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
04/05/2019 17:30,0,0,0,0,0,0,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
04/05/2019 18:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
04/05/2019 18:30,0,0,0,0,0,0,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
04/05/2019 19:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
04/05/2019 19:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
04/05/2019 20:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
04/05/2019 20:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
04/05/2019 21:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
04/05/2019 21:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
04/05/2019 22:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
04/05/2019 22:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
04/05/2019 23:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
04/05/2019 23:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
05/05/2019 00:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
05/05/2019 00:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
05/05/2019 01:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
05/05/2019 01:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
05/05/2019 02:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
05/05/2019 02:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
05/05/2019 03:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
05/05/2019 03:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
05/05/2019 04:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
05/05/2019 04:30,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
05/05/2019 05:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
05/05/2019 05:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
05/05/2019 06:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
05/05/2019 06:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
05/05/2019 07:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
05/05/2019 07:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
05/05/2019 08:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
05/05/2019 08:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
05/05/2019 09:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
05/05/2019 09:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
05/05/2019 10:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
05/05/2019 10:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
05/05/2019 11:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
05/05/2019 11:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
05/05/2019 12:00,0,0,0,0,0,0,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
05/05/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
05/05/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
05/05/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
05/05/2019 14:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
05/05/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
05/05/2019 15:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
05/05/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
05/05/2019 16:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
05/05/2019 16:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
05/05/2019 17:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
05/05/2019 17:30,0,0,0,0,0,0,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
05/05/2019 18:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
05/05/2019 18:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
05/05/2019 19:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
05/05/2019 19:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
05/05/2019 20:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
05/05/2019 20:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
05/05/2019 21:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
05/05/2019 21:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
05/05/2019 22:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
05/05/2019 22:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
05/05/2019 23:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
05/05/2019 23:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
06/05/2019 00:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
06/05/2019 00:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
06/05/2019 01:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
06/05/2019 01:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
06/05/2019 02:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
06/05/2019 02:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
06/05/2019 03:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
06/05/2019 03:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
06/05/2019 04:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
06/05/2019 04:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
06/05/2019 05:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
06/05/2019 05:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
06/05/2019 06:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
06/05/2019 06:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
06/05/2019 07:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
06/05/2019 07:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
06/05/2019 08:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
06/05/2019 08:30,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
06/05/2019 09:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
06/05/2019 09:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
06/05/2019 10:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
06/05/2019 10:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
06/05/2019 11:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
06/05/2019 11:30,0,0,0,0,0,0,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
06/05/2019 12:00,0,0,0,0,0,0,0.91488,0.26684,0.953,0.91488,0.26684,0.953,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
06/05/2019 12:30,0,0,0,0,0,0,0.9264,0.2702,0.965,0.9264,0.2702,0.965,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
06/05/2019 13:00,0,0,0,0,0,0,0.92256,0.26908,0.961,0.92256,0.26908,0.961,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
06/05/2019 13:30,0,0,0,0,0,0,0.91776,0.26768,0.956,0.91776,0.26768,0.956,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
06/05/2019 14:00,0,0,0,0,0,0,0.92544,0.26992,0.964,0.92544,0.26992,0.964,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
06/05/2019 14:30,0,0,0,0,0,0,0.91872,0.26796,0.957,0.91872,0.26796,0.957,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
06/05/2019 15:00,0,0,0,0,0,0,0.92736,0.27048,0.966,0.92736,0.27048,0.966,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
06/05/2019 15:30,0,0,0,0,0,0,0.92064,0.26852,0.959,0.92064,0.26852,0.959,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
06/05/2019 16:00,0,0,0,0,0,0,0.9264,0.2702,0.965,0.9264,0.2702,0.965,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
06/05/2019 16:30,0,0,0,0,0,0,0.90816,0.26488,0.946,0.90816,0.26488,0.946,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
06/05/2019 17:00,0,0,0,0,0,0,0.89664,0.26152,0.934,0.89664,0.26152,0.934,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
06/05/2019 17:30,0,0,0,0,0,0,0.86976,0.25368,0.906,0.86976,0.25368,0.906,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
06/05/2019 18:00,0,0,0,0,0,0,0.86976,0.25368,0.906,0.86976,0.25368,0.906,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
06/05/2019 18:30,0,0,0,0,0,0,0.84192,0.24556,0.877,0.84192,0.24556,0.877,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
06/05/2019 19:00,0,0,0,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
06/05/2019 19:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
06/05/2019 20:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
06/05/2019 20:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
06/05/2019 21:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
06/05/2019 21:30,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
06/05/2019 22:00,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
06/05/2019 22:30,0,0,0,0,0,0,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
06/05/2019 23:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
06/05/2019 23:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
07/05/2019 00:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
07/05/2019 00:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
07/05/2019 01:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
07/05/2019 01:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
07/05/2019 02:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
07/05/2019 02:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
07/05/2019 03:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
07/05/2019 03:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
07/05/2019 04:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
07/05/2019 04:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
07/05/2019 05:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
07/05/2019 05:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
07/05/2019 06:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
07/05/2019 06:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
07/05/2019 07:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
07/05/2019 07:30,0,0,0,0,0,0,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
07/05/2019 08:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
07/05/2019 08:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
07/05/2019 09:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
07/05/2019 09:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.70464,0.20552,0.734,0.70464,0.20552,0.734,0,0,0,0,0,0,0,0,0
07/05/2019 10:00,0,0,0,0,0,0,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,0.73248,0.21364,0.763,0.73248,0.21364,0.763,0,0,0,0,0,0,0,0,0
07/05/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74784,0.21812,0.779,0.74784,0.21812,0.779,0,0,0,0,0,0,0,0,0
07/05/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0,0,0,0,0,0
07/05/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
