Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
07/05/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
07/05/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
07/05/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
07/05/2019 13:30,0,0,0,0,0,0,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
07/05/2019 14:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
07/05/2019 14:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
07/05/2019 15:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
07/05/2019 15:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
07/05/2019 16:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
07/05/2019 16:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
07/05/2019 17:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
07/05/2019 17:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
07/05/2019 18:00,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
07/05/2019 18:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
07/05/2019 19:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
07/05/2019 19:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
07/05/2019 20:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
07/05/2019 20:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
07/05/2019 21:00,0,0,0,0,0,0,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
07/05/2019 21:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
07/05/2019 22:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
07/05/2019 22:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
07/05/2019 23:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
07/05/2019 23:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 00:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
08/05/2019 00:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
08/05/2019 01:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
08/05/2019 01:30,0,0,0,0,0,0,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 02:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
08/05/2019 02:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
08/05/2019 03:00,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
08/05/2019 03:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
08/05/2019 04:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
08/05/2019 04:30,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
08/05/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
08/05/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
08/05/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
08/05/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
08/05/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
08/05/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0,0,0,0,0,0
08/05/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
08/05/2019 08:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
08/05/2019 09:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
08/05/2019 09:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
08/05/2019 10:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
08/05/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
08/05/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
08/05/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
08/05/2019 12:00,0,0,0,0,0,0,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
08/05/2019 12:30,0,0,0,0,0,0,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
08/05/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
08/05/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
08/05/2019 14:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
08/05/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
08/05/2019 15:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 16:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 16:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
08/05/2019 17:00,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 17:30,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 18:00,0,0,0,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 18:30,0,0,0,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 19:00,0,0,0,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 19:30,0,0,0,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 20:00,0,0,0,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 20:30,0,0,0,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 21:00,0,0,0,0,0,0,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 21:30,0,0,0,0,0,0,0.76128,0.22204,0.793,0.76128,0.22204,0.793,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 22:00,0,0,0,0,0,0,0.936,0.273,0.975,0.936,0.273,0.975,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 22:30,0,0,0,0,0,0,0.94176,0.27468,0.981,0.94176,0.27468,0.981,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
08/05/2019 23:00,0,0,0,0,0,0,0.93408,0.27244,0.973,0.93408,0.27244,0.973,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
08/05/2019 23:30,0,0,0,0,0,0,0.93696,0.27328,0.976,0.93696,0.27328,0.976,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
09/05/2019 00:00,0,0,0,0,0,0,0.4464,0.1302,0.465,0.4464,0.1302,0.465,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 00:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 01:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 01:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 02:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 02:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 03:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 03:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 04:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 04:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 05:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 05:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0,0,0,0,0,0
09/05/2019 06:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 06:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0,0,0,0,0,0
09/05/2019 07:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 07:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0,0,0,0,0,0
09/05/2019 08:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 08:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 09:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0,0,0,0,0,0
09/05/2019 09:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 10:00,0,0,0,0,0,0,0.51168,0.14924,0.533,0.51168,0.14924,0.533,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0,0,0,0,0,0
09/05/2019 10:30,0,0,0,0,0,0,0.61152,0.17836,0.637,0.61152,0.17836,0.637,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 11:00,0,0,0,0,0,0,0.32832,0.09576,0.342,0.32832,0.09576,0.342,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 11:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 12:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 12:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 13:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 13:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
09/05/2019 14:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
09/05/2019 14:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
09/05/2019 15:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 15:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
09/05/2019 16:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
09/05/2019 16:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
09/05/2019 17:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 17:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 18:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 18:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 19:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 19:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 20:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 20:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 21:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0,0,0,0,0,0
09/05/2019 21:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 22:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 22:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
09/05/2019 23:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
09/05/2019 23:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
10/05/2019 00:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
10/05/2019 00:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
10/05/2019 01:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
10/05/2019 01:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
10/05/2019 02:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
10/05/2019 02:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
10/05/2019 03:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
10/05/2019 03:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
10/05/2019 04:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
10/05/2019 04:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
10/05/2019 05:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
10/05/2019 05:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
10/05/2019 06:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
10/05/2019 06:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
10/05/2019 07:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
10/05/2019 07:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0,0,0,0,0,0,0
10/05/2019 08:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
10/05/2019 08:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
10/05/2019 09:00,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
10/05/2019 09:30,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
10/05/2019 10:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
10/05/2019 10:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
10/05/2019 11:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
10/05/2019 11:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
10/05/2019 12:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
10/05/2019 12:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
10/05/2019 13:00,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
10/05/2019 13:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
10/05/2019 14:00,0,0,0,0,0,0,0.41856,0.12208,0.436,0.41856,0.12208,0.436,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
10/05/2019 14:30,0,0,0,0,0,0,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
10/05/2019 15:00,0,0,0,0,0,0,0.88608,0.25844,0.923,0.88608,0.25844,0.923,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
10/05/2019 15:30,0,0,0,0,0,0,0.86112,0.25116,0.897,0.86112,0.25116,0.897,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
10/05/2019 16:00,0,0,0,0,0,0,0.83904,0.24472,0.874,0.83904,0.24472,0.874,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
10/05/2019 16:30,0,0,0,0,0,0,0.83712,0.24416,0.872,0.83712,0.24416,0.872,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
10/05/2019 17:00,0,0,0,0,0,0,0.8544,0.2492,0.89,0.8544,0.2492,0.89,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
10/05/2019 17:30,0,0,0,0,0,0,0.84192,0.24556,0.877,0.84192,0.24556,0.877,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
10/05/2019 18:00,0,0,0,0,0,0,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
10/05/2019 18:30,0,0,0,0,0,0,0.8016,0.2338,0.835,0.8016,0.2338,0.835,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
10/05/2019 19:00,0,0,0,0,0,0,0.77376,0.22568,0.806,0.77376,0.22568,0.806,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
10/05/2019 19:30,0,0,0,0,0,0,0.74784,0.21812,0.779,0.74784,0.21812,0.779,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
10/05/2019 20:00,0,0,0,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
10/05/2019 20:30,0,0,0,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
10/05/2019 21:00,0,0,0,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
10/05/2019 21:30,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
10/05/2019 22:00,0,0,0,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
10/05/2019 22:30,0,0,0,0,0,0,0.62976,0.18368,0.656,0.62976,0.18368,0.656,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
10/05/2019 23:00,0,0,0,0,0,0,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
10/05/2019 23:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
11/05/2019 00:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
11/05/2019 00:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
11/05/2019 01:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
11/05/2019 01:30,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
11/05/2019 02:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
11/05/2019 02:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
11/05/2019 03:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
11/05/2019 03:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
11/05/2019 04:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
11/05/2019 04:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
11/05/2019 05:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
11/05/2019 05:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
11/05/2019 06:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
11/05/2019 06:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
11/05/2019 07:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
11/05/2019 07:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
11/05/2019 08:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
11/05/2019 08:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
11/05/2019 09:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
11/05/2019 09:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
11/05/2019 10:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
11/05/2019 10:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
11/05/2019 11:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
11/05/2019 11:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
11/05/2019 12:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
11/05/2019 12:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
11/05/2019 13:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
11/05/2019 13:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
11/05/2019 14:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
11/05/2019 14:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
11/05/2019 15:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
11/05/2019 15:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
11/05/2019 16:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
11/05/2019 16:30,0,0,0,0,0,0,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
11/05/2019 17:00,0,0,0,0,0,0,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
11/05/2019 17:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
11/05/2019 18:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
11/05/2019 18:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
11/05/2019 19:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
11/05/2019 19:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
11/05/2019 20:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
11/05/2019 20:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
11/05/2019 21:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
11/05/2019 21:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
11/05/2019 22:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
11/05/2019 22:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
11/05/2019 23:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
11/05/2019 23:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
12/05/2019 00:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
12/05/2019 00:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
12/05/2019 01:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
12/05/2019 01:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
12/05/2019 02:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
12/05/2019 02:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
12/05/2019 03:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
12/05/2019 03:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
12/05/2019 04:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
12/05/2019 04:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
12/05/2019 05:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
12/05/2019 05:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
12/05/2019 06:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
12/05/2019 06:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
12/05/2019 07:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
12/05/2019 07:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
12/05/2019 08:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
12/05/2019 08:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
12/05/2019 09:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
12/05/2019 09:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
12/05/2019 10:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
12/05/2019 10:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
12/05/2019 11:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
12/05/2019 11:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
12/05/2019 12:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
12/05/2019 12:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
12/05/2019 13:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
12/05/2019 13:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
12/05/2019 14:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
12/05/2019 14:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
12/05/2019 15:00,0,0,0,0,0,0,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
12/05/2019 15:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
12/05/2019 16:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
12/05/2019 16:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
12/05/2019 17:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
12/05/2019 17:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
12/05/2019 18:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
12/05/2019 18:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
12/05/2019 19:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
12/05/2019 19:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
12/05/2019 20:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
12/05/2019 20:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
12/05/2019 21:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
12/05/2019 21:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
12/05/2019 22:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
12/05/2019 22:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
12/05/2019 23:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
12/05/2019 23:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
13/05/2019 00:00,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 00:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
13/05/2019 01:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
13/05/2019 01:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
13/05/2019 02:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
13/05/2019 02:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
13/05/2019 03:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
13/05/2019 03:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
13/05/2019 04:00,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
13/05/2019 04:30,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
13/05/2019 05:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
13/05/2019 05:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
13/05/2019 06:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
13/05/2019 06:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
13/05/2019 07:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
13/05/2019 07:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
13/05/2019 08:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
13/05/2019 08:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
13/05/2019 09:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 09:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 10:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
13/05/2019 10:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 11:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 11:30,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
13/05/2019 12:00,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 12:30,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 13:00,0,0,0,0,0,0,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 13:30,0,0,0,0,0,0,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
13/05/2019 14:00,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 14:30,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
13/05/2019 15:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 15:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 16:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 16:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 17:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 17:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 18:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 18:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
13/05/2019 19:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
13/05/2019 19:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
13/05/2019 20:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 20:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 21:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 21:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 22:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 22:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0,0,0,0,0,0,0,0,0
13/05/2019 23:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
13/05/2019 23:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
14/05/2019 00:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 00:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
14/05/2019 01:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 01:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
14/05/2019 02:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
14/05/2019 02:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
14/05/2019 03:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
14/05/2019 03:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
14/05/2019 04:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
14/05/2019 04:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
14/05/2019 05:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
14/05/2019 05:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
14/05/2019 06:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
14/05/2019 06:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
14/05/2019 07:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
14/05/2019 07:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
14/05/2019 08:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
14/05/2019 08:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
14/05/2019 09:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 09:30,0,0,0,0,0,0,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
14/05/2019 10:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
14/05/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 12:00,0,0,0,0,0,0,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 12:30,0,0,0,0,0,0,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
14/05/2019 13:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 13:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
14/05/2019 14:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
14/05/2019 14:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 15:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
14/05/2019 15:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 16:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 16:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
14/05/2019 17:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 17:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
14/05/2019 18:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 18:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 19:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
