Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
14/05/2019 19:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 20:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
14/05/2019 20:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 21:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 21:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
14/05/2019 22:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 22:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
14/05/2019 23:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
14/05/2019 23:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
15/05/2019 00:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
15/05/2019 00:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
15/05/2019 01:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
15/05/2019 01:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
15/05/2019 02:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
15/05/2019 02:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
15/05/2019 03:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
15/05/2019 03:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
15/05/2019 04:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
15/05/2019 04:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
15/05/2019 05:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,0,0,0,0,0,0
15/05/2019 05:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
15/05/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
15/05/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.744,0.217,0.775,0.744,0.217,0.775,0,0,0,0,0,0,0,0,0
15/05/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
15/05/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0,0,0,0,0,0,0
15/05/2019 08:00,0,0,0,0,0,0,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,0.74208,0.21644,0.773,0.74208,0.21644,0.773,0,0,0,0,0,0,0,0,0
15/05/2019 08:30,0,0,0,0,0,0,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
15/05/2019 09:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
15/05/2019 09:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
15/05/2019 10:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
15/05/2019 10:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
15/05/2019 11:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,0,0,0,0,0,0
15/05/2019 11:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,0,0,0,0,0,0
15/05/2019 12:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0,0,0,0,0,0,0,0,0
15/05/2019 12:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
15/05/2019 13:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
15/05/2019 13:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.55968,0.16324,0.583,0.55968,0.16324,0.583,0,0,0,0,0,0,0,0,0
15/05/2019 14:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0,0,0,0,0,0,0,0,0
15/05/2019 14:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0,0,0,0,0,0
15/05/2019 15:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.61152,0.17836,0.637,0.61152,0.17836,0.637,0,0,0,0,0,0,0,0,0
15/05/2019 15:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0,0,0,0,0,0
15/05/2019 16:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.5232,0.1526,0.545,0.5232,0.1526,0.545,0,0,0,0,0,0,0,0,0
15/05/2019 16:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
15/05/2019 17:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
15/05/2019 17:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
15/05/2019 18:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
15/05/2019 18:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
15/05/2019 19:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
15/05/2019 19:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
15/05/2019 20:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
15/05/2019 20:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71136,0.20748,0.741,0.71136,0.20748,0.741,0,0,0,0,0,0,0,0,0
15/05/2019 21:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
15/05/2019 21:30,0,0,0,0,0,0,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
15/05/2019 22:00,0,0,0,0,0,0,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
15/05/2019 22:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
15/05/2019 23:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
15/05/2019 23:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
16/05/2019 00:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
16/05/2019 00:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
16/05/2019 01:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
16/05/2019 01:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
16/05/2019 02:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
16/05/2019 02:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
16/05/2019 03:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
16/05/2019 03:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
16/05/2019 04:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
16/05/2019 04:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
16/05/2019 05:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
16/05/2019 05:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
16/05/2019 06:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
16/05/2019 06:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
16/05/2019 07:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
16/05/2019 07:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
16/05/2019 08:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
16/05/2019 08:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
16/05/2019 09:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
16/05/2019 09:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
16/05/2019 10:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
16/05/2019 10:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
16/05/2019 11:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
16/05/2019 11:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
16/05/2019 12:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
16/05/2019 12:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
16/05/2019 13:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71136,0.20748,0.741,0.71136,0.20748,0.741,0,0,0,0,0,0,0,0,0
16/05/2019 13:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.792,0.231,0.825,0.792,0.231,0.825,0,0,0,0,0,0,0,0,0
16/05/2019 14:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0,0,0,0,0,0,0
16/05/2019 14:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
16/05/2019 15:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
16/05/2019 15:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
16/05/2019 16:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0,0,0,0,0,0
16/05/2019 16:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.53472,0.15596,0.557,0.53472,0.15596,0.557,0,0,0,0,0,0,0,0,0
16/05/2019 17:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
16/05/2019 17:30,0,0,0,0,0,0,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
16/05/2019 18:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
16/05/2019 18:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
16/05/2019 19:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
16/05/2019 19:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
16/05/2019 20:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
16/05/2019 20:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
16/05/2019 21:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
16/05/2019 21:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
16/05/2019 22:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
16/05/2019 22:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
16/05/2019 23:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
16/05/2019 23:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
17/05/2019 00:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
17/05/2019 00:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
17/05/2019 01:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
17/05/2019 01:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
17/05/2019 02:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
17/05/2019 02:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
17/05/2019 03:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
17/05/2019 03:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
17/05/2019 04:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
17/05/2019 04:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
17/05/2019 05:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
17/05/2019 05:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
17/05/2019 06:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
17/05/2019 06:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
17/05/2019 07:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
17/05/2019 07:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
17/05/2019 08:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
17/05/2019 08:30,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
17/05/2019 09:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
17/05/2019 09:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
17/05/2019 10:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
17/05/2019 10:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
17/05/2019 11:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
17/05/2019 11:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
17/05/2019 12:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
17/05/2019 12:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
17/05/2019 13:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
17/05/2019 13:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
17/05/2019 14:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
17/05/2019 14:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
17/05/2019 15:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
17/05/2019 15:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
17/05/2019 16:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
17/05/2019 16:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
17/05/2019 17:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
17/05/2019 17:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
17/05/2019 18:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
17/05/2019 18:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
17/05/2019 19:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
17/05/2019 19:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
17/05/2019 20:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
17/05/2019 20:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0,0,0,0,0,0,0,0,0
17/05/2019 21:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.49824,0.14532,0.519,0.49824,0.14532,0.519,0,0,0,0,0,0,0,0,0
17/05/2019 21:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
17/05/2019 22:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.42912,0.12516,0.447,0.42912,0.12516,0.447,0,0,0,0,0,0,0,0,0
17/05/2019 22:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.70464,0.20552,0.734,0.70464,0.20552,0.734,0,0,0,0,0,0,0,0,0
17/05/2019 23:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
17/05/2019 23:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
18/05/2019 00:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
18/05/2019 00:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
18/05/2019 01:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
18/05/2019 01:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
18/05/2019 02:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
18/05/2019 02:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
18/05/2019 03:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
18/05/2019 03:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
18/05/2019 04:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
18/05/2019 04:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
18/05/2019 05:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
18/05/2019 05:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
18/05/2019 06:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
18/05/2019 06:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
18/05/2019 07:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
18/05/2019 07:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
18/05/2019 08:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
18/05/2019 08:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
18/05/2019 09:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
18/05/2019 09:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
18/05/2019 10:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
18/05/2019 10:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
18/05/2019 11:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
18/05/2019 11:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
18/05/2019 12:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
18/05/2019 12:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
18/05/2019 13:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.71136,0.20748,0.741,0.71136,0.20748,0.741,0,0,0,0,0,0,0,0,0
18/05/2019 13:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
18/05/2019 14:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
18/05/2019 14:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
18/05/2019 15:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.71136,0.20748,0.741,0.71136,0.20748,0.741,0,0,0,0,0,0,0,0,0
18/05/2019 15:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
18/05/2019 16:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
18/05/2019 16:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71136,0.20748,0.741,0.71136,0.20748,0.741,0,0,0,0,0,0,0,0,0
18/05/2019 17:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
18/05/2019 17:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
18/05/2019 18:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
18/05/2019 18:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
18/05/2019 19:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
18/05/2019 19:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
18/05/2019 20:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.71136,0.20748,0.741,0.71136,0.20748,0.741,0,0,0,0,0,0,0,0,0
18/05/2019 20:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
18/05/2019 21:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
18/05/2019 21:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
18/05/2019 22:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
18/05/2019 22:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
18/05/2019 23:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
18/05/2019 23:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/05/2019 00:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
19/05/2019 00:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
19/05/2019 01:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
19/05/2019 01:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
19/05/2019 02:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
19/05/2019 02:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
19/05/2019 03:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
19/05/2019 03:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
19/05/2019 04:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
19/05/2019 04:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
19/05/2019 05:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
19/05/2019 05:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
19/05/2019 06:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/05/2019 06:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
19/05/2019 07:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
19/05/2019 07:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
19/05/2019 08:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
19/05/2019 08:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
19/05/2019 09:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
19/05/2019 09:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
19/05/2019 10:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
19/05/2019 10:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
19/05/2019 11:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
19/05/2019 11:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
19/05/2019 12:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
19/05/2019 12:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
19/05/2019 13:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
19/05/2019 13:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
19/05/2019 14:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
19/05/2019 14:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.70944,0.20692,0.739,0.70944,0.20692,0.739,0,0,0,0,0,0,0,0,0
19/05/2019 15:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
19/05/2019 15:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
19/05/2019 16:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.70944,0.20692,0.739,0.70944,0.20692,0.739,0,0,0,0,0,0,0,0,0
19/05/2019 16:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
19/05/2019 17:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
19/05/2019 17:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
19/05/2019 18:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.70944,0.20692,0.739,0.70944,0.20692,0.739,0,0,0,0,0,0,0,0,0
19/05/2019 18:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
19/05/2019 19:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
19/05/2019 19:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.70944,0.20692,0.739,0.70944,0.20692,0.739,0,0,0,0,0,0,0,0,0
19/05/2019 20:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
19/05/2019 20:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
19/05/2019 21:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
19/05/2019 21:30,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
19/05/2019 22:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
19/05/2019 22:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
19/05/2019 23:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
19/05/2019 23:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
20/05/2019 00:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
20/05/2019 00:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
20/05/2019 01:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
20/05/2019 01:30,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
20/05/2019 02:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
20/05/2019 02:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
20/05/2019 03:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/05/2019 03:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
20/05/2019 04:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
20/05/2019 04:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
20/05/2019 05:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
20/05/2019 05:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
20/05/2019 06:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
20/05/2019 06:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
20/05/2019 07:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
20/05/2019 07:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
20/05/2019 08:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
20/05/2019 08:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
20/05/2019 09:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
20/05/2019 09:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.81504,0.23772,0.849,0.81504,0.23772,0.849,0,0,0,0,0,0,0,0,0
20/05/2019 10:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.90816,0.26488,0.946,0.90816,0.26488,0.946,0,0,0,0,0,0,0,0,0
20/05/2019 10:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/05/2019 11:00,0,0,0,0,0,0,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/05/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/05/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/05/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
20/05/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
20/05/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
20/05/2019 14:00,0,0,0,0,0,0,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
20/05/2019 14:30,0,0,0,0,0,0,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
20/05/2019 15:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
20/05/2019 15:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
20/05/2019 16:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
20/05/2019 16:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
20/05/2019 17:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
20/05/2019 17:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
20/05/2019 18:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
20/05/2019 18:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
20/05/2019 19:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
20/05/2019 19:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
20/05/2019 20:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
20/05/2019 20:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
20/05/2019 21:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
20/05/2019 21:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
20/05/2019 22:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
20/05/2019 22:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
20/05/2019 23:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
20/05/2019 23:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
21/05/2019 00:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
21/05/2019 00:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
21/05/2019 01:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
21/05/2019 01:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
21/05/2019 02:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
21/05/2019 02:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
21/05/2019 03:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
21/05/2019 03:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
21/05/2019 04:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 04:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 05:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
21/05/2019 05:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 06:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
21/05/2019 06:30,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
21/05/2019 07:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
21/05/2019 07:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
21/05/2019 08:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
21/05/2019 08:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
21/05/2019 09:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/05/2019 09:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 10:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 10:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/05/2019 11:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 11:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 12:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
21/05/2019 12:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 13:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 13:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/05/2019 14:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 14:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 15:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/05/2019 15:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 16:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 16:30,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/05/2019 17:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 17:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 18:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 18:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/05/2019 19:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 19:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/05/2019 20:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/05/2019 20:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 21:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 21:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/05/2019 22:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 22:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/05/2019 23:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
21/05/2019 23:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
22/05/2019 00:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
