Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
22/05/2019 00:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
22/05/2019 01:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
22/05/2019 01:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
22/05/2019 02:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
22/05/2019 02:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
22/05/2019 03:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
22/05/2019 03:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
22/05/2019 04:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
22/05/2019 04:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
22/05/2019 05:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
22/05/2019 05:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
22/05/2019 06:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
22/05/2019 06:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
22/05/2019 07:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
22/05/2019 07:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
22/05/2019 08:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
22/05/2019 08:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
22/05/2019 09:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
22/05/2019 09:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
22/05/2019 10:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
22/05/2019 10:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0,0,0,0,0,0,0
22/05/2019 11:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
22/05/2019 11:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
22/05/2019 12:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
22/05/2019 12:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
22/05/2019 13:00,0,0,0,0,0,0,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
22/05/2019 13:30,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
22/05/2019 14:00,0,0,0,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
22/05/2019 14:30,0,0,0,0,0,0,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
22/05/2019 15:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
22/05/2019 15:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
22/05/2019 16:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
22/05/2019 16:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
22/05/2019 17:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0,0,0,0,0,0
22/05/2019 17:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
22/05/2019 18:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
22/05/2019 18:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
22/05/2019 19:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
22/05/2019 19:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
22/05/2019 20:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
22/05/2019 20:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
22/05/2019 21:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
22/05/2019 21:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
22/05/2019 22:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
22/05/2019 22:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
22/05/2019 23:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
22/05/2019 23:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
23/05/2019 00:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
23/05/2019 00:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
23/05/2019 01:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
23/05/2019 01:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
23/05/2019 02:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
23/05/2019 02:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
23/05/2019 03:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
23/05/2019 03:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
23/05/2019 04:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
23/05/2019 04:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
23/05/2019 05:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/05/2019 05:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/05/2019 06:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
23/05/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
23/05/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
23/05/2019 07:30,0,0,0,0,0,0,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
23/05/2019 08:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
23/05/2019 08:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
23/05/2019 09:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
23/05/2019 09:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
23/05/2019 10:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0,0,0,0,0,0,0
23/05/2019 10:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.96672,0.28196,1.007,0.96672,0.28196,1.007,0,0,0,0,0,0,0,0,0
23/05/2019 11:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/05/2019 11:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/05/2019 12:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/05/2019 12:30,0,0,0,0,0,0,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
23/05/2019 13:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
23/05/2019 13:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
23/05/2019 14:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,0,0,0,0,0,0
23/05/2019 14:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
23/05/2019 15:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
23/05/2019 15:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
23/05/2019 16:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
23/05/2019 16:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
23/05/2019 17:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
23/05/2019 17:30,0,0,0,0,0,0,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
23/05/2019 18:00,0,0,0,0,0,0,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
23/05/2019 18:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
23/05/2019 19:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
23/05/2019 19:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
23/05/2019 20:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
23/05/2019 20:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
23/05/2019 21:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
23/05/2019 21:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
23/05/2019 22:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
23/05/2019 22:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
23/05/2019 23:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
23/05/2019 23:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
24/05/2019 00:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
24/05/2019 00:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
24/05/2019 01:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
24/05/2019 01:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
24/05/2019 02:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
24/05/2019 02:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
24/05/2019 03:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
24/05/2019 03:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
24/05/2019 04:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
24/05/2019 04:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
24/05/2019 05:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
24/05/2019 05:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71136,0.20748,0.741,0.71136,0.20748,0.741,0,0,0,0,0,0,0,0,0
24/05/2019 06:00,0,0,0,0,0,0,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
24/05/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
24/05/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
24/05/2019 07:30,0,0,0,0,0,0,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,0.64992,0.18956,0.677,0.64992,0.18956,0.677,0,0,0,0,0,0,0,0,0
24/05/2019 08:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
24/05/2019 08:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
24/05/2019 09:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
24/05/2019 09:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
24/05/2019 10:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.71136,0.20748,0.741,0.71136,0.20748,0.741,0,0,0,0,0,0,0,0,0
24/05/2019 10:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0,0,0,0,0,0
24/05/2019 11:00,0,0,0,0,0,0,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0,0,0,0,0,0
24/05/2019 11:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0,0,0,0,0,0,0,0,0
24/05/2019 12:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
24/05/2019 12:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
24/05/2019 13:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
24/05/2019 13:30,0,0,0,0,0,0,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
24/05/2019 14:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
24/05/2019 14:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,0,0,0,0,0,0
24/05/2019 15:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
24/05/2019 15:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
24/05/2019 16:00,0,0,0,0,0,0,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
24/05/2019 16:30,0,0,0,0,0,0,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
24/05/2019 17:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
24/05/2019 17:30,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
24/05/2019 18:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
24/05/2019 18:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
24/05/2019 19:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
24/05/2019 19:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
24/05/2019 20:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
24/05/2019 20:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
24/05/2019 21:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
24/05/2019 21:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
24/05/2019 22:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
24/05/2019 22:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
24/05/2019 23:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
24/05/2019 23:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 00:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 00:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 01:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 01:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 02:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 02:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 03:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 03:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 04:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 04:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 05:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 05:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 06:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 06:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 07:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 07:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 08:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 08:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 09:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 09:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 10:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 10:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 11:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 11:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 12:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 12:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 13:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 13:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 14:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 14:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 15:00,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 15:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 16:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
25/05/2019 16:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 17:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
25/05/2019 17:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 18:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 18:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 19:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
25/05/2019 19:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.4416,0.1288,0.46,0.4416,0.1288,0.46,0,0,0,0,0,0,0,0,0
25/05/2019 20:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 20:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 21:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 21:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 22:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
25/05/2019 22:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 23:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
25/05/2019 23:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
26/05/2019 00:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
26/05/2019 00:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 01:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
26/05/2019 01:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
26/05/2019 02:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 02:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 03:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
26/05/2019 03:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
26/05/2019 04:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 04:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
26/05/2019 05:00,0,0,0,0,0,0,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
26/05/2019 05:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 06:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 06:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
26/05/2019 07:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
26/05/2019 07:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 08:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 08:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
26/05/2019 09:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 09:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
26/05/2019 10:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 10:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 11:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 11:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
26/05/2019 12:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 12:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 13:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 13:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 14:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 14:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 15:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,0,0,0,0,0,0
26/05/2019 15:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
26/05/2019 16:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
26/05/2019 16:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
26/05/2019 17:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
26/05/2019 17:30,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
26/05/2019 18:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
26/05/2019 18:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
26/05/2019 19:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
26/05/2019 19:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
26/05/2019 20:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
26/05/2019 20:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
26/05/2019 21:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
26/05/2019 21:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
26/05/2019 22:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
26/05/2019 22:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
26/05/2019 23:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
26/05/2019 23:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
27/05/2019 00:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 00:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
27/05/2019 01:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
27/05/2019 01:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
27/05/2019 02:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 02:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
27/05/2019 03:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
27/05/2019 03:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
27/05/2019 04:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
27/05/2019 04:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 05:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
27/05/2019 05:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
27/05/2019 06:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
27/05/2019 06:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
27/05/2019 07:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
27/05/2019 07:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 08:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 08:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
27/05/2019 09:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 09:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 10:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 10:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 11:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 11:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
27/05/2019 12:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 12:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 13:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 13:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
27/05/2019 14:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 14:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 15:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
27/05/2019 15:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 16:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
27/05/2019 16:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 17:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 17:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 18:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 18:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
27/05/2019 19:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 19:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 20:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 20:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 21:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
27/05/2019 21:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
27/05/2019 22:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
27/05/2019 22:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
27/05/2019 23:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
27/05/2019 23:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
28/05/2019 00:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
28/05/2019 00:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
28/05/2019 01:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
28/05/2019 01:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
28/05/2019 02:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
28/05/2019 02:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
28/05/2019 03:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
28/05/2019 03:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
28/05/2019 04:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
28/05/2019 04:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
28/05/2019 05:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
28/05/2019 05:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
28/05/2019 06:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
28/05/2019 06:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
28/05/2019 07:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
28/05/2019 07:30,0,0,0,0,0,0,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
28/05/2019 08:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.68352,0.19936,0.712,0.68352,0.19936,0.712,0,0,0,0,0,0,0,0,0
28/05/2019 08:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
28/05/2019 09:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.7968,0.2324,0.83,0.7968,0.2324,0.83,0,0,0,0,0,0,0,0,0
28/05/2019 09:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
28/05/2019 10:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
28/05/2019 10:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
28/05/2019 11:00,0,0,0,0,0,0,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
28/05/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
28/05/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
28/05/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
28/05/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
28/05/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
28/05/2019 14:00,0,0,0,0,0,0,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
28/05/2019 14:30,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
28/05/2019 15:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
28/05/2019 15:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
28/05/2019 16:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
28/05/2019 16:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
28/05/2019 17:00,0,0,0,0,0,0,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
28/05/2019 17:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
28/05/2019 18:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
28/05/2019 18:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
28/05/2019 19:00,0,0,0,0,0,0,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
28/05/2019 19:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
28/05/2019 20:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
28/05/2019 20:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
28/05/2019 21:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
28/05/2019 21:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
28/05/2019 22:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
28/05/2019 22:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
28/05/2019 23:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
28/05/2019 23:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
29/05/2019 00:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
29/05/2019 00:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
29/05/2019 01:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
29/05/2019 01:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
29/05/2019 02:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
29/05/2019 02:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
29/05/2019 03:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.96288,0.28084,1.003,0.96288,0.28084,1.003,0,0,0,0,0,0,0,0,0
29/05/2019 03:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
29/05/2019 04:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
29/05/2019 04:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,0,0,0,0,0,0
