Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
29/05/2019 05:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
29/05/2019 05:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
29/05/2019 06:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0,0,0,0,0,0,0
29/05/2019 06:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0,0,0,0,0,0,0
29/05/2019 07:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
29/05/2019 07:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0,0,0,0,0,0,0
29/05/2019 08:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
29/05/2019 08:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
29/05/2019 09:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
29/05/2019 09:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
29/05/2019 10:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
29/05/2019 10:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
29/05/2019 11:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
29/05/2019 11:30,0,0,0,0,0,0,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
29/05/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
29/05/2019 12:30,0,0,0,0,0,0,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
29/05/2019 13:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
29/05/2019 13:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
29/05/2019 14:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
29/05/2019 14:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
29/05/2019 15:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
29/05/2019 15:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
29/05/2019 16:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
29/05/2019 16:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
29/05/2019 17:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
29/05/2019 17:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
29/05/2019 18:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
29/05/2019 18:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
29/05/2019 19:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
29/05/2019 19:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
29/05/2019 20:00,0,0,0,0,0,0,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
29/05/2019 20:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
29/05/2019 21:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
29/05/2019 21:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
29/05/2019 22:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
29/05/2019 22:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
29/05/2019 23:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
29/05/2019 23:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
30/05/2019 00:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
30/05/2019 00:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 01:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 01:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 02:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 02:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 03:00,0,0,0,0,0,0,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
30/05/2019 03:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 04:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 04:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
30/05/2019 05:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 05:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
30/05/2019 06:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 06:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
30/05/2019 07:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 07:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 08:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 08:30,0,0,0,0,0,0,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 09:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 09:30,0,0,0,0,0,0,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
30/05/2019 10:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 10:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
30/05/2019 11:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 11:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
30/05/2019 12:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 12:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.94176,0.27468,0.981,0.94176,0.27468,0.981,0,0,0,0,0,0,0,0,0
30/05/2019 13:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.94272,0.27496,0.982,0.94272,0.27496,0.982,0,0,0,0,0,0,0,0,0
30/05/2019 13:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.94176,0.27468,0.981,0.94176,0.27468,0.981,0,0,0,0,0,0,0,0,0
30/05/2019 14:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.94272,0.27496,0.982,0.94272,0.27496,0.982,0,0,0,0,0,0,0,0,0
30/05/2019 14:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.94272,0.27496,0.982,0.94272,0.27496,0.982,0,0,0,0,0,0,0,0,0
30/05/2019 15:00,0,0,0,0,0,0,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,0.94272,0.27496,0.982,0.94272,0.27496,0.982,0,0,0,0,0,0,0,0,0
30/05/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.94272,0.27496,0.982,0.94272,0.27496,0.982,0,0,0,0,0,0,0,0,0
30/05/2019 16:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.94272,0.27496,0.982,0.94272,0.27496,0.982,0,0,0,0,0,0,0,0,0
30/05/2019 16:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.94272,0.27496,0.982,0.94272,0.27496,0.982,0,0,0,0,0,0,0,0,0
30/05/2019 17:00,0,0,0,0,0,0,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,0.94368,0.27524,0.983,0.94368,0.27524,0.983,0,0,0,0,0,0,0,0,0
30/05/2019 17:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.94272,0.27496,0.982,0.94272,0.27496,0.982,0,0,0,0,0,0,0,0,0
30/05/2019 18:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.94272,0.27496,0.982,0.94272,0.27496,0.982,0,0,0,0,0,0,0,0,0
30/05/2019 18:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.94368,0.27524,0.983,0.94368,0.27524,0.983,0,0,0,0,0,0,0,0,0
30/05/2019 19:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.94176,0.27468,0.981,0.94176,0.27468,0.981,0,0,0,0,0,0,0,0,0
30/05/2019 19:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
30/05/2019 20:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 20:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 21:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 21:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 22:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
30/05/2019 22:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
30/05/2019 23:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
30/05/2019 23:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 00:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 00:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 01:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 01:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 02:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 02:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 03:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 03:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 04:00,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 04:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 05:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 05:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 06:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 06:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 07:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 07:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 08:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 08:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 09:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 09:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 10:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 10:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 11:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 11:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 12:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 12:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
31/05/2019 13:00,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 13:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 14:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 14:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 15:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 15:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 16:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 16:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 17:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 17:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 18:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 18:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 19:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 19:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 20:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 20:30,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 21:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 21:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 22:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 22:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 23:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
31/05/2019 23:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
01/06/2019 00:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 00:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 01:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
01/06/2019 01:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
01/06/2019 02:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
01/06/2019 02:30,0,0,0,0,0,0,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
01/06/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
01/06/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
01/06/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
01/06/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
01/06/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
01/06/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
01/06/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
01/06/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
01/06/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
01/06/2019 07:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
01/06/2019 08:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
01/06/2019 08:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
01/06/2019 09:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
01/06/2019 09:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 10:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 10:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
01/06/2019 11:00,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 11:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 12:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 12:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 13:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 13:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 14:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
01/06/2019 14:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 15:00,0,0,0,0,0,0,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 15:30,0,0,0,0,0,0,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
01/06/2019 16:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
01/06/2019 16:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 17:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 17:30,0,0,0,0,0,0,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 18:00,0,0,0,0,0,0,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 18:30,0,0,0,0,0,0,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 19:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 19:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 20:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 20:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 21:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 21:30,0,0,0,0,0,0,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 22:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 22:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 23:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
01/06/2019 23:30,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
02/06/2019 00:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
02/06/2019 00:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
02/06/2019 01:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
02/06/2019 01:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
02/06/2019 02:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
02/06/2019 02:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
02/06/2019 03:00,0,0,0,0,0,0,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
02/06/2019 03:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
02/06/2019 04:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
02/06/2019 04:30,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
02/06/2019 05:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
02/06/2019 05:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
02/06/2019 06:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0,0,0,0,0,0,0,0,0
02/06/2019 06:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/06/2019 07:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/06/2019 07:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/06/2019 08:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/06/2019 08:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/06/2019 09:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/06/2019 09:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/06/2019 10:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
02/06/2019 10:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
02/06/2019 11:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
02/06/2019 11:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.38016,0.11088,0.396,0.38016,0.11088,0.396,0,0,0,0,0,0,0,0,0
02/06/2019 12:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/06/2019 12:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0,0,0,0,0,0
02/06/2019 13:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
02/06/2019 13:30,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
02/06/2019 14:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
02/06/2019 14:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
02/06/2019 15:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
02/06/2019 15:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
02/06/2019 16:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
02/06/2019 16:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
02/06/2019 17:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
02/06/2019 17:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
02/06/2019 18:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
02/06/2019 18:30,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
02/06/2019 19:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
02/06/2019 19:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
02/06/2019 20:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
02/06/2019 20:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
02/06/2019 21:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
02/06/2019 21:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
02/06/2019 22:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
02/06/2019 22:30,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
02/06/2019 23:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
02/06/2019 23:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
03/06/2019 00:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
03/06/2019 00:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
03/06/2019 01:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
03/06/2019 01:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
03/06/2019 02:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
03/06/2019 02:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
03/06/2019 03:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
03/06/2019 03:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
03/06/2019 04:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
03/06/2019 04:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
03/06/2019 05:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
03/06/2019 05:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
03/06/2019 06:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
03/06/2019 06:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
03/06/2019 07:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
03/06/2019 07:30,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.51456,0.15008,0.536,0.51456,0.15008,0.536,0,0,0,0,0,0,0,0,0
03/06/2019 08:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0,0,0,0,0,0,0
03/06/2019 08:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.47712,0.13916,0.497,0.47712,0.13916,0.497,0,0,0,0,0,0,0,0,0
03/06/2019 09:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0,0,0,0,0,0,0,0,0
03/06/2019 09:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.65184,0.19012,0.679,0.65184,0.19012,0.679,0,0,0,0,0,0,0,0,0
03/06/2019 10:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
03/06/2019 10:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/06/2019 11:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/06/2019 11:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.58944,0.17192,0.614,0.58944,0.17192,0.614,0,0,0,0,0,0,0,0,0
03/06/2019 12:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.38784,0.11312,0.404,0.38784,0.11312,0.404,0,0,0,0,0,0,0,0,0
03/06/2019 12:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0,0,0,0,0,0,0
03/06/2019 13:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,0,0,0,0,0,0
03/06/2019 13:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
03/06/2019 14:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
03/06/2019 14:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
03/06/2019 15:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
03/06/2019 15:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0,0,0,0,0,0
03/06/2019 16:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.61056,0.17808,0.636,0.61056,0.17808,0.636,0,0,0,0,0,0,0,0,0
03/06/2019 16:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.40512,0.11816,0.422,0.40512,0.11816,0.422,0,0,0,0,0,0,0,0,0
03/06/2019 17:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
03/06/2019 17:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
03/06/2019 18:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
03/06/2019 18:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
03/06/2019 19:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
03/06/2019 19:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
03/06/2019 20:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
03/06/2019 20:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
03/06/2019 21:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
03/06/2019 21:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
03/06/2019 22:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
03/06/2019 22:30,0,0,0,0,0,0,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
03/06/2019 23:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
03/06/2019 23:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
04/06/2019 00:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
04/06/2019 00:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
04/06/2019 01:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
04/06/2019 01:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
04/06/2019 02:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
04/06/2019 02:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
04/06/2019 03:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
04/06/2019 03:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
04/06/2019 04:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
04/06/2019 04:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
04/06/2019 05:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
04/06/2019 05:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
04/06/2019 06:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
04/06/2019 06:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
04/06/2019 07:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
04/06/2019 07:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
04/06/2019 08:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
04/06/2019 08:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
04/06/2019 09:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
04/06/2019 09:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
04/06/2019 10:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
04/06/2019 10:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
04/06/2019 11:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
04/06/2019 11:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
04/06/2019 12:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
04/06/2019 12:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,0,0,0,0,0,0
04/06/2019 13:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0,0,0,0,0,0,0
04/06/2019 13:30,0,0,0,0,0,0,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,0.49056,0.14308,0.511,0.49056,0.14308,0.511,0,0,0,0,0,0,0,0,0
04/06/2019 14:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
04/06/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.65184,0.19012,0.679,0.65184,0.19012,0.679,0,0,0,0,0,0,0,0,0
04/06/2019 15:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
04/06/2019 15:30,0,0,0,0,0,0,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,0.65184,0.19012,0.679,0.65184,0.19012,0.679,0,0,0,0,0,0,0,0,0
04/06/2019 16:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.65184,0.19012,0.679,0.65184,0.19012,0.679,0,0,0,0,0,0,0,0,0
04/06/2019 16:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
04/06/2019 17:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.65184,0.19012,0.679,0.65184,0.19012,0.679,0,0,0,0,0,0,0,0,0
04/06/2019 17:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
04/06/2019 18:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.65184,0.19012,0.679,0.65184,0.19012,0.679,0,0,0,0,0,0,0,0,0
04/06/2019 18:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
04/06/2019 19:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.65184,0.19012,0.679,0.65184,0.19012,0.679,0,0,0,0,0,0,0,0,0
04/06/2019 19:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
04/06/2019 20:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.65184,0.19012,0.679,0.65184,0.19012,0.679,0,0,0,0,0,0,0,0,0
04/06/2019 20:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
04/06/2019 21:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.65184,0.19012,0.679,0.65184,0.19012,0.679,0,0,0,0,0,0,0,0,0
04/06/2019 21:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
04/06/2019 22:00,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.65184,0.19012,0.679,0.65184,0.19012,0.679,0,0,0,0,0,0,0,0,0
04/06/2019 22:30,0,0,0,0,0,0,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
04/06/2019 23:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.65184,0.19012,0.679,0.65184,0.19012,0.679,0,0,0,0,0,0,0,0,0
04/06/2019 23:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 00:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.65184,0.19012,0.679,0.65184,0.19012,0.679,0,0,0,0,0,0,0,0,0
05/06/2019 00:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 01:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 01:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.65184,0.19012,0.679,0.65184,0.19012,0.679,0,0,0,0,0,0,0,0,0
05/06/2019 02:00,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 02:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 03:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.65376,0.19068,0.681,0.65376,0.19068,0.681,0,0,0,0,0,0,0,0,0
05/06/2019 03:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.65376,0.19068,0.681,0.65376,0.19068,0.681,0,0,0,0,0,0,0,0,0
05/06/2019 04:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.65376,0.19068,0.681,0.65376,0.19068,0.681,0,0,0,0,0,0,0,0,0
05/06/2019 04:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.65472,0.19096,0.682,0.65472,0.19096,0.682,0,0,0,0,0,0,0,0,0
05/06/2019 05:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.65376,0.19068,0.681,0.65376,0.19068,0.681,0,0,0,0,0,0,0,0,0
05/06/2019 05:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 06:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.65376,0.19068,0.681,0.65376,0.19068,0.681,0,0,0,0,0,0,0,0,0
05/06/2019 06:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 07:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 07:30,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 08:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 08:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 09:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 09:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.65184,0.19012,0.679,0.65184,0.19012,0.679,0,0,0,0,0,0,0,0,0
05/06/2019 10:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 10:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 11:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 11:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
