Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
05/06/2019 12:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 12:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 13:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 13:30,0,0,0,0,0,0,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 14:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
05/06/2019 14:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
05/06/2019 15:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.504,0.147,0.525,0.504,0.147,0.525,0,0,0,0,0,0,0,0,0
05/06/2019 15:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
05/06/2019 16:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0,0,0,0,0,0,0
05/06/2019 16:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
05/06/2019 17:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
05/06/2019 17:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
05/06/2019 18:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
05/06/2019 18:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0,0,0,0,0,0,0
05/06/2019 19:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
05/06/2019 19:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
05/06/2019 20:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
05/06/2019 20:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
05/06/2019 21:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0,0,0,0,0,0,0
05/06/2019 21:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
05/06/2019 22:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0,0,0,0,0,0,0
05/06/2019 22:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
05/06/2019 23:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0,0,0,0,0,0,0
05/06/2019 23:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
06/06/2019 00:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0,0,0,0,0,0,0
06/06/2019 00:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69216,0.20188,0.721,0.69216,0.20188,0.721,0,0,0,0,0,0,0,0,0
06/06/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69216,0.20188,0.721,0.69216,0.20188,0.721,0,0,0,0,0,0,0,0,0
06/06/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69312,0.20216,0.722,0.69312,0.20216,0.722,0,0,0,0,0,0,0,0,0
06/06/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69216,0.20188,0.721,0.69216,0.20188,0.721,0,0,0,0,0,0,0,0,0
06/06/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69312,0.20216,0.722,0.69312,0.20216,0.722,0,0,0,0,0,0,0,0,0
06/06/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69312,0.20216,0.722,0.69312,0.20216,0.722,0,0,0,0,0,0,0,0,0
06/06/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69312,0.20216,0.722,0.69312,0.20216,0.722,0,0,0,0,0,0,0,0,0
06/06/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69312,0.20216,0.722,0.69312,0.20216,0.722,0,0,0,0,0,0,0,0,0
06/06/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0,0,0,0,0,0,0,0,0
06/06/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69312,0.20216,0.722,0.69312,0.20216,0.722,0,0,0,0,0,0,0,0,0
06/06/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69312,0.20216,0.722,0.69312,0.20216,0.722,0,0,0,0,0,0,0,0,0
06/06/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69312,0.20216,0.722,0.69312,0.20216,0.722,0,0,0,0,0,0,0,0,0
06/06/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69312,0.20216,0.722,0.69312,0.20216,0.722,0,0,0,0,0,0,0,0,0
06/06/2019 07:00,0,0,0,0,0,0,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,0.69312,0.20216,0.722,0.69312,0.20216,0.722,0,0,0,0,0,0,0,0,0
06/06/2019 07:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0,0,0,0,0,0,0,0,0
06/06/2019 08:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
06/06/2019 08:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0,0,0,0,0,0,0
06/06/2019 09:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
06/06/2019 09:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0,0,0,0,0,0,0
06/06/2019 10:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
06/06/2019 10:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
06/06/2019 11:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
06/06/2019 11:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0,0,0,0,0,0,0
06/06/2019 12:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0,0,0,0,0,0,0,0,0
06/06/2019 12:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0,0,0,0,0,0,0,0,0
06/06/2019 13:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.69216,0.20188,0.721,0.69216,0.20188,0.721,0,0,0,0,0,0,0,0,0
06/06/2019 13:30,0,0,0,0,0,0,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0,0,0,0,0,0,0
06/06/2019 14:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.68544,0.19992,0.714,0.68544,0.19992,0.714,0,0,0,0,0,0,0,0,0
06/06/2019 14:30,0,0,0,0,0,0,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,0.68448,0.19964,0.713,0.68448,0.19964,0.713,0,0,0,0,0,0,0,0,0
06/06/2019 15:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.68448,0.19964,0.713,0.68448,0.19964,0.713,0,0,0,0,0,0,0,0,0
06/06/2019 15:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.68544,0.19992,0.714,0.68544,0.19992,0.714,0,0,0,0,0,0,0,0,0
06/06/2019 16:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.68448,0.19964,0.713,0.68448,0.19964,0.713,0,0,0,0,0,0,0,0,0
06/06/2019 16:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.6864,0.2002,0.715,0.6864,0.2002,0.715,0,0,0,0,0,0,0,0,0
06/06/2019 17:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.68448,0.19964,0.713,0.68448,0.19964,0.713,0,0,0,0,0,0,0,0,0
06/06/2019 17:30,0,0,0,0,0,0,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,0.6864,0.2002,0.715,0.6864,0.2002,0.715,0,0,0,0,0,0,0,0,0
06/06/2019 18:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.68448,0.19964,0.713,0.68448,0.19964,0.713,0,0,0,0,0,0,0,0,0
06/06/2019 18:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.68832,0.20076,0.717,0.68832,0.20076,0.717,0,0,0,0,0,0,0,0,0
06/06/2019 19:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0,0,0,0,0,0,0
06/06/2019 19:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0,0,0,0,0,0,0
06/06/2019 20:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.6864,0.2002,0.715,0.6864,0.2002,0.715,0,0,0,0,0,0,0,0,0
06/06/2019 20:30,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.68832,0.20076,0.717,0.68832,0.20076,0.717,0,0,0,0,0,0,0,0,0
06/06/2019 21:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.68832,0.20076,0.717,0.68832,0.20076,0.717,0,0,0,0,0,0,0,0,0
06/06/2019 21:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.68832,0.20076,0.717,0.68832,0.20076,0.717,0,0,0,0,0,0,0,0,0
06/06/2019 22:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0,0,0,0,0,0,0
06/06/2019 22:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.6864,0.2002,0.715,0.6864,0.2002,0.715,0,0,0,0,0,0,0,0,0
06/06/2019 23:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0,0,0,0,0,0,0,0,0
06/06/2019 23:30,0,0,0,0,0,0,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
07/06/2019 00:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0,0,0,0,0,0,0
07/06/2019 00:30,0,0,0,0,0,0,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
07/06/2019 01:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0,0,0,0,0,0,0,0,0
07/06/2019 01:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.69216,0.20188,0.721,0.69216,0.20188,0.721,0,0,0,0,0,0,0,0,0
07/06/2019 02:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0,0,0,0,0,0,0
07/06/2019 02:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0,0,0,0,0,0,0
07/06/2019 03:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0,0,0,0,0,0,0,0,0
07/06/2019 03:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0,0,0,0,0,0,0,0,0
07/06/2019 04:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0,0,0,0,0,0,0,0,0
07/06/2019 04:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
07/06/2019 05:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.69312,0.20216,0.722,0.69312,0.20216,0.722,0,0,0,0,0,0,0,0,0
07/06/2019 05:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.69216,0.20188,0.721,0.69216,0.20188,0.721,0,0,0,0,0,0,0,0,0
07/06/2019 06:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0,0,0,0,0,0,0
07/06/2019 06:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.69216,0.20188,0.721,0.69216,0.20188,0.721,0,0,0,0,0,0,0,0,0
07/06/2019 07:00,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.69216,0.20188,0.721,0.69216,0.20188,0.721,0,0,0,0,0,0,0,0,0
07/06/2019 07:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0,0,0,0,0,0,0,0,0
07/06/2019 08:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
07/06/2019 08:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.68832,0.20076,0.717,0.68832,0.20076,0.717,0,0,0,0,0,0,0,0,0
07/06/2019 09:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,0,0,0,0,0,0
07/06/2019 09:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0,0,0,0,0,0,0
07/06/2019 10:00,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,0.68448,0.19964,0.713,0.68448,0.19964,0.713,0,0,0,0,0,0,0,0,0
07/06/2019 10:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.68448,0.19964,0.713,0.68448,0.19964,0.713,0,0,0,0,0,0,0,0,0
07/06/2019 11:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0,0,0,0,0,0,0
07/06/2019 11:30,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
07/06/2019 12:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
07/06/2019 12:30,0,0,0,0,0,0,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
07/06/2019 13:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
07/06/2019 13:30,0,0,0,0,0,0,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
07/06/2019 14:00,0,0,0,0,0,0,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
07/06/2019 14:30,0,0,0,0,0,0,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
07/06/2019 15:00,0,0,0,0,0,0,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
07/06/2019 15:30,0,0,0,0,0,0,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
07/06/2019 16:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
07/06/2019 16:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
07/06/2019 17:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
07/06/2019 17:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
07/06/2019 18:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
07/06/2019 18:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
07/06/2019 19:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
07/06/2019 19:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
07/06/2019 20:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
07/06/2019 20:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
07/06/2019 21:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
07/06/2019 21:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
07/06/2019 22:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
07/06/2019 22:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
07/06/2019 23:00,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
07/06/2019 23:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
08/06/2019 00:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
08/06/2019 00:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
08/06/2019 01:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
08/06/2019 01:30,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
08/06/2019 02:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
08/06/2019 02:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
08/06/2019 03:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
08/06/2019 03:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
08/06/2019 04:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
08/06/2019 04:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
08/06/2019 05:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
08/06/2019 05:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
08/06/2019 06:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
08/06/2019 06:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
08/06/2019 07:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
08/06/2019 07:30,0,0,0,0,0,0,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
08/06/2019 08:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
08/06/2019 08:30,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
08/06/2019 09:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
08/06/2019 09:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
08/06/2019 10:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
08/06/2019 10:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
08/06/2019 11:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
08/06/2019 11:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
08/06/2019 12:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
08/06/2019 12:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
08/06/2019 13:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
08/06/2019 13:30,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
08/06/2019 14:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
08/06/2019 14:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
08/06/2019 15:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
08/06/2019 15:30,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
08/06/2019 16:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
08/06/2019 16:30,0,0,0,0,0,0,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
08/06/2019 17:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
08/06/2019 17:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
08/06/2019 18:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
08/06/2019 18:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
08/06/2019 19:00,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
08/06/2019 19:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
08/06/2019 20:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
08/06/2019 20:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
08/06/2019 21:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
08/06/2019 21:30,0,0,0,0,0,0,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
08/06/2019 22:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
08/06/2019 22:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
08/06/2019 23:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
08/06/2019 23:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
09/06/2019 00:00,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
09/06/2019 00:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
09/06/2019 01:00,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
09/06/2019 01:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
09/06/2019 02:00,0,0,0,0,0,0,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
09/06/2019 02:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
09/06/2019 03:00,0,0,0,0,0,0,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
09/06/2019 03:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
09/06/2019 04:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
09/06/2019 04:30,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
09/06/2019 05:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
09/06/2019 05:30,0,0,0,0,0,0,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
09/06/2019 06:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
09/06/2019 06:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
09/06/2019 07:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
09/06/2019 07:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
09/06/2019 08:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
09/06/2019 08:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
09/06/2019 09:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
09/06/2019 09:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
09/06/2019 10:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
09/06/2019 10:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
09/06/2019 11:00,0,0,0,0,0,0,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
09/06/2019 11:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.64512,0.18816,0.672,0.64512,0.18816,0.672,0,0,0,0,0,0,0,0,0
09/06/2019 12:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.64992,0.18956,0.677,0.64992,0.18956,0.677,0,0,0,0,0,0,0,0,0
09/06/2019 12:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.64608,0.18844,0.673,0.64608,0.18844,0.673,0,0,0,0,0,0,0,0,0
09/06/2019 13:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.64224,0.18732,0.669,0.64224,0.18732,0.669,0,0,0,0,0,0,0,0,0
09/06/2019 13:30,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
09/06/2019 14:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.65184,0.19012,0.679,0.65184,0.19012,0.679,0,0,0,0,0,0,0,0,0
09/06/2019 14:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
09/06/2019 15:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
09/06/2019 15:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.648,0.189,0.675,0.648,0.189,0.675,0,0,0,0,0,0,0,0,0
09/06/2019 16:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.64416,0.18788,0.671,0.64416,0.18788,0.671,0,0,0,0,0,0,0,0,0
09/06/2019 16:30,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
09/06/2019 17:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.64608,0.18844,0.673,0.64608,0.18844,0.673,0,0,0,0,0,0,0,0,0
09/06/2019 17:30,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,0.65952,0.19236,0.687,0.65952,0.19236,0.687,0,0,0,0,0,0,0,0,0
09/06/2019 18:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,0,0,0,0,0,0
09/06/2019 18:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
09/06/2019 19:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
09/06/2019 19:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
09/06/2019 20:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
09/06/2019 20:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
09/06/2019 21:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
09/06/2019 21:30,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
09/06/2019 22:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
09/06/2019 22:30,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
09/06/2019 23:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
09/06/2019 23:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
10/06/2019 00:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
10/06/2019 00:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
10/06/2019 01:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
10/06/2019 01:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
10/06/2019 02:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
10/06/2019 02:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
10/06/2019 03:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
10/06/2019 03:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
10/06/2019 04:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
10/06/2019 04:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
10/06/2019 05:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
10/06/2019 05:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
10/06/2019 06:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
10/06/2019 06:30,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
10/06/2019 07:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
10/06/2019 07:30,0,0,0,0,0,0,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
10/06/2019 08:00,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,0.52224,0.15232,0.544,0.52224,0.15232,0.544,0,0,0,0,0,0,0,0,0
10/06/2019 08:30,0,0,0,0,0,0,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,0.3216,0.0938,0.335,0.3216,0.0938,0.335,0,0,0,0,0,0,0,0,0
10/06/2019 09:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
10/06/2019 09:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
10/06/2019 10:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
10/06/2019 10:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
10/06/2019 11:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
10/06/2019 11:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
10/06/2019 12:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
10/06/2019 12:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
10/06/2019 13:00,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
10/06/2019 13:30,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
10/06/2019 14:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.67584,0.19712,0.704,0.67584,0.19712,0.704,0,0,0,0,0,0,0,0,0
10/06/2019 14:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
10/06/2019 15:00,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
10/06/2019 15:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
10/06/2019 16:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
10/06/2019 16:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
10/06/2019 17:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
10/06/2019 17:30,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
10/06/2019 18:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
10/06/2019 18:30,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
10/06/2019 19:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
10/06/2019 19:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
10/06/2019 20:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
10/06/2019 20:30,0,0,0,0,0,0,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
10/06/2019 21:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
10/06/2019 21:30,0,0,0,0,0,0,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
10/06/2019 22:00,0,0,0,0,0,0,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
10/06/2019 22:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
10/06/2019 23:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
10/06/2019 23:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
11/06/2019 00:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
11/06/2019 00:30,0,0,0,0,0,0,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
11/06/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
11/06/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
11/06/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
11/06/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
11/06/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
11/06/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
11/06/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
11/06/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
11/06/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
11/06/2019 08:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
11/06/2019 09:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
11/06/2019 09:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
11/06/2019 10:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
11/06/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
11/06/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
11/06/2019 14:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
11/06/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 15:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
11/06/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
11/06/2019 16:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 16:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
11/06/2019 17:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
11/06/2019 17:30,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 18:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 18:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
11/06/2019 19:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
11/06/2019 19:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 20:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
11/06/2019 20:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
11/06/2019 21:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 21:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
11/06/2019 22:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
11/06/2019 22:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
11/06/2019 23:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
11/06/2019 23:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
12/06/2019 00:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
12/06/2019 00:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
12/06/2019 01:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
12/06/2019 01:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
12/06/2019 02:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
12/06/2019 02:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
12/06/2019 03:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
12/06/2019 03:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
12/06/2019 04:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
12/06/2019 04:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
12/06/2019 05:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
12/06/2019 05:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
12/06/2019 06:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
12/06/2019 06:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
12/06/2019 07:00,0,0,0,0,0,0,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
12/06/2019 07:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
12/06/2019 08:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,0,0,0,0,0,0
12/06/2019 08:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0,0,0,0,0,0
12/06/2019 09:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
12/06/2019 09:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0,0,0,0,0,0,0
12/06/2019 10:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0,0,0,0,0,0,0,0,0
12/06/2019 10:30,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0,0,0,0,0,0,0
12/06/2019 11:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.68832,0.20076,0.717,0.68832,0.20076,0.717,0,0,0,0,0,0,0,0,0
12/06/2019 11:30,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.68448,0.19964,0.713,0.68448,0.19964,0.713,0,0,0,0,0,0,0,0,0
12/06/2019 12:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.6864,0.2002,0.715,0.6864,0.2002,0.715,0,0,0,0,0,0,0,0,0
12/06/2019 12:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
12/06/2019 13:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0,0,0,0,0,0,0,0,0
12/06/2019 13:30,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,1.16448,0.33964,1.213,1.16448,0.33964,1.213,0,0,0,0,0,0,0,0,0
12/06/2019 14:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.15872,0.33796,1.207,1.15872,0.33796,1.207,0,0,0,0,0,0,0,0,0
12/06/2019 14:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,1.15872,0.33796,1.207,1.15872,0.33796,1.207,0,0,0,0,0,0,0,0,0
12/06/2019 15:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.91488,0.26684,0.953,0.91488,0.26684,0.953,0,0,0,0,0,0,0,0,0
12/06/2019 15:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.15296,0.33628,1.201,1.15296,0.33628,1.201,0,0,0,0,0,0,0,0,0
12/06/2019 16:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
12/06/2019 16:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
12/06/2019 17:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
12/06/2019 17:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
12/06/2019 18:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
12/06/2019 18:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
12/06/2019 19:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
12/06/2019 19:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
12/06/2019 20:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
12/06/2019 20:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
12/06/2019 21:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
12/06/2019 21:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
12/06/2019 22:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
