Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
12/06/2019 22:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
12/06/2019 23:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
12/06/2019 23:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
13/06/2019 00:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 00:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 01:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 01:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 02:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
13/06/2019 02:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 03:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 03:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 04:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
13/06/2019 04:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 05:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 05:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
13/06/2019 06:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 06:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 07:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 07:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 08:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
13/06/2019 08:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 09:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 09:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 10:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,1.032,0.301,1.075,1.032,0.301,1.075,0,0,0,0,0,0,0,0,0
13/06/2019 10:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.70944,0.20692,0.739,0.70944,0.20692,0.739,0,0,0,0,0,0,0,0,0
13/06/2019 11:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.88992,0.25956,0.927,0.88992,0.25956,0.927,0,0,0,0,0,0,0,0,0
13/06/2019 11:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0,0,0,0,0,0,0,0,0
13/06/2019 12:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,1.05696,0.30828,1.101,1.05696,0.30828,1.101,0,0,0,0,0,0,0,0,0
13/06/2019 12:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
13/06/2019 13:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.00608,0.29344,1.048,1.00608,0.29344,1.048,0,0,0,0,0,0,0,0,0
13/06/2019 13:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
13/06/2019 14:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
13/06/2019 14:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
13/06/2019 15:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
13/06/2019 15:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
13/06/2019 16:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 16:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 17:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 17:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 18:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
13/06/2019 18:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
13/06/2019 19:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 19:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
13/06/2019 20:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
13/06/2019 20:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
13/06/2019 21:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
13/06/2019 21:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
13/06/2019 22:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
13/06/2019 22:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
13/06/2019 23:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
13/06/2019 23:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
14/06/2019 00:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
14/06/2019 00:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
14/06/2019 01:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.14144,0.33292,1.189,1.14144,0.33292,1.189,0,0,0,0,0,0,0,0,0
14/06/2019 01:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
14/06/2019 02:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
14/06/2019 02:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
14/06/2019 03:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.14144,0.33292,1.189,1.14144,0.33292,1.189,0,0,0,0,0,0,0,0,0
14/06/2019 03:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.14144,0.33292,1.189,1.14144,0.33292,1.189,0,0,0,0,0,0,0,0,0
14/06/2019 04:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
14/06/2019 04:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.14144,0.33292,1.189,1.14144,0.33292,1.189,0,0,0,0,0,0,0,0,0
14/06/2019 05:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
14/06/2019 05:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,1.14144,0.33292,1.189,1.14144,0.33292,1.189,0,0,0,0,0,0,0,0,0
14/06/2019 06:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
14/06/2019 06:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
14/06/2019 07:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
14/06/2019 07:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
14/06/2019 08:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
14/06/2019 08:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
14/06/2019 09:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
14/06/2019 09:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
14/06/2019 10:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
14/06/2019 10:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
14/06/2019 11:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
14/06/2019 11:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
14/06/2019 12:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
14/06/2019 12:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
14/06/2019 13:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
14/06/2019 13:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
14/06/2019 14:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
14/06/2019 14:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
14/06/2019 15:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
14/06/2019 15:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
14/06/2019 16:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
14/06/2019 16:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
14/06/2019 17:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
14/06/2019 17:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
14/06/2019 18:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
14/06/2019 18:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
14/06/2019 19:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
14/06/2019 19:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
14/06/2019 20:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
14/06/2019 20:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
14/06/2019 21:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
14/06/2019 21:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
14/06/2019 22:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
14/06/2019 22:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0,0,0,0,0,0,0,0,0
14/06/2019 23:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
14/06/2019 23:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
15/06/2019 00:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
15/06/2019 00:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
15/06/2019 01:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
15/06/2019 01:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
15/06/2019 02:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
15/06/2019 02:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
15/06/2019 03:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
15/06/2019 03:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
15/06/2019 04:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
15/06/2019 04:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
15/06/2019 05:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
15/06/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
15/06/2019 06:00,0,0,0,0,0,0,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
15/06/2019 06:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
15/06/2019 07:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
15/06/2019 07:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
15/06/2019 08:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
15/06/2019 08:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
15/06/2019 09:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
15/06/2019 09:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 10:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 10:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 11:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 11:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 12:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 12:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 13:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 13:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 14:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
15/06/2019 14:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0,0,0,0,0,0,0,0,0
15/06/2019 15:00,0,0,0,0,0,0,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
15/06/2019 15:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 16:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 16:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 17:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 17:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 18:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0,0,0,0,0,0,0,0,0
15/06/2019 18:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 19:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 19:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 20:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 20:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 21:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
15/06/2019 21:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
15/06/2019 22:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0,0,0,0,0,0,0,0,0
15/06/2019 22:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
15/06/2019 23:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
15/06/2019 23:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
16/06/2019 00:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
16/06/2019 00:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
16/06/2019 01:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
16/06/2019 01:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
16/06/2019 02:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
16/06/2019 02:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
16/06/2019 03:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
16/06/2019 03:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
16/06/2019 04:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
16/06/2019 04:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
16/06/2019 05:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
16/06/2019 05:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
16/06/2019 06:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
16/06/2019 06:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
16/06/2019 07:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
16/06/2019 07:30,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
16/06/2019 08:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
16/06/2019 08:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
16/06/2019 09:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
16/06/2019 09:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0,0,0,0,0,0,0,0,0
16/06/2019 10:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
16/06/2019 10:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
16/06/2019 11:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
16/06/2019 11:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
16/06/2019 12:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
16/06/2019 12:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0,0,0,0,0,0,0,0,0
16/06/2019 13:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0,0,0,0,0,0,0,0,0
16/06/2019 13:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
16/06/2019 14:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0,0,0,0,0,0,0,0,0
16/06/2019 14:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0,0,0,0,0,0,0,0,0
16/06/2019 15:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0,0,0,0,0,0,0,0,0
16/06/2019 15:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
16/06/2019 16:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
16/06/2019 16:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
16/06/2019 17:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
16/06/2019 17:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
16/06/2019 18:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
16/06/2019 18:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
16/06/2019 19:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
16/06/2019 19:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
16/06/2019 20:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
16/06/2019 20:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
16/06/2019 21:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
16/06/2019 21:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
16/06/2019 22:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
16/06/2019 22:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
16/06/2019 23:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
16/06/2019 23:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
17/06/2019 00:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
17/06/2019 00:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
17/06/2019 01:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
17/06/2019 01:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
17/06/2019 02:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
17/06/2019 02:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
17/06/2019 03:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
17/06/2019 03:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
17/06/2019 04:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
17/06/2019 04:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
17/06/2019 05:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
17/06/2019 05:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
17/06/2019 06:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
17/06/2019 06:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
17/06/2019 07:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
17/06/2019 07:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.10496,0.32228,1.151,1.10496,0.32228,1.151,0,0,0,0,0,0,0,0,0
17/06/2019 08:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
17/06/2019 08:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
17/06/2019 09:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0,0,0,0,0,0,0,0,0
17/06/2019 09:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0,0,0,0,0,0,0,0,0
17/06/2019 10:00,0,0,0,0,0,0,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
17/06/2019 10:30,0,0,0,0,0,0,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
17/06/2019 11:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.08192,0.31556,1.127,1.08192,0.31556,1.127,0,0,0,0,0,0,0,0,0
17/06/2019 11:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.85056,0.24808,0.886,0.85056,0.24808,0.886,0,0,0,0,0,0,0,0,0
17/06/2019 12:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/06/2019 12:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
17/06/2019 13:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
17/06/2019 13:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/06/2019 14:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.99264,0.28952,1.034,0.99264,0.28952,1.034,0,0,0,0,0,0,0,0,0
17/06/2019 14:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
17/06/2019 15:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
17/06/2019 15:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
17/06/2019 16:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
17/06/2019 16:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0,0,0,0,0,0,0,0,0
17/06/2019 17:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.08192,0.31556,1.127,1.08192,0.31556,1.127,0,0,0,0,0,0,0,0,0
17/06/2019 17:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
17/06/2019 18:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
17/06/2019 18:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0,0,0,0,0,0,0,0,0
17/06/2019 19:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
17/06/2019 19:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
17/06/2019 20:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
17/06/2019 20:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
17/06/2019 21:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
17/06/2019 21:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
17/06/2019 22:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
17/06/2019 22:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0,0,0,0,0,0,0,0,0
17/06/2019 23:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0,0,0,0,0,0,0,0,0
17/06/2019 23:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0,0,0,0,0,0,0,0,0
18/06/2019 00:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0,0,0,0,0,0,0,0,0
18/06/2019 00:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0,0,0,0,0,0,0,0,0
18/06/2019 01:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
18/06/2019 01:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0,0,0,0,0,0,0,0,0
18/06/2019 02:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
18/06/2019 02:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0,0,0,0,0,0,0,0,0
18/06/2019 03:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0,0,0,0,0,0,0,0,0
18/06/2019 03:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
18/06/2019 04:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
18/06/2019 04:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
18/06/2019 05:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
18/06/2019 05:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
18/06/2019 06:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
18/06/2019 06:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
18/06/2019 07:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
18/06/2019 07:30,0,0,0,0,0,0,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0,0,0,0,0,0,0,0,0
18/06/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0,0,0,0,0,0,0,0,0
18/06/2019 08:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0,0,0,0,0,0,0,0,0
18/06/2019 09:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0,0,0,0,0,0,0,0,0
18/06/2019 09:30,0,0,0,0,0,0,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
18/06/2019 10:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
18/06/2019 10:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
18/06/2019 11:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
18/06/2019 11:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
18/06/2019 12:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
18/06/2019 12:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,0,0,0,0,0,0
18/06/2019 13:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0,0,0,0,0,0,0,0,0
18/06/2019 13:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
18/06/2019 14:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
18/06/2019 14:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
18/06/2019 15:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
18/06/2019 15:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
18/06/2019 16:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
18/06/2019 16:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
18/06/2019 17:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
18/06/2019 17:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
18/06/2019 18:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
18/06/2019 18:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
18/06/2019 19:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
18/06/2019 19:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
18/06/2019 20:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
18/06/2019 20:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
18/06/2019 21:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
18/06/2019 21:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
18/06/2019 22:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
18/06/2019 22:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
18/06/2019 23:00,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
18/06/2019 23:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
19/06/2019 00:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0,0,0,0,0,0,0,0,0
19/06/2019 00:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
19/06/2019 01:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0,0,0,0,0,0,0,0,0
19/06/2019 01:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0,0,0,0,0,0,0,0,0
19/06/2019 02:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
19/06/2019 02:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
19/06/2019 03:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
19/06/2019 03:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
19/06/2019 04:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
19/06/2019 04:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
19/06/2019 05:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
19/06/2019 05:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0,0,0,0,0,0,0,0,0
19/06/2019 06:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0,0,0,0,0,0,0,0,0
19/06/2019 06:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0,0,0,0,0,0,0,0,0
19/06/2019 07:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.0896,0.3178,1.135,1.0896,0.3178,1.135,0,0,0,0,0,0,0,0,0
19/06/2019 07:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0,0,0,0,0,0,0,0,0
19/06/2019 08:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.0896,0.3178,1.135,1.0896,0.3178,1.135,0,0,0,0,0,0,0,0,0
19/06/2019 08:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
19/06/2019 09:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0,0,0,0,0,0,0,0,0
19/06/2019 09:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
19/06/2019 10:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0,0,0,0,0,0,0,0,0
19/06/2019 10:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
19/06/2019 11:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
19/06/2019 11:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
19/06/2019 12:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
19/06/2019 12:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
19/06/2019 13:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
19/06/2019 13:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
19/06/2019 14:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
19/06/2019 14:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0,0,0,0,0,0,0,0,0
19/06/2019 15:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0,0,0,0,0,0,0,0,0
19/06/2019 15:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
19/06/2019 16:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0,0,0,0,0,0,0,0,0
19/06/2019 16:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
19/06/2019 17:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
19/06/2019 17:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0,0,0,0,0,0,0,0,0
19/06/2019 18:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
19/06/2019 18:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0,0,0,0,0,0,0,0,0
19/06/2019 19:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
19/06/2019 19:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
19/06/2019 20:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
19/06/2019 20:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
19/06/2019 21:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
19/06/2019 21:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
19/06/2019 22:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0,0,0,0,0,0,0,0,0
19/06/2019 22:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
19/06/2019 23:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.0896,0.3178,1.135,1.0896,0.3178,1.135,0,0,0,0,0,0,0,0,0
19/06/2019 23:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.09248,0.31864,1.138,1.09248,0.31864,1.138,0,0,0,0,0,0,0,0,0
20/06/2019 00:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0,0,0,0,0,0,0,0,0
20/06/2019 00:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0,0,0,0,0,0,0,0,0
20/06/2019 01:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,1.09344,0.31892,1.139,1.09344,0.31892,1.139,0,0,0,0,0,0,0,0,0
20/06/2019 01:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.09344,0.31892,1.139,1.09344,0.31892,1.139,0,0,0,0,0,0,0,0,0
