Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
20/06/2019 02:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.09536,0.31948,1.141,1.09536,0.31948,1.141,0,0,0,0,0,0,0,0,0
20/06/2019 02:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,1.0944,0.3192,1.14,1.0944,0.3192,1.14,0,0,0,0,0,0,0,0,0
20/06/2019 03:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.09632,0.31976,1.142,1.09632,0.31976,1.142,0,0,0,0,0,0,0,0,0
20/06/2019 03:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.09728,0.32004,1.143,1.09728,0.32004,1.143,0,0,0,0,0,0,0,0,0
20/06/2019 04:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.0944,0.3192,1.14,1.0944,0.3192,1.14,0,0,0,0,0,0,0,0,0
20/06/2019 04:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,1.09632,0.31976,1.142,1.09632,0.31976,1.142,0,0,0,0,0,0,0,0,0
20/06/2019 05:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.09536,0.31948,1.141,1.09536,0.31948,1.141,0,0,0,0,0,0,0,0,0
20/06/2019 05:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,1.09632,0.31976,1.142,1.09632,0.31976,1.142,0,0,0,0,0,0,0,0,0
20/06/2019 06:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.0944,0.3192,1.14,1.0944,0.3192,1.14,0,0,0,0,0,0,0,0,0
20/06/2019 06:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,1.09536,0.31948,1.141,1.09536,0.31948,1.141,0,0,0,0,0,0,0,0,0
20/06/2019 07:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,1.09056,0.31808,1.136,1.09056,0.31808,1.136,0,0,0,0,0,0,0,0,0
20/06/2019 07:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0,0,0,0,0,0,0,0,0
20/06/2019 08:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.80448,0.23464,0.838,0.80448,0.23464,0.838,0,0,0,0,0,0,0,0,0
20/06/2019 08:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
20/06/2019 09:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
20/06/2019 09:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
20/06/2019 10:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
20/06/2019 10:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
20/06/2019 11:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
20/06/2019 11:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
20/06/2019 12:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
20/06/2019 12:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
20/06/2019 13:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
20/06/2019 13:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
20/06/2019 14:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
20/06/2019 14:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0,0,0,0,0,0,0,0,0
20/06/2019 15:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,0,0,0,0,0,0
20/06/2019 15:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.42912,0.12516,0.447,0.42912,0.12516,0.447,0,0,0,0,0,0,0,0,0
20/06/2019 16:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
20/06/2019 16:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
20/06/2019 17:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
20/06/2019 17:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
20/06/2019 18:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
20/06/2019 18:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
20/06/2019 19:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
20/06/2019 19:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
20/06/2019 20:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
20/06/2019 20:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
20/06/2019 21:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
20/06/2019 21:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
20/06/2019 22:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
20/06/2019 22:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
20/06/2019 23:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
20/06/2019 23:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
21/06/2019 00:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
21/06/2019 00:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
21/06/2019 01:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
21/06/2019 01:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
21/06/2019 02:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.64128,0.18704,0.668,0.64128,0.18704,0.668,0,0,0,0,0,0,0,0,0
21/06/2019 02:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.64128,0.18704,0.668,0.64128,0.18704,0.668,0,0,0,0,0,0,0,0,0
21/06/2019 03:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
21/06/2019 03:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.64128,0.18704,0.668,0.64128,0.18704,0.668,0,0,0,0,0,0,0,0,0
21/06/2019 04:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
21/06/2019 04:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.64128,0.18704,0.668,0.64128,0.18704,0.668,0,0,0,0,0,0,0,0,0
21/06/2019 05:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.64128,0.18704,0.668,0.64128,0.18704,0.668,0,0,0,0,0,0,0,0,0
21/06/2019 05:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
21/06/2019 06:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.64128,0.18704,0.668,0.64128,0.18704,0.668,0,0,0,0,0,0,0,0,0
21/06/2019 06:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.64128,0.18704,0.668,0.64128,0.18704,0.668,0,0,0,0,0,0,0,0,0
21/06/2019 07:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
21/06/2019 07:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.64128,0.18704,0.668,0.64128,0.18704,0.668,0,0,0,0,0,0,0,0,0
21/06/2019 08:00,0,0,0,0,0,0,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
21/06/2019 08:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
21/06/2019 09:00,0,0,0,0,0,0,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
21/06/2019 09:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
21/06/2019 10:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
21/06/2019 10:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
21/06/2019 11:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
21/06/2019 11:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
21/06/2019 12:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
21/06/2019 12:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
21/06/2019 13:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
21/06/2019 13:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
21/06/2019 14:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
21/06/2019 14:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
21/06/2019 15:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
21/06/2019 15:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
21/06/2019 16:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
21/06/2019 16:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
21/06/2019 17:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
21/06/2019 17:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
21/06/2019 18:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
21/06/2019 18:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
21/06/2019 19:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
21/06/2019 19:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
21/06/2019 20:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
21/06/2019 20:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
21/06/2019 21:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
21/06/2019 21:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
21/06/2019 22:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
21/06/2019 22:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
21/06/2019 23:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
21/06/2019 23:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
22/06/2019 00:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 00:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 01:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
22/06/2019 01:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
22/06/2019 02:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
22/06/2019 02:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
22/06/2019 03:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
22/06/2019 03:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
22/06/2019 04:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
22/06/2019 04:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
22/06/2019 05:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
22/06/2019 05:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
22/06/2019 06:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
22/06/2019 06:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
22/06/2019 07:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
22/06/2019 07:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 08:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
22/06/2019 08:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 09:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 09:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 10:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 10:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 11:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 11:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 12:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 12:30,0,0,0,0,0,0,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
22/06/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 13:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
22/06/2019 14:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
22/06/2019 14:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
22/06/2019 15:00,0,0,0,0,0,0,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 15:30,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 16:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 16:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 17:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 17:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 18:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
22/06/2019 18:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
22/06/2019 19:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
22/06/2019 19:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
22/06/2019 20:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
22/06/2019 20:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
22/06/2019 21:00,0,0,0,0,0,0,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
22/06/2019 21:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
22/06/2019 22:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
22/06/2019 22:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
22/06/2019 23:00,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
22/06/2019 23:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
23/06/2019 00:00,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
23/06/2019 00:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
23/06/2019 01:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
23/06/2019 01:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
23/06/2019 02:00,0,0,0,0,0,0,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
23/06/2019 02:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
23/06/2019 03:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
23/06/2019 03:30,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
23/06/2019 04:00,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
23/06/2019 04:30,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
23/06/2019 05:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
23/06/2019 05:30,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
23/06/2019 06:00,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
23/06/2019 06:30,0,0,0,0,0,0,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
23/06/2019 07:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
23/06/2019 07:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
23/06/2019 08:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
23/06/2019 08:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
23/06/2019 09:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
23/06/2019 09:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
23/06/2019 10:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
23/06/2019 10:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
23/06/2019 11:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
23/06/2019 11:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
23/06/2019 12:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
23/06/2019 12:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
23/06/2019 13:00,0,0,0,0,0,0,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
23/06/2019 13:30,0,0,0,0,0,0,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
23/06/2019 14:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
23/06/2019 14:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
23/06/2019 15:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
23/06/2019 15:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
23/06/2019 16:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
23/06/2019 16:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
23/06/2019 17:00,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
23/06/2019 17:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
23/06/2019 18:00,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
23/06/2019 18:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
23/06/2019 19:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
23/06/2019 19:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
23/06/2019 20:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
23/06/2019 20:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
23/06/2019 21:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
23/06/2019 21:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
23/06/2019 22:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
23/06/2019 22:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
23/06/2019 23:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
23/06/2019 23:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
24/06/2019 00:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
24/06/2019 00:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
24/06/2019 01:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
24/06/2019 01:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
24/06/2019 02:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
24/06/2019 02:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
24/06/2019 03:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
24/06/2019 03:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
24/06/2019 04:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
24/06/2019 04:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
24/06/2019 05:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
24/06/2019 05:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
24/06/2019 06:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
24/06/2019 06:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
24/06/2019 07:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
24/06/2019 07:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 08:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 08:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
24/06/2019 09:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 09:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
24/06/2019 10:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 10:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 11:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
24/06/2019 11:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 12:00,0,0,0,0,0,0,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
24/06/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
24/06/2019 14:00,0,0,0,0,0,0,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
24/06/2019 14:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 15:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 15:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 16:00,0,0,0,0,0,0,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
24/06/2019 16:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 17:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 17:30,0,0,0,0,0,0,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
24/06/2019 18:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 18:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 19:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
24/06/2019 19:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 20:00,0,0,0,0,0,0,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
24/06/2019 20:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 21:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 21:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
24/06/2019 22:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 22:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
24/06/2019 23:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
24/06/2019 23:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 00:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
25/06/2019 00:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 01:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
25/06/2019 01:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 02:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 02:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
25/06/2019 03:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 03:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
25/06/2019 04:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 04:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 05:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
25/06/2019 05:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 06:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
25/06/2019 06:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 07:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 07:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
25/06/2019 08:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 08:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 09:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
25/06/2019 09:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 10:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
25/06/2019 10:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 11:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 11:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 12:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 12:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
25/06/2019 13:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 13:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 14:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
25/06/2019 14:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 15:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
25/06/2019 15:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 16:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 16:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
25/06/2019 17:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 17:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
25/06/2019 18:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 18:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 19:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
25/06/2019 19:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 20:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
25/06/2019 20:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 21:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 21:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
25/06/2019 22:00,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 22:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
25/06/2019 23:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
25/06/2019 23:30,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 00:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
26/06/2019 00:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
26/06/2019 01:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 01:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
26/06/2019 02:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 02:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
26/06/2019 03:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
26/06/2019 03:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 04:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
26/06/2019 04:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
26/06/2019 05:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
26/06/2019 05:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
26/06/2019 06:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
26/06/2019 06:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
26/06/2019 07:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 07:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
26/06/2019 08:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
26/06/2019 08:30,0,0,0,0,0,0,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 09:00,0,0,0,0,0,0,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
26/06/2019 09:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 10:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
26/06/2019 10:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
26/06/2019 11:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 11:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
26/06/2019 12:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 12:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
26/06/2019 13:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 13:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
26/06/2019 14:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
26/06/2019 14:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 15:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 15:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
26/06/2019 16:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 16:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
26/06/2019 17:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
26/06/2019 17:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 18:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 18:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
26/06/2019 19:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
26/06/2019 19:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 20:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 20:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
26/06/2019 21:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
26/06/2019 21:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
26/06/2019 22:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 22:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
26/06/2019 23:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
26/06/2019 23:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
27/06/2019 00:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
27/06/2019 00:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
27/06/2019 01:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
27/06/2019 01:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
27/06/2019 02:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
27/06/2019 02:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
27/06/2019 03:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
27/06/2019 03:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
27/06/2019 04:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
27/06/2019 04:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
27/06/2019 05:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
27/06/2019 05:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
27/06/2019 06:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
27/06/2019 06:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.64128,0.18704,0.668,0.64128,0.18704,0.668,0,0,0,0,0,0,0,0,0
