Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
27/06/2019 07:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
27/06/2019 07:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
27/06/2019 08:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,0,0,0,0,0,0
27/06/2019 08:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
27/06/2019 09:00,0,0,0,0,0,0,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0,0,0,0,0,0
27/06/2019 09:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,0,0,0,0,0,0
27/06/2019 10:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
27/06/2019 10:30,0,0,0,0,0,0,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0,0,0,0,0,0
27/06/2019 11:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
27/06/2019 11:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,0,0,0,0,0,0
27/06/2019 12:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,0,0,0,0,0,0
27/06/2019 12:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
27/06/2019 13:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
27/06/2019 13:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
27/06/2019 14:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
27/06/2019 14:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
27/06/2019 15:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
27/06/2019 15:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
27/06/2019 16:00,0,0,0,0,0,0,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
27/06/2019 16:30,0,0,0,0,0,0,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
27/06/2019 17:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
27/06/2019 17:30,0,0,0,0,0,0,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
27/06/2019 18:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
27/06/2019 18:30,0,0,0,0,0,0,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
27/06/2019 19:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
27/06/2019 19:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
27/06/2019 20:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
27/06/2019 20:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
27/06/2019 21:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
27/06/2019 21:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
27/06/2019 22:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
27/06/2019 22:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
27/06/2019 23:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
27/06/2019 23:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
28/06/2019 00:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
28/06/2019 00:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
28/06/2019 01:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
28/06/2019 01:30,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
28/06/2019 02:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
28/06/2019 02:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
28/06/2019 03:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
28/06/2019 03:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
28/06/2019 04:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
28/06/2019 04:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
28/06/2019 05:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
28/06/2019 05:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
28/06/2019 06:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
28/06/2019 06:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
28/06/2019 07:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
28/06/2019 07:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
28/06/2019 08:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
28/06/2019 08:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
28/06/2019 09:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
28/06/2019 09:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
28/06/2019 10:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
28/06/2019 10:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
28/06/2019 11:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
28/06/2019 11:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
28/06/2019 12:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
28/06/2019 12:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
28/06/2019 13:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
28/06/2019 13:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
28/06/2019 14:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
28/06/2019 14:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
28/06/2019 15:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
28/06/2019 15:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
28/06/2019 16:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
28/06/2019 16:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
28/06/2019 17:00,0,0,0,0,0,0,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
28/06/2019 17:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
28/06/2019 18:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
28/06/2019 18:30,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
28/06/2019 19:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
28/06/2019 19:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
28/06/2019 20:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
28/06/2019 20:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
28/06/2019 21:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
28/06/2019 21:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
28/06/2019 22:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
28/06/2019 22:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
28/06/2019 23:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
28/06/2019 23:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
29/06/2019 00:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
29/06/2019 00:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
29/06/2019 01:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
29/06/2019 01:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
29/06/2019 02:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
29/06/2019 02:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
29/06/2019 03:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
29/06/2019 03:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
29/06/2019 04:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
29/06/2019 04:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
29/06/2019 05:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
29/06/2019 05:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
29/06/2019 06:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
29/06/2019 06:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
29/06/2019 07:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
29/06/2019 07:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
29/06/2019 08:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
29/06/2019 08:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
29/06/2019 09:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
29/06/2019 09:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
29/06/2019 10:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
29/06/2019 10:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
29/06/2019 11:00,0,0,0,0,0,0,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
29/06/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
29/06/2019 12:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
29/06/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
29/06/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
29/06/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
29/06/2019 14:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
29/06/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
29/06/2019 15:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
29/06/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
29/06/2019 16:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
29/06/2019 16:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
29/06/2019 17:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
29/06/2019 17:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
29/06/2019 18:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
29/06/2019 18:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
29/06/2019 19:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
29/06/2019 19:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
29/06/2019 20:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
29/06/2019 20:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
29/06/2019 21:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
29/06/2019 21:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
29/06/2019 22:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
29/06/2019 22:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
29/06/2019 23:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
29/06/2019 23:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
30/06/2019 00:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
30/06/2019 00:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
30/06/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
30/06/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
30/06/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
30/06/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
30/06/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
30/06/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
30/06/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
30/06/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
30/06/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
30/06/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
30/06/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
30/06/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
30/06/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
30/06/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
30/06/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
30/06/2019 08:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
30/06/2019 09:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
30/06/2019 09:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
30/06/2019 10:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
30/06/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
30/06/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
30/06/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
30/06/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
30/06/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
30/06/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
30/06/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
30/06/2019 14:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
30/06/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
30/06/2019 15:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
30/06/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
30/06/2019 16:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
30/06/2019 16:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
30/06/2019 17:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
30/06/2019 17:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
30/06/2019 18:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
30/06/2019 18:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
30/06/2019 19:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
30/06/2019 19:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
30/06/2019 20:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
30/06/2019 20:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
30/06/2019 21:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
30/06/2019 21:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
30/06/2019 22:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
30/06/2019 22:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
30/06/2019 23:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
30/06/2019 23:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
01/07/2019 00:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
01/07/2019 00:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
01/07/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
01/07/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
01/07/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
01/07/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
01/07/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
01/07/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
01/07/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
01/07/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
01/07/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
01/07/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
01/07/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
01/07/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
01/07/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
01/07/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
01/07/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
01/07/2019 08:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
01/07/2019 09:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
01/07/2019 09:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
01/07/2019 10:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
01/07/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
01/07/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
01/07/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
01/07/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
01/07/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
01/07/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
01/07/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
01/07/2019 14:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
01/07/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
01/07/2019 15:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
01/07/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
01/07/2019 16:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6864,0.2002,0.715,0.6864,0.2002,0.715,0,0,0,0,0,0,0,0,0
01/07/2019 16:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
01/07/2019 17:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
01/07/2019 17:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
01/07/2019 18:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
01/07/2019 18:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
01/07/2019 19:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
01/07/2019 19:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
01/07/2019 20:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
01/07/2019 20:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
01/07/2019 21:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
01/07/2019 21:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
01/07/2019 22:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
01/07/2019 22:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
01/07/2019 23:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
01/07/2019 23:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
02/07/2019 00:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
02/07/2019 00:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67584,0.19712,0.704,0.67584,0.19712,0.704,0,0,0,0,0,0,0,0,0
02/07/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67584,0.19712,0.704,0.67584,0.19712,0.704,0,0,0,0,0,0,0,0,0
02/07/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6768,0.1974,0.705,0.6768,0.1974,0.705,0,0,0,0,0,0,0,0,0
02/07/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67584,0.19712,0.704,0.67584,0.19712,0.704,0,0,0,0,0,0,0,0,0
02/07/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6768,0.1974,0.705,0.6768,0.1974,0.705,0,0,0,0,0,0,0,0,0
02/07/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67584,0.19712,0.704,0.67584,0.19712,0.704,0,0,0,0,0,0,0,0,0
02/07/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6768,0.1974,0.705,0.6768,0.1974,0.705,0,0,0,0,0,0,0,0,0
02/07/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67584,0.19712,0.704,0.67584,0.19712,0.704,0,0,0,0,0,0,0,0,0
02/07/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67776,0.19768,0.706,0.67776,0.19768,0.706,0,0,0,0,0,0,0,0,0
02/07/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6768,0.1974,0.705,0.6768,0.1974,0.705,0,0,0,0,0,0,0,0,0
02/07/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67776,0.19768,0.706,0.67776,0.19768,0.706,0,0,0,0,0,0,0,0,0
02/07/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6768,0.1974,0.705,0.6768,0.1974,0.705,0,0,0,0,0,0,0,0,0
02/07/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6768,0.1974,0.705,0.6768,0.1974,0.705,0,0,0,0,0,0,0,0,0
02/07/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6768,0.1974,0.705,0.6768,0.1974,0.705,0,0,0,0,0,0,0,0,0
02/07/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67584,0.19712,0.704,0.67584,0.19712,0.704,0,0,0,0,0,0,0,0,0
02/07/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
02/07/2019 08:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
02/07/2019 09:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
02/07/2019 09:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
02/07/2019 10:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
02/07/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
02/07/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
02/07/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
02/07/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
02/07/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
02/07/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
02/07/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
02/07/2019 14:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
02/07/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
02/07/2019 15:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
02/07/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
02/07/2019 16:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
02/07/2019 16:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
02/07/2019 17:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
02/07/2019 17:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
02/07/2019 18:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
02/07/2019 18:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
02/07/2019 19:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
02/07/2019 19:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
02/07/2019 20:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
02/07/2019 20:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
02/07/2019 21:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
02/07/2019 21:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
02/07/2019 22:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
02/07/2019 22:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
02/07/2019 23:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
02/07/2019 23:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
03/07/2019 00:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/07/2019 00:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
03/07/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
03/07/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
03/07/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
03/07/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
03/07/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
03/07/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
03/07/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
03/07/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
03/07/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
03/07/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
03/07/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
03/07/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
03/07/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
03/07/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
03/07/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
03/07/2019 08:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
03/07/2019 09:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/07/2019 09:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
03/07/2019 10:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/07/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
03/07/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/07/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
03/07/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/07/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
03/07/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/07/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
03/07/2019 14:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/07/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
03/07/2019 15:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/07/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
03/07/2019 16:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/07/2019 16:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
03/07/2019 17:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/07/2019 17:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
03/07/2019 18:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/07/2019 18:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
03/07/2019 19:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/07/2019 19:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
03/07/2019 20:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/07/2019 20:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
03/07/2019 21:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/07/2019 21:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/07/2019 22:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
03/07/2019 22:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
03/07/2019 23:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
03/07/2019 23:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
04/07/2019 00:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
04/07/2019 00:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
04/07/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
04/07/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
04/07/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
04/07/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
04/07/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
04/07/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
04/07/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67584,0.19712,0.704,0.67584,0.19712,0.704,0,0,0,0,0,0,0,0,0
04/07/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
04/07/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67584,0.19712,0.704,0.67584,0.19712,0.704,0,0,0,0,0,0,0,0,0
04/07/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
04/07/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67584,0.19712,0.704,0.67584,0.19712,0.704,0,0,0,0,0,0,0,0,0
04/07/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
04/07/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
04/07/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
04/07/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69216,0.20188,0.721,0.69216,0.20188,0.721,0,0,0,0,0,0,0,0,0
04/07/2019 08:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0,0,0,0,0,0,0,0,0
04/07/2019 09:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69216,0.20188,0.721,0.69216,0.20188,0.721,0,0,0,0,0,0,0,0,0
04/07/2019 09:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69216,0.20188,0.721,0.69216,0.20188,0.721,0,0,0,0,0,0,0,0,0
04/07/2019 10:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69216,0.20188,0.721,0.69216,0.20188,0.721,0,0,0,0,0,0,0,0,0
04/07/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.69216,0.20188,0.721,0.69216,0.20188,0.721,0,0,0,0,0,0,0,0,0
04/07/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6864,0.2002,0.715,0.6864,0.2002,0.715,0,0,0,0,0,0,0,0,0
04/07/2019 11:30,0,0,0,0,0,0,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
04/07/2019 12:00,0,0,0,0,0,0,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
04/07/2019 12:30,0,0,0,0,0,0,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
04/07/2019 13:00,0,0,0,0,0,0,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0,0,0,0,0,0
04/07/2019 13:30,0,0,0,0,0,0,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
04/07/2019 14:00,0,0,0,0,0,0,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/07/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
04/07/2019 15:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
04/07/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
04/07/2019 16:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/07/2019 16:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/07/2019 17:00,0,0,0,0,0,0,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
04/07/2019 17:30,0,0,0,0,0,0,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/07/2019 18:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
04/07/2019 18:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/07/2019 19:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/07/2019 19:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/07/2019 20:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/07/2019 20:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/07/2019 21:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/07/2019 21:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,0,0,0,0,0,0
04/07/2019 22:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
04/07/2019 22:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
04/07/2019 23:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
04/07/2019 23:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
05/07/2019 00:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
05/07/2019 00:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
05/07/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
05/07/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
05/07/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
05/07/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
05/07/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
05/07/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
05/07/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
05/07/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
05/07/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
05/07/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
05/07/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
05/07/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
05/07/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
05/07/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
05/07/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
05/07/2019 08:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
05/07/2019 09:00,0,0,0,0,0,0,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
05/07/2019 09:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
05/07/2019 10:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
05/07/2019 10:30,0,0,0,0,0,0,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
05/07/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
05/07/2019 11:30,0,0,0,0,0,0,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
05/07/2019 12:00,0,0,0,0,0,0,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
05/07/2019 12:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
05/07/2019 13:00,0,0,0,0,0,0,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,0,0,0,0,0,0
05/07/2019 13:30,0,0,0,0,0,0,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,0.54816,0.15988,0.571,0.54816,0.15988,0.571,0,0,0,0,0,0,0,0,0
05/07/2019 14:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,0,0,0,0,0,0
05/07/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/07/2019 15:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
05/07/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
05/07/2019 16:00,0,0,0,0,0,0,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/07/2019 16:30,0,0,0,0,0,0,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
05/07/2019 17:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
05/07/2019 17:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/07/2019 18:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
05/07/2019 18:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0,0,0,0,0,0
05/07/2019 19:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,0,0,0,0,0,0
