Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
05/07/2019 19:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
05/07/2019 20:00,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
05/07/2019 20:30,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
05/07/2019 21:00,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
05/07/2019 21:30,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
05/07/2019 22:00,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
05/07/2019 22:30,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
05/07/2019 23:00,0,0,0,0,0,0,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
05/07/2019 23:30,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
06/07/2019 00:00,0,0,0,0,0,0,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
06/07/2019 00:30,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
06/07/2019 01:00,0,0,0,0,0,0,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
06/07/2019 01:30,0,0,0,0,0,0,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
06/07/2019 02:00,0,0,0,0,0,0,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 02:30,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
06/07/2019 03:00,0,0,0,0,0,0,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 03:30,0,0,0,0,0,0,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
06/07/2019 04:00,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 04:30,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 05:00,0,0,0,0,0,0,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 05:30,0,0,0,0,0,0,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 06:00,0,0,0,0,0,0,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 06:30,0,0,0,0,0,0,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 07:00,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 07:30,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 08:00,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 08:30,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 09:00,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 09:30,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 10:00,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 10:30,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 11:00,0,0,0,0,0,0,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 11:30,0,0,0,0,0,0,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 12:00,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 12:30,0,0,0,0,0,0,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 13:00,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 13:30,0,0,0,0,0,0,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 14:00,0,0,0,0,0,0,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 14:30,0,0,0,0,0,0,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 15:00,0,0,0,0,0,0,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 15:30,0,0,0,0,0,0,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 16:00,0,0,0,0,0,0,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 16:30,0,0,0,0,0,0,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 17:00,0,0,0,0,0,0,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 17:30,0,0,0,0,0,0,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 18:00,0,0,0,0,0,0,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 18:30,0,0,0,0,0,0,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 19:00,0,0,0,0,0,0,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 19:30,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 20:00,0,0,0,0,0,0,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 20:30,0,0,0,0,0,0,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 21:00,0,0,0,0,0,0,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 21:30,0,0,0,0,0,0,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 22:00,0,0,0,0,0,0,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/07/2019 22:30,0,0,0,0,0,0,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/07/2019 23:00,0,0,0,0,0,0,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
06/07/2019 23:30,0,0,0,0,0,0,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
07/07/2019 00:00,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
07/07/2019 00:30,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
07/07/2019 01:00,0,0,0,0,0,0,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
07/07/2019 01:30,0,0,0,0,0,0,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
07/07/2019 02:00,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
07/07/2019 02:30,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
07/07/2019 03:00,0,0,0,0,0,0,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
07/07/2019 03:30,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
07/07/2019 04:00,0,0,0,0,0,0,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
07/07/2019 04:30,0,0,0,0,0,0,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
07/07/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
07/07/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
07/07/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
07/07/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
07/07/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
07/07/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
07/07/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
07/07/2019 08:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/07/2019 09:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
07/07/2019 09:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/07/2019 10:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
07/07/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/07/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
07/07/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/07/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
07/07/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/07/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
07/07/2019 13:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/07/2019 14:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
07/07/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/07/2019 15:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
07/07/2019 15:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/07/2019 16:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
07/07/2019 16:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/07/2019 17:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
07/07/2019 17:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
07/07/2019 18:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
07/07/2019 18:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/07/2019 19:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
07/07/2019 19:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/07/2019 20:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
07/07/2019 20:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/07/2019 21:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
07/07/2019 21:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/07/2019 22:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/07/2019 22:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
07/07/2019 23:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
07/07/2019 23:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
08/07/2019 00:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
08/07/2019 00:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/07/2019 01:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
08/07/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
08/07/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
08/07/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
08/07/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
08/07/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
08/07/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
08/07/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
08/07/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
08/07/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
08/07/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
08/07/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
08/07/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
08/07/2019 07:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
08/07/2019 08:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
08/07/2019 08:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
08/07/2019 09:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/07/2019 09:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
08/07/2019 10:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/07/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
08/07/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/07/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
08/07/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/07/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/07/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
08/07/2019 13:30,0,0,0,0,0,0,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
08/07/2019 14:00,0,0,0,0,0,0,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
08/07/2019 14:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
08/07/2019 15:00,0,0,0,0,0,0,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
08/07/2019 15:30,0,0,0,0,0,0,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
08/07/2019 16:00,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
08/07/2019 16:30,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
08/07/2019 17:00,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
08/07/2019 17:30,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
08/07/2019 18:00,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
08/07/2019 18:30,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
08/07/2019 19:00,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
08/07/2019 19:30,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
08/07/2019 20:00,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
08/07/2019 20:30,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
08/07/2019 21:00,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
08/07/2019 21:30,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
08/07/2019 22:00,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
08/07/2019 22:30,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
08/07/2019 23:00,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
08/07/2019 23:30,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
09/07/2019 00:00,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
09/07/2019 00:30,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
09/07/2019 01:00,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
09/07/2019 01:30,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
09/07/2019 02:00,0,0,0,0,0,0,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
09/07/2019 02:30,0,0,0,0,0,0,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
09/07/2019 03:00,0,0,0,0,0,0,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
09/07/2019 03:30,0,0,0,0,0,0,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
09/07/2019 04:00,0,0,0,0,0,0,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
09/07/2019 04:30,0,0,0,0,0,0,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
09/07/2019 05:00,0,0,0,0,0,0,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
09/07/2019 05:30,0,0,0,0,0,0,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
09/07/2019 06:00,0,0,0,0,0,0,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
09/07/2019 06:30,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
09/07/2019 07:00,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
09/07/2019 07:30,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
09/07/2019 08:00,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
09/07/2019 08:30,0,0,0,0,0,0,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
09/07/2019 09:00,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
09/07/2019 09:30,0,0,0,0,0,0,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
09/07/2019 10:00,0,0,0,0,0,0,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
09/07/2019 10:30,0,0,0,0,0,0,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
09/07/2019 11:00,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
09/07/2019 11:30,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 12:00,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
09/07/2019 12:30,0,0,0,0,0,0,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
09/07/2019 13:00,0,0,0,0,0,0,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
09/07/2019 13:30,0,0,0,0,0,0,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
09/07/2019 14:00,0,0,0,0,0,0,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
09/07/2019 14:30,0,0,0,0,0,0,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
09/07/2019 15:00,0,0,0,0,0,0,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 15:30,0,0,0,0,0,0,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 16:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
09/07/2019 16:30,0,0,0,0,0,0,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 17:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 17:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 18:00,0,0,0,0,0,0,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 18:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 19:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 19:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 20:00,0,0,0,0,0,0,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 20:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 21:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 21:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 22:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 22:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 23:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
09/07/2019 23:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 00:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 00:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 01:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 01:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 02:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 02:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 03:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 03:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 04:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 04:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 05:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 05:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 06:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 06:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 07:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 07:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 08:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 08:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
10/07/2019 09:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
10/07/2019 09:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
10/07/2019 10:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
10/07/2019 10:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
10/07/2019 11:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
10/07/2019 11:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
10/07/2019 12:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
10/07/2019 12:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
10/07/2019 13:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 13:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 14:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
10/07/2019 14:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
10/07/2019 15:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0,0,0,0,0,0,0,0,0
10/07/2019 15:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 16:00,0,0,0,0,0,0,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
10/07/2019 16:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.46656,0.13608,0.486,0.46656,0.13608,0.486,0,0,0,0,0,0,0,0,0
10/07/2019 17:00,0,0,0,0,0,0,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
10/07/2019 17:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
10/07/2019 18:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
10/07/2019 18:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
10/07/2019 19:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
10/07/2019 19:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
10/07/2019 20:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
10/07/2019 20:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
10/07/2019 21:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
10/07/2019 21:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
10/07/2019 22:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
10/07/2019 22:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
10/07/2019 23:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
10/07/2019 23:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
11/07/2019 00:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
11/07/2019 00:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
11/07/2019 01:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
11/07/2019 01:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
11/07/2019 02:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
11/07/2019 02:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
11/07/2019 03:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
11/07/2019 03:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
11/07/2019 04:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
11/07/2019 04:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
11/07/2019 05:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
11/07/2019 05:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
11/07/2019 06:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
11/07/2019 06:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
11/07/2019 07:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
11/07/2019 07:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
11/07/2019 08:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
11/07/2019 08:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.60096,0.17528,0.626,0.60096,0.17528,0.626,0,0,0,0,0,0,0,0,0
11/07/2019 09:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.60096,0.17528,0.626,0.60096,0.17528,0.626,0,0,0,0,0,0,0,0,0
11/07/2019 09:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.60096,0.17528,0.626,0.60096,0.17528,0.626,0,0,0,0,0,0,0,0,0
11/07/2019 10:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.60384,0.17612,0.629,0.60384,0.17612,0.629,0,0,0,0,0,0,0,0,0
11/07/2019 10:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.60192,0.17556,0.627,0.60192,0.17556,0.627,0,0,0,0,0,0,0,0,0
11/07/2019 11:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.60096,0.17528,0.626,0.60096,0.17528,0.626,0,0,0,0,0,0,0,0,0
11/07/2019 11:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.67584,0.19712,0.704,0.67584,0.19712,0.704,0,0,0,0,0,0,0,0,0
11/07/2019 12:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
11/07/2019 12:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.5328,0.1554,0.555,0.5328,0.1554,0.555,0,0,0,0,0,0,0,0,0
11/07/2019 13:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0,0,0,0,0,0,0,0,0
11/07/2019 13:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.55776,0.16268,0.581,0.55776,0.16268,0.581,0,0,0,0,0,0,0,0,0
11/07/2019 14:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.5328,0.1554,0.555,0.5328,0.1554,0.555,0,0,0,0,0,0,0,0,0
11/07/2019 14:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,0,0,0,0,0,0
11/07/2019 15:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.65952,0.19236,0.687,0.65952,0.19236,0.687,0,0,0,0,0,0,0,0,0
11/07/2019 15:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
11/07/2019 16:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.57984,0.16912,0.604,0.57984,0.16912,0.604,0,0,0,0,0,0,0,0,0
11/07/2019 16:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
11/07/2019 17:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.57984,0.16912,0.604,0.57984,0.16912,0.604,0,0,0,0,0,0,0,0,0
11/07/2019 17:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
11/07/2019 18:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
11/07/2019 18:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
11/07/2019 19:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
11/07/2019 19:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/07/2019 20:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
11/07/2019 20:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/07/2019 21:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
11/07/2019 21:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/07/2019 22:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
11/07/2019 22:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/07/2019 23:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/07/2019 23:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/07/2019 00:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/07/2019 00:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/07/2019 01:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/07/2019 01:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/07/2019 02:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/07/2019 02:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/07/2019 03:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/07/2019 03:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/07/2019 04:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/07/2019 04:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/07/2019 05:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
12/07/2019 05:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/07/2019 06:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
12/07/2019 06:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/07/2019 07:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.60576,0.17668,0.631,0.60576,0.17668,0.631,0,0,0,0,0,0,0,0,0
12/07/2019 07:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/07/2019 08:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
12/07/2019 08:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
12/07/2019 09:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
12/07/2019 09:30,0,0,0,0,0,0,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/07/2019 10:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
12/07/2019 10:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/07/2019 11:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/07/2019 11:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/07/2019 12:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/07/2019 12:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/07/2019 13:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/07/2019 13:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/07/2019 14:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/07/2019 14:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/07/2019 15:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/07/2019 15:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/07/2019 16:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/07/2019 16:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/07/2019 17:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/07/2019 17:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/07/2019 18:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/07/2019 18:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/07/2019 19:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/07/2019 19:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/07/2019 20:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/07/2019 20:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/07/2019 21:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/07/2019 21:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/07/2019 22:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/07/2019 22:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/07/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/07/2019 23:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 00:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
13/07/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 01:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 01:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 02:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 03:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
13/07/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 04:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
13/07/2019 04:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
13/07/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
13/07/2019 05:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
