Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
13/07/2019 06:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
13/07/2019 06:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
13/07/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
13/07/2019 07:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 08:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 08:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
13/07/2019 09:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 09:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 10:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 10:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 11:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 12:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 12:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 13:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 13:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 14:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 14:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 15:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 15:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 16:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 16:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 17:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 17:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 18:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 18:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 19:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 19:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 20:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 20:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 21:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 21:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 22:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/07/2019 22:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/07/2019 23:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
14/07/2019 00:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
14/07/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
14/07/2019 01:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
14/07/2019 01:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
14/07/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
14/07/2019 02:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
14/07/2019 03:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
14/07/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
14/07/2019 04:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
14/07/2019 04:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
14/07/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
14/07/2019 05:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
14/07/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
14/07/2019 06:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
14/07/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
14/07/2019 07:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
14/07/2019 08:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
14/07/2019 08:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
14/07/2019 09:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
14/07/2019 09:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
14/07/2019 10:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/07/2019 10:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
14/07/2019 11:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/07/2019 11:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/07/2019 12:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
14/07/2019 12:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/07/2019 13:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
14/07/2019 13:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/07/2019 14:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
14/07/2019 14:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/07/2019 15:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
14/07/2019 15:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/07/2019 16:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/07/2019 16:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
14/07/2019 17:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/07/2019 17:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
14/07/2019 18:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/07/2019 18:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
14/07/2019 19:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/07/2019 19:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
14/07/2019 20:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/07/2019 20:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
14/07/2019 21:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/07/2019 21:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/07/2019 22:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/07/2019 22:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/07/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
14/07/2019 23:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
15/07/2019 00:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
15/07/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
15/07/2019 01:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
15/07/2019 01:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
15/07/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
15/07/2019 02:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
15/07/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
15/07/2019 03:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
15/07/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
15/07/2019 04:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
15/07/2019 05:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
15/07/2019 05:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
15/07/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
15/07/2019 06:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
15/07/2019 07:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
15/07/2019 07:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
15/07/2019 08:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
15/07/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
15/07/2019 09:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
15/07/2019 09:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
15/07/2019 10:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
15/07/2019 10:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
15/07/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
15/07/2019 11:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
15/07/2019 12:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/07/2019 12:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
15/07/2019 13:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/07/2019 13:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
15/07/2019 14:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/07/2019 14:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/07/2019 15:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
15/07/2019 15:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/07/2019 16:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
15/07/2019 16:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/07/2019 17:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
15/07/2019 17:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/07/2019 18:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
15/07/2019 18:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/07/2019 19:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/07/2019 19:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
15/07/2019 20:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/07/2019 20:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
15/07/2019 21:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/07/2019 21:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
15/07/2019 22:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/07/2019 22:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
15/07/2019 23:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/07/2019 23:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
16/07/2019 00:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
16/07/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
16/07/2019 01:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
16/07/2019 01:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
16/07/2019 02:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
16/07/2019 02:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
16/07/2019 03:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
16/07/2019 03:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
16/07/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
16/07/2019 04:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
16/07/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
16/07/2019 05:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
16/07/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
16/07/2019 06:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
16/07/2019 07:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
16/07/2019 07:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
16/07/2019 08:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
16/07/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
16/07/2019 09:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
16/07/2019 09:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,0,0,0,0,0,0
16/07/2019 10:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/07/2019 10:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.49536,0.14448,0.516,0.49536,0.14448,0.516,0,0,0,0,0,0,0,0,0
16/07/2019 11:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
16/07/2019 11:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
16/07/2019 12:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
16/07/2019 12:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
16/07/2019 13:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,0,0,0,0,0,0
16/07/2019 13:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.46752,0.13636,0.487,0.46752,0.13636,0.487,0,0,0,0,0,0,0,0,0
16/07/2019 14:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
16/07/2019 14:30,0,0,0,0,0,0,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
16/07/2019 15:00,0,0,0,0,0,0,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
16/07/2019 15:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
16/07/2019 16:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
16/07/2019 16:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
16/07/2019 17:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
16/07/2019 17:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
16/07/2019 18:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
16/07/2019 18:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
16/07/2019 19:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
16/07/2019 19:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
16/07/2019 20:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
16/07/2019 20:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
16/07/2019 21:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
16/07/2019 21:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
16/07/2019 22:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
16/07/2019 22:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
16/07/2019 23:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
16/07/2019 23:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
17/07/2019 00:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
17/07/2019 00:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
17/07/2019 01:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
17/07/2019 01:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
17/07/2019 02:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
17/07/2019 02:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
17/07/2019 03:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
17/07/2019 03:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
17/07/2019 04:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
17/07/2019 04:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
17/07/2019 05:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
17/07/2019 05:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
17/07/2019 06:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
17/07/2019 06:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
17/07/2019 07:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
17/07/2019 07:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
17/07/2019 08:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
17/07/2019 08:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
17/07/2019 09:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
17/07/2019 09:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
17/07/2019 10:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
17/07/2019 10:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
17/07/2019 11:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
17/07/2019 11:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
17/07/2019 12:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
17/07/2019 12:30,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
17/07/2019 13:00,0,0,0,0,0,0,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
17/07/2019 13:30,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
17/07/2019 14:00,0,0,0,0,0,0,0.31584,0.09212,0.329,0.31584,0.09212,0.329,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
17/07/2019 14:30,0,0,0,0,0,0,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0,0,0,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,0,0,0,0,0,0
17/07/2019 15:00,0,0,0,0,0,0,0.32832,0.09576,0.342,0.32832,0.09576,0.342,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
17/07/2019 15:30,0,0,0,0,0,0,0.32928,0.09604,0.343,0.32928,0.09604,0.343,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
17/07/2019 16:00,0,0,0,0,0,0,0.32832,0.09576,0.342,0.32832,0.09576,0.342,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
17/07/2019 16:30,0,0,0,0,0,0,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
17/07/2019 17:00,0,0,0,0,0,0,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
17/07/2019 17:30,0,0,0,0,0,0,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
17/07/2019 18:00,0,0,0,0,0,0,0.32928,0.09604,0.343,0.32928,0.09604,0.343,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
17/07/2019 18:30,0,0,0,0,0,0,0.32928,0.09604,0.343,0.32928,0.09604,0.343,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
17/07/2019 19:00,0,0,0,0,0,0,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
17/07/2019 19:30,0,0,0,0,0,0,0.3312,0.0966,0.345,0.3312,0.0966,0.345,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
17/07/2019 20:00,0,0,0,0,0,0,0.3312,0.0966,0.345,0.3312,0.0966,0.345,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
17/07/2019 20:30,0,0,0,0,0,0,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
17/07/2019 21:00,0,0,0,0,0,0,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
17/07/2019 21:30,0,0,0,0,0,0,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
17/07/2019 22:00,0,0,0,0,0,0,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
17/07/2019 22:30,0,0,0,0,0,0,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
17/07/2019 23:00,0,0,0,0,0,0,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
17/07/2019 23:30,0,0,0,0,0,0,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
18/07/2019 00:00,0,0,0,0,0,0,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
18/07/2019 00:30,0,0,0,0,0,0,0.33888,0.09884,0.353,0.33888,0.09884,0.353,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
18/07/2019 01:00,0,0,0,0,0,0,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
18/07/2019 01:30,0,0,0,0,0,0,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
18/07/2019 02:00,0,0,0,0,0,0,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
18/07/2019 02:30,0,0,0,0,0,0,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
18/07/2019 03:00,0,0,0,0,0,0,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0,0,0,0,0,0,0,0,0
18/07/2019 03:30,0,0,0,0,0,0,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,0.60096,0.17528,0.626,0.60096,0.17528,0.626,0,0,0,0,0,0,0,0,0
18/07/2019 04:00,0,0,0,0,0,0,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
18/07/2019 04:30,0,0,0,0,0,0,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
18/07/2019 05:00,0,0,0,0,0,0,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
18/07/2019 05:30,0,0,0,0,0,0,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
18/07/2019 06:00,0,0,0,0,0,0,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
18/07/2019 06:30,0,0,0,0,0,0,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
18/07/2019 07:00,0,0,0,0,0,0,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
18/07/2019 07:30,0,0,0,0,0,0,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,1.05024,0.30632,1.094,1.05024,0.30632,1.094,0,0,0,0,0,0,0,0,0
18/07/2019 08:00,0,0,0,0,0,0,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
18/07/2019 08:30,0,0,0,0,0,0,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,0.68064,0.19852,0.709,0.68064,0.19852,0.709,0,0,0,0,0,0,0,0,0
18/07/2019 09:00,0,0,0,0,0,0,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
18/07/2019 09:30,0,0,0,0,0,0,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
18/07/2019 10:00,0,0,0,0,0,0,0.3312,0.0966,0.345,0.3312,0.0966,0.345,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
18/07/2019 10:30,0,0,0,0,0,0,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
18/07/2019 11:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
18/07/2019 11:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.75456,0.22008,0.786,0.75456,0.22008,0.786,0,0,0,0,0,0,0,0,0
18/07/2019 12:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
18/07/2019 12:30,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,0.31776,0.09268,0.331,0.31776,0.09268,0.331,0,0,0,0,0,0,0,0,0
18/07/2019 13:00,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
18/07/2019 13:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
18/07/2019 14:00,0,0,0,0,0,0,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
18/07/2019 14:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
18/07/2019 15:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.83232,0.24276,0.867,0.83232,0.24276,0.867,0,0,0,0,0,0,0,0,0
18/07/2019 15:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
18/07/2019 16:00,0,0,0,0,0,0,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,0.8208,0.2394,0.855,0.8208,0.2394,0.855,0,0,0,0,0,0,0,0,0
18/07/2019 16:30,0,0,0,0,0,0,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,1.02624,0.29932,1.069,1.02624,0.29932,1.069,0,0,0,0,0,0,0,0,0
18/07/2019 17:00,0,0,0,0,0,0,0.31776,0.09268,0.331,0.31776,0.09268,0.331,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
18/07/2019 17:30,0,0,0,0,0,0,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
18/07/2019 18:00,0,0,0,0,0,0,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
18/07/2019 18:30,0,0,0,0,0,0,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
18/07/2019 19:00,0,0,0,0,0,0,0.31584,0.09212,0.329,0.31584,0.09212,0.329,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
18/07/2019 19:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
18/07/2019 20:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
18/07/2019 20:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
18/07/2019 21:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
18/07/2019 21:30,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
18/07/2019 22:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,1.02528,0.29904,1.068,1.02528,0.29904,1.068,0,0,0,0,0,0,0,0,0
18/07/2019 22:30,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0,0,0,0,0,0,0,0,0
18/07/2019 23:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,1.02624,0.29932,1.069,1.02624,0.29932,1.069,0,0,0,0,0,0,0,0,0
18/07/2019 23:30,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,1.02816,0.29988,1.071,1.02816,0.29988,1.071,0,0,0,0,0,0,0,0,0
19/07/2019 00:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,1.0272,0.2996,1.07,1.0272,0.2996,1.07,0,0,0,0,0,0,0,0,0
19/07/2019 00:30,0,0,0,0,0,0,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,1.0272,0.2996,1.07,1.0272,0.2996,1.07,0,0,0,0,0,0,0,0,0
19/07/2019 01:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,1.02816,0.29988,1.071,1.02816,0.29988,1.071,0,0,0,0,0,0,0,0,0
19/07/2019 01:30,0,0,0,0,0,0,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,1.02912,0.30016,1.072,1.02912,0.30016,1.072,0,0,0,0,0,0,0,0,0
19/07/2019 02:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,1.03008,0.30044,1.073,1.03008,0.30044,1.073,0,0,0,0,0,0,0,0,0
19/07/2019 02:30,0,0,0,0,0,0,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,1.02912,0.30016,1.072,1.02912,0.30016,1.072,0,0,0,0,0,0,0,0,0
19/07/2019 03:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,1.02912,0.30016,1.072,1.02912,0.30016,1.072,0,0,0,0,0,0,0,0,0
19/07/2019 03:30,0,0,0,0,0,0,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,1.03008,0.30044,1.073,1.03008,0.30044,1.073,0,0,0,0,0,0,0,0,0
19/07/2019 04:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,1.02912,0.30016,1.072,1.02912,0.30016,1.072,0,0,0,0,0,0,0,0,0
19/07/2019 04:30,0,0,0,0,0,0,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,1.02912,0.30016,1.072,1.02912,0.30016,1.072,0,0,0,0,0,0,0,0,0
19/07/2019 05:00,0,0,0,0,0,0,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,1.02912,0.30016,1.072,1.02912,0.30016,1.072,0,0,0,0,0,0,0,0,0
19/07/2019 05:30,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,1.02912,0.30016,1.072,1.02912,0.30016,1.072,0,0,0,0,0,0,0,0,0
19/07/2019 06:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,1.02816,0.29988,1.071,1.02816,0.29988,1.071,0,0,0,0,0,0,0,0,0
19/07/2019 06:30,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,1.0272,0.2996,1.07,1.0272,0.2996,1.07,0,0,0,0,0,0,0,0,0
19/07/2019 07:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,1.02624,0.29932,1.069,1.02624,0.29932,1.069,0,0,0,0,0,0,0,0,0
19/07/2019 07:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.02624,0.29932,1.069,1.02624,0.29932,1.069,0,0,0,0,0,0,0,0,0
19/07/2019 08:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,1.02624,0.29932,1.069,1.02624,0.29932,1.069,0,0,0,0,0,0,0,0,0
19/07/2019 08:30,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,1.02528,0.29904,1.068,1.02528,0.29904,1.068,0,0,0,0,0,0,0,0,0
19/07/2019 09:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0,0,0,0,0,0,0,0,0
19/07/2019 09:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.02528,0.29904,1.068,1.02528,0.29904,1.068,0,0,0,0,0,0,0,0,0
19/07/2019 10:00,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,1.02528,0.29904,1.068,1.02528,0.29904,1.068,0,0,0,0,0,0,0,0,0
19/07/2019 10:30,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,1.02624,0.29932,1.069,1.02624,0.29932,1.069,0,0,0,0,0,0,0,0,0
19/07/2019 11:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,1.02912,0.30016,1.072,1.02912,0.30016,1.072,0,0,0,0,0,0,0,0,0
19/07/2019 11:30,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0,0,0,0,0,0,0,0,0
19/07/2019 12:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,1.02528,0.29904,1.068,1.02528,0.29904,1.068,0,0,0,0,0,0,0,0,0
19/07/2019 12:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
19/07/2019 13:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
19/07/2019 13:30,0,0,0,0,0,0,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
19/07/2019 14:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
19/07/2019 14:30,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
19/07/2019 15:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
19/07/2019 15:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
19/07/2019 16:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
19/07/2019 16:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
19/07/2019 17:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
19/07/2019 17:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
19/07/2019 18:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
19/07/2019 18:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
19/07/2019 19:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
19/07/2019 19:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
19/07/2019 20:00,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
19/07/2019 20:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
19/07/2019 21:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
19/07/2019 21:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
19/07/2019 22:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
19/07/2019 22:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
19/07/2019 23:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0,0,0,0,0,0,0,0,0
19/07/2019 23:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
20/07/2019 00:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0,0,0,0,0,0,0,0,0
20/07/2019 00:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0,0,0,0,0,0,0,0,0
20/07/2019 01:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
20/07/2019 01:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
20/07/2019 02:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 02:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 03:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 03:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
20/07/2019 04:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
20/07/2019 04:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
20/07/2019 05:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 05:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 06:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
20/07/2019 06:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
20/07/2019 07:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 07:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 08:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
20/07/2019 08:30,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 09:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 09:30,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
