Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
20/07/2019 10:00,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 10:30,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 11:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 11:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 12:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
20/07/2019 12:30,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 13:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 13:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
20/07/2019 14:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
20/07/2019 14:30,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
20/07/2019 15:00,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
20/07/2019 15:30,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
20/07/2019 16:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 16:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
20/07/2019 17:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 17:30,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 18:00,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
20/07/2019 18:30,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
20/07/2019 19:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 19:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
20/07/2019 20:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
20/07/2019 20:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 21:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 21:30,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
20/07/2019 22:00,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,1.00032,0.29176,1.042,1.00032,0.29176,1.042,0,0,0,0,0,0,0,0,0
20/07/2019 22:30,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0,0,0,0,0,0,0,0,0
20/07/2019 23:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0,0,0,0,0,0,0,0,0
20/07/2019 23:30,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,0.97632,0.28476,1.017,0.97632,0.28476,1.017,0,0,0,0,0,0,0,0,0
21/07/2019 00:00,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0,0,0,0,0,0,0,0,0
21/07/2019 00:30,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.97824,0.28532,1.019,0.97824,0.28532,1.019,0,0,0,0,0,0,0,0,0
21/07/2019 01:00,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0,0,0,0,0,0,0,0,0
21/07/2019 01:30,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0,0,0,0,0,0,0,0,0
21/07/2019 02:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.97824,0.28532,1.019,0.97824,0.28532,1.019,0,0,0,0,0,0,0,0,0
21/07/2019 02:30,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0,0,0,0,0,0,0,0,0
21/07/2019 03:00,0,0,0,0,0,0,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,0.97824,0.28532,1.019,0.97824,0.28532,1.019,0,0,0,0,0,0,0,0,0
21/07/2019 03:30,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.9792,0.2856,1.02,0.9792,0.2856,1.02,0,0,0,0,0,0,0,0,0
21/07/2019 04:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.98016,0.28588,1.021,0.98016,0.28588,1.021,0,0,0,0,0,0,0,0,0
21/07/2019 04:30,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.9792,0.2856,1.02,0.9792,0.2856,1.02,0,0,0,0,0,0,0,0,0
21/07/2019 05:00,0,0,0,0,0,0,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,0.9792,0.2856,1.02,0.9792,0.2856,1.02,0,0,0,0,0,0,0,0,0
21/07/2019 05:30,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.98016,0.28588,1.021,0.98016,0.28588,1.021,0,0,0,0,0,0,0,0,0
21/07/2019 06:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.9792,0.2856,1.02,0.9792,0.2856,1.02,0,0,0,0,0,0,0,0,0
21/07/2019 06:30,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.9792,0.2856,1.02,0.9792,0.2856,1.02,0,0,0,0,0,0,0,0,0
21/07/2019 07:00,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,0.9792,0.2856,1.02,0.9792,0.2856,1.02,0,0,0,0,0,0,0,0,0
21/07/2019 07:30,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,0.97824,0.28532,1.019,0.97824,0.28532,1.019,0,0,0,0,0,0,0,0,0
21/07/2019 08:00,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0,0,0,0,0,0,0,0,0
21/07/2019 08:30,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0,0,0,0,0,0,0,0,0
21/07/2019 09:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0.97632,0.28476,1.017,0.97632,0.28476,1.017,0,0,0,0,0,0,0,0,0
21/07/2019 09:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0,0,0,0,0,0,0,0,0
21/07/2019 10:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0,0,0,0,0,0,0,0,0
21/07/2019 10:30,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.97536,0.28448,1.016,0.97536,0.28448,1.016,0,0,0,0,0,0,0,0,0
21/07/2019 11:00,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0,0,0,0,0,0,0,0,0
21/07/2019 11:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0,0,0,0,0,0,0,0,0
21/07/2019 12:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0,0,0,0,0,0,0,0,0
21/07/2019 12:30,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0,0,0,0,0,0,0,0,0
21/07/2019 13:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.97344,0.28392,1.014,0.97344,0.28392,1.014,0,0,0,0,0,0,0,0,0
21/07/2019 13:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0,0,0,0,0,0,0,0,0
21/07/2019 14:00,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0,0,0,0,0,0,0,0,0
21/07/2019 14:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.97344,0.28392,1.014,0.97344,0.28392,1.014,0,0,0,0,0,0,0,0,0
21/07/2019 15:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.97344,0.28392,1.014,0.97344,0.28392,1.014,0,0,0,0,0,0,0,0,0
21/07/2019 15:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0,0,0,0,0,0,0,0,0
21/07/2019 16:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0,0,0,0,0,0,0,0,0
21/07/2019 16:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.97344,0.28392,1.014,0.97344,0.28392,1.014,0,0,0,0,0,0,0,0,0
21/07/2019 17:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0,0,0,0,0,0,0,0,0
21/07/2019 17:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0,0,0,0,0,0,0,0,0
21/07/2019 18:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.97344,0.28392,1.014,0.97344,0.28392,1.014,0,0,0,0,0,0,0,0,0
21/07/2019 18:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.97344,0.28392,1.014,0.97344,0.28392,1.014,0,0,0,0,0,0,0,0,0
21/07/2019 19:00,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0,0,0,0,0,0,0,0,0
21/07/2019 19:30,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,0.97344,0.28392,1.014,0.97344,0.28392,1.014,0,0,0,0,0,0,0,0,0
21/07/2019 20:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0,0,0,0,0,0,0,0,0
21/07/2019 20:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0,0,0,0,0,0,0
21/07/2019 21:00,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
21/07/2019 21:30,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
21/07/2019 22:00,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
21/07/2019 22:30,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
21/07/2019 23:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
21/07/2019 23:30,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
22/07/2019 00:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
22/07/2019 00:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
22/07/2019 01:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
22/07/2019 01:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
22/07/2019 02:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
22/07/2019 02:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
22/07/2019 03:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
22/07/2019 03:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
22/07/2019 04:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
22/07/2019 04:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
22/07/2019 05:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
22/07/2019 05:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
22/07/2019 06:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
22/07/2019 06:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
22/07/2019 07:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.87552,0.25536,0.912,0.87552,0.25536,0.912,0,0,0,0,0,0,0,0,0
22/07/2019 07:30,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
22/07/2019 08:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
22/07/2019 08:30,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
22/07/2019 09:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
22/07/2019 09:30,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
22/07/2019 10:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
22/07/2019 10:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
22/07/2019 11:00,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
22/07/2019 11:30,0,0,0,0,0,0,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
22/07/2019 12:00,0,0,0,0,0,0,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
22/07/2019 12:30,0,0,0,0,0,0,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
22/07/2019 13:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.12468,0.04024,0.131012824,0.12768,0.03724,0.133,-0.003,0.003,0.004242641,0.7122,0.2116,0.742969313,0.7152,0.2086,0.745,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
22/07/2019 13:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
22/07/2019 14:00,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
22/07/2019 14:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
22/07/2019 15:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.68448,0.19964,0.713,0.68448,0.19964,0.713,0,0,0,0,0,0,0,0,0
22/07/2019 15:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
22/07/2019 16:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
22/07/2019 16:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
22/07/2019 17:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
22/07/2019 17:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
22/07/2019 18:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
22/07/2019 18:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
22/07/2019 19:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
22/07/2019 19:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
22/07/2019 20:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
22/07/2019 20:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
22/07/2019 21:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
22/07/2019 21:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
22/07/2019 22:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
22/07/2019 22:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
22/07/2019 23:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
22/07/2019 23:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 00:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
23/07/2019 00:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 01:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 01:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
23/07/2019 02:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 02:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 03:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 03:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 04:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 04:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 05:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 05:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
23/07/2019 06:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 06:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 07:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
23/07/2019 07:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 08:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 08:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
23/07/2019 09:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 09:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 10:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
23/07/2019 10:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
23/07/2019 11:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 11:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
23/07/2019 12:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
23/07/2019 12:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 13:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
23/07/2019 13:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
23/07/2019 14:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
23/07/2019 14:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,0,0,0,0,0,0
23/07/2019 15:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
23/07/2019 15:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.58848,0.17164,0.613,0.58848,0.17164,0.613,0,0,0,0,0,0,0,0,0
23/07/2019 16:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
23/07/2019 16:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
23/07/2019 17:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
23/07/2019 17:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
23/07/2019 18:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
23/07/2019 18:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
23/07/2019 19:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
23/07/2019 19:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
23/07/2019 20:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
23/07/2019 20:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
23/07/2019 21:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
23/07/2019 21:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
23/07/2019 22:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
23/07/2019 22:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.61248,0.17864,0.638,0.61248,0.17864,0.638,0,0,0,0,0,0,0,0,0
23/07/2019 23:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
23/07/2019 23:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 00:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 00:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
24/07/2019 01:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 01:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 02:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
24/07/2019 02:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
24/07/2019 03:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 03:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 04:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
24/07/2019 04:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
24/07/2019 05:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
24/07/2019 05:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
24/07/2019 06:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
24/07/2019 06:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 07:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 07:30,0,0,0,0,0,0,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
24/07/2019 08:00,0,0,0,0,0,0,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 08:30,0,0,0,0,0,0,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 09:00,0,0,0,0,0,0,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 09:30,0,0,0,0,0,0,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
24/07/2019 10:00,0,0,0,0,0,0,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 10:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 11:00,0,0,0,0,0,0,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
24/07/2019 11:30,0,0,0,0,0,0,0.32352,0.09436,0.337,0.32352,0.09436,0.337,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
24/07/2019 12:00,0,0,0,0,0,0,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 12:30,0,0,0,0,0,0,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 13:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
24/07/2019 13:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 14:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
24/07/2019 14:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 15:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
24/07/2019 15:30,0,0,0,0,0,0,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 16:00,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 16:30,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 17:00,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 17:30,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 18:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 18:30,0,0,0,0,0,0,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 19:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 19:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 20:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 20:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 21:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 21:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
24/07/2019 22:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 22:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
24/07/2019 23:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
24/07/2019 23:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
25/07/2019 00:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 00:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 01:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
25/07/2019 01:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 02:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 02:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
25/07/2019 03:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 03:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 04:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 04:30,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 05:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 05:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 06:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 06:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 07:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
25/07/2019 07:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 08:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 08:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
25/07/2019 09:00,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 09:30,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 10:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
25/07/2019 10:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 11:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
25/07/2019 11:30,0,0,0,0,0,0,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
25/07/2019 12:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
25/07/2019 12:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
25/07/2019 13:00,0,0,0,0,0,0,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
25/07/2019 13:30,0,0,0,0,0,0,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
25/07/2019 14:00,0,0,0,0,0,0,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,0,0,0,0,0,0
25/07/2019 14:30,0,0,0,0,0,0,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/07/2019 15:00,0,0,0,0,0,0,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0,0,0,0,0,0
25/07/2019 15:30,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
25/07/2019 16:00,0,0,0,0,0,0,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
25/07/2019 16:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
25/07/2019 17:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
25/07/2019 17:30,0,0,0,0,0,0,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
25/07/2019 18:00,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
25/07/2019 18:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
25/07/2019 19:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
25/07/2019 19:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
25/07/2019 20:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
25/07/2019 20:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
25/07/2019 21:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
25/07/2019 21:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
25/07/2019 22:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
25/07/2019 22:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
25/07/2019 23:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
25/07/2019 23:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.54336,0.15848,0.566,0.54336,0.15848,0.566,0,0,0,0,0,0,0,0,0
26/07/2019 00:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
26/07/2019 00:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
26/07/2019 01:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
26/07/2019 01:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
26/07/2019 02:00,0,0,0,0,0,0,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
26/07/2019 02:30,0,0,0,0,0,0,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
26/07/2019 03:00,0,0,0,0,0,0,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
26/07/2019 03:30,0,0,0,0,0,0,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
26/07/2019 04:00,0,0,0,0,0,0,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
26/07/2019 04:30,0,0,0,0,0,0,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
26/07/2019 05:00,0,0,0,0,0,0,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
26/07/2019 05:30,0,0,0,0,0,0,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
26/07/2019 06:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
26/07/2019 06:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
26/07/2019 07:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
26/07/2019 07:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
26/07/2019 08:00,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
26/07/2019 08:30,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
26/07/2019 09:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
26/07/2019 09:30,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
26/07/2019 10:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
26/07/2019 10:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
26/07/2019 11:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
26/07/2019 11:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
26/07/2019 12:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0,0,0,0,0,0
26/07/2019 12:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.3984,0.1162,0.415,0.3984,0.1162,0.415,0,0,0,0,0,0,0,0,0
26/07/2019 13:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
26/07/2019 13:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 14:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 14:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
26/07/2019 15:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 15:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 16:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
26/07/2019 16:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 17:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 17:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 18:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 18:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 19:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 19:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 20:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 20:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 21:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
26/07/2019 21:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 22:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 22:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 23:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
26/07/2019 23:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
27/07/2019 00:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 00:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 01:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 01:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 02:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 02:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 03:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 03:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
27/07/2019 04:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 04:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 05:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 05:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 06:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 06:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 07:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
27/07/2019 07:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 08:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 08:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 09:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
27/07/2019 09:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 10:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 10:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
27/07/2019 11:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 11:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 12:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 12:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 13:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 13:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
