Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
27/07/2019 14:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 14:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
27/07/2019 15:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 15:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 16:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
27/07/2019 16:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 17:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 17:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
27/07/2019 18:00,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 18:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 19:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 19:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
27/07/2019 20:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 20:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 21:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
27/07/2019 21:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 22:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 22:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 23:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
27/07/2019 23:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 00:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 00:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 01:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 01:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 02:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
28/07/2019 02:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 03:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 03:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
28/07/2019 04:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 04:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 05:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 05:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
28/07/2019 06:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 06:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 07:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
28/07/2019 07:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
28/07/2019 08:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
28/07/2019 08:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
28/07/2019 09:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
28/07/2019 09:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
28/07/2019 10:00,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
28/07/2019 10:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 11:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 11:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
28/07/2019 12:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 12:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 13:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 13:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
28/07/2019 14:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 14:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 15:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
28/07/2019 15:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 16:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 16:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 17:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
28/07/2019 17:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 18:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 18:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 19:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
28/07/2019 19:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 20:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 20:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
28/07/2019 21:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 21:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 22:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 22:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
28/07/2019 23:00,0,0,0,0,0,0,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
28/07/2019 23:30,0,0,0,0,0,0,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 00:00,0,0,0,0,0,0,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 00:30,0,0,0,0,0,0,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
29/07/2019 01:00,0,0,0,0,0,0,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 01:30,0,0,0,0,0,0,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 02:00,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
29/07/2019 02:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 03:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 03:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 04:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 04:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 05:00,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 05:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
29/07/2019 06:00,0,0,0,0,0,0,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 06:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 07:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 07:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
29/07/2019 08:00,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
29/07/2019 08:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
29/07/2019 09:00,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
29/07/2019 09:30,0,0,0,0,0,0,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
29/07/2019 10:00,0,0,0,0,0,0,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
29/07/2019 10:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
29/07/2019 11:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
29/07/2019 11:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
29/07/2019 12:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
29/07/2019 12:30,0,0,0,0,0,0,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
29/07/2019 13:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 13:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 14:00,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
29/07/2019 14:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
29/07/2019 15:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 15:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 16:00,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 16:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
29/07/2019 17:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 17:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 18:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 18:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 19:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 19:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
29/07/2019 20:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
29/07/2019 20:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 21:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
29/07/2019 21:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
29/07/2019 22:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,0,0,0,0,0,0
29/07/2019 22:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/07/2019 23:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/07/2019 23:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 00:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 00:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 01:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 01:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 02:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 02:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 03:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 03:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 04:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 04:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 05:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 05:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 06:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 06:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 07:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 07:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 08:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 08:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 09:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 09:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 10:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 10:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 11:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 11:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 12:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 12:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 13:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 13:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 14:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 14:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 15:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 15:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 16:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 16:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 17:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 17:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 18:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 18:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 19:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 19:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 20:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 20:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 21:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 21:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 22:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 22:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 23:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/07/2019 23:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 00:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,0,0,0,0,0,0
31/07/2019 00:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,0,0,0,0,0,0
31/07/2019 01:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 01:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 02:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 02:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 03:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 03:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 04:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 04:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 05:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 05:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 06:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 06:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 07:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 07:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 08:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 08:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
31/07/2019 09:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.47808,0.13944,0.498,0.47808,0.13944,0.498,0,0,0,0,0,0,0,0,0
31/07/2019 09:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
31/07/2019 10:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
31/07/2019 10:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
31/07/2019 11:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
31/07/2019 11:30,0,0,0,0,0,0,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
31/07/2019 12:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
31/07/2019 12:30,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
31/07/2019 13:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
31/07/2019 13:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
31/07/2019 14:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
31/07/2019 14:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
31/07/2019 15:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
31/07/2019 15:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
31/07/2019 16:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
31/07/2019 16:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
31/07/2019 17:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
31/07/2019 17:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
31/07/2019 18:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
31/07/2019 18:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
31/07/2019 19:00,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
31/07/2019 19:30,0,0,0,0,0,0,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
31/07/2019 20:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
31/07/2019 20:30,0,0,0,0,0,0,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
31/07/2019 21:00,0,0,0,0,0,0,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
31/07/2019 21:30,0,0,0,0,0,0,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
31/07/2019 22:00,0,0,0,0,0,0,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
31/07/2019 22:30,0,0,0,0,0,0,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
31/07/2019 23:00,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
31/07/2019 23:30,0,0,0,0,0,0,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 00:00,0,0,0,0,0,0,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
01/08/2019 00:30,0,0,0,0,0,0,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 01:00,0,0,0,0,0,0,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 01:30,0,0,0,0,0,0,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
01/08/2019 02:00,0,0,0,0,0,0,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 02:30,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 03:00,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
01/08/2019 03:30,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 04:00,0,0,0,0,0,0,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 04:30,0,0,0,0,0,0,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 05:00,0,0,0,0,0,0,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 05:30,0,0,0,0,0,0,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
01/08/2019 06:00,0,0,0,0,0,0,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 06:30,0,0,0,0,0,0,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 07:00,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 07:30,0,0,0,0,0,0,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
01/08/2019 08:00,0,0,0,0,0,0,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
01/08/2019 08:30,0,0,0,0,0,0,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
01/08/2019 09:00,0,0,0,0,0,0,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 09:30,0,0,0,0,0,0,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 10:00,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
01/08/2019 10:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 11:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
01/08/2019 11:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 12:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 12:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 13:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
01/08/2019 13:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 14:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 14:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 15:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 15:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 16:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
01/08/2019 16:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
01/08/2019 17:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
01/08/2019 17:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
01/08/2019 18:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
01/08/2019 18:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
01/08/2019 19:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
01/08/2019 19:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
01/08/2019 20:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
01/08/2019 20:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
01/08/2019 21:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
01/08/2019 21:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
01/08/2019 22:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,0,0,0,0,0,0
01/08/2019 22:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
01/08/2019 23:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
01/08/2019 23:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 00:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 00:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 01:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 01:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 02:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 02:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 03:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 03:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 04:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 04:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 05:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 05:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 06:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 06:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 07:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 07:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
02/08/2019 08:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.68064,0.19852,0.709,0.68064,0.19852,0.709,0,0,0,0,0,0,0,0,0
02/08/2019 08:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
02/08/2019 09:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
02/08/2019 09:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
02/08/2019 10:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
02/08/2019 10:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
02/08/2019 11:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
02/08/2019 11:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 12:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 12:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 13:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 13:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 14:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 14:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 15:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 15:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 16:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 16:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 17:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
02/08/2019 17:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 18:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 18:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 19:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 19:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 20:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0,0,0,0,0,0,0,0,0
02/08/2019 20:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 21:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 21:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
02/08/2019 22:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
02/08/2019 22:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
02/08/2019 23:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
02/08/2019 23:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
03/08/2019 00:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
03/08/2019 00:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
03/08/2019 01:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
03/08/2019 01:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,1.02816,0.29988,1.071,1.02816,0.29988,1.071,0,0,0,0,0,0,0,0,0
03/08/2019 02:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0,0,0,0,0,0,0
03/08/2019 02:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
03/08/2019 03:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
03/08/2019 03:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
03/08/2019 04:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
03/08/2019 04:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
03/08/2019 05:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
03/08/2019 05:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
03/08/2019 06:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
03/08/2019 06:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
03/08/2019 07:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
03/08/2019 07:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
03/08/2019 08:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
03/08/2019 08:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
03/08/2019 09:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
03/08/2019 09:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
03/08/2019 10:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
03/08/2019 10:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 11:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
03/08/2019 11:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 12:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 12:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
03/08/2019 13:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 13:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 14:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
03/08/2019 14:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 15:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0,0,0,0,0,0,0,0,0
03/08/2019 15:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
03/08/2019 16:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 16:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 17:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 17:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
03/08/2019 18:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 18:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 19:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 19:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 20:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 20:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 21:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
03/08/2019 21:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 22:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 22:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 23:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
03/08/2019 23:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
04/08/2019 00:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
04/08/2019 00:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
04/08/2019 01:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
04/08/2019 01:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
04/08/2019 02:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
04/08/2019 02:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
