Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
04/08/2019 03:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
04/08/2019 03:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
04/08/2019 04:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
04/08/2019 04:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
04/08/2019 05:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
04/08/2019 05:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
04/08/2019 06:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
04/08/2019 06:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
04/08/2019 07:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.01376,0.29568,1.056,1.01376,0.29568,1.056,0,0,0,0,0,0,0,0,0
04/08/2019 07:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.97056,0.28308,1.011,0.97056,0.28308,1.011,0,0,0,0,0,0,0,0,0
04/08/2019 08:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.97056,0.28308,1.011,0.97056,0.28308,1.011,0,0,0,0,0,0,0,0,0
04/08/2019 08:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
04/08/2019 09:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
04/08/2019 09:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
04/08/2019 10:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 10:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 11:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 11:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 12:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 12:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 13:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
04/08/2019 13:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 14:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.96768,0.28224,1.008,0.96768,0.28224,1.008,0,0,0,0,0,0,0,0,0
04/08/2019 14:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 15:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 15:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 16:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 16:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 17:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
04/08/2019 17:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 18:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 18:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 19:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 19:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 20:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.96768,0.28224,1.008,0.96768,0.28224,1.008,0,0,0,0,0,0,0,0,0
04/08/2019 20:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 21:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 21:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 22:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 22:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
04/08/2019 23:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
04/08/2019 23:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
05/08/2019 00:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
05/08/2019 00:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
05/08/2019 01:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
05/08/2019 01:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
05/08/2019 02:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
05/08/2019 02:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
05/08/2019 03:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
05/08/2019 03:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
05/08/2019 04:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.97056,0.28308,1.011,0.97056,0.28308,1.011,0,0,0,0,0,0,0,0,0
05/08/2019 04:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
05/08/2019 05:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.97056,0.28308,1.011,0.97056,0.28308,1.011,0,0,0,0,0,0,0,0,0
05/08/2019 05:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
05/08/2019 06:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.97056,0.28308,1.011,0.97056,0.28308,1.011,0,0,0,0,0,0,0,0,0
05/08/2019 06:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
05/08/2019 07:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
05/08/2019 07:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
05/08/2019 08:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
05/08/2019 08:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
05/08/2019 09:00,0,0,0,0,0,0,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
05/08/2019 09:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,0,0,0,0,0,0
05/08/2019 10:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
05/08/2019 10:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
05/08/2019 11:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.96864,0.28252,1.009,0.96864,0.28252,1.009,0,0,0,0,0,0,0,0,0
05/08/2019 11:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.96768,0.28224,1.008,0.96768,0.28224,1.008,0,0,0,0,0,0,0,0,0
05/08/2019 12:00,0,0,0,0,0,0,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,0.96768,0.28224,1.008,0.96768,0.28224,1.008,0,0,0,0,0,0,0,0,0
05/08/2019 12:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
05/08/2019 13:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
05/08/2019 13:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
05/08/2019 14:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94368,0.27524,0.983,0.94368,0.27524,0.983,0,0,0,0,0,0,0,0,0
05/08/2019 14:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
05/08/2019 15:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
05/08/2019 15:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
05/08/2019 16:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
05/08/2019 16:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
05/08/2019 17:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94368,0.27524,0.983,0.94368,0.27524,0.983,0,0,0,0,0,0,0,0,0
05/08/2019 17:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
05/08/2019 18:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
05/08/2019 18:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
05/08/2019 19:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
05/08/2019 19:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
05/08/2019 20:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
05/08/2019 20:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
05/08/2019 21:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
05/08/2019 21:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
05/08/2019 22:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
05/08/2019 22:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
05/08/2019 23:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
05/08/2019 23:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
06/08/2019 00:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
06/08/2019 00:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
06/08/2019 01:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
06/08/2019 01:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
06/08/2019 02:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
06/08/2019 02:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
06/08/2019 03:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
06/08/2019 03:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
06/08/2019 04:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
06/08/2019 04:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
06/08/2019 05:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
06/08/2019 05:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
06/08/2019 06:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
06/08/2019 06:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
06/08/2019 07:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
06/08/2019 07:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
06/08/2019 08:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
06/08/2019 08:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
06/08/2019 09:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
06/08/2019 09:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
06/08/2019 10:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 10:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
06/08/2019 11:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 11:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 12:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.94368,0.27524,0.983,0.94368,0.27524,0.983,0,0,0,0,0,0,0,0,0
06/08/2019 12:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 13:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 13:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 14:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 14:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 15:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 15:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 16:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 16:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 17:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
06/08/2019 17:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 18:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 18:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 19:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 19:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 20:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 20:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 21:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
06/08/2019 21:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
06/08/2019 22:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
06/08/2019 22:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
06/08/2019 23:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
06/08/2019 23:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
07/08/2019 00:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
07/08/2019 00:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
07/08/2019 01:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
07/08/2019 01:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
07/08/2019 02:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
07/08/2019 02:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
07/08/2019 03:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
07/08/2019 03:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
07/08/2019 04:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
07/08/2019 04:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
07/08/2019 05:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
07/08/2019 05:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
07/08/2019 06:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
07/08/2019 06:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
07/08/2019 07:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
07/08/2019 07:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
07/08/2019 08:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
07/08/2019 08:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.81024,0.23632,0.844,0.81024,0.23632,0.844,0,0,0,0,0,0,0,0,0
07/08/2019 09:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
07/08/2019 09:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
07/08/2019 10:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
07/08/2019 10:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
07/08/2019 11:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
07/08/2019 11:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
07/08/2019 12:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
07/08/2019 12:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
07/08/2019 13:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0,0,0,0,0,0
07/08/2019 13:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,0,0,0,0,0,0
07/08/2019 14:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/08/2019 14:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
07/08/2019 15:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/08/2019 15:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/08/2019 16:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/08/2019 16:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/08/2019 17:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/08/2019 17:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/08/2019 18:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/08/2019 18:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
07/08/2019 19:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/08/2019 19:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/08/2019 20:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/08/2019 20:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
07/08/2019 21:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/08/2019 21:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/08/2019 22:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/08/2019 22:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/08/2019 23:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
07/08/2019 23:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
08/08/2019 00:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/08/2019 00:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
08/08/2019 01:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/08/2019 01:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/08/2019 02:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/08/2019 02:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/08/2019 03:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/08/2019 03:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
08/08/2019 04:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
08/08/2019 04:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
08/08/2019 05:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
08/08/2019 05:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
08/08/2019 06:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
08/08/2019 06:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
08/08/2019 07:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
08/08/2019 07:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
08/08/2019 08:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/08/2019 08:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/08/2019 09:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/08/2019 09:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
08/08/2019 10:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
08/08/2019 10:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/08/2019 11:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
08/08/2019 11:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
08/08/2019 12:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/08/2019 12:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
08/08/2019 13:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
08/08/2019 13:30,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
08/08/2019 14:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
08/08/2019 14:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
08/08/2019 15:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
08/08/2019 15:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.7344,0.2142,0.765,0.7344,0.2142,0.765,0,0,0,0,0,0,0,0,0
08/08/2019 16:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
08/08/2019 16:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
08/08/2019 17:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.94368,0.27524,0.983,0.94368,0.27524,0.983,0,0,0,0,0,0,0,0,0
08/08/2019 17:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
08/08/2019 18:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
08/08/2019 18:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
08/08/2019 19:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
08/08/2019 19:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
08/08/2019 20:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
08/08/2019 20:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
08/08/2019 21:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
08/08/2019 21:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
08/08/2019 22:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
08/08/2019 22:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
08/08/2019 23:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
08/08/2019 23:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
09/08/2019 00:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
09/08/2019 00:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
09/08/2019 01:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
09/08/2019 01:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
09/08/2019 02:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
09/08/2019 02:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
09/08/2019 03:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
09/08/2019 03:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
09/08/2019 04:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
09/08/2019 04:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
09/08/2019 05:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
09/08/2019 05:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
09/08/2019 06:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
09/08/2019 06:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
09/08/2019 07:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
09/08/2019 07:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
09/08/2019 08:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
09/08/2019 08:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
09/08/2019 09:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.82272,0.23996,0.857,0.82272,0.23996,0.857,0,0,0,0,0,0,0,0,0
09/08/2019 09:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
09/08/2019 10:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
09/08/2019 10:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0,0,0,0,0,0
09/08/2019 11:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
09/08/2019 11:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.58944,0.17192,0.614,0.58944,0.17192,0.614,0,0,0,0,0,0,0,0,0
09/08/2019 12:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
09/08/2019 12:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.57984,0.16912,0.604,0.57984,0.16912,0.604,0,0,0,0,0,0,0,0,0
09/08/2019 13:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/08/2019 13:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
09/08/2019 14:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
09/08/2019 14:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
09/08/2019 15:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
09/08/2019 15:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
09/08/2019 16:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
09/08/2019 16:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
09/08/2019 17:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
09/08/2019 17:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
09/08/2019 18:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
09/08/2019 18:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
09/08/2019 19:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
09/08/2019 19:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
09/08/2019 20:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
09/08/2019 20:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
09/08/2019 21:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
09/08/2019 21:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
09/08/2019 22:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
09/08/2019 22:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
09/08/2019 23:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
09/08/2019 23:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 00:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 00:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
10/08/2019 01:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 01:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 02:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 02:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
10/08/2019 03:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 03:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 04:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 04:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 05:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 05:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 06:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 06:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 07:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 07:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 08:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
10/08/2019 08:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
10/08/2019 09:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 09:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 10:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 10:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
10/08/2019 11:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 11:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 12:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
10/08/2019 12:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 13:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 13:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 14:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
10/08/2019 14:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 15:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 15:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
10/08/2019 16:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 16:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 17:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
10/08/2019 17:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
10/08/2019 18:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 18:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 19:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 19:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 20:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
10/08/2019 20:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 21:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
10/08/2019 21:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 22:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 22:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 23:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
10/08/2019 23:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 00:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 00:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 01:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 01:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 02:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
11/08/2019 02:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
11/08/2019 03:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
11/08/2019 03:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
11/08/2019 04:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 04:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
11/08/2019 05:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
