Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
11/08/2019 05:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
11/08/2019 06:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
11/08/2019 06:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
11/08/2019 07:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
11/08/2019 07:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
11/08/2019 08:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
11/08/2019 08:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 09:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 09:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
11/08/2019 10:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 10:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 11:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 11:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
11/08/2019 12:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 12:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 13:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 13:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
11/08/2019 14:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 14:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 15:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 15:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 16:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 16:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 17:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
11/08/2019 17:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 18:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 18:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 19:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
11/08/2019 19:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 20:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
11/08/2019 20:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
11/08/2019 21:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
11/08/2019 21:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
11/08/2019 22:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
11/08/2019 22:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
11/08/2019 23:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
11/08/2019 23:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/08/2019 00:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
12/08/2019 00:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
12/08/2019 01:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/08/2019 01:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
12/08/2019 02:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
12/08/2019 02:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
12/08/2019 03:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
12/08/2019 03:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
12/08/2019 04:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
12/08/2019 04:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
12/08/2019 05:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
12/08/2019 05:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/08/2019 06:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
12/08/2019 06:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
12/08/2019 07:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
12/08/2019 07:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
12/08/2019 08:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
12/08/2019 08:30,0,0,0,0,0,0,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
12/08/2019 09:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
12/08/2019 09:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
12/08/2019 10:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
12/08/2019 10:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
12/08/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
12/08/2019 11:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
12/08/2019 12:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
12/08/2019 12:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
12/08/2019 13:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
12/08/2019 13:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
12/08/2019 14:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
12/08/2019 14:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
12/08/2019 15:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
12/08/2019 15:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
12/08/2019 16:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
12/08/2019 16:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
12/08/2019 17:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
12/08/2019 17:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
12/08/2019 18:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
12/08/2019 18:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
12/08/2019 19:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/08/2019 19:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
12/08/2019 20:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/08/2019 20:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/08/2019 21:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
12/08/2019 21:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
12/08/2019 22:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
12/08/2019 22:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
12/08/2019 23:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
12/08/2019 23:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
13/08/2019 00:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
13/08/2019 00:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
13/08/2019 01:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
13/08/2019 01:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
13/08/2019 02:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
13/08/2019 02:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
13/08/2019 03:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
13/08/2019 03:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
13/08/2019 04:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
13/08/2019 04:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
13/08/2019 05:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
13/08/2019 05:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
13/08/2019 06:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
13/08/2019 06:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
13/08/2019 07:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
13/08/2019 07:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
13/08/2019 08:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
13/08/2019 08:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
13/08/2019 09:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
13/08/2019 09:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
13/08/2019 10:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
13/08/2019 10:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
13/08/2019 11:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
13/08/2019 11:30,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
13/08/2019 12:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
13/08/2019 12:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.63072,0.18396,0.657,0.63072,0.18396,0.657,0,0,0,0,0,0,0,0,0
13/08/2019 13:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
13/08/2019 13:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
13/08/2019 14:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
13/08/2019 14:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
13/08/2019 15:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
13/08/2019 15:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
13/08/2019 16:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
13/08/2019 16:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
13/08/2019 17:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
13/08/2019 17:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.94368,0.27524,0.983,0.94368,0.27524,0.983,0,0,0,0,0,0,0,0,0
13/08/2019 18:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
13/08/2019 18:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.94368,0.27524,0.983,0.94368,0.27524,0.983,0,0,0,0,0,0,0,0,0
13/08/2019 19:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
13/08/2019 19:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
13/08/2019 20:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
13/08/2019 20:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
13/08/2019 21:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
13/08/2019 21:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
13/08/2019 22:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
13/08/2019 22:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
13/08/2019 23:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
13/08/2019 23:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
14/08/2019 00:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
14/08/2019 00:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
14/08/2019 01:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
14/08/2019 01:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
14/08/2019 02:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
14/08/2019 02:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
14/08/2019 03:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
14/08/2019 03:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
14/08/2019 04:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
14/08/2019 04:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
14/08/2019 05:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
14/08/2019 05:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
14/08/2019 06:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
14/08/2019 06:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
14/08/2019 07:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
14/08/2019 07:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0,0,0,0,0,0,0
14/08/2019 08:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
14/08/2019 08:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
14/08/2019 09:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
14/08/2019 09:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
14/08/2019 10:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
14/08/2019 10:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
14/08/2019 11:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
14/08/2019 11:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
14/08/2019 12:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
14/08/2019 12:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
14/08/2019 13:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
14/08/2019 13:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
14/08/2019 14:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
14/08/2019 14:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
14/08/2019 15:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
14/08/2019 15:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
14/08/2019 16:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
14/08/2019 16:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/08/2019 17:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
14/08/2019 17:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/08/2019 18:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
14/08/2019 18:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
14/08/2019 19:00,0,0,0,0,0,0,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
14/08/2019 19:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
14/08/2019 20:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
14/08/2019 20:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
14/08/2019 21:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
14/08/2019 21:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
14/08/2019 22:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
14/08/2019 22:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
14/08/2019 23:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
14/08/2019 23:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 00:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/08/2019 00:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
15/08/2019 01:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
15/08/2019 01:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
15/08/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
15/08/2019 02:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
15/08/2019 03:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
15/08/2019 04:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
15/08/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 06:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
15/08/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 07:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 07:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 08:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
15/08/2019 08:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
15/08/2019 09:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 09:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
15/08/2019 10:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 10:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 11:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
15/08/2019 11:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 12:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 12:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 13:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/08/2019 13:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,0,0,0,0,0,0
15/08/2019 14:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0,0,0,0,0,0
15/08/2019 14:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
15/08/2019 15:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/08/2019 15:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
15/08/2019 16:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
15/08/2019 16:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 17:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
15/08/2019 17:30,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 18:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
15/08/2019 18:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 19:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 19:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
15/08/2019 20:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 20:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 21:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
15/08/2019 21:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 22:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 22:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
15/08/2019 23:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
15/08/2019 23:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
16/08/2019 00:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
16/08/2019 00:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
16/08/2019 01:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
16/08/2019 01:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
16/08/2019 02:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
16/08/2019 02:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
16/08/2019 03:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
16/08/2019 03:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
16/08/2019 04:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
16/08/2019 04:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
16/08/2019 05:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
16/08/2019 05:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
16/08/2019 06:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
16/08/2019 06:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
16/08/2019 07:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
16/08/2019 07:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
16/08/2019 08:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
16/08/2019 08:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
16/08/2019 09:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
16/08/2019 09:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
16/08/2019 10:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
16/08/2019 10:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
16/08/2019 11:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
16/08/2019 11:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
16/08/2019 12:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
16/08/2019 12:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
16/08/2019 13:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
16/08/2019 13:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
16/08/2019 14:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
16/08/2019 14:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
16/08/2019 15:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
16/08/2019 15:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
16/08/2019 16:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
16/08/2019 16:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
16/08/2019 17:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
16/08/2019 17:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
16/08/2019 18:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
16/08/2019 18:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
16/08/2019 19:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
16/08/2019 19:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
16/08/2019 20:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
16/08/2019 20:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
16/08/2019 21:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
16/08/2019 21:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
16/08/2019 22:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
16/08/2019 22:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
16/08/2019 23:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
16/08/2019 23:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
17/08/2019 00:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/08/2019 00:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
17/08/2019 01:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/08/2019 01:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/08/2019 02:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
17/08/2019 02:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/08/2019 03:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
17/08/2019 03:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
17/08/2019 04:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/08/2019 04:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
17/08/2019 05:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
17/08/2019 05:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
17/08/2019 06:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
17/08/2019 06:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
17/08/2019 07:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/08/2019 07:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
17/08/2019 08:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
17/08/2019 08:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
17/08/2019 09:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/08/2019 09:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
17/08/2019 10:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
17/08/2019 10:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
17/08/2019 11:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/08/2019 11:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
17/08/2019 12:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/08/2019 12:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
17/08/2019 13:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
17/08/2019 13:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
17/08/2019 14:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/08/2019 14:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
17/08/2019 15:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/08/2019 15:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
17/08/2019 16:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/08/2019 16:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
17/08/2019 17:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/08/2019 17:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
17/08/2019 18:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/08/2019 18:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
17/08/2019 19:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
17/08/2019 19:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/08/2019 20:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
17/08/2019 20:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
17/08/2019 21:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
17/08/2019 21:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
17/08/2019 22:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
17/08/2019 22:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
17/08/2019 23:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
17/08/2019 23:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 00:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 00:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 01:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
18/08/2019 01:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 02:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 02:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
18/08/2019 03:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
18/08/2019 03:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 04:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
18/08/2019 04:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 05:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 05:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 06:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 06:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
18/08/2019 07:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 07:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 08:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
18/08/2019 08:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 09:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 09:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
