Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
18/08/2019 10:00,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 10:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 11:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
18/08/2019 11:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
18/08/2019 12:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
18/08/2019 12:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
18/08/2019 13:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
18/08/2019 13:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
18/08/2019 14:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
18/08/2019 14:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 15:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
18/08/2019 15:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
18/08/2019 16:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 16:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
18/08/2019 17:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 17:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 18:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
18/08/2019 18:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 19:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
18/08/2019 19:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.48768,0.14224,0.508,0.48768,0.14224,0.508,0,0,0,0,0,0,0,0,0
18/08/2019 20:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
18/08/2019 20:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0,0,0,0,0,0,0,0,0
18/08/2019 21:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
18/08/2019 21:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
18/08/2019 22:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0,0,0,0,0,0,0,0,0
18/08/2019 22:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
18/08/2019 23:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
18/08/2019 23:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
19/08/2019 00:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
19/08/2019 00:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
19/08/2019 01:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
19/08/2019 01:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
19/08/2019 02:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
19/08/2019 02:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
19/08/2019 03:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
19/08/2019 03:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
19/08/2019 04:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
19/08/2019 04:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
19/08/2019 05:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
19/08/2019 05:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
19/08/2019 06:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
19/08/2019 06:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
19/08/2019 07:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
19/08/2019 07:30,0,0,0,0,0,0,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
19/08/2019 08:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
19/08/2019 08:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
19/08/2019 09:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
19/08/2019 09:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
19/08/2019 10:00,0,0,0,0,0,0,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
19/08/2019 10:30,0,0,0,0,0,0,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
19/08/2019 11:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
19/08/2019 11:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
19/08/2019 12:00,0,0,0,0,0,0,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
19/08/2019 12:30,0,0,0,0,0,0,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
19/08/2019 13:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
19/08/2019 13:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
19/08/2019 14:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
19/08/2019 14:30,0,0,0,0,0,0,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
19/08/2019 15:00,0,0,0,0,0,0,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
19/08/2019 15:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
19/08/2019 16:00,0,0,0,0,0,0,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
19/08/2019 16:30,0,0,0,0,0,0,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
19/08/2019 17:00,0,0,0,0,0,0,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
19/08/2019 17:30,0,0,0,0,0,0,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
19/08/2019 18:00,0,0,0,0,0,0,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
19/08/2019 18:30,0,0,0,0,0,0,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
19/08/2019 19:00,0,0,0,0,0,0,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
19/08/2019 19:30,0,0,0,0,0,0,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
19/08/2019 20:00,0,0,0,0,0,0,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
19/08/2019 20:30,0,0,0,0,0,0,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
19/08/2019 21:00,0,0,0,0,0,0,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
19/08/2019 21:30,0,0,0,0,0,0,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
19/08/2019 22:00,0,0,0,0,0,0,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
19/08/2019 22:30,0,0,0,0,0,0,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
19/08/2019 23:00,0,0,0,0,0,0,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
19/08/2019 23:30,0,0,0,0,0,0,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
20/08/2019 00:00,0,0,0,0,0,0,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
20/08/2019 00:30,0,0,0,0,0,0,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
20/08/2019 01:00,0,0,0,0,0,0,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
20/08/2019 01:30,0,0,0,0,0,0,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
20/08/2019 02:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
20/08/2019 02:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
20/08/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
20/08/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
20/08/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
20/08/2019 04:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
20/08/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
20/08/2019 05:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
20/08/2019 06:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
20/08/2019 06:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
20/08/2019 07:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
20/08/2019 07:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
20/08/2019 08:00,0,0,0,0,0,0,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
20/08/2019 08:30,0,0,0,0,0,0,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0,0,0,0,0,0,0,0,0
20/08/2019 09:00,0,0,0,0,0,0,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
20/08/2019 09:30,0,0,0,0,0,0,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0,0,0,0,0,0,0,0,0
20/08/2019 10:00,0,0,0,0,0,0,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
20/08/2019 10:30,0,0,0,0,0,0,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
20/08/2019 11:00,0,0,0,0,0,0,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
20/08/2019 11:30,0,0,0,0,0,0,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
20/08/2019 12:00,0,0,0,0,0,0,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
20/08/2019 12:30,0,0,0,0,0,0,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
20/08/2019 13:00,0,0,0,0,0,0,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
20/08/2019 13:30,0,0,0,0,0,0,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
20/08/2019 14:00,0,0,0,0,0,0,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
20/08/2019 14:30,0,0,0,0,0,0,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
20/08/2019 15:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
20/08/2019 15:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
20/08/2019 16:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
20/08/2019 16:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
20/08/2019 17:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
20/08/2019 17:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
20/08/2019 18:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
20/08/2019 18:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
20/08/2019 19:00,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,0,0,0,0,0,0
20/08/2019 19:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
20/08/2019 20:00,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0,0,0,0,0,0,0,0,0
20/08/2019 20:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
20/08/2019 21:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
20/08/2019 21:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
20/08/2019 22:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
20/08/2019 22:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
20/08/2019 23:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
20/08/2019 23:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
21/08/2019 00:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
21/08/2019 00:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
21/08/2019 01:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
21/08/2019 01:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
21/08/2019 02:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
21/08/2019 02:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
21/08/2019 03:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
21/08/2019 03:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
21/08/2019 04:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
21/08/2019 04:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
21/08/2019 05:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
21/08/2019 05:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
21/08/2019 06:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
21/08/2019 06:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0,0,0,0,0,0,0
21/08/2019 07:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0,0,0,0,0,0,0,0,0
21/08/2019 07:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.62976,0.18368,0.656,0.62976,0.18368,0.656,0,0,0,0,0,0,0,0,0
21/08/2019 08:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
21/08/2019 08:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
21/08/2019 09:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
21/08/2019 09:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 10:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 10:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 11:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
21/08/2019 11:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 12:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
21/08/2019 12:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 13:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 13:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
21/08/2019 14:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 14:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 15:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
21/08/2019 15:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 16:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 16:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
21/08/2019 17:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 17:30,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 18:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
21/08/2019 18:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
21/08/2019 19:00,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 19:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 20:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 20:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 21:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 21:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 22:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 22:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
21/08/2019 23:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
21/08/2019 23:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 00:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 00:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
22/08/2019 01:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
22/08/2019 01:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
22/08/2019 02:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
22/08/2019 02:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
22/08/2019 03:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
22/08/2019 03:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
22/08/2019 04:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
22/08/2019 04:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
22/08/2019 05:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
22/08/2019 05:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
22/08/2019 06:00,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
22/08/2019 06:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
22/08/2019 07:00,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
22/08/2019 07:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
22/08/2019 08:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
22/08/2019 08:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 09:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
22/08/2019 09:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 10:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
22/08/2019 10:30,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 11:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 11:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
22/08/2019 12:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 12:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
22/08/2019 13:00,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 13:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 14:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 14:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 15:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 15:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
22/08/2019 16:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 16:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
22/08/2019 17:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 17:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 18:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
22/08/2019 18:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 19:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
22/08/2019 19:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 20:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 20:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 21:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 21:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 22:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 22:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 23:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
22/08/2019 23:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 00:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
23/08/2019 00:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 01:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 01:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 02:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 02:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 03:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 03:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
23/08/2019 04:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 04:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
23/08/2019 05:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
23/08/2019 05:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 06:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 06:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 07:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 07:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
23/08/2019 08:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 08:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 09:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 09:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 10:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 10:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
23/08/2019 11:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 11:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 12:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 12:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 13:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 13:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 14:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 14:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.4848,0.1414,0.505,0.4848,0.1414,0.505,0,0,0,0,0,0,0,0,0
23/08/2019 15:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
23/08/2019 15:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,0,0,0,0,0,0
23/08/2019 16:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
23/08/2019 16:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0,0,0,0,0,0
23/08/2019 17:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
23/08/2019 17:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
23/08/2019 18:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
23/08/2019 18:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
23/08/2019 19:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
23/08/2019 19:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
23/08/2019 20:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
23/08/2019 20:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
23/08/2019 21:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
23/08/2019 21:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
23/08/2019 22:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
23/08/2019 22:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/08/2019 23:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
23/08/2019 23:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
24/08/2019 00:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
24/08/2019 00:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
24/08/2019 01:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
24/08/2019 01:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
24/08/2019 02:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
24/08/2019 02:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
24/08/2019 03:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
24/08/2019 03:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
24/08/2019 04:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
24/08/2019 04:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
24/08/2019 05:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
24/08/2019 05:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
24/08/2019 06:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
24/08/2019 06:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
24/08/2019 07:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
24/08/2019 07:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
24/08/2019 08:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
24/08/2019 08:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
24/08/2019 09:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
24/08/2019 09:30,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
24/08/2019 10:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
24/08/2019 10:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
24/08/2019 11:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
24/08/2019 11:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
24/08/2019 12:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
24/08/2019 12:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
24/08/2019 13:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.4848,0.1414,0.505,0.4848,0.1414,0.505,0,0,0,0,0,0,0,0,0
24/08/2019 13:30,0,0,0,0,0,0,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
24/08/2019 14:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
24/08/2019 14:30,0,0,0,0,0,0,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
24/08/2019 15:00,0,0,0,0,0,0,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
24/08/2019 15:30,0,0,0,0,0,0,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,0.43776,0.12768,0.456,0.43776,0.12768,0.456,0,0,0,0,0,0,0,0,0
24/08/2019 16:00,0,0,0,0,0,0,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
24/08/2019 16:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
24/08/2019 17:00,0,0,0,0,0,0,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,0,0,0,0,0,0
24/08/2019 17:30,0,0,0,0,0,0,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,0.52704,0.15372,0.549,0.52704,0.15372,0.549,0,0,0,0,0,0,0,0,0
24/08/2019 18:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,0,0,0,0,0,0
24/08/2019 18:30,0,0,0,0,0,0,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,0,0,0,0,0,0
24/08/2019 19:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,0,0,0,0,0,0
24/08/2019 19:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,0,0,0,0,0,0
24/08/2019 20:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,0,0,0,0,0,0
24/08/2019 20:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,0,0,0,0,0,0
24/08/2019 21:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.52704,0.15372,0.549,0.52704,0.15372,0.549,0,0,0,0,0,0,0,0,0
24/08/2019 21:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.52512,0.15316,0.547,0.52512,0.15316,0.547,0,0,0,0,0,0,0,0,0
24/08/2019 22:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,0,0,0,0,0,0
24/08/2019 22:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,0,0,0,0,0,0
24/08/2019 23:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.40032,0.11676,0.417,0.40032,0.11676,0.417,0,0,0,0,0,0,0,0,0
24/08/2019 23:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0,0,0,0,0,0
25/08/2019 00:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,0,0,0,0,0,0
25/08/2019 00:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 01:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 01:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 02:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 02:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 03:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 04:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 06:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 06:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 07:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 07:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 08:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 08:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 09:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 09:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.46656,0.13608,0.486,0.46656,0.13608,0.486,0,0,0,0,0,0,0,0,0
25/08/2019 10:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0,0,0,0,0,0
25/08/2019 10:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 11:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 11:30,0,0,0,0,0,0,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 12:00,0,0,0,0,0,0,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 12:30,0,0,0,0,0,0,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 13:00,0,0,0,0,0,0,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 13:30,0,0,0,0,0,0,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 14:00,0,0,0,0,0,0,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 14:30,0,0,0,0,0,0,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 15:00,0,0,0,0,0,0,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 15:30,0,0,0,0,0,0,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 16:00,0,0,0,0,0,0,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,0,0,0,0,0,0
25/08/2019 16:30,0,0,0,0,0,0,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0,0,0,0,0,0,0
25/08/2019 17:00,0,0,0,0,0,0,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,0.46176,0.13468,0.481,0.46176,0.13468,0.481,0,0,0,0,0,0,0,0,0
