Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
25/08/2019 17:30,0,0,0,0,0,0,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,0.46176,0.13468,0.481,0.46176,0.13468,0.481,0,0,0,0,0,0,0,0,0
25/08/2019 18:00,0,0,0,0,0,0,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,0.46176,0.13468,0.481,0.46176,0.13468,0.481,0,0,0,0,0,0,0,0,0
25/08/2019 18:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.46176,0.13468,0.481,0.46176,0.13468,0.481,0,0,0,0,0,0,0,0,0
25/08/2019 19:00,0,0,0,0,0,0,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0,0,0,0,0,0,0
25/08/2019 19:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.46176,0.13468,0.481,0.46176,0.13468,0.481,0,0,0,0,0,0,0,0,0
25/08/2019 20:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.46176,0.13468,0.481,0.46176,0.13468,0.481,0,0,0,0,0,0,0,0,0
25/08/2019 20:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0,0,0,0,0,0,0
25/08/2019 21:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.38208,0.11144,0.398,0.38208,0.11144,0.398,0,0,0,0,0,0,0,0,0
25/08/2019 21:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,0,0,0,0,0,0
25/08/2019 22:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 22:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 23:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
25/08/2019 23:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 00:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 00:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 01:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 01:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 02:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 02:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 04:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 05:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 07:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 07:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 08:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 08:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 09:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 09:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 10:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 10:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 11:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 11:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 12:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 12:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 13:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 13:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 14:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 14:30,0,0,0,0,0,0,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 15:00,0,0,0,0,0,0,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 15:30,0,0,0,0,0,0,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 16:00,0,0,0,0,0,0,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 16:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 17:00,0,0,0,0,0,0,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 17:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 18:00,0,0,0,0,0,0,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 18:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 19:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
26/08/2019 19:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0,0,0,0,0,0
26/08/2019 20:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
26/08/2019 20:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
26/08/2019 21:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
26/08/2019 21:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
26/08/2019 22:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
26/08/2019 22:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
26/08/2019 23:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
26/08/2019 23:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
27/08/2019 00:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
27/08/2019 00:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
27/08/2019 01:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
27/08/2019 01:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
27/08/2019 02:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
27/08/2019 02:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
27/08/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
27/08/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
27/08/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
27/08/2019 04:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
27/08/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
27/08/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
27/08/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
27/08/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
27/08/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
27/08/2019 07:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
27/08/2019 08:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
27/08/2019 08:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
27/08/2019 09:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.41376,0.12068,0.431,0.41376,0.12068,0.431,0,0,0,0,0,0,0,0,0
27/08/2019 09:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
27/08/2019 10:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
27/08/2019 10:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0,0,0,0,0,0,0,0,0
27/08/2019 11:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0,0,0,0,0,0
27/08/2019 11:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.48672,0.14196,0.507,0.48672,0.14196,0.507,0,0,0,0,0,0,0,0,0
27/08/2019 12:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
27/08/2019 12:30,0,0,0,0,0,0,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,0.78432,0.22876,0.817,0.78432,0.22876,0.817,0,0,0,0,0,0,0,0,0
27/08/2019 13:00,0,0,0,0,0,0,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0,0,0,0,0,0
27/08/2019 13:30,0,0,0,0,0,0,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,0.44832,0.13076,0.467,0.44832,0.13076,0.467,0,0,0,0,0,0,0,0,0
27/08/2019 14:00,0,0,0,0,0,0,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,0,0,0,0,0,0
27/08/2019 14:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.46752,0.13636,0.487,0.46752,0.13636,0.487,0,0,0,0,0,0,0,0,0
27/08/2019 15:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
27/08/2019 15:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.39264,0.11452,0.409,0.39264,0.11452,0.409,0,0,0,0,0,0,0,0,0
27/08/2019 16:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
27/08/2019 16:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
27/08/2019 17:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
27/08/2019 17:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
27/08/2019 18:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
27/08/2019 18:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
27/08/2019 19:00,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
27/08/2019 19:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
27/08/2019 20:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
27/08/2019 20:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
27/08/2019 21:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
27/08/2019 21:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
27/08/2019 22:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
27/08/2019 22:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
27/08/2019 23:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
27/08/2019 23:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
28/08/2019 00:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
28/08/2019 00:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
28/08/2019 01:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
28/08/2019 01:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
28/08/2019 02:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
28/08/2019 02:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
28/08/2019 03:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
28/08/2019 03:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
28/08/2019 04:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
28/08/2019 04:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
28/08/2019 05:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
28/08/2019 05:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
28/08/2019 06:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
28/08/2019 06:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
28/08/2019 07:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
28/08/2019 07:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
28/08/2019 08:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
28/08/2019 08:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
28/08/2019 09:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
28/08/2019 09:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
28/08/2019 10:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
28/08/2019 10:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
28/08/2019 11:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
28/08/2019 11:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
28/08/2019 12:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
28/08/2019 12:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
28/08/2019 13:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
28/08/2019 13:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
28/08/2019 14:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
28/08/2019 14:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
28/08/2019 15:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
28/08/2019 15:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
28/08/2019 16:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
28/08/2019 16:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
28/08/2019 17:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
28/08/2019 17:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
28/08/2019 18:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
28/08/2019 18:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
28/08/2019 19:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
28/08/2019 19:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
28/08/2019 20:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
28/08/2019 20:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
28/08/2019 21:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
28/08/2019 21:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
28/08/2019 22:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
28/08/2019 22:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
28/08/2019 23:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
28/08/2019 23:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
29/08/2019 00:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
29/08/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
29/08/2019 01:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
29/08/2019 01:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
29/08/2019 02:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
29/08/2019 02:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
29/08/2019 03:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
29/08/2019 03:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
29/08/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
29/08/2019 04:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
29/08/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
29/08/2019 05:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
29/08/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
29/08/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
29/08/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
29/08/2019 07:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
29/08/2019 08:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
29/08/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
29/08/2019 09:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
29/08/2019 09:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
29/08/2019 10:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
29/08/2019 10:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
29/08/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
29/08/2019 11:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
29/08/2019 12:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
29/08/2019 12:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
29/08/2019 13:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
29/08/2019 13:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
29/08/2019 14:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
29/08/2019 14:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
29/08/2019 15:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
29/08/2019 15:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
29/08/2019 16:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
29/08/2019 16:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
29/08/2019 17:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
29/08/2019 17:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
29/08/2019 18:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
29/08/2019 18:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
29/08/2019 19:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
29/08/2019 19:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
29/08/2019 20:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
29/08/2019 20:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
29/08/2019 21:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
29/08/2019 21:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
29/08/2019 22:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
29/08/2019 22:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
29/08/2019 23:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
29/08/2019 23:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
30/08/2019 00:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
30/08/2019 00:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
30/08/2019 01:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
30/08/2019 01:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
30/08/2019 02:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
30/08/2019 02:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
30/08/2019 03:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
30/08/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
30/08/2019 04:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
30/08/2019 04:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
30/08/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
30/08/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
30/08/2019 06:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
30/08/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
30/08/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
30/08/2019 07:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
30/08/2019 08:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
30/08/2019 08:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
30/08/2019 09:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0,0,0,0,0,0,0,0,0
30/08/2019 09:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.9168,0.2674,0.955,0.9168,0.2674,0.955,0,0,0,0,0,0,0,0,0
30/08/2019 10:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
30/08/2019 10:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 11:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 11:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 12:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 12:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
30/08/2019 13:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 13:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
30/08/2019 14:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 14:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
30/08/2019 15:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 15:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 16:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
30/08/2019 16:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 17:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 17:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
30/08/2019 18:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 18:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 19:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 19:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 20:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 20:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 21:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 21:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
30/08/2019 22:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
30/08/2019 22:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 23:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
30/08/2019 23:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 00:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 00:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
31/08/2019 01:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
31/08/2019 01:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
31/08/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
31/08/2019 02:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
31/08/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
31/08/2019 03:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0,0,0,0,0,0,0
31/08/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
31/08/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
31/08/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
31/08/2019 05:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0,0,0,0,0,0,0
31/08/2019 06:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
31/08/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0,0,0,0,0,0,0
31/08/2019 07:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0,0,0,0,0,0,0
31/08/2019 07:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
31/08/2019 08:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0,0,0,0,0,0,0
31/08/2019 08:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
31/08/2019 09:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
31/08/2019 09:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
31/08/2019 10:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 10:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 11:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 11:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 12:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 12:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 13:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 13:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 14:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 14:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 15:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 15:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 16:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 16:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
31/08/2019 17:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
31/08/2019 17:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 18:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 18:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 19:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 19:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
31/08/2019 20:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
31/08/2019 20:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
31/08/2019 21:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0,0,0,0,0,0,0
31/08/2019 21:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0,0,0,0,0,0,0
31/08/2019 22:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
31/08/2019 22:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
31/08/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0,0,0,0,0,0,0
31/08/2019 23:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
01/09/2019 00:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
01/09/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
01/09/2019 01:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
01/09/2019 01:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
01/09/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
01/09/2019 02:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
01/09/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
01/09/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
01/09/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
01/09/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
01/09/2019 05:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
01/09/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
01/09/2019 06:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0,0,0,0,0,0,0,0,0
01/09/2019 06:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
01/09/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0,0,0,0,0,0,0,0,0
01/09/2019 07:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,0,0,0,0,0,0
01/09/2019 08:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
01/09/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
01/09/2019 09:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
01/09/2019 09:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
01/09/2019 10:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0,0,0,0,0,0,0
01/09/2019 10:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
01/09/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0,0,0,0,0,0,0
01/09/2019 11:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
01/09/2019 12:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
01/09/2019 12:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
01/09/2019 13:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
01/09/2019 13:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
01/09/2019 14:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
01/09/2019 14:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
01/09/2019 15:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
01/09/2019 15:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
01/09/2019 16:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0,0,0,0,0,0,0,0,0
01/09/2019 16:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0,0,0,0,0,0,0
01/09/2019 17:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
01/09/2019 17:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0,0,0,0,0,0,0,0,0
01/09/2019 18:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,0,0,0,0,0,0
01/09/2019 18:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
01/09/2019 19:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
01/09/2019 19:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
01/09/2019 20:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0,0,0,0,0,0,0,0,0
01/09/2019 20:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
01/09/2019 21:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0,0,0,0,0,0,0
01/09/2019 21:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0,0,0,0,0,0,0
01/09/2019 22:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
01/09/2019 22:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
01/09/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
01/09/2019 23:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
02/09/2019 00:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
02/09/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
