Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
02/09/2019 01:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
02/09/2019 01:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
02/09/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
02/09/2019 02:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
02/09/2019 03:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
02/09/2019 03:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
02/09/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
02/09/2019 04:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
02/09/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
02/09/2019 05:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0,0,0,0,0,0,0,0,0
02/09/2019 06:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
02/09/2019 06:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
02/09/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,0,0,0,0,0,0
02/09/2019 07:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0,0,0,0,0,0,0,0,0
02/09/2019 08:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
02/09/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
02/09/2019 09:00,0,0,0,0,0,0,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0,0,0,0,0,0,0,0,0
02/09/2019 09:30,0,0,0,0,0,0,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,1.06368,0.31024,1.108,1.06368,0.31024,1.108,0,0,0,0,0,0,0,0,0
02/09/2019 10:00,0,0,0,0,0,0,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,1.0896,0.3178,1.135,1.0896,0.3178,1.135,0,0,0,0,0,0,0,0,0
02/09/2019 10:30,0,0,0,0,0,0,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0,0,0,0,0,0,0,0,0
02/09/2019 11:00,0,0,0,0,0,0,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
02/09/2019 11:30,0,0,0,0,0,0,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
02/09/2019 12:00,0,0,0,0,0,0,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
02/09/2019 12:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
02/09/2019 13:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
02/09/2019 13:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,0,0,0,0,0,0
02/09/2019 14:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.09344,0.31892,1.139,1.09344,0.31892,1.139,0,0,0,0,0,0,0,0,0
02/09/2019 14:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0,0,0,0,0,0,0,0,0
02/09/2019 15:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0,0,0,0,0,0,0,0,0
02/09/2019 15:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.11072,0.32396,1.157,1.11072,0.32396,1.157,0,0,0,0,0,0,0,0,0
02/09/2019 16:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0,0,0,0,0,0,0,0,0
02/09/2019 16:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0,0,0,0,0,0,0,0,0
02/09/2019 17:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.11072,0.32396,1.157,1.11072,0.32396,1.157,0,0,0,0,0,0,0,0,0
02/09/2019 17:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0,0,0,0,0,0,0,0,0
02/09/2019 18:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0,0,0,0,0,0,0,0,0
02/09/2019 18:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.11072,0.32396,1.157,1.11072,0.32396,1.157,0,0,0,0,0,0,0,0,0
02/09/2019 19:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0,0,0,0,0,0,0,0,0
02/09/2019 19:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0,0,0,0,0,0,0,0,0
02/09/2019 20:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.11072,0.32396,1.157,1.11072,0.32396,1.157,0,0,0,0,0,0,0,0,0
02/09/2019 20:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.11072,0.32396,1.157,1.11072,0.32396,1.157,0,0,0,0,0,0,0,0,0
02/09/2019 21:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.11072,0.32396,1.157,1.11072,0.32396,1.157,0,0,0,0,0,0,0,0,0
02/09/2019 21:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0,0,0,0,0,0,0,0,0
02/09/2019 22:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.11072,0.32396,1.157,1.11072,0.32396,1.157,0,0,0,0,0,0,0,0,0
02/09/2019 22:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.11072,0.32396,1.157,1.11072,0.32396,1.157,0,0,0,0,0,0,0,0,0
02/09/2019 23:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0,0,0,0,0,0,0,0,0
02/09/2019 23:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.11168,0.32424,1.158,1.11168,0.32424,1.158,0,0,0,0,0,0,0,0,0
03/09/2019 00:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.11072,0.32396,1.157,1.11072,0.32396,1.157,0,0,0,0,0,0,0,0,0
03/09/2019 00:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.11168,0.32424,1.158,1.11168,0.32424,1.158,0,0,0,0,0,0,0,0,0
03/09/2019 01:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.11168,0.32424,1.158,1.11168,0.32424,1.158,0,0,0,0,0,0,0,0,0
03/09/2019 01:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.11264,0.32452,1.159,1.11264,0.32452,1.159,0,0,0,0,0,0,0,0,0
03/09/2019 02:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.11168,0.32424,1.158,1.11168,0.32424,1.158,0,0,0,0,0,0,0,0,0
03/09/2019 02:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,1.11264,0.32452,1.159,1.11264,0.32452,1.159,0,0,0,0,0,0,0,0,0
03/09/2019 03:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.1136,0.3248,1.16,1.1136,0.3248,1.16,0,0,0,0,0,0,0,0,0
03/09/2019 03:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.1136,0.3248,1.16,1.1136,0.3248,1.16,0,0,0,0,0,0,0,0,0
03/09/2019 04:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.11264,0.32452,1.159,1.11264,0.32452,1.159,0,0,0,0,0,0,0,0,0
03/09/2019 04:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.1136,0.3248,1.16,1.1136,0.3248,1.16,0,0,0,0,0,0,0,0,0
03/09/2019 05:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.1136,0.3248,1.16,1.1136,0.3248,1.16,0,0,0,0,0,0,0,0,0
03/09/2019 05:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.11264,0.32452,1.159,1.11264,0.32452,1.159,0,0,0,0,0,0,0,0,0
03/09/2019 06:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.11264,0.32452,1.159,1.11264,0.32452,1.159,0,0,0,0,0,0,0,0,0
03/09/2019 06:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.1136,0.3248,1.16,1.1136,0.3248,1.16,0,0,0,0,0,0,0,0,0
03/09/2019 07:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.01376,0.29568,1.056,1.01376,0.29568,1.056,0,0,0,0,0,0,0,0,0
03/09/2019 07:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0,0,0,0,0,0,0,0,0
03/09/2019 08:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0,0,0,0,0,0,0,0,0
03/09/2019 08:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0,0,0,0,0,0,0,0,0
03/09/2019 09:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
03/09/2019 09:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
03/09/2019 10:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0,0,0,0,0,0,0
03/09/2019 10:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.64416,0.18788,0.671,0.64416,0.18788,0.671,0,0,0,0,0,0,0,0,0
03/09/2019 11:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
03/09/2019 11:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
03/09/2019 12:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
03/09/2019 12:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
03/09/2019 13:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
03/09/2019 13:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
03/09/2019 14:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
03/09/2019 14:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.94368,0.27524,0.983,0.94368,0.27524,0.983,0,0,0,0,0,0,0,0,0
03/09/2019 15:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.94464,0.27552,0.984,0.94464,0.27552,0.984,0,0,0,0,0,0,0,0,0
03/09/2019 15:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
03/09/2019 16:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.12608,0.32844,1.173,1.12608,0.32844,1.173,0,0,0,0,0,0,0,0,0
03/09/2019 16:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
03/09/2019 17:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
03/09/2019 17:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
03/09/2019 18:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
03/09/2019 18:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
03/09/2019 19:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
03/09/2019 19:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
03/09/2019 20:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
03/09/2019 20:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
03/09/2019 21:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
03/09/2019 21:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
03/09/2019 22:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
03/09/2019 22:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
03/09/2019 23:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
03/09/2019 23:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
04/09/2019 00:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
04/09/2019 00:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
04/09/2019 01:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
04/09/2019 01:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
04/09/2019 02:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
04/09/2019 02:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
04/09/2019 03:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
04/09/2019 03:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
04/09/2019 04:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
04/09/2019 04:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
04/09/2019 05:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
04/09/2019 05:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
04/09/2019 06:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.18272,0.34496,1.232,1.18272,0.34496,1.232,0,0,0,0,0,0,0,0,0
04/09/2019 06:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.18272,0.34496,1.232,1.18272,0.34496,1.232,0,0,0,0,0,0,0,0,0
04/09/2019 07:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
04/09/2019 07:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
04/09/2019 08:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.18272,0.34496,1.232,1.18272,0.34496,1.232,0,0,0,0,0,0,0,0,0
04/09/2019 08:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.18368,0.34524,1.233,1.18368,0.34524,1.233,0,0,0,0,0,0,0,0,0
04/09/2019 09:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.18272,0.34496,1.232,1.18272,0.34496,1.232,0,0,0,0,0,0,0,0,0
04/09/2019 09:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
04/09/2019 10:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
04/09/2019 10:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
04/09/2019 11:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
04/09/2019 11:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
04/09/2019 12:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
04/09/2019 12:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
04/09/2019 13:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
04/09/2019 13:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
04/09/2019 14:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
04/09/2019 14:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
04/09/2019 15:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
04/09/2019 15:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
04/09/2019 16:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
04/09/2019 16:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
04/09/2019 17:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
04/09/2019 17:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
04/09/2019 18:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
04/09/2019 18:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
04/09/2019 19:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
04/09/2019 19:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
04/09/2019 20:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
04/09/2019 20:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
04/09/2019 21:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.18272,0.34496,1.232,1.18272,0.34496,1.232,0,0,0,0,0,0,0,0,0
04/09/2019 21:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.18272,0.34496,1.232,1.18272,0.34496,1.232,0,0,0,0,0,0,0,0,0
04/09/2019 22:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.18368,0.34524,1.233,1.18368,0.34524,1.233,0,0,0,0,0,0,0,0,0
04/09/2019 22:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.18272,0.34496,1.232,1.18272,0.34496,1.232,0,0,0,0,0,0,0,0,0
04/09/2019 23:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
04/09/2019 23:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.18368,0.34524,1.233,1.18368,0.34524,1.233,0,0,0,0,0,0,0,0,0
05/09/2019 00:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
05/09/2019 00:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.18368,0.34524,1.233,1.18368,0.34524,1.233,0,0,0,0,0,0,0,0,0
05/09/2019 01:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,1.18272,0.34496,1.232,1.18272,0.34496,1.232,0,0,0,0,0,0,0,0,0
05/09/2019 01:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.18272,0.34496,1.232,1.18272,0.34496,1.232,0,0,0,0,0,0,0,0,0
05/09/2019 02:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.18368,0.34524,1.233,1.18368,0.34524,1.233,0,0,0,0,0,0,0,0,0
05/09/2019 02:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.18272,0.34496,1.232,1.18272,0.34496,1.232,0,0,0,0,0,0,0,0,0
05/09/2019 03:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.18368,0.34524,1.233,1.18368,0.34524,1.233,0,0,0,0,0,0,0,0,0
05/09/2019 03:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.18368,0.34524,1.233,1.18368,0.34524,1.233,0,0,0,0,0,0,0,0,0
05/09/2019 04:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.18464,0.34552,1.234,1.18464,0.34552,1.234,0,0,0,0,0,0,0,0,0
05/09/2019 04:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.18368,0.34524,1.233,1.18368,0.34524,1.233,0,0,0,0,0,0,0,0,0
05/09/2019 05:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.18464,0.34552,1.234,1.18464,0.34552,1.234,0,0,0,0,0,0,0,0,0
05/09/2019 05:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.18272,0.34496,1.232,1.18272,0.34496,1.232,0,0,0,0,0,0,0,0,0
05/09/2019 06:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.18464,0.34552,1.234,1.18464,0.34552,1.234,0,0,0,0,0,0,0,0,0
05/09/2019 06:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.18368,0.34524,1.233,1.18368,0.34524,1.233,0,0,0,0,0,0,0,0,0
05/09/2019 07:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.18464,0.34552,1.234,1.18464,0.34552,1.234,0,0,0,0,0,0,0,0,0
05/09/2019 07:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
05/09/2019 08:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
05/09/2019 08:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
05/09/2019 09:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.7824,0.2282,0.815,0.7824,0.2282,0.815,0,0,0,0,0,0,0,0,0
05/09/2019 09:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.8496,0.2478,0.885,0.8496,0.2478,0.885,0,0,0,0,0,0,0,0,0
05/09/2019 10:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
05/09/2019 10:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
05/09/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
05/09/2019 11:30,0,0,0,0,0,0,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
05/09/2019 12:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
05/09/2019 12:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
05/09/2019 13:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
05/09/2019 13:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
05/09/2019 14:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
05/09/2019 14:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.2144,0.3542,1.265,1.2144,0.3542,1.265,0,0,0,0,0,0,0,0,0
05/09/2019 15:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.22592,0.35756,1.277,1.22592,0.35756,1.277,0,0,0,0,0,0,0,0,0
05/09/2019 15:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.22592,0.35756,1.277,1.22592,0.35756,1.277,0,0,0,0,0,0,0,0,0
05/09/2019 16:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.22688,0.35784,1.278,1.22688,0.35784,1.278,0,0,0,0,0,0,0,0,0
05/09/2019 16:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.22592,0.35756,1.277,1.22592,0.35756,1.277,0,0,0,0,0,0,0,0,0
05/09/2019 17:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.22592,0.35756,1.277,1.22592,0.35756,1.277,0,0,0,0,0,0,0,0,0
05/09/2019 17:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.22592,0.35756,1.277,1.22592,0.35756,1.277,0,0,0,0,0,0,0,0,0
05/09/2019 18:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.22592,0.35756,1.277,1.22592,0.35756,1.277,0,0,0,0,0,0,0,0,0
05/09/2019 18:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.22592,0.35756,1.277,1.22592,0.35756,1.277,0,0,0,0,0,0,0,0,0
05/09/2019 19:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.22592,0.35756,1.277,1.22592,0.35756,1.277,0,0,0,0,0,0,0,0,0
05/09/2019 19:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.22496,0.35728,1.276,1.22496,0.35728,1.276,0,0,0,0,0,0,0,0,0
05/09/2019 20:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.22592,0.35756,1.277,1.22592,0.35756,1.277,0,0,0,0,0,0,0,0,0
05/09/2019 20:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.22592,0.35756,1.277,1.22592,0.35756,1.277,0,0,0,0,0,0,0,0,0
05/09/2019 21:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.22592,0.35756,1.277,1.22592,0.35756,1.277,0,0,0,0,0,0,0,0,0
05/09/2019 21:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.22784,0.35812,1.279,1.22784,0.35812,1.279,0,0,0,0,0,0,0,0,0
05/09/2019 22:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.22688,0.35784,1.278,1.22688,0.35784,1.278,0,0,0,0,0,0,0,0,0
05/09/2019 22:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.22784,0.35812,1.279,1.22784,0.35812,1.279,0,0,0,0,0,0,0,0,0
05/09/2019 23:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.22784,0.35812,1.279,1.22784,0.35812,1.279,0,0,0,0,0,0,0,0,0
05/09/2019 23:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0,0,0,0,0,0,0
06/09/2019 00:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.22784,0.35812,1.279,1.22784,0.35812,1.279,0,0,0,0,0,0,0,0,0
06/09/2019 00:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0,0,0,0,0,0,0
06/09/2019 01:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.22784,0.35812,1.279,1.22784,0.35812,1.279,0,0,0,0,0,0,0,0,0
06/09/2019 01:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0,0,0,0,0,0,0
06/09/2019 02:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0,0,0,0,0,0,0
06/09/2019 02:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.22976,0.35868,1.281,1.22976,0.35868,1.281,0,0,0,0,0,0,0,0,0
06/09/2019 03:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0,0,0,0,0,0,0
06/09/2019 03:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0,0,0,0,0,0,0
06/09/2019 04:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0,0,0,0,0,0,0
06/09/2019 04:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0,0,0,0,0,0,0
06/09/2019 05:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0,0,0,0,0,0,0
06/09/2019 05:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0,0,0,0,0,0,0
06/09/2019 06:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0,0,0,0,0,0,0
06/09/2019 06:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0,0,0,0,0,0,0
06/09/2019 07:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.22784,0.35812,1.279,1.22784,0.35812,1.279,0,0,0,0,0,0,0,0,0
06/09/2019 07:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.22784,0.35812,1.279,1.22784,0.35812,1.279,0,0,0,0,0,0,0,0,0
06/09/2019 08:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.22784,0.35812,1.279,1.22784,0.35812,1.279,0,0,0,0,0,0,0,0,0
06/09/2019 08:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.22784,0.35812,1.279,1.22784,0.35812,1.279,0,0,0,0,0,0,0,0,0
06/09/2019 09:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.22688,0.35784,1.278,1.22688,0.35784,1.278,0,0,0,0,0,0,0,0,0
06/09/2019 09:30,0,0,0,0,0,0,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,1.22688,0.35784,1.278,1.22688,0.35784,1.278,0,0,0,0,0,0,0,0,0
06/09/2019 10:00,0,0,0,0,0,0,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,1.22592,0.35756,1.277,1.22592,0.35756,1.277,0,0,0,0,0,0,0,0,0
06/09/2019 10:30,0,0,0,0,0,0,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,1.22688,0.35784,1.278,1.22688,0.35784,1.278,0,0,0,0,0,0,0,0,0
06/09/2019 11:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.22592,0.35756,1.277,1.22592,0.35756,1.277,0,0,0,0,0,0,0,0,0
06/09/2019 11:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.22688,0.35784,1.278,1.22688,0.35784,1.278,0,0,0,0,0,0,0,0,0
06/09/2019 12:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.22592,0.35756,1.277,1.22592,0.35756,1.277,0,0,0,0,0,0,0,0,0
06/09/2019 12:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.22688,0.35784,1.278,1.22688,0.35784,1.278,0,0,0,0,0,0,0,0,0
06/09/2019 13:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,1.22592,0.35756,1.277,1.22592,0.35756,1.277,0,0,0,0,0,0,0,0,0
06/09/2019 13:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.21344,0.35392,1.264,1.21344,0.35392,1.264,0,0,0,0,0,0,0,0,0
06/09/2019 14:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
06/09/2019 14:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
06/09/2019 15:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
06/09/2019 15:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
06/09/2019 16:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.17792,0.34356,1.227,1.17792,0.34356,1.227,0,0,0,0,0,0,0,0,0
06/09/2019 16:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
06/09/2019 17:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17792,0.34356,1.227,1.17792,0.34356,1.227,0,0,0,0,0,0,0,0,0
06/09/2019 17:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
06/09/2019 18:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.17792,0.34356,1.227,1.17792,0.34356,1.227,0,0,0,0,0,0,0,0,0
06/09/2019 18:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
06/09/2019 19:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.17792,0.34356,1.227,1.17792,0.34356,1.227,0,0,0,0,0,0,0,0,0
06/09/2019 19:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
06/09/2019 20:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
06/09/2019 20:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
06/09/2019 21:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
06/09/2019 21:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
06/09/2019 22:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
06/09/2019 22:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
06/09/2019 23:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
06/09/2019 23:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
07/09/2019 00:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
07/09/2019 00:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
07/09/2019 01:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
07/09/2019 01:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
07/09/2019 02:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
07/09/2019 02:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
07/09/2019 03:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
07/09/2019 03:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
07/09/2019 04:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
07/09/2019 04:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
07/09/2019 05:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
07/09/2019 05:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
07/09/2019 06:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
07/09/2019 06:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.18176,0.34468,1.231,1.18176,0.34468,1.231,0,0,0,0,0,0,0,0,0
07/09/2019 07:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
07/09/2019 07:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
07/09/2019 08:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
07/09/2019 08:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,0,0,0,0,0,0
07/09/2019 09:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
07/09/2019 09:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.17984,0.34412,1.229,1.17984,0.34412,1.229,0,0,0,0,0,0,0,0,0
07/09/2019 10:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
07/09/2019 10:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.17792,0.34356,1.227,1.17792,0.34356,1.227,0,0,0,0,0,0,0,0,0
07/09/2019 11:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
07/09/2019 11:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.17792,0.34356,1.227,1.17792,0.34356,1.227,0,0,0,0,0,0,0,0,0
07/09/2019 12:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.17792,0.34356,1.227,1.17792,0.34356,1.227,0,0,0,0,0,0,0,0,0
07/09/2019 12:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.17792,0.34356,1.227,1.17792,0.34356,1.227,0,0,0,0,0,0,0,0,0
07/09/2019 13:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
07/09/2019 13:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.17792,0.34356,1.227,1.17792,0.34356,1.227,0,0,0,0,0,0,0,0,0
07/09/2019 14:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
07/09/2019 14:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17696,0.34328,1.226,1.17696,0.34328,1.226,0,0,0,0,0,0,0,0,0
07/09/2019 15:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
07/09/2019 15:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.17696,0.34328,1.226,1.17696,0.34328,1.226,0,0,0,0,0,0,0,0,0
07/09/2019 16:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17792,0.34356,1.227,1.17792,0.34356,1.227,0,0,0,0,0,0,0,0,0
07/09/2019 16:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17696,0.34328,1.226,1.17696,0.34328,1.226,0,0,0,0,0,0,0,0,0
07/09/2019 17:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.16832,0.34076,1.217,1.16832,0.34076,1.217,0,0,0,0,0,0,0,0,0
07/09/2019 17:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
07/09/2019 18:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0,0,0,0,0,0,0,0,0
07/09/2019 18:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
07/09/2019 19:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
07/09/2019 19:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
07/09/2019 20:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
07/09/2019 20:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
07/09/2019 21:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
07/09/2019 21:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
07/09/2019 22:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
07/09/2019 22:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
07/09/2019 23:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
07/09/2019 23:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
08/09/2019 00:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
08/09/2019 00:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
08/09/2019 01:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
08/09/2019 01:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
08/09/2019 02:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
08/09/2019 02:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
08/09/2019 03:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
08/09/2019 03:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
08/09/2019 04:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
08/09/2019 04:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
08/09/2019 05:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
08/09/2019 05:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
08/09/2019 06:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
08/09/2019 06:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
08/09/2019 07:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
08/09/2019 07:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
08/09/2019 08:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
08/09/2019 08:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
08/09/2019 09:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
08/09/2019 09:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
08/09/2019 10:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
08/09/2019 10:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
08/09/2019 11:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
08/09/2019 11:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
08/09/2019 12:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
08/09/2019 12:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0,0,0,0,0,0,0,0,0
08/09/2019 13:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
08/09/2019 13:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0,0,0,0,0,0,0,0,0
08/09/2019 14:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
08/09/2019 14:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0,0,0,0,0,0,0,0,0
08/09/2019 15:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
08/09/2019 15:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
08/09/2019 16:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0,0,0,0,0,0,0,0,0
08/09/2019 16:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
08/09/2019 17:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0,0,0,0,0,0,0,0,0
08/09/2019 17:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0,0,0,0,0,0,0,0,0
08/09/2019 18:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
08/09/2019 18:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0,0,0,0,0,0,0,0,0
08/09/2019 19:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
08/09/2019 19:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
08/09/2019 20:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
08/09/2019 20:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
08/09/2019 21:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
08/09/2019 21:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
08/09/2019 22:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
08/09/2019 22:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,0,0,0,0,0,0
08/09/2019 23:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
08/09/2019 23:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
09/09/2019 00:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
09/09/2019 00:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
09/09/2019 01:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0,0,0,0,0,0,0,0,0
09/09/2019 01:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0,0,0,0,0,0,0,0,0
09/09/2019 02:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
09/09/2019 02:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
09/09/2019 03:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
09/09/2019 03:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
09/09/2019 04:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
09/09/2019 04:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
09/09/2019 05:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
