Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
09/09/2019 05:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
09/09/2019 06:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
09/09/2019 06:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
09/09/2019 07:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
09/09/2019 07:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.104,0.322,1.15,1.104,0.322,1.15,0,0,0,0,0,0,0,0,0
09/09/2019 08:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
09/09/2019 08:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
09/09/2019 09:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
09/09/2019 09:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
09/09/2019 10:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
09/09/2019 10:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
09/09/2019 11:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
09/09/2019 11:30,0,0,0,0,0,0,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
09/09/2019 12:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
09/09/2019 12:30,0,0,0,0,0,0,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
09/09/2019 13:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0,0,0,0,0,0,0,0,0
09/09/2019 13:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
09/09/2019 14:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0,0,0,0,0,0,0,0,0
09/09/2019 14:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
09/09/2019 15:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0,0,0,0,0,0,0,0,0
09/09/2019 15:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
09/09/2019 16:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
09/09/2019 16:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0,0,0,0,0,0,0,0,0
09/09/2019 17:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
09/09/2019 17:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0,0,0,0,0,0,0,0,0
09/09/2019 18:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
09/09/2019 18:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
09/09/2019 19:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
09/09/2019 19:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
09/09/2019 20:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
09/09/2019 20:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
09/09/2019 21:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
09/09/2019 21:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0,0,0,0,0,0,0,0,0
09/09/2019 22:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
09/09/2019 22:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
09/09/2019 23:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
09/09/2019 23:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0,0,0,0,0,0,0,0,0
10/09/2019 00:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
10/09/2019 00:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
10/09/2019 01:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
10/09/2019 01:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
10/09/2019 02:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
10/09/2019 02:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
10/09/2019 03:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
10/09/2019 03:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
10/09/2019 04:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
10/09/2019 04:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
10/09/2019 05:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
10/09/2019 05:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
10/09/2019 06:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
10/09/2019 06:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
10/09/2019 07:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0,0,0,0,0,0,0,0,0
10/09/2019 07:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
10/09/2019 08:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
10/09/2019 08:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
10/09/2019 09:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
10/09/2019 09:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
10/09/2019 10:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
10/09/2019 10:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
10/09/2019 11:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
10/09/2019 11:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
10/09/2019 12:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
10/09/2019 12:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
10/09/2019 13:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
10/09/2019 13:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
10/09/2019 14:00,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
10/09/2019 14:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17792,0.34356,1.227,1.17792,0.34356,1.227,0,0,0,0,0,0,0,0,0
10/09/2019 15:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.17792,0.34356,1.227,1.17792,0.34356,1.227,0,0,0,0,0,0,0,0,0
10/09/2019 15:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.17792,0.34356,1.227,1.17792,0.34356,1.227,0,0,0,0,0,0,0,0,0
10/09/2019 16:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.17792,0.34356,1.227,1.17792,0.34356,1.227,0,0,0,0,0,0,0,0,0
10/09/2019 16:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,0,0,0,0,0,0
10/09/2019 17:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0,0,0,0,0,0,0,0,0
10/09/2019 17:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
10/09/2019 18:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
10/09/2019 18:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.10688,0.32284,1.153,1.10688,0.32284,1.153,0,0,0,0,0,0,0,0,0
10/09/2019 19:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.10688,0.32284,1.153,1.10688,0.32284,1.153,0,0,0,0,0,0,0,0,0
10/09/2019 19:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.10688,0.32284,1.153,1.10688,0.32284,1.153,0,0,0,0,0,0,0,0,0
10/09/2019 20:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.10784,0.32312,1.154,1.10784,0.32312,1.154,0,0,0,0,0,0,0,0,0
10/09/2019 20:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.10688,0.32284,1.153,1.10688,0.32284,1.153,0,0,0,0,0,0,0,0,0
10/09/2019 21:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.10784,0.32312,1.154,1.10784,0.32312,1.154,0,0,0,0,0,0,0,0,0
10/09/2019 21:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0,0,0,0,0,0,0,0,0
10/09/2019 22:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.10784,0.32312,1.154,1.10784,0.32312,1.154,0,0,0,0,0,0,0,0,0
10/09/2019 22:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.10784,0.32312,1.154,1.10784,0.32312,1.154,0,0,0,0,0,0,0,0,0
10/09/2019 23:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0,0,0,0,0,0,0,0,0
10/09/2019 23:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0,0,0,0,0,0,0,0,0
11/09/2019 00:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0,0,0,0,0,0,0,0,0
11/09/2019 00:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0,0,0,0,0,0,0,0,0
11/09/2019 01:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0,0,0,0,0,0,0,0,0
11/09/2019 01:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0,0,0,0,0,0,0,0,0
11/09/2019 02:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0,0,0,0,0,0,0,0,0
11/09/2019 02:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0,0,0,0,0,0,0,0,0
11/09/2019 03:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0,0,0,0,0,0,0,0,0
11/09/2019 03:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0,0,0,0,0,0,0,0,0
11/09/2019 04:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0,0,0,0,0,0,0,0,0
11/09/2019 04:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0,0,0,0,0,0,0,0,0
11/09/2019 05:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0,0,0,0,0,0,0,0,0
11/09/2019 05:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,1.10784,0.32312,1.154,1.10784,0.32312,1.154,0,0,0,0,0,0,0,0,0
11/09/2019 06:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0,0,0,0,0,0,0,0,0
11/09/2019 06:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,1.10688,0.32284,1.153,1.10688,0.32284,1.153,0,0,0,0,0,0,0,0,0
11/09/2019 07:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.10688,0.32284,1.153,1.10688,0.32284,1.153,0,0,0,0,0,0,0,0,0
11/09/2019 07:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.0512,0.3066,1.095,1.0512,0.3066,1.095,0,0,0,0,0,0,0,0,0
11/09/2019 08:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
11/09/2019 08:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/09/2019 09:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/09/2019 09:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/09/2019 10:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
11/09/2019 10:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.7728,0.2254,0.805,0.7728,0.2254,0.805,0,0,0,0,0,0,0,0,0
11/09/2019 11:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.24224,0.36232,1.294,1.24224,0.36232,1.294,0,0,0,0,0,0,0,0,0
11/09/2019 11:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,1.29504,0.37772,1.349,1.29504,0.37772,1.349,0,0,0,0,0,0,0,0,0
11/09/2019 12:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.35552,0.39536,1.412,1.35552,0.39536,1.412,0,0,0,0,0,0,0,0,0
11/09/2019 12:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.36704,0.39872,1.424,1.36704,0.39872,1.424,0,0,0,0,0,0,0,0,0
11/09/2019 13:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0,0,0,0,0,0,0,0,0
11/09/2019 13:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,1.30656,0.38108,1.361,1.30656,0.38108,1.361,0,0,0,0,0,0,0,0,0
11/09/2019 14:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,1.29504,0.37772,1.349,1.29504,0.37772,1.349,0,0,0,0,0,0,0,0,0
11/09/2019 14:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,1.29504,0.37772,1.349,1.29504,0.37772,1.349,0,0,0,0,0,0,0,0,0
11/09/2019 15:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,1.296,0.378,1.35,1.296,0.378,1.35,0,0,0,0,0,0,0,0,0
11/09/2019 15:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,1.29408,0.37744,1.348,1.29408,0.37744,1.348,0,0,0,0,0,0,0,0,0
11/09/2019 16:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,1.29504,0.37772,1.349,1.29504,0.37772,1.349,0,0,0,0,0,0,0,0,0
11/09/2019 16:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,1.29504,0.37772,1.349,1.29504,0.37772,1.349,0,0,0,0,0,0,0,0,0
11/09/2019 17:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
11/09/2019 17:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
11/09/2019 18:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
11/09/2019 18:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
11/09/2019 19:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
11/09/2019 19:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
11/09/2019 20:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
11/09/2019 20:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.59136,0.17248,0.616,0.59136,0.17248,0.616,0,0,0,0,0,0,0,0,0
11/09/2019 21:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.59136,0.17248,0.616,0.59136,0.17248,0.616,0,0,0,0,0,0,0,0,0
11/09/2019 21:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.59136,0.17248,0.616,0.59136,0.17248,0.616,0,0,0,0,0,0,0,0,0
11/09/2019 22:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
11/09/2019 22:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.59136,0.17248,0.616,0.59136,0.17248,0.616,0,0,0,0,0,0,0,0,0
11/09/2019 23:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
11/09/2019 23:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0,0,0,0,0,0
12/09/2019 00:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0,0,0,0,0,0
12/09/2019 00:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
12/09/2019 01:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0,0,0,0,0,0
12/09/2019 01:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0,0,0,0,0,0
12/09/2019 02:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0,0,0,0,0,0
12/09/2019 02:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
12/09/2019 03:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
12/09/2019 03:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
12/09/2019 04:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
12/09/2019 04:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
12/09/2019 05:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
12/09/2019 05:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
12/09/2019 06:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
12/09/2019 06:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0,0,0,0,0,0
12/09/2019 07:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
12/09/2019 07:30,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0,0,0,0,0,0
12/09/2019 08:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 08:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 09:00,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 09:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 10:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
12/09/2019 10:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 11:00,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 11:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 12:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 12:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0,0,0,0,0,0
12/09/2019 13:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 13:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 14:00,0,0,0,0,0,0,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 14:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 15:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0,0,0,0,0,0
12/09/2019 15:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 16:00,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 16:30,0,0,0,0,0,0,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 17:00,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 17:30,0,0,0,0,0,0,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 18:00,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 18:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 19:00,0,0,0,0,0,0,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 19:30,0,0,0,0,0,0,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 20:00,0,0,0,0,0,0,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 20:30,0,0,0,0,0,0,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
12/09/2019 21:00,0,0,0,0,0,0,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 21:30,0,0,0,0,0,0,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 22:00,0,0,0,0,0,0,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
12/09/2019 22:30,0,0,0,0,0,0,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 23:00,0,0,0,0,0,0,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
12/09/2019 23:30,0,0,0,0,0,0,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
13/09/2019 00:00,0,0,0,0,0,0,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0,0,0,0,0,0
13/09/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
13/09/2019 01:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0,0,0,0,0,0
13/09/2019 01:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
13/09/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
13/09/2019 02:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.60096,0.17528,0.626,0.60096,0.17528,0.626,0,0,0,0,0,0,0,0,0
13/09/2019 03:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
13/09/2019 03:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
13/09/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.60096,0.17528,0.626,0.60096,0.17528,0.626,0,0,0,0,0,0,0,0,0
13/09/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.60192,0.17556,0.627,0.60192,0.17556,0.627,0,0,0,0,0,0,0,0,0
13/09/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.60096,0.17528,0.626,0.60096,0.17528,0.626,0,0,0,0,0,0,0,0,0
13/09/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.60096,0.17528,0.626,0.60096,0.17528,0.626,0,0,0,0,0,0,0,0,0
13/09/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.60192,0.17556,0.627,0.60192,0.17556,0.627,0,0,0,0,0,0,0,0,0
13/09/2019 06:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.60192,0.17556,0.627,0.60192,0.17556,0.627,0,0,0,0,0,0,0,0,0
13/09/2019 07:00,0,0,0,0,0,0,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,0.60192,0.17556,0.627,0.60192,0.17556,0.627,0,0,0,0,0,0,0,0,0
13/09/2019 07:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.60192,0.17556,0.627,0.60192,0.17556,0.627,0,0,0,0,0,0,0,0,0
13/09/2019 08:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.60192,0.17556,0.627,0.60192,0.17556,0.627,0,0,0,0,0,0,0,0,0
13/09/2019 08:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
13/09/2019 09:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
13/09/2019 09:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
13/09/2019 10:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
13/09/2019 10:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.59136,0.17248,0.616,0.59136,0.17248,0.616,0,0,0,0,0,0,0,0,0
13/09/2019 11:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.5904,0.1722,0.615,0.5904,0.1722,0.615,0,0,0,0,0,0,0,0,0
13/09/2019 11:30,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,0.59136,0.17248,0.616,0.59136,0.17248,0.616,0,0,0,0,0,0,0,0,0
13/09/2019 12:00,0,0,0,0,0,0,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
13/09/2019 12:30,0,0,0,0,0,0,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
13/09/2019 13:00,0,0,0,0,0,0,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
13/09/2019 13:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0,0,0,0,0,0
13/09/2019 14:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
13/09/2019 14:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
13/09/2019 15:00,0,0,0,0,0,0,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
13/09/2019 15:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
13/09/2019 16:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
13/09/2019 16:30,0,0,0,0,0,0,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
13/09/2019 17:00,0,0,0,0,0,0,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
13/09/2019 17:30,0,0,0,0,0,0,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
13/09/2019 18:00,0,0,0,0,0,0,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
13/09/2019 18:30,0,0,0,0,0,0,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
13/09/2019 19:00,0,0,0,0,0,0,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
13/09/2019 19:30,0,0,0,0,0,0,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
13/09/2019 20:00,0,0,0,0,0,0,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
13/09/2019 20:30,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
13/09/2019 21:00,0,0,0,0,0,0,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
13/09/2019 21:30,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
13/09/2019 22:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
13/09/2019 22:30,0,0,0,0,0,0,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
13/09/2019 23:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0,0,0,0,0,0,0,0,0
13/09/2019 23:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0,0,0,0,0,0,0,0,0
14/09/2019 00:00,0,0,0,0,0,0,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
14/09/2019 00:30,0,0,0,0,0,0,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0,0,0,0,0,0,0,0,0
14/09/2019 01:00,0,0,0,0,0,0,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0,0,0,0,0,0,0,0,0
14/09/2019 01:30,0,0,0,0,0,0,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0,0,0,0,0,0,0,0,0
14/09/2019 02:00,0,0,0,0,0,0,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
14/09/2019 02:30,0,0,0,0,0,0,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
14/09/2019 03:00,0,0,0,0,0,0,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
14/09/2019 03:30,0,0,0,0,0,0,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
14/09/2019 04:00,0,0,0,0,0,0,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
14/09/2019 04:30,0,0,0,0,0,0,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
14/09/2019 05:00,0,0,0,0,0,0,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
14/09/2019 05:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0,0,0,0,0,0
14/09/2019 06:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0,0,0,0,0,0
14/09/2019 06:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,0,0,0,0,0,0
14/09/2019 07:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
14/09/2019 07:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
14/09/2019 08:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
14/09/2019 08:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0,0,0,0,0,0,0,0,0
14/09/2019 09:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
14/09/2019 09:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
14/09/2019 10:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
14/09/2019 10:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
14/09/2019 11:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
14/09/2019 11:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
14/09/2019 12:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
14/09/2019 12:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
14/09/2019 13:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0,0,0,0,0,0,0,0,0
14/09/2019 13:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
14/09/2019 14:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
14/09/2019 14:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0,0,0,0,0,0,0,0,0
14/09/2019 15:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
14/09/2019 15:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0,0,0,0,0,0,0,0,0
14/09/2019 16:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
14/09/2019 16:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
14/09/2019 17:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
14/09/2019 17:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
14/09/2019 18:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0,0,0,0,0,0,0,0,0
14/09/2019 18:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
14/09/2019 19:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
14/09/2019 19:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
14/09/2019 20:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
14/09/2019 20:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
14/09/2019 21:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
14/09/2019 21:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
14/09/2019 22:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
14/09/2019 22:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0,0,0,0,0,0,0,0,0
14/09/2019 23:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
14/09/2019 23:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 00:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
15/09/2019 00:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
15/09/2019 01:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
15/09/2019 01:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
15/09/2019 02:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
15/09/2019 02:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
15/09/2019 03:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 03:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
15/09/2019 04:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
15/09/2019 04:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
15/09/2019 05:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
15/09/2019 05:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
15/09/2019 06:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
15/09/2019 06:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
15/09/2019 07:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
15/09/2019 07:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
15/09/2019 08:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0,0,0,0,0,0,0,0,0
15/09/2019 08:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 09:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 09:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 10:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
15/09/2019 10:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
15/09/2019 11:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
15/09/2019 11:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 12:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
15/09/2019 12:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 13:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 13:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
15/09/2019 14:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 14:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
15/09/2019 15:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
15/09/2019 15:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 16:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
15/09/2019 16:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 17:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 17:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
15/09/2019 18:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 18:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 19:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
15/09/2019 19:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 20:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 20:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
15/09/2019 21:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
15/09/2019 21:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
15/09/2019 22:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
15/09/2019 22:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 23:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
15/09/2019 23:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0,0,0,0,0,0,0
16/09/2019 00:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,0,0,0,0,0,0
16/09/2019 00:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
16/09/2019 01:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
16/09/2019 01:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
16/09/2019 02:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
16/09/2019 02:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
16/09/2019 03:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0,0,0,0,0,0,0,0,0
16/09/2019 03:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
16/09/2019 04:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
16/09/2019 04:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
16/09/2019 05:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0,0,0,0,0,0,0
16/09/2019 05:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0,0,0,0,0,0,0
16/09/2019 06:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,0,0,0,0,0,0
16/09/2019 06:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 07:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 07:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 08:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 08:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 09:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 09:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 10:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 10:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 11:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 11:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 12:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 12:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 13:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
