Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
16/09/2019 13:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 14:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 14:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 15:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 15:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 16:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 16:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 17:00,0,0,0,0,0,0,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 17:30,0,0,0,0,0,0,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 18:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 18:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 19:00,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 19:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 20:00,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 20:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 21:00,0,0,0,0,0,0,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 21:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 22:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 22:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 23:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
16/09/2019 23:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 00:00,0,0,0,0,0,0,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 00:30,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 01:00,0,0,0,0,0,0,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 01:30,0,0,0,0,0,0,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 02:00,0,0,0,0,0,0,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 02:30,0,0,0,0,0,0,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 03:00,0,0,0,0,0,0,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 03:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 04:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 04:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 05:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 05:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 06:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 06:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 07:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 07:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 08:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 08:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 09:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 09:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 10:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 10:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 11:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 11:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 12:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 12:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 13:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 13:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 14:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 14:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 15:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/09/2019 15:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,0,0,0,0,0,0
17/09/2019 16:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0,0,0,0,0,0,0,0,0
17/09/2019 16:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.5472,0.1596,0.57,0.5472,0.1596,0.57,0,0,0,0,0,0,0,0,0
17/09/2019 17:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
17/09/2019 17:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
17/09/2019 18:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
17/09/2019 18:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
17/09/2019 19:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
17/09/2019 19:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
17/09/2019 20:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
17/09/2019 20:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
17/09/2019 21:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
17/09/2019 21:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
17/09/2019 22:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
17/09/2019 22:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
17/09/2019 23:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
17/09/2019 23:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
18/09/2019 00:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
18/09/2019 00:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
18/09/2019 01:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
18/09/2019 01:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
18/09/2019 02:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
18/09/2019 02:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
18/09/2019 03:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
18/09/2019 03:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
18/09/2019 04:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
18/09/2019 04:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,0,0,0,0,0,0
18/09/2019 05:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 05:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 06:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 06:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 07:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 07:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 08:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 08:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 09:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 09:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 10:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 10:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 11:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 11:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 12:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 12:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 13:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 13:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 14:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 14:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 15:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 15:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
18/09/2019 16:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,0,0,0,0,0,0
18/09/2019 16:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
18/09/2019 17:00,0,0,0,0,0,0,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
18/09/2019 17:30,0,0,0,0,0,0,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
18/09/2019 18:00,0,0,0,0,0,0,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
18/09/2019 18:30,0,0,0,0,0,0,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
18/09/2019 19:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
18/09/2019 19:30,0,0,0,0,0,0,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
18/09/2019 20:00,0,0,0,0,0,0,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
18/09/2019 20:30,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
18/09/2019 21:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
18/09/2019 21:30,0,0,0,0,0,0,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
18/09/2019 22:00,0,0,0,0,0,0,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
18/09/2019 22:30,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
18/09/2019 23:00,0,0,0,0,0,0,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
18/09/2019 23:30,0,0,0,0,0,0,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
19/09/2019 00:00,0,0,0,0,0,0,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 00:30,0,0,0,0,0,0,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
19/09/2019 01:00,0,0,0,0,0,0,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
19/09/2019 01:30,0,0,0,0,0,0,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 02:00,0,0,0,0,0,0,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 02:30,0,0,0,0,0,0,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 03:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 07:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 07:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 08:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 09:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 09:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 10:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
19/09/2019 10:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
19/09/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
19/09/2019 11:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
19/09/2019 12:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
19/09/2019 12:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
19/09/2019 13:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
19/09/2019 13:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,0,0,0,0,0,0
19/09/2019 14:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
19/09/2019 14:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
19/09/2019 15:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,0,0,0,0,0,0
19/09/2019 15:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
19/09/2019 16:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
19/09/2019 16:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
19/09/2019 17:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
19/09/2019 17:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
19/09/2019 18:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
19/09/2019 18:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,0,0,0,0,0,0
19/09/2019 19:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,0,0,0,0,0,0
19/09/2019 19:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,0,0,0,0,0,0
19/09/2019 20:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.52704,0.15372,0.549,0.52704,0.15372,0.549,0,0,0,0,0,0,0,0,0
19/09/2019 20:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.52704,0.15372,0.549,0.52704,0.15372,0.549,0,0,0,0,0,0,0,0,0
19/09/2019 21:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.52704,0.15372,0.549,0.52704,0.15372,0.549,0,0,0,0,0,0,0,0,0
19/09/2019 21:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
19/09/2019 22:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
19/09/2019 22:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
19/09/2019 23:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
19/09/2019 23:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
20/09/2019 00:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
20/09/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
20/09/2019 01:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
20/09/2019 01:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
20/09/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
20/09/2019 02:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
20/09/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
20/09/2019 03:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
20/09/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
20/09/2019 04:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
20/09/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
20/09/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
20/09/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
20/09/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
20/09/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
20/09/2019 07:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
20/09/2019 08:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0,0,0,0,0,0,0,0,0
20/09/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53568,0.15624,0.558,0.53568,0.15624,0.558,0,0,0,0,0,0,0,0,0
20/09/2019 09:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0,0,0,0,0,0,0,0,0
20/09/2019 09:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0,0,0,0,0,0,0,0,0
20/09/2019 10:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0,0,0,0,0,0,0,0,0
20/09/2019 10:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.5328,0.1554,0.555,0.5328,0.1554,0.555,0,0,0,0,0,0,0,0,0
20/09/2019 11:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
20/09/2019 11:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
20/09/2019 12:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.38496,0.11228,0.401,0.38496,0.11228,0.401,0,0,0,0,0,0,0,0,0
20/09/2019 12:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0,0,0,0,0,0
20/09/2019 13:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0,0,0,0,0,0
20/09/2019 13:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0,0,0,0,0,0
20/09/2019 14:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0,0,0,0,0,0
20/09/2019 14:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0,0,0,0,0,0
20/09/2019 15:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0,0,0,0,0,0
20/09/2019 15:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,0,0,0,0,0,0
20/09/2019 16:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.63648,0.18564,0.663,0.63648,0.18564,0.663,0,0,0,0,0,0,0,0,0
20/09/2019 16:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.48192,0.14056,0.502,0.48192,0.14056,0.502,0,0,0,0,0,0,0,0,0
20/09/2019 17:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.40224,0.11732,0.419,0.40224,0.11732,0.419,0,0,0,0,0,0,0,0,0
20/09/2019 17:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.432,0.126,0.45,0.432,0.126,0.45,0,0,0,0,0,0,0,0,0
20/09/2019 18:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,0,0,0,0,0,0
20/09/2019 18:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.6,0.175,0.625,0.6,0.175,0.625,0,0,0,0,0,0,0,0,0
20/09/2019 19:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
20/09/2019 19:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0,0,0,0,0,0,0,0,0
20/09/2019 20:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0,0,0,0,0,0,0,0,0
20/09/2019 20:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
20/09/2019 21:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
20/09/2019 21:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
20/09/2019 22:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
20/09/2019 22:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
20/09/2019 23:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
20/09/2019 23:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
21/09/2019 00:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
21/09/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
21/09/2019 01:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
21/09/2019 01:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
21/09/2019 02:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
21/09/2019 02:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
21/09/2019 03:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
21/09/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
21/09/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
21/09/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
21/09/2019 05:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
21/09/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
21/09/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
21/09/2019 06:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
21/09/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
21/09/2019 07:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
21/09/2019 08:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
21/09/2019 08:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
21/09/2019 09:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
21/09/2019 09:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
21/09/2019 10:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
21/09/2019 10:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
21/09/2019 11:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
21/09/2019 11:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,0,0,0,0,0,0
21/09/2019 12:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
21/09/2019 12:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
21/09/2019 13:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
21/09/2019 13:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
21/09/2019 14:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
21/09/2019 14:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
21/09/2019 15:00,0,0,0,0,0,0,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
21/09/2019 15:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,0,0,0,0,0,0
21/09/2019 16:00,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
21/09/2019 16:30,0,0,0,0,0,0,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
21/09/2019 17:00,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
21/09/2019 17:30,0,0,0,0,0,0,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
21/09/2019 18:00,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
21/09/2019 18:30,0,0,0,0,0,0,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,0,0,0,0,0,0
21/09/2019 19:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0,0,0,0,0,0,0,0,0
21/09/2019 19:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
21/09/2019 20:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
21/09/2019 20:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
21/09/2019 21:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
21/09/2019 21:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0,0,0,0,0,0,0,0,0
21/09/2019 22:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
21/09/2019 22:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
21/09/2019 23:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
21/09/2019 23:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
22/09/2019 00:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
22/09/2019 00:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
22/09/2019 01:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 01:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 02:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 02:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 03:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 03:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 04:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 05:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 05:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 06:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 07:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 07:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 08:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 08:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 09:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 09:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 10:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 10:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 11:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 11:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 12:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 12:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 13:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 13:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 14:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 14:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 15:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 15:30,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 16:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 16:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 17:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 17:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 18:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 18:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 19:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 19:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 20:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 20:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0,0,0,0,0,0,0
22/09/2019 21:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 21:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 22:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 22:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 23:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
22/09/2019 23:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 00:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 00:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 01:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 01:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 02:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 02:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 03:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 03:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 05:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 06:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 06:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 07:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 07:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57312,0.16716,0.597,0.57312,0.16716,0.597,0,0,0,0,0,0,0,0,0
23/09/2019 08:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
23/09/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
23/09/2019 09:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
23/09/2019 09:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
23/09/2019 10:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0,0,0,0,0,0,0
23/09/2019 10:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.63456,0.18508,0.661,0.63456,0.18508,0.661,0,0,0,0,0,0,0,0,0
23/09/2019 11:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
23/09/2019 11:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
23/09/2019 12:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.81024,0.23632,0.844,0.81024,0.23632,0.844,0,0,0,0,0,0,0,0,0
23/09/2019 12:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.86976,0.25368,0.906,0.86976,0.25368,0.906,0,0,0,0,0,0,0,0,0
23/09/2019 13:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.73632,0.21476,0.767,0.73632,0.21476,0.767,0,0,0,0,0,0,0,0,0
23/09/2019 13:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
23/09/2019 14:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/09/2019 14:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
23/09/2019 15:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/09/2019 15:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
23/09/2019 16:00,0,0,0,0,0,0,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/09/2019 16:30,0,0,0,0,0,0,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
23/09/2019 17:00,0,0,0,0,0,0,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/09/2019 17:30,0,0,0,0,0,0,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/09/2019 18:00,0,0,0,0,0,0,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/09/2019 18:30,0,0,0,0,0,0,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/09/2019 19:00,0,0,0,0,0,0,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/09/2019 19:30,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/09/2019 20:00,0,0,0,0,0,0,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/09/2019 20:30,0,0,0,0,0,0,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,0,0,0,0,0,0
23/09/2019 21:00,0,0,0,0,0,0,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/09/2019 21:30,0,0,0,0,0,0,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/09/2019 22:00,0,0,0,0,0,0,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/09/2019 22:30,0,0,0,0,0,0,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/09/2019 23:00,0,0,0,0,0,0,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
23/09/2019 23:30,0,0,0,0,0,0,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 00:00,0,0,0,0,0,0,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 00:30,0,0,0,0,0,0,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 01:00,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 01:30,0,0,0,0,0,0,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
