Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
24/09/2019 02:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
24/09/2019 02:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
24/09/2019 03:00,0,0,0,0,0,0,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
24/09/2019 03:30,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 04:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
24/09/2019 04:30,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
24/09/2019 05:00,0,0,0,0,0,0,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
24/09/2019 05:30,0,0,0,0,0,0,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 06:00,0,0,0,0,0,0,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 06:30,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
24/09/2019 07:00,0,0,0,0,0,0,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 07:30,0,0,0,0,0,0,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 08:00,0,0,0,0,0,0,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
24/09/2019 08:30,0,0,0,0,0,0,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 09:00,0,0,0,0,0,0,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 09:30,0,0,0,0,0,0,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 10:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 10:30,0,0,0,0,0,0,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 11:00,0,0,0,0,0,0,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 11:30,0,0,0,0,0,0,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 12:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 12:30,0,0,0,0,0,0,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 13:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
24/09/2019 13:30,0,0,0,0,0,0,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 14:00,0,0,0,0,0,0,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
24/09/2019 14:30,0,0,0,0,0,0,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,0.41952,0.12236,0.437,0.41952,0.12236,0.437,0,0,0,0,0,0,0,0,0
24/09/2019 15:00,0,0,0,0,0,0,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,0.8352,0.2436,0.87,0.8352,0.2436,0.87,0,0,0,0,0,0,0,0,0
24/09/2019 15:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
24/09/2019 16:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
24/09/2019 16:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
24/09/2019 17:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
24/09/2019 17:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
24/09/2019 18:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.94752,0.27636,0.987,0.94752,0.27636,0.987,0,0,0,0,0,0,0,0,0
24/09/2019 18:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
24/09/2019 19:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
24/09/2019 19:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
24/09/2019 20:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
24/09/2019 20:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
24/09/2019 21:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
24/09/2019 21:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
24/09/2019 22:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
24/09/2019 22:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
24/09/2019 23:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
24/09/2019 23:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
25/09/2019 00:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
25/09/2019 00:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
25/09/2019 01:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
25/09/2019 01:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
25/09/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
25/09/2019 02:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.94848,0.27664,0.988,0.94848,0.27664,0.988,0,0,0,0,0,0,0,0,0
25/09/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
25/09/2019 03:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
25/09/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
25/09/2019 04:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
25/09/2019 05:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
25/09/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
25/09/2019 06:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
25/09/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
25/09/2019 07:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
25/09/2019 07:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
25/09/2019 08:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
25/09/2019 08:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
25/09/2019 09:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.94944,0.27692,0.989,0.94944,0.27692,0.989,0,0,0,0,0,0,0,0,0
25/09/2019 09:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.99456,0.29008,1.036,0.99456,0.29008,1.036,0,0,0,0,0,0,0,0,0
25/09/2019 10:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.9984,0.2912,1.04,0.9984,0.2912,1.04,0,0,0,0,0,0,0,0,0
25/09/2019 10:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,0,0,0,0,0,0
25/09/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,0,0,0,0,0,0
25/09/2019 11:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,0,0,0,0,0,0
25/09/2019 12:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.9984,0.2912,1.04,0.9984,0.2912,1.04,0,0,0,0,0,0,0,0,0
25/09/2019 12:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0,0,0,0,0,0,0,0,0
25/09/2019 13:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.14912,0.33516,1.197,1.14912,0.33516,1.197,0,0,0,0,0,0,0,0,0
25/09/2019 13:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
25/09/2019 14:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
25/09/2019 14:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.11168,0.32424,1.158,1.11168,0.32424,1.158,0,0,0,0,0,0,0,0,0
25/09/2019 15:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
25/09/2019 15:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
25/09/2019 16:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
25/09/2019 16:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.99168,0.28924,1.033,0.99168,0.28924,1.033,0,0,0,0,0,0,0,0,0
25/09/2019 17:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,0,0,0,0,0,0
25/09/2019 17:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,0,0,0,0,0,0
25/09/2019 18:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,0,0,0,0,0,0
25/09/2019 18:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.52512,0.15316,0.547,0.52512,0.15316,0.547,0,0,0,0,0,0,0,0,0
25/09/2019 19:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.8832,0.2576,0.92,0.8832,0.2576,0.92,0,0,0,0,0,0,0,0,0
25/09/2019 19:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
25/09/2019 20:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
25/09/2019 20:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
25/09/2019 21:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
25/09/2019 21:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
25/09/2019 22:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
25/09/2019 22:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
25/09/2019 23:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
25/09/2019 23:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 00:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 00:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 01:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 01:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 02:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 02:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 03:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 03:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
26/09/2019 04:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 04:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
26/09/2019 05:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
26/09/2019 05:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 06:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 06:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
26/09/2019 07:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 07:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 08:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
26/09/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
26/09/2019 09:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
26/09/2019 09:30,0,0,0,0,0,0,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 10:00,0,0,0,0,0,0,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
26/09/2019 10:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 11:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 11:30,0,0,0,0,0,0,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
26/09/2019 12:00,0,0,0,0,0,0,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
26/09/2019 12:30,0,0,0,0,0,0,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
26/09/2019 13:00,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0,0,0,0,0,0,0,0,0
26/09/2019 13:30,0,0,0,0,0,0,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
26/09/2019 14:00,0,0,0,0,0,0,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
26/09/2019 14:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
26/09/2019 15:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0,0,0,0,0,0,0,0,0
26/09/2019 15:30,0,0,0,0,0,0,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
26/09/2019 16:00,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
26/09/2019 16:30,0,0,0,0,0,0,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
26/09/2019 17:00,0,0,0,0,0,0,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
26/09/2019 17:30,0,0,0,0,0,0,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
26/09/2019 18:00,0,0,0,0,0,0,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
26/09/2019 18:30,0,0,0,0,0,0,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
26/09/2019 19:00,0,0,0,0,0,0,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 19:30,0,0,0,0,0,0,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
26/09/2019 20:00,0,0,0,0,0,0,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
26/09/2019 20:30,0,0,0,0,0,0,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
26/09/2019 21:00,0,0,0,0,0,0,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
26/09/2019 21:30,0,0,0,0,0,0,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
26/09/2019 22:00,0,0,0,0,0,0,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
26/09/2019 22:30,0,0,0,0,0,0,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
26/09/2019 23:00,0,0,0,0,0,0,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
26/09/2019 23:30,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 00:00,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
27/09/2019 00:30,0,0,0,0,0,0,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 01:00,0,0,0,0,0,0,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 01:30,0,0,0,0,0,0,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 02:00,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
27/09/2019 02:30,0,0,0,0,0,0,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 03:00,0,0,0,0,0,0,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 03:30,0,0,0,0,0,0,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
27/09/2019 04:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 04:30,0,0,0,0,0,0,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 05:00,0,0,0,0,0,0,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 05:30,0,0,0,0,0,0,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
27/09/2019 06:00,0,0,0,0,0,0,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
27/09/2019 06:30,0,0,0,0,0,0,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
27/09/2019 07:00,0,0,0,0,0,0,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
27/09/2019 07:30,0,0,0,0,0,0,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 08:00,0,0,0,0,0,0,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 08:30,0,0,0,0,0,0,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
27/09/2019 09:00,0,0,0,0,0,0,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 09:30,0,0,0,0,0,0,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 10:00,0,0,0,0,0,0,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
27/09/2019 10:30,0,0,0,0,0,0,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 11:00,0,0,0,0,0,0,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 11:30,0,0,0,0,0,0,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 12:00,0,0,0,0,0,0,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
27/09/2019 12:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
27/09/2019 13:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
27/09/2019 13:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
27/09/2019 14:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
27/09/2019 14:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 15:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 15:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
27/09/2019 16:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
27/09/2019 16:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
27/09/2019 17:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
27/09/2019 17:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
27/09/2019 18:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
27/09/2019 18:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
27/09/2019 19:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 19:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
27/09/2019 20:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 20:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 21:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 21:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 22:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
27/09/2019 22:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
27/09/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
27/09/2019 23:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
28/09/2019 00:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
28/09/2019 00:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
28/09/2019 01:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
28/09/2019 01:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
28/09/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
28/09/2019 02:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
28/09/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
28/09/2019 03:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
28/09/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
28/09/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
28/09/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
28/09/2019 05:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
28/09/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
28/09/2019 06:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
28/09/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
28/09/2019 07:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
28/09/2019 08:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
28/09/2019 08:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
28/09/2019 09:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
28/09/2019 09:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
28/09/2019 10:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
28/09/2019 10:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
28/09/2019 11:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
28/09/2019 11:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
28/09/2019 12:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
28/09/2019 12:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
28/09/2019 13:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
28/09/2019 13:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
28/09/2019 14:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
28/09/2019 14:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
28/09/2019 15:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
28/09/2019 15:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0,0,0,0,0,0,0
28/09/2019 16:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.13376,0.33068,1.181,1.13376,0.33068,1.181,0,0,0,0,0,0,0,0,0
28/09/2019 16:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,0,0,0,0,0,0
28/09/2019 17:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
28/09/2019 17:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
28/09/2019 18:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
28/09/2019 18:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
28/09/2019 19:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
28/09/2019 19:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
28/09/2019 20:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11168,0.32424,1.158,1.11168,0.32424,1.158,0,0,0,0,0,0,0,0,0
28/09/2019 20:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.09152,0.31836,1.137,1.09152,0.31836,1.137,0,0,0,0,0,0,0,0,0
28/09/2019 21:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.09248,0.31864,1.138,1.09248,0.31864,1.138,0,0,0,0,0,0,0,0,0
28/09/2019 21:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.09248,0.31864,1.138,1.09248,0.31864,1.138,0,0,0,0,0,0,0,0,0
28/09/2019 22:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.09152,0.31836,1.137,1.09152,0.31836,1.137,0,0,0,0,0,0,0,0,0
28/09/2019 22:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.09248,0.31864,1.138,1.09248,0.31864,1.138,0,0,0,0,0,0,0,0,0
28/09/2019 23:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.09248,0.31864,1.138,1.09248,0.31864,1.138,0,0,0,0,0,0,0,0,0
28/09/2019 23:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.09248,0.31864,1.138,1.09248,0.31864,1.138,0,0,0,0,0,0,0,0,0
29/09/2019 00:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.09152,0.31836,1.137,1.09152,0.31836,1.137,0,0,0,0,0,0,0,0,0
29/09/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.09248,0.31864,1.138,1.09248,0.31864,1.138,0,0,0,0,0,0,0,0,0
29/09/2019 01:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.09248,0.31864,1.138,1.09248,0.31864,1.138,0,0,0,0,0,0,0,0,0
29/09/2019 01:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.09152,0.31836,1.137,1.09152,0.31836,1.137,0,0,0,0,0,0,0,0,0
29/09/2019 02:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.09152,0.31836,1.137,1.09152,0.31836,1.137,0,0,0,0,0,0,0,0,0
29/09/2019 02:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.03104,0.30072,1.074,1.03104,0.30072,1.074,0,0,0,0,0,0,0,0,0
29/09/2019 03:00,0,0,0,0,0,0,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,0,0,0,0,0,0
29/09/2019 03:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,0,0,0,0,0,0
29/09/2019 04:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,0,0,0,0,0,0
29/09/2019 04:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,0,0,0,0,0,0
29/09/2019 05:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,0,0,0,0,0,0
29/09/2019 05:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,0,0,0,0,0,0
29/09/2019 06:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,0,0,0,0,0,0
29/09/2019 06:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,0,0,0,0,0,0
29/09/2019 07:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,0,0,0,0,0,0
29/09/2019 07:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,0,0,0,0,0,0
29/09/2019 08:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.99648,0.29064,1.038,0.99648,0.29064,1.038,0,0,0,0,0,0,0,0,0
29/09/2019 08:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,0,0,0,0,0,0
29/09/2019 09:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,0,0,0,0,0,0
29/09/2019 09:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.99744,0.29092,1.039,0.99744,0.29092,1.039,0,0,0,0,0,0,0,0,0
29/09/2019 10:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.6384,0.1862,0.665,0.6384,0.1862,0.665,0,0,0,0,0,0,0,0,0
29/09/2019 10:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,0,0,0,0,0,0
29/09/2019 11:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.62976,0.18368,0.656,0.62976,0.18368,0.656,0,0,0,0,0,0,0,0,0
29/09/2019 11:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.55776,0.16268,0.581,0.55776,0.16268,0.581,0,0,0,0,0,0,0,0,0
29/09/2019 12:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,0,0,0,0,0,0
29/09/2019 12:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
29/09/2019 13:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
29/09/2019 13:30,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,0,0,0,0,0,0
29/09/2019 14:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
29/09/2019 14:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,0,0,0,0,0,0
29/09/2019 15:00,0,0,0,0,0,0,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
29/09/2019 15:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
29/09/2019 16:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
29/09/2019 16:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
29/09/2019 17:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
29/09/2019 17:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
29/09/2019 18:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
29/09/2019 18:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
29/09/2019 19:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
29/09/2019 19:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
29/09/2019 20:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
29/09/2019 20:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
29/09/2019 21:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
29/09/2019 21:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
29/09/2019 22:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
29/09/2019 22:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
29/09/2019 23:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
29/09/2019 23:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
30/09/2019 00:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
30/09/2019 00:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
30/09/2019 01:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
30/09/2019 01:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
30/09/2019 02:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
30/09/2019 02:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
30/09/2019 03:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
30/09/2019 03:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
30/09/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
30/09/2019 04:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
30/09/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
30/09/2019 05:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
30/09/2019 06:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
30/09/2019 06:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
30/09/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
30/09/2019 07:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
30/09/2019 08:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
30/09/2019 08:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
30/09/2019 09:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
30/09/2019 09:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0,0,0,0,0,0,0,0,0
30/09/2019 10:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
30/09/2019 10:30,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,0,0,0,0,0,0
30/09/2019 11:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
30/09/2019 11:30,0,0,0,0,0,0,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
30/09/2019 12:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
30/09/2019 12:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.55392,0.16156,0.577,0.55392,0.16156,0.577,0,0,0,0,0,0,0,0,0
30/09/2019 13:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
30/09/2019 13:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
30/09/2019 14:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
30/09/2019 14:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
30/09/2019 15:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
30/09/2019 15:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
30/09/2019 16:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
30/09/2019 16:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
30/09/2019 17:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
30/09/2019 17:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
30/09/2019 18:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
30/09/2019 18:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
30/09/2019 19:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
30/09/2019 19:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
30/09/2019 20:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
30/09/2019 20:30,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
30/09/2019 21:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
30/09/2019 21:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
30/09/2019 22:00,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
30/09/2019 22:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
30/09/2019 23:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
30/09/2019 23:30,0,0,0,0,0,0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 00:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 00:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 01:00,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 01:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 02:00,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 02:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 03:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 03:30,0,0,0,0,0,0,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 04:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 04:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
01/10/2019 05:00,0,0,0,0,0,0,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
