Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
01/10/2019 05:30,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
01/10/2019 06:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 06:30,0,0,0,0,0,0,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 07:00,0,0,0,0,0,0,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
01/10/2019 07:30,0,0,0,0,0,0,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
01/10/2019 08:00,0,0,0,0,0,0,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 08:30,0,0,0,0,0,0,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 09:00,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 09:30,0,0,0,0,0,0,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 10:00,0,0,0,0,0,0,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
01/10/2019 10:30,0,0,0,0,0,0,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 11:00,0,0,0,0,0,0,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 11:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 12:00,0,0,0,0,0,0,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
01/10/2019 12:30,0,0,0,0,0,0,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
01/10/2019 13:00,0,0,0,0,0,0,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
01/10/2019 13:30,0,0,0,0,0,0,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 14:00,0,0,0,0,0,0,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 14:30,0,0,0,0,0,0,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
01/10/2019 15:00,0,0,0,0,0,0,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0,0,0,0,0,0,0
01/10/2019 15:30,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
01/10/2019 16:00,0,0,0,0,0,0,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
01/10/2019 16:30,0,0,0,0,0,0,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
01/10/2019 17:00,0,0,0,0,0,0,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
01/10/2019 17:30,0,0,0,0,0,0,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
01/10/2019 18:00,0,0,0,0,0,0,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
01/10/2019 18:30,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
01/10/2019 19:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
01/10/2019 19:30,0,0,0,0,0,0,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
01/10/2019 20:00,0,0,0,0,0,0,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
01/10/2019 20:30,0,0,0,0,0,0,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
01/10/2019 21:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
01/10/2019 21:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
01/10/2019 22:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
01/10/2019 22:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
01/10/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0,0,0,0,0,0,0
01/10/2019 23:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0,0,0,0,0,0,0,0,0
02/10/2019 00:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
02/10/2019 00:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
02/10/2019 01:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
02/10/2019 01:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
02/10/2019 02:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
02/10/2019 02:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
02/10/2019 03:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
02/10/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
02/10/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
02/10/2019 04:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70944,0.20692,0.739,0.70944,0.20692,0.739,0,0,0,0,0,0,0,0,0
02/10/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70944,0.20692,0.739,0.70944,0.20692,0.739,0,0,0,0,0,0,0,0,0
02/10/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70944,0.20692,0.739,0.70944,0.20692,0.739,0,0,0,0,0,0,0,0,0
02/10/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70944,0.20692,0.739,0.70944,0.20692,0.739,0,0,0,0,0,0,0,0,0
02/10/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
02/10/2019 07:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
02/10/2019 07:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,0,0,0,0,0,0
02/10/2019 08:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70944,0.20692,0.739,0.70944,0.20692,0.739,0,0,0,0,0,0,0,0,0
02/10/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
02/10/2019 09:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
02/10/2019 09:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
02/10/2019 10:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
02/10/2019 10:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
02/10/2019 11:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
02/10/2019 11:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
02/10/2019 12:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
02/10/2019 12:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
02/10/2019 13:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
02/10/2019 13:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
02/10/2019 14:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
02/10/2019 14:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
02/10/2019 15:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
02/10/2019 15:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
02/10/2019 16:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
02/10/2019 16:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0,0,0,0,0,0
02/10/2019 17:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0,0,0,0,0,0
02/10/2019 17:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0,0,0,0,0,0
02/10/2019 18:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0,0,0,0,0,0
02/10/2019 18:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0,0,0,0,0,0
02/10/2019 19:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0,0,0,0,0,0
02/10/2019 19:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0,0,0,0,0,0
02/10/2019 20:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0,0,0,0,0,0
02/10/2019 20:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0,0,0,0,0,0
02/10/2019 21:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0,0,0,0,0,0
02/10/2019 21:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0,0,0,0,0,0
02/10/2019 22:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0,0,0,0,0,0
02/10/2019 22:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
02/10/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
02/10/2019 23:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70752,0.20636,0.737,0.70752,0.20636,0.737,0,0,0,0,0,0,0,0,0
03/10/2019 00:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
03/10/2019 00:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
03/10/2019 01:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
03/10/2019 01:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
03/10/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
03/10/2019 02:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0,0,0,0,0,0,0
03/10/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70944,0.20692,0.739,0.70944,0.20692,0.739,0,0,0,0,0,0,0,0,0
03/10/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70944,0.20692,0.739,0.70944,0.20692,0.739,0,0,0,0,0,0,0,0,0
03/10/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.70944,0.20692,0.739,0.70944,0.20692,0.739,0,0,0,0,0,0,0,0,0
03/10/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.70944,0.20692,0.739,0.70944,0.20692,0.739,0,0,0,0,0,0,0,0,0
03/10/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/10/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
03/10/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/10/2019 06:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/10/2019 07:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/10/2019 07:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/10/2019 08:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/10/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/10/2019 09:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/10/2019 09:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/10/2019 10:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/10/2019 10:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/10/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
03/10/2019 11:30,0,0,0,0,0,0,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/10/2019 12:00,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
03/10/2019 12:30,0,0,0,0,0,0,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/10/2019 13:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.48576,0.14168,0.506,0.48576,0.14168,0.506,0,0,0,0,0,0,0,0,0
03/10/2019 13:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
03/10/2019 14:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
03/10/2019 14:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
03/10/2019 15:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
03/10/2019 15:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0,0,0,0,0,0,0,0,0
03/10/2019 16:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
03/10/2019 16:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
03/10/2019 17:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
03/10/2019 17:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
03/10/2019 18:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
03/10/2019 18:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
03/10/2019 19:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
03/10/2019 19:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
03/10/2019 20:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
03/10/2019 20:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
03/10/2019 21:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
03/10/2019 21:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
03/10/2019 22:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
03/10/2019 22:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
03/10/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
03/10/2019 23:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 00:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
04/10/2019 00:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
04/10/2019 01:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 01:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 02:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 02:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.98016,0.28588,1.021,0.98016,0.28588,1.021,0,0,0,0,0,0,0,0,0
04/10/2019 03:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 04:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 05:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 06:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 07:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 08:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 09:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 09:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
04/10/2019 10:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
04/10/2019 10:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
04/10/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
04/10/2019 11:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.98016,0.28588,1.021,0.98016,0.28588,1.021,0,0,0,0,0,0,0,0,0
04/10/2019 12:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06464,0.31052,1.109,1.06464,0.31052,1.109,0,0,0,0,0,0,0,0,0
04/10/2019 12:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
04/10/2019 13:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.68448,0.19964,0.713,0.68448,0.19964,0.713,0,0,0,0,0,0,0,0,0
04/10/2019 13:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.87456,0.25508,0.911,0.87456,0.25508,0.911,0,0,0,0,0,0,0,0,0
04/10/2019 14:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 14:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
04/10/2019 15:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
04/10/2019 15:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 16:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
04/10/2019 16:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
04/10/2019 17:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
04/10/2019 17:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
04/10/2019 18:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 18:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
04/10/2019 19:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 19:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 20:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
04/10/2019 20:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
04/10/2019 21:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 21:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 22:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 22:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
04/10/2019 23:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
05/10/2019 00:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 00:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 01:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 01:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 02:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 02:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 03:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
05/10/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.0608,0.3094,1.105,1.0608,0.3094,1.105,0,0,0,0,0,0,0,0,0
05/10/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0,0,0,0,0,0,0
05/10/2019 04:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
05/10/2019 05:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
05/10/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
05/10/2019 07:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 08:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
05/10/2019 08:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
05/10/2019 09:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
05/10/2019 09:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,0,0,0,0,0,0
05/10/2019 10:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 10:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 11:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 12:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 12:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 13:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 13:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 14:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 14:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0,0,0,0,0,0,0,0,0
05/10/2019 15:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 15:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 16:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 16:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 17:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 17:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 18:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 18:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 19:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 19:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 20:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 20:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 21:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 21:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
05/10/2019 22:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 22:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
05/10/2019 23:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 00:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 01:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 01:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 02:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 03:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 07:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 08:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 09:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 09:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 10:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 10:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 11:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 12:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 12:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 13:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 13:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 14:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 14:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0,0,0,0,0,0,0,0,0
06/10/2019 15:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0,0,0,0,0,0,0,0,0
06/10/2019 15:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0,0,0,0,0,0,0,0,0
06/10/2019 16:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 16:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 17:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 17:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 18:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 18:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 19:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 19:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 20:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 20:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
06/10/2019 21:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 21:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 22:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.86784,0.25312,0.904,0.86784,0.25312,0.904,0,0,0,0,0,0,0,0,0
06/10/2019 22:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
06/10/2019 23:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 00:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 01:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 01:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 02:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 06:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 07:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 08:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 09:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,0,0,0,0,0,0
07/10/2019 09:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0,0,0,0,0,0,0
07/10/2019 10:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.92256,0.26908,0.961,0.92256,0.26908,0.961,0,0,0,0,0,0,0,0,0
07/10/2019 10:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.58176,0.16968,0.606,0.58176,0.16968,0.606,0,0,0,0,0,0,0,0,0
07/10/2019 11:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.58176,0.16968,0.606,0.58176,0.16968,0.606,0,0,0,0,0,0,0,0,0
07/10/2019 11:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0,0,0,0,0,0,0,0,0
07/10/2019 12:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 12:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 13:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 13:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 14:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 14:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 15:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 15:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 16:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 16:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 17:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 17:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 18:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 18:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 19:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 19:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 20:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 20:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 21:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 21:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 22:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 22:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
07/10/2019 23:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 00:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 00:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 01:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 01:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 02:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 02:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 03:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 04:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 05:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 06:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 06:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 07:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 08:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
