Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
08/10/2019 08:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 09:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 09:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 10:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 10:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 11:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 11:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 12:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 12:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 13:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 13:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
08/10/2019 14:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 14:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 15:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 15:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 16:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 16:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 17:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 17:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 18:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 18:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 19:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 19:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 20:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 20:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
08/10/2019 21:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 21:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 22:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 22:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
08/10/2019 23:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 00:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 00:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 01:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 01:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 02:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 02:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 03:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 03:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 04:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 05:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 05:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 06:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 06:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 07:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 07:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 08:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 09:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 09:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 10:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 10:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 11:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 11:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 12:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 12:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 13:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 13:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 14:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 14:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 15:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 15:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 16:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 16:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 17:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 17:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 18:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 18:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 19:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 19:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 20:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
09/10/2019 20:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 21:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 21:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 22:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 22:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
09/10/2019 23:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 00:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 01:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 01:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 02:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 04:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
10/10/2019 05:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
10/10/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
10/10/2019 07:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
10/10/2019 08:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 08:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 09:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
10/10/2019 09:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
10/10/2019 10:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
10/10/2019 10:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 11:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
10/10/2019 12:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
10/10/2019 12:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 13:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 13:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 14:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 14:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 15:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 15:30,0,0,0,0,0,0,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 16:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 16:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 17:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 17:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 18:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 18:30,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 19:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 19:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 20:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 20:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 21:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 21:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 22:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 22:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 23:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
10/10/2019 23:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 00:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 00:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 01:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 01:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 02:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 02:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 03:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 03:30,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 04:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 04:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 05:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 05:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 06:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 06:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 07:00,0,0,0,0,0,0,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 07:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 08:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 08:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
11/10/2019 09:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
11/10/2019 09:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 10:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 10:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 11:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 11:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 12:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 12:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 13:00,0,0,0,0,0,0,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
11/10/2019 13:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 14:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 14:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 15:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 15:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 16:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
11/10/2019 16:30,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
11/10/2019 17:00,0,0,0,0,0,0,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
11/10/2019 17:30,0,0,0,0,0,0,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 18:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
11/10/2019 18:30,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
11/10/2019 19:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
11/10/2019 19:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 20:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 20:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 21:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
11/10/2019 21:30,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 22:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 22:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
11/10/2019 23:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
11/10/2019 23:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
12/10/2019 00:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 00:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 01:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
12/10/2019 01:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
12/10/2019 02:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
12/10/2019 02:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 03:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 03:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 04:00,0,0,0,0,0,0,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 04:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 05:00,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 05:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
12/10/2019 06:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
12/10/2019 06:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 07:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 07:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
12/10/2019 08:00,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
12/10/2019 08:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
12/10/2019 09:00,0,0,0,0,0,0,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
12/10/2019 09:30,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
12/10/2019 10:00,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
12/10/2019 10:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
12/10/2019 11:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
12/10/2019 11:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 12:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 12:30,0,0,0,0,0,0,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 13:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 13:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 14:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
12/10/2019 14:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 15:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 15:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 16:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 16:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 17:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 17:30,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 18:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 18:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 19:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 19:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 20:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 20:30,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 21:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 21:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 22:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 22:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 23:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
12/10/2019 23:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 00:00,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 00:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 01:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 01:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 02:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 02:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 03:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 03:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 04:00,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 04:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 05:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 05:30,0,0,0,0,0,0,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 06:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 06:30,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 07:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 07:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 08:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 08:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 09:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 09:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 10:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 10:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 11:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 11:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 12:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 12:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 13:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 13:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 14:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 14:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 15:00,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 15:30,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 16:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 16:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 17:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 17:30,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 18:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 18:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 19:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 19:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 20:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 20:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 21:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 21:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 22:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 22:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
13/10/2019 23:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
13/10/2019 23:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 00:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
14/10/2019 00:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
14/10/2019 01:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 01:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 02:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 02:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
14/10/2019 03:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 03:30,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 04:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 04:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 05:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 05:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 06:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 06:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 07:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 07:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 08:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
14/10/2019 08:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,0,0,0,0,0,0
14/10/2019 09:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,1.07232,0.31276,1.117,1.07232,0.31276,1.117,0,0,0,0,0,0,0,0,0
14/10/2019 09:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,1.0704,0.3122,1.115,1.0704,0.3122,1.115,0,0,0,0,0,0,0,0,0
14/10/2019 10:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.84096,0.24528,0.876,0.84096,0.24528,0.876,0,0,0,0,0,0,0,0,0
14/10/2019 10:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
14/10/2019 11:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.72864,0.21252,0.759,0.72864,0.21252,0.759,0,0,0,0,0,0,0,0,0
14/10/2019 11:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0,0,0,0,0,0,0
14/10/2019 12:00,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,0,0,0,0,0,0
14/10/2019 12:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0,0,0,0,0,0,0
14/10/2019 13:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.58464,0.17052,0.609,0.58464,0.17052,0.609,0,0,0,0,0,0,0,0,0
14/10/2019 13:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0,0,0,0,0,0,0
14/10/2019 14:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.58272,0.16996,0.607,0.58272,0.16996,0.607,0,0,0,0,0,0,0,0,0
14/10/2019 14:30,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 15:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
14/10/2019 15:30,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 16:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
14/10/2019 16:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 17:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
14/10/2019 17:30,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
14/10/2019 18:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 18:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
14/10/2019 19:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
14/10/2019 19:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
14/10/2019 20:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
14/10/2019 20:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
14/10/2019 21:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
14/10/2019 21:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
14/10/2019 22:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
14/10/2019 22:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
14/10/2019 23:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
14/10/2019 23:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 00:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
15/10/2019 00:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 01:00,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
15/10/2019 01:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 02:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 02:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 03:00,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 03:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 04:00,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
15/10/2019 04:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 05:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
15/10/2019 05:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 06:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 06:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 07:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 07:30,0,0,0,0,0,0,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 08:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
15/10/2019 08:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 09:00,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 09:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 10:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57984,0.16912,0.604,0.57984,0.16912,0.604,0,0,0,0,0,0,0,0,0
