Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
15/10/2019 10:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 11:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 11:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 12:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 12:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57984,0.16912,0.604,0.57984,0.16912,0.604,0,0,0,0,0,0,0,0,0
15/10/2019 13:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 13:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 14:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 14:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
15/10/2019 15:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57984,0.16912,0.604,0.57984,0.16912,0.604,0,0,0,0,0,0,0,0,0
15/10/2019 15:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
15/10/2019 16:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 16:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 17:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 17:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 18:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
15/10/2019 18:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 19:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 19:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 20:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 20:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
15/10/2019 21:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 21:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 22:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 22:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 23:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
15/10/2019 23:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
16/10/2019 00:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
16/10/2019 00:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
16/10/2019 01:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
16/10/2019 01:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
16/10/2019 02:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
16/10/2019 02:30,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
16/10/2019 03:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 03:30,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
16/10/2019 04:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
16/10/2019 04:30,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 05:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
16/10/2019 05:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 06:00,0,0,0,0,0,0,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
16/10/2019 06:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
16/10/2019 07:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
16/10/2019 07:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57984,0.16912,0.604,0.57984,0.16912,0.604,0,0,0,0,0,0,0,0,0
16/10/2019 08:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 08:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 09:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 09:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 10:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 10:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 11:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 11:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 12:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 12:30,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 13:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 13:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 14:00,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 14:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
16/10/2019 15:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
16/10/2019 15:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 16:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
16/10/2019 16:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
16/10/2019 17:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 17:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
16/10/2019 18:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
16/10/2019 18:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 19:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 19:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 20:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 20:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
16/10/2019 21:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 21:30,0,0,0,0,0,0,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 22:00,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 22:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 23:00,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
16/10/2019 23:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
17/10/2019 00:00,0,0,0,0,0,0,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
17/10/2019 00:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
17/10/2019 01:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
17/10/2019 01:30,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
17/10/2019 02:00,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
17/10/2019 02:30,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
17/10/2019 03:00,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
17/10/2019 03:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
17/10/2019 04:00,0,0,0,0,0,0,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
17/10/2019 04:30,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
17/10/2019 05:00,0,0,0,0,0,0,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
17/10/2019 05:30,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
17/10/2019 06:00,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
17/10/2019 06:30,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
17/10/2019 07:00,0,0,0,0,0,0,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,0.57888,0.16884,0.603,0.57888,0.16884,0.603,0,0,0,0,0,0,0,0,0
17/10/2019 07:30,0,0,0,0,0,0,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
17/10/2019 08:00,0,0,0,0,0,0,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
17/10/2019 08:30,0,0,0,0,0,0,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
17/10/2019 09:00,0,0,0,0,0,0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
17/10/2019 09:30,0,0,0,0,0,0,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,0,0,0,0,0,0
17/10/2019 10:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/10/2019 10:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
17/10/2019 11:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,0,0,0,0,0,0
17/10/2019 11:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.67296,0.19628,0.701,0.67296,0.19628,0.701,0,0,0,0,0,0,0,0,0
17/10/2019 12:00,0,0,0,0,0,0,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,1.05408,0.30744,1.098,1.05408,0.30744,1.098,0,0,0,0,0,0,0,0,0
17/10/2019 12:30,0,0,0,0,0,0,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
17/10/2019 13:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.0512,0.3066,1.095,1.0512,0.3066,1.095,0,0,0,0,0,0,0,0,0
17/10/2019 13:30,0,0,0,0,0,0,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
17/10/2019 14:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
17/10/2019 14:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
17/10/2019 15:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
17/10/2019 15:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
17/10/2019 16:00,0,0,0,0,0,0,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
17/10/2019 16:30,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
17/10/2019 17:00,0,0,0,0,0,0,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
17/10/2019 17:30,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
17/10/2019 18:00,0,0,0,0,0,0,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
17/10/2019 18:30,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
17/10/2019 19:00,0,0,0,0,0,0,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
17/10/2019 19:30,0,0,0,0,0,0,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
17/10/2019 20:00,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
17/10/2019 20:30,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
17/10/2019 21:00,0,0,0,0,0,0,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
17/10/2019 21:30,0,0,0,0,0,0,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
17/10/2019 22:00,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
17/10/2019 22:30,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
17/10/2019 23:00,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
17/10/2019 23:30,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
18/10/2019 00:00,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
18/10/2019 00:30,0,0,0,0,0,0,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
18/10/2019 01:00,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
18/10/2019 01:30,0,0,0,0,0,0,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
18/10/2019 02:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
18/10/2019 02:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
18/10/2019 03:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
18/10/2019 03:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
18/10/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
18/10/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
18/10/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
18/10/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
18/10/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
18/10/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
18/10/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
18/10/2019 07:30,0,0,0,0,0,0,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
18/10/2019 08:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
18/10/2019 08:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,1.1184,0.3262,1.165,1.1184,0.3262,1.165,0,0,0,0,0,0,0,0,0
18/10/2019 09:00,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,1.1904,0.3472,1.24,1.1904,0.3472,1.24,0,0,0,0,0,0,0,0,0
18/10/2019 09:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
18/10/2019 10:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
18/10/2019 10:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
18/10/2019 11:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
18/10/2019 11:30,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
18/10/2019 12:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
18/10/2019 12:30,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
18/10/2019 13:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
18/10/2019 13:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
18/10/2019 14:00,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
18/10/2019 14:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,1.00992,0.29456,1.052,1.00992,0.29456,1.052,0,0,0,0,0,0,0,0,0
18/10/2019 15:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
18/10/2019 15:30,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
18/10/2019 16:00,0,0,0,0,0,0,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
18/10/2019 16:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
18/10/2019 17:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
18/10/2019 17:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
18/10/2019 18:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
18/10/2019 18:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
18/10/2019 19:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
18/10/2019 19:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
18/10/2019 20:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
18/10/2019 20:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
18/10/2019 21:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
18/10/2019 21:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
18/10/2019 22:00,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
18/10/2019 22:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
18/10/2019 23:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
18/10/2019 23:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 00:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 00:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 01:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 01:30,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 02:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 02:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 03:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 03:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 04:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 04:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 05:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 05:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 06:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 06:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 07:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 07:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 08:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 08:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 09:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 09:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 10:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 10:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 11:00,0,0,0,0,0,0,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 11:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 12:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 12:30,0,0,0,0,0,0,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 13:00,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 13:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 14:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 14:30,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 15:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 15:30,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 16:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 16:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 17:00,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 17:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 18:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 18:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 19:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 19:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 20:00,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 20:30,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 21:00,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 21:30,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 22:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 22:30,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
19/10/2019 23:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
19/10/2019 23:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 00:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/10/2019 00:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 01:00,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/10/2019 01:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 02:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 02:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 03:00,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 03:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 04:00,0,0,0,0,0,0,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/10/2019 04:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 05:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 05:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/10/2019 06:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 06:30,0,0,0,0,0,0,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/10/2019 07:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/10/2019 08:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/10/2019 08:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/10/2019 09:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 09:30,0,0,0,0,0,0,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/10/2019 10:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 10:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/10/2019 11:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/10/2019 11:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 12:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 12:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 13:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 13:30,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 14:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 14:30,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 15:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/10/2019 15:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 16:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 16:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 17:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 17:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 18:00,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 18:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 19:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 19:30,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 20:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 20:30,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/10/2019 21:00,0,0,0,0,0,0,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 21:30,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/10/2019 22:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
20/10/2019 22:30,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 23:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
20/10/2019 23:30,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 00:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 00:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/10/2019 01:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 01:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 02:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 02:30,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 03:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 03:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 04:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/10/2019 04:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 05:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 05:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 06:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 06:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 07:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/10/2019 07:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 08:00,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/10/2019 08:30,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 09:00,0,0,0,0,0,0,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/10/2019 09:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/10/2019 10:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 10:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/10/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/10/2019 11:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 12:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
21/10/2019 12:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 13:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 13:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 14:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 14:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
21/10/2019 15:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.05312,0.30716,1.097,1.05312,0.30716,1.097,0,0,0,0,0,0,0,0,0
21/10/2019 15:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.20864,0.35252,1.259,1.20864,0.35252,1.259,0,0,0,0,0,0,0,0,0
21/10/2019 16:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
21/10/2019 16:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
21/10/2019 17:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
21/10/2019 17:30,0,0,0,0,0,0,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
21/10/2019 18:00,0,0,0,0,0,0,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
21/10/2019 18:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
21/10/2019 19:00,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
21/10/2019 19:30,0,0,0,0,0,0,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
21/10/2019 20:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
21/10/2019 20:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
21/10/2019 21:00,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
21/10/2019 21:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
21/10/2019 22:00,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
21/10/2019 22:30,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
21/10/2019 23:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
21/10/2019 23:30,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
22/10/2019 00:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
22/10/2019 00:30,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
22/10/2019 01:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
22/10/2019 01:30,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
22/10/2019 02:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
22/10/2019 02:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
22/10/2019 03:00,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
22/10/2019 03:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
22/10/2019 04:00,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
22/10/2019 04:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,1.20576,0.35168,1.256,1.20576,0.35168,1.256,0,0,0,0,0,0,0,0,0
22/10/2019 05:00,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,1.20672,0.35196,1.257,1.20672,0.35196,1.257,0,0,0,0,0,0,0,0,0
22/10/2019 05:30,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
22/10/2019 06:00,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
22/10/2019 06:30,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,1.20864,0.35252,1.259,1.20864,0.35252,1.259,0,0,0,0,0,0,0,0,0
22/10/2019 07:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
22/10/2019 07:30,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
22/10/2019 08:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,1.21056,0.35308,1.261,1.21056,0.35308,1.261,0,0,0,0,0,0,0,0,0
22/10/2019 08:30,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
22/10/2019 09:00,0,0,0,0,0,0,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,0.89952,0.26236,0.937,0.89952,0.26236,0.937,0,0,0,0,0,0,0,0,0
22/10/2019 09:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.73056,0.21308,0.761,0.73056,0.21308,0.761,0,0,0,0,0,0,0,0,0
22/10/2019 10:00,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.8016,0.2338,0.835,0.8016,0.2338,0.835,0,0,0,0,0,0,0,0,0
22/10/2019 10:30,0,0,0,0,0,0,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,0,0,0,0,0,0
22/10/2019 11:00,0,0,0,0,0,0,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,0.86016,0.25088,0.896,0.86016,0.25088,0.896,0,0,0,0,0,0,0,0,0
22/10/2019 11:30,0,0,0,0,0,0,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,0,0,0,0,0,0
22/10/2019 12:00,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,1.21536,0.35448,1.266,1.21536,0.35448,1.266,0,0,0,0,0,0,0,0,0
22/10/2019 12:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0,0,0,0,0,0,0,0,0
