Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
22/10/2019 13:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.88608,0.25844,0.923,0.88608,0.25844,0.923,0,0,0,0,0,0,0,0,0
22/10/2019 13:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.83712,0.24416,0.872,0.83712,0.24416,0.872,0,0,0,0,0,0,0,0,0
22/10/2019 14:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,0,0,0,0,0,0
22/10/2019 14:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.81312,0.23716,0.847,0.81312,0.23716,0.847,0,0,0,0,0,0,0,0,0
22/10/2019 15:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.79872,0.23296,0.832,0.79872,0.23296,0.832,0,0,0,0,0,0,0,0,0
22/10/2019 15:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.76224,0.22232,0.794,0.76224,0.22232,0.794,0,0,0,0,0,0,0,0,0
22/10/2019 16:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.04544,0.30492,1.089,1.04544,0.30492,1.089,0,0,0,0,0,0,0,0,0
22/10/2019 16:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
22/10/2019 17:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
22/10/2019 17:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
22/10/2019 18:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
22/10/2019 18:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
22/10/2019 19:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
22/10/2019 19:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
22/10/2019 20:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
22/10/2019 20:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
22/10/2019 21:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
22/10/2019 21:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
22/10/2019 22:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
22/10/2019 22:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
22/10/2019 23:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
22/10/2019 23:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
23/10/2019 00:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
23/10/2019 00:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 01:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
23/10/2019 01:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 02:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 02:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 03:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 03:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 04:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 04:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
23/10/2019 05:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
23/10/2019 05:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 06:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 06:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 07:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 07:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 08:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
23/10/2019 08:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 09:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 09:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
23/10/2019 10:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
23/10/2019 10:30,0,0,0,0,0,0,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 11:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 11:30,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
23/10/2019 12:00,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
23/10/2019 12:30,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
23/10/2019 13:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 13:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 14:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 14:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 15:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 15:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 16:00,0,0,0,0,0,0,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
23/10/2019 16:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 17:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 17:30,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
23/10/2019 18:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 18:30,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 19:00,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 19:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 20:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 20:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
23/10/2019 21:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 21:30,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
23/10/2019 22:00,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 22:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 23:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
23/10/2019 23:30,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
24/10/2019 00:00,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
24/10/2019 00:30,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
24/10/2019 01:00,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
24/10/2019 01:30,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
24/10/2019 02:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
24/10/2019 02:30,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
24/10/2019 03:00,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
24/10/2019 03:30,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
24/10/2019 04:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
24/10/2019 04:30,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
24/10/2019 05:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
24/10/2019 05:30,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
24/10/2019 06:00,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
24/10/2019 06:30,0,0,0,0,0,0,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
24/10/2019 07:00,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
24/10/2019 07:30,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
24/10/2019 08:00,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.90816,0.26488,0.946,0.90816,0.26488,0.946,0,0,0,0,0,0,0,0,0
24/10/2019 08:30,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
24/10/2019 09:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
24/10/2019 09:30,0,0,0,0,0,0,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
24/10/2019 10:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
24/10/2019 10:30,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
24/10/2019 11:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
24/10/2019 11:30,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
24/10/2019 12:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
24/10/2019 12:30,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
24/10/2019 13:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
24/10/2019 13:30,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
24/10/2019 14:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
24/10/2019 14:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
24/10/2019 15:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
24/10/2019 15:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
24/10/2019 16:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
24/10/2019 16:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0.79776,0.23268,0.831,0.79776,0.23268,0.831,0,0,0,0,0,0,0,0,0
24/10/2019 17:00,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,1.032,0.301,1.075,1.032,0.301,1.075,0,0,0,0,0,0,0,0,0
24/10/2019 17:30,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,0,0,0,0,0,0
24/10/2019 18:00,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,0,0,0,0,0,0
24/10/2019 18:30,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,0.3312,0.0966,0.345,0.3312,0.0966,0.345,0,0,0,0,0,0,0,0,0
24/10/2019 19:00,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,0.78624,0.22932,0.819,0.78624,0.22932,0.819,0,0,0,0,0,0,0,0,0
24/10/2019 19:30,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,0.7584,0.2212,0.79,0.7584,0.2212,0.79,0,0,0,0,0,0,0,0,0
24/10/2019 20:00,0,0,0,0,0,0,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
24/10/2019 20:30,0,0,0,0,0,0,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
24/10/2019 21:00,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
24/10/2019 21:30,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
24/10/2019 22:00,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
24/10/2019 22:30,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
24/10/2019 23:00,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
24/10/2019 23:30,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
25/10/2019 00:00,0,0,0,0,0,0,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
25/10/2019 00:30,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
25/10/2019 01:00,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
25/10/2019 01:30,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
25/10/2019 02:00,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
25/10/2019 02:30,0,0,0,0,0,0,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
25/10/2019 03:00,0,0,0,0,0,0,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
25/10/2019 03:30,0,0,0,0,0,0,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
25/10/2019 04:00,0,0,0,0,0,0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
25/10/2019 04:30,0,0,0,0,0,0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
25/10/2019 05:00,0,0,0,0,0,0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
25/10/2019 05:30,0,0,0,0,0,0,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
25/10/2019 06:00,0,0,0,0,0,0,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
25/10/2019 06:30,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
25/10/2019 07:00,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
25/10/2019 07:30,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
25/10/2019 08:00,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
25/10/2019 08:30,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
25/10/2019 09:00,0,0,0,0,0,0,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
25/10/2019 09:30,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
25/10/2019 10:00,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
25/10/2019 10:30,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
25/10/2019 11:00,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
25/10/2019 11:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
25/10/2019 12:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
25/10/2019 12:30,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
25/10/2019 13:00,0,0,0,0,0,0,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
25/10/2019 13:30,0,0,0,0,0,0,0.37248,0.10864,0.388,0.37248,0.10864,0.388,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
25/10/2019 14:00,0,0,0,0,0,0,0.37248,0.10864,0.388,0.37248,0.10864,0.388,0,0,0,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0,0,0,0,0,0,0,0,0
25/10/2019 14:30,0,0,0,0,0,0,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
25/10/2019 15:00,0,0,0,0,0,0,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
25/10/2019 15:30,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
25/10/2019 16:00,0,0,0,0,0,0,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
25/10/2019 16:30,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
25/10/2019 17:00,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
25/10/2019 17:30,0,0,0,0,0,0,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
25/10/2019 18:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
25/10/2019 18:30,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
25/10/2019 19:00,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
25/10/2019 19:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
25/10/2019 20:00,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
25/10/2019 20:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
25/10/2019 21:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
25/10/2019 21:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
25/10/2019 22:00,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
25/10/2019 22:30,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
25/10/2019 23:00,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
25/10/2019 23:30,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
26/10/2019 00:00,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
26/10/2019 00:30,0,0,0,0,0,0,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
26/10/2019 01:00,0,0,0,0,0,0,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
26/10/2019 01:30,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
26/10/2019 02:00,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 02:30,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 03:00,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
26/10/2019 03:30,0,0,0,0,0,0,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 04:00,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 04:30,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
26/10/2019 05:00,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
26/10/2019 05:30,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 06:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
26/10/2019 06:30,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
26/10/2019 07:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 07:30,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 08:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 08:30,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 09:00,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 09:30,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 10:00,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 10:30,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 11:00,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 11:30,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 12:00,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 12:30,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 13:00,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 13:30,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 14:00,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 14:30,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 15:00,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 15:30,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 16:00,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 16:30,0,0,0,0,0,0,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 17:00,0,0,0,0,0,0,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 17:30,0,0,0,0,0,0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 18:00,0,0,0,0,0,0,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 18:30,0,0,0,0,0,0,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
26/10/2019 19:00,0,0,0,0,0,0,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 19:30,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 20:00,0,0,0,0,0,0,0.33984,0.09912,0.354,0.33984,0.09912,0.354,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 20:30,0,0,0,0,0,0,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 21:00,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 21:30,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 22:00,0,0,0,0,0,0,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
26/10/2019 22:30,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 23:00,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
26/10/2019 23:30,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 00:00,0,0,0,0,0,0,0.34272,0.09996,0.357,0.34272,0.09996,0.357,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 00:30,0,0,0,0,0,0,0.33984,0.09912,0.354,0.33984,0.09912,0.354,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 01:00,0,0,0,0,0,0,0.33888,0.09884,0.353,0.33888,0.09884,0.353,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 01:30,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 02:00,0,0,0,0,0,0,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 02:30,0,0,0,0,0,0,0.34272,0.09996,0.357,0.34272,0.09996,0.357,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 03:00,0,0,0,0,0,0,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 03:30,0,0,0,0,0,0,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 04:00,0,0,0,0,0,0,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 04:30,0,0,0,0,0,0,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 05:00,0,0,0,0,0,0,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 05:30,0,0,0,0,0,0,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 06:00,0,0,0,0,0,0,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 06:30,0,0,0,0,0,0,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 07:00,0,0,0,0,0,0,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 07:30,0,0,0,0,0,0,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 08:00,0,0,0,0,0,0,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 08:30,0,0,0,0,0,0,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 09:00,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 09:30,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 10:00,0,0,0,0,0,0,0.33984,0.09912,0.354,0.33984,0.09912,0.354,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 10:30,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 11:00,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 11:30,0,0,0,0,0,0,0.33984,0.09912,0.354,0.33984,0.09912,0.354,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
27/10/2019 12:00,0,0,0,0,0,0,0.34272,0.09996,0.357,0.34272,0.09996,0.357,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 12:30,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 13:00,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 13:30,0,0,0,0,0,0,0.33984,0.09912,0.354,0.33984,0.09912,0.354,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 14:00,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
27/10/2019 14:30,0,0,0,0,0,0,0.33888,0.09884,0.353,0.33888,0.09884,0.353,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
27/10/2019 15:00,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
27/10/2019 15:30,0,0,0,0,0,0,0.33888,0.09884,0.353,0.33888,0.09884,0.353,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
27/10/2019 16:00,0,0,0,0,0,0,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
27/10/2019 16:30,0,0,0,0,0,0,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
27/10/2019 17:00,0,0,0,0,0,0,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
27/10/2019 17:30,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
27/10/2019 18:00,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
27/10/2019 18:30,0,0,0,0,0,0,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
27/10/2019 19:00,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
27/10/2019 19:30,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
27/10/2019 20:00,0,0,0,0,0,0,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 20:30,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 21:00,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
27/10/2019 21:30,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 22:00,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 22:30,0,0,0,0,0,0,0.33984,0.09912,0.354,0.33984,0.09912,0.354,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
27/10/2019 23:00,0,0,0,0,0,0,0.33888,0.09884,0.353,0.33888,0.09884,0.353,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
27/10/2019 23:30,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 00:00,0,0,0,0,0,0,0.33888,0.09884,0.353,0.33888,0.09884,0.353,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 00:30,0,0,0,0,0,0,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 01:00,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 01:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
28/10/2019 02:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 02:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 03:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 03:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 04:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 04:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 05:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 05:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
28/10/2019 06:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 06:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 07:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
28/10/2019 07:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
28/10/2019 08:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
28/10/2019 08:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 09:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 09:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
28/10/2019 10:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,0,0,0,0,0,0
28/10/2019 10:30,0,0,0,0,0,0,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 11:00,0,0,0,0,0,0,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 11:30,0,0,0,0,0,0,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 12:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 12:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
28/10/2019 13:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.94272,0.27496,0.982,0.94272,0.27496,0.982,0,0,0,0,0,0,0,0,0
28/10/2019 13:30,0,0,0,0,0,0,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,1.17408,0.34244,1.223,1.17408,0.34244,1.223,0,0,0,0,0,0,0,0,0
28/10/2019 14:00,0,0,0,0,0,0,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
28/10/2019 14:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
28/10/2019 15:00,0,0,0,0,0,0,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
28/10/2019 15:30,0,0,0,0,0,0,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
28/10/2019 16:00,0,0,0,0,0,0,0.37728,0.11004,0.393,0.37728,0.11004,0.393,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
28/10/2019 16:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
28/10/2019 17:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
28/10/2019 17:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
28/10/2019 18:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
28/10/2019 18:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
28/10/2019 19:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
28/10/2019 19:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
28/10/2019 20:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
28/10/2019 20:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
28/10/2019 21:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0,0,0,0,0,0,0
28/10/2019 21:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0,0,0,0,0,0,0
28/10/2019 22:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0,0,0,0,0,0,0
28/10/2019 22:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.46976,0.42868,1.531,1.46976,0.42868,1.531,0,0,0,0,0,0,0,0,0
28/10/2019 23:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0,0,0,0,0,0,0
28/10/2019 23:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0,0,0,0,0,0,0
29/10/2019 00:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.46976,0.42868,1.531,1.46976,0.42868,1.531,0,0,0,0,0,0,0,0,0
29/10/2019 00:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.47072,0.42896,1.532,1.47072,0.42896,1.532,0,0,0,0,0,0,0,0,0
29/10/2019 01:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.47072,0.42896,1.532,1.47072,0.42896,1.532,0,0,0,0,0,0,0,0,0
29/10/2019 01:30,0,0,0,0,0,0,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,1.47072,0.42896,1.532,1.47072,0.42896,1.532,0,0,0,0,0,0,0,0,0
29/10/2019 02:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.47072,0.42896,1.532,1.47072,0.42896,1.532,0,0,0,0,0,0,0,0,0
29/10/2019 02:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.47168,0.42924,1.533,1.47168,0.42924,1.533,0,0,0,0,0,0,0,0,0
29/10/2019 03:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.47072,0.42896,1.532,1.47072,0.42896,1.532,0,0,0,0,0,0,0,0,0
29/10/2019 03:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.47168,0.42924,1.533,1.47168,0.42924,1.533,0,0,0,0,0,0,0,0,0
29/10/2019 04:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.47168,0.42924,1.533,1.47168,0.42924,1.533,0,0,0,0,0,0,0,0,0
29/10/2019 04:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.47168,0.42924,1.533,1.47168,0.42924,1.533,0,0,0,0,0,0,0,0,0
29/10/2019 05:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.47168,0.42924,1.533,1.47168,0.42924,1.533,0,0,0,0,0,0,0,0,0
29/10/2019 05:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.47168,0.42924,1.533,1.47168,0.42924,1.533,0,0,0,0,0,0,0,0,0
29/10/2019 06:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.47168,0.42924,1.533,1.47168,0.42924,1.533,0,0,0,0,0,0,0,0,0
29/10/2019 06:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.47264,0.42952,1.534,1.47264,0.42952,1.534,0,0,0,0,0,0,0,0,0
29/10/2019 07:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.47264,0.42952,1.534,1.47264,0.42952,1.534,0,0,0,0,0,0,0,0,0
29/10/2019 07:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.47264,0.42952,1.534,1.47264,0.42952,1.534,0,0,0,0,0,0,0,0,0
29/10/2019 08:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.47264,0.42952,1.534,1.47264,0.42952,1.534,0,0,0,0,0,0,0,0,0
29/10/2019 08:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.47168,0.42924,1.533,1.47168,0.42924,1.533,0,0,0,0,0,0,0,0,0
29/10/2019 09:00,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,1.47072,0.42896,1.532,1.47072,0.42896,1.532,0,0,0,0,0,0,0,0,0
29/10/2019 09:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0,0,0,0,0,0,0
29/10/2019 10:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
29/10/2019 10:30,0,0,0,0,0,0,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
29/10/2019 11:00,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 11:30,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
29/10/2019 12:00,0,0,0,0,0,0,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 12:30,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 13:00,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 13:30,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 14:00,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 14:30,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 15:00,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 15:30,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 16:00,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 16:30,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.46592,0.42756,1.527,1.46592,0.42756,1.527,0,0,0,0,0,0,0,0,0
29/10/2019 17:00,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 17:30,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
