Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
29/10/2019 18:00,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 18:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 19:00,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 19:30,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 20:00,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 20:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
29/10/2019 21:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
29/10/2019 21:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 22:00,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
29/10/2019 22:30,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
29/10/2019 23:00,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
29/10/2019 23:30,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
30/10/2019 00:00,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
30/10/2019 00:30,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
30/10/2019 01:00,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0,0,0,0,0,0,0
30/10/2019 01:30,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0,0,0,0,0,0,0
30/10/2019 02:00,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0,0,0,0,0,0,0
30/10/2019 02:30,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
30/10/2019 03:00,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0,0,0,0,0,0,0
30/10/2019 03:30,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
30/10/2019 04:00,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
30/10/2019 04:30,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,0,0,0,0,0,0
30/10/2019 05:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0,0,0,0,0,0,0
30/10/2019 05:30,0,0,0,0,0,0,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0,0,0,0,0,0,0
30/10/2019 06:00,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0,0,0,0,0,0,0
30/10/2019 06:30,0,0,0,0,0,0,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0,0,0,0,0,0,0
30/10/2019 07:00,0,0,0,0,0,0,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
30/10/2019 07:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.46688,0.42784,1.528,1.46688,0.42784,1.528,0,0,0,0,0,0,0,0,0
30/10/2019 08:00,0,0,0,0,0,0,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,0.9792,0.2856,1.02,0.9792,0.2856,1.02,0,0,0,0,0,0,0,0,0
30/10/2019 08:30,0,0,0,0,0,0,0.38208,0.11144,0.398,0.38208,0.11144,0.398,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
30/10/2019 09:00,0,0,0,0,0,0,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,0,0,0,0,0,0
30/10/2019 09:30,0,0,0,0,0,0,0.38496,0.11228,0.401,0.38496,0.11228,0.401,0,0,0,0.64128,0.18704,0.668,0.64128,0.18704,0.668,0,0,0,0,0,0,0,0,0
30/10/2019 10:00,0,0,0,0,0,0,0.38496,0.11228,0.401,0.38496,0.11228,0.401,0,0,0,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0,0,0,0,0,0,0,0,0
30/10/2019 10:30,0,0,0,0,0,0,0.38496,0.11228,0.401,0.38496,0.11228,0.401,0,0,0,0.74592,0.21756,0.777,0.74592,0.21756,0.777,0,0,0,0,0,0,0,0,0
30/10/2019 11:00,0,0,0,0,0,0,0.38304,0.11172,0.399,0.38304,0.11172,0.399,0,0,0,0.50304,0.14672,0.524,0.50304,0.14672,0.524,0,0,0,0,0,0,0,0,0
30/10/2019 11:30,0,0,0,0,0,0,0.384,0.112,0.4,0.384,0.112,0.4,0,0,0,0.67488,0.19684,0.703,0.67488,0.19684,0.703,0,0,0,0,0,0,0,0,0
30/10/2019 12:00,0,0,0,0,0,0,0.384,0.112,0.4,0.384,0.112,0.4,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/10/2019 12:30,0,0,0,0,0,0,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/10/2019 13:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
30/10/2019 13:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/10/2019 14:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/10/2019 14:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/10/2019 15:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/10/2019 15:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/10/2019 16:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.06464,0.31052,1.109,1.06464,0.31052,1.109,0,0,0,0,0,0,0,0,0
30/10/2019 16:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.2336,0.3598,1.285,1.2336,0.3598,1.285,0,0,0,0,0,0,0,0,0
30/10/2019 17:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.2336,0.3598,1.285,1.2336,0.3598,1.285,0,0,0,0,0,0,0,0,0
30/10/2019 17:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.2336,0.3598,1.285,1.2336,0.3598,1.285,0,0,0,0,0,0,0,0,0
30/10/2019 18:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.2336,0.3598,1.285,1.2336,0.3598,1.285,0,0,0,0,0,0,0,0,0
30/10/2019 18:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0,0,0,0,0,0,0,0,0
30/10/2019 19:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0,0,0,0,0,0,0,0,0
30/10/2019 19:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.15968,0.33824,1.208,1.15968,0.33824,1.208,0,0,0,0,0,0,0,0,0
30/10/2019 20:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
30/10/2019 20:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
30/10/2019 21:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
30/10/2019 21:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/10/2019 22:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/10/2019 22:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/10/2019 23:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
30/10/2019 23:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
31/10/2019 00:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
31/10/2019 00:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
31/10/2019 01:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
31/10/2019 01:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
31/10/2019 02:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
31/10/2019 02:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
31/10/2019 03:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
31/10/2019 03:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
31/10/2019 04:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
31/10/2019 04:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
31/10/2019 05:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
31/10/2019 05:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
31/10/2019 06:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
31/10/2019 06:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
31/10/2019 07:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 07:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 08:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 08:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
31/10/2019 09:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
31/10/2019 09:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
31/10/2019 10:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 10:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 11:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 11:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 12:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 12:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 13:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 13:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 14:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 14:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 15:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 15:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
31/10/2019 16:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 16:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 17:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 17:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 18:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 18:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
31/10/2019 19:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 19:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 20:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 20:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 21:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 21:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 22:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 22:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 23:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
31/10/2019 23:30,0,0,0,0,0,0,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 00:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 00:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 01:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 01:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 02:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 02:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 03:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 03:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 04:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 04:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 05:00,0,0,0,0,0,0,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 05:30,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 06:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 06:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 07:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 07:30,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 08:00,0,0,0,0,0,0,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 08:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 09:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 09:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 10:00,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 10:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 11:00,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 11:30,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 12:00,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 12:30,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 13:00,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 13:30,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 14:00,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 14:30,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 15:00,0,0,0,0,0,0,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 15:30,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 16:00,0,0,0,0,0,0,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 16:30,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 17:00,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 17:30,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 18:00,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 18:30,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 19:00,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 19:30,0,0,0,0,0,0,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 20:00,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 20:30,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 21:00,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 21:30,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 22:00,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 22:30,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
01/11/2019 23:00,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
01/11/2019 23:30,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 00:00,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 00:30,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 01:00,0,0,0,0,0,0,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 01:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 02:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 02:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 03:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 03:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 04:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 04:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 05:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 05:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 06:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 06:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 07:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 07:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 08:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 08:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 09:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 09:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 10:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
02/11/2019 10:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72288,0.21084,0.753,0.72288,0.21084,0.753,0,0,0,0,0,0,0,0,0
02/11/2019 11:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.6672,0.1946,0.695,0.6672,0.1946,0.695,0,0,0,0,0,0,0,0,0
02/11/2019 11:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
02/11/2019 12:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 12:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 13:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 13:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 14:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 14:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 15:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 15:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 16:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 16:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 17:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 17:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 18:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 18:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 19:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 19:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
02/11/2019 20:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 20:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 21:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 21:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 22:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 22:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 23:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
02/11/2019 23:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 00:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 00:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 01:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 01:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 02:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 02:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 03:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 03:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 04:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 04:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 05:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 05:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 06:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 06:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 07:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 07:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 08:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 08:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 09:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 09:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 10:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 10:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 11:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 11:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 12:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 12:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 13:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 13:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 14:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 14:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 15:00,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 15:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 16:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 16:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 17:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 17:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 18:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 18:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 19:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 19:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 20:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 20:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 21:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 21:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 22:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 22:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
03/11/2019 23:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
03/11/2019 23:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
04/11/2019 00:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
04/11/2019 00:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
04/11/2019 01:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
04/11/2019 01:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
04/11/2019 02:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
04/11/2019 02:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
04/11/2019 03:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
04/11/2019 03:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
04/11/2019 04:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
04/11/2019 04:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
04/11/2019 05:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
04/11/2019 05:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
04/11/2019 06:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
04/11/2019 06:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
04/11/2019 07:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
04/11/2019 07:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
04/11/2019 08:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
04/11/2019 08:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
04/11/2019 09:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
04/11/2019 09:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
04/11/2019 10:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,0,0,0,0,0,0
04/11/2019 10:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0,0,0,0,0,0,0,0,0
04/11/2019 11:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 11:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 12:00,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 12:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 13:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 13:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 14:00,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 14:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 15:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
04/11/2019 15:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
04/11/2019 16:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 16:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 17:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 17:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 18:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 18:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 19:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 19:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 20:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 20:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 21:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
04/11/2019 21:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 22:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 22:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
04/11/2019 23:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
04/11/2019 23:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 00:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 00:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
05/11/2019 01:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 01:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 02:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 02:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 03:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 03:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 04:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 04:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
05/11/2019 05:00,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 05:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 06:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 06:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 07:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 07:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 08:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 08:30,0,0,0,0,0,0,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 09:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
05/11/2019 09:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 10:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
05/11/2019 10:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 11:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 11:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 12:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 12:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 13:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
05/11/2019 13:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 14:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 14:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
05/11/2019 15:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 15:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 16:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 16:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
05/11/2019 17:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 17:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 18:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
05/11/2019 18:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
05/11/2019 19:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 19:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 20:00,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 20:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
05/11/2019 21:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
05/11/2019 21:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 22:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 22:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
05/11/2019 23:00,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
05/11/2019 23:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
