Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
06/11/2019 00:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
06/11/2019 00:30,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
06/11/2019 01:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
06/11/2019 01:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
06/11/2019 02:00,0,0,0,0,0,0,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
06/11/2019 02:30,0,0,0,0,0,0,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
06/11/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
06/11/2019 03:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
06/11/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0,0,0,0,0,0,0
06/11/2019 04:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0,0,0,0,0,0
06/11/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0,0,0,0,0,0,0,0,0
06/11/2019 05:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
06/11/2019 06:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
06/11/2019 06:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.71904,0.20972,0.749,0.71904,0.20972,0.749,0,0,0,0,0,0,0,0,0
06/11/2019 07:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0,0,0,0,0,0,0
06/11/2019 07:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.72096,0.21028,0.751,0.72096,0.21028,0.751,0,0,0,0,0,0,0,0,0
06/11/2019 08:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.8784,0.2562,0.915,0.8784,0.2562,0.915,0,0,0,0,0,0,0,0,0
06/11/2019 08:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.79872,0.23296,0.832,0.79872,0.23296,0.832,0,0,0,0,0,0,0,0,0
06/11/2019 09:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
06/11/2019 09:30,0,0,0,0,0,0,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
06/11/2019 10:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
06/11/2019 10:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0,0,0,0,0,0,0
06/11/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.61536,0.17948,0.641,0.61536,0.17948,0.641,0,0,0,0,0,0,0,0,0
06/11/2019 11:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
06/11/2019 12:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
06/11/2019 12:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
06/11/2019 13:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
06/11/2019 13:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0,0,0,0,0,0,0
06/11/2019 14:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
06/11/2019 14:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
06/11/2019 15:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.86112,0.25116,0.897,0.86112,0.25116,0.897,0,0,0,0,0,0,0,0,0
06/11/2019 15:30,0,0,0,0,0,0,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,1.21824,0.35532,1.269,1.21824,0.35532,1.269,0,0,0,0,0,0,0,0,0
06/11/2019 16:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
06/11/2019 16:30,0,0,0,0,0,0,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
06/11/2019 17:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
06/11/2019 17:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
06/11/2019 18:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
06/11/2019 18:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
06/11/2019 19:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
06/11/2019 19:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
06/11/2019 20:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
06/11/2019 20:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
06/11/2019 21:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
06/11/2019 21:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
06/11/2019 22:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
06/11/2019 22:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
06/11/2019 23:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
06/11/2019 23:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
07/11/2019 00:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 00:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 01:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,1.19712,0.34916,1.247,1.19712,0.34916,1.247,0,0,0,0,0,0,0,0,0
07/11/2019 01:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 02:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 02:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
07/11/2019 03:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
07/11/2019 03:30,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
07/11/2019 04:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
07/11/2019 04:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
07/11/2019 05:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
07/11/2019 05:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
07/11/2019 06:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
07/11/2019 06:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,1.18848,0.34664,1.238,1.18848,0.34664,1.238,0,0,0,0,0,0,0,0,0
07/11/2019 07:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.18848,0.34664,1.238,1.18848,0.34664,1.238,0,0,0,0,0,0,0,0,0
07/11/2019 07:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.18848,0.34664,1.238,1.18848,0.34664,1.238,0,0,0,0,0,0,0,0,0
07/11/2019 08:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,1.18848,0.34664,1.238,1.18848,0.34664,1.238,0,0,0,0,0,0,0,0,0
07/11/2019 08:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
07/11/2019 09:00,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
07/11/2019 09:30,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 10:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 10:30,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 11:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 11:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 12:00,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,1.1856,0.3458,1.235,1.1856,0.3458,1.235,0,0,0,0,0,0,0,0,0
07/11/2019 12:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 13:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,1.1856,0.3458,1.235,1.1856,0.3458,1.235,0,0,0,0,0,0,0,0,0
07/11/2019 13:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 14:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 14:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,1.1856,0.3458,1.235,1.1856,0.3458,1.235,0,0,0,0,0,0,0,0,0
07/11/2019 15:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.1856,0.3458,1.235,1.1856,0.3458,1.235,0,0,0,0,0,0,0,0,0
07/11/2019 15:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 16:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 16:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 17:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 17:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 18:00,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 18:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 19:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
07/11/2019 19:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 20:00,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 20:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 21:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 21:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 22:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 22:30,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 23:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
07/11/2019 23:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 00:00,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
08/11/2019 00:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
08/11/2019 01:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 01:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 02:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 02:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 03:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 03:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 04:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 04:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 05:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 05:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 06:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 06:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 07:00,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
08/11/2019 07:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 08:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
08/11/2019 08:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
08/11/2019 09:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
08/11/2019 09:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 10:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 10:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 11:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 11:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 12:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 12:30,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 13:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,1.1856,0.3458,1.235,1.1856,0.3458,1.235,0,0,0,0,0,0,0,0,0
08/11/2019 13:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,1.1856,0.3458,1.235,1.1856,0.3458,1.235,0,0,0,0,0,0,0,0,0
08/11/2019 14:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,1.1856,0.3458,1.235,1.1856,0.3458,1.235,0,0,0,0,0,0,0,0,0
08/11/2019 14:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0,0,0,0,0,0,0
08/11/2019 15:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,1.18752,0.34636,1.237,1.18752,0.34636,1.237,0,0,0,0,0,0,0,0,0
08/11/2019 15:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,1.1616,0.3388,1.21,1.1616,0.3388,1.21,0,0,0,0,0,0,0,0,0
08/11/2019 16:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
08/11/2019 16:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
08/11/2019 17:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
08/11/2019 17:30,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
08/11/2019 18:00,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,1.14144,0.33292,1.189,1.14144,0.33292,1.189,0,0,0,0,0,0,0,0,0
08/11/2019 18:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,1.14144,0.33292,1.189,1.14144,0.33292,1.189,0,0,0,0,0,0,0,0,0
08/11/2019 19:00,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,1.14144,0.33292,1.189,1.14144,0.33292,1.189,0,0,0,0,0,0,0,0,0
08/11/2019 19:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,1.14144,0.33292,1.189,1.14144,0.33292,1.189,0,0,0,0,0,0,0,0,0
08/11/2019 20:00,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0,0,0,0,0,0,0,0,0
08/11/2019 20:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
08/11/2019 21:00,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
08/11/2019 21:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
08/11/2019 22:00,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
08/11/2019 22:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
08/11/2019 23:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0,0,0,0,0,0,0,0,0
08/11/2019 23:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0,0,0,0,0,0,0,0,0
09/11/2019 00:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,0,0,0,0,0,0
09/11/2019 00:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0,0,0,0,0,0,0,0,0
09/11/2019 01:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,0,0,0,0,0,0
09/11/2019 01:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,0,0,0,0,0,0
09/11/2019 02:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,0,0,0,0,0,0
09/11/2019 02:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,0,0,0,0,0,0
09/11/2019 03:00,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,0,0,0,0,0,0
09/11/2019 03:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,0,0,0,0,0,0
09/11/2019 04:00,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,1.14816,0.33488,1.196,1.14816,0.33488,1.196,0,0,0,0,0,0,0,0,0
09/11/2019 04:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,0,0,0,0,0,0
09/11/2019 05:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,1.14816,0.33488,1.196,1.14816,0.33488,1.196,0,0,0,0,0,0,0,0,0
09/11/2019 05:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,0,0,0,0,0,0
09/11/2019 06:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,1.14816,0.33488,1.196,1.14816,0.33488,1.196,0,0,0,0,0,0,0,0,0
09/11/2019 06:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,0,0,0,0,0,0
09/11/2019 07:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,0,0,0,0,0,0
09/11/2019 07:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,0,0,0,0,0,0
09/11/2019 08:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,0,0,0,0,0,0
09/11/2019 08:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,0,0,0,0,0,0
09/11/2019 09:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,0,0,0,0,0,0
09/11/2019 09:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0,0,0,0,0,0,0,0,0
09/11/2019 10:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0,0,0,0,0,0,0,0,0
09/11/2019 10:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0,0,0,0,0,0,0,0,0
09/11/2019 11:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0,0,0,0,0,0,0,0,0
09/11/2019 11:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0,0,0,0,0,0,0,0,0
09/11/2019 12:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0,0,0,0,0,0,0,0,0
09/11/2019 12:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0,0,0,0,0,0,0,0,0
09/11/2019 13:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0,0,0,0,0,0,0,0,0
09/11/2019 13:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
09/11/2019 14:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
09/11/2019 14:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
09/11/2019 15:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
09/11/2019 15:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
09/11/2019 16:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
09/11/2019 16:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0,0,0,0,0,0,0,0,0
09/11/2019 17:00,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
09/11/2019 17:30,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
09/11/2019 18:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0,0,0,0,0,0,0,0,0
09/11/2019 18:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0,0,0,0,0,0,0,0,0
09/11/2019 19:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
09/11/2019 19:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
09/11/2019 20:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
09/11/2019 20:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
09/11/2019 21:00,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
09/11/2019 21:30,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0,0,0,0,0,0,0,0,0
09/11/2019 22:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0,0,0,0,0,0,0,0,0
09/11/2019 22:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
09/11/2019 23:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
09/11/2019 23:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
10/11/2019 00:00,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
10/11/2019 00:30,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
10/11/2019 01:00,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
10/11/2019 01:30,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
10/11/2019 02:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
10/11/2019 02:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
10/11/2019 03:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
10/11/2019 03:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
10/11/2019 04:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
10/11/2019 04:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
10/11/2019 05:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
10/11/2019 05:30,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
10/11/2019 06:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
10/11/2019 06:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
10/11/2019 07:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
10/11/2019 07:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0,0,0,0,0,0,0,0,0
10/11/2019 08:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,0,0,0,0,0,0
10/11/2019 08:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
10/11/2019 09:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,0,0,0,0,0,0
10/11/2019 09:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0,0,0,0,0,0,0,0,0
10/11/2019 10:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,1.14144,0.33292,1.189,1.14144,0.33292,1.189,0,0,0,0,0,0,0,0,0
10/11/2019 10:30,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
10/11/2019 11:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
10/11/2019 11:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
10/11/2019 12:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
10/11/2019 12:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
10/11/2019 13:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
10/11/2019 13:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
10/11/2019 14:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
10/11/2019 14:30,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
10/11/2019 15:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
10/11/2019 15:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
10/11/2019 16:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
10/11/2019 16:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
10/11/2019 17:00,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
10/11/2019 17:30,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
10/11/2019 18:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
10/11/2019 18:30,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
10/11/2019 19:00,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
10/11/2019 19:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
10/11/2019 20:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
10/11/2019 20:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
10/11/2019 21:00,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
10/11/2019 21:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
10/11/2019 22:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
10/11/2019 22:30,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
10/11/2019 23:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
10/11/2019 23:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 00:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 00:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 01:00,0,0,0,0,0,0,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 01:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,0,0,0,0,0,0
11/11/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 02:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 03:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 06:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 07:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 07:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 08:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 08:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 09:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 09:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 10:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 10:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,0,0,0,0,0,0
11/11/2019 11:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
11/11/2019 12:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
11/11/2019 12:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
11/11/2019 13:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
11/11/2019 13:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
11/11/2019 14:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
11/11/2019 14:30,0,0,0,0,0,0,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
11/11/2019 15:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,0,0,0,0,0,0
11/11/2019 15:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
11/11/2019 16:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
11/11/2019 16:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
11/11/2019 17:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
11/11/2019 17:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
11/11/2019 18:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
11/11/2019 18:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
11/11/2019 19:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,0,0,0,0,0,0
11/11/2019 19:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
11/11/2019 20:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
11/11/2019 20:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
11/11/2019 21:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0,0,0,0,0,0,0
11/11/2019 21:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,1.128,0.329,1.175,1.128,0.329,1.175,0,0,0,0,0,0,0,0,0
11/11/2019 22:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
11/11/2019 22:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
11/11/2019 23:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
11/11/2019 23:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 00:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 00:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 01:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 01:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 02:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 02:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 03:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 03:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 04:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 04:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 05:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 05:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 06:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 06:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 07:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 07:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 08:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 08:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 09:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 09:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 10:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 10:30,0,0,0,0,0,0,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
12/11/2019 11:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0,0,0,0,0,0,0,0,0
12/11/2019 12:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,0,0,0,0,0,0
12/11/2019 12:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/11/2019 13:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/11/2019 13:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/11/2019 14:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/11/2019 14:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
12/11/2019 15:00,0,0,0,0,0,0,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
12/11/2019 15:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
12/11/2019 16:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
12/11/2019 16:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
12/11/2019 17:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/11/2019 17:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
12/11/2019 18:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
12/11/2019 18:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
12/11/2019 19:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
12/11/2019 19:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/11/2019 20:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
12/11/2019 20:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
12/11/2019 21:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/11/2019 21:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/11/2019 22:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
12/11/2019 22:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/11/2019 23:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
12/11/2019 23:30,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/11/2019 00:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/11/2019 00:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/11/2019 01:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
13/11/2019 01:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/11/2019 02:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/11/2019 02:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
13/11/2019 03:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
13/11/2019 03:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
13/11/2019 04:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
13/11/2019 04:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
13/11/2019 05:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
13/11/2019 05:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
13/11/2019 06:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
13/11/2019 06:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
