Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
20/11/2019 11:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
20/11/2019 12:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
20/11/2019 12:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
20/11/2019 13:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
20/11/2019 13:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
20/11/2019 14:00,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
20/11/2019 14:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
20/11/2019 15:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,0,0,0,0,0,0
20/11/2019 15:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.68064,0.19852,0.709,0.68064,0.19852,0.709,0,0,0,0,0,0,0,0,0
20/11/2019 16:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.77376,0.22568,0.806,0.77376,0.22568,0.806,0,0,0,0,0,0,0,0,0
20/11/2019 16:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
20/11/2019 17:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0,0,0,0,0,0,0,0,0
20/11/2019 17:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0,0,0,0,0,0,0,0,0
20/11/2019 18:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.62976,0.18368,0.656,0.62976,0.18368,0.656,0,0,0,0,0,0,0,0,0
20/11/2019 18:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.63072,0.18396,0.657,0.63072,0.18396,0.657,0,0,0,0,0,0,0,0,0
20/11/2019 19:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.63072,0.18396,0.657,0.63072,0.18396,0.657,0,0,0,0,0,0,0,0,0
20/11/2019 19:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.62976,0.18368,0.656,0.62976,0.18368,0.656,0,0,0,0,0,0,0,0,0
20/11/2019 20:00,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.62976,0.18368,0.656,0.62976,0.18368,0.656,0,0,0,0,0,0,0,0,0
20/11/2019 20:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.63072,0.18396,0.657,0.63072,0.18396,0.657,0,0,0,0,0,0,0,0,0
20/11/2019 21:00,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.63072,0.18396,0.657,0.63072,0.18396,0.657,0,0,0,0,0,0,0,0,0
20/11/2019 21:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
20/11/2019 22:00,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
20/11/2019 22:30,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
20/11/2019 23:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
20/11/2019 23:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
21/11/2019 00:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
21/11/2019 00:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
21/11/2019 01:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.63072,0.18396,0.657,0.63072,0.18396,0.657,0,0,0,0,0,0,0,0,0
21/11/2019 01:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
21/11/2019 02:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.63072,0.18396,0.657,0.63072,0.18396,0.657,0,0,0,0,0,0,0,0,0
21/11/2019 02:30,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.63072,0.18396,0.657,0.63072,0.18396,0.657,0,0,0,0,0,0,0,0,0
21/11/2019 03:00,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
21/11/2019 03:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
21/11/2019 04:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
21/11/2019 04:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
21/11/2019 05:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
21/11/2019 05:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
21/11/2019 06:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
21/11/2019 06:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
21/11/2019 07:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
21/11/2019 07:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
21/11/2019 08:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
21/11/2019 08:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.8688,0.2534,0.905,0.8688,0.2534,0.905,0,0,0,0,0,0,0,0,0
21/11/2019 09:00,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.64512,0.18816,0.672,0.64512,0.18816,0.672,0,0,0,0,0,0,0,0,0
21/11/2019 09:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.62976,0.18368,0.656,0.62976,0.18368,0.656,0,0,0,0,0,0,0,0,0
21/11/2019 10:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,0,0,0,0,0,0
21/11/2019 10:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
21/11/2019 11:00,0,0,0,0,0,0,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
21/11/2019 11:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
21/11/2019 12:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
21/11/2019 12:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.12032,0.32676,1.167,1.12032,0.32676,1.167,0,0,0,0,0,0,0,0,0
21/11/2019 13:00,0,0,0,0,0,0,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,1.12032,0.32676,1.167,1.12032,0.32676,1.167,0,0,0,0,0,0,0,0,0
21/11/2019 13:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 14:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 14:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 15:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 15:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 16:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 16:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 17:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 17:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 18:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 18:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 19:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.12032,0.32676,1.167,1.12032,0.32676,1.167,0,0,0,0,0,0,0,0,0
21/11/2019 19:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 20:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 20:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,1.12032,0.32676,1.167,1.12032,0.32676,1.167,0,0,0,0,0,0,0,0,0
21/11/2019 21:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 21:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 22:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,1.12032,0.32676,1.167,1.12032,0.32676,1.167,0,0,0,0,0,0,0,0,0
21/11/2019 22:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 23:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
21/11/2019 23:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,1.12032,0.32676,1.167,1.12032,0.32676,1.167,0,0,0,0,0,0,0,0,0
22/11/2019 00:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
22/11/2019 00:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,1.12032,0.32676,1.167,1.12032,0.32676,1.167,0,0,0,0,0,0,0,0,0
22/11/2019 01:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
22/11/2019 01:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
22/11/2019 02:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
22/11/2019 02:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,1.1184,0.3262,1.165,1.1184,0.3262,1.165,0,0,0,0,0,0,0,0,0
22/11/2019 03:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,1.1184,0.3262,1.165,1.1184,0.3262,1.165,0,0,0,0,0,0,0,0,0
22/11/2019 03:30,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,1.1184,0.3262,1.165,1.1184,0.3262,1.165,0,0,0,0,0,0,0,0,0
22/11/2019 04:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
22/11/2019 04:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
22/11/2019 05:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
22/11/2019 05:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
22/11/2019 06:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 06:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 07:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 07:30,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 08:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 08:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
22/11/2019 09:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 09:30,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 10:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 10:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
22/11/2019 11:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 11:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
22/11/2019 12:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 12:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 13:00,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
22/11/2019 13:30,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 14:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 14:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
22/11/2019 15:00,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 15:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
22/11/2019 16:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 16:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
22/11/2019 17:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 17:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 18:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 18:30,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
22/11/2019 19:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 19:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 20:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 20:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 21:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
22/11/2019 21:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 22:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
22/11/2019 22:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 23:00,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
22/11/2019 23:30,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 00:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 00:30,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 01:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 01:30,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 02:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 02:30,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 03:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 03:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 04:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 04:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 05:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 05:30,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 06:00,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 06:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 07:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 07:30,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 08:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 08:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 09:00,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 09:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 10:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 10:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 11:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 11:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 12:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 12:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 13:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 13:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 14:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 14:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 15:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 15:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 16:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 16:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 17:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 17:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 18:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 18:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 19:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 19:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 20:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 20:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 21:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 21:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 22:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 22:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
23/11/2019 23:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
23/11/2019 23:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 00:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 00:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 01:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 01:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 02:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 02:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 03:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 03:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 04:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 04:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 05:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 05:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 06:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 06:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 07:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 07:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 08:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 08:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 09:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
24/11/2019 09:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 10:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 10:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 11:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
24/11/2019 11:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 12:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
24/11/2019 12:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 13:00,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
24/11/2019 13:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 14:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 14:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 15:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 15:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 16:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 16:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
24/11/2019 17:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
24/11/2019 17:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
24/11/2019 18:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 18:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 19:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
24/11/2019 19:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 20:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
24/11/2019 20:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 21:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
24/11/2019 21:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
24/11/2019 22:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 22:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
24/11/2019 23:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
24/11/2019 23:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 00:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 00:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 01:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 01:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 02:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 02:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 03:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 03:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 04:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 04:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 05:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 05:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 06:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 06:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 07:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 07:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 08:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 08:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 09:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 09:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 10:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 10:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 11:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 11:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 12:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 12:30,0,0,0,0,0,0,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,1.1136,0.3248,1.16,1.1136,0.3248,1.16,0,0,0,0,0,0,0,0,0
25/11/2019 13:00,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,1.1136,0.3248,1.16,1.1136,0.3248,1.16,0,0,0,0,0,0,0,0,0
25/11/2019 13:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 14:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 14:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 15:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 15:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 16:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 16:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 17:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 17:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 18:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 18:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 19:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 19:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 20:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 20:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 21:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 21:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
25/11/2019 22:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 22:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 23:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
25/11/2019 23:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
26/11/2019 00:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
26/11/2019 00:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.26676,0.08168,0.278984802,0.26976,0.07868,0.281,-0.003,0.003,0.004242641,1.11156,0.32808,1.15896597,1.11456,0.32508,1.161,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 01:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.26772,0.08196,0.279984714,0.27072,0.07896,0.282,-0.003,0.003,0.004242641,1.11252,0.32836,1.159965965,1.11552,0.32536,1.162,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 01:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.26772,0.08196,0.279984714,0.27072,0.07896,0.282,-0.003,0.003,0.004242641,1.11252,0.32836,1.159965965,1.11552,0.32536,1.162,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 02:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.26388,0.08084,0.275985072,0.26688,0.07784,0.278,-0.003,0.003,0.004242641,1.11156,0.32808,1.15896597,1.11456,0.32508,1.161,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 02:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.26484,0.08112,0.276984982,0.26784,0.07812,0.279,-0.003,0.003,0.004242641,1.11156,0.32808,1.15896597,1.11456,0.32508,1.161,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 03:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.26676,0.08168,0.278984802,0.26976,0.07868,0.281,-0.003,0.003,0.004242641,1.11252,0.32836,1.159965965,1.11552,0.32536,1.162,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 03:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.26292,0.08056,0.274985163,0.26592,0.07756,0.277,-0.003,0.003,0.004242641,1.11156,0.32808,1.15896597,1.11456,0.32508,1.161,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 04:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.26868,0.08224,0.280984626,0.27168,0.07924,0.283,-0.003,0.003,0.004242641,1.11156,0.32808,1.15896597,1.11456,0.32508,1.161,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 04:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.26868,0.08224,0.280984626,0.27168,0.07924,0.283,-0.003,0.003,0.004242641,1.11252,0.32836,1.159965965,1.11552,0.32536,1.162,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 05:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.26772,0.08196,0.279984714,0.27072,0.07896,0.282,-0.003,0.003,0.004242641,1.11252,0.32836,1.159965965,1.11552,0.32536,1.162,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 05:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.26964,0.08252,0.281984539,0.27264,0.07952,0.284,-0.003,0.003,0.004242641,1.11252,0.32836,1.159965965,1.11552,0.32536,1.162,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 06:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.26772,0.08196,0.279984714,0.27072,0.07896,0.282,-0.003,0.003,0.004242641,1.11156,0.32808,1.15896597,1.11456,0.32508,1.161,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 06:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.26484,0.08112,0.276984982,0.26784,0.07812,0.279,-0.003,0.003,0.004242641,1.11252,0.32836,1.159965965,1.11552,0.32536,1.162,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 07:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.26676,0.08168,0.278984802,0.26976,0.07868,0.281,-0.003,0.003,0.004242641,1.11252,0.32836,1.159965965,1.11552,0.32536,1.162,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 07:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.26964,0.08252,0.281984539,0.27264,0.07952,0.284,-0.003,0.003,0.004242641,1.11156,0.32808,1.15896597,1.11456,0.32508,1.161,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 08:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.26964,0.08252,0.281984539,0.27264,0.07952,0.284,-0.003,0.003,0.004242641,1.11252,0.32836,1.159965965,1.11552,0.32536,1.162,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 08:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.09492,0.03156,0.100029196,0.09792,0.02856,0.102,-0.003,0.003,0.004242641,1.11252,0.32836,1.159965965,1.11552,0.32536,1.162,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 09:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.05172,0.01896,0.055085751,0.05472,0.01596,0.057,-0.003,0.003,0.004242641,1.11252,0.32836,1.159965965,1.11552,0.32536,1.162,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 09:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.05172,0.01896,0.055085751,0.05472,0.01596,0.057,-0.003,0.003,0.004242641,1.11252,0.32836,1.159965965,1.11552,0.32536,1.162,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 10:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.0498,0.0184,0.053090489,0.0528,0.0154,0.055,-0.003,0.003,0.004242641,1.11252,0.32836,1.159965965,1.11552,0.32536,1.162,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 10:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.05172,0.01896,0.055085751,0.05472,0.01596,0.057,-0.003,0.003,0.004242641,1.11252,0.32836,1.159965965,1.11552,0.32536,1.162,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 11:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.05172,0.01896,0.055085751,0.05472,0.01596,0.057,-0.003,0.003,0.004242641,1.11252,0.32836,1.159965965,1.11552,0.32536,1.162,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 11:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.05076,0.01868,0.054088076,0.05376,0.01568,0.056,-0.003,0.003,0.004242641,1.11348,0.32864,1.16096596,1.11648,0.32564,1.163,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 12:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.05076,0.01868,0.054088076,0.05376,0.01568,0.056,-0.003,0.003,0.004242641,1.11252,0.32836,1.159965965,1.11552,0.32536,1.162,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 12:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.05076,0.01868,0.054088076,0.05376,0.01568,0.056,-0.003,0.003,0.004242641,1.11348,0.32864,1.16096596,1.11648,0.32564,1.163,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
26/11/2019 13:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
26/11/2019 13:30,-0.67,0.7,0.968968524,-0.67,0.7,0.968968524,-25.1872,26.0354,36.22481328,0.0528,0.0154,0.055,-25.24,26.02,36.25048965,-26.19352,28.44564,38.66852628,1.11648,0.32564,1.163,-27.31,28.12,39.19911351,-22.25,27.68,35.51400991,-22.25,27.68,35.51400991
26/11/2019 14:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
26/11/2019 14:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
26/11/2019 15:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
26/11/2019 15:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
26/11/2019 16:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
26/11/2019 16:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
26/11/2019 17:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
26/11/2019 17:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
26/11/2019 18:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
26/11/2019 18:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
26/11/2019 19:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
26/11/2019 19:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
26/11/2019 20:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0.22,0,0.22,0.22,0,0.22
26/11/2019 20:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
26/11/2019 21:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
26/11/2019 21:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
26/11/2019 22:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
26/11/2019 22:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
26/11/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
26/11/2019 23:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 00:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 01:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 01:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
