Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
27/11/2019 02:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
27/11/2019 02:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
27/11/2019 03:00,0,-0.01,0.01,0,-0.01,0.01,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,0,0,0,0,0,0
27/11/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 05:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 06:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 06:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 07:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 07:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 08:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 09:00,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 09:30,0,0,0,0,0,0,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 10:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 10:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 11:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
27/11/2019 11:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 12:00,0,-0.01,0.01,0,-0.01,0.01,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 12:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 13:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
27/11/2019 13:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 14:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 14:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
27/11/2019 15:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
27/11/2019 15:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
27/11/2019 16:00,0,0,0,0,0,0,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
27/11/2019 16:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
27/11/2019 17:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 17:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
27/11/2019 18:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 18:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 19:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 19:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
27/11/2019 20:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 20:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 21:00,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
27/11/2019 21:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
27/11/2019 22:00,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
27/11/2019 22:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
27/11/2019 23:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
27/11/2019 23:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 00:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 00:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 01:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 01:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
28/11/2019 02:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 02:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 03:00,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 03:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 04:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 04:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 05:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 05:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 06:00,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
28/11/2019 06:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 07:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 07:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
28/11/2019 08:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 08:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 09:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.96672,0.28196,1.007,0.96672,0.28196,1.007,0,0,0,0,-0.22,0.22,0,-0.22,0.22
28/11/2019 09:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.46752,0.13636,0.487,0.46752,0.13636,0.487,0,0,0,0,0,0,0,0,0
28/11/2019 10:00,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.46752,0.13636,0.487,0.46752,0.13636,0.487,0,0,0,0,0,0,0,0,0
28/11/2019 10:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.46848,0.13664,0.488,0.46848,0.13664,0.488,0,0,0,0,0,0,0,0,0
28/11/2019 11:00,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.46944,0.13692,0.489,0.46944,0.13692,0.489,0,0,0,0,0,0,0,0,0
28/11/2019 11:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.46656,0.13608,0.486,0.46656,0.13608,0.486,0,0,0,0,0,0,0,0,0
28/11/2019 12:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.46272,0.13496,0.482,0.46272,0.13496,0.482,0,0,0,0,0,0,0,0,0
28/11/2019 12:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.68368,0.13524,0.696927686,0.46368,0.13524,0.483,0.22,0,0.22,0,0,0,0,0,0
28/11/2019 13:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.46368,0.13524,0.483,0.46368,0.13524,0.483,0,0,0,0,0,0,0,0,0
28/11/2019 13:30,0,0,0,0,0,0,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,0.78912,0.23016,0.822,0.78912,0.23016,0.822,0,0,0,0,0,0,0,0,0
28/11/2019 14:00,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 14:30,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 15:00,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
28/11/2019 15:30,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 16:00,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 16:30,0,0,0,0,0,0,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 17:00,0,0,0,0,0,0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 17:30,0,0,0,0,0,0,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,-0.22,0.22,0,-0.22,0.22
28/11/2019 18:00,0,0,0,0,0,0,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 18:30,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 19:00,0,0,0,0,0,0,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
28/11/2019 19:30,0,0,0,0,0,0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 20:00,0,0,0,0,0,0,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
28/11/2019 20:30,0,0,0,0,0,0,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
28/11/2019 21:00,0,0,0,0,0,0,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 21:30,0,0,0,0,0,0,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
28/11/2019 22:00,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
28/11/2019 22:30,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
28/11/2019 23:00,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,1.1184,0.3262,1.165,1.1184,0.3262,1.165,0,0,0,0,0,0,0,0,0
28/11/2019 23:30,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
29/11/2019 00:00,0,0,0,0,0,0,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,1.12032,0.32676,1.167,1.12032,0.32676,1.167,0,0,0,0,0,0,0,0,0
29/11/2019 00:30,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.12032,0.32676,1.167,1.12032,0.32676,1.167,0,0,0,0,0,0,0,0,0
29/11/2019 01:00,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
29/11/2019 01:30,0,0,0,0,0,0,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
29/11/2019 02:00,0,0,0,0,0,0,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
29/11/2019 02:30,0,0,0,0,0,0,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
29/11/2019 03:00,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
29/11/2019 03:30,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
29/11/2019 04:00,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
29/11/2019 04:30,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
29/11/2019 05:00,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
29/11/2019 05:30,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
29/11/2019 06:00,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
29/11/2019 06:30,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
29/11/2019 07:00,0,0,0,0,0,0,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
29/11/2019 07:30,0,0,0,0,0,0,0.3216,0.0938,0.335,0.3216,0.0938,0.335,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
29/11/2019 08:00,0,0,0,0,0,0,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
29/11/2019 08:30,0,0,0,0,0,0,0.33888,0.09884,0.353,0.33888,0.09884,0.353,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
29/11/2019 09:00,0,-0.01,0.01,0,-0.01,0.01,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
29/11/2019 09:30,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
29/11/2019 10:00,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
29/11/2019 10:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
29/11/2019 11:00,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,1.12032,0.32676,1.167,1.12032,0.32676,1.167,0,0,0,0,0,0,0,0,0
29/11/2019 11:30,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,1.12032,0.32676,1.167,1.12032,0.32676,1.167,0,0,0,0,0,0,0,0,0
29/11/2019 12:00,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,1.1184,0.3262,1.165,1.1184,0.3262,1.165,0,0,0,0,0,0,0,0,0
29/11/2019 12:30,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
29/11/2019 13:00,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
29/11/2019 13:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
29/11/2019 14:00,0,0,0,0,0,0,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
29/11/2019 14:30,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
29/11/2019 15:00,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
29/11/2019 15:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
29/11/2019 16:00,0.01,0,0.01,0.01,0,0.01,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
29/11/2019 16:30,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
29/11/2019 17:00,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
29/11/2019 17:30,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
29/11/2019 18:00,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
29/11/2019 18:30,0,0,0,0,0,0,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
29/11/2019 19:00,0,0,0,0,0,0,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
29/11/2019 19:30,0,0,0,0,0,0,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
29/11/2019 20:00,0,0,0,0,0,0,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
29/11/2019 20:30,0,0,0,0,0,0,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
29/11/2019 21:00,0,0,0,0,0,0,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
29/11/2019 21:30,0,0,0,0,0,0,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
29/11/2019 22:00,0,0,0,0,0,0,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0,0,0,1.12224,0.10732,1.127359836,1.12224,0.32732,1.169,0,-0.22,0.22,0,0,0,0,0,0
29/11/2019 22:30,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
29/11/2019 23:00,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
29/11/2019 23:30,0,0,0,0,0,0,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 00:00,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 00:30,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 01:00,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 01:30,0,0,0,0,0,0,0.58192,0.10556,0.591416774,0.36192,0.10556,0.377,0.22,0,0.22,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 02:00,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 02:30,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 03:00,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 03:30,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 04:00,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 04:30,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 05:00,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 05:30,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 06:00,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 06:30,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 07:00,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 07:30,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 08:00,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 08:30,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 09:00,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 09:30,0,0,0,0,0,0,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 10:00,0,0,0,0,0,0,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,1.1232,0.1076,1.128342147,1.1232,0.3276,1.17,0,-0.22,0.22,0,0,0,0,0,0
30/11/2019 10:30,0,0,0,0,0,0,0.34272,0.09996,0.357,0.34272,0.09996,0.357,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 11:00,0,0,0,0,0,0,0.56656,0.10108,0.575506212,0.34656,0.10108,0.361,0.22,0,0.22,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 11:30,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 12:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 12:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 13:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 13:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 14:00,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 14:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0.22,0,0.22,0.22,0,0.22
30/11/2019 15:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 15:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 16:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 16:30,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 17:00,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 17:30,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 18:00,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 18:30,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 19:00,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
30/11/2019 19:30,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 20:00,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 20:30,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 21:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 21:30,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 22:00,0,0,0,0,0,0,0.35616,-0.11612,0.374611532,0.35616,0.10388,0.371,0,-0.22,0.22,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
30/11/2019 22:30,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
30/11/2019 23:00,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
30/11/2019 23:30,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
01/12/2019 00:00,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
01/12/2019 00:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
01/12/2019 01:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
01/12/2019 01:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
01/12/2019 02:00,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 02:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 03:00,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 03:30,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
01/12/2019 04:00,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
01/12/2019 04:30,0,0,0,0,0,0,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
01/12/2019 05:00,0,0,0,0,0,0,0.58096,0.10528,0.590422222,0.36096,0.10528,0.376,0.22,0,0.22,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
01/12/2019 05:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
01/12/2019 06:00,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 06:30,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 07:00,0,0,0,0,0,0,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
01/12/2019 07:30,0,0,0,0,0,0,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 08:00,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 08:30,0,0,0,0,0,0,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 09:00,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 09:30,0,0,0,0,0,0,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
01/12/2019 10:00,0,0,0,0,0,0,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,1.12032,0.32676,1.167,1.12032,0.32676,1.167,0,0,0,0,0,0,0,0,0
01/12/2019 10:30,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,1.1184,0.3262,1.165,1.1184,0.3262,1.165,0,0,0,0,0,0,0,0,0
01/12/2019 11:00,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.1184,0.3262,1.165,1.1184,0.3262,1.165,0,0,0,0,0,0,0,0,0
01/12/2019 11:30,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
01/12/2019 12:00,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
01/12/2019 12:30,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
01/12/2019 13:00,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
01/12/2019 13:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
01/12/2019 14:00,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
01/12/2019 14:30,0,0,0,0,0,0,0.58288,0.10584,0.592411344,0.36288,0.10584,0.378,0.22,0,0.22,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,0,0,0,0,0,0
01/12/2019 15:00,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
01/12/2019 15:30,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,0,0,0,0,0,0
01/12/2019 16:00,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.11744,0.32592,1.164,1.11744,0.32592,1.164,0,0,0,0,0,0,0,0,0
01/12/2019 16:30,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,1.12032,0.32676,1.167,1.12032,0.32676,1.167,0,0,0,0,0,0,0,0,0
01/12/2019 17:00,0,0,0,0,0,0,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,0,0,0,0,0,0
01/12/2019 17:30,0,0,0,0,0,0,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
01/12/2019 18:00,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 18:30,0,0,0,0,0,0,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 19:00,0,0,0,0,0,0,0.34272,0.09996,0.357,0.34272,0.09996,0.357,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 19:30,0,0,0,0,0,0,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
01/12/2019 20:00,0,0,0,0,0,0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 20:30,0,0,0,0,0,0,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 21:00,0,0,0,0,0,0,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 21:30,0,0,0,0,0,0,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 22:00,0,0,0,0,0,0,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 22:30,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
01/12/2019 23:00,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,1.3432,0.3276,1.382572964,1.1232,0.3276,1.17,0.22,0,0.22,0,0,0,0,0,0
01/12/2019 23:30,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
02/12/2019 00:00,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
02/12/2019 00:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
02/12/2019 01:00,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,1.12416,0.32788,1.171,1.12416,0.32788,1.171,0,0,0,0,0,0,0,0,0
02/12/2019 01:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
02/12/2019 02:00,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
02/12/2019 02:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
02/12/2019 03:00,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.34224,0.32732,1.381573957,1.12224,0.32732,1.169,0.22,0,0.22,0,0,0,0,0,0
02/12/2019 03:30,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
02/12/2019 04:00,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
02/12/2019 04:30,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
02/12/2019 05:00,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
02/12/2019 05:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
02/12/2019 06:00,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
02/12/2019 06:30,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
02/12/2019 07:00,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
02/12/2019 07:30,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
02/12/2019 08:00,0,0,0,0,0,0,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
02/12/2019 08:30,0,0,0,0,0,0,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0,0,0,0,0,0,0
02/12/2019 09:00,0,0,0,0,0,0,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,0,0,0,0,0,0
02/12/2019 09:30,0,0,0,0,0,0,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
02/12/2019 10:00,0,0,0,0,0,0,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,1.12224,0.32732,1.169,1.12224,0.32732,1.169,0,0,0,0,0,0,0,0,0
02/12/2019 10:30,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,1.12032,0.32676,1.167,1.12032,0.32676,1.167,0,0,0,0,0,0,0,0,0
02/12/2019 11:00,0,0,0,0,0,0,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,1.1184,0.3262,1.165,1.1184,0.3262,1.165,0,0,0,0,0,0,0,0,0
02/12/2019 11:30,0,-0.01,0.01,0,-0.01,0.01,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,0.93024,0.27132,0.969,0.93024,0.27132,0.969,0,0,0,0,0,0,0,0,0
02/12/2019 12:00,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,0.73344,0.21392,0.764,0.73344,0.21392,0.764,0,0,0,0,0,0,0,0,0
02/12/2019 12:30,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,0.75552,0.22036,0.787,0.75552,0.22036,0.787,0,0,0,0,0,0,0,0,0
02/12/2019 13:00,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
02/12/2019 13:30,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
02/12/2019 14:00,0.01,0,0.01,0.01,0,0.01,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
02/12/2019 14:30,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
02/12/2019 15:00,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0.22,0,0.22,0.22,0,0.22
02/12/2019 15:30,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
02/12/2019 16:00,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
02/12/2019 16:30,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
02/12/2019 17:00,0,0,0,0,0,0,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0,0,0,0,0,0,0
02/12/2019 17:30,0,0,0,0,0,0,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
02/12/2019 18:00,0,0,0,0,0,0,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
02/12/2019 18:30,0,0,0,0,0,0,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,0.71424,-0.01168,0.714335495,0.71424,0.20832,0.744,0,-0.22,0.22,0,0,0,0,0,0
02/12/2019 19:00,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
02/12/2019 19:30,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
02/12/2019 20:00,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
02/12/2019 20:30,0,0,0,0,0,0,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,0,0,0,0,0,0
02/12/2019 21:00,0,0,0,0,0,0,0.3216,0.0938,0.335,0.3216,0.0938,0.335,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
02/12/2019 21:30,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
02/12/2019 22:00,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
02/12/2019 22:30,0,0,0,0,0,0,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
02/12/2019 23:00,0,0,0,0,0,0,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
02/12/2019 23:30,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
03/12/2019 00:00,0,0,0,0,0,0,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/12/2019 00:30,0,0,0,0,0,0,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
03/12/2019 01:00,0,0,0,0,0,0,0.22,0,0.22,0,0,0,0.22,0,0.22,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/12/2019 01:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/12/2019 02:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
03/12/2019 02:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/12/2019 03:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/12/2019 03:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/12/2019 04:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
03/12/2019 04:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/12/2019 05:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
03/12/2019 05:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
03/12/2019 06:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71328,-0.01196,0.713380263,0.71328,0.20804,0.743,0,-0.22,0.22,0,0,0,0,0,0
03/12/2019 06:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/12/2019 07:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
03/12/2019 07:30,0,0,0,0,0,0,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,0,0,0,0,0
03/12/2019 08:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,0,-0.22,0.22,0,-0.22,0.22
03/12/2019 08:30,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.7152,0.2086,0.745,0.7152,0.2086,0.745,0,0,0,0,0,0,0,0,0
03/12/2019 09:00,0,0,0,0,0,0,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,0,0,0,0,0,0
03/12/2019 09:30,0.01,0,0.01,0.01,0,0.01,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.42912,0.12516,0.447,0.42912,0.12516,0.447,0,0,0,0,0,0,0,0,0
03/12/2019 10:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
03/12/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
03/12/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
03/12/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
03/12/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,0,0,0,0,0,0
03/12/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.49824,0.14532,0.519,0.49824,0.14532,0.519,0,0,0,0,0,0,0,0,0
03/12/2019 13:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0,0,0,0,0,0,0,0,0
03/12/2019 13:30,0,0,0,0,0,0,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
03/12/2019 14:00,0,0,0,0,0,0,0.47632,0.07476,0.482151221,0.25632,0.07476,0.267,0.22,0,0.22,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
03/12/2019 14:30,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
03/12/2019 15:00,0,0,0,0,0,0,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
03/12/2019 15:30,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
03/12/2019 16:00,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
03/12/2019 16:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
03/12/2019 17:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
03/12/2019 17:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
03/12/2019 18:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
03/12/2019 18:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
03/12/2019 19:00,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
03/12/2019 19:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
03/12/2019 20:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
03/12/2019 20:30,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
03/12/2019 21:00,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
03/12/2019 21:30,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
03/12/2019 22:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
03/12/2019 22:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
03/12/2019 23:00,0,0,0,0,0,0,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
03/12/2019 23:30,0,0,0,0,0,0,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 00:00,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
04/12/2019 00:30,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
04/12/2019 01:00,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,-0.22,0.22,0,-0.22,0.22
04/12/2019 01:30,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
04/12/2019 02:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 02:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 03:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.84016,0.18088,0.859410496,0.62016,0.18088,0.646,0.22,0,0.22,0,0,0,0,0,0
04/12/2019 03:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
04/12/2019 04:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
04/12/2019 04:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
04/12/2019 05:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 05:30,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
04/12/2019 06:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 06:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
