Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
04/12/2019 07:00,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 07:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
04/12/2019 08:00,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
04/12/2019 08:30,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 09:00,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
04/12/2019 09:30,0,0,0,0,0,0,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
04/12/2019 10:00,0,-0.01,0.01,0,-0.01,0.01,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 10:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 11:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
04/12/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 12:00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 12:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 13:00,0,0,0,0,0,0,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
04/12/2019 13:30,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
04/12/2019 14:00,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 14:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,0,0,0,0,0,0
04/12/2019 15:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 15:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.62016,-0.03912,0.62139263,0.62016,0.18088,0.646,0,-0.22,0.22,0,0,0,0,0,0
04/12/2019 16:00,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
04/12/2019 16:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
04/12/2019 17:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 17:30,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
04/12/2019 18:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
04/12/2019 18:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
04/12/2019 19:00,0.01,0,0.01,0.01,0,0.01,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 19:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
04/12/2019 20:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 20:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 21:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
04/12/2019 21:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
04/12/2019 22:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 22:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 23:00,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
04/12/2019 23:30,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 00:00,0.01,0,0.01,0.01,0,0.01,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
05/12/2019 00:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 01:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 01:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
05/12/2019 02:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 02:30,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 03:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 03:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
05/12/2019 04:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 04:30,0,0,0,0,0,0,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
05/12/2019 05:00,0,0,0,0,0,0,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
05/12/2019 05:30,0,0,0,0,0,0,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 06:00,0,-0.01,0.01,0,-0.01,0.01,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
05/12/2019 06:30,0,0,0,0,0,0,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 07:00,0,0,0,0,0,0,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 07:30,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 08:00,0,0,0,0,0,0,0.3072,0.0896,0.32,0.3072,0.0896,0.32,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
05/12/2019 08:30,0,0,0,0,0,0,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
05/12/2019 09:00,0,0,0,0,0,0,0.3072,0.0896,0.32,0.3072,0.0896,0.32,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 09:30,0,0,0,0,0,0,0.3072,0.0896,0.32,0.3072,0.0896,0.32,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
05/12/2019 10:00,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
05/12/2019 10:30,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 11:00,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 11:30,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 12:00,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
05/12/2019 12:30,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 13:00,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.84016,0.18088,0.859410496,0.62016,0.18088,0.646,0.22,0,0.22,0,0,0,0,0,0
05/12/2019 13:30,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 14:00,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 14:30,0,0,0,0,0,0,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 15:00,0,0,0,0,0,0,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
05/12/2019 15:30,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
05/12/2019 16:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
05/12/2019 16:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
05/12/2019 17:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 17:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.6192,-0.0394,0.620452254,0.6192,0.1806,0.645,0,-0.22,0.22,0,0,0,0,0,0
05/12/2019 18:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
05/12/2019 18:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 19:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0.22,0,0.22,0.22,0,0.22
05/12/2019 19:30,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 20:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
05/12/2019 20:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 21:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
05/12/2019 21:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
05/12/2019 22:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
05/12/2019 22:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
05/12/2019 23:00,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
05/12/2019 23:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/12/2019 00:00,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/12/2019 00:30,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/12/2019 01:00,0,0,0,0,0,0,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/12/2019 01:30,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/12/2019 02:00,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/12/2019 02:30,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/12/2019 03:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/12/2019 03:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/12/2019 04:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/12/2019 04:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/12/2019 05:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.62016,-0.03912,0.62139263,0.62016,0.18088,0.646,0,-0.22,0.22,0,0,0,0,0,0
06/12/2019 05:30,0,0,0,0,0,0,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,0.84112,0.18116,0.860407927,0.62112,0.18116,0.647,0.22,0,0.22,0,0,0,0,0,0
06/12/2019 06:00,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/12/2019 06:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/12/2019 07:00,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
06/12/2019 07:30,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
06/12/2019 08:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/12/2019 08:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/12/2019 09:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
06/12/2019 09:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
06/12/2019 10:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
06/12/2019 10:30,0,0,0,0,0,0,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
06/12/2019 11:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
06/12/2019 11:30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
06/12/2019 12:00,0,0,0,0,0,0,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
06/12/2019 12:30,0,0,0,0,0,0,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0,0,0,0,0,0,0,0,0
06/12/2019 13:00,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
06/12/2019 13:30,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0,0,0,0,0,0,0
06/12/2019 14:00,0,0,0,0,0,0,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
06/12/2019 14:30,0,0,0,0,0,0,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
06/12/2019 15:00,0,0,0,0,0,0,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
06/12/2019 15:30,0,0,0,0,0,0,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
06/12/2019 16:00,0,0,0,0,0,0,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
06/12/2019 16:30,0,0,0,0,0,0,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
06/12/2019 17:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
06/12/2019 17:30,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
06/12/2019 18:00,0.01,0,0.01,0.01,0,0.01,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
06/12/2019 18:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
06/12/2019 19:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
06/12/2019 19:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
06/12/2019 20:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
06/12/2019 20:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
06/12/2019 21:00,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
06/12/2019 21:30,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
06/12/2019 22:00,0,0,0,0,0,0,0.3072,0.0896,0.32,0.3072,0.0896,0.32,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
06/12/2019 22:30,0,0,0,0,0,0,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
06/12/2019 23:00,0,0,0,0,0,0,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,0.62784,-0.03688,0.628922253,0.62784,0.18312,0.654,0,-0.22,0.22,0,0,0,0,0,0
06/12/2019 23:30,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
07/12/2019 00:00,0,0,0,0,0,0,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
07/12/2019 00:30,0,0,0,0,0,0,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
07/12/2019 01:00,0,0,0,0,0,0,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
07/12/2019 01:30,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 02:00,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
07/12/2019 02:30,0,0,0,0,0,0,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
07/12/2019 03:00,0,0,0,0,0,0,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 03:30,0,0,0,0,0,0,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0.22,0,0.22,0.22,0,0.22
07/12/2019 04:00,0,0,0,0,0,0,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
07/12/2019 04:30,0,0,0,0,0,0,0.31584,0.09212,0.329,0.31584,0.09212,0.329,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 05:00,0,0,0,0,0,0,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
07/12/2019 05:30,0,0,0,0,0,0,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
07/12/2019 06:00,0,0,0,0,0,0,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 06:30,0,0,0,0,0,0,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 07:00,0,0,0,0,0,0,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 07:30,0,0,0,0,0,0,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 08:00,0,0,0,0,0,0,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
07/12/2019 08:30,0,0,0,0,0,0,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,-0.22,0.22,0,-0.22,0.22
07/12/2019 09:00,0,0,0,0,0,0,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 09:30,0,0,0,0,0,0,0.32352,0.09436,0.337,0.32352,0.09436,0.337,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
07/12/2019 10:00,0,0,0,0,0,0,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
07/12/2019 10:30,0,0,0,0,0,0,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
07/12/2019 11:00,0,0,0,0,0,0,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
07/12/2019 11:30,0,0,0,0,0,0,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 12:00,0,0,0,0,0,0,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 12:30,0,0,0,0,0,0,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0.22,0,0.22,0.22,0,0.22
07/12/2019 13:00,0,0,0,0,0,0,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 13:30,0,0,0,0,0,0,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
07/12/2019 14:00,0,0,0,0,0,0,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 14:30,0,0,0,0,0,0,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 15:00,0,0,0,0,0,0,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
07/12/2019 15:30,0,0,0,0,0,0,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
07/12/2019 16:00,0,0,0,0,0,0,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 16:30,0,0,0,0,0,0,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 17:00,0,0,0,0,0,0,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
07/12/2019 17:30,0,0,0,0,0,0,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 18:00,0,0,0,0,0,0,0.3312,0.0966,0.345,0.3312,0.0966,0.345,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
07/12/2019 18:30,0,0,0,0,0,0,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,-0.22,0.22,0,-0.22,0.22
07/12/2019 19:00,0,0,0,0,0,0,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 19:30,0,0,0,0,0,0,0.33984,0.09912,0.354,0.33984,0.09912,0.354,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 20:00,0,0,0,0,0,0,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
07/12/2019 20:30,0,0,0,0,0,0,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
07/12/2019 21:00,0,0,0,0,0,0,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 21:30,0,0,0,0,0,0,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 22:00,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
07/12/2019 22:30,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 23:00,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
07/12/2019 23:30,0,0,0,0,0,0,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 00:00,0,0,0,0,0,0,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 00:30,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0,0,0,0,0,0,0,0,0
08/12/2019 01:00,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 01:30,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 02:00,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 02:30,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 03:00,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 03:30,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 04:00,0,0,0,0,0,0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 04:30,0,0,0,0,0,0,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 05:00,0,0,0,0,0,0,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 05:30,0,0,0,0,0,0,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 06:00,0,0,0,0,0,0,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 06:30,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 07:00,0,0,0,0,0,0,0.34272,0.09996,0.357,0.34272,0.09996,0.357,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 07:30,0,0,0,0,0,0,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 08:00,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 08:30,0,0,0,0,0,0,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 09:00,0,0,0,0,0,0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 09:30,0,0,0,0,0,0,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 10:00,0,0,0,0,0,0,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 10:30,0,0,0,0,0,0,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 11:00,0,0,0,0,0,0,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 11:30,0,0,0,0,0,0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 12:00,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 12:30,0,0,0,0,0,0,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 13:00,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 13:30,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 14:00,0,0,0,0,0,0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 14:30,0,0,0,0,0,0,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 15:00,0,0,0,0,0,0,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 15:30,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 16:00,0,0,0,0,0,0,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 16:30,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 17:00,0,0,0,0,0,0,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 17:30,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 18:00,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 18:30,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 19:00,0,0,0,0,0,0,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 19:30,0,0,0,0,0,0,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 20:00,0,0,0,0,0,0,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 20:30,0,0,0,0,0,0,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 21:00,0,0,0,0,0,0,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 21:30,0,0,0,0,0,0,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 22:00,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 22:30,0,-0.01,0.01,0,-0.01,0.01,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
08/12/2019 23:00,0,0,0,0,0,0,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
08/12/2019 23:30,0,0,0,0,0,0,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
09/12/2019 00:00,0,0,0,0,0,0,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
09/12/2019 00:30,0,0,0,0,0,0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
09/12/2019 01:00,0,0,0,0,0,0,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
09/12/2019 01:30,0,0,0,0,0,0,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
09/12/2019 02:00,0,0,0,0,0,0,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
09/12/2019 02:30,0,0,0,0,0,0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
09/12/2019 03:00,0,0,0,0,0,0,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
09/12/2019 03:30,0,0,0,0,0,0,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
09/12/2019 04:00,0,0,0,0,0,0,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
09/12/2019 04:30,0,0,0,0,0,0,0.31584,0.09212,0.329,0.31584,0.09212,0.329,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
09/12/2019 05:00,0,0,0,0,0,0,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
09/12/2019 05:30,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
09/12/2019 06:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
09/12/2019 06:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
09/12/2019 07:00,0,0,0,0,0,0,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
09/12/2019 07:30,0,0,0,0,0,0,0.26784,-0.14188,0.303097674,0.26784,0.07812,0.279,0,-0.22,0.22,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0,0,0,0,0,0,0
09/12/2019 08:00,0,0,0,0,0,0,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
09/12/2019 08:30,0,0,0,0,0,0,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
09/12/2019 09:00,0,0,0,0,0,0,0.30432,-0.13124,0.331413035,0.30432,0.08876,0.317,0,-0.22,0.22,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
09/12/2019 09:30,0,0,0,0,0,0,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
09/12/2019 10:00,0,0,0,0,0,0,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
09/12/2019 10:30,0,0,0,0,0,0,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
09/12/2019 11:00,0,0,0,0,0,0,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
09/12/2019 11:30,0,0,0,0,0,0,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
09/12/2019 12:00,0,0,0,0,0,0,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
09/12/2019 12:30,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
09/12/2019 13:00,0,0,0,0,0,0,0.40032,0.11676,0.417,0.40032,0.11676,0.417,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
09/12/2019 13:30,0,0,0,0,0,0,0.40032,0.11676,0.417,0.40032,0.11676,0.417,0,0,0,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0,0,0,0,0,0,0
09/12/2019 14:00,0,0,0,0,0,0,0.3888,0.1134,0.405,0.3888,0.1134,0.405,0,0,0,0.62688,0.18284,0.653,0.62688,0.18284,0.653,0,0,0,0,0,0,0,0,0
09/12/2019 14:30,0,0,0,0,0,0,0.384,0.112,0.4,0.384,0.112,0.4,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
09/12/2019 15:00,0,0,0,0,0,0,0.37824,0.11032,0.394,0.37824,0.11032,0.394,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
09/12/2019 15:30,0,0,0,0,0,0,0.37536,0.10948,0.391,0.37536,0.10948,0.391,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
09/12/2019 16:00,0,0,0,0,0,0,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
09/12/2019 16:30,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
09/12/2019 17:00,0,0,0,0,0,0,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0,0,0,0.84112,0.18116,0.860407927,0.62112,0.18116,0.647,0.22,0,0.22,0,0,0,0,0,0
09/12/2019 17:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
09/12/2019 18:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
09/12/2019 18:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
09/12/2019 19:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
09/12/2019 19:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
09/12/2019 20:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
09/12/2019 20:30,0,0,0,0,0,0,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
09/12/2019 21:00,0,0,0,0,0,0,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
09/12/2019 21:30,0,0,0,0,0,0,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
09/12/2019 22:00,0,0,0,0,0,0,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
09/12/2019 22:30,0,0,0,0,0,0,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
09/12/2019 23:00,0,0,0,0,0,0,0.31776,0.09268,0.331,0.31776,0.09268,0.331,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
09/12/2019 23:30,0,0,0,0,0,0,0.31776,0.09268,0.331,0.31776,0.09268,0.331,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
10/12/2019 00:00,0,0,0,0,0,0,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
10/12/2019 00:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
10/12/2019 01:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
10/12/2019 01:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
10/12/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
10/12/2019 02:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
10/12/2019 03:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
10/12/2019 03:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,0,0,0,0,0,0
10/12/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
10/12/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
10/12/2019 05:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
10/12/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,0,0,0,0,0,0
10/12/2019 06:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
10/12/2019 06:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
10/12/2019 07:00,0,0,0,0,0,0,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
10/12/2019 07:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.78624,0.22932,0.819,0.78624,0.22932,0.819,0,0,0,0,0,0,0,0,0
10/12/2019 08:00,0,0,0,0,0,0,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,0.93312,0.27216,0.972,0.93312,0.27216,0.972,0,0,0,0,0,0,0,0,0
10/12/2019 08:30,0,0,0,0,0,0,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,0,0,0,0,0,0
10/12/2019 09:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0,0,0,0,0,0,0
10/12/2019 09:30,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0,0,0,0,0,0,0
10/12/2019 10:00,0.01,0,0.01,0.01,0,0.01,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,0.408,0.119,0.425,0.408,0.119,0.425,0,0,0,0,0,0,0,0,0
10/12/2019 10:30,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,0,0,0,0,0,0
10/12/2019 11:00,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0,0,0,0,0,0,0
10/12/2019 11:30,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0,0,0,0,0,0,0,0,0
10/12/2019 12:00,0,-0.01,0.01,0,-0.01,0.01,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0,0,0,0,0,0,0,0,0
10/12/2019 12:30,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0,0,0,0,0,0,0,0,0
10/12/2019 13:00,0,0,0,0,0,0,0.58576,0.10668,0.595395163,0.36576,0.10668,0.381,0.22,0,0.22,0.58848,0.17164,0.613,0.58848,0.17164,0.613,0,0,0,0,0,0,0,0,0
10/12/2019 13:30,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,0.58848,0.17164,0.613,0.58848,0.17164,0.613,0,0,0,0,0,0,0,0,0
10/12/2019 14:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,0.58944,0.17192,0.614,0.58944,0.17192,0.614,0,0,0,0,0,0,0,0,0
10/12/2019 14:30,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0,0,0,0,0,0,0,0,0
10/12/2019 15:00,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,0.58848,0.17164,0.613,0.58848,0.17164,0.613,0,0,0,0,0,0,0,0,0
10/12/2019 15:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,0.58848,0.17164,0.613,0.58848,0.17164,0.613,0,0,0,0,0,0,0,0,0
10/12/2019 16:00,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,0.58848,0.17164,0.613,0.58848,0.17164,0.613,0,0,0,0,0,0,0,0,0
10/12/2019 16:30,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,0.58656,0.17108,0.611,0.58656,0.17108,0.611,0,0,0,0,0,0,0,0,0
10/12/2019 17:00,0,0,0,0,0,0,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,0.58176,0.16968,0.606,0.58176,0.16968,0.606,0,0,0,0,0,0,0,0,0
10/12/2019 17:30,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,0.58272,0.16996,0.607,0.58272,0.16996,0.607,0,0,0,0,0,0,0,0,0
10/12/2019 18:00,0,0,0,0,0,0,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,0.58272,0.16996,0.607,0.58272,0.16996,0.607,0,0,0,0,0,0,0,0,0
10/12/2019 18:30,0,0,0,0,0,0,0.33888,0.09884,0.353,0.33888,0.09884,0.353,0,0,0,0.58272,0.16996,0.607,0.58272,0.16996,0.607,0,0,0,0,0,0,0,0,0
10/12/2019 19:00,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,0.58272,0.16996,0.607,0.58272,0.16996,0.607,0,0,0,0,0,0,0,0,0
10/12/2019 19:30,0.01,0,0.01,0.01,0,0.01,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,0.58272,0.16996,0.607,0.58272,0.16996,0.607,0,0,0,0,0,0,0,0,0
10/12/2019 20:00,0,0,0,0,0,0,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,0.58272,0.16996,0.607,0.58272,0.16996,0.607,0,0,0,0,0,0,0,0,0
10/12/2019 20:30,0,0,0,0,0,0,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0,0,0,0,0,0,0,0,0
10/12/2019 21:00,0,0,0,0,0,0,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0,0,0,0.58272,0.16996,0.607,0.58272,0.16996,0.607,0,0,0,0,0,0,0,0,0
10/12/2019 21:30,0,0,0,0,0,0,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0,0,0,0,0,0,0,0,0
10/12/2019 22:00,0,0,0,0,0,0,0.32928,0.09604,0.343,0.32928,0.09604,0.343,0,0,0,0.58272,0.16996,0.607,0.58272,0.16996,0.607,0,0,0,0,0,0,0,0,0
10/12/2019 22:30,0,0,0,0,0,0,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0,0,0,0,0,0,0,0,0
10/12/2019 23:00,0,0,0,0,0,0,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,0.58272,0.16996,0.607,0.58272,0.16996,0.607,0,0,0,0,0,0,0,0,0
10/12/2019 23:30,0,0,0,0,0,0,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0,0,0,0,0,0,0,0,0
11/12/2019 00:00,0,0,0,0,0,0,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,0.58176,0.16968,0.606,0.58176,0.16968,0.606,0,0,0,0.22,0,0.22,0.22,0,0.22
11/12/2019 00:30,0,0,0,0,0,0,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0,0,0,0,0,0,0,0,0
11/12/2019 01:00,0,0,0,0,0,0,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,0.58176,0.16968,0.606,0.58176,0.16968,0.606,0,0,0,0,0,0,0,0,0
11/12/2019 01:30,0,0,0,0,0,0,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0,0,0,0,0,0,0,0,0
11/12/2019 02:00,0,0,0,0,0,0,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,0.58176,0.16968,0.606,0.58176,0.16968,0.606,0,0,0,0,0,0,0,0,0
11/12/2019 02:30,0,0,0,0,0,0,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,0.58464,0.17052,0.609,0.58464,0.17052,0.609,0,0,0,0,0,0,0,0,0
11/12/2019 03:00,0,0,0,0,0,0,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,0.58176,0.16968,0.606,0.58176,0.16968,0.606,0,0,0,0,0,0,0,0,0
11/12/2019 03:30,0,0,0,0,0,0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,0.58656,0.17108,0.611,0.58656,0.17108,0.611,0,0,0,0,0,0,0,0,0
11/12/2019 04:00,0,0,0,0,0,0,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,0.58176,0.16968,0.606,0.58176,0.16968,0.606,0,0,0,0,0,0,0,0,0
11/12/2019 04:30,0,0,0,0,0,0,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,0.58464,0.17052,0.609,0.58464,0.17052,0.609,0,0,0,0,0,0,0,0,0
11/12/2019 05:00,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0,0,0,0,0,0,0
11/12/2019 05:30,0,0,0,0,0,0,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0,0,0,0,0,0,0
11/12/2019 06:00,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0,0,-0.22,0.22,0,-0.22,0.22
11/12/2019 06:30,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,0.58464,0.17052,0.609,0.58464,0.17052,0.609,0,0,0,0,0,0,0,0,0
11/12/2019 07:00,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
11/12/2019 07:30,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,0.64128,0.18704,0.668,0.64128,0.18704,0.668,0,0,0,0,0,0,0,0,0
11/12/2019 08:00,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,0.98208,0.28644,1.023,0.98208,0.28644,1.023,0,0,0,0,0,0,0,0,0
11/12/2019 08:30,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0,0,0,0,0,0,0
11/12/2019 09:00,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.24128,0.36204,1.293,1.24128,0.36204,1.293,0,0,0,0,0,0,0,0,0
