Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
11/12/2019 09:30,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.24032,0.36176,1.292,1.24032,0.36176,1.292,0,0,0,0,0,0,0,0,0
11/12/2019 10:00,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.23936,0.36148,1.291,1.23936,0.36148,1.291,0,0,0,0,0,0,0,0,0
11/12/2019 10:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.23744,0.36092,1.289,1.23744,0.36092,1.289,0,0,0,0,0,0,0,0,0
11/12/2019 11:00,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0,0,0,0,0,0,0,0,0
11/12/2019 11:30,0,0,0,0,0,0,0.408,0.119,0.425,0.408,0.119,0.425,0,0,0,1.23072,0.35896,1.282,1.23072,0.35896,1.282,0,0,0,0,0,0,0,0,0
11/12/2019 12:00,0,0,0,0,0,0,0.41184,0.12012,0.429,0.41184,0.12012,0.429,0,0,0,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0,0,0,0,0,0,0,0,0
11/12/2019 12:30,0,0,0,0,0,0,0.40992,0.11956,0.427,0.40992,0.11956,0.427,0,0,0,1.09536,0.31948,1.141,1.09536,0.31948,1.141,0,0,0,0,0,0,0,0,0
11/12/2019 13:00,0,0,0,0,0,0,0.40992,0.11956,0.427,0.40992,0.11956,0.427,0,0,0,1.10784,0.32312,1.154,1.10784,0.32312,1.154,0,0,0,0,0,0,0,0,0
11/12/2019 13:30,0,0,0,0,0,0,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,1.23648,0.36064,1.288,1.23648,0.36064,1.288,0,0,0,0.22,0,0.22,0.22,0,0.22
11/12/2019 14:00,0,0,0,0,0,0,0.40992,0.11956,0.427,0.40992,0.11956,0.427,0,0,0,1.23552,0.36036,1.287,1.23552,0.36036,1.287,0,0,0,0,0,0,0,0,0
11/12/2019 14:30,0,0,0,0,0,0,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,1.23552,0.36036,1.287,1.23552,0.36036,1.287,0,0,0,0,0,0,0,0,0
11/12/2019 15:00,0,0,0,0,0,0,0.40704,0.11872,0.424,0.40704,0.11872,0.424,0,0,0,1.24896,0.36428,1.301,1.24896,0.36428,1.301,0,0,0,0,0,0,0,0,0
11/12/2019 15:30,0,0,0,0,0,0,0.40416,0.11788,0.421,0.40416,0.11788,0.421,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
11/12/2019 16:00,0,0,0,0,0,0,0.4032,0.1176,0.42,0.4032,0.1176,0.42,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
11/12/2019 16:30,0,0,0,0,0,0,0.39744,0.11592,0.414,0.39744,0.11592,0.414,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
11/12/2019 17:00,0,0,0,0,0,0,0.3888,0.1134,0.405,0.3888,0.1134,0.405,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
11/12/2019 17:30,0,0,0,0,0,0,0.3888,0.1134,0.405,0.3888,0.1134,0.405,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
11/12/2019 18:00,0,0,0,0,0,0,0.3888,0.1134,0.405,0.3888,0.1134,0.405,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
11/12/2019 18:30,0,0,0,0,0,0,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
11/12/2019 19:00,0,0,0,0,0,0,0.38592,0.11256,0.402,0.38592,0.11256,0.402,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
11/12/2019 19:30,0,0,0,0,0,0,0.38784,0.11312,0.404,0.38784,0.11312,0.404,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
11/12/2019 20:00,0,0,0,0,0,0,0.38592,0.11256,0.402,0.38592,0.11256,0.402,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
11/12/2019 20:30,0,0,0,0,0,0,0.38592,0.11256,0.402,0.38592,0.11256,0.402,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
11/12/2019 21:00,0,0,0,0,0,0,0.39552,0.11536,0.412,0.39552,0.11536,0.412,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
11/12/2019 21:30,0,0,0,0,0,0,0.3888,0.1134,0.405,0.3888,0.1134,0.405,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
11/12/2019 22:00,0,0,0,0,0,0,0.3888,0.1134,0.405,0.3888,0.1134,0.405,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
11/12/2019 22:30,0,0,0,0,0,0,0.38976,0.11368,0.406,0.38976,0.11368,0.406,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
11/12/2019 23:00,0,0,0,0,0,0,0.39264,0.11452,0.409,0.39264,0.11452,0.409,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
11/12/2019 23:30,0,0,0,0,0,0,0.39936,0.11648,0.416,0.39936,0.11648,0.416,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
12/12/2019 00:00,0,0,0,0,0,0,0.40032,0.11676,0.417,0.40032,0.11676,0.417,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
12/12/2019 00:30,0,0,0,0,0,0,0.40128,0.11704,0.418,0.40128,0.11704,0.418,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
12/12/2019 01:00,0,0,0,0,0,0,0.3984,0.1162,0.415,0.3984,0.1162,0.415,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
12/12/2019 01:30,0,0,0,0,0,0,0.39744,0.11592,0.414,0.39744,0.11592,0.414,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
12/12/2019 02:00,0,0,0,0,0,0,0.39072,0.11396,0.407,0.39072,0.11396,0.407,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
12/12/2019 02:30,0,0,0,0,0,0,0.39936,0.11648,0.416,0.39936,0.11648,0.416,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
12/12/2019 03:00,0,0,0,0,0,0,0.40704,0.11872,0.424,0.40704,0.11872,0.424,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 03:30,0,0,0,0,0,0,0.40992,0.11956,0.427,0.40992,0.11956,0.427,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
12/12/2019 04:00,0,0,0,0,0,0,0.40992,0.11956,0.427,0.40992,0.11956,0.427,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
12/12/2019 04:30,0,0,0,0,0,0,0.408,0.119,0.425,0.408,0.119,0.425,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
12/12/2019 05:00,0,0,0,0,0,0,0.41184,0.12012,0.429,0.41184,0.12012,0.429,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 05:30,0,0,0,0,0,0,0.41376,0.12068,0.431,0.41376,0.12068,0.431,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
12/12/2019 06:00,0,0,0,0,0,0,0.41856,0.12208,0.436,0.41856,0.12208,0.436,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
12/12/2019 06:30,0,0,0,0,0,0,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
12/12/2019 07:00,0,0,0,0,0,0,0.41952,0.12236,0.437,0.41952,0.12236,0.437,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 07:30,0,0,0,0,0,0,0.4224,0.1232,0.44,0.4224,0.1232,0.44,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
12/12/2019 08:00,0,0,0,0,0,0,0.41856,0.12208,0.436,0.41856,0.12208,0.436,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
12/12/2019 08:30,0,0,0,0,0,0,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
12/12/2019 09:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
12/12/2019 09:30,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 10:00,0,0,0,0,0,0,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 10:30,0,0,0,0,0,0,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 11:00,0,0,0,0,0,0,0.38112,0.11116,0.397,0.38112,0.11116,0.397,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
12/12/2019 11:30,0,0,0,0,0,0,0.40416,0.11788,0.421,0.40416,0.11788,0.421,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 12:00,0,0,0,0,0,0,0.38304,0.11172,0.399,0.38304,0.11172,0.399,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
12/12/2019 12:30,0,0,0,0,0,0,0.38592,0.11256,0.402,0.38592,0.11256,0.402,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 13:00,0,0,0,0,0,0,0.41952,0.12236,0.437,0.41952,0.12236,0.437,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 13:30,0,0,0,0,0,0,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 14:00,0,0,0,0,0,0,0.40032,0.11676,0.417,0.40032,0.11676,0.417,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 14:30,0,0,0,0,0,0,0.39264,0.11452,0.409,0.39264,0.11452,0.409,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 15:00,0,0,0,0,0,0,0.39744,0.11592,0.414,0.39744,0.11592,0.414,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 15:30,0,0,0,0,0,0,0.39648,0.11564,0.413,0.39648,0.11564,0.413,0,0,0,0.68256,0.19908,0.711,0.68256,0.19908,0.711,0,0,0,0,0,0,0,0,0
12/12/2019 16:00,0,0,0,0,0,0,0.39552,0.11536,0.412,0.39552,0.11536,0.412,0,0,0,1.24416,0.36288,1.296,1.24416,0.36288,1.296,0,0,0,0,0,0,0,0,0
12/12/2019 16:30,0,0,0,0,0,0,0.38016,0.11088,0.396,0.38016,0.11088,0.396,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0.22,0,0.22,0.22,0,0.22
12/12/2019 17:00,0,0,0,0,0,0,0.38784,0.11312,0.404,0.38784,0.11312,0.404,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 17:30,0,-0.01,0.01,0,-0.01,0.01,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 18:00,0,0,0,0,0,0,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 18:30,0,0,0,0,0,0,0.39168,0.11424,0.408,0.39168,0.11424,0.408,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
12/12/2019 19:00,0,0,0,0,0,0,0.39264,0.11452,0.409,0.39264,0.11452,0.409,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 19:30,0,0,0,0,0,0,0.38784,0.11312,0.404,0.38784,0.11312,0.404,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 20:00,0,0,0,0,0,0,0.38976,0.11368,0.406,0.38976,0.11368,0.406,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
12/12/2019 20:30,0,0,0,0,0,0,0.39168,0.11424,0.408,0.39168,0.11424,0.408,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 21:00,0,0,0,0,0,0,0.39264,0.11452,0.409,0.39264,0.11452,0.409,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 21:30,0,0,0,0,0,0,0.39072,0.11396,0.407,0.39072,0.11396,0.407,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
12/12/2019 22:00,0,0,0,0,0,0,0.39264,0.11452,0.409,0.39264,0.11452,0.409,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
12/12/2019 22:30,0,0,0,0,0,0,0.3936,0.1148,0.41,0.3936,0.1148,0.41,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
12/12/2019 23:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
12/12/2019 23:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 00:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
13/12/2019 01:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 01:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 02:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
13/12/2019 02:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
13/12/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.28352,0.15436,1.292768579,1.28352,0.37436,1.337,0,-0.22,0.22,0.22,0,0.22,0.22,0,0.22
13/12/2019 03:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
13/12/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 05:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 06:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28448,0.15464,1.293755155,1.28448,0.37464,1.338,0,-0.22,0.22,0,0,0,0,0,0
13/12/2019 06:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 07:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
13/12/2019 07:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 08:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 08:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
13/12/2019 09:00,0,0,0,0,0,0,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 09:30,0,0,0,0,0,0,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
13/12/2019 10:00,0,0,0,0,0,0,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 10:30,0,0,0,0,0,0,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 11:00,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
13/12/2019 11:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 12:00,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 12:30,0,0,0,0,0,0,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
13/12/2019 13:00,0,0,0,0,0,0,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
13/12/2019 13:30,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 14:00,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
13/12/2019 14:30,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
13/12/2019 15:00,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
13/12/2019 15:30,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
13/12/2019 16:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
13/12/2019 16:30,0,0,0,0,0,0,0.37248,0.10864,0.388,0.37248,0.10864,0.388,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
13/12/2019 17:00,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 17:30,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 18:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
13/12/2019 18:30,0,0,0,0,0,0,0.36672,-0.11304,0.383746792,0.36672,0.10696,0.382,0,-0.22,0.22,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 19:00,0,0,0,0,0,0,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 19:30,0,0,0,0,0,0,0.38112,0.11116,0.397,0.38112,0.11116,0.397,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
13/12/2019 20:00,0,0,0,0,0,0,0.37536,0.10948,0.391,0.37536,0.10948,0.391,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 20:30,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 21:00,0,0,0,0,0,0,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 21:30,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
13/12/2019 22:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
13/12/2019 22:30,0,0,0,0,0,0,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
13/12/2019 23:00,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.50256,0.37408,1.548425781,1.28256,0.37408,1.336,0.22,0,0.22,0,0,0,0,0,0
13/12/2019 23:30,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 00:00,0,0,0,0,0,0,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 00:30,0,0,0,0,0,0,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
14/12/2019 01:00,0,0,0,0,0,0,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 01:30,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 02:00,0,0,0,0,0,0,0.37632,0.10976,0.392,0.37632,0.10976,0.392,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
14/12/2019 02:30,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 03:00,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 03:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 04:00,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 04:30,0,0,0,0,0,0,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 05:00,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 05:30,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
14/12/2019 06:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 06:30,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 07:00,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 07:30,0,0,0,0,0,0,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 08:00,0,0,0,0,0,0,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 08:30,0,0,0,0,0,0,0.37728,0.11004,0.393,0.37728,0.11004,0.393,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 09:00,0,0,0,0,0,0,0.37728,0.11004,0.393,0.37728,0.11004,0.393,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 09:30,0,0,0,0,0,0,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 10:00,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 10:30,0,0,0,0,0,0,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 11:00,0,0,0,0,0,0,0.37248,0.10864,0.388,0.37248,0.10864,0.388,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 11:30,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 12:00,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 12:30,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 13:00,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
14/12/2019 13:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 14:00,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 14:30,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 15:00,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 15:30,0,0,0,0,0,0,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 16:00,0,0,0,0,0,0,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 16:30,0,0,0,0,0,0,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 17:00,0,0,0,0,0,0,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 17:30,0,0,0,0,0,0,0.37728,0.11004,0.393,0.37728,0.11004,0.393,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 18:00,0,0,0,0,0,0,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 18:30,0,0,0,0,0,0,0.37536,0.10948,0.391,0.37536,0.10948,0.391,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 19:00,0,0,0,0,0,0,0.38208,0.11144,0.398,0.38208,0.11144,0.398,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 19:30,0,0,0,0,0,0,0.3888,0.1134,0.405,0.3888,0.1134,0.405,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 20:00,0,0,0,0,0,0,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,1.50352,0.37436,1.54942499,1.28352,0.37436,1.337,0.22,0,0.22,0,0,0,0,0,0
14/12/2019 20:30,0,0,0,0,0,0,0.39264,0.11452,0.409,0.39264,0.11452,0.409,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 21:00,0,0,0,0,0,0,0.38784,0.11312,0.404,0.38784,0.11312,0.404,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 21:30,0,0,0,0,0,0,0.38784,0.11312,0.404,0.38784,0.11312,0.404,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 22:00,0,0,0,0,0,0,0.384,0.112,0.4,0.384,0.112,0.4,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
14/12/2019 22:30,0,0,0,0,0,0,0.39648,0.11564,0.413,0.39648,0.11564,0.413,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
14/12/2019 23:00,0,0,0,0,0,0,0.3888,0.1134,0.405,0.3888,0.1134,0.405,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
14/12/2019 23:30,0,0,0,0,0,0,0.3888,0.1134,0.405,0.3888,0.1134,0.405,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 00:00,0,0,0,0,0,0,0.39648,0.11564,0.413,0.39648,0.11564,0.413,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 00:30,0,0,0,0,0,0,0.3936,0.1148,0.41,0.3936,0.1148,0.41,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 01:00,0,0,0,0,0,0,0.39552,0.11536,0.412,0.39552,0.11536,0.412,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 01:30,0,0,0,0,0,0,0.39168,0.11424,0.408,0.39168,0.11424,0.408,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 02:00,0,0,0,0,0,0,0.37824,0.11032,0.394,0.37824,0.11032,0.394,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 02:30,0,0,0,0,0,0,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 03:00,0,0,0,0,0,0,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 03:30,0,0,0,0,0,0,0.38592,0.11256,0.402,0.38592,0.11256,0.402,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 04:00,0,0,0,0,0,0,0.38304,0.11172,0.399,0.38304,0.11172,0.399,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 04:30,0,0,0,0,0,0,0.38016,0.11088,0.396,0.38016,0.11088,0.396,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 05:00,0,0,0,0,0,0,0.38112,0.11116,0.397,0.38112,0.11116,0.397,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 05:30,0,0,0,0,0,0,0.38112,0.11116,0.397,0.38112,0.11116,0.397,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 06:00,0,0,0,0,0,0,0.37536,0.10948,0.391,0.37536,0.10948,0.391,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 06:30,0,0,0,0,0,0,0.37632,0.10976,0.392,0.37632,0.10976,0.392,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 07:00,0,0,0,0,0,0,0.37632,0.10976,0.392,0.37632,0.10976,0.392,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
15/12/2019 07:30,0,0,0,0,0,0,0.37632,0.10976,0.392,0.37632,0.10976,0.392,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 08:00,0,0,0,0,0,0,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 08:30,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 09:00,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 09:30,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 10:00,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 10:30,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 11:00,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 11:30,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 12:00,0,0,0,0,0,0,0.37248,0.10864,0.388,0.37248,0.10864,0.388,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 12:30,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 13:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 13:30,0,0,0,0,0,0,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 14:00,0,0,0,0,0,0,0.37824,0.11032,0.394,0.37824,0.11032,0.394,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 14:30,0,0,0,0,0,0,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 15:00,0,0,0,0,0,0,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 15:30,0,0,0,0,0,0,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 16:00,0,0,0,0,0,0,0.37536,0.10948,0.391,0.37536,0.10948,0.391,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 16:30,0,0,0,0,0,0,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 17:00,0,0,0,0,0,0,0.37632,0.10976,0.392,0.37632,0.10976,0.392,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
15/12/2019 17:30,0,0,0,0,0,0,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
15/12/2019 18:00,0,0,0,0,0,0,0.37728,0.11004,0.393,0.37728,0.11004,0.393,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
15/12/2019 18:30,0,0,0,0,0,0,0.37248,0.10864,0.388,0.37248,0.10864,0.388,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 19:00,0,0,0,0,0,0,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 19:30,0,0,0,0,0,0,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 20:00,0,0,0,0,0,0,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 20:30,0,0,0,0,0,0,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 21:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 21:30,0,0,0,0,0,0,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
15/12/2019 22:00,0,0,0,0,0,0,0.37824,0.11032,0.394,0.37824,0.11032,0.394,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 22:30,0,0,0,0,0,0,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 23:00,0,0,0,0,0,0,0.37536,0.10948,0.391,0.37536,0.10948,0.391,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
15/12/2019 23:30,0,0,0,0,0,0,0.38208,0.11144,0.398,0.38208,0.11144,0.398,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 00:00,0,0,0,0,0,0,0.38112,0.11116,0.397,0.38112,0.11116,0.397,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 00:30,0,0,0,0,0,0,0.38112,0.11116,0.397,0.38112,0.11116,0.397,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
16/12/2019 01:00,0,0,0,0,0,0,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 01:30,0,0,0,0,0,0,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 02:00,0,0,0,0,0,0,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 02:30,0,0,0,0,0,0,0.38304,0.11172,0.399,0.38304,0.11172,0.399,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
16/12/2019 03:00,0,0,0,0,0,0,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 03:30,0,0,0,0,0,0,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
16/12/2019 04:00,0,0,0,0,0,0,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 04:30,0,0,0,0,0,0,0.37632,0.10976,0.392,0.37632,0.10976,0.392,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 05:00,0,0,0,0,0,0,0.37632,0.10976,0.392,0.37632,0.10976,0.392,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 05:30,0,0,0,0,0,0,0.38016,0.11088,0.396,0.38016,0.11088,0.396,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 06:00,0,0,0,0,0,0,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
16/12/2019 06:30,0,0,0,0,0,0,0.37632,0.10976,0.392,0.37632,0.10976,0.392,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
16/12/2019 07:00,0,0,0,0,0,0,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 07:30,0,0,0,0,0,0,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 08:00,0,0,0,0,0,0,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
16/12/2019 08:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 09:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 09:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
16/12/2019 10:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 10:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
16/12/2019 11:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 11:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
16/12/2019 12:00,0,0,0,0,0,0,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 12:30,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
16/12/2019 13:00,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 13:30,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 14:00,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 14:30,0,0,0,0,0,0,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
16/12/2019 15:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 15:30,0,0,0,0,0,0,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
16/12/2019 16:00,0,0,0,0,0,0,0.31776,0.09268,0.331,0.31776,0.09268,0.331,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 16:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 17:00,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 17:30,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
16/12/2019 18:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
16/12/2019 18:30,0,0,0,0,0,0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
16/12/2019 19:00,0,0,0,0,0,0,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
16/12/2019 19:30,0,0,0,0,0,0,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
16/12/2019 20:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
16/12/2019 20:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
16/12/2019 21:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
16/12/2019 21:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
16/12/2019 22:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
16/12/2019 22:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
16/12/2019 23:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
16/12/2019 23:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
17/12/2019 00:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
17/12/2019 00:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
17/12/2019 01:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
17/12/2019 01:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
17/12/2019 02:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
17/12/2019 02:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
17/12/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
17/12/2019 03:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28736,0.37548,1.341,1.28736,0.37548,1.341,0,0,0,0,0,0,0,0,0
17/12/2019 04:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
17/12/2019 04:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28832,0.37576,1.342,1.28832,0.37576,1.342,0,0,0,0.22,0,0.22,0.22,0,0.22
17/12/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
17/12/2019 05:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28736,0.37548,1.341,1.28736,0.37548,1.341,0,0,0,0,0,0,0,0,0
17/12/2019 06:00,0,-0.01,0.01,0,-0.01,0.01,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,1.28736,0.37548,1.341,1.28736,0.37548,1.341,0,0,0,0,0,0,0,0,0
17/12/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0.22,0,0.22,0.22,0,0.22
17/12/2019 07:00,0,0,0,0,0,0,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,1.28736,0.37548,1.341,1.28736,0.37548,1.341,0,0,0,0,0,0,0,0,0
17/12/2019 07:30,0,0,0,0,0,0,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
17/12/2019 08:00,0,0,0,0,0,0,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
17/12/2019 08:30,0,0,0,0,0,0,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
17/12/2019 09:00,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
17/12/2019 09:30,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,1.28736,0.37548,1.341,1.28736,0.37548,1.341,0,0,0,0,0,0,0,0,0
17/12/2019 10:00,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
17/12/2019 10:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
17/12/2019 11:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
17/12/2019 11:30,0,0,0,0,0,0,0.34272,0.09996,0.357,0.34272,0.09996,0.357,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
17/12/2019 12:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
17/12/2019 12:30,0,0,0,0,0,0,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
17/12/2019 13:00,0,0,0,0,0,0,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
17/12/2019 13:30,0,0,0,0,0,0,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
17/12/2019 14:00,0,0,0,0,0,0,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
17/12/2019 14:30,0,0,0,0,0,0,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
17/12/2019 15:00,0,0,0,0,0,0,0.32928,0.09604,0.343,0.32928,0.09604,0.343,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
17/12/2019 15:30,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
17/12/2019 16:00,0,0,0,0,0,0,0.4552,0.0686,0.460340092,0.2352,0.0686,0.245,0.22,0,0.22,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
17/12/2019 16:30,0,0,0,0,0,0,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
17/12/2019 17:00,0,0,0,0,0,0,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
17/12/2019 17:30,0,0,0,0,0,0,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
17/12/2019 18:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
17/12/2019 18:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
17/12/2019 19:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
17/12/2019 19:30,0,0,0,0,0,0,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
17/12/2019 20:00,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
17/12/2019 20:30,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
17/12/2019 21:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
17/12/2019 21:30,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
17/12/2019 22:00,0,0,0,0,0,0,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,1.28736,0.37548,1.341,1.28736,0.37548,1.341,0,0,0,0,0,0,0,0,0
17/12/2019 22:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,1.28736,0.37548,1.341,1.28736,0.37548,1.341,0,0,0,0,0,0,0,0,0
17/12/2019 23:00,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,1.28832,0.15576,1.297701661,1.28832,0.37576,1.342,0,-0.22,0.22,0,0,0,0,0,0
17/12/2019 23:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
18/12/2019 00:00,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
18/12/2019 00:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
18/12/2019 01:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
18/12/2019 01:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
18/12/2019 02:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
18/12/2019 02:30,0,0,0,0,0,0,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
18/12/2019 03:00,0,0,0,0,0,0,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,0,0,0,0,0,0
18/12/2019 03:30,0,0,0,0,0,0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
18/12/2019 04:00,0,0,0,0,0,0,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
18/12/2019 04:30,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
18/12/2019 05:00,0,0,0,0,0,0,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
18/12/2019 05:30,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
18/12/2019 06:00,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
18/12/2019 06:30,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
18/12/2019 07:00,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
18/12/2019 07:30,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
18/12/2019 08:00,0,0,0,0,0,0,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
18/12/2019 08:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.28544,0.37492,1.339,1.28544,0.37492,1.339,0,0,0,0,0,0,0,0,0
18/12/2019 09:00,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
18/12/2019 09:30,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
18/12/2019 10:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
18/12/2019 10:30,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
18/12/2019 11:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
