Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
18/12/2019 11:30,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
18/12/2019 12:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
18/12/2019 12:30,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
18/12/2019 13:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
18/12/2019 13:30,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
18/12/2019 14:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
18/12/2019 14:30,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
18/12/2019 15:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
18/12/2019 15:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
18/12/2019 16:00,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
18/12/2019 16:30,0,0,0,0,0,0,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
18/12/2019 17:00,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
18/12/2019 17:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
18/12/2019 18:00,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
18/12/2019 18:30,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
18/12/2019 19:00,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
18/12/2019 19:30,0,0,0,0,0,0,0.36192,-0.11444,0.379582139,0.36192,0.10556,0.377,0,-0.22,0.22,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
18/12/2019 20:00,0,0,0,0,0,0,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
18/12/2019 20:30,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
18/12/2019 21:00,0,0,0,0,0,0,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
18/12/2019 21:30,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
18/12/2019 22:00,0,0,0,0,0,0,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
18/12/2019 22:30,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
18/12/2019 23:00,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
18/12/2019 23:30,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 00:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
19/12/2019 00:30,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
19/12/2019 01:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 01:30,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0.22,0,0.22,0.22,0,0.22
19/12/2019 02:00,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
19/12/2019 02:30,0,0,0,0,0,0,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 03:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
19/12/2019 03:30,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 04:00,0,0,0,0,0,0,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
19/12/2019 04:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 05:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
19/12/2019 05:30,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 06:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
19/12/2019 06:30,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 07:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
19/12/2019 07:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 08:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
19/12/2019 08:30,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 09:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
19/12/2019 09:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 10:00,0,0,0,0,0,0,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
19/12/2019 10:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 11:00,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
19/12/2019 11:30,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
19/12/2019 12:00,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
19/12/2019 12:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
19/12/2019 13:00,0,0,0,0,0,0,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 13:30,0,0,0,0,0,0,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 14:00,0,0,0,0,0,0,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
19/12/2019 14:30,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
19/12/2019 15:00,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
19/12/2019 15:30,0,0,0,0,0,0,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 16:00,0.01,0,0.01,0.01,0,0.01,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
19/12/2019 16:30,0,0,0,0,0,0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 17:00,0,0,0,0,0,0,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
19/12/2019 17:30,0,0,0,0,0,0,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 18:00,0,0,0,0,0,0,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 18:30,0,0,0,0,0,0,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
19/12/2019 19:00,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0,0,0,0,0,0,0,0,0
19/12/2019 19:30,0,0,0,0,0,0,0.33984,-0.12088,0.360698212,0.33984,0.09912,0.354,0,-0.22,0.22,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
19/12/2019 20:00,0,0,0,0,0,0,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 20:30,0,0,0,0,0,0,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
19/12/2019 21:00,0,0,0,0,0,0,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
19/12/2019 21:30,0,0,0,0,0,0,0.32832,0.09576,0.342,0.32832,0.09576,0.342,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
19/12/2019 22:00,0,0,0,0,0,0,0.32352,0.09436,0.337,0.32352,0.09436,0.337,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
19/12/2019 22:30,0,0,0,0,0,0,0.3216,0.0938,0.335,0.3216,0.0938,0.335,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
19/12/2019 23:00,0,0,0,0,0,0,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
19/12/2019 23:30,0,0,0,0,0,0,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
20/12/2019 00:00,0,0,0,0,0,0,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
20/12/2019 00:30,0,0,0,0,0,0,0.3072,0.0896,0.32,0.3072,0.0896,0.32,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
20/12/2019 01:00,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
20/12/2019 01:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
20/12/2019 02:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
20/12/2019 02:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
20/12/2019 03:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
20/12/2019 03:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
20/12/2019 04:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
20/12/2019 04:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0,0,0,0,0,0,0
20/12/2019 05:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
20/12/2019 05:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
20/12/2019 06:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
20/12/2019 06:30,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0,0,0,0,0,0,0,0,0
20/12/2019 07:00,0,0,0,0,0,0,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,0.93408,0.27244,0.973,0.93408,0.27244,0.973,0,0,0,0,0,0,0,0,0
20/12/2019 07:30,0,0,0,0,0,0,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0,0,0,0,0,0,0,0,0
20/12/2019 08:00,0,0,0,0,0,0,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0,0,0,0,0,0,0,0,0
20/12/2019 08:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.58656,0.17108,0.611,0.58656,0.17108,0.611,0,0,0,0,0,0,0,0,0
20/12/2019 09:00,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.89088,0.25984,0.928,0.89088,0.25984,0.928,0,0,0,0.22,0,0.22,0.22,0,0.22
20/12/2019 09:30,0,0,0,0,0,0,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,0,0,0,0,0,0
20/12/2019 10:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.99648,0.29064,1.038,0.99648,0.29064,1.038,0,0,0,0,0,0,0,0,0
20/12/2019 10:30,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,0,0,0,0,0,0
20/12/2019 11:00,0,0,0,0,0,0,0.51472,0.08596,0.521848445,0.29472,0.08596,0.307,0.22,0,0.22,0.66912,0.19516,0.697,0.66912,0.19516,0.697,0,0,0,0,0,0,0,0,0
20/12/2019 11:30,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.67104,0.19572,0.699,0.67104,0.19572,0.699,0,0,0,0,0,0,0,0,0
20/12/2019 12:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
20/12/2019 12:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
20/12/2019 13:00,0,0,0,0,0,0,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
20/12/2019 13:30,0.01,0,0.01,0.01,0,0.01,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
20/12/2019 14:00,0,0,0,0,0,0,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
20/12/2019 14:30,0,0,0,0,0,0,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
20/12/2019 15:00,0,0,0,0,0,0,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
20/12/2019 15:30,0,0,0,0,0,0,0.33888,0.09884,0.353,0.33888,0.09884,0.353,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
20/12/2019 16:00,0,0,0,0,0,0,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
20/12/2019 16:30,0,0,0,0,0,0,0.55312,0.09716,0.561588639,0.33312,0.09716,0.347,0.22,0,0.22,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
20/12/2019 17:00,0,0,0,0,0,0,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
20/12/2019 17:30,0,0,0,0,0,0,0.32064,0.09352,0.334,0.32064,0.09352,0.334,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
20/12/2019 18:00,0,0,0,0,0,0,0.32064,0.09352,0.334,0.32064,0.09352,0.334,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
20/12/2019 18:30,0,0,0,0,0,0,0.32064,0.09352,0.334,0.32064,0.09352,0.334,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
20/12/2019 19:00,0,0,0,0,0,0,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
20/12/2019 19:30,0,0,0,0,0,0,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
20/12/2019 20:00,0,0,0,0,0,0,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
20/12/2019 20:30,0,0,0,0,0,0,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
20/12/2019 21:00,0,0,0,0,0,0,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
20/12/2019 21:30,0,0,0,0,0,0,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
20/12/2019 22:00,0,0,0,0,0,0,0.5368,0.0924,0.54469441,0.3168,0.0924,0.33,0.22,0,0.22,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
20/12/2019 22:30,0,0,0,0,0,0,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
20/12/2019 23:00,0,0,0,0,0,0,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
20/12/2019 23:30,0,0,0,0,0,0,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 00:00,0,0,0,0,0,0,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 00:30,0,0,0,0,0,0,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 01:00,0,0,0,0,0,0,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 01:30,0,0,0,0,0,0,0.32352,0.09436,0.337,0.32352,0.09436,0.337,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 02:00,0,0,0,0,0,0,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 02:30,0,0,0,0,0,0,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 03:00,0,0,0,0,0,0,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 03:30,0,0,0,0,0,0,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 04:00,0,0,0,0,0,0,0.3216,0.0938,0.335,0.3216,0.0938,0.335,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
21/12/2019 04:30,0,0,0,0,0,0,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,0.66528,0.19404,0.693,0.66528,0.19404,0.693,0,0,0,0,0,0,0,0,0
21/12/2019 05:00,0,0,0,0,0,0,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 05:30,0,0,0,0,0,0,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 06:00,0,0,0,0,0,0,0.3216,0.0938,0.335,0.3216,0.0938,0.335,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 06:30,0,0,0,0,0,0,0.3216,0.0938,0.335,0.3216,0.0938,0.335,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 07:00,0,0,0,0,0,0,0.3216,0.0938,0.335,0.3216,0.0938,0.335,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 07:30,0,0,0,0,0,0,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 08:00,0,0,0,0,0,0,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 08:30,0,0,0,0,0,0,0.31776,0.09268,0.331,0.31776,0.09268,0.331,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 09:00,0,0,0,0,0,0,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 09:30,0,0,0,0,0,0,0.31776,0.09268,0.331,0.31776,0.09268,0.331,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 10:00,0,0,0,0,0,0,0.31584,0.09212,0.329,0.31584,0.09212,0.329,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 10:30,0,0,0,0,0,0,0.31584,0.09212,0.329,0.31584,0.09212,0.329,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 11:00,0,0,0,0,0,0,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 11:30,0,0,0,0,0,0,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 12:00,0,0,0,0,0,0,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 12:30,0,0,0,0,0,0,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 13:00,0,0,0,0,0,0,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 13:30,0,0,0,0,0,0,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 14:00,0,0,0,0,0,0,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 14:30,0,0,0,0,0,0,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 15:00,0,0,0,0,0,0,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 15:30,0,0,0,0,0,0,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 16:00,0,0,0,0,0,0,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 16:30,0,0,0,0,0,0,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 17:00,0,0,0,0,0,0,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 17:30,0,0,0,0,0,0,0.3072,0.0896,0.32,0.3072,0.0896,0.32,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 18:00,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
21/12/2019 18:30,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
21/12/2019 19:00,0,0,0,0,0,0,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
21/12/2019 19:30,0,0,0,0,0,0,0.3072,0.0896,0.32,0.3072,0.0896,0.32,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 20:00,0,0,0,0,0,0,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 20:30,0,0,0,0,0,0,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
21/12/2019 21:00,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 21:30,0,0,0,0,0,0,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0.22,0,0.22,0.22,0,0.22
21/12/2019 22:00,0,0,0,0,0,0,0.5272,0.0896,0.534759759,0.3072,0.0896,0.32,0.22,0,0.22,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 22:30,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
21/12/2019 23:00,0,0,0,0,0,0,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
21/12/2019 23:30,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 00:00,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 00:30,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 01:00,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 01:30,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 02:00,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 02:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 03:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 03:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 04:00,0,0,0,0,0,0,0.29088,-0.13516,0.320748188,0.29088,0.08484,0.303,0,-0.22,0.22,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 04:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 05:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 05:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 06:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 06:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 07:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 07:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 08:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 08:30,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 09:00,0,0,0,0,0,0,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 09:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0,0,0,0,0,0,0
22/12/2019 10:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 10:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 11:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 12:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 12:30,0,0,0,0,0,0,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 13:00,0,0,0,0,0,0,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 13:30,0,0,0,0,0,0,0.3216,0.0938,0.335,0.3216,0.0938,0.335,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 14:00,0,0,0,0,0,0,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 14:30,0,0,0,0,0,0,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 15:00,0,0,0,0,0,0,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 15:30,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 16:00,0,0,0,0,0,0,0.30144,-0.13208,0.32910667,0.30144,0.08792,0.314,0,-0.22,0.22,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 16:30,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 17:00,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 17:30,0,0,0,0,0,0,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 18:00,0,0,0,0,0,0,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 18:30,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 19:00,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 19:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 20:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 20:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 21:00,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,-0.22,0.22,0,-0.22,0.22
22/12/2019 21:30,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 22:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 22:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
22/12/2019 23:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
22/12/2019 23:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 00:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
23/12/2019 00:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 01:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 01:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
23/12/2019 02:00,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 02:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
23/12/2019 03:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 03:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
23/12/2019 04:00,0,0,0,0,0,0,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 04:30,0,0,0,0,0,0,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 05:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
23/12/2019 05:30,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 06:00,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
23/12/2019 06:30,0,0,0,0,0,0,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 07:00,0,0,0,0,0,0,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,0,0,0,0,0,0
23/12/2019 07:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 08:00,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 08:30,0,0,0,0,0,0,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 09:00,0,0,0,0,0,0,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 09:30,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 10:00,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 10:30,0,0,0,0,0,0,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 11:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 11:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 12:00,0,0,0,0,0,0,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 12:30,0,0,0,0,0,0,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
23/12/2019 13:00,0,0,0,0,0,0,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 13:30,0,0,0,0,0,0,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
23/12/2019 14:00,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
23/12/2019 14:30,0,0,0,0,0,0,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
23/12/2019 15:00,0,0,0,0,0,0,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,0,0,0,0,0,0
23/12/2019 15:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
23/12/2019 16:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
23/12/2019 16:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
23/12/2019 17:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
23/12/2019 17:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,0,-0.22,0.22,0,-0.22,0.22
23/12/2019 18:00,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
23/12/2019 18:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
23/12/2019 19:00,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
23/12/2019 19:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
23/12/2019 20:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
23/12/2019 20:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,0,0,0,0,0,0
23/12/2019 21:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,0,0,0,0,0,0
23/12/2019 21:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,0,0,0,0,0,0
23/12/2019 22:00,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
23/12/2019 22:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
23/12/2019 23:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,0,0,0,0,0,0
23/12/2019 23:30,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,0,0,0,0,0,0
24/12/2019 00:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,0,0,0,0,0,0
24/12/2019 00:30,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,0,0,0,0,0,0
24/12/2019 01:00,0,0,0,0,0,0,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 01:30,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,0,0,0,0,0,0
24/12/2019 02:00,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,0,0,0,0,0,0
24/12/2019 02:30,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,0,0,0,0,0,0
24/12/2019 03:00,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,0,0,0,0,0,0
24/12/2019 03:30,0,0,0,0,0,0,0.30144,-0.13208,0.32910667,0.30144,0.08792,0.314,0,-0.22,0.22,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 04:00,0,0,0,0,0,0,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 04:30,0,0,0,0,0,0,0.3072,0.0896,0.32,0.3072,0.0896,0.32,0,0,0,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,0,0,0,0,0,0
24/12/2019 05:00,0,0,0,0,0,0,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 05:30,0,0,0,0,0,0,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 06:00,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 06:30,0,0,0,0,0,0,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
24/12/2019 07:00,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 07:30,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
24/12/2019 08:00,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 08:30,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
24/12/2019 09:00,0,0,0,0,0,0,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 09:30,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 10:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 10:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 11:00,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
24/12/2019 11:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 12:00,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
24/12/2019 12:30,0,0,0,0,0,0,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 13:00,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 13:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
24/12/2019 14:00,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 14:30,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 15:00,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
24/12/2019 15:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 16:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
24/12/2019 16:30,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.88144,0.19292,0.902305159,0.66144,0.19292,0.689,0.22,0,0.22,0,0,0,0,0,0
24/12/2019 17:00,0,0,0,0,0,0,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 17:30,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 18:00,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
24/12/2019 18:30,0,0,0,0,0,0,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 19:00,0,0,0,0,0,0,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0,0,0,0,0,0,0
24/12/2019 19:30,0,0,0,0,0,0,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 20:00,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 20:30,0,0,0,0,0,0,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 21:00,0,0,0,0,0,0,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 21:30,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 22:00,0,0,0,0,0,0,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 22:30,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 23:00,0,0,0,0,0,0,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
24/12/2019 23:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.66144,0.19292,0.689,0.66144,0.19292,0.689,0,0,0,0,0,0,0,0,0
25/12/2019 00:00,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0,0,0,0,0,0,0
25/12/2019 00:30,0,0,0,0,0,0,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,0.65472,0.19096,0.682,0.65472,0.19096,0.682,0,0,0,0,0,0,0,0,0
25/12/2019 01:00,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.65376,0.19068,0.681,0.65376,0.19068,0.681,0,0,0,0,0,0,0,0,0
25/12/2019 01:30,0,0,0,0,0,0,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,0.648,0.189,0.675,0.648,0.189,0.675,0,0,0,0,0,0,0,0,0
25/12/2019 02:00,0,0,0,0,0,0,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0,0,0,0,0,0,0,0,0
25/12/2019 02:30,0,0,0,0,0,0,0.29088,-0.13516,0.320748188,0.29088,0.08484,0.303,0,-0.22,0.22,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,0,0,0,0,0,0
25/12/2019 03:00,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0,0,0,0,0,0,0,0,0
25/12/2019 03:30,0,0,0,0,0,0,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,0.63264,0.18452,0.659,0.63264,0.18452,0.659,0,0,0,0,0,0,0,0,0
25/12/2019 04:00,0,0,0,0,0,0,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0,0,0,0,0,0,0,0,0
25/12/2019 04:30,0,0,0,0,0,0,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,0.60384,0.17612,0.629,0.60384,0.17612,0.629,0,0,0,0,0,0,0,0,0
25/12/2019 05:00,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.60096,0.17528,0.626,0.60096,0.17528,0.626,0,0,0,0,0,0,0,0,0
25/12/2019 05:30,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,0,0,0,0,0,0
25/12/2019 06:00,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.60864,0.17752,0.634,0.60864,0.17752,0.634,0,0,0,0,0,0,0,0,0
25/12/2019 06:30,0,0,0,0,0,0,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,0,0,0,0,0,0
25/12/2019 07:00,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.61152,0.17836,0.637,0.61152,0.17836,0.637,0,0,0,0,0,0,0,0,0
25/12/2019 07:30,0,0,0,0,0,0,0.30816,-0.13012,0.334505306,0.30816,0.08988,0.321,0,-0.22,0.22,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0,0,0,0,0,0,0,0,0
25/12/2019 08:00,0,0,0,0,0,0,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,0.65472,0.19096,0.682,0.65472,0.19096,0.682,0,0,0,0,0,0,0,0,0
25/12/2019 08:30,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
25/12/2019 09:00,0,0,0,0,0,0,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,0.61056,0.17808,0.636,0.61056,0.17808,0.636,0,0,0,0,0,0,0,0,0
25/12/2019 09:30,0,0,0,0,0,0,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0,0,0,0,0,0,0,0,0
25/12/2019 10:00,0,0,0,0,0,0,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0,0,0,0,0,0,0,0,0
25/12/2019 10:30,0,0,0,0,0,0,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0,0,0,0,0,0,0,0,0
25/12/2019 11:00,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0,0,0,0,0,0,0,0,0
25/12/2019 11:30,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.60384,0.17612,0.629,0.60384,0.17612,0.629,0,0,0,0,0,0,0,0,0
25/12/2019 12:00,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.59136,0.17248,0.616,0.59136,0.17248,0.616,0,0,0,0,0,0,0,0,0
25/12/2019 12:30,0,0,0,0,0,0,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,0.58272,0.16996,0.607,0.58272,0.16996,0.607,0,0,0,0,0,0,0,0,0
25/12/2019 13:00,0,0,0,0,0,0,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
25/12/2019 13:30,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.55872,0.16296,0.582,0.55872,0.16296,0.582,0,0,0,0,0,0,0,0,0
25/12/2019 14:00,0,0,0,0,0,0,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
