Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
25/12/2019 14:30,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
25/12/2019 15:00,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.56064,0.16352,0.584,0.56064,0.16352,0.584,0,0,0,0,0,0,0,0,0
25/12/2019 15:30,0,0,0,0,0,0,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0,0,0,0,0,0,0,0,0
25/12/2019 16:00,0,0,0,0,0,0,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
25/12/2019 16:30,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0,0,0,0,0,0,0
25/12/2019 17:00,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.55296,0.16128,0.576,0.55296,0.16128,0.576,0,0,0,0,0,0,0,0,0
25/12/2019 17:30,0,0,0,0,0,0,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0,0,0,0,0,0,0
25/12/2019 18:00,0,0,0,0,0,0,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0,0,0,0,0,0,0,0,0
25/12/2019 18:30,0,0,0,0,0,0,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0,0,0,0,0,0,0
25/12/2019 19:00,0,0,0,0,0,0,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,0.55584,0.16212,0.579,0.55584,0.16212,0.579,0,0,0,0,0,0,0,0,0
25/12/2019 19:30,0,0,0,0,0,0,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,0.56352,0.16436,0.587,0.56352,0.16436,0.587,0,0,0,0,0,0,0,0,0
25/12/2019 20:00,0,0,0,0,0,0,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
25/12/2019 20:30,0,0,0,0,0,0,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,0.55296,0.16128,0.576,0.55296,0.16128,0.576,0,0,0,0,0,0,0,0,0
25/12/2019 21:00,0,0,0,0,0,0,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0,0,0,0,0,0,0
25/12/2019 21:30,0,0,0,0,0,0,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0,0,0,0,0,0,0,0,0
25/12/2019 22:00,0,0,0,0,0,0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,0.5424,0.1582,0.565,0.5424,0.1582,0.565,0,0,0,0.22,0,0.22,0.22,0,0.22
25/12/2019 22:30,0,0,0,0,0,0,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
25/12/2019 23:00,0,0,0,0,0,0,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,0.5568,0.1624,0.58,0.5568,0.1624,0.58,0,0,0,0,0,0,0,0,0
25/12/2019 23:30,0,0,0,0,0,0,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,0.56448,0.16464,0.588,0.56448,0.16464,0.588,0,0,0,0,0,0,0,0,0
26/12/2019 00:00,0,0,0,0,0,0,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
26/12/2019 00:30,0,0,0,0,0,0,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
26/12/2019 01:00,0,0,0,0,0,0,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,0.55584,0.16212,0.579,0.55584,0.16212,0.579,0,0,0,0,0,0,0,0,0
26/12/2019 01:30,0,0,0,0,0,0,0.31584,0.09212,0.329,0.31584,0.09212,0.329,0,0,0,0.58656,0.17108,0.611,0.58656,0.17108,0.611,0,0,0,0,0,0,0,0,0
26/12/2019 02:00,0,0,0,0,0,0,0.32352,0.09436,0.337,0.32352,0.09436,0.337,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
26/12/2019 02:30,0,0,0,0,0,0,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,0.5472,0.1596,0.57,0.5472,0.1596,0.57,0,0,0,0,0,0,0,0,0
26/12/2019 03:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.56256,0.16408,0.586,0.56256,0.16408,0.586,0,0,0,0,0,0,0,0,0
26/12/2019 03:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.56256,0.16408,0.586,0.56256,0.16408,0.586,0,0,0,0,0,0,0,0,0
26/12/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.55104,0.16072,0.574,0.55104,0.16072,0.574,0,0,0,0,0,0,0,0,0
26/12/2019 04:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0,0,0,0,0,0,0,0,0
26/12/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.58272,0.16996,0.607,0.58272,0.16996,0.607,0,0,0,0,0,0,0,0,0
26/12/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
26/12/2019 06:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0,0,0,0,0,0,0
26/12/2019 06:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
26/12/2019 07:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.55584,0.16212,0.579,0.55584,0.16212,0.579,0,0,0,0,0,0,0,0,0
26/12/2019 07:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.5568,0.1624,0.58,0.5568,0.1624,0.58,0,0,0,0,0,0,0,0,0
26/12/2019 08:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.55968,0.16324,0.583,0.55968,0.16324,0.583,0,0,0,0,0,0,0,0,0
26/12/2019 08:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.5376,0.1568,0.56,0.5376,0.1568,0.56,0,0,0,0,0,0,0,0,0
26/12/2019 09:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.55776,0.16268,0.581,0.55776,0.16268,0.581,0,0,0,0,0,0,0,0,0
26/12/2019 09:30,0,0,0,0,0,0,0.15264,-0.17548,0.232577299,0.15264,0.04452,0.159,0,-0.22,0.22,0.55296,0.16128,0.576,0.55296,0.16128,0.576,0,0,0,0,0,0,0,0,0
26/12/2019 10:00,0,0,0,0,0,0,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,0.56448,0.16464,0.588,0.56448,0.16464,0.588,0,0,0,0,0,0,0,0,0
26/12/2019 10:30,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.55968,0.16324,0.583,0.55968,0.16324,0.583,0,0,0,0,0,0,0,0,0
26/12/2019 11:00,0,0,0,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,0.54816,0.15988,0.571,0.54816,0.15988,0.571,0,0,0,0,0,0,0,0,0
26/12/2019 11:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.5424,0.1582,0.565,0.5424,0.1582,0.565,0,0,0,0,0,0,0,0,0
26/12/2019 12:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.552,0.161,0.575,0.552,0.161,0.575,0,0,0,0,0,0,0,0,0
26/12/2019 12:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.56256,0.16408,0.586,0.56256,0.16408,0.586,0,0,0,0,0,0,0,0,0
26/12/2019 13:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0,0,0,0,0,0,0,0,0
26/12/2019 13:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.55296,0.16128,0.576,0.55296,0.16128,0.576,0,0,0,0,0,0,0,0,0
26/12/2019 14:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.55104,0.16072,0.574,0.55104,0.16072,0.574,0,0,0,0,0,0,0,0,0
26/12/2019 14:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.55968,0.16324,0.583,0.55968,0.16324,0.583,0,0,0,0,0,0,0,0,0
26/12/2019 15:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57984,0.16912,0.604,0.57984,0.16912,0.604,0,0,0,0,0,0,0,0,0
26/12/2019 15:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0,0,0,0,0,0,0,0,0
26/12/2019 16:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.56736,0.16548,0.591,0.56736,0.16548,0.591,0,0,0,0,0,0,0,0,0
26/12/2019 16:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.55008,0.16044,0.573,0.55008,0.16044,0.573,0,0,0,0,0,0,0,0,0
26/12/2019 17:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0,0,0,0,0,0,0
26/12/2019 17:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0,0,0,0,0,0,0,0,0
26/12/2019 18:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.5568,0.1624,0.58,0.5568,0.1624,0.58,0,0,0,0,0,0,0,0,0
26/12/2019 18:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.54048,0.15764,0.563,0.54048,0.15764,0.563,0,0,0,0,0,0,0,0,0
26/12/2019 19:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.5568,0.1624,0.58,0.5568,0.1624,0.58,0,0,0,0,0,0,0,0,0
26/12/2019 19:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.5568,0.1624,0.58,0.5568,0.1624,0.58,0,0,0,0,0,0,0,0,0
26/12/2019 20:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0,0,0,0,0,0,0,0,0
26/12/2019 20:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,0,0,0,0,0,0
26/12/2019 21:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
26/12/2019 21:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.58272,0.16996,0.607,0.58272,0.16996,0.607,0,0,0,0,0,0,0,0,0
26/12/2019 22:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,0,0,0,0,0,0
26/12/2019 22:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0,0,0,0,0,0,0,0,0
26/12/2019 23:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.55584,0.16212,0.579,0.55584,0.16212,0.579,0,0,0,0,0,0,0,0,0
26/12/2019 23:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0,0,0,0,0,0,0,0,0
27/12/2019 00:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.55968,0.16324,0.583,0.55968,0.16324,0.583,0,0,0,0,0,0,0,0,0
27/12/2019 00:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0,0,0,0,0,0,0
27/12/2019 01:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.55296,0.16128,0.576,0.55296,0.16128,0.576,0,0,0,0,0,0,0,0,0
27/12/2019 01:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.55392,0.16156,0.577,0.55392,0.16156,0.577,0,0,0,0,0,0,0,0,0
27/12/2019 02:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0,0,0,0,0,0,0,0,0
27/12/2019 02:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.55104,0.16072,0.574,0.55104,0.16072,0.574,0,0,0,0,0,0,0,0,0
27/12/2019 03:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0,0,0,0,0,0,0,0,0
27/12/2019 03:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.54336,0.15848,0.566,0.54336,0.15848,0.566,0,0,0,0,0,0,0,0,0
27/12/2019 04:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0,0,0,0,0,0,0,0,0
27/12/2019 04:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.56448,0.16464,0.588,0.56448,0.16464,0.588,0,0,0,0,0,0,0,0,0
27/12/2019 05:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.79312,0.16716,0.810544138,0.57312,0.16716,0.597,0.22,0,0.22,0,0,0,0,0,0
27/12/2019 05:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.54816,0.15988,0.571,0.54816,0.15988,0.571,0,0,0,0,0,0,0,0,0
27/12/2019 06:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0,0,0,0,0,0,0,0,0
27/12/2019 06:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0,0,0,0,0,0,0,0,0
27/12/2019 07:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0,0,0,0,0,0,0
27/12/2019 07:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.56928,0.16604,0.593,0.56928,0.16604,0.593,0,0,0,0,0,0,0,0,0
27/12/2019 08:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.55968,0.16324,0.583,0.55968,0.16324,0.583,0,0,0,0,0,0,0,0,0
27/12/2019 08:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.54816,0.15988,0.571,0.54816,0.15988,0.571,0,0,0,0,0,0,0,0,0
27/12/2019 09:00,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.55104,0.16072,0.574,0.55104,0.16072,0.574,0,0,0,0,0,0,0,0,0
27/12/2019 09:30,0,0,0,0,0,0,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,0.55104,0.16072,0.574,0.55104,0.16072,0.574,0,0,0,0,0,0,0,0,0
27/12/2019 10:00,0,0,0,0,0,0,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,0.55104,0.16072,0.574,0.55104,0.16072,0.574,0,0,0,0,0,0,0,0,0
27/12/2019 10:30,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0,0,0,0,0,0,0,0,0
27/12/2019 11:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.5376,0.1568,0.56,0.5376,0.1568,0.56,0,0,0,0,0,0,0,0,0
27/12/2019 11:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.53856,0.15708,0.561,0.53856,0.15708,0.561,0,0,0,0,0,0,0,0,0
27/12/2019 12:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.54432,0.15876,0.567,0.54432,0.15876,0.567,0,0,0,0,0,0,0,0,0
27/12/2019 12:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.58176,0.16968,0.606,0.58176,0.16968,0.606,0,0,0,0,0,0,0,0,0
27/12/2019 13:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.55296,0.16128,0.576,0.55296,0.16128,0.576,0,0,0,0,0,0,0,0,0
27/12/2019 13:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,0,0,0,0,0,0
27/12/2019 14:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.49536,0.14448,0.516,0.49536,0.14448,0.516,0,0,0,0,0,0,0,0,0
27/12/2019 14:30,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
27/12/2019 15:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
27/12/2019 15:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
27/12/2019 16:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
27/12/2019 16:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
27/12/2019 17:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
27/12/2019 17:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
27/12/2019 18:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
27/12/2019 18:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
27/12/2019 19:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
27/12/2019 19:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
27/12/2019 20:00,0,0,0,0,0,0,0.46576,0.07168,0.471243461,0.24576,0.07168,0.256,0.22,0,0.22,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
27/12/2019 20:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
27/12/2019 21:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
27/12/2019 21:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
27/12/2019 22:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
27/12/2019 22:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
27/12/2019 23:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
27/12/2019 23:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 00:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 00:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 01:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 01:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 02:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 02:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 03:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
28/12/2019 03:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.61248,0.17864,0.638,0.61248,0.17864,0.638,0,0,0,0,0,0,0,0,0
28/12/2019 04:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 04:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 05:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
28/12/2019 05:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 06:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
28/12/2019 06:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 07:00,0.01,0,0.01,0.01,0,0.01,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
28/12/2019 07:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 08:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
28/12/2019 08:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 09:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
28/12/2019 09:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 10:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 10:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 11:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 11:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 12:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 12:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
28/12/2019 13:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 13:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
28/12/2019 14:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 14:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 15:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 15:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 16:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 16:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 17:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
28/12/2019 17:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 18:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
28/12/2019 18:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 19:00,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 19:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 20:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 20:30,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 21:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.61248,0.17864,0.638,0.61248,0.17864,0.638,0,0,0,0,0,0,0,0,0
28/12/2019 21:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
28/12/2019 22:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61248,0.17864,0.638,0.61248,0.17864,0.638,0,0,0,0,0,0,0,0,0
28/12/2019 22:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
28/12/2019 23:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
28/12/2019 23:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
29/12/2019 00:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
29/12/2019 00:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.61248,0.17864,0.638,0.61248,0.17864,0.638,0,0,0,0,0,0,0,0,0
29/12/2019 01:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
29/12/2019 01:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
29/12/2019 02:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.61248,0.17864,0.638,0.61248,0.17864,0.638,0,0,0,0,0,0,0,0,0
29/12/2019 02:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
29/12/2019 03:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
29/12/2019 03:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
29/12/2019 04:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.83344,0.17892,0.852428648,0.61344,0.17892,0.639,0.22,0,0.22,0,0,0,0,0,0
29/12/2019 04:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
29/12/2019 05:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
29/12/2019 05:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
29/12/2019 06:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
29/12/2019 06:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
29/12/2019 07:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
29/12/2019 07:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
29/12/2019 08:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
29/12/2019 08:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
29/12/2019 09:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
29/12/2019 09:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
29/12/2019 10:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0,0,0,0,0,0,0
29/12/2019 10:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,0,0,0,0,0,0
29/12/2019 11:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.48288,0.14084,0.503,0.48288,0.14084,0.503,0,0,0,0,0,0,0,0,0
29/12/2019 11:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 12:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 12:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0,0,0,0,0,0,0,0,0,0.22,0,0.22,0.22,0,0.22
29/12/2019 13:00,0,0,0,0,0,0,0.24864,-0.14748,0.289088568,0.24864,0.07252,0.259,0,-0.22,0.22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 13:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 14:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 14:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 15:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 15:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 16:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 16:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 17:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 17:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 18:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 18:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 19:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 19:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 20:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 20:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 21:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 21:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 22:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 22:30,0,0,0,0,0,0,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 23:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
29/12/2019 23:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/12/2019 00:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/12/2019 00:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/12/2019 01:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/12/2019 01:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/12/2019 02:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/12/2019 02:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/12/2019 03:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/12/2019 03:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/12/2019 04:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/12/2019 04:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.24756,0.07608,0.258986718,0.25056,0.07308,0.261,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
30/12/2019 05:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.24564,0.07552,0.256986926,0.24864,0.07252,0.259,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
30/12/2019 05:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/12/2019 06:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
30/12/2019 06:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0,0,0,0,0,0
30/12/2019 07:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.43104,0.12572,0.449,0.43104,0.12572,0.449,0,0,0,0,0,0,0,0,0
30/12/2019 07:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.73056,0.21308,0.761,0.73056,0.21308,0.761,0,0,0,0.22,0,0.22,0.22,0,0.22
30/12/2019 08:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
30/12/2019 08:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
30/12/2019 09:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.2418,0.0744,0.252987351,0.2448,0.0714,0.255,-0.003,0.003,0.004242641,0.95316,0.28188,0.993966961,0.95616,0.27888,0.996,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
30/12/2019 09:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.2322,0.0716,0.242988477,0.2352,0.0686,0.245,-0.003,0.003,0.004242641,0.95316,0.28188,0.993966961,0.95616,0.27888,0.996,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
30/12/2019 10:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.24372,0.07496,0.254987137,0.24672,0.07196,0.257,-0.003,0.003,0.004242641,0.95028,0.28104,0.990966982,0.95328,0.27804,0.993,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
30/12/2019 10:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
30/12/2019 11:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
30/12/2019 11:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
30/12/2019 12:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
30/12/2019 12:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
30/12/2019 13:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
30/12/2019 13:30,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
30/12/2019 14:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
30/12/2019 14:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
30/12/2019 15:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
30/12/2019 15:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
30/12/2019 16:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
30/12/2019 16:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
30/12/2019 17:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
30/12/2019 17:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
30/12/2019 18:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
30/12/2019 18:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
30/12/2019 19:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
30/12/2019 19:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,1.17424,0.27832,1.206773218,0.95424,0.27832,0.994,0.22,0,0.22,0,0,0,0,0,0
30/12/2019 20:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
30/12/2019 20:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
30/12/2019 21:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
30/12/2019 21:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
30/12/2019 22:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
30/12/2019 22:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
30/12/2019 23:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
30/12/2019 23:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
31/12/2019 00:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 00:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
31/12/2019 01:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 01:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
31/12/2019 02:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 02:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 03:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
31/12/2019 03:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0.22,0,0.22,0.22,0,0.22
31/12/2019 04:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
31/12/2019 04:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 05:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 05:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
31/12/2019 06:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 06:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 07:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 07:30,0,0,0,0,0,0,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 08:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 08:30,0,0,0,0,0,0,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 09:00,0,0,0,0,0,0,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 09:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 10:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 10:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 11:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 11:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 12:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 12:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
31/12/2019 13:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 13:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
31/12/2019 14:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 14:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,1.17328,0.27804,1.205774523,0.95328,0.27804,0.993,0.22,0,0.22,0,0,0,0,0,0
31/12/2019 15:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
31/12/2019 15:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 16:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
31/12/2019 16:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
31/12/2019 17:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
31/12/2019 17:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 18:00,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 18:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 19:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 19:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
31/12/2019 20:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 20:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,1.17328,0.27804,1.205774523,0.95328,0.27804,0.993,0.22,0,0.22,0,0,0,0,0,0
31/12/2019 21:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
31/12/2019 21:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 22:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
31/12/2019 22:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
31/12/2019 23:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
31/12/2019 23:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 00:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
01/01/2020 00:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 01:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 01:30,0,-0.01,0.01,0,-0.01,0.01,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 02:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
01/01/2020 02:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 03:00,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 03:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
01/01/2020 04:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 04:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 05:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 05:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
01/01/2020 06:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
01/01/2020 06:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
01/01/2020 07:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
01/01/2020 07:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
01/01/2020 08:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
01/01/2020 08:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
01/01/2020 09:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
01/01/2020 09:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
01/01/2020 10:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
01/01/2020 10:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
01/01/2020 11:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 11:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 12:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 12:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
01/01/2020 13:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
01/01/2020 13:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 14:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
01/01/2020 14:30,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
01/01/2020 15:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 15:30,0,0,0,0,0,0,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
01/01/2020 16:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 16:30,0,0,0,0,0,0,0.22656,-0.15392,0.273899252,0.22656,0.06608,0.236,0,-0.22,0.22,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
01/01/2020 17:00,0,0,0,0,0,0,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
01/01/2020 17:30,0,0,0,0,0,0,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 18:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
01/01/2020 18:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
