Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
01/01/2020 19:00,0,0,0,0,0,0,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
01/01/2020 19:30,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
01/01/2020 20:00,0,0,0,0,0,0,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 20:30,0,0,0,0,0,0,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
01/01/2020 21:00,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
01/01/2020 21:30,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
01/01/2020 22:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
01/01/2020 22:30,0,0,0,0,0,0,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
01/01/2020 23:00,0,0,0,0,0,0,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
01/01/2020 23:30,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 00:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 00:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0,0,0,0,0,0,0
02/01/2020 01:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 01:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 02:00,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 02:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 03:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
02/01/2020 03:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 04:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 04:30,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
02/01/2020 05:00,0,0,0,0,0,0,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 05:30,0,0,0,0,0,0,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
02/01/2020 06:00,0,0,0,0,0,0,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 06:30,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 07:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 07:30,0,0,0,0,0,0,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 08:00,0,0,0,0,0,0,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
02/01/2020 08:30,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 09:00,0,0,0,0,0,0,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
02/01/2020 09:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
02/01/2020 10:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
02/01/2020 10:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 11:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 11:30,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 12:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
02/01/2020 12:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
02/01/2020 13:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 13:30,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
02/01/2020 14:00,0,0,0,0,0,0,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
02/01/2020 14:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 15:00,0,0,0,0,0,0,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 15:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 16:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
02/01/2020 16:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
02/01/2020 17:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 17:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 18:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
02/01/2020 18:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
02/01/2020 19:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 19:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 20:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
02/01/2020 20:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
02/01/2020 21:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 21:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 22:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
02/01/2020 22:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 23:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
02/01/2020 23:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
03/01/2020 00:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
03/01/2020 00:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 01:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
03/01/2020 01:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
03/01/2020 02:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 02:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
03/01/2020 03:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
03/01/2020 03:30,0,0,0,0,0,0,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 04:00,0,0,0,0,0,0,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
03/01/2020 04:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
03/01/2020 05:00,0,0,0,0,0,0,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 05:30,0,0,0,0,0,0,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 06:00,0,0,0,0,0,0,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
03/01/2020 06:30,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 07:00,0,0,0,0,0,0,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
03/01/2020 07:30,0,0,0,0,0,0,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
03/01/2020 08:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
03/01/2020 08:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
03/01/2020 09:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
03/01/2020 09:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
03/01/2020 10:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
03/01/2020 10:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
03/01/2020 11:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 11:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 12:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 12:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 13:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 13:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,1.17328,0.27804,1.205774523,0.95328,0.27804,0.993,0.22,0,0.22,0,0,0,0,0,0
03/01/2020 14:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 14:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
03/01/2020 15:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 15:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 16:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 16:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 17:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
03/01/2020 17:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 18:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
03/01/2020 18:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
03/01/2020 19:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
03/01/2020 19:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 20:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 20:30,0,0,0,0,0,0,0.2544,-0.1458,0.293218349,0.2544,0.0742,0.265,0,-0.22,0.22,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
03/01/2020 21:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
03/01/2020 21:30,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
03/01/2020 22:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
03/01/2020 22:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
03/01/2020 23:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,1.17328,0.27804,1.205774523,0.95328,0.27804,0.993,0.22,0,0.22,0,0,0,0,0,0
03/01/2020 23:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 00:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
04/01/2020 00:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 01:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 01:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 02:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 02:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 03:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 03:30,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 04:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
04/01/2020 04:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 05:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 05:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 06:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 06:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 07:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 07:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
04/01/2020 08:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 08:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 09:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
04/01/2020 09:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
04/01/2020 10:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 10:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 11:00,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
04/01/2020 11:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 12:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
04/01/2020 12:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 13:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
04/01/2020 13:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 14:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 14:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
04/01/2020 15:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
04/01/2020 15:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 16:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 16:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
04/01/2020 17:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
04/01/2020 17:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 18:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 18:30,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
04/01/2020 19:00,0,0,0,0,0,0,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 19:30,0,0,0,0,0,0,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 20:00,0,0,0,0,0,0,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 20:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 21:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 21:30,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
04/01/2020 22:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
04/01/2020 22:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
04/01/2020 23:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
04/01/2020 23:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
05/01/2020 00:00,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
05/01/2020 00:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
05/01/2020 01:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 01:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 02:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
05/01/2020 02:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
05/01/2020 03:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 03:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 04:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
05/01/2020 04:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 05:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 05:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 06:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
05/01/2020 06:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
05/01/2020 07:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
05/01/2020 07:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 08:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 08:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
05/01/2020 09:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
05/01/2020 09:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 10:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 10:30,0,0,0,0,0,0,0.2544,-0.1458,0.293218349,0.2544,0.0742,0.265,0,-0.22,0.22,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
05/01/2020 11:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 11:30,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 12:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 12:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
05/01/2020 13:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 13:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
05/01/2020 14:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 14:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 15:00,0,0,0,0,0,0,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
05/01/2020 15:30,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 16:00,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 16:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 17:00,0,0,0,0,0,0,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 17:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 18:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
05/01/2020 18:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 19:00,0,0,0,0,0,0,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 19:30,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
05/01/2020 20:00,0,0,0,0,0,0,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 20:30,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 21:00,0,0,0,0,0,0,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 21:30,0,0,0,0,0,0,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
05/01/2020 22:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 22:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 23:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
05/01/2020 23:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 00:00,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 00:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 01:00,0,-0.01,0.01,0,-0.01,0.01,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 01:30,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 02:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 02:30,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 03:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0.22,0,0.22,0.22,0,0.22
06/01/2020 03:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 04:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 04:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 05:00,0,0,0,0,0,0,0.26208,-0.14356,0.298823359,0.26208,0.07644,0.273,0,-0.22,0.22,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 05:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 06:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 06:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 07:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 07:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 08:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 08:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 09:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 09:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 10:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 10:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 11:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 11:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 12:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 12:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 13:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.95232,0.05776,0.954070018,0.95232,0.27776,0.992,0,-0.22,0.22,0,0,0,0,0,0
06/01/2020 13:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 14:00,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 14:30,0,0,0,0,0,0,0.48592,0.07756,0.49207093,0.26592,0.07756,0.277,0.22,0,0.22,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 15:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 15:30,0,-0.01,0.01,0,-0.01,0.01,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 16:00,0,0,0,0,0,0,0.26688,-0.14216,0.302381216,0.26688,0.07784,0.278,0,-0.22,0.22,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
06/01/2020 16:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 17:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 17:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 18:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 18:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 19:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 19:30,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 20:00,0,0,0,0,0,0,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 20:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 21:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 21:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 22:00,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
06/01/2020 22:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
06/01/2020 23:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
06/01/2020 23:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
07/01/2020 00:00,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
07/01/2020 00:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 01:00,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 01:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
07/01/2020 02:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 02:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
07/01/2020 03:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 03:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 04:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
07/01/2020 04:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
07/01/2020 05:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
07/01/2020 05:30,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 06:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 06:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 07:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
07/01/2020 07:30,0,0,0,0,0,0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 08:00,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 08:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 09:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 09:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 10:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 10:30,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 11:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 11:30,0,0,0,0,0,0,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
07/01/2020 12:00,0,0,0,0,0,0,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 12:30,0,0,0,0,0,0,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 13:00,0,0,0,0,0,0,0.26304,-0.14328,0.299531634,0.26304,0.07672,0.274,0,-0.22,0.22,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 13:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 14:00,0,0,0,0,0,0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 14:30,0,0,0,0,0,0,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 15:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 15:30,0,0,0,0,0,0,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
07/01/2020 16:00,0,0,0,0,0,0,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 16:30,0,0,0,0,0,0,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 17:00,0,0,0,0,0,0,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 17:30,0,0,0,0,0,0,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 18:00,0,0,0,0,0,0,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 18:30,0,0,0,0,0,0,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 19:00,0,0,0,0,0,0,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 19:30,0,0,0,0,0,0,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 20:00,0,0,0,0,0,0,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 20:30,0,0,0,0,0,0,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 21:00,0,0,0,0,0,0,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 21:30,0,0,0,0,0,0,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 22:00,0,0,0,0,0,0,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 22:30,0,0,0,0,0,0,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
07/01/2020 23:00,0,0,0,0,0,0,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
07/01/2020 23:30,0,0,0,0,0,0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 00:00,0,0,0,0,0,0,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 00:30,0,0,0,0,0,0,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 01:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 01:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 02:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 02:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
08/01/2020 03:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0.22,0,0.22,0.22,0,0.22
08/01/2020 03:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
08/01/2020 04:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
08/01/2020 04:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 05:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 05:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 06:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 06:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 07:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 07:30,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 08:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
08/01/2020 08:30,0,0,0,0,0,0,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
08/01/2020 09:00,0,0,0,0,0,0,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
08/01/2020 09:30,0,0,0,0,0,0,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
08/01/2020 10:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
08/01/2020 10:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 11:00,0,0,0,0,0,0,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
08/01/2020 11:30,0.01,0,0.01,0.01,0,0.01,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
08/01/2020 12:00,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
08/01/2020 12:30,0,0,0,0,0,0,-6.7972,-0.8546,6.850713029,0.0528,0.0154,0.055,-6.85,-0.87,6.905027154,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
08/01/2020 13:00,0,0,0,0,0,0,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
08/01/2020 13:30,0,0,0,0,0,0,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 14:00,0,0,0,0,0,0,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0,0,0,0,0,0,0,0,0
08/01/2020 14:30,0,0,0,0,0,0,12.76176,-0.30532,12.76541181,0.22176,0.06468,0.231,12.54,-0.37,12.54545735,0.46752,0.13636,0.487,0.46752,0.13636,0.487,0,0,0,0,0,0,0,0,0
08/01/2020 15:00,0,0,0,0,0,0,12.8752,-0.3914,12.88114781,0.2352,0.0686,0.245,12.64,-0.46,12.64836748,0.46656,0.13608,0.486,0.46656,0.13608,0.486,0,0,0,0,0,0,0,0,0
08/01/2020 15:30,0,0,0,0,0,0,13.00136,-0.41252,13.00790277,0.23136,0.06748,0.241,12.77,-0.48,12.77901796,0.56352,0.16436,0.587,0.56352,0.16436,0.587,0,0,0,0,0,0,0,0,0
08/01/2020 16:00,0,0,0,0,0,0,13.76752,-0.41364,13.77373243,0.22752,0.06636,0.237,13.54,-0.48,13.54850545,0.56256,0.16408,0.586,0.56256,0.16408,0.586,0,0,0,0,0,0,0,0,0
08/01/2020 16:30,0,0,0,0,0,0,14.93504,-0.55728,14.94543344,0.21504,0.06272,0.224,14.72,-0.62,14.73305128,0.46656,0.13608,0.486,0.46656,0.13608,0.486,0,0,0,0,0,0,0,0,0
08/01/2020 17:00,0,0,0,0,0,0,15.83256,-0.65092,15.8459349,0.20256,0.05908,0.211,15.63,-0.71,15.64611773,0.46656,0.13608,0.486,0.46656,0.13608,0.486,0,0,0,0,0,0,0,0,0
08/01/2020 17:30,0,0,0,0,0,0,16.2112,-0.6284,16.22337486,0.2112,0.0616,0.22,16,-0.69,16.01487121,0.46464,0.13552,0.484,0.46464,0.13552,0.484,0,0,0,0,0,0,0,0,0
08/01/2020 18:00,0,0,0,0,0,0,16.24272,-0.62504,16.25474171,0.22272,0.06496,0.232,16.02,-0.69,16.03485267,0.58848,0.17164,0.613,0.58848,0.17164,0.613,0,0,0,0,0,0,0,0,0
08/01/2020 18:30,0,0,0,0,0,0,15.98408,-0.56756,15.99415324,0.21408,0.06244,0.223,15.77,-0.63,15.782579,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
08/01/2020 19:00,0,0,0,0,0,0,15.59928,-0.56896,15.60965253,0.20928,0.06104,0.218,15.39,-0.63,15.40288934,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 19:30,0,0,0,0,0,0,15.10312,-0.44784,15.10975825,0.21312,0.06216,0.222,14.89,-0.51,14.89873149,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
