Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
08/01/2020 20:00,0,0,0,0,0,0,14.7612,-0.4484,14.76800894,0.2112,0.0616,0.22,14.55,-0.51,14.5589354,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 20:30,0,0,0,0,0,0,14.10488,-0.39316,14.11035842,0.19488,0.05684,0.203,13.91,-0.45,13.91727703,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 21:00,0,0,0,0,0,0,13.67184,-0.47488,13.6800848,0.05184,0.01512,0.054,13.62,-0.49,13.62881139,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 21:30,0,0,0,0,0,0,12.8928,-0.3846,12.89853515,0.0528,0.0154,0.055,12.84,-0.4,12.84622902,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
08/01/2020 22:00,0,0,0,0,0,0,12.0828,-0.0546,12.08292336,0.0528,0.0154,0.055,12.03,-0.07,12.03020366,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
08/01/2020 22:30,0,0,0,0,0,0,11.36184,0.34512,11.36708036,0.05184,0.01512,0.054,11.31,0.33,11.3148133,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
08/01/2020 23:00,0,-0.01,0.01,0,-0.01,0.01,10.3828,0.4554,10.39278235,0.0528,0.0154,0.055,10.33,0.44,10.33936652,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
08/01/2020 23:30,0,0,0,0,0,0,9.6828,0.4554,9.693503237,0.0528,0.0154,0.055,9.63,0.44,9.64004668,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
09/01/2020 00:00,0,0,0,0,0,0,9.2028,0.5154,9.217221111,0.0528,0.0154,0.055,9.15,0.5,9.163651019,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
09/01/2020 00:30,0,0,0,0,0,0,9.75376,0.53568,9.768458793,0.05376,0.01568,0.056,9.7,0.52,9.713928145,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
09/01/2020 01:00,0,0,0,0,0,0,10.69184,0.53512,10.70522284,0.05184,0.01512,0.054,10.64,0.52,10.65269919,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
09/01/2020 01:30,0,0,0,0,0,0,10.87376,0.53568,10.88694675,0.05376,0.01568,0.056,10.82,0.52,10.83248817,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
09/01/2020 02:00,0,0,0,0,0,0,10.61184,0.51512,10.62433512,0.05184,0.01512,0.054,10.56,0.5,10.57183049,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 02:30,0,0,0,0,0,0,10.3728,0.5154,10.38559661,0.0528,0.0154,0.055,10.32,0.5,10.3321053,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 03:00,0,0,0,0,0,0,10.11088,0.51484,10.12397919,0.05088,0.01484,0.053,10.06,0.5,10.07241778,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
09/01/2020 03:30,0,0,0,0,0,0,9.56088,0.51484,9.574731672,0.05088,0.01484,0.053,9.51,0.5,9.523134988,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 04:00,0,0,0,0,0,0,9.12184,0.51512,9.13637311,0.05184,0.01512,0.054,9.07,0.5,9.083771243,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
09/01/2020 04:30,0,0,0,0,0,0,8.73184,0.51512,8.747021116,0.05184,0.01512,0.054,8.68,0.5,8.694388995,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 05:00,0,0,0,0,0,0,8.59472,0.51596,8.61019318,0.05472,0.01596,0.057,8.54,0.5,8.55462448,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 05:30,0,0,0,0,0,0,8.71376,0.51568,8.729005625,0.05376,0.01568,0.056,8.66,0.5,8.674422171,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0,0,0,0,0,0,0
09/01/2020 06:00,0,0,0,0,0,0,9.15472,0.45596,9.166067739,0.05472,0.01596,0.057,9.1,0.44,9.110631153,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0.22,0,0.22,0.22,0,0.22
09/01/2020 06:30,0,0,0,0,0,0,10.26928,0.16604,10.27062223,0.08928,0.02604,0.093,10.18,0.14,10.18096263,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 07:00,0,0,0,0,0,0,11.3412,-0.2484,11.34391996,0.2112,0.0616,0.22,11.13,-0.31,11.13431632,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 07:30,0,0,0,0,0,0,12.54816,-0.39512,12.55437928,0.18816,0.05488,0.196,12.36,-0.45,12.36818903,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 08:00,0,0,0,0,0,0,12.7976,-0.5132,12.80788585,0.0576,0.0168,0.06,12.74,-0.53,12.75101957,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 08:30,0,0,0,0,0,0,12.57232,-0.28224,12.57548765,0.23232,0.06776,0.242,12.34,-0.35,12.34496254,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 09:00,0,0,0,0,0,0,12.52152,-0.30664,12.5252741,0.25152,0.07336,0.262,12.27,-0.38,12.27588286,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 09:30,0,0,0,0,0,0,12.73288,-0.30916,12.73663272,0.24288,0.07084,0.253,12.49,-0.38,12.49577929,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 10:00,0,0,0,0,0,0,15.98192,-0.59944,15.99315776,0.24192,0.07056,0.252,15.74,-0.67,15.75425339,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 10:30,0,0,0,0,0,0,23.51808,-1.24056,23.55077655,0.23808,0.06944,0.248,23.28,-1.31,23.31682869,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 11:00,0,0,0,0,0,0,24.19136,-1.79252,24.25767974,0.23136,0.06748,0.241,23.96,-1.86,24.03208688,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
09/01/2020 11:30,0,0,0,0,0,0,24.5304,-1.9528,24.60800585,0.2304,0.0672,0.24,24.3,-2.02,24.3838143,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 12:00,0,0,0,0,0,0,24.42944,-2.08308,24.51809048,0.22944,0.06692,0.239,24.2,-2.15,24.29531848,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 12:30,0,0,0,0,0,0,24.1104,-2.0228,24.19510504,0.2304,0.0672,0.24,23.88,-2.09,23.97128491,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 13:00,0,0,0,0,0,0,23.99328,-2.02196,24.07832651,0.23328,0.06804,0.243,23.76,-2.09,23.85174417,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 13:30,0,0,0,0,0,0,23.67384,-1.82888,23.74437833,0.24384,0.07112,0.254,23.43,-1.9,23.50691175,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
09/01/2020 14:00,0,0,0,0,0,0,23.89864,-1.88748,23.97305935,0.24864,0.07252,0.259,23.65,-1.96,23.73107878,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
09/01/2020 14:30,0,0,0,0,0,0,23.98672,-1.79804,24.05401597,0.24672,0.07196,0.257,23.74,-1.87,23.81353607,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 15:00,0,0,0,0,0,0,23.90328,-1.86196,23.97568956,0.23328,0.06804,0.243,23.67,-1.93,23.74855364,0.95136,0.27748,0.991,0.95136,0.27748,0.991,0,0,0,0,0,0,0,0,0
09/01/2020 15:30,0,0,0,0,0,0,23.67328,-1.76196,23.73875921,0.23328,0.06804,0.243,23.44,-1.83,23.51132706,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
09/01/2020 16:00,0,0,0,0,0,0,24.73904,-1.59028,24.79010066,0.23904,0.06972,0.249,24.5,-1.66,24.55617234,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
09/01/2020 16:30,0,0,0,0,0,0,26.11,-1.55,26.15596681,0.24,0.07,0.25,25.87,-1.62,25.92067322,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
09/01/2020 17:00,0,0,0,0,0,0,27.26272,-1.92504,27.33059972,0.22272,0.06496,0.232,27.04,-1.99,27.11312782,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
09/01/2020 17:30,0,0,0,0,0,0,26.86,-1.35,26.89390451,0.24,0.07,0.25,26.62,-1.42,26.65784687,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
09/01/2020 18:00,0,0,0,0,0,0,26.75288,-1.30916,26.78489291,0.24288,0.07084,0.253,26.51,-1.38,26.54589422,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
09/01/2020 18:30,0,0,0,0,0,0,25.96192,-1.10944,25.98561424,0.24192,0.07056,0.252,25.72,-1.18,25.7470542,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
09/01/2020 19:00,0,0,0,0,0,0,24.8504,-0.9528,24.86865915,0.2304,0.0672,0.24,24.62,-1.02,24.6411201,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
09/01/2020 19:30,0,0,0,0,0,0,23.86752,-0.88364,23.88387177,0.22752,0.06636,0.237,23.64,-0.95,23.65908071,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
09/01/2020 20:00,0,0,0,0,0,0,23.47272,-0.83504,23.48756854,0.22272,0.06496,0.232,23.25,-0.9,23.26741283,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
09/01/2020 20:30,0,0,0,0,0,0,22.66984,-0.65588,22.67932592,0.21984,0.06412,0.229,22.45,-0.72,22.46154269,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
09/01/2020 21:00,0,0,0,0,0,0,22.006,-0.677,22.01641127,0.216,0.063,0.225,21.79,-0.74,21.80256178,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
09/01/2020 21:30,0,0,0,0,0,0,20.90504,-0.67728,20.91600836,0.21504,0.06272,0.224,20.69,-0.74,20.70322922,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
09/01/2020 22:00,0,0,0,0,0,0,19.72312,-0.56784,19.73129253,0.21312,0.06216,0.222,19.51,-0.63,19.52016906,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
09/01/2020 22:30,0,0,0,0,0,0,18.58064,-0.44148,18.58588409,0.20064,0.05852,0.209,18.38,-0.5,18.38679961,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
09/01/2020 23:00,0,0,0,0,0,0,17.25968,-0.15176,17.26034718,0.19968,0.05824,0.208,17.06,-0.21,17.06129245,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
09/01/2020 23:30,0,0,0,0,0,0,16.042,0.366,16.04617462,0.192,0.056,0.2,15.85,0.31,15.85303126,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
10/01/2020 00:00,0,0,0,0,0,0,15.38912,0.36516,15.39345173,0.18912,0.05516,0.197,15.2,0.31,15.20316086,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
10/01/2020 00:30,0,0,0,0,0,0,15.75008,0.64544,15.76329955,0.19008,0.05544,0.198,15.56,0.59,15.57118171,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
10/01/2020 01:00,0,0,0,0,0,0,16.71912,0.64516,16.73156314,0.18912,0.05516,0.197,16.53,0.59,16.54052599,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
10/01/2020 01:30,0,0,0,0,0,0,16.90624,0.64432,16.9185135,0.18624,0.05432,0.194,16.72,0.59,16.73040645,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,-0.22,0.22,0,-0.22,0.22
10/01/2020 02:00,0,0,0,0,0,0,16.5624,0.6432,16.57488461,0.1824,0.0532,0.19,16.38,0.59,16.39062232,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
10/01/2020 02:30,0,0,0,0,0,0,16.18048,0.68264,16.19487358,0.18048,0.05264,0.188,16,0.63,16.01239832,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
10/01/2020 03:00,0,0,0,0,0,0,15.87856,0.64208,15.89153657,0.17856,0.05208,0.186,15.7,0.59,15.71108208,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
10/01/2020 03:30,0,0,0,0,0,0,15.11568,0.69124,15.13147695,0.17568,0.05124,0.183,14.94,0.64,14.95370188,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
10/01/2020 04:00,0,0,0,0,0,0,14.86856,0.63208,14.88198917,0.17856,0.05208,0.186,14.69,0.58,14.70144551,0.9552,0.0586,0.95699582,0.9552,0.2786,0.995,0,-0.22,0.22,0,0,0,0,0,0
10/01/2020 04:30,0,0,0,0,0,0,14.74664,0.59152,14.75849881,0.17664,0.05152,0.184,14.57,0.54,14.58000343,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
10/01/2020 05:00,0,0,0,0,0,0,14.52376,0.55068,14.53419599,0.17376,0.05068,0.181,14.35,0.5,14.35870816,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
10/01/2020 05:30,0,0,0,0,0,0,14.72664,0.59152,14.7385149,0.17664,0.05152,0.184,14.55,0.54,14.56001717,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
10/01/2020 06:00,0,0,0,0,0,0,15.6356,0.4958,15.64345886,0.2256,0.0658,0.235,15.41,0.43,15.41599818,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
10/01/2020 06:30,0,0,0,0,0,0,17.77888,-0.44616,17.7844773,0.21888,0.06384,0.228,17.56,-0.51,17.56740448,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
10/01/2020 07:00,0,0,0,0,0,0,19.58464,-0.63448,19.59491487,0.22464,0.06552,0.234,19.36,-0.7,19.37265083,0.95712,0.27916,0.997,0.95712,0.27916,0.997,0,0,0,0,0,0,0,0,0
10/01/2020 07:30,0,0,0,0,0,0,21.94984,-1.40588,21.99481699,0.21984,0.06412,0.229,21.73,-1.47,21.77966483,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
10/01/2020 08:00,0,0,0,0,0,0,23.26408,-1.59756,23.31886824,0.21408,0.06244,0.223,23.05,-1.66,23.1096971,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
10/01/2020 08:30,0,0,0,0,0,0,23.54752,-1.45364,23.59234553,0.22752,0.06636,0.237,23.32,-1.52,23.36948438,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
10/01/2020 09:00,0,0,0,0,0,0,23.46984,-1.54588,23.52069588,0.21984,0.06412,0.229,23.25,-1.61,23.30567742,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,0,0,0,0,0,0
10/01/2020 09:30,0,0,0,0,0,0,24.31368,-1.70476,24.37337157,0.22368,0.06524,0.233,24.09,-1.77,24.15493738,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
10/01/2020 10:00,0,0,0,0,0,0,24.0808,-1.5956,24.13360454,0.2208,0.0644,0.23,23.86,-1.66,23.91767547,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0,0,0,0,0,0,0,0,0
10/01/2020 10:30,0,0,0,0,0,0,24.22312,-1.50784,24.27000461,0.21312,0.06216,0.222,24.01,-1.57,24.06127594,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,0,0,0,0,0,0
10/01/2020 11:00,0,0,0,0,0,0,24.6164,-1.8048,24.68247257,0.0864,0.0252,0.09,24.53,-1.83,24.5981666,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
10/01/2020 11:30,0,0,0,0,0,0,24.43504,-1.72728,24.49601347,0.21504,0.06272,0.224,24.22,-1.79,24.28605567,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
10/01/2020 12:00,0,0,0,0,0,0,24.27096,-1.62972,24.3256138,0.24096,0.07028,0.251,24.03,-1.7,24.09005812,0.95328,0.27804,0.993,0.95328,0.27804,0.993,0,0,0,0,0,0,0,0,0
10/01/2020 12:30,0,0,0,0,0,0,24.37,-1.52,24.41735653,0.24,0.07,0.25,24.13,-1.59,24.18232826,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,0,0,0,0,0,0
10/01/2020 13:00,0,0,0,0,0,0,24.45232,-1.39224,24.49192286,0.23232,0.06776,0.242,24.22,-1.46,24.26396505,-1.96672,-0.20196,1.977062316,0.95328,0.27804,0.993,-2.92,-0.48,2.959189078,0,0,0,0,0,0
10/01/2020 13:30,0,0,0,0,0,0,23.73616,-1.41112,23.7780687,0.23616,0.06888,0.246,23.5,-1.48,23.54655813,-29.16672,18.80804,34.70504177,0.95328,0.27804,0.993,-30.12,18.53,35.36347409,0,0,0,0,0,0
10/01/2020 14:00,0,0,0,0,0,0,14.81768,-0.50776,14.8263772,0.24768,0.07224,0.258,14.57,-0.58,14.5815397,16.78232,-0.68224,16.79618159,0.95232,0.27776,0.992,15.83,-0.96,15.85908257,0,0,0,0,0,0
10/01/2020 14:30,0,0,0,0,0,0,12.73616,-0.32112,12.7402076,0.23616,0.06888,0.246,12.5,-0.39,12.50608252,16.08328,-0.27196,16.08557919,0.95328,0.27804,0.993,15.13,-0.55,15.13999339,0,0,0,0,0,0
10/01/2020 15:00,0,0,0,0,0,0,12.55944,-0.10308,12.559863,0.22944,0.06692,0.239,12.33,-0.17,12.33117188,16.26328,-0.35196,16.26708801,0.95328,0.27804,0.993,15.31,-0.63,15.32295663,0,0,0,0,0,0
10/01/2020 15:30,0,0,0,0,0,0,12.43056,0.37308,12.43615739,0.25056,0.07308,0.261,12.18,0.3,12.18369402,16.34232,-0.42224,16.34777384,0.95232,0.27776,0.992,15.39,-0.7,15.4059112,0,0,0,0,0,0
10/01/2020 16:00,0,0,0,0,0,0,13.15152,-0.27664,13.15442922,0.25152,0.07336,0.262,12.9,-0.35,12.90474719,16.41328,-0.30196,16.41605739,0.95328,0.27804,0.993,15.46,-0.58,15.47087586,0,0,0,0,0,0
10/01/2020 16:30,0,0,0,0,0,0,14.0152,-0.3414,14.01935751,0.2352,0.0686,0.245,13.78,-0.41,13.78609807,17.34328,-0.26196,17.34525826,0.95328,0.27804,0.993,16.39,-0.54,16.39889326,0,0,0,0,0,0
10/01/2020 17:00,0,0,0,0,0,0,15.56904,-0.61028,15.58099638,0.23904,0.06972,0.249,15.33,-0.68,15.34507413,17.59232,-0.31224,17.5950907,0.95232,0.27776,0.992,16.64,-0.59,16.65045645,0,0,0,0,0,0
10/01/2020 17:30,0,0,0,0,0,0,16.20808,-0.87056,16.2314427,0.23808,0.06944,0.248,15.97,-0.94,15.99764045,17.67328,-0.13196,17.67377264,0.95328,0.27804,0.993,16.72,-0.41,16.72502616,0,0,0,0,0,0
10/01/2020 18:00,0,0,0,0,0,0,16.14232,-0.78224,16.16126215,0.23232,0.06776,0.242,15.91,-0.85,15.93268967,17.07232,-0.13224,17.07283215,0.95232,0.27776,0.992,16.12,-0.41,16.12521318,0,0,0,0,0,0
10/01/2020 18:30,0,0,0,0,0,0,15.71096,-0.50972,15.7192264,0.24096,0.07028,0.251,15.47,-0.58,15.48086884,16.71328,0.47804,16.72011515,0.95328,0.27804,0.993,15.76,0.2,15.76126898,0,0,0,0,0,0
10/01/2020 19:00,0,0,0,0,0,0,15.43576,-0.47832,15.44316926,0.24576,0.07168,0.256,15.19,-0.55,15.19995395,15.74328,0.54804,15.75281603,0.95328,0.27804,0.993,14.79,0.27,14.7924643,0,0,0,0,0,0
10/01/2020 19:30,0,0,0,0,0,0,15.20288,-0.47916,15.21042914,0.24288,0.07084,0.253,14.96,-0.55,14.97010688,15.05232,0.62776,15.06540474,0.95232,0.27776,0.992,14.1,0.35,14.1043433,0,0,0,0,0,0
10/01/2020 20:00,0,0,0,0,0,0,14.70192,-0.42944,14.70819059,0.24192,0.07056,0.252,14.46,-0.5,14.46864195,15.05328,-0.09196,15.05356089,0.95328,0.27804,0.993,14.1,-0.37,14.10485377,0,0,0,0,0,0
10/01/2020 20:30,0,0,0,0,0,0,14.27288,-0.54916,14.28344077,0.24288,0.07084,0.253,14.03,-0.62,14.04369253,14.70232,0.28776,14.70513581,0.95232,0.27776,0.992,13.75,0.01,13.75000364,0,0,0,0,0,0
10/01/2020 21:00,0,0,0,0,0,0,13.71768,-0.34776,13.72208736,0.24768,0.07224,0.258,13.47,-0.42,13.47654629,14.14328,0.13804,14.14395363,0.95328,0.27804,0.993,13.19,-0.14,13.19074297,0,0,0,0,0,0
10/01/2020 21:30,0,0,0,0,0,0,13.2396,-0.3472,13.24415177,0.2496,0.0728,0.26,12.99,-0.42,12.99678806,13.48232,0.56776,13.4942693,0.95232,0.27776,0.992,12.53,0.29,12.5333555,0,0,0,0,0,0
10/01/2020 22:00,0,0,0,0,0,0,12.53288,-0.11916,12.53344646,0.24288,0.07084,0.253,12.29,-0.19,12.29146859,12.96232,0.69776,12.98108658,0.95232,0.27776,0.992,12.01,0.42,12.01734164,0,0,0,0,0,0
10/01/2020 22:30,0,0,0,0,0,0,11.79768,0.49224,11.80794451,0.24768,0.07224,0.258,11.55,0.42,11.55763384,12.24328,0.79804,12.26926131,0.95328,0.27804,0.993,11.29,0.52,11.30196886,0,0,0,0,0,0
10/01/2020 23:00,0,0,0,0,0,0,10.99864,0.53252,11.01152394,0.24864,0.07252,0.259,10.75,0.46,10.75983736,11.44232,0.85776,11.47442544,0.95232,0.27776,0.992,10.49,0.58,10.50602208,0,0,0,0,0,0
10/01/2020 23:30,0,0,0,0,0,0,10.26248,0.55364,10.27740303,0.25248,0.07364,0.263,10.01,0.48,10.02150188,10.49328,1.04804,10.5454878,0.95328,0.27804,0.993,9.54,0.77,9.571023979,0,0,0,0,0,0
11/01/2020 00:00,0,0,0,0,0,0,9.7948,0.6214,9.814491581,0.2448,0.0714,0.255,9.55,0.55,9.565824585,10.16232,0.96776,10.208296,0.95232,0.27776,0.992,9.21,0.69,9.235810739,0,0,0,0,0,0
11/01/2020 00:30,0,0,0,0,0,0,10.27864,0.68252,10.30127535,0.24864,0.07252,0.259,10.03,0.61,10.04853223,10.10232,0.98776,10.15049453,0.95232,0.27776,0.992,9.15,0.71,9.177505108,0,0,0,0,0,0
11/01/2020 01:00,0,0,0,0,0,0,11.14768,0.63224,11.16559433,0.24768,0.07224,0.258,10.9,0.56,10.91437584,10.38328,0.94804,10.42647032,0.95328,0.27804,0.993,9.43,0.67,9.453771734,0,0,0,0,0,0
11/01/2020 01:30,0,0,0,0,0,0,11.44152,0.61336,11.45794879,0.25152,0.07336,0.262,11.19,0.54,11.20302191,10.17136,0.99748,10.22015316,0.95136,0.27748,0.991,9.22,0.72,9.248070069,0,0,0,0,0,0
11/01/2020 02:00,0,0,0,0,0,0,11.00152,0.61336,11.01860485,0.25152,0.07336,0.262,10.75,0.54,10.76355425,9.91232,0.99776,9.96240999,0.95232,0.27776,0.992,8.96,0.72,8.988882022,0,0,0,0,0,0
11/01/2020 02:30,0,0,0,0,0,0,10.6496,0.6528,10.66958893,0.2496,0.0728,0.26,10.4,0.58,10.41616052,9.76136,0.99748,9.812192181,0.95136,0.27748,0.991,8.81,0.72,8.83937215,0,0,0,0,0,0
11/01/2020 03:00,0,0,0,0,0,0,10.39672,0.65196,10.41714158,0.24672,0.07196,0.257,10.15,0.58,10.16655792,9.58232,1.01776,9.636217723,0.95232,0.27776,0.992,8.63,0.74,8.661668431,0,0,0,0,0,0
11/01/2020 03:30,0,0,0,0,0,0,10.07864,0.67252,10.10105279,0.24864,0.07252,0.259,9.83,0.6,9.848294269,8.99232,1.14776,9.065272859,0.95232,0.27776,0.992,8.04,0.87,8.086933906,0,0,0,0,0,0
11/01/2020 04:00,0,0,0,0,0,0,9.66056,0.67308,9.683979358,0.25056,0.07308,0.261,9.41,0.6,9.429109184,9.11232,0.98776,9.165699406,0.95232,0.27776,0.992,8.16,0.71,8.190830239,0,0,0,0,0,0
11/01/2020 04:30,0,0,0,0,0,0,9.35864,0.67252,9.38277282,0.24864,0.07252,0.259,9.11,0.6,9.129737127,8.98232,1.03776,9.042069365,0.95232,0.27776,0.992,8.03,0.76,8.065884948,0,0,0,0,0,0
11/01/2020 05:00,0,0,0,0,0,0,8.94864,0.70252,8.976173583,0.24864,0.07252,0.259,8.7,0.63,8.72278052,8.91136,1.06748,8.975068278,0.95136,0.27748,0.991,7.96,0.79,7.9991062,0,0,0,0,0,0
11/01/2020 05:30,0,0,0,0,0,0,8.76056,0.70308,8.78872761,0.25056,0.07308,0.261,8.51,0.63,8.53328776,8.98232,1.00776,9.03867539,0.95232,0.27776,0.992,8.03,0.73,8.063113543,0,0,0,0,0,0
11/01/2020 06:00,0,0,0,0,0,0,8.72152,0.70336,8.749835793,0.25152,0.07336,0.262,8.47,0.63,8.493397436,9.30232,1.00776,9.356748239,0.95232,0.27776,0.992,8.35,0.73,8.381849438,0,0,0,0,0,0
11/01/2020 06:30,0,0,0,0,0,0,8.98248,0.58364,9.001421143,0.25248,0.07364,0.263,8.73,0.51,8.744884219,10.11136,1.04748,10.16547173,0.95136,0.27748,0.991,9.16,0.77,9.192306566,0,0,0,0,0,0
11/01/2020 07:00,0,0,0,0,0,0,9.4396,0.5028,9.452981329,0.2496,0.0728,0.26,9.19,0.43,9.200054348,10.79232,0.85776,10.82635318,0.95232,0.27776,0.992,9.84,0.58,9.857078675,0,0,0,0,0,0
11/01/2020 07:30,0,0,0,0,0,0,9.7996,0.4628,9.810522106,0.2496,0.0728,0.26,9.55,0.39,9.557960033,11.53232,0.70776,11.55401786,0.95232,0.27776,0.992,10.58,0.43,10.58873458,0,0,0,0,0,0
11/01/2020 08:00,0,0,0,0,0,0,9.92248,0.46364,9.933306167,0.25248,0.07364,0.263,9.67,0.39,9.677861334,12.05136,0.73748,12.07390387,0.95136,0.27748,0.991,11.1,0.46,11.10952744,0,0,0,0,0,0
11/01/2020 08:30,0,0,0,0,0,0,10.4396,0.6228,10.45816083,0.2496,0.0728,0.26,10.19,0.55,10.20483219,12.81232,0.76776,12.83530285,0.95232,0.27776,0.992,11.86,0.49,11.87011794,0,0,0,0,0,0
11/01/2020 09:00,0,0,0,0,0,0,10.91768,0.60224,10.93427774,0.24768,0.07224,0.258,10.67,0.53,10.68315496,13.21136,0.76748,13.23363361,0.95136,0.27748,0.991,12.26,0.49,12.2697881,0,0,0,0,0,0
11/01/2020 09:30,0,0,0,0,0,0,11.37768,0.58224,11.392568,0.24768,0.07224,0.258,11.13,0.51,11.14167851,13.88136,0.48748,13.88991693,0.95136,0.27748,0.991,12.93,0.21,12.93170522,0,0,0,0,0,0
11/01/2020 10:00,0,0,0,0,0,0,11.86672,0.54196,11.87908937,0.24672,0.07196,0.257,11.62,0.47,11.62950128,14.30136,-0.08252,14.30159807,0.95136,0.27748,0.991,13.35,-0.36,13.35485305,0,0,0,0,0,0
11/01/2020 10:30,0,0,0,0,0,0,12.50576,0.47168,12.51465202,0.24576,0.07168,0.256,12.26,0.4,12.26652355,14.48136,0.32748,14.48506233,0.95136,0.27748,0.991,13.53,0.05,13.53009239,0,0,0,0,0,0
11/01/2020 11:00,0,0,0,0,0,0,12.75,0.47,12.7586598,0.24,0.07,0.25,12.51,0.4,12.51639325,15.15136,0.03748,15.15140636,0.95136,0.27748,0.991,14.2,-0.24,14.20202802,0,0,0,0,0,0
11/01/2020 11:30,0,0,0,0,0,0,12.76152,0.51336,12.77184134,0.25152,0.07336,0.262,12.51,0.44,12.51773542,15.17136,-0.11252,15.17177725,0.95136,0.27748,0.991,14.22,-0.39,14.2253471,0,0,0,0,0,0
11/01/2020 12:00,0,0,0,0,0,0,12.90768,0.51224,12.9178401,0.24768,0.07224,0.258,12.66,0.44,12.66764382,15.27136,-0.11252,15.27177452,0.95136,0.27748,0.991,14.32,-0.39,14.32530977,0,0,0,0,0,0
11/01/2020 12:30,0,0,0,0,0,0,12.85672,0.53196,12.86772049,0.24672,0.07196,0.257,12.61,0.46,12.61838738,15.20232,0.62776,15.21527575,0.95232,0.27776,0.992,14.25,0.35,14.2542976,0,0,0,0,0,0
11/01/2020 13:00,0,0,0,0,0,0,13.01672,0.51196,13.02678405,0.24672,0.07196,0.257,12.77,0.44,12.77757802,14.95136,0.54748,14.96138029,0.95136,0.27748,0.991,14,0.27,14.00260333,0,0,0,0,0,0
11/01/2020 13:30,0,0,0,0,0,0,12.82672,0.53196,12.8377462,0.24672,0.07196,0.257,12.58,0.46,12.58840737,14.58136,0.65748,14.59617551,0.95136,0.27748,0.991,13.63,0.38,13.63529611,0,0,0,0,0,0
11/01/2020 14:00,0,0,0,0,0,0,12.65672,0.53196,12.66789417,0.24672,0.07196,0.257,12.41,0.46,12.41852246,14.91232,0.39776,14.91762383,0.95232,0.27776,0.992,13.96,0.12,13.96051575,0,0,0,0,0,0
11/01/2020 14:30,0,0,0,0,0,0,12.68864,0.55252,12.7006639,0.24864,0.07252,0.259,12.44,0.48,12.44925701,14.71136,0.81748,14.73405533,0.95136,0.27748,0.991,13.76,0.54,13.77059185,0,0,0,0,0,0
11/01/2020 15:00,0,-0.01,0.01,0,-0.01,0.01,12.85192,0.55056,12.86370724,0.24192,0.07056,0.252,12.61,0.48,12.6191323,14.99136,0.60748,15.00366311,0.95136,0.27748,0.991,14.04,0.33,14.04387767,0,0,0,0,0,0
11/01/2020 15:30,0,0,0,0,0,0,12.97096,0.55028,12.98262729,0.24096,0.07028,0.251,12.73,0.48,12.73904628,15.24232,0.54776,15.25215919,0.95232,0.27776,0.992,14.29,0.27,14.29255051,0,0,0,0,0,0
11/01/2020 16:00,0,0,0,0,0,0,13.22904,0.50972,13.23885621,0.23904,0.06972,0.249,12.99,0.44,12.99744975,15.43136,0.54748,15.4410688,0.95136,0.27748,0.991,14.48,0.27,14.48251705,0,0,0,0,0,0
11/01/2020 16:30,0,0,0,0,0,0,13.92904,0.08972,13.92932895,0.23904,0.06972,0.249,13.69,0.02,13.69001461,15.81136,-0.13252,15.81191534,0.95136,0.27748,0.991,14.86,-0.41,14.86565505,0,0,0,0,0,0
11/01/2020 17:00,0,0,0,0,0,0,14.29768,0.30224,14.30087418,0.24768,0.07224,0.258,14.05,0.23,14.05188244,16.14136,0.16748,16.14222885,0.95136,0.27748,0.991,15.19,-0.11,15.19039828,0,0,0,0,0,0
11/01/2020 17:30,0,0,0,0,0,0,15.07384,-0.45888,15.08082303,0.24384,0.07112,0.254,14.83,-0.53,14.83946765,16.41136,-0.14252,16.41197883,0.95136,0.27748,0.991,15.46,-0.42,15.46570399,0,0,0,0,0,0
11/01/2020 18:00,0,0,0,0,0,0,14.85384,-0.33888,14.85770515,0.24384,0.07112,0.254,14.61,-0.41,14.61575178,16.19136,0.37748,16.19575962,0.95136,0.27748,0.991,15.24,0.1,15.24032808,0,0,0,0,0,0
11/01/2020 18:30,0,0,0,0,0,0,14.51384,-0.29888,14.51691706,0.24384,0.07112,0.254,14.27,-0.37,14.27479597,15.33136,0.68748,15.34676605,0.95136,0.27748,0.991,14.38,0.41,14.38584374,0,0,0,0,0,0
11/01/2020 19:00,0,0,0,0,0,0,14.16712,-0.35084,14.1714635,0.23712,0.06916,0.247,13.93,-0.42,13.93633022,14.64232,0.61776,14.65534586,0.95232,0.27776,0.992,13.69,0.34,13.69422141,0,0,0,0,0,0
11/01/2020 19:30,0,0,0,0,0,0,13.71,0.16,13.71093359,0.24,0.07,0.25,13.47,0.09,13.47030066,13.9904,0.6972,14.00776142,0.9504,0.2772,0.99,13.04,0.42,13.04676205,0,0,0,0,0,0
11/01/2020 20:00,0,0,0,0,0,0,13.19288,0.49084,13.20200767,0.24288,0.07084,0.253,12.95,0.42,12.95680902,13.66136,0.61748,13.67530762,0.95136,0.27748,0.991,12.71,0.34,12.71454679,0,0,0,0,0,0
11/01/2020 20:30,0,0,0,0,0,0,12.74808,0.11944,12.74863952,0.23808,0.06944,0.248,12.51,0.05,12.51009992,13.39232,0.81776,13.41726374,0.95232,0.27776,0.992,12.44,0.54,12.45171474,0,0,0,0,0,0
11/01/2020 21:00,0,0,0,0,0,0,12.34712,0.49916,12.35720571,0.23712,0.06916,0.247,12.11,0.43,12.11763178,13.05136,0.84748,13.07884629,0.95136,0.27748,0.991,12.1,0.57,12.11341818,0,0,0,0,0,0
11/01/2020 21:30,0,0,0,0,0,0,11.82904,0.58972,11.8437307,0.23904,0.06972,0.249,11.59,0.52,11.60165936,12.58136,0.88748,12.61262226,0.95136,0.27748,0.991,11.63,0.61,11.64598643,0,0,0,0,0,0
11/01/2020 22:00,0,0,0,0,0,0,11.34384,0.64112,11.36194265,0.24384,0.07112,0.254,11.1,0.57,11.1146255,12.11136,0.88748,12.14383225,0.95136,0.27748,0.991,11.16,0.61,11.17665871,0,0,0,0,0,0
11/01/2020 22:30,0,0,0,0,0,0,10.89192,0.69056,10.91378919,0.24192,0.07056,0.252,10.65,0.62,10.66803168,11.65136,0.95748,11.69063547,0.95136,0.27748,0.991,10.7,0.68,10.7215857,0,0,0,0,0,0
11/01/2020 23:00,0,0,0,0,0,0,10.32192,0.69056,10.34499423,0.24192,0.07056,0.252,10.08,0.62,10.09904946,11.20136,1.02748,11.24838571,0.95136,0.27748,0.991,10.25,0.75,10.2774024,0,0,0,0,0,0
11/01/2020 23:30,0,0,0,0,0,0,9.6048,0.7614,9.634931915,0.2448,0.0714,0.255,9.36,0.69,9.385398233,10.74136,0.99748,10.78757531,0.95136,0.27748,0.991,9.79,0.72,9.816440292,0,0,0,0,0,0
12/01/2020 00:00,0,0,0,0,0,0,9.06384,0.76112,9.095740718,0.24384,0.07112,0.254,8.82,0.69,8.846948627,10.2004,1.0472,10.25401326,0.9504,0.2772,0.99,9.25,0.77,9.28199332,0,0,0,0,0,0
12/01/2020 00:30,0,0,0,0,0,0,9.73384,0.78112,9.765131315,0.24384,0.07112,0.254,9.49,0.71,9.516522474,9.96136,1.15748,10.02838237,0.95136,0.27748,0.991,9.01,0.88,9.052872472,0,0,0,0,0,0
12/01/2020 01:00,0,0,0,0,0,0,10.64288,0.75084,10.66933247,0.24288,0.07084,0.253,10.4,0.68,10.42220706,10.09232,1.15776,10.15851028,0.95232,0.27776,0.992,9.14,0.88,9.182265516,0,0,0,0,0,0
12/01/2020 01:30,0,0,0,0,0,0,10.8848,0.7314,10.9093454,0.2448,0.0714,0.255,10.64,0.66,10.66045027,10.12136,1.13748,10.18507678,0.95136,0.27748,0.991,9.17,0.86,9.210238868,0,0,0,0,0,0
12/01/2020 02:00,0,0,0,0,0,0,10.50576,0.73168,10.53120833,0.24576,0.07168,0.256,10.26,0.66,10.28120615,9.96136,1.10748,10.02273441,0.95136,0.27748,0.991,9.01,0.83,9.048148982,0,0,0,0,0,0
12/01/2020 02:30,0,0,0,0,0,0,10.19576,0.73168,10.22198012,0.24576,0.07168,0.256,9.95,0.66,9.971865422,9.90232,1.10776,9.964089201,0.95232,0.27776,0.992,8.95,0.83,8.98840364,0,0,0,0,0,0
12/01/2020 03:00,0,0,0,0,0,0,9.77768,0.81224,9.811358723,0.24768,0.07224,0.258,9.53,0.74,9.558687148,9.5204,1.1472,9.589269211,0.9504,0.2772,0.99,8.57,0.87,8.614046668,0,0,0,0,0,0
12/01/2020 03:30,0,0,0,0,0,0,9.31864,0.81252,9.353995948,0.24864,0.07252,0.259,9.07,0.74,9.100137362,9.16136,1.19748,9.239289767,0.95136,0.27748,0.991,8.21,0.92,8.261386082,0,0,0,0,0,0
12/01/2020 04:00,0,0,0,0,0,0,8.85864,0.81252,8.89582438,0.24864,0.07252,0.259,8.61,0.74,8.641741723,8.96232,1.19776,9.042002477,0.95232,0.27776,0.992,8.01,0.92,8.062660851,0,0,0,0,0,0
12/01/2020 04:30,0,0,0,0,0,0,8.5196,0.8428,8.561185432,0.2496,0.0728,0.26,8.27,0.77,8.305769079,8.7404,1.2572,8.83035356,0.9504,0.2772,0.99,7.79,0.98,7.851401149,0,0,0,0,0,0
12/01/2020 05:00,0,0,0,0,0,0,8.18864,0.84252,8.231868864,0.24864,0.07252,0.259,7.94,0.77,7.977248899,8.61136,1.21748,8.696998252,0.95136,0.27748,0.991,7.66,0.94,7.717460722,0,0,0,0,0,0
12/01/2020 05:30,0,0,0,0,0,0,8.02576,0.84168,8.069773776,0.24576,0.07168,0.256,7.78,0.77,7.818011256,8.57136,1.21748,8.657393938,0.95136,0.27748,0.991,7.62,0.94,7.67776009,0,0,0,0,0,0
12/01/2020 06:00,0,0,0,0,0,0,7.97576,0.84168,8.020048179,0.24576,0.07168,0.256,7.73,0.77,7.768255918,8.85136,1.15748,8.926720215,0.95136,0.27748,0.991,7.9,0.88,7.948861554,0,0,0,0,0,0
12/01/2020 06:30,0,0,0,0,0,0,8.17672,0.74196,8.210313916,0.24672,0.07196,0.257,7.93,0.67,7.958253577,9.60232,1.15776,9.671864226,0.95232,0.27776,0.992,8.65,0.88,8.694647779,0,0,0,0,0,0
12/01/2020 07:00,0,0,0,0,0,0,8.34768,0.68224,8.375512689,0.24768,0.07224,0.258,8.1,0.61,8.122936661,9.9704,1.0972,10.03058941,0.9504,0.2772,0.99,9.02,0.82,9.057196034,0,0,0,0,0,0
12/01/2020 07:30,0,0,0,0,0,0,8.66672,0.60196,8.687599864,0.24672,0.07196,0.257,8.42,0.53,8.436664033,10.11136,1.09748,10.17074547,0.95136,0.27748,0.991,9.16,0.82,9.196629817,0,0,0,0,0,0
12/01/2020 08:00,0,0,0,0,0,0,8.7748,0.6614,8.799691188,0.2448,0.0714,0.255,8.53,0.59,8.550380109,10.69136,1.09748,10.74754116,0.95136,0.27748,0.991,9.74,0.82,9.774456507,0,0,0,0,0,0
12/01/2020 08:30,0,0,0,0,0,0,9.10672,0.89196,9.150297361,0.24672,0.07196,0.257,8.86,0.82,8.897864912,11.54136,1.25748,11.60966178,0.95136,0.27748,0.991,10.59,0.98,10.635248,0,0,0,0,0,0
12/01/2020 09:00,0,0,0,0,0,0,10.03576,0.79168,10.06693777,0.24576,0.07168,0.256,9.79,0.72,9.816440292,12.00136,1.19748,12.06095354,0.95136,0.27748,0.991,11.05,0.92,11.0882325,0,0,0,0,0,0
12/01/2020 09:30,0,0,0,0,0,0,10.78288,0.77084,10.81039756,0.24288,0.07084,0.253,10.54,0.7,10.56321921,12.69136,1.16748,12.7449452,0.95136,0.27748,0.991,11.74,0.89,11.77368676,0,0,0,0,0,0
12/01/2020 10:00,0,0,0,0,0,0,11.44136,0.65748,11.46023554,0.23136,0.06748,0.241,11.21,0.59,11.22551558,13.27328,1.02804,13.31303227,0.95328,0.27804,0.993,12.32,0.75,12.34280762,0,0,0,0,0,0
12/01/2020 10:30,0,0,0,0,0,0,12.13136,0.58748,12.14557649,0.23136,0.06748,0.241,11.9,0.52,11.91135593,13.80232,1.02776,13.84053207,0.95232,0.27776,0.992,12.85,0.75,12.87186855,0,0,0,0,0,0
12/01/2020 11:00,0,0,0,0,0,0,12.57328,0.52804,12.58436316,0.23328,0.06804,0.243,12.34,0.46,12.34857077,14.07232,0.95776,14.10487485,0.95232,0.27776,0.992,13.12,0.68,13.13761013,0,0,0,0,0,0
12/01/2020 11:30,0,0,0,0,0,0,12.86424,0.55832,12.8763501,0.23424,0.06832,0.244,12.63,0.49,12.63950157,14.55136,0.89748,14.57901054,0.95136,0.27748,0.991,13.6,0.62,13.61412502,0,0,0,0,0,0
12/01/2020 12:00,0,0,0,0,0,0,13.1352,0.5386,13.14623783,0.2352,0.0686,0.245,12.9,0.47,12.90855918,15.11136,0.81748,15.13345547,0.95136,0.27748,0.991,14.16,0.54,14.17029287,0,0,0,0,0,0
12/01/2020 12:30,0,0,0,0,0,0,13.47424,0.53832,13.48498914,0.23424,0.06832,0.244,13.24,0.47,13.24833952,15.1904,0.7972,15.21130435,0.9504,0.2772,0.99,14.24,0.52,14.24949122,0,0,0,0,0,0
12/01/2020 13:00,0,0,0,0,0,0,13.43712,0.51916,13.44714546,0.23712,0.06916,0.247,13.2,0.45,13.20766823,14.87232,0.79776,14.89370079,0.95232,0.27776,0.992,13.92,0.52,13.92970926,0,0,0,0,0,0
12/01/2020 13:30,0,0,0,0,0,0,13.35808,0.55944,13.36978962,0.23808,0.06944,0.248,13.12,0.49,13.12914696,14.94136,0.85748,14.96594503,0.95136,0.27748,0.991,13.99,0.58,14.00201771,0,0,0,0,0,0
12/01/2020 14:00,0,0,0,0,0,0,13.24424,0.57832,13.25686038,0.23424,0.06832,0.244,13.01,0.51,13.01999232,14.64232,0.90776,14.6704316,0.95232,0.27776,0.992,13.69,0.63,13.70448832,0,0,0,0,0,0
12/01/2020 14:30,0,0,0,0,0,0,13.08712,0.57916,13.09992886,0.23712,0.06916,0.247,12.85,0.51,12.86011664,14.64232,0.94776,14.67296098,0.95232,0.27776,0.992,13.69,0.67,13.70638537,0,0,0,0,0,0
12/01/2020 15:00,0,0,0,0,0,0,12.85096,0.62028,12.86592088,0.24096,0.07028,0.251,12.61,0.55,12.62198875,14.54136,0.92748,14.57090834,0.95136,0.27748,0.991,13.59,0.65,13.60553564,0,0,0,0,0,0
12/01/2020 15:30,0,0,0,0,0,0,12.85,0.66,12.86693825,0.24,0.07,0.25,12.61,0.59,12.62379499,14.38328,1.00804,14.41856055,0.95328,0.27804,0.993,13.43,0.73,13.44982528,0,0,0,0,0,0
12/01/2020 16:00,0,0,0,0,0,0,13.05384,0.64112,13.06957435,0.24384,0.07112,0.254,12.81,0.57,12.82267523,13.78232,1.12776,13.82838339,0.95232,0.27776,0.992,12.83,0.85,12.85812584,0,0,0,0,0,0
12/01/2020 16:30,0,0,0,0,0,0,13.76904,0.59972,13.78209442,0.23904,0.06972,0.249,13.53,0.53,13.54037666,14.23328,0.95804,14.26548633,0.95328,0.27804,0.993,13.28,0.68,13.29739824,0,0,0,0,0,0
12/01/2020 17:00,0,0,0,0,0,0,14.68712,-0.11084,14.68753823,0.23712,0.06916,0.247,14.45,-0.18,14.45112106,15.15232,0.70776,15.16884061,0.95232,0.27776,0.992,14.2,0.43,14.20650907,0,0,0,0,0,0
12/01/2020 17:30,0,0,0,0,0,0,15.35096,-0.34972,15.35494308,0.24096,0.07028,0.251,15.11,-0.42,15.11583607,15.67328,0.64804,15.68667147,0.95328,0.27804,0.993,14.72,0.37,14.7246494,0,0,0,0,0,0
12/01/2020 18:00,0,0,0,0,0,0,15.49192,-0.36944,15.49632444,0.24192,0.07056,0.252,15.25,-0.44,15.25634622,15.90232,0.55776,15.91209847,0.95232,0.27776,0.992,14.95,0.28,14.95262184,0,0,0,0,0,0
12/01/2020 18:30,0.01,0,0.01,0.01,0,0.01,15.16424,-0.37168,15.16879431,0.23424,0.06832,0.244,14.93,-0.44,14.93648218,15.43328,0.70804,15.44951301,0.95328,0.27804,0.993,14.48,0.43,14.48638326,0,0,0,0,0,0
12/01/2020 19:00,0,0,0,0,0,0,14.82712,-0.42084,14.83309117,0.23712,0.06916,0.247,14.59,-0.49,14.59822592,15.00232,0.70776,15.01900561,0.95232,0.27776,0.992,14.05,0.43,14.05657853,0,0,0,0,0,0
12/01/2020 19:30,0,0,0,0,0,0,14.54,-0.32,14.54352089,0.24,0.07,0.25,14.3,-0.39,14.30531719,14.37232,0.82776,14.39613729,0.95232,0.27776,0.992,13.42,0.55,13.43126576,0,0,0,0,0,0
12/01/2020 20:00,0,0,0,0,0,0,14.02288,0.00084,14.02288003,0.24288,0.07084,0.253,13.78,-0.07,13.78017779,14.12136,0.78748,14.14329993,0.95136,0.27748,0.991,13.17,0.51,13.17987102,0,-0.22,0.22,0,-0.22,0.22
12/01/2020 20:30,0,0,0,0,0,0,13.71384,0.46112,13.72159026,0.24384,0.07112,0.254,13.47,0.39,13.4756447,14.32232,0.68776,14.33882366,0.95232,0.27776,0.992,13.37,0.41,13.37628499,0,0,0,0,0,0
12/01/2020 21:00,0,0,0,0,0,0,13.10288,-0.16916,13.10397189,0.24288,0.07084,0.253,12.86,-0.24,12.86223931,13.73136,0.56748,13.7430812,0.95136,0.27748,0.991,12.78,0.29,12.78328987,0,0,0,0,0,0
12/01/2020 21:30,0,0,0,0,0,0,12.42384,0.45112,12.43202757,0.24384,0.07112,0.254,12.18,0.38,12.18592631,13.12232,0.73776,13.14304272,0.95232,0.27776,0.992,12.17,0.46,12.17869041,0,0,0,0,0,0
12/01/2020 22:00,0,0,0,0,0,0,11.64056,0.61308,11.65669354,0.25056,0.07308,0.261,11.39,0.54,11.40279352,12.48232,0.80776,12.50842871,0.95232,0.27776,0.992,11.53,0.53,11.54217484,0,0,0,0,0,0
12/01/2020 22:30,0,0,0,0,0,0,11.08768,0.64224,11.1062649,0.24768,0.07224,0.258,10.84,0.57,10.85497582,11.75232,0.84776,11.78285714,0.95232,0.27776,0.992,10.8,0.57,10.81503121,0,0,0,0,0,0
12/01/2020 23:00,0,0,0,0,0,0,10.2696,0.6428,10.28969757,0.2496,0.0728,0.26,10.02,0.57,10.03619948,10.99328,0.84804,11.02594109,0.95328,0.27804,0.993,10.04,0.57,10.05616726,0,0,0,0,0,0
12/01/2020 23:30,0,0,0,0,0,0,9.44152,0.72336,9.46918949,0.25152,0.07336,0.262,9.19,0.65,9.212958265,10.06136,1.07748,10.11888967,0.95136,0.27748,0.991,9.11,0.8,9.145058775,0,0,0,0,0,0
13/01/2020 00:00,0,0,0,0,0,0,8.7996,0.7628,8.83260007,0.2496,0.0728,0.26,8.55,0.69,8.57779692,9.83232,0.95776,9.878857262,0.95232,0.27776,0.992,8.88,0.68,8.905997979,0,0,0,0,0,0
13/01/2020 00:30,0,0,0,0,0,0,9.47152,0.73336,9.499868841,0.25152,0.07336,0.262,9.22,0.66,9.243592375,9.77136,0.95748,9.818158901,0.95136,0.27748,0.991,8.82,0.68,8.846174314,0,0,0,0,0,0
13/01/2020 01:00,0,0,0,0,0,0,10.48248,0.70364,10.50606949,0.25248,0.07364,0.263,10.23,0.63,10.24938047,10.02232,0.95776,10.06797906,0.95232,0.27776,0.992,9.07,0.68,9.095454909,0,0,0,0,0,0
13/01/2020 01:30,0,0,0,0,0,0,10.68824,0.68532,10.7101885,0.25824,0.07532,0.269,10.43,0.61,10.44782274,9.66104,0.87572,9.700648401,0.67104,0.19572,0.699,8.99,0.68,9.015680784,0,0,0,0,0,0
13/01/2020 02:00,0,0,0,0,0,0,10.36536,0.72448,10.39064768,0.25536,0.07448,0.266,10.11,0.65,10.1308736,9.28656,0.81608,9.322348588,0.46656,0.13608,0.486,8.82,0.68,8.846174314,0,0,0,0,0,0
13/01/2020 02:30,0,0,0,0,0,0,10.43152,0.72336,10.45657015,0.25152,0.07336,0.262,10.18,0.65,10.20073037,9.14656,0.84608,9.185608918,0.46656,0.13608,0.486,8.68,0.71,8.708989608,0,0,0,0,0,0
13/01/2020 03:00,0,0,0,0,0,0,9.95248,0.72364,9.978753078,0.25248,0.07364,0.263,9.7,0.65,9.721753957,8.9708,0.8144,9.007691158,0.4608,0.1344,0.48,8.51,0.68,8.537124809,0,0,0,0,0,0
13/01/2020 03:30,0,0,0,0,0,0,9.48632,0.78476,9.518724463,0.25632,0.07476,0.267,9.23,0.71,9.257267415,8.56176,0.97468,8.617060717,0.46176,0.13468,0.481,8.1,0.84,8.143439077,0,0,0,0,0,0
13/01/2020 04:00,0,0,0,0,0,0,9.24536,0.74448,9.275286087,0.25536,0.07448,0.266,8.99,0.67,9.014932057,8.5608,0.8544,8.603330518,0.4608,0.1344,0.48,8.1,0.72,8.131937039,0.22,0,0.22,0.22,0,0.22
13/01/2020 04:30,0,0,0,0,0,0,8.9392,0.7856,8.973653882,0.2592,0.0756,0.27,8.68,0.71,8.708989608,8.56176,0.87468,8.606323222,0.46176,0.13468,0.481,8.1,0.74,8.133732231,0,0,0,0,0,0
13/01/2020 05:00,0,0,0,0,0,0,8.76824,0.75532,8.800712528,0.25824,0.07532,0.269,8.51,0.68,8.537124809,8.6008,0.8344,8.641179549,0.4608,0.1344,0.48,8.14,0.7,8.17004284,0,0,0,0,0,0
13/01/2020 05:30,0,0,0,0,0,0,8.7692,0.7356,8.799998636,0.2592,0.0756,0.27,8.51,0.66,8.535555049,8.98176,0.74468,9.012577933,0.46176,0.13468,0.481,8.52,0.61,8.541808942,0,0,0,0,0,0
13/01/2020 06:00,0,0,0,0,0,0,9.35824,0.64532,9.380463411,0.25824,0.07532,0.269,9.1,0.57,9.117834173,9.6308,0.7244,9.658005177,0.4608,0.1344,0.48,9.17,0.59,9.188960768,0,0,0,0,0,0
13/01/2020 06:30,0,0,0,0,0,0,10.57728,0.40504,10.58503234,0.25728,0.07504,0.268,10.32,0.33,10.32527481,11.19656,0.58608,11.21188858,0.46656,0.13608,0.486,10.73,0.45,10.73943201,0,0,0,0,0,0
13/01/2020 07:00,0,0,0,0,0,0,11.7792,0.3056,11.78316358,0.2592,0.0756,0.27,11.52,0.23,11.52229578,12.64384,-0.24888,12.64628923,0.48384,0.14112,0.504,12.16,-0.39,12.1662525,0,0,0,0,0,0
13/01/2020 07:30,0,0,0,0,0,0,12.8592,-0.2944,12.86256957,0.2592,0.0756,0.27,12.6,-0.37,12.60543137,14.71176,-0.88532,14.73837419,0.46176,0.13468,0.481,14.25,-1.02,14.28645862,0,0,0,0,0,0
13/01/2020 08:00,0,0,0,0,0,0,13.17208,-0.29356,13.17535081,0.26208,0.07644,0.273,12.91,-0.37,12.915301,16.46176,-1.07532,16.4968438,0.46176,0.13468,0.481,16,-1.21,16.04568789,0,0,0,0,0,0
13/01/2020 08:30,0,0,0,0,0,0,12.95112,-0.23384,12.95323089,0.26112,0.07616,0.272,12.69,-0.31,12.69378588,17.12176,-1.14532,17.16002399,0.46176,0.13468,0.481,16.66,-1.28,16.70909932,0,0,0,0,0,0
13/01/2020 09:00,0,0,0,0,0,0,12.83016,-0.28412,12.83330549,0.26016,0.07588,0.271,12.57,-0.36,12.57515407,17.47368,-1.51476,17.53921294,0.46368,0.13524,0.483,17.01,-1.65,17.08983909,0,0,0,0,0,0
13/01/2020 09:30,0,-0.01,0.01,0,-0.01,0.01,15.62208,-0.65356,15.63574508,0.26208,0.07644,0.273,15.36,-0.73,15.37733722,17.65272,-1.62504,17.7273596,0.46272,0.13496,0.482,17.19,-1.76,17.279864,0,0,0,0,0,0
13/01/2020 10:00,0,0,0,0,0,0,23.78208,-1.54356,23.83211922,0.26208,0.07644,0.273,23.52,-1.62,23.5757248,17.76464,-1.62448,17.83876032,0.46464,0.13552,0.484,17.3,-1.76,17.38929556,0,0,0,0,0,0
13/01/2020 10:30,0,0,0,0,0,0,24.22112,-1.60384,24.27416233,0.26112,0.07616,0.272,23.96,-1.68,24.01882595,18.04752,-1.43364,18.10437245,0.46752,0.13636,0.487,17.58,-1.57,17.64996601,0,0,0,0,0,0
13/01/2020 11:00,0,0,0,0,0,0,24.4392,-1.7744,24.50353019,0.2592,0.0756,0.27,24.18,-1.85,24.25066803,18.6804,-1.6428,18.75249679,0.4704,0.1372,0.49,18.21,-1.78,18.29678934,0,0,0,0,0,0
13/01/2020 11:30,0,0,0,0,0,0,24.86632,-2.04524,24.95028811,0.25632,0.07476,0.267,24.61,-2.12,24.7011437,18.70944,-1.76308,18.79232812,0.46944,0.13692,0.489,18.24,-1.9,18.33869134,0,0,0,0,0,0
13/01/2020 12:00,0,0,0,0,0,0,24.71728,-1.96496,24.79526161,0.25728,0.07504,0.268,24.46,-2.04,24.54492208,18.78944,-1.76308,18.87197675,0.46944,0.13692,0.489,18.32,-1.9,18.41826268,0,0,0,0,0,0
13/01/2020 12:30,0,-0.01,0.01,0,-0.01,0.01,24.89192,-1.85944,24.96127397,0.24192,0.07056,0.252,24.65,-1.93,24.72544034,18.66944,-1.65308,18.74248285,0.46944,0.13692,0.489,18.2,-1.79,18.28781288,0,0,0,0,0,0
13/01/2020 13:00,0,0,0,0,0,0,24.8516,-1.9212,24.92575038,0.2016,0.0588,0.21,24.65,-1.98,24.72939344,18.11072,-1.53104,18.17532015,0.51072,0.14896,0.532,17.6,-1.68,17.68,0,0,0,0,0,0
13/01/2020 13:30,0,0,0,0,0,0,24.68968,-1.86176,24.75977481,0.19968,0.05824,0.208,24.49,-1.92,24.56514808,18.40616,-1.42612,18.46132563,0.59616,0.17388,0.621,17.81,-1.6,17.88172531,0,0,0,0,0,0
13/01/2020 14:00,0,0,0,0,0,0,24.73968,-1.90176,24.81266728,0.19968,0.05824,0.208,24.54,-1.96,24.61814778,19.10656,-1.51392,19.16644434,0.94656,0.27608,0.986,18.16,-1.79,18.24800537,0,0,0,0,0,0
13/01/2020 14:30,0,0,0,0,0,0,24.6668,-1.9226,24.74161298,0.1968,0.0574,0.205,24.47,-1.98,24.54997556,18.89736,-1.39452,18.94874405,1.04736,0.30548,1.091,17.85,-1.7,17.93076964,0,0,0,0,0,0
13/01/2020 15:00,0,0,0,0,0,0,24.27496,-1.60772,24.32814104,0.14496,0.04228,0.151,24.13,-1.65,24.18634739,19.04928,-1.49396,19.10777289,1.04928,0.30604,1.093,18,-1.8,18.08977612,0,0,0,0,0,0
13/01/2020 15:30,0,0,0,0,0,0,24.17352,-1.51064,24.2206751,0.20352,0.05936,0.212,23.97,-1.57,24.02136133,18.4816,-1.2362,18.52289742,1.0416,0.3038,1.085,17.44,-1.54,17.50786109,0,0,0,0,0,0
13/01/2020 16:00,0,0,0,0,0,0,25.10544,-1.40008,25.14444952,0.20544,0.05992,0.214,24.9,-1.46,24.94276649,18.60008,-1.21956,18.64001885,1.03008,0.30044,1.073,17.57,-1.52,17.63562587,0,0,0,0,0,0
13/01/2020 16:30,0,0,0,0,0,0,26.91872,-1.74204,26.975029,0.19872,0.05796,0.207,26.72,-1.8,26.78056011,19.42008,-1.21956,19.45833584,1.03008,0.30044,1.073,18.39,-1.52,18.45270983,0,0,0,0,0,0
13/01/2020 17:00,0,0,0,0,0,0,28.04584,-1.81288,28.1043711,0.19584,0.05712,0.204,27.85,-1.87,27.91271037,19.73912,-0.96984,19.76293116,1.02912,0.30016,1.072,18.71,-1.27,18.75305308,0,0,0,0,0,0
13/01/2020 17:30,0,0,0,0,0,0,28.24296,-1.65372,28.291334,0.19296,0.05628,0.201,28.05,-1.71,28.10207466,19.33104,-0.65928,19.34227902,1.03104,0.30072,1.074,18.3,-0.96,18.32516303,0,0,0,0,0,0
13/01/2020 18:00,0,0,0,0,0,0,27.56144,-1.43708,27.59887994,0.18144,0.05292,0.189,27.38,-1.49,27.42051239,18.83912,-0.50984,18.8460176,1.02912,0.30016,1.072,17.81,-0.81,17.82840991,0,0,0,0,0,0
13/01/2020 18:30,0,0,0,0,0,0,26.91048,-1.27736,26.94077917,0.18048,0.05264,0.188,26.73,-1.33,26.76306784,18.03008,-0.42956,18.03519633,1.03008,0.30044,1.073,17,-0.73,17.01566631,0,0,0,0,0,0
13/01/2020 19:00,0,0,0,0,0,0,26.33064,-1.36148,26.36581557,0.20064,0.05852,0.209,26.13,-1.42,26.16855556,17.68008,-0.39956,17.68459434,1.03008,0.30044,1.073,16.65,-0.7,16.66470822,0,0,0,0,0,0
13/01/2020 19:30,0,0,0,0,0,0,25.22064,-1.20148,25.24924229,0.20064,0.05852,0.209,25.02,-1.26,25.05170653,16.98008,-0.36956,16.98410114,1.03008,0.30044,1.073,15.95,-0.67,15.9640659,0,0,0,0,0,0
13/01/2020 20:00,0,0,0,0,0,0,24.28064,-1.04148,24.30296606,0.20064,0.05852,0.209,24.08,-1.1,24.10511149,16.65008,-0.36956,16.65418081,1.03008,0.30044,1.073,15.62,-0.67,15.63436279,0,0,0,0,0,0
13/01/2020 20:30,0,0,0,0,0,0,23.23352,-0.81064,23.24765771,0.20352,0.05936,0.212,23.03,-0.87,23.04642705,16.12912,-0.19984,16.13035796,1.02912,0.30016,1.072,15.1,-0.5,15.10827588,0,0,0,0,0,0
13/01/2020 21:00,0,0,0,0,0,0,22.37872,-0.74204,22.39101901,0.19872,0.05796,0.207,22.18,-0.8,22.19442272,15.42104,-0.11928,15.4215013,1.03104,0.30072,1.074,14.39,-0.42,14.39612795,0,0,0,0,0,0
13/01/2020 21:30,0,0,0,0,0,0,21.24584,-0.69288,21.25713527,0.19584,0.05712,0.204,21.05,-0.75,21.06335681,14.64008,-0.11956,14.64056819,1.03008,0.30044,1.073,13.61,-0.42,13.61647899,0,0,0,0,0,0
13/01/2020 22:00,0,0,0,0,0,0,19.52872,-0.42204,19.53327987,0.19872,0.05796,0.207,19.33,-0.48,19.33595873,13.59104,0.65072,13.60660886,1.03104,0.30072,1.074,12.56,0.35,12.56487565,0,0,0,0,0,0
13/01/2020 22:30,0,0,0,0,0,0,18.30488,0.31684,18.30762189,0.19488,0.05684,0.203,18.11,0.26,18.11186628,12.83104,0.70072,12.85015938,1.03104,0.30072,1.074,11.8,0.4,11.80677771,0,0,0,0,0,0
13/01/2020 23:00,0,0,0,0,0,0,17.26488,0.00684,17.26488135,0.19488,0.05684,0.203,17.07,-0.05,17.07007323,11.60008,0.79044,11.62697946,1.03008,0.30044,1.073,10.57,0.49,10.58135152,0,0,0,0,0,0
13/01/2020 23:30,0,0,0,0,0,0,15.81776,0.58768,15.82867332,0.19776,0.05768,0.206,15.62,0.53,15.62898909,10.42008,0.96044,10.46424924,1.03008,0.30044,1.073,9.39,0.66,9.413166311,0,0,0,0,0,0
14/01/2020 00:00,0,0,0,0,0,0,14.9568,0.5574,14.9671828,0.1968,0.0574,0.205,14.76,0.5,14.76846641,10.14008,0.85044,10.17568035,1.03008,0.30044,1.073,9.11,0.55,9.126587533,0,0,0,0,0,0
14/01/2020 00:30,0,0,0,0,0,0,15.49064,0.52852,15.49965358,0.20064,0.05852,0.209,15.29,0.47,15.29722197,10.02008,0.88044,10.05868668,1.03008,0.30044,1.073,8.99,0.58,9.008690249,0,0,0,0,0,0
14/01/2020 01:00,0,0,0,0,0,0,16.76488,0.58684,16.77514777,0.19488,0.05684,0.203,16.57,0.53,16.57847399,10.33104,0.87072,10.36766805,1.03104,0.30072,1.074,9.3,0.57,9.317451368,0,0,0,0,0,0
14/01/2020 01:30,0,0,0,0,0,0,17.00584,0.58712,17.01597203,0.19584,0.05712,0.204,16.81,0.53,16.81835307,10.29008,0.84044,10.32434433,1.03008,0.30044,1.073,9.26,0.54,9.275731777,0,0,0,0,0,0
14/01/2020 02:00,0,0,0,0,0,0,16.64776,0.48768,16.65490152,0.19776,0.05768,0.206,16.45,0.43,16.4556191,10.10104,0.84072,10.13596661,1.03104,0.30072,1.074,9.07,0.54,9.086060753,0,0,0,0,0,0
14/01/2020 02:30,0,0,0,0,0,0,16.18104,0.67572,16.19514288,0.19104,0.05572,0.199,15.99,0.62,16.0020155,10.08008,0.84044,10.11505572,1.03008,0.30044,1.073,9.05,0.54,9.066096183,0,0,0,0,0,0
14/01/2020 03:00,0,0,0,0,0,0,15.74488,0.70684,15.76073821,0.19488,0.05684,0.203,15.55,0.65,15.56357928,9.90104,0.84072,9.936669623,1.03104,0.30072,1.074,8.87,0.54,8.886422227,0,0,0,0,0,0
14/01/2020 03:30,0,0,0,0,0,0,15.302,0.736,15.31968994,0.192,0.056,0.2,15.11,0.68,15.12529339,9.36008,1.02044,9.415540101,1.03008,0.30044,1.073,8.33,0.72,8.361058545,0,0,0,0,0,0
14/01/2020 04:00,0,0,0,0,0,0,14.77008,0.71544,14.78739726,0.19008,0.05544,0.198,14.58,0.66,14.59493063,9.45008,0.87044,9.490083129,1.03008,0.30044,1.073,8.42,0.57,8.439271296,0,0,0,0,0,0
14/01/2020 04:30,0,0,0,0,0,0,14.34008,0.74544,14.35944202,0.19008,0.05544,0.198,14.15,0.69,14.16681333,9.392,0.901,9.435118706,1.032,0.301,1.075,8.36,0.6,8.381503445,0,0,0,0,0,0
14/01/2020 05:00,0,0,0,0,0,0,14.31912,0.58516,14.33107148,0.18912,0.05516,0.197,14.13,0.53,14.13993635,9.37008,0.92044,9.415179712,1.03008,0.30044,1.073,8.34,0.62,8.363013811,0,0,0,0,0,0
14/01/2020 05:30,0,0,0,0,0,0,14.74624,0.53432,14.75591719,0.18624,0.05432,0.194,14.56,0.48,14.56790994,9.64104,0.85072,9.678500752,1.03104,0.30072,1.074,8.61,0.55,8.627548899,0,0,0,0,0,0
14/01/2020 06:00,0,0,0,0,0,0,15.662,-0.024,15.66201839,0.192,0.056,0.2,15.47,-0.08,15.47020685,10.56008,0.72044,10.58462675,1.03008,0.30044,1.073,9.53,0.42,9.539250495,0,0,0,0,0,0
14/01/2020 06:30,0,0,0,0,0,0,17.60008,-0.64456,17.61187876,0.19008,0.05544,0.198,17.41,-0.7,17.42406669,11.95008,0.72044,11.97177705,1.03008,0.30044,1.073,10.92,0.42,10.92807394,0,0,0,0,0,0
14/01/2020 07:00,0,-0.01,0.01,0,-0.01,0.01,19.9072,-1.0454,19.93462999,0.1872,0.0546,0.195,19.72,-1.1,19.75065569,13.83104,-0.23928,13.83310964,1.03104,0.30072,1.074,12.8,-0.54,12.81138556,0,0,0,0,0,0
14/01/2020 07:30,0,0,0,0,0,0,22.17816,-1.41512,22.22326136,0.18816,0.05488,0.196,21.99,-1.47,22.03907893,16.14008,-0.88956,16.16457545,1.03008,0.30044,1.073,15.11,-1.19,15.15678726,0,0,0,0,0,0
