Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
14/01/2020 08:00,0,0,0,0,0,0,23.39528,-1.81596,23.46565228,0.18528,0.05404,0.193,23.21,-1.87,23.2852099,17.37008,-1.15956,17.40874087,1.03008,0.30044,1.073,16.34,-1.46,16.40509677,0,0,0,0,0,0
14/01/2020 08:30,0,0,0,0,0,0,23.14104,-1.38428,23.18240633,0.19104,0.05572,0.199,22.95,-1.44,22.99513209,17.52568,-1.21876,17.56800602,0.65568,0.19124,0.683,16.87,-1.41,16.92882158,0,0,0,0,0,0
14/01/2020 09:00,0,0,0,0,0,0,23.06104,-1.61428,23.11747101,0.19104,0.05572,0.199,22.87,-1.67,22.93089183,17.76472,-1.54404,17.83169471,0.53472,0.15596,0.557,17.23,-1.7,17.31366224,0,0,0,0,0,0
14/01/2020 09:30,0,0,0,0,0,0,23.81296,-1.64372,23.86962252,0.19296,0.05628,0.201,23.62,-1.7,23.68109795,18.30472,-1.69404,18.38294171,0.53472,0.15596,0.557,17.77,-1.85,17.86604041,0,0,0,0,0,0
14/01/2020 10:00,0,0,0,0,0,0,24.39392,-1.96344,24.47281001,0.19392,0.05656,0.202,24.2,-2.02,24.28415945,18.02472,-1.62404,18.09773569,0.53472,0.15596,0.557,17.49,-1.78,17.58034414,0,0,0,0,0,0
14/01/2020 10:30,0,0,0,0,0,0,24.572,-2.044,24.6568676,0.192,0.056,0.2,24.38,-2.1,24.47027585,18.07184,-1.41488,18.12714226,0.53184,0.15512,0.554,17.54,-1.57,17.61012493,0,0,0,0,0,0
14/01/2020 11:00,0,0,0,0,0,0,24.50104,-1.96428,24.57965331,0.19104,0.05572,0.199,24.31,-2.02,24.39377994,18.9032,-1.4874,18.9616278,1.0032,0.2926,1.045,17.9,-1.78,17.98828508,0,0,0,0,0,0
14/01/2020 11:30,0,0,0,0,0,0,24.6664,-2.0098,24.74814306,0.2064,0.0602,0.215,24.46,-2.07,24.54743367,19.26208,-1.52856,19.32263495,1.10208,0.32144,1.148,18.16,-1.85,18.25398861,0,0,0,0,0,0
14/01/2020 12:00,-6.09,-0.64,6.12353656,-6.09,-0.64,6.12353656,24.76312,-2.19784,24.86046284,0.21312,0.06216,0.222,24.55,-2.26,24.65380498,19.18344,-1.56608,19.24725894,0.97344,0.28392,1.014,18.21,-1.85,18.30373186,0,0,0,0,0,0
14/01/2020 12:30,0,0,0,0,0,0,24.88888,-2.04616,24.97284762,0.21888,0.06384,0.228,24.67,-2.11,24.76006866,19.552,-1.729,19.6282996,0.792,0.231,0.825,18.76,-1.96,18.86211017,0,0,0,0,0,0
14/01/2020 13:00,0,0,0,0,0,0,24.81176,-1.85532,24.88102985,0.22176,0.06468,0.231,24.59,-1.92,24.6648434,19.98112,-1.47884,20.03577112,1.10112,0.32116,1.147,18.88,-1.8,18.96561098,0,0,0,0,0,0
14/01/2020 13:30,10.35,-0.89,10.38819522,10.35,-0.89,10.38819522,21.01944,-1.32308,21.06103983,0.22944,0.06692,0.239,20.79,-1.39,20.83641524,19.51112,-1.44884,19.56483941,1.10112,0.32116,1.147,18.41,-1.77,18.49489119,0,0,0,0,0,0
14/01/2020 14:00,10.35,-1.03,10.40112494,10.35,-1.03,10.40112494,13.91464,-0.44448,13.92173728,0.22464,0.06552,0.234,13.69,-0.51,13.69949634,19.51112,-1.54884,19.57249879,1.10112,0.32116,1.147,18.41,-1.87,18.50472913,0,0,0,0,0,0
14/01/2020 14:30,10.28,-1.05,10.33348441,10.28,-1.05,10.33348441,13.2648,-0.5486,13.27613954,0.0048,0.0014,0.005,13.26,-0.55,13.27140158,19.41208,-1.48856,19.46906934,1.10208,0.32144,1.148,18.31,-1.81,18.39924455,0,0,0,0,0,0
14/01/2020 15:00,10.24,-1.05,10.29369224,10.24,-1.05,10.29369224,13.248,-0.696,13.26627001,0.048,0.014,0.05,13.2,-0.71,13.21908091,19.13208,-1.51856,19.19225129,1.10208,0.32144,1.148,18.03,-1.84,18.12364478,0,0,0,0,0,0
14/01/2020 15:30,9.98,-1.07,10.03719582,9.98,-1.07,10.03719582,13.38896,-0.70072,13.40728378,0.16896,0.04928,0.176,13.22,-0.75,13.24125749,19.05208,-1.37856,19.10188944,1.10208,0.32144,1.148,17.95,-1.7,18.03032168,0,0,0,0,0,0
14/01/2020 16:00,10.42,-1.07,10.47479355,10.42,-1.07,10.47479355,14.4628,-0.6796,14.47875823,0.1728,0.0504,0.18,14.29,-0.73,14.30863376,19.43208,-1.22856,19.47087807,1.10208,0.32144,1.148,18.33,-1.55,18.39541791,0,0,0,0,0,0
14/01/2020 16:30,10.94,-1.15,11.00027727,10.94,-1.15,11.00027727,15.4172,-0.7654,15.43618777,0.1872,0.0546,0.195,15.23,-0.82,15.25205888,20.07112,-1.26884,20.11118627,1.10112,0.32116,1.147,18.97,-1.59,19.03651754,0,0,0,0,0,0
14/01/2020 17:00,11.12,-1.13,11.17726711,11.12,-1.13,11.17726711,16.23432,-0.86624,16.25741423,0.18432,0.05376,0.192,16.05,-0.92,16.07634598,20.33208,-1.11856,20.36282529,1.10208,0.32144,1.148,19.23,-1.44,19.28384039,0,0,0,0,0,0
14/01/2020 17:30,10.95,-0.99,10.99466234,10.95,-0.99,10.99466234,16.63336,-0.87652,16.65643876,0.18336,0.05348,0.191,16.45,-0.93,16.47626778,19.55112,-0.65884,19.56221775,1.10112,0.32116,1.147,18.45,-0.98,18.47600877,0,0,0,0,0,0
14/01/2020 18:00,10.52,-0.72,10.54461,10.52,-0.72,10.54461,16.5524,-0.7868,16.57108928,0.1824,0.0532,0.19,16.37,-0.84,16.39153745,18.89112,-0.48884,18.89744373,1.10112,0.32116,1.147,17.79,-0.81,17.80843059,0,0,0,0,0,0
14/01/2020 18:30,10.32,-0.6,10.33742715,10.32,-0.6,10.33742715,16.17952,-0.78764,16.19868032,0.17952,0.05236,0.187,16,-0.84,16.02203483,18.08208,-0.41856,18.08692372,1.10208,0.32144,1.148,16.98,-0.74,16.9961172,0,0,0,0,0,0
14/01/2020 19:00,9.81,-0.51,9.823247935,9.81,-0.51,9.823247935,15.82952,-0.74764,15.84716596,0.17952,0.05236,0.187,15.65,-0.8,15.67043394,17.30112,-0.41884,17.30618907,1.10112,0.32116,1.147,16.2,-0.74,16.21689243,0,0,0,0,0,0
14/01/2020 19:30,9.44,-0.45,9.450719549,9.44,-0.45,9.450719549,15.3624,-0.6668,15.37686431,0.1824,0.0532,0.19,15.18,-0.72,15.19706551,17.30112,-0.30884,17.30387631,1.10112,0.32116,1.147,16.2,-0.63,16.21224537,0,0,0,0,0,0
14/01/2020 20:00,9.13,-0.4,9.138758121,9.13,-0.4,9.138758121,14.8476,-0.6182,14.86046423,0.1776,0.0518,0.185,14.67,-0.67,14.68529196,17.03112,-0.30884,17.03392,1.10112,0.32116,1.147,15.93,-0.63,15.94245276,0,0,0,0,0,0
14/01/2020 20:30,8.62,-0.37,8.627937181,8.62,-0.37,8.627937181,14.35952,-0.64764,14.37411744,0.17952,0.05236,0.187,14.18,-0.7,14.19726734,16.63208,-0.20856,16.63338758,1.10208,0.32144,1.148,15.53,-0.53,15.53904115,0,0,0,0,0,0
14/01/2020 21:00,8.35,-0.35,8.35733211,8.35,-0.35,8.35733211,13.65856,-0.54792,13.66954563,0.17856,0.05208,0.186,13.48,-0.6,13.49334651,15.82112,-0.12884,15.8216446,1.10112,0.32116,1.147,14.72,-0.45,14.72687679,0,0,0,0,0,0
14/01/2020 21:30,7.82,-0.35,7.827828562,7.82,-0.35,7.827828562,12.9276,-0.4182,12.93436249,0.1776,0.0518,0.185,12.75,-0.47,12.7586598,15.12208,-0.07856,15.12228406,1.10208,0.32144,1.148,14.02,-0.4,14.02570497,0,0,0,0,0,0
14/01/2020 22:00,7.19,0.33,7.197569034,7.19,0.33,7.197569034,12.0976,-0.1682,12.09876923,0.1776,0.0518,0.185,11.92,-0.22,11.92203003,14.07112,0.74116,14.09062583,1.10112,0.32116,1.147,12.97,0.42,12.97679853,0,0,0,0,0,0
14/01/2020 22:30,6.72,0.33,6.7280978,6.72,0.33,6.7280978,11.19336,0.50348,11.2046776,0.18336,0.05348,0.191,11.01,0.45,11.01919235,13.32208,0.69144,13.34001142,1.10208,0.32144,1.148,12.22,0.37,12.22560019,0,0,0,0,0,0
14/01/2020 23:00,6.31,0.33,6.318623268,6.31,0.33,6.318623268,10.26144,0.52292,10.27475529,0.18144,0.05292,0.189,10.08,0.47,10.09095139,12.53208,0.75144,12.55458845,1.10208,0.32144,1.148,11.43,0.43,11.4380855,0,0,0,0,0,0
14/01/2020 23:30,5.71,0.33,5.719527953,5.71,0.33,5.719527953,9.43144,0.56292,9.44822414,0.18144,0.05292,0.189,9.25,0.51,9.264048791,11.10208,1.04144,11.15081959,1.10208,0.32144,1.148,10,0.72,10.02588649,0,0,0,0,0,0
15/01/2020 00:00,5.36,0.34,5.370772756,5.36,0.34,5.370772756,8.9424,0.6232,8.964089245,0.1824,0.0532,0.19,8.76,0.57,8.778524933,10.43112,0.89116,10.46911795,1.10112,0.32116,1.147,9.33,0.57,9.347395359,0,0,0,0,0,0
15/01/2020 00:30,5.48,0.34,5.490537314,5.48,0.34,5.490537314,9.56528,0.62404,9.585614607,0.18528,0.05404,0.193,9.38,0.57,9.397302805,10.38016,0.84088,10.41416347,1.10016,0.32088,1.146,9.28,0.52,9.294557547,0,0,0,0,0,0
15/01/2020 01:00,5.8,0.34,5.809956971,5.8,0.34,5.809956971,10.54336,0.60348,10.56061685,0.18336,0.05348,0.191,10.36,0.55,10.37458915,10.58112,0.89116,10.6185812,1.10112,0.32116,1.147,9.48,0.57,9.497120616,0,0,0,0,0,0
15/01/2020 01:30,5.76,0.34,5.770025996,5.76,0.34,5.770025996,10.8124,0.5832,10.82811692,0.1824,0.0532,0.19,10.63,0.53,10.6432044,10.50016,0.89088,10.53788533,1.10016,0.32088,1.146,9.4,0.57,9.417266058,0,0,0,0,0,0
15/01/2020 02:00,5.68,0.34,5.690166957,5.68,0.34,5.690166957,10.66336,0.58348,10.67931156,0.18336,0.05348,0.191,10.48,0.53,10.49339316,10.15112,0.91116,10.19193062,1.10112,0.32116,1.147,9.05,0.59,9.069211653,0,0,0,0,0,0
15/01/2020 02:30,5.49,0.34,5.500518157,5.49,0.34,5.500518157,10.45664,0.58152,10.47279741,0.17664,0.05152,0.184,10.28,0.53,10.29365338,10.08112,0.91116,10.12221285,1.10112,0.32116,1.147,8.98,0.59,8.999361088,0,0,0,0,0,0
15/01/2020 03:00,5.34,0.34,5.350813022,5.34,0.34,5.350813022,10.26664,0.60152,10.28424636,0.17664,0.05152,0.184,10.09,0.55,10.10497897,9.87208,0.93144,9.915923759,1.10208,0.32144,1.148,8.77,0.61,8.791188771,0,0,0,0,0,0
15/01/2020 03:30,5.17,0.34,5.181167822,5.17,0.34,5.181167822,10.0476,0.5618,10.06329394,0.1776,0.0518,0.185,9.87,0.51,9.883167508,9.29112,1.13116,9.359724024,1.10112,0.32116,1.147,8.19,0.81,8.229957473,0,0,0,0,0,0
15/01/2020 04:00,4.95,0.38,4.964564432,4.95,0.38,4.964564432,9.69432,0.52376,9.708458415,0.18432,0.05376,0.192,9.51,0.47,9.521607007,9.44208,0.96144,9.490903097,1.10208,0.32144,1.148,8.34,0.64,8.364520309,0,0,0,0,0,0
15/01/2020 04:30,4.97,0.36,4.983021172,4.97,0.36,4.983021172,9.32048,0.57264,9.338054615,0.18048,0.05264,0.188,9.14,0.52,9.154780172,9.38112,0.96116,9.430230167,1.10112,0.32116,1.147,8.28,0.64,8.304697466,0,0,0,0,0,0
15/01/2020 05:00,5.13,0.31,5.139357937,5.13,0.31,5.139357937,9.15664,0.57152,9.174458633,0.17664,0.05152,0.184,8.98,0.52,8.995043079,9.31112,0.96116,9.360597428,1.10112,0.32116,1.147,8.21,0.64,8.234907407,0,0,0,0,0,0
15/01/2020 05:30,5.52,-0.07,5.520443823,5.52,-0.07,5.520443823,9.2676,0.5218,9.282278007,0.1776,0.0518,0.185,9.09,0.47,9.102142605,9.66112,0.90116,9.703057714,1.10112,0.32116,1.147,8.56,0.58,8.579627032,0,0,0,0,0,0
15/01/2020 06:00,5.98,-0.31,5.988029726,5.98,-0.31,5.988029726,9.75992,0.45956,9.770733534,0.16992,0.04956,0.177,9.59,0.41,9.598760337,10.39208,0.81144,10.42371151,1.10208,0.32144,1.148,9.29,0.49,9.302913522,0,0,0,0,0,0
15/01/2020 06:30,6.91,-0.49,6.927351586,6.91,-0.49,6.927351586,10.59992,0.14956,10.60097506,0.16992,0.04956,0.177,10.43,0.1,10.43047938,11.51208,0.69144,11.53282598,1.10208,0.32144,1.148,10.41,0.37,10.41657333,0,0,0,0,0,0
15/01/2020 07:00,8.02,-0.7,8.050490668,8.02,-0.7,8.050490668,11.7776,-0.2982,11.7813745,0.1776,0.0518,0.185,11.6,-0.35,11.60527897,13.42112,-0.21884,13.42290404,1.10112,0.32116,1.147,12.32,-0.54,12.33182874,0,0,0,0,0,0
15/01/2020 07:30,9.13,-0.91,9.175238417,9.13,-0.91,9.175238417,12.69856,-0.34792,12.70332533,0.17856,0.05208,0.186,12.52,-0.4,12.52638815,15.62208,-0.79856,15.64247684,1.10208,0.32144,1.148,14.52,-1.12,14.56313153,0,0,0,0,0,0
15/01/2020 08:00,9.55,-1.06,9.608647147,9.55,-1.06,9.608647147,13.06376,-0.40932,13.07017093,0.17376,0.05068,0.181,12.89,-0.46,12.8982053,17.39208,-1.20856,17.43402031,1.10208,0.32144,1.148,16.29,-1.53,16.36169307,0,0,0,0,0,0
15/01/2020 08:30,9.75,-1.06,9.807451249,9.75,-1.06,9.807451249,13.08416,-0.32212,13.08812455,0.16416,0.04788,0.171,12.92,-0.37,12.9252969,17.92112,-1.24884,17.96458025,1.10112,0.32116,1.147,16.82,-1.57,16.89311398,0,0,0,0,0,0
15/01/2020 09:00,9.78,-1.08,9.839451204,9.78,-1.08,9.839451204,12.75952,-0.32764,12.76372589,0.17952,0.05236,0.187,12.58,-0.38,12.58573796,18.37208,-1.41856,18.42676412,1.10208,0.32144,1.148,17.27,-1.74,17.35743357,0,0,0,0,0,0
15/01/2020 09:30,10.03,-1.08,10.08797799,10.03,-1.08,10.08797799,13.18464,-0.38448,13.19024476,0.22464,0.06552,0.234,12.96,-0.45,12.96781015,18.69208,-1.55856,18.75694442,1.10208,0.32144,1.148,17.59,-1.88,17.69018089,0,0,0,0,0,0
15/01/2020 10:00,10.29,-1.17,10.35630243,10.29,-1.17,10.35630243,13.42136,-0.38252,13.42680996,0.23136,0.06748,0.241,13.19,-0.45,13.19767404,18.83208,-1.53856,18.89482479,1.10208,0.32144,1.148,17.73,-1.86,17.82729649,0,0,0,0,0,0
15/01/2020 10:30,10.14,-1.07,10.19629835,10.14,-1.07,10.19629835,13.23424,-0.34168,13.23864999,0.23424,0.06832,0.244,13,-0.41,13.00646378,18.58208,-1.21856,18.62199199,1.10208,0.32144,1.148,17.48,-1.54,17.5477064,0,0,0,0,0,0
15/01/2020 11:00,10.2,-1.14,10.26350817,10.2,-1.14,10.26350817,13.44328,-0.42196,13.44990065,0.23328,0.06804,0.243,13.21,-0.49,13.21908469,18.81208,-1.61856,18.88158072,1.10208,0.32144,1.148,17.71,-1.94,17.81593949,0,0,0,0,0,0
15/01/2020 11:30,10.12,-1.19,10.18972522,10.12,-1.19,10.18972522,13.41424,-0.42168,13.42086617,0.23424,0.06832,0.244,13.18,-0.49,13.18910535,18.51112,-1.57884,18.57832876,1.10112,0.32116,1.147,17.41,-1.9,17.51336918,0,0,0,0,0,0
15/01/2020 12:00,9.96,-1.13,10.02389645,9.96,-1.13,10.02389645,13.24696,-0.42672,13.25383111,0.21696,0.06328,0.226,13.03,-0.49,13.0392101,18.57112,-1.67884,18.64684965,1.10112,0.32116,1.147,17.47,-2,17.5841093,0,0,0,0,0,0
15/01/2020 12:30,9.93,-1.11,9.991846676,9.93,-1.11,9.991846676,13.31384,-0.45888,13.32174562,0.24384,0.07112,0.254,13.07,-0.53,13.08074157,18.66208,-1.77856,18.74663985,1.10208,0.32144,1.148,17.56,-2.1,17.68512369,0,0,0,0,0,0
15/01/2020 13:00,9.93,-1.11,9.991846676,9.93,-1.11,9.991846676,12.954,-0.313,12.95778087,0.264,0.077,0.275,12.69,-0.39,12.69599149,18.51112,-1.48884,18.57089681,1.10112,0.32116,1.147,17.41,-1.81,17.50383387,0,0,0,0,0,0
15/01/2020 13:30,9.74,-1.05,9.796433024,9.74,-1.05,9.796433024,12.924,-0.313,12.92778964,0.264,0.077,0.275,12.66,-0.39,12.66600568,17.59016,-1.22912,17.63305035,1.10016,0.32088,1.146,16.49,-1.55,16.56268698,0,0,0,0,0,0
15/01/2020 14:00,9.69,-1.14,9.756828378,9.69,-1.14,9.756828378,13.09496,-0.38272,13.10055159,0.26496,0.07728,0.276,12.83,-0.46,12.83824365,17.59208,-1.31856,17.64142509,1.10208,0.32144,1.148,16.49,-1.64,16.57135179,0,0,0,0,0,0
15/01/2020 14:30,9.69,-1.16,9.759185417,9.69,-1.16,9.759185417,12.90496,-0.34272,12.90951004,0.26496,0.07728,0.276,12.64,-0.42,12.64697592,17.32112,-1.22884,17.36465507,1.10112,0.32116,1.147,16.22,-1.55,16.29389149,0,0,0,0,0,0
15/01/2020 15:00,9.57,-1.13,9.636482761,9.57,-1.13,9.636482761,12.90496,-0.36272,12.91005648,0.26496,0.07728,0.276,12.64,-0.44,12.64765591,17.39016,-1.41912,17.4479674,1.10016,0.32088,1.146,16.29,-1.74,16.38266462,0,0,0,0,0,0
15/01/2020 15:30,9.5,-1,9.552486587,9.5,-1,9.552486587,12.90688,-0.28216,12.90996381,0.26688,0.07784,0.278,12.64,-0.36,12.64512554,17.21112,-1.26884,17.2578274,1.10112,0.32116,1.147,16.11,-1.59,16.18827353,0,0,0,0,0,0
15/01/2020 16:00,9.87,-1,9.92052922,9.87,-1,9.92052922,13.61592,-0.32244,13.61973733,0.26592,0.07756,0.277,13.35,-0.4,13.35599117,18.01208,-1.09856,18.04554959,1.10208,0.32144,1.148,16.91,-1.42,16.96951679,0,0,0,0,0,0
15/01/2020 16:30,10.4,-0.98,10.44607103,10.4,-0.98,10.44607103,14.54304,-0.32328,14.54663268,0.26304,0.07672,0.274,14.28,-0.4,14.28560114,18.84016,-0.88912,18.86112836,1.10016,0.32088,1.146,17.74,-1.21,17.78121762,0,0,0,0,0,0
15/01/2020 17:00,10.84,-0.98,10.88420874,10.84,-0.98,10.88420874,15.98784,-0.62188,15.99993008,0.26784,0.07812,0.279,15.72,-0.7,15.73557752,19.30112,-0.92884,19.32345665,1.10112,0.32116,1.147,18.2,-1.25,18.24287532,0,0,0,0,0,0
15/01/2020 17:30,10.96,-0.89,10.99607657,10.96,-0.89,10.99607657,16.84112,-0.87384,16.86377535,0.26112,0.07616,0.272,16.58,-0.95,16.60719422,19.09208,-0.60856,19.10177646,1.10208,0.32144,1.148,17.99,-0.93,18.01402232,0,0,0,0,0,0
15/01/2020 18:00,10.62,-0.76,10.64715925,10.62,-0.76,10.64715925,16.62592,-0.62244,16.63756735,0.26592,0.07756,0.277,16.36,-0.7,16.3749687,18.20016,-0.30912,18.20278493,1.10016,0.32088,1.146,17.1,-0.63,17.11160133,0,0,0,0,0,0
15/01/2020 18:30,10.3,-0.6,10.31746093,10.3,-0.6,10.31746093,16.64496,-0.62272,16.6566045,0.26496,0.07728,0.276,16.38,-0.7,16.39495044,17.17112,-0.25884,17.17307079,1.10112,0.32116,1.147,16.07,-0.58,16.0804633,0,0,0,0,0,0
15/01/2020 19:00,9.92,-0.55,9.935235277,9.92,-0.55,9.935235277,16.204,-0.543,16.21309548,0.264,0.077,0.275,15.94,-0.62,15.95205316,16.75112,-0.21884,16.75254942,1.10112,0.32116,1.147,15.65,-0.54,15.65931352,0,0,0,0,0,0
15/01/2020 19:30,9.71,-0.52,9.723913821,9.71,-0.52,9.723913821,15.60304,-0.52328,15.61181217,0.26304,0.07672,0.274,15.34,-0.6,15.35172954,16.05112,-0.10884,16.05148901,1.10112,0.32116,1.147,14.95,-0.43,14.95618267,0,0,0,0,0,0
15/01/2020 20:00,9.35,-0.43,9.359882478,9.35,-0.43,9.359882478,15.11016,-0.55412,15.12031693,0.26016,0.07588,0.271,14.85,-0.63,14.86335763,15.84112,-0.13884,15.84172842,1.10112,0.32116,1.147,14.74,-0.46,14.747176,0,0,0,0,0,0
15/01/2020 20:30,8.68,-0.34,8.686656434,8.68,-0.34,8.686656434,14.50016,-0.45412,14.50726938,0.26016,0.07588,0.271,14.24,-0.53,14.24985965,15.46208,-0.09856,15.46239412,1.10208,0.32144,1.148,14.36,-0.42,14.36614075,0,0,0,0,0,0
15/01/2020 21:00,8.32,-0.34,8.326944217,8.32,-0.34,8.326944217,13.92016,-0.40412,13.92602482,0.26016,0.07588,0.271,13.66,-0.48,13.66843078,14.98112,-0.09884,14.98144605,1.10112,0.32116,1.147,13.88,-0.42,13.88635301,0,0,0,0,0,0
15/01/2020 21:30,7.81,-0.34,7.817397265,7.81,-0.34,7.817397265,13.2392,-0.2644,13.2418399,0.2592,0.0756,0.27,12.98,-0.34,12.98445224,14.02208,0.15144,14.02289776,1.10208,0.32144,1.148,12.92,-0.17,12.92111837,0,0,0,0,0,0
15/01/2020 22:00,7.28,0.31,7.286597285,7.28,0.31,7.286597285,12.46304,0.44672,12.47104345,0.26304,0.07672,0.274,12.2,0.37,12.20560937,13.26208,0.70144,13.28061685,1.10208,0.32144,1.148,12.16,0.38,12.16593605,0,0,0,0,0,0
15/01/2020 22:30,6.81,0.31,6.817052149,6.81,0.31,6.817052149,11.57304,0.48672,11.58327032,0.26304,0.07672,0.274,11.31,0.41,11.31742904,12.53208,0.75144,12.55458845,1.10208,0.32144,1.148,11.43,0.43,11.4380855,0,0,0,0,0,0
15/01/2020 23:00,6.37,0.31,6.37753871,6.37,0.31,6.37753871,10.504,0.567,10.51929204,0.264,0.077,0.275,10.24,0.49,10.25171693,11.54208,0.81144,11.57056808,1.10208,0.32144,1.148,10.44,0.49,10.45149272,0,0,0,0,0,0
15/01/2020 23:30,5.79,0.34,5.799974138,5.79,0.34,5.799974138,9.814,0.597,9.832141425,0.264,0.077,0.275,9.55,0.52,9.56414659,10.59208,1.02144,10.64121696,1.10208,0.32144,1.148,9.49,0.7,9.515781628,0,0,0,0,0,0
16/01/2020 00:00,5.51,0.34,5.520480052,5.51,0.34,5.520480052,9.20304,0.66672,9.227158869,0.26304,0.07672,0.274,8.94,0.59,8.959447528,10.30208,0.92144,10.34320569,1.10208,0.32144,1.148,9.2,0.6,9.219544457,0,0,0,0,0,0
16/01/2020 00:30,5.58,0.34,5.590348826,5.58,0.34,5.590348826,9.824,0.697,9.848694584,0.264,0.077,0.275,9.56,0.62,9.580083507,10.14112,0.92116,10.18287045,1.10112,0.32116,1.147,9.04,0.6,9.059889624,0,0,0,0,0,0
16/01/2020 01:00,5.77,0.34,5.780008651,5.77,0.34,5.780008651,10.77496,0.63728,10.79378936,0.26496,0.07728,0.276,10.51,0.56,10.52490855,10.52304,0.86172,10.55826369,1.10304,0.32172,1.149,9.42,0.54,9.435465012,0,0,0,0,0,0
16/01/2020 01:30,5.81,0.34,5.819939862,5.81,0.34,5.819939862,10.954,0.677,10.97490068,0.264,0.077,0.275,10.69,0.6,10.70682493,10.52208,0.89144,10.55977428,1.10208,0.32144,1.148,9.42,0.57,9.437229466,0,0,0,0,0,0
16/01/2020 02:00,5.66,0.34,5.670202818,5.66,0.34,5.670202818,10.734,0.677,10.75532821,0.264,0.077,0.275,10.47,0.6,10.48717789,10.33112,0.89116,10.36948439,1.10112,0.32116,1.147,9.23,0.57,9.247583468,0,0,0,0,0,0
16/01/2020 02:30,5.54,0.34,5.550423407,5.54,0.34,5.550423407,10.444,0.707,10.46790261,0.264,0.077,0.275,10.18,0.63,10.19947548,10.00208,1.04144,10.05615243,1.10208,0.32144,1.148,8.9,0.72,8.9290761,0,0,0,0,0,0
16/01/2020 03:00,5.43,0.38,5.443280261,5.43,0.38,5.443280261,10.28496,0.70728,10.30925056,0.26496,0.07728,0.276,10.02,0.63,10.03978585,9.98208,0.95144,10.02732064,1.10208,0.32144,1.148,8.88,0.63,8.902319922,0,0,0,0,0,0
16/01/2020 03:30,5.2,0.38,5.213866128,5.2,0.38,5.213866128,10.124,0.657,10.14529571,0.264,0.077,0.275,9.86,0.58,9.877044092,9.52112,1.09116,9.583441772,1.10112,0.32116,1.147,8.42,0.77,8.455134535,0,0,0,0,0,0
16/01/2020 04:00,4.97,0.38,4.984505994,4.97,0.38,4.984505994,9.68496,0.62728,9.705252722,0.26496,0.07728,0.276,9.42,0.55,9.436042603,9.56208,0.97144,9.611299059,1.10208,0.32144,1.148,8.46,0.65,8.484933706,0,0,0,0,0,0
16/01/2020 04:30,5.05,0.35,5.062114183,5.05,0.35,5.062114183,9.34496,0.68728,9.370199101,0.26496,0.07728,0.276,9.08,0.61,9.100467021,9.28208,1.08144,9.344866056,1.10208,0.32144,1.148,8.18,0.76,8.215229759,0,0,0,0,0,0
16/01/2020 05:00,5.21,0.29,5.218064775,5.21,0.29,5.218064775,9.14496,0.65728,9.168550071,0.26496,0.07728,0.276,8.88,0.58,8.898921283,9.62112,0.93116,9.66607516,1.10112,0.32116,1.147,8.52,0.61,8.541808942,0,0,0,0,0,0
16/01/2020 05:30,5.57,0.05,5.570224412,5.57,0.05,5.570224412,9.26496,0.60728,9.284841022,0.26496,0.07728,0.276,9,0.53,9.015592049,9.82208,0.93144,9.866145955,1.10208,0.32144,1.148,8.72,0.61,8.74130997,0,0,0,0,0,0
16/01/2020 06:00,5.95,-0.29,5.957063035,5.95,-0.29,5.957063035,9.69304,0.55672,9.70901445,0.26304,0.07672,0.274,9.43,0.48,9.442208428,10.62208,0.74144,10.64792547,1.10208,0.32144,1.148,9.52,0.42,9.529260202,0,0,0,0,0,0
16/01/2020 06:30,6.92,-0.48,6.936627423,6.92,-0.48,6.936627423,10.61592,0.30756,10.62037432,0.26592,0.07756,0.277,10.35,0.23,10.35255524,12.30112,0.35116,12.30613126,1.10112,0.32116,1.147,11.2,0.03,11.20004018,0,0,0,0,0,0
16/01/2020 07:00,8,-0.71,8.031444453,8,-0.71,8.031444453,11.70496,-0.05272,11.70507873,0.26496,0.07728,0.276,11.44,-0.13,11.44073861,14.13208,-0.26856,14.13463157,1.10208,0.32144,1.148,13.03,-0.59,13.0433508,0,0,0,0,0,0
16/01/2020 07:30,9.09,-0.97,9.141608174,9.09,-0.97,9.141608174,12.94496,-0.33272,12.94923519,0.26496,0.07728,0.276,12.68,-0.41,12.68662682,15.92112,-0.84884,15.94373204,1.10112,0.32116,1.147,14.82,-1.17,14.86611247,0,0,0,0,0,0
16/01/2020 08:00,9.72,-1.11,9.783174331,9.72,-1.11,9.783174331,13.194,-0.353,13.19872134,0.264,0.077,0.275,12.93,-0.43,12.93714806,17.26208,-1.13856,17.29958742,1.10208,0.32144,1.148,16.16,-1.46,16.22581893,0,0,0,0,0,0
16/01/2020 08:30,9.76,-1.02,9.813154437,9.76,-1.02,9.813154437,13.02592,-0.18244,13.02719756,0.26592,0.07756,0.277,12.76,-0.26,12.76264863,17.94208,-1.29856,17.98901033,1.10208,0.32144,1.148,16.84,-1.62,16.91774217,0,0,0,0,0,0
16/01/2020 09:00,14.34,-1.79,14.45128714,14.34,-1.79,14.45128714,12.81592,-0.31244,12.81972793,0.26592,0.07756,0.277,12.55,-0.39,12.5560583,18.34112,-1.45884,18.39904609,1.10112,0.32116,1.147,17.24,-1.78,17.33164735,0,0,0,0,0,0
16/01/2020 09:30,22.57,-2.8,22.74301871,22.57,-2.8,22.74301871,13.14496,-0.31272,13.14867929,0.26496,0.07728,0.276,12.88,-0.39,12.88590315,19.09208,-1.59856,19.158886,1.10208,0.32144,1.148,17.99,-1.92,18.09216681,0,0,0,0,0,0
16/01/2020 10:00,23,-2.8,23.16980794,23,-2.8,23.16980794,13.48304,-0.37328,13.48820617,0.26304,0.07672,0.274,13.22,-0.45,13.22765663,19.23112,-1.53884,19.29258938,1.10112,0.32116,1.147,18.13,-1.86,18.22516118,0,0,0,0,0,0
16/01/2020 10:30,22.33,-2.61,22.48201503,22.33,-2.61,22.48201503,13.40592,-0.37244,13.41109252,0.26592,0.07756,0.277,13.14,-0.45,13.14770322,18.49208,-1.22856,18.53284604,1.10208,0.32144,1.148,17.39,-1.55,17.4589404,0,0,0,0,0,0
16/01/2020 11:00,22.72,-3.23,22.94844875,22.72,-3.23,22.94844875,13.33592,-0.37244,13.34111966,0.26592,0.07756,0.277,13.07,-0.45,13.07774445,18.92112,-1.48884,18.97960554,1.10112,0.32116,1.147,17.82,-1.81,17.91168613,0,0,0,0,0,0
16/01/2020 11:30,23.1,-3.42,23.3517965,23.1,-3.42,23.3517965,13.45688,-0.39216,13.46259294,0.26688,0.07784,0.278,13.19,-0.47,13.19837111,19.00112,-1.48884,19.05936006,1.10112,0.32116,1.147,17.9,-1.81,17.99127844,0,0,0,0,0,0
16/01/2020 12:00,23.24,-3.31,23.47453301,23.24,-3.31,23.47453301,13.54496,-0.39272,13.55065203,0.26496,0.07728,0.276,13.28,-0.47,13.28831442,19.37112,-1.60884,19.43781511,1.10112,0.32116,1.147,18.27,-1.93,18.37165752,0,0,0,0,0,0
16/01/2020 12:30,23.41,-3.2,23.62769773,23.41,-3.2,23.62769773,13.82592,-0.39244,13.83148846,0.26592,0.07756,0.277,13.56,-0.47,13.56814284,19.80112,-1.58884,19.86476191,1.10112,0.32116,1.147,18.7,-1.91,18.7972897,0,0,0,0,0,0
16/01/2020 13:00,23.16,-3.07,23.36258761,23.16,-3.07,23.36258761,13.89592,-0.43244,13.90264712,0.26592,0.07756,0.277,13.63,-0.51,13.63953812,19.55112,-1.50884,19.60925525,1.10112,0.32116,1.147,18.45,-1.83,18.54053397,0,0,0,0,0,0
16/01/2020 13:30,22.86,-2.7,23.01889659,22.86,-2.7,23.01889659,13.77688,-0.43216,13.78365644,0.26688,0.07784,0.278,13.51,-0.51,13.51962278,19.17112,-1.35884,19.21921664,1.10112,0.32116,1.147,18.07,-1.68,18.14792826,0,0,0,0,0,0
16/01/2020 14:00,22.93,-2.8,23.10032251,22.93,-2.8,23.10032251,13.77688,-0.43216,13.78365644,0.26688,0.07784,0.278,13.51,-0.51,13.51962278,19.37112,-1.60884,19.43781511,1.10112,0.32116,1.147,18.27,-1.93,18.37165752,0,0,0,0,0,0
16/01/2020 14:30,22.79,-2.9,22.97376983,22.79,-2.9,22.97376983,13.714,-0.433,13.72083398,0.264,0.077,0.275,13.45,-0.51,13.45966567,18.82112,-1.42884,18.87527859,1.10112,0.32116,1.147,17.72,-1.75,17.80620398,0,0,0,0,0,0
16/01/2020 15:00,22.37,-2.83,22.54829927,22.37,-2.83,22.54829927,13.54496,-0.38272,13.5503659,0.26496,0.07728,0.276,13.28,-0.46,13.28796448,19.06016,-1.54912,19.12300897,1.10016,0.32088,1.146,17.96,-1.87,18.05709002,0,0,0,0,0,0
16/01/2020 15:30,22.07,-2.66,22.2297211,22.07,-2.66,22.2297211,13.50304,-0.31328,13.50667367,0.26304,0.07672,0.274,13.24,-0.39,13.24574271,19.00112,-1.54884,19.06414086,1.10112,0.32116,1.147,17.9,-1.87,17.9974137,0,0,0,0,0,0
16/01/2020 16:00,22.64,-2.53,22.78092404,22.64,-2.53,22.78092404,14.374,-0.363,14.37858286,0.264,0.077,0.275,14.11,-0.44,14.11685872,19.50016,-1.42912,19.55245826,1.10016,0.32088,1.146,18.4,-1.75,18.48303276,0,0,0,0,0,0
16/01/2020 16:30,23.03,-2.23,23.1377138,23.03,-2.23,23.1377138,15.35496,-0.43272,15.36105606,0.26496,0.07728,0.276,15.09,-0.51,15.09861583,19.69112,-1.19884,19.72758029,1.10112,0.32116,1.147,18.59,-1.52,18.65203742,0,0,0,0,0,0
16/01/2020 17:00,22.91,-1.99,22.99626491,22.91,-1.99,22.99626491,16.32016,-0.76412,16.33803849,0.26016,0.07588,0.271,16.06,-0.84,16.08195262,19.69016,-1.01912,19.71651608,1.10016,0.32088,1.146,18.59,-1.34,18.63823221,0,0,0,0,0,0
16/01/2020 17:30,22.63,-1.86,22.7063097,22.63,-1.86,22.7063097,16.55208,-0.83356,16.57305568,0.26208,0.07644,0.273,16.29,-0.91,16.31539764,19.21112,-0.59884,19.22045111,1.10112,0.32116,1.147,18.11,-0.92,18.13335325,0,0,0,0,0,0
16/01/2020 18:00,21.37,-1.24,21.40594544,21.37,-1.24,21.40594544,16.44016,-0.72412,16.4560995,0.26016,0.07588,0.271,16.18,-0.8,16.19976543,18.50016,-0.38912,18.50425179,1.10016,0.32088,1.146,17.4,-0.71,17.41447961,0,0,0,0,0,0
16/01/2020 18:30,20.71,-1.03,20.73559741,20.71,-1.03,20.73559741,16.19208,-0.60356,16.20332495,0.26208,0.07644,0.273,15.93,-0.68,15.94450689,17.73112,-0.26884,17.73315796,1.10112,0.32116,1.147,16.63,-0.59,16.64046273,0,0,0,0,0,0
16/01/2020 19:00,20.08,-0.97,20.10341513,20.08,-0.97,20.10341513,15.70304,-0.55328,15.71278409,0.26304,0.07672,0.274,15.44,-0.63,15.45284763,16.42112,-0.10884,16.42148069,1.10112,0.32116,1.147,15.32,-0.43,15.32603341,0,0,0,0,0,0
16/01/2020 19:30,19.55,-1,19.57555874,19.55,-1,19.57555874,15.4192,-0.6844,15.43438149,0.2592,0.0756,0.27,15.16,-0.76,15.17903818,15.82016,-0.05912,15.82027047,1.10016,0.32088,1.146,14.72,-0.38,14.72490407,0,0,0,0,0,0
16/01/2020 20:00,18.89,-0.83,18.90822572,18.89,-0.83,18.90822572,15.04016,-0.68412,15.05571098,0.26016,0.07588,0.271,14.78,-0.76,14.79952702,15.53112,-0.05884,15.53123146,1.10112,0.32116,1.147,14.43,-0.38,14.4350026,0,0,0,0,0,0
16/01/2020 20:30,17.84,-0.71,17.85412277,17.84,-0.71,17.85412277,14.1992,-0.4144,14.20524579,0.2592,0.0756,0.27,13.94,-0.49,13.94860925,15.04016,-0.05912,15.04027619,1.10016,0.32088,1.146,13.94,-0.38,13.94517838,0,0,0,0,0,0
16/01/2020 21:00,17.3,-0.69,17.31375465,17.3,-0.69,17.31375465,13.7792,-0.4144,13.78542999,0.2592,0.0756,0.27,13.52,-0.49,13.52887652,14.60112,-0.03884,14.60117166,1.10112,0.32116,1.147,13.5,-0.36,13.50479915,0,0,0,0,0,0
16/01/2020 21:30,16.09,-0.51,16.09808063,16.09,-0.51,16.09808063,13.06536,-0.44552,13.07295376,0.25536,0.07448,0.266,12.81,-0.52,12.82054991,13.6692,0.6306,13.68373798,1.0992,0.3206,1.145,12.57,0.31,12.57382201,0,0,0,0,0,0
16/01/2020 22:00,15.4,0.17,15.40093828,15.4,0.17,15.40093828,12.13496,0.36728,12.14051683,0.26496,0.07728,0.276,11.87,0.29,11.87354202,12.97112,0.74116,12.99227741,1.10112,0.32116,1.147,11.87,0.42,11.87742817,0,0,0,0,0,0
16/01/2020 22:30,14.24,0.57,14.25140344,14.24,0.57,14.25140344,11.38208,0.50644,11.39334133,0.26208,0.07644,0.273,11.12,0.43,11.12831074,12.2792,0.7606,12.30273405,1.0992,0.3206,1.145,11.18,0.44,11.18865497,0,0,0,0,0,0
16/01/2020 23:00,13.12,0.61,13.13417299,13.12,0.61,13.13417299,10.444,0.557,10.45884243,0.264,0.077,0.275,10.18,0.48,10.19131002,11.38016,0.87088,11.41343391,1.10016,0.32088,1.146,10.28,0.55,10.29470252,0,0,0,0,0,0
16/01/2020 23:30,12.26,0.61,12.27516599,12.26,0.61,12.27516599,9.76208,0.55644,9.777925721,0.26208,0.07644,0.273,9.5,0.48,9.512118586,10.42016,1.05088,10.47301691,1.10016,0.32088,1.146,9.32,0.73,9.348545341,0,0,0,0,0,0
17/01/2020 00:00,11.38,0.75,11.40468763,11.38,0.75,11.40468763,8.96208,0.67644,8.987571919,0.26208,0.07644,0.273,8.7,0.6,8.720665112,10.34016,0.96088,10.38470988,1.10016,0.32088,1.146,9.24,0.64,9.262137982,0,0,0,0,0,0
17/01/2020 00:30,11.51,0.75,11.53440939,11.51,0.75,11.53440939,9.63304,0.69672,9.658202649,0.26304,0.07672,0.274,9.37,0.62,9.39048987,10.19016,0.96088,10.23536278,1.10016,0.32088,1.146,9.09,0.64,9.112502401,0,0,0,0,0,0
17/01/2020 01:00,12.68,0.75,12.70216123,12.68,0.75,12.70216123,10.69496,0.60728,10.71218738,0.26496,0.07728,0.276,10.43,0.53,10.44345728,10.53112,0.92116,10.57133029,1.10112,0.32116,1.147,9.43,0.6,9.449068737,0,0,0,0,0,0
17/01/2020 01:30,12.7,0.86,12.72908481,12.7,0.86,12.72908481,10.88304,0.60672,10.89993894,0.26304,0.07672,0.274,10.62,0.53,10.63321682,10.53112,0.94116,10.57309182,1.10112,0.32116,1.147,9.43,0.62,9.450359782,0,0,0,0,0,0
17/01/2020 02:00,12.35,0.89,12.3820273,12.35,0.89,12.3820273,10.59304,0.57672,10.60872765,0.26304,0.07672,0.274,10.33,0.5,10.3420936,10.33016,0.92088,10.37112461,1.10016,0.32088,1.146,9.23,0.6,9.249481067,0,0,0,0,0,0
17/01/2020 02:30,12.13,0.94,12.16636758,12.13,0.94,12.16636758,10.32208,0.61644,10.34047068,0.26208,0.07644,0.273,10.06,0.54,10.07448262,10.18112,0.90116,10.22092431,1.10112,0.32116,1.147,9.08,0.58,9.098505372,0,0,0,0,0,0
17/01/2020 03:00,11.67,0.83,11.69947862,11.67,0.83,11.69947862,10.074,0.647,10.09475532,0.264,0.077,0.275,9.81,0.57,9.82654568,10.05016,0.94088,10.09410577,1.10016,0.32088,1.146,8.95,0.62,8.971449158,0,0,0,0,0,0
17/01/2020 03:30,10.94,0.74,10.96499886,10.94,0.74,10.96499886,9.754,0.647,9.775434773,0.264,0.077,0.275,9.49,0.57,9.507102608,9.49112,1.11116,9.555942413,1.10112,0.32116,1.147,8.39,0.79,8.427111011,0,0,0,0,0,0
17/01/2020 04:00,10.56,0.78,10.58876763,10.56,0.78,10.58876763,9.414,0.627,9.434856915,0.264,0.077,0.275,9.15,0.55,9.16651515,9.57016,0.98088,9.62029563,1.10016,0.32088,1.146,8.47,0.66,8.49567537,0,0,0,0,0,0
17/01/2020 04:30,10.46,0.75,10.48685367,10.46,0.75,10.48685367,8.93496,0.66728,8.959842231,0.26496,0.07728,0.276,8.67,0.59,8.690051784,9.54112,0.94116,9.587426818,1.10112,0.32116,1.147,8.44,0.62,8.462741872,0,0,0,0,0,0
17/01/2020 05:00,10.6,0.67,10.62115342,10.6,0.67,10.62115342,8.75496,0.63728,8.778123399,0.26496,0.07728,0.276,8.49,0.56,8.508448742,9.45016,1.01088,9.504072937,1.10016,0.32088,1.146,8.35,0.69,8.378460479,0,0,0,0,0,0
17/01/2020 05:30,11.53,0.53,11.54217484,11.53,0.53,11.54217484,8.91496,0.60728,8.935619777,0.26496,0.07728,0.276,8.65,0.53,8.666221783,9.64112,0.97116,9.689909525,1.10112,0.32116,1.147,8.54,0.65,8.564700812,0,0,0,0,0,0
17/01/2020 06:00,12.82,-0.3,12.82350966,12.82,-0.3,12.82350966,9.33304,0.57672,9.350841759,0.26304,0.07672,0.274,9.07,0.5,9.083771243,10.29712,0.80916,10.32886345,0.95712,0.27916,0.997,9.34,0.53,9.355025387,0,0,0,0,0,0
17/01/2020 06:30,15.26,-1,15.2927303,15.26,-1,15.2927303,10.26496,0.45728,10.27514033,0.26496,0.07728,0.276,10,0.38,10.0072174,11.61856,0.56708,11.63239082,0.53856,0.15708,0.561,11.08,0.41,11.08758315,0,0,0,0,0,0
17/01/2020 07:00,17.12,-1.4,17.17714761,17.12,-1.4,17.17714761,11.464,-0.123,11.46465983,0.264,0.077,0.275,11.2,-0.2,11.20178557,13.46952,-0.52264,13.47965584,0.53952,0.15736,0.562,12.93,-0.68,12.94786855,0,0,0,0,0,0
17/01/2020 07:30,18.93,-1.93,19.02813181,18.93,-1.93,19.02813181,12.46496,-0.35272,12.46994945,0.26496,0.07728,0.276,12.2,-0.43,12.20757552,15.86304,-0.97828,15.89317683,0.86304,0.25172,0.899,15,-1.23,15.05034551,0,0,0,0,0,0
17/01/2020 08:00,20.31,-2.44,20.45604312,20.31,-2.44,20.45604312,12.79304,-0.35328,12.79791699,0.26304,0.07672,0.274,12.53,-0.43,12.53737612,17.58016,-1.15912,17.61833093,1.10016,0.32088,1.146,16.48,-1.48,16.54632285,0,0,0,0,0,0
17/01/2020 08:30,20.53,-2.55,20.68775967,20.53,-2.55,20.68775967,12.504,-0.273,12.50697985,0.264,0.077,0.275,12.24,-0.35,12.24500306,18.31016,-1.29912,18.35618893,1.10016,0.32088,1.146,17.21,-1.62,17.28607821,0,0,0,0,0,0
17/01/2020 09:00,21.04,-2.66,21.20747981,21.04,-2.66,21.20747981,12.37208,-0.27356,12.37510398,0.26208,0.07644,0.273,12.11,-0.35,12.11505675,17.96824,-1.43968,18.0258239,0.85824,0.25032,0.894,17.11,-1.69,17.19326031,0,0,0,0,0,0
17/01/2020 09:30,21.84,-2.66,22.00139087,21.84,-2.66,22.00139087,12.67208,-0.27356,12.67503241,0.26208,0.07644,0.273,12.41,-0.35,12.41493455,18.69944,-1.50308,18.75975229,0.94944,0.27692,0.989,17.75,-1.78,17.83902744,0,0,0,0,0,0
17/01/2020 10:00,22.04,-2.6,22.19282767,22.04,-2.6,22.19282767,12.9348,-0.4536,12.94275102,0.1248,0.0364,0.13,12.81,-0.49,12.81936816,18.93016,-1.32912,18.97676257,1.10016,0.32088,1.146,17.83,-1.65,17.90618329,0,0,0,0,0,0
17/01/2020 10:30,21.65,-2.39,21.78151969,21.65,-2.39,21.78151969,13.22376,-0.45432,13.23156208,0.05376,0.01568,0.056,13.17,-0.47,13.17838382,18.6492,-1.1694,18.6858277,1.0992,0.3206,1.145,17.55,-1.49,17.61313714,0,0,0,0,0,0
17/01/2020 11:00,22.87,-2.85,23.04689567,22.87,-2.85,23.04689567,13.49104,-0.42928,13.49786804,0.07104,0.02072,0.074,13.42,-0.45,13.42754259,19.13016,-1.24912,19.1708978,1.10016,0.32088,1.146,18.03,-1.57,18.09822643,0,0,0,0,0,0
17/01/2020 11:30,22.91,-2.81,23.08168538,22.91,-2.81,23.08168538,13.68016,-0.32412,13.6839991,0.26016,0.07588,0.271,13.42,-0.4,13.42595993,19.54016,-1.44912,19.5938205,1.10016,0.32088,1.146,18.44,-1.77,18.52475371,-6.75,0.95,6.816524041,-6.75,0.95,6.816524041
17/01/2020 12:00,22.81,-2.73,22.97278825,22.81,-2.73,22.97278825,13.71632,-0.35524,13.72091942,0.25632,0.07476,0.267,13.46,-0.43,13.46686675,19.71112,-1.52884,19.77032128,1.10112,0.32116,1.147,18.61,-1.85,18.70172719,0,0,0,0,0,0
17/01/2020 12:30,22.68,-2.63,22.83197977,22.68,-2.63,22.83197977,13.96536,-0.41552,13.97154024,0.25536,0.07448,0.266,13.71,-0.49,13.71875359,19.2592,-1.3094,19.30366061,1.0992,0.3206,1.145,18.16,-1.63,18.23300579,0,0,0,0,0,0
17/01/2020 13:00,21.64,-2.12,21.74359676,21.64,-2.12,21.74359676,13.94728,-0.41496,13.95345159,0.25728,0.07504,0.268,13.69,-0.49,13.69876637,19.24112,-1.30884,19.28558428,1.10112,0.32116,1.147,18.14,-1.63,18.21308595,11.1,0.32,11.10461165,11.1,0.32,11.10461165
17/01/2020 13:30,9.96,-0.8,9.992076861,9.96,-0.8,9.992076861,13.48536,-0.26552,13.48797372,0.25536,0.07448,0.266,13.23,-0.34,13.23436814,19.08016,-1.08912,19.1112189,1.10016,0.32088,1.146,17.98,-1.41,18.03520169,11.78,-1,11.82236863,11.78,-1,11.82236863
17/01/2020 14:00,9.73,-0.81,9.763657102,9.73,-0.81,9.763657102,13.2644,-0.2958,13.2676978,0.2544,0.0742,0.265,13.01,-0.37,13.01526027,18.33016,-0.68912,18.34310911,1.10016,0.32088,1.146,17.23,-1.01,17.25957705,11.5,-0.97,11.54083619,11.5,-0.97,11.54083619
17/01/2020 14:30,9.58,-0.81,9.614182233,9.58,-0.81,9.614182233,13.15728,-0.13496,13.15797215,0.25728,0.07504,0.268,12.9,-0.21,12.90170919,17.89016,-0.60912,17.90052658,1.10016,0.32088,1.146,16.79,-0.93,16.81573668,11.08,-0.97,11.12237834,11.08,-0.97,11.12237834
17/01/2020 15:00,9.28,-0.75,9.310257784,9.28,-0.75,9.310257784,12.93536,-0.18552,12.9366903,0.25536,0.07448,0.266,12.68,-0.26,12.68266534,17.40016,-0.54912,17.4088225,1.10016,0.32088,1.146,16.3,-0.87,16.32320128,10.86,-0.87,10.89479233,10.86,-0.87,10.89479233
17/01/2020 15:30,9.01,-0.65,9.033415744,9.01,-0.65,9.033415744,12.78632,0.30476,12.78995144,0.25632,0.07476,0.267,12.53,0.23,12.53211076,17.05016,-0.50912,17.0577595,1.10016,0.32088,1.146,15.95,-0.83,15.97158101,10.51,-0.8,10.54040322,10.51,-0.8,10.54040322
17/01/2020 16:00,9.27,-0.65,9.292760623,9.27,-0.65,9.292760623,13.45824,0.24532,13.46047569,0.25824,0.07532,0.269,13.2,0.17,13.20109465,16.91016,-0.26912,16.91230135,1.10016,0.32088,1.146,15.81,-0.59,15.82100502,10.41,-0.66,10.43090121,10.41,-0.66,10.43090121
17/01/2020 16:30,9.64,-0.53,9.654558509,9.64,-0.53,9.654558509,14.35728,-0.28496,14.36010763,0.25728,0.07504,0.268,14.1,-0.36,14.104595,17.30112,-0.19884,17.30226259,1.10112,0.32116,1.147,16.2,-0.52,16.20834353,10.48,-0.56,10.49495117,10.48,-0.56,10.49495117
17/01/2020 17:00,9.99,-0.56,10.00568338,9.99,-0.56,10.00568338,15.5244,-0.5158,15.53296639,0.2544,0.0742,0.265,15.27,-0.59,15.28139392,17.89016,-0.29912,17.89266044,1.10016,0.32088,1.146,16.79,-0.62,16.80144339,10.43,-0.56,10.44502274,10.43,-0.56,10.44502274
17/01/2020 17:30,10.2,-0.56,10.21536098,10.2,-0.56,10.21536098,16.12864,-0.70748,16.14414929,0.24864,0.07252,0.259,15.88,-0.78,15.89914463,18.03208,-0.15856,18.03277711,1.10208,0.32144,1.148,16.93,-0.48,16.93680312,10.51,-0.56,10.52490855,10.51,-0.56,10.52490855
17/01/2020 18:00,9.91,-0.45,9.920211691,9.91,-0.45,9.920211691,16.23672,-0.75804,16.25440559,0.24672,0.07196,0.257,15.99,-0.83,16.0115271,17.56112,-0.08884,17.56134472,1.10112,0.32116,1.147,16.46,-0.41,16.46510553,9.9,-0.53,9.914176718,9.9,-0.53,9.914176718
17/01/2020 18:30,9.57,-0.43,9.579655526,9.57,-0.43,9.579655526,16.14152,-0.57664,16.15181667,0.25152,0.07336,0.262,15.89,-0.65,15.90328897,17.22208,0.00144,17.22208006,1.10208,0.32144,1.148,16.12,-0.32,16.12317587,9.66,-0.42,9.669126124,9.66,-0.42,9.669126124
17/01/2020 19:00,9.18,-0.38,9.187861558,9.18,-0.38,9.187861558,15.77384,-0.57888,15.78445851,0.24384,0.07112,0.254,15.53,-0.65,15.54359675,15.98112,0.66116,15.99479068,1.10112,0.32116,1.147,14.88,0.34,14.8838839,9.4,-0.44,9.410292238,9.4,-0.44,9.410292238
17/01/2020 19:30,8.77,-0.33,8.77620647,8.77,-0.33,8.77620647,15.11576,-0.51832,15.124644,0.24576,0.07168,0.256,14.87,-0.59,14.88170017,15.15208,0.61144,15.16441186,1.10208,0.32144,1.148,14.05,0.29,14.05299256,9.01,-0.39,9.018436672,9.01,-0.39,9.018436672
17/01/2020 20:00,8.38,-0.13,8.381008293,8.38,-0.13,8.381008293,14.77096,-0.58972,14.78272739,0.24096,0.07028,0.251,14.53,-0.66,14.54498195,15.08112,0.32116,15.08453924,1.10112,0.32116,1.147,13.98,0,13.98,8.84,-0.39,8.848598759,8.84,-0.39,8.848598759
17/01/2020 20:30,7.97,0.34,7.977248899,7.97,0.34,7.977248899,14.14864,-0.35748,14.15315533,0.24864,0.07252,0.259,13.9,-0.43,13.90664949,14.77208,-0.04856,14.77215982,1.10208,0.32144,1.148,13.67,-0.37,13.6750064,8.46,-0.33,8.466433724,8.46,-0.33,8.466433724
17/01/2020 21:00,7.65,0.34,7.657551828,7.65,0.34,7.657551828,13.73384,-0.35888,13.73852816,0.24384,0.07112,0.254,13.49,-0.43,13.49685148,14.26112,0.58116,14.27295662,1.10112,0.32116,1.147,13.16,0.26,13.16256814,8.39,-0.33,8.396487361,8.39,-0.33,8.396487361
17/01/2020 21:30,7.37,0.38,7.37978997,7.37,0.38,7.37978997,13.21712,-0.33084,13.22126001,0.23712,0.06916,0.247,12.98,-0.4,12.98616187,13.73208,0.61144,13.74568587,1.10208,0.32144,1.148,12.63,0.29,12.63332894,8.07,-0.3,8.075574283,8.07,-0.3,8.075574283
17/01/2020 22:00,6.9,0.42,6.91277079,6.9,0.42,6.91277079,12.53712,-0.33084,12.54148448,0.23712,0.06916,0.247,12.3,-0.4,12.30650235,13.04112,0.76116,13.0633141,1.10112,0.32116,1.147,11.94,0.44,11.94810445,7.62,0.34,7.62758153,7.62,0.34,7.62758153
17/01/2020 22:30,6.6,0.42,6.613350134,6.6,0.42,6.613350134,11.79848,0.53664,11.81067791,0.22848,0.06664,0.238,11.57,0.47,11.57954231,12.38208,0.83144,12.40996364,1.10208,0.32144,1.148,11.28,0.51,11.29152337,6.98,0.48,6.996484832,6.98,0.48,6.996484832
17/01/2020 23:00,6.24,0.42,6.254118643,6.24,0.42,6.254118643,10.93944,0.57692,10.95464213,0.22944,0.06692,0.239,10.71,0.51,10.72213598,11.72112,0.89116,11.75494875,1.10112,0.32116,1.147,10.62,0.57,10.63528561,6.44,0.52,6.460959681,6.44,0.52,6.460959681
17/01/2020 23:30,5.77,0.49,5.790768515,5.77,0.49,5.790768515,10.06176,0.69468,10.0857124,0.22176,0.06468,0.231,9.84,0.63,9.860147058,10.76208,1.11144,10.81931905,1.10208,0.32144,1.148,9.66,0.79,9.692249481,6.08,0.57,6.106660298,6.08,0.57,6.106660298
18/01/2020 00:00,5.41,0.5,5.43305623,5.41,0.5,5.43305623,9.56272,0.71496,9.589409867,0.22272,0.06496,0.232,9.34,0.65,9.362590454,10.64112,0.99116,10.68718078,1.10112,0.32116,1.147,9.54,0.67,9.563498314,6.03,0.53,6.053247063,6.03,0.53,6.053247063
18/01/2020 00:30,5.35,0.5,5.373313689,5.35,0.5,5.373313689,10.07272,0.71496,10.09806199,0.22272,0.06496,0.232,9.85,0.65,9.871423403,10.54208,0.95144,10.58492743,1.10208,0.32144,1.148,9.44,0.63,9.46099889,6.01,0.56,6.036033466,6.01,0.56,6.036033466
18/01/2020 01:00,5.61,0.5,5.632237566,5.61,0.5,5.632237566,11.05464,0.71552,11.07777209,0.22464,0.06552,0.234,10.83,0.65,10.84948847,10.77208,0.98144,10.81669691,1.10208,0.32144,1.148,9.67,0.66,9.692497098,6.73,0.59,6.755812312,6.73,0.59,6.755812312
18/01/2020 01:30,5.58,0.5,5.602356647,5.58,0.5,5.602356647,11.19464,0.71552,11.21748339,0.22464,0.06552,0.234,10.97,0.65,10.98924019,10.63208,0.98144,10.67728194,1.10208,0.32144,1.148,9.53,0.66,9.552826807,6.78,0.61,6.807385695,6.78,0.61,6.807385695
18/01/2020 02:00,5.49,0.5,5.512721651,5.49,0.5,5.512721651,10.8608,0.7144,10.88427049,0.2208,0.0644,0.23,10.64,0.65,10.65983583,10.40112,1.01116,10.45015511,1.10112,0.32116,1.147,9.3,0.69,9.325561645,6.73,0.52,6.750059259,6.73,0.52,6.750059259
18/01/2020 02:30,5.4,0.5,5.423098745,5.4,0.5,5.423098745,10.6356,0.6958,10.65833594,0.2256,0.0658,0.235,10.41,0.63,10.42904598,10.22208,0.99144,10.27004736,1.10208,0.32144,1.148,9.12,0.67,9.144577628,6.49,0.57,6.514982732,6.49,0.57,6.514982732
18/01/2020 03:00,5.26,0.5,5.283710817,5.26,0.5,5.283710817,10.55848,0.65664,10.57887877,0.22848,0.06664,0.238,10.33,0.59,10.34683526,10.04112,1.03116,10.09392797,1.10112,0.32116,1.147,8.94,0.71,8.968149196,6.36,0.57,6.385491367,6.36,0.57,6.385491367
18/01/2020 03:30,5.12,0.5,5.144356131,5.12,0.5,5.144356131,10.21768,0.73224,10.24388403,0.24768,0.07224,0.258,9.97,0.66,9.991821656,9.47208,1.19144,9.546718221,1.10208,0.32144,1.148,8.37,0.87,8.415093582,5.96,0.62,5.992161547,5.96,0.62,5.992161547
18/01/2020 04:00,5.08,0.48,5.102626775,5.08,0.48,5.102626775,9.81808,0.70944,9.843678174,0.23808,0.06944,0.248,9.58,0.64,9.601354071,9.59208,1.02144,9.646312166,1.10208,0.32144,1.148,8.49,0.7,8.518808602,5.61,0.66,5.648690114,5.61,0.66,5.648690114
18/01/2020 04:30,5.16,0.42,5.177064805,5.16,0.42,5.177064805,9.44136,0.72748,9.469345585,0.23136,0.06748,0.241,9.21,0.66,9.233617926,9.50208,1.02144,9.556822903,1.10208,0.32144,1.148,8.4,0.7,8.429116205,5.47,0.64,5.50731332,5.47,0.64,5.50731332
18/01/2020 05:00,5.27,0.38,5.283682428,5.27,0.38,5.283682428,9.16712,0.75916,9.198500584,0.23712,0.06916,0.247,8.93,0.69,8.956617665,9.27208,1.10144,9.337271422,1.10208,0.32144,1.148,8.17,0.78,8.207149322,5.4,0.59,5.43213586,5.4,0.59,5.43213586
18/01/2020 05:30,5.53,0.28,5.53708407,5.53,0.28,5.53708407,8.93696,0.79328,8.972098261,0.21696,0.06328,0.226,8.72,0.73,8.750502843,9.42208,1.10144,9.486240646,1.10208,0.32144,1.148,8.32,0.78,8.356482514,5.82,0.51,5.842302628,5.82,0.51,5.842302628
18/01/2020 06:00,5.49,0.28,5.497135618,5.49,0.28,5.497135618,8.99504,0.75272,9.026479491,0.21504,0.06272,0.224,8.78,0.69,8.807071023,9.75208,1.04144,9.807530862,1.10208,0.32144,1.148,8.65,0.72,8.679913594,6,0.42,6.014682036,6,0.42,6.014682036
18/01/2020 06:30,5.85,-0.29,5.857183624,5.85,-0.29,5.857183624,9.2212,0.6116,9.241460058,0.2112,0.0616,0.22,9.01,0.55,9.026771294,10.58208,1.04144,10.63320339,1.10208,0.32144,1.148,9.48,0.72,9.507302457,6.81,-0.39,6.821158259,6.81,-0.39,6.821158259
18/01/2020 07:00,6.17,-0.29,6.176811475,6.17,-0.29,6.176811475,9.56832,0.53076,9.583029469,0.20832,0.06076,0.217,9.36,0.47,9.371792785,11.20208,0.90144,11.23829126,1.10208,0.32144,1.148,10.1,0.58,10.11663976,7.23,-0.46,7.244618693,7.23,-0.46,7.244618693
18/01/2020 07:30,6.43,-0.34,6.438982839,6.43,-0.34,6.438982839,9.90736,0.50048,9.919993065,0.20736,0.06048,0.216,9.7,0.44,9.709974253,11.79112,0.71116,11.81254669,1.10112,0.32116,1.147,10.69,0.39,10.69711176,7.89,-0.6,7.912780801,7.89,-0.6,7.912780801
18/01/2020 08:00,6.87,-0.36,6.879425848,6.87,-0.36,6.879425848,10.10872,0.57796,10.12522878,0.19872,0.05796,0.207,9.91,0.52,9.923633407,12.88208,0.68144,12.90009091,1.10208,0.32144,1.148,11.78,0.36,11.78549957,7.95,-0.55,7.969002447,7.95,-0.55,7.969002447
18/01/2020 08:30,7.39,-0.38,7.39976351,7.39,-0.38,7.39976351,10.7268,0.6674,10.74754209,0.1968,0.0574,0.205,10.53,0.61,10.54765377,13.81208,0.71144,13.83039048,1.10208,0.32144,1.148,12.71,0.39,12.71598207,8.15,-0.47,8.163540898,8.15,-0.47,8.163540898
18/01/2020 09:00,7.87,-0.46,7.883431994,7.87,-0.46,7.883431994,11.63448,0.57964,11.64891014,0.20448,0.05964,0.213,11.43,0.52,11.44182241,14.83208,0.54144,14.84195925,1.10208,0.32144,1.148,13.73,0.22,13.73176245,8.96,-0.63,8.98212113,8.96,-0.63,8.98212113
18/01/2020 09:30,8.32,-0.52,8.336234162,8.32,-0.52,8.336234162,12.42024,0.50132,12.43035331,0.21024,0.06132,0.219,12.21,0.44,12.21792536,15.59112,-0.01884,15.59113138,1.10112,0.32116,1.147,14.49,-0.34,14.49398841,9.59,-0.7,9.615513507,9.59,-0.7,9.615513507
18/01/2020 10:00,8.46,-0.52,8.475966022,8.46,-0.52,8.475966022,12.65888,0.50384,12.66890278,0.21888,0.06384,0.228,12.44,0.44,12.44777892,15.67208,0.04144,15.67213479,1.10208,0.32144,1.148,14.57,-0.28,14.57269021,9.92,-0.73,9.946823614,9.92,-0.73,9.946823614
18/01/2020 10:30,8.69,-0.54,8.70676174,8.69,-0.54,8.70676174,12.90464,0.50552,12.9145377,0.22464,0.06552,0.234,12.68,0.44,12.68763177,15.40112,0.60116,15.41284823,1.10112,0.32116,1.147,14.3,0.28,14.302741,10.05,-0.7,10.07434861,10.05,-0.7,10.07434861
18/01/2020 11:00,8.69,-0.54,8.70676174,8.69,-0.54,8.70676174,12.9408,0.4744,12.94949265,0.2208,0.0644,0.23,12.72,0.41,12.72660599,15.68208,-0.00856,15.68208234,1.10208,0.32144,1.148,14.58,-0.33,14.58373409,10.14,-0.65,10.16081198,10.14,-0.65,10.16081198
18/01/2020 11:30,8.62,-0.54,8.636897591,8.62,-0.54,8.636897591,13.00856,0.46208,13.01676424,0.17856,0.05208,0.186,12.83,0.41,12.83654938,15.52112,-0.11884,15.52157495,1.10112,0.32116,1.147,14.42,-0.44,14.42671134,10.04,-0.63,10.05974652,10.04,-0.63,10.05974652
18/01/2020 12:00,8.52,-0.54,8.537095525,8.52,-0.54,8.537095525,12.7828,0.4654,12.79126941,0.0528,0.0154,0.055,12.73,0.45,12.73795117,15.57016,-0.03912,15.57020914,1.10016,0.32088,1.146,14.47,-0.36,14.47447754,9.88,-0.55,9.895296863,9.88,-0.55,9.895296863
18/01/2020 12:30,8.45,-0.49,8.464195177,8.45,-0.49,8.464195177,12.66816,0.55488,12.68030637,0.18816,0.05488,0.196,12.48,0.5,12.49001201,15.55112,0.00116,15.55112004,1.10112,0.32116,1.147,14.45,-0.32,14.45354282,9.38,-0.4,9.388524911,9.38,-0.4,9.388524911
18/01/2020 13:00,8.3,-0.43,8.31113109,8.3,-0.43,8.31113109,12.55584,0.55712,12.56819402,0.19584,0.05712,0.204,12.36,0.5,12.37010913,15.27016,0.45088,15.27681509,1.10016,0.32088,1.146,14.17,0.13,14.17059632,9.28,-0.4,9.288616689,9.28,-0.4,9.288616689
18/01/2020 13:30,8.18,-0.4,8.189774112,8.18,-0.4,8.189774112,12.366,0.623,12.38168345,0.216,0.063,0.225,12.15,0.56,12.1628985,15.00112,0.16116,15.00198566,1.10112,0.32116,1.147,13.9,-0.16,13.90092083,9.55,-0.4,9.558373293,9.55,-0.4,9.558373293
18/01/2020 14:00,7.83,-0.37,7.838737143,7.83,-0.37,7.838737143,12.21944,0.62692,12.23551154,0.22944,0.06692,0.239,11.99,0.56,12.00307044,14.71016,0.64088,14.72411404,1.10016,0.32088,1.146,13.61,0.32,13.61376142,9.19,-0.4,9.198700995,9.19,-0.4,9.198700995
18/01/2020 14:30,7.76,-0.32,7.766595136,7.76,-0.32,7.766595136,12.2252,0.6286,12.24135013,0.2352,0.0686,0.245,11.99,0.56,12.00307044,14.45112,0.78116,14.47221753,1.10112,0.32116,1.147,13.35,0.46,13.35792274,8.89,-0.4,8.898994325,8.89,-0.4,8.898994325
18/01/2020 15:00,7.64,0.12,7.64094235,7.64,0.12,7.64094235,12.01848,0.70664,12.03923592,0.22848,0.06664,0.238,11.79,0.64,11.80735788,14.68112,0.63116,14.69468092,1.10112,0.32116,1.147,13.58,0.31,13.58353783,8.89,-0.4,8.898994325,8.89,-0.4,8.898994325
18/01/2020 15:30,7.69,0.27,7.694738462,7.69,0.27,7.694738462,12.1156,0.7358,12.1379226,0.2256,0.0658,0.235,11.89,0.67,11.90886225,14.92016,0.63088,14.93349202,1.10016,0.32088,1.146,13.82,0.31,13.82347641,8.72,-0.28,8.724494255,8.72,-0.28,8.724494255
18/01/2020 16:00,7.74,0.33,7.74703169,7.74,0.33,7.74703169,12.44984,0.73412,12.47146536,0.21984,0.06412,0.229,12.23,0.67,12.24833866,15.10112,0.78116,15.12131066,1.10112,0.32116,1.147,14,0.46,14.0075551,8.98,0.43,8.990289206,8.98,0.43,8.990289206
