Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
18/01/2020 16:30,8.04,0.28,8.044874144,8.04,0.28,8.044874144,13.02504,0.70272,13.04398261,0.21504,0.06272,0.224,12.81,0.64,12.82597755,15.77016,0.74088,15.78755363,1.10016,0.32088,1.146,14.67,0.42,14.67601104,8.72,0.49,8.733756351,8.72,0.49,8.733756351
18/01/2020 17:00,8.58,-0.37,8.58797415,8.58,-0.37,8.58797415,14.156,0.323,14.1596845,0.216,0.063,0.225,13.94,0.26,13.94242447,16.61112,0.15116,16.61180776,1.10112,0.32116,1.147,15.51,-0.17,15.51093163,9.07,0.34,9.07637042,9.07,0.34,9.07637042
18/01/2020 17:30,9.06,-0.37,9.06755204,9.06,-0.37,9.06755204,15.06504,-0.32728,15.06859457,0.21504,0.06272,0.224,14.85,-0.39,14.85512033,16.97016,0.01088,16.97016349,1.10016,0.32088,1.146,15.87,-0.31,15.87302744,9.35,-0.01,9.350005348,9.35,-0.01,9.350005348
18/01/2020 18:00,8.8,-0.31,8.805458534,8.8,-0.31,8.805458534,15.31272,-0.32504,15.31616939,0.22272,0.06496,0.232,15.09,-0.39,15.09503892,17.04112,0.32116,17.04414605,1.10112,0.32116,1.147,15.94,0,15.94,9.26,0.29,9.264539924,9.26,0.29,9.264539924
18/01/2020 18:30,8.65,-0.26,8.653906632,8.65,-0.26,8.653906632,15.26312,-0.35784,15.26731416,0.21312,0.06216,0.222,15.05,-0.42,15.05585932,16.56016,0.64088,16.57255642,1.10016,0.32088,1.146,15.46,0.32,15.46331142,8.93,0.33,8.936095344,8.93,0.33,8.936095344
18/01/2020 19:00,8.3,0.33,8.30655765,8.3,0.33,8.30655765,14.76352,-0.26064,14.76582053,0.20352,0.05936,0.212,14.56,-0.32,14.56351606,15.44112,0.69116,15.45658077,1.10112,0.32116,1.147,14.34,0.37,14.34477257,8.74,0.33,8.746227758,8.74,0.33,8.746227758
18/01/2020 19:30,8.03,0.33,8.036777961,8.03,0.33,8.036777961,14.17064,0.44852,14.17773636,0.20064,0.05852,0.209,13.97,0.39,13.97544275,15.19112,0.69116,15.20683494,1.10112,0.32116,1.147,14.09,0.37,14.09485722,8.46,0.4,8.469450986,8.46,0.4,8.469450986
18/01/2020 20:00,7.82,0.33,7.826959818,7.82,0.33,7.826959818,13.83968,0.47824,13.8479405,0.19968,0.05824,0.208,13.64,0.42,13.64646474,14.60112,0.71116,14.61842857,1.10112,0.32116,1.147,13.5,0.39,13.50563216,8.52,0.35,8.527185937,8.52,0.35,8.527185937
18/01/2020 20:30,7.55,0.35,7.558108229,7.55,0.35,7.558108229,13.2112,0.5016,13.22071889,0.2112,0.0616,0.22,13,0.44,13.00744402,14.23208,0.82144,14.25576602,1.10208,0.32144,1.148,13.13,0.5,13.13951673,8.29,-0.34,8.296969326,8.29,-0.34,8.296969326
18/01/2020 21:00,7.41,0.35,7.418261252,7.41,0.35,7.418261252,12.87064,0.52852,12.881487,0.20064,0.05852,0.209,12.67,0.47,12.67871445,13.73112,0.87116,13.75872727,1.10112,0.32116,1.147,12.63,0.55,12.64196978,8.06,-0.26,8.064192458,8.06,-0.26,8.064192458
18/01/2020 21:30,7.07,0.39,7.080748548,7.07,0.39,7.080748548,12.4164,0.5902,12.43041934,0.2064,0.0602,0.215,12.21,0.53,12.22149745,13.17208,0.94144,13.20568063,1.10208,0.32144,1.148,12.07,0.62,12.08591329,7.74,0.37,7.748838623,7.74,0.37,7.748838623
18/01/2020 22:00,6.76,0.42,6.77303477,6.76,0.42,6.77303477,11.7468,0.6474,11.76462651,0.1968,0.0574,0.205,11.55,0.59,11.56505945,12.69112,0.97116,12.7282237,1.10112,0.32116,1.147,11.59,0.65,11.60821261,7.45,0.37,7.459182261,7.45,0.37,7.459182261
18/01/2020 22:30,6.5,0.42,6.513555097,6.5,0.42,6.513555097,11.36448,0.67964,11.38478442,0.20448,0.05964,0.213,11.16,0.62,11.17720895,12.03112,1.06116,12.07782716,1.10112,0.32116,1.147,10.93,0.74,10.95502168,6.99,0.37,6.999785711,6.99,0.37,6.999785711
18/01/2020 23:00,6.08,0.48,6.098917937,6.08,0.48,6.098917937,10.67408,0.72244,10.69850005,0.21408,0.06244,0.223,10.46,0.66,10.4808015,11.47208,1.14144,11.5287252,1.10208,0.32144,1.148,10.37,0.82,10.40236992,6.81,0.37,6.820043988,6.81,0.37,6.820043988
18/01/2020 23:30,5.71,0.48,5.730139614,5.71,0.48,5.730139614,9.82752,0.79636,9.859733191,0.22752,0.06636,0.237,9.6,0.73,9.627715201,10.88112,1.16116,10.94290021,1.10112,0.32116,1.147,9.78,0.84,9.816007335,6.47,0.4,6.482352968,6.47,0.4,6.482352968
19/01/2020 00:00,5.42,0.5,5.443013871,5.42,0.5,5.443013871,9.3612,0.7616,9.392129684,0.2112,0.0616,0.22,9.15,0.7,9.176736893,10.54208,1.14144,10.60369445,1.10208,0.32144,1.148,9.44,0.82,9.475547478,6.31,0.4,6.322665577,6.31,0.4,6.322665577
19/01/2020 00:30,5.45,0.52,5.474751136,5.45,0.52,5.474751136,9.93064,0.80852,9.963499154,0.20064,0.05852,0.209,9.73,0.75,9.758862639,10.22208,1.23144,10.29598776,1.10208,0.32144,1.148,9.12,0.91,9.165287775,6.43,0.4,6.442429666,6.43,0.4,6.442429666
19/01/2020 01:00,5.67,0.52,5.693794868,5.67,0.52,5.693794868,10.93256,0.76908,10.9595781,0.20256,0.05908,0.211,10.73,0.71,10.75346456,10.48208,1.23144,10.55416721,1.10208,0.32144,1.148,9.38,0.91,9.424038412,7.15,0.34,7.158079351,7.15,0.34,7.158079351
19/01/2020 01:30,5.7,0.48,5.720174823,5.7,0.48,5.720174823,11.11736,0.74048,11.14199282,0.20736,0.06048,0.216,10.91,0.68,10.93117103,10.43208,1.19144,10.4998963,1.10208,0.32144,1.148,9.33,0.87,9.370474908,7.18,0.34,7.188045631,7.18,0.34,7.188045631
19/01/2020 02:00,5.54,0.46,5.55906467,5.54,0.46,5.55906467,10.89832,0.74076,10.92346576,0.20832,0.06076,0.217,10.69,0.68,10.71160586,10.12208,1.25144,10.1991473,1.10208,0.32144,1.148,9.02,0.93,9.067816716,6.93,0.38,6.940410651,6.93,0.38,6.940410651
19/01/2020 02:30,5.35,0.5,5.373313689,5.35,0.5,5.373313689,10.76392,0.73656,10.78909145,0.19392,0.05656,0.202,10.57,0.68,10.59185064,9.92208,1.27144,10.00321104,1.10208,0.32144,1.148,8.82,0.95,8.871014598,6.43,0.66,6.463783722,6.43,0.66,6.463783722
19/01/2020 03:00,5.18,0.5,5.204075326,5.18,0.5,5.204075326,10.49008,0.73544,10.51582856,0.19008,0.05544,0.198,10.3,0.68,10.3224222,9.82112,1.27116,9.90304225,1.10112,0.32116,1.147,8.72,0.95,8.771596206,6.2,0.66,6.235030072,6.2,0.66,6.235030072
19/01/2020 03:30,5.04,0.5,5.064740862,5.04,0.5,5.064740862,10.12968,0.73824,10.15654544,0.19968,0.05824,0.208,9.93,0.68,9.953255749,9.53112,1.27116,9.615513309,1.10112,0.32116,1.147,8.43,0.95,8.483360183,5.97,0.64,6.004206859,5.97,0.64,6.004206859
19/01/2020 04:00,4.92,0.5,4.945341242,4.92,0.5,4.945341242,9.72736,0.74048,9.755503226,0.20736,0.06048,0.216,9.52,0.68,9.544254816,9.34208,1.30144,9.432295839,1.10208,0.32144,1.148,8.24,0.98,8.298072065,5.72,0.64,5.755692834,5.72,0.64,5.755692834
19/01/2020 04:30,4.95,0.5,4.975188439,4.95,0.5,4.975188439,9.3964,0.7602,9.427101198,0.2064,0.0602,0.215,9.19,0.7,9.216620856,9.12112,1.30116,9.213460121,1.10112,0.32116,1.147,8.02,0.98,8.079653458,5.58,0.66,5.618896689,5.58,0.66,5.618896689
19/01/2020 05:00,4.95,0.47,4.972263066,4.95,0.47,4.972263066,9.06832,0.74076,9.098524771,0.20832,0.06076,0.217,8.86,0.68,8.886056493,9.07304,1.30172,9.165944021,1.10304,0.32172,1.149,7.97,0.98,8.030024907,5.41,0.66,5.450110091,5.41,0.66,5.450110091
19/01/2020 05:30,4.99,0.4,5.006006392,4.99,0.4,5.006006392,8.9064,0.7902,8.941385631,0.2064,0.0602,0.215,8.7,0.73,8.730572719,9.05208,1.30144,9.145157101,1.10208,0.32144,1.148,7.95,0.98,8.01017478,5.84,0.46,5.858088425,5.84,0.46,5.858088425
19/01/2020 06:00,4.99,0.4,5.006006392,4.99,0.4,5.006006392,8.95696,0.77328,8.990277771,0.21696,0.06328,0.226,8.74,0.71,8.768791251,9.24208,1.24144,9.325085308,1.10208,0.32144,1.148,8.14,0.92,8.191825193,6.05,0.41,6.063876648,6.05,0.41,6.063876648
19/01/2020 06:30,5.14,0.4,5.155540709,5.14,0.4,5.155540709,9.16256,0.67908,9.187690428,0.20256,0.05908,0.211,8.96,0.62,8.981425277,9.94304,1.26172,10.02277316,1.10304,0.32172,1.149,8.84,0.94,8.889836894,6.44,0.35,6.449503857,6.44,0.35,6.449503857
19/01/2020 07:00,5.58,0.34,5.590348826,5.58,0.34,5.590348826,9.19584,0.63712,9.21788453,0.19584,0.05712,0.204,9,0.58,9.018669525,10.32208,1.24144,10.39646617,1.10208,0.32144,1.148,9.22,0.92,9.265786529,6.66,0.32,6.667683256,6.66,0.32,6.667683256
19/01/2020 07:30,5.75,0.31,5.758350458,5.75,0.31,5.758350458,9.21024,0.66132,9.233951754,0.21024,0.06132,0.219,9,0.6,9.019977827,10.82304,1.18172,10.88736226,1.10304,0.32172,1.149,9.72,0.86,9.757971101,6.66,0.38,6.670832032,6.66,0.38,6.670832032
19/01/2020 08:00,6.01,0.36,6.020772376,6.01,0.36,6.020772376,9.27544,0.80992,9.310733462,0.20544,0.05992,0.214,9.07,0.75,9.100955994,11.12208,1.29144,11.19680672,1.10208,0.32144,1.148,10.02,0.97,10.06684161,6.62,0.38,6.630897375,6.62,0.38,6.630897375
19/01/2020 08:30,6.17,0.44,6.185668921,6.17,0.44,6.185668921,9.9116,0.9288,9.955023054,0.2016,0.0588,0.21,9.71,0.87,9.748897374,11.734,1.392,11.81627776,1.104,0.322,1.15,10.63,1.07,10.68371658,6.53,0.49,6.548358573,6.53,0.49,6.548358573
19/01/2020 09:00,6.75,0.39,6.76125728,6.75,0.39,6.76125728,10.82696,0.86328,10.86132198,0.21696,0.06328,0.226,10.61,0.8,10.64011748,12.42304,1.33172,12.4942147,1.10304,0.32172,1.149,11.32,1.01,11.3649681,7.11,0.49,7.126864668,7.11,0.49,7.126864668
19/01/2020 09:30,7.28,0.35,7.288408605,7.28,0.35,7.288408605,11.72984,0.82412,11.75875504,0.21984,0.06412,0.229,11.51,0.76,11.53506394,13.27208,1.28144,13.33379901,1.10208,0.32144,1.148,12.17,0.96,12.20780488,7.55,0.43,7.562235119,7.55,0.43,7.562235119
19/01/2020 10:00,7.68,0.35,7.687971124,7.68,0.35,7.687971124,12.56024,0.69132,12.57925086,0.21024,0.06132,0.219,12.35,0.63,12.36605839,14.21304,1.09172,14.25490647,1.10304,0.32172,1.149,13.11,0.77,13.13259304,8.1,0.43,8.11140555,8.1,0.43,8.11140555
19/01/2020 10:30,8.02,0.32,8.026381501,8.02,0.32,8.026381501,13.13256,0.60908,13.14667679,0.20256,0.05908,0.211,12.93,0.55,12.94169232,14.77208,1.09144,14.81234582,1.10208,0.32144,1.148,13.67,0.77,13.691669,8.54,0.43,8.550818674,8.54,0.43,8.550818674
19/01/2020 11:00,8.21,-0.21,8.21268531,8.21,-0.21,8.21268531,13.40984,0.57412,13.42212437,0.21984,0.06412,0.229,13.19,0.51,13.19985606,15.16304,0.99172,15.19543651,1.10304,0.32172,1.149,14.06,0.67,14.07595467,8.68,0.39,8.688757103,8.68,0.39,8.688757103
19/01/2020 11:30,8.41,0.04,8.410095124,8.41,0.04,8.410095124,13.65696,0.57328,13.66898703,0.21696,0.06328,0.226,13.44,0.51,13.44967286,15.63208,0.95144,15.66100773,1.10208,0.32144,1.148,14.53,0.63,14.54365154,8.94,0.36,8.947245386,8.94,0.36,8.947245386
19/01/2020 12:00,8.44,-0.31,8.445691209,8.44,-0.31,8.445691209,13.64632,0.58476,13.65884306,0.25632,0.07476,0.267,13.39,0.51,13.39970895,15.73208,0.91144,15.75846008,1.10208,0.32144,1.148,14.63,0.59,14.64189195,8.94,0.36,8.947245386,8.94,0.36,8.947245386
19/01/2020 12:30,8.54,-0.31,8.545624611,8.54,-0.31,8.545624611,13.90112,0.56616,13.91264441,0.26112,0.07616,0.272,13.64,0.49,13.64879848,15.86208,0.91144,15.88824423,1.10208,0.32144,1.148,14.76,0.59,14.7717873,9.02,0.36,9.027181177,9.02,0.36,9.027181177
19/01/2020 13:00,8.57,-0.31,8.575604935,8.57,-0.31,8.575604935,13.97632,0.58476,13.98854764,0.25632,0.07476,0.267,13.72,0.51,13.72947559,15.99208,0.91144,16.01803189,1.10208,0.32144,1.148,14.89,0.59,14.90168447,9.05,0.36,9.057157391,9.05,0.36,9.057157391
19/01/2020 13:30,8.47,-0.12,8.470850016,8.47,-0.12,8.470850016,13.81248,0.61364,13.82610422,0.25248,0.07364,0.263,13.56,0.54,13.57074795,15.69208,0.96144,15.7215057,1.10208,0.32144,1.148,14.59,0.64,14.60403027,8.98,0.4,8.988904271,8.98,0.4,8.988904271
19/01/2020 14:00,8.19,0.32,8.196249142,8.19,0.32,8.196249142,13.63248,0.61364,13.64628393,0.25248,0.07364,0.263,13.38,0.54,13.39089243,15.37208,0.96144,15.40211708,1.10208,0.32144,1.148,14.27,0.64,14.28434458,8.94,0.4,8.948944072,8.94,0.4,8.948944072
19/01/2020 14:30,8.1,0.32,8.106318523,8.1,0.32,8.106318523,13.46288,0.66084,13.47908926,0.24288,0.07084,0.253,13.22,0.59,13.23315911,15.15208,0.96144,15.18255233,1.10208,0.32144,1.148,14.05,0.64,14.06456896,8.61,0.34,8.616710509,8.61,0.34,8.616710509
19/01/2020 15:00,8.1,0.32,8.106318523,8.1,0.32,8.106318523,13.26672,0.69196,13.28475322,0.24672,0.07196,0.257,13.02,0.62,13.03475355,14.81112,1.02116,14.84628046,1.10112,0.32116,1.147,13.71,0.7,13.72785854,8.51,0.39,8.518931858,8.51,0.39,8.518931858
19/01/2020 15:30,8.1,0.35,8.107558202,8.1,0.35,8.107558202,13.37288,0.73084,13.39283564,0.24288,0.07084,0.253,13.13,0.66,13.1465775,14.89208,0.98144,14.92438512,1.10208,0.32144,1.148,13.79,0.66,13.80578502,8.7,0.39,8.708736992,8.7,0.39,8.708736992
19/01/2020 16:00,8.19,0.35,8.197475221,8.19,0.35,8.197475221,13.72288,0.69084,13.7402582,0.24288,0.07084,0.253,13.48,0.62,13.49425063,15.31112,1.04116,15.34647874,1.10112,0.32116,1.147,14.21,0.72,14.22822898,8.61,0.47,8.622818565,8.61,0.47,8.622818565
19/01/2020 16:30,8.4,0.35,8.407288505,8.4,0.35,8.407288505,14.34232,0.60776,14.35519123,0.23232,0.06776,0.242,14.11,0.54,14.12032932,16.06208,1.00144,16.09326865,1.10208,0.32144,1.148,14.96,0.68,14.97544657,8.61,0.56,8.628192163,8.61,0.56,8.628192163
19/01/2020 17:00,8.86,-0.13,8.860953673,8.86,-0.13,8.860953673,15.14232,0.07776,15.14251966,0.23232,0.06776,0.242,14.91,0.01,14.91000335,16.46112,0.77116,16.4791735,1.10112,0.32116,1.147,15.36,0.45,15.36659038,9.06,0.44,9.070678034,9.06,0.44,9.070678034
19/01/2020 17:30,9.23,-0.38,9.237819007,9.23,-0.38,9.237819007,15.9896,-0.3672,15.9938158,0.2496,0.0728,0.26,15.74,-0.44,15.74614874,16.86208,0.61144,16.87316215,1.10208,0.32144,1.148,15.76,0.29,15.76266792,9.44,-0.16,9.441355835,9.44,-0.16,9.441355835
19/01/2020 18:00,8.95,0.2,8.952234358,8.95,0.2,8.952234358,16.05288,-0.32916,16.05625431,0.24288,0.07084,0.253,15.81,-0.4,15.81505928,16.86208,0.68144,16.87584375,1.10208,0.32144,1.148,15.76,0.36,15.76411114,9.3,-0.1,9.300537619,9.3,-0.1,9.300537619
19/01/2020 18:30,8.69,0.34,8.69664878,8.69,0.34,8.69664878,15.92672,-0.32804,15.93009793,0.24672,0.07196,0.257,15.68,-0.4,15.68510121,16.58208,0.68144,16.59607597,1.10208,0.32144,1.148,15.48,0.36,15.48418548,9.45,-0.39,9.458044195,9.45,-0.39,9.458044195
19/01/2020 19:00,8.51,0.34,8.516789301,8.51,0.34,8.516789301,15.66864,-0.36748,15.6729487,0.24864,0.07252,0.259,15.42,-0.44,15.42627628,15.91304,0.71172,15.92894809,1.10304,0.32172,1.149,14.81,0.39,14.81513415,9.28,-0.39,9.288191428,9.28,-0.39,9.288191428
19/01/2020 19:30,8.39,0.37,8.398154559,8.39,0.37,8.398154559,15.18864,-0.35748,15.19284624,0.24864,0.07252,0.259,14.94,-0.43,14.9461868,15.65208,0.80144,15.6725848,1.10208,0.32144,1.148,14.55,0.48,14.55791537,9.22,-0.39,9.228244687,9.22,-0.39,9.228244687
19/01/2020 20:00,8.13,0.37,8.138415079,8.13,0.37,8.138415079,14.7152,0.1886,14.71640856,0.2352,0.0686,0.245,14.48,0.12,14.48049723,15.38208,0.68144,15.3971668,1.10208,0.32144,1.148,14.28,0.36,14.28453709,8.89,-0.36,8.897286103,8.89,-0.36,8.897286103
19/01/2020 20:30,7.76,0.4,7.770302439,7.76,0.4,7.770302439,14.29,0.46,14.29740186,0.24,0.07,0.25,14.05,0.39,14.05541177,14.98208,0.78144,15.00244545,1.10208,0.32144,1.148,13.88,0.46,13.88762039,8.57,-0.18,8.571890107,8.57,-0.18,8.571890107
19/01/2020 21:00,7.49,0.42,7.501766459,7.49,0.42,7.501766459,13.69288,0.46084,13.70063269,0.24288,0.07084,0.253,13.45,0.39,13.45565309,14.37208,0.89144,14.39969961,1.10208,0.32144,1.148,13.27,0.57,13.28223626,8.3,0.27,8.304390405,8.3,0.27,8.304390405
19/01/2020 21:30,7.22,0.44,7.233394777,7.22,0.44,7.233394777,12.9148,0.6114,12.92926405,0.2448,0.0714,0.255,12.67,0.54,12.68150228,13.83208,0.91144,13.86207632,1.10208,0.32144,1.148,12.73,0.59,12.74366509,7.79,0.47,7.804165554,7.79,0.47,7.804165554
19/01/2020 22:00,6.81,0.44,6.824199587,6.81,0.44,6.824199587,12.15,0.64,12.16684429,0.24,0.07,0.25,11.91,0.57,11.923632,13.02208,0.95144,13.05679155,1.10208,0.32144,1.148,11.92,0.63,11.93663688,7.37,0.39,7.380311647,7.37,0.39,7.380311647
19/01/2020 22:30,6.43,0.44,6.44503685,6.43,0.44,6.44503685,11.40192,0.69056,11.42281282,0.24192,0.07056,0.252,11.16,0.62,11.17720895,12.32208,0.89144,12.3542835,1.10208,0.32144,1.148,11.22,0.57,11.23446928,6.99,0.42,7.002606658,6.99,0.42,7.002606658
19/01/2020 23:00,5.89,0.51,5.912038566,5.89,0.51,5.912038566,10.47152,0.74336,10.49787194,0.25152,0.07336,0.262,10.22,0.67,10.24193829,11.32208,1.03144,11.36896495,1.10208,0.32144,1.148,10.22,0.71,10.24463274,6.58,0.42,6.59339063,6.58,0.42,6.59339063
19/01/2020 23:30,5.45,0.53,5.47571,5.45,0.53,5.47571,9.6096,0.8228,9.644760858,0.2496,0.0728,0.26,9.36,0.75,9.39,10.42304,1.20172,10.4920872,1.10304,0.32172,1.149,9.32,0.88,9.361452879,6.1,0.48,6.118856102,6.1,0.48,6.118856102
20/01/2020 00:00,5.17,0.51,5.195093839,5.17,0.51,5.195093839,8.97384,0.82112,9.011328559,0.24384,0.07112,0.254,8.73,0.75,8.762157269,10.16112,1.04116,10.21432199,1.10112,0.32116,1.147,9.06,0.72,9.088564243,5.92,0.48,5.939427582,5.92,0.48,5.939427582
20/01/2020 00:30,5.21,0.53,5.236888389,5.21,0.53,5.236888389,9.54768,0.87224,9.587439491,0.24768,0.07224,0.258,9.3,0.8,9.334345183,10.08208,1.08144,10.13991369,1.10208,0.32144,1.148,8.98,0.76,9.012102973,6,0.52,6.022491179,6,0.52,6.022491179
20/01/2020 01:00,5.43,0.53,5.455804249,5.43,0.53,5.455804249,10.73864,0.75252,10.76497447,0.24864,0.07252,0.259,10.49,0.68,10.51201693,10.35208,1.08144,10.40841356,1.10208,0.32144,1.148,9.25,0.76,9.281169107,6.9,0.42,6.91277079,6.9,0.42,6.91277079
20/01/2020 01:30,5.43,0.53,5.455804249,5.43,0.53,5.455804249,10.96152,0.75336,10.98737785,0.25152,0.07336,0.262,10.71,0.68,10.73156559,10.45208,1.08144,10.50787746,1.10208,0.32144,1.148,9.35,0.76,9.38083685,7.05,0.44,7.063717152,7.05,0.44,7.063717152
20/01/2020 02:00,5.34,0.51,5.364298649,5.34,0.51,5.364298649,10.6856,0.7058,10.70888421,0.2256,0.0658,0.235,10.46,0.64,10.47956106,10.21208,1.08144,10.26918158,1.10208,0.32144,1.148,9.11,0.76,9.14164646,6.97,0.42,6.982642766,6.97,0.42,6.982642766
20/01/2020 02:30,5.26,0.51,5.284666498,5.26,0.51,5.284666498,10.51368,0.74524,10.54005929,0.22368,0.06524,0.233,10.29,0.68,10.31244394,10.07208,1.08144,10.12997078,1.10208,0.32144,1.148,8.97,0.76,9.002138635,6.59,0.52,6.610484097,6.59,0.52,6.610484097
20/01/2020 03:00,5.15,0.51,5.175190818,5.15,0.51,5.175190818,10.09696,0.82328,10.13046846,0.21696,0.06328,0.226,9.88,0.76,9.909187656,9.90304,1.11172,9.965245737,1.10304,0.32172,1.149,8.8,0.79,8.835389069,6.25,0.6,6.278733949,6.25,0.6,6.278733949
20/01/2020 03:30,5.04,0.51,5.065737853,5.04,0.51,5.065737853,9.89176,0.77468,9.922048428,0.22176,0.06468,0.231,9.67,0.71,9.696030115,9.56112,1.16116,9.631371045,1.10112,0.32116,1.147,8.46,0.84,8.501599849,6.1,0.55,6.124744893,6.1,0.55,6.124744893
20/01/2020 04:00,4.91,0.51,4.936415704,4.91,0.51,4.936415704,9.68344,0.78392,9.715119186,0.25344,0.07392,0.264,9.43,0.71,9.456690753,9.58208,1.09144,9.644039527,1.10208,0.32144,1.148,8.48,0.77,8.514886963,5.91,0.53,5.933717216,5.91,0.53,5.933717216
20/01/2020 04:30,5.12,0.39,5.134832032,5.12,0.39,5.134832032,9.49152,0.78336,9.523791514,0.25152,0.07336,0.262,9.24,0.71,9.267237992,9.52208,1.14144,9.590249882,1.10208,0.32144,1.148,8.42,0.82,8.459834514,5.86,0.53,5.883918762,5.86,0.53,5.883918762
20/01/2020 05:00,5.25,0.34,5.260998004,5.25,0.34,5.260998004,9.26728,0.78504,9.3004713,0.25728,0.07504,0.268,9.01,0.71,9.037931179,9.52208,1.09144,9.584427411,1.10208,0.32144,1.148,8.42,0.77,8.455134535,5.99,0.46,6.007636807,5.99,0.46,6.007636807
20/01/2020 05:30,5.63,0.32,5.639086806,5.63,0.32,5.639086806,9.45112,0.73616,9.479746874,0.26112,0.07616,0.272,9.19,0.66,9.213669193,10.09208,1.03144,10.14465116,1.10208,0.32144,1.148,8.99,0.71,9.017993125,6.89,-0.32,6.897427057,6.89,-0.32,6.897427057
20/01/2020 06:00,6.05,0.27,6.056021797,6.05,0.27,6.056021797,9.884,0.657,9.905811678,0.264,0.077,0.275,9.62,0.58,9.637468547,10.79208,0.96144,10.83482153,1.10208,0.32144,1.148,9.69,0.64,9.711112192,7.18,-0.34,7.188045631,7.18,-0.34,7.188045631
20/01/2020 06:30,7.15,-0.44,7.163525668,7.15,-0.44,7.163525668,11.04592,0.43756,11.05458309,0.26592,0.07756,0.277,10.78,0.36,10.78600946,12.64208,0.77144,12.66559538,1.10208,0.32144,1.148,11.54,0.45,11.5487705,8.67,-0.57,8.688716821,8.67,-0.57,8.688716821
20/01/2020 07:00,8.36,-0.73,8.391811485,8.36,-0.73,8.391811485,12.14496,0.00728,12.14496218,0.26496,0.07728,0.276,11.88,-0.07,11.88020623,14.58208,-0.09856,14.58241308,1.10208,0.32144,1.148,13.48,-0.42,13.48654144,9.33,-0.69,9.355479678,9.33,-0.69,9.355479678
20/01/2020 07:30,9.51,-1.01,9.563482629,9.51,-1.01,9.563482629,13.36496,-0.28272,13.36794997,0.26496,0.07728,0.276,13.1,-0.36,13.10494563,16.51208,-0.58856,16.52256605,1.10208,0.32144,1.148,15.41,-0.91,15.43684553,10.25,-0.94,10.29301219,10.25,-0.94,10.29301219
20/01/2020 08:00,10.08,-1.07,10.13663159,10.08,-1.07,10.13663159,13.60304,-0.07328,13.60323738,0.26304,0.07672,0.274,13.34,-0.15,13.3408433,17.30552,-0.93464,17.33074073,0.63552,0.18536,0.662,16.67,-1.12,16.70758211,11.56,-1.17,11.61905762,11.56,-1.17,11.61905762
20/01/2020 08:30,10.21,-1.09,10.26801831,10.21,-1.09,10.26801831,13.51592,-0.23244,13.51791855,0.26592,0.07756,0.277,13.25,-0.31,13.25362592,17.81376,-1.11432,17.8485785,0.53376,0.15568,0.556,17.28,-1.27,17.32660671,12.31,-1.43,12.39278016,12.31,-1.43,12.39278016
20/01/2020 09:00,10.25,-1.14,10.31320028,10.25,-1.14,10.31320028,13.42496,-0.26272,13.42753041,0.26496,0.07728,0.276,13.16,-0.34,13.16439136,18.15472,-1.26404,18.1986718,0.53472,0.15596,0.557,17.62,-1.42,17.67712646,13,-1.55,13.09207776,13,-1.55,13.09207776
20/01/2020 09:30,10.55,-1.2,10.61802712,10.55,-1.2,10.61802712,13.804,-0.293,13.80710922,0.264,0.077,0.275,13.54,-0.37,13.54505445,18.59472,-1.49404,18.65464466,0.53472,0.15596,0.557,18.06,-1.65,18.13521712,13.16,-1.64,13.26179475,13.16,-1.64,13.26179475
20/01/2020 10:00,10.91,-1.27,10.9836697,10.91,-1.27,10.9836697,14.044,-0.373,14.04895245,0.264,0.077,0.275,13.78,-0.45,13.78734565,18.71472,-1.46404,18.77189809,0.53472,0.15596,0.557,18.18,-1.62,18.2520355,13.35,-1.89,13.48312278,13.35,-1.89,13.48312278
20/01/2020 10:30,10.7,-1.15,10.76162163,10.7,-1.15,10.76162163,14.13016,-0.40912,14.13608152,0.14016,0.04088,0.146,13.99,-0.45,13.99723544,18.43088,-1.30516,18.47703386,0.53088,0.15484,0.553,17.9,-1.46,17.9594432,13.35,-1.81,13.47214163,13.35,-1.81,13.47214163
20/01/2020 11:00,10.75,-1.22,10.81900642,10.75,-1.22,10.81900642,14.05896,-0.40072,14.06466967,0.16896,0.04928,0.176,13.89,-0.45,13.89728751,18.42992,-1.52544,18.49294239,0.52992,0.15456,0.552,17.9,-1.68,17.97866513,13.4,-1.99,13.54695907,13.4,-1.99,13.54695907
20/01/2020 11:30,10.83,-1.28,10.90537941,10.83,-1.28,10.90537941,14.1292,-0.4094,14.13513003,0.1392,0.0406,0.145,13.99,-0.45,13.99723544,18.68184,-1.72488,18.76129944,0.53184,0.15512,0.554,18.15,-1.88,18.24710662,13.94,-1.99,14.08132451,13.94,-1.99,14.08132451
20/01/2020 12:00,10.71,-1.28,10.78621806,10.71,-1.28,10.78621806,13.974,-0.313,13.97750496,0.264,0.077,0.275,13.71,-0.39,13.71554592,19.038,-1.676,19.11163049,0.528,0.154,0.55,18.51,-1.83,18.60024193,13.5,-2.02,13.65028937,13.5,-2.02,13.65028937
20/01/2020 12:30,10.69,-1.24,10.76167738,10.69,-1.24,10.76167738,13.97496,-0.31272,13.97845846,0.26496,0.07728,0.276,13.71,-0.39,13.71554592,19.118,-1.716,19.19485817,0.528,0.154,0.55,18.59,-1.87,18.68381653,13.35,-1.92,13.48736075,13.35,-1.92,13.48736075
20/01/2020 13:00,10.51,-1.18,10.57603423,10.51,-1.18,10.57603423,13.89688,-0.31216,13.90038552,0.26688,0.07784,0.278,13.63,-0.39,13.63557846,18.898,-1.556,18.96194979,0.528,0.154,0.55,18.37,-1.71,18.44941733,13.29,-1.86,13.41952682,13.29,-1.86,13.41952682
20/01/2020 13:30,10.28,-1.11,10.33975338,10.28,-1.11,10.33975338,13.70232,-0.32224,13.70610857,0.23232,0.06776,0.242,13.47,-0.39,13.4756447,18.61088,-1.45516,18.66768183,0.53088,0.15484,0.553,18.08,-1.61,18.15154263,13.01,-1.7,13.12059831,13.01,-1.7,13.12059831
20/01/2020 14:00,10.26,-1.14,10.32313906,10.26,-1.14,10.32313906,13.29864,-0.35248,13.30331042,0.12864,0.03752,0.134,13.17,-0.39,13.17577322,18.538,-1.586,18.60572063,0.528,0.154,0.55,18.01,-1.74,18.09385807,12.92,-1.77,13.04067866,12.92,-1.77,13.04067866
20/01/2020 14:30,10.11,-1.07,10.16646448,10.11,-1.07,10.16646448,13.31688,-0.29216,13.32008447,0.26688,0.07784,0.278,13.05,-0.37,13.05524416,18.17704,-1.40628,18.23135778,0.52704,0.15372,0.549,17.65,-1.56,17.71880639,13.03,-1.86,13.1620857,13.03,-1.86,13.1620857
20/01/2020 15:00,10.02,-1.12,10.08240051,10.02,-1.12,10.08240051,13.18496,-0.29272,13.18820895,0.26496,0.07728,0.276,12.92,-0.37,12.9252969,18.098,-1.556,18.16476644,0.528,0.154,0.55,17.57,-1.71,17.65301674,12.82,-1.93,12.96446297,12.82,-1.93,12.96446297
20/01/2020 15:30,9.94,-1.04,9.994258352,9.94,-1.04,9.994258352,13.324,-0.293,13.3272212,0.264,0.077,0.275,13.06,-0.37,13.06524014,17.31704,-1.13628,17.3542792,0.52704,0.15372,0.549,16.79,-1.29,16.83948336,12.87,-1.93,13.01390794,12.87,-1.93,13.01390794
20/01/2020 16:00,10.31,-1.04,10.36232117,10.31,-1.04,10.36232117,13.99496,-0.26272,13.99742573,0.26496,0.07728,0.276,13.73,-0.34,13.73420911,18.028,-1.186,18.06696931,0.528,0.154,0.55,17.5,-1.34,17.55122788,12.39,-1.41,12.46997193,12.39,-1.41,12.46997193
20/01/2020 16:30,10.77,-1.04,10.82009704,10.77,-1.04,10.82009704,14.954,-0.333,14.95770721,0.264,0.077,0.275,14.69,-0.41,14.69572047,18.668,-1.036,18.69672485,0.528,0.154,0.55,18.14,-1.19,18.17899062,12.14,-1.01,12.18194155,12.14,-1.01,12.18194155
20/01/2020 17:00,11.04,-1.04,11.08887731,11.04,-1.04,11.08887731,16.12728,-0.50496,16.13518344,0.25728,0.07504,0.268,15.87,-0.58,15.88059508,19.02896,-0.80572,19.04601017,0.52896,0.15428,0.551,18.5,-0.96,18.52489136,12.26,-0.89,12.29226179,12.26,-0.89,12.29226179
20/01/2020 17:30,11.38,-1.04,11.42742316,11.38,-1.04,11.42742316,16.9192,-0.6244,16.93071776,0.2592,0.0756,0.27,16.66,-0.7,16.6746994,18.918,-0.626,18.92835439,0.528,0.154,0.55,18.39,-0.78,18.40653417,12.04,-0.77,12.06459697,12.04,-0.77,12.06459697
20/01/2020 18:00,10.85,-0.77,10.87728827,10.85,-0.77,10.87728827,17.04016,-0.53412,17.04852888,0.26016,0.07588,0.271,16.78,-0.61,16.79108394,18.25896,-0.40572,18.26346706,0.52896,0.15428,0.551,17.73,-0.56,17.73884156,11.65,-0.62,11.66648619,11.65,-0.62,11.66648619
20/01/2020 18:30,10.57,-0.58,10.585901,10.57,-0.58,10.585901,16.83728,-0.47496,16.8439777,0.25728,0.07504,0.268,16.58,-0.55,16.58911993,17.52896,-0.35572,17.53256899,0.52896,0.15428,0.551,17,-0.51,17.00764828,11.34,-0.53,11.35237861,11.34,-0.53,11.35237861
20/01/2020 19:00,10.31,-0.55,10.3246598,10.31,-0.55,10.3246598,16.51824,-0.49468,16.52564555,0.25824,0.07532,0.269,16.26,-0.57,16.26998771,17.10896,-0.22572,17.11044891,0.52896,0.15428,0.551,16.58,-0.38,16.58435407,10.88,-0.47,10.89014692,10.88,-0.47,10.89014692
20/01/2020 19:30,10,-0.52,10.01351087,10,-0.52,10.01351087,16.06632,-0.49524,16.07395101,0.25632,0.07476,0.267,15.81,-0.57,15.82027181,16.72992,-0.28544,16.73235486,0.52992,0.15456,0.552,16.2,-0.44,16.20597421,10.56,-0.49,10.57136226,10.56,-0.49,10.57136226
20/01/2020 20:00,9.66,-0.46,9.670946179,9.66,-0.46,9.670946179,15.33728,-0.42496,15.34316619,0.25728,0.07504,0.268,15.08,-0.5,15.08828685,16.28896,-0.32572,16.29221628,0.52896,0.15428,0.551,15.76,-0.48,15.76730795,10.19,-0.44,10.19949509,10.19,-0.44,10.19949509
20/01/2020 20:30,9.04,-0.4,9.04884523,9.04,-0.4,9.04884523,14.654,-0.373,14.65874637,0.264,0.077,0.275,14.39,-0.45,14.39703442,15.90896,-0.28572,15.91152551,0.52896,0.15428,0.551,15.38,-0.44,15.3862926,9.87,-0.41,9.878512034,9.87,-0.41,9.878512034
20/01/2020 21:00,8.55,-0.36,8.557575591,8.55,-0.36,8.557575591,14.16112,-0.30384,14.16437921,0.26112,0.07616,0.272,13.9,-0.38,13.90519327,15.23992,-0.13544,15.24052183,0.52992,0.15456,0.552,14.71,-0.29,14.71285832,9.34,-0.34,9.346186388,9.34,-0.34,9.346186388
20/01/2020 21:30,8.11,-0.26,8.114166624,8.11,-0.26,8.114166624,13.36824,0.38532,13.37379199,0.25824,0.07532,0.269,13.11,0.31,13.11366463,14.60896,0.01428,14.60896698,0.52896,0.15428,0.551,14.08,-0.14,14.08069601,8.83,0.37,8.837748582,8.83,0.37,8.837748582
20/01/2020 22:00,7.51,0.34,7.517692465,7.51,0.34,7.517692465,12.4692,0.5056,12.4794463,0.2592,0.0756,0.27,12.21,0.43,12.21756932,13.75992,0.56456,13.77149688,0.52992,0.15456,0.552,13.23,0.41,13.23635146,8.08,0.42,8.090908478,8.08,0.42,8.090908478
20/01/2020 22:30,7.13,0.34,7.138101989,7.13,0.34,7.138101989,11.73208,0.56644,11.74574627,0.26208,0.07644,0.273,11.47,0.49,11.48046166,13.08896,0.59428,13.10244415,0.52896,0.15428,0.551,12.56,0.44,12.56770464,7.57,0.46,7.583963344,7.57,0.46,7.583963344
20/01/2020 23:00,6.56,0.34,6.568805066,6.56,0.34,6.568805066,10.84496,0.59728,10.86139497,0.26496,0.07728,0.276,10.58,0.52,10.59277112,12.10992,0.65456,12.12759709,0.52992,0.15456,0.552,11.58,0.5,11.59078945,7.03,0.46,7.045033712,7.03,0.46,7.045033712
20/01/2020 23:30,5.98,0.36,5.99082632,5.98,0.36,5.99082632,9.94496,0.61728,9.964098755,0.26496,0.07728,0.276,9.68,0.54,9.695050284,10.91896,0.83428,10.95078584,0.52896,0.15428,0.551,10.39,0.68,10.41222839,6.55,0.46,6.566132804,6.55,0.46,6.566132804
21/01/2020 00:00,5.62,0.36,5.631518445,5.62,0.36,5.631518445,9.324,0.727,9.35229945,0.264,0.077,0.275,9.06,0.65,9.08328685,10.06992,0.77456,10.09966494,0.52992,0.15456,0.552,9.54,0.62,9.560125522,6.36,0.47,6.377342707,6.36,0.47,6.377342707
21/01/2020 00:30,5.67,0.39,5.683396872,5.67,0.39,5.683396872,9.95304,0.75672,9.981764894,0.26304,0.07672,0.274,9.69,0.68,9.713830346,9.79992,0.77456,9.830481941,0.52992,0.15456,0.552,9.27,0.62,9.290710414,6.42,0.51,6.440225151,6.42,0.51,6.440225151
21/01/2020 01:00,5.92,0.39,5.932832376,5.92,0.39,5.932832376,11.06496,0.66728,11.08506213,0.26496,0.07728,0.276,10.8,0.59,10.81610373,10.09992,0.72456,10.12587632,0.52992,0.15456,0.552,9.57,0.57,9.586959894,7.25,0.56,7.271595423,7.25,0.56,7.271595423
21/01/2020 01:30,5.95,0.39,5.962767814,5.95,0.39,5.962767814,11.38112,0.66616,11.40059918,0.26112,0.07616,0.272,11.12,0.59,11.13564098,10.12992,0.72456,10.15579964,0.52992,0.15456,0.552,9.6,0.57,9.616906987,7.34,0.54,7.359836955,7.34,0.54,7.359836955
21/01/2020 02:00,5.77,0.39,5.783165223,5.77,0.39,5.783165223,11.02208,0.66644,11.04220946,0.26208,0.07644,0.273,10.76,0.59,10.77616351,9.93992,0.70456,9.964858975,0.52992,0.15456,0.552,9.41,0.55,9.426059622,7.34,0.41,7.351442035,7.34,0.41,7.351442035
21/01/2020 02:30,5.66,0.39,5.673420485,5.66,0.39,5.673420485,10.77016,0.66588,10.79072484,0.26016,0.07588,0.271,10.51,0.59,10.52654739,9.83992,0.70456,9.865111778,0.52992,0.15456,0.552,9.31,0.55,9.326231822,7.19,0.49,7.206677459,7.19,0.49,7.206677459
21/01/2020 03:00,5.51,0.39,5.523784934,5.51,0.39,5.523784934,10.604,0.667,10.62495671,0.264,0.077,0.275,10.34,0.59,10.35681901,9.65896,0.77428,9.689944159,0.52896,0.15428,0.551,9.13,0.62,9.151027265,7.1,0.41,7.111828176,7.1,0.41,7.111828176
21/01/2020 03:30,5.46,0.39,5.473910851,5.46,0.39,5.473910851,10.38208,0.64644,10.40218582,0.26208,0.07644,0.273,10.12,0.57,10.13603966,9.20088,0.94484,9.249265668,0.53088,0.15484,0.553,8.67,0.79,8.705917528,6.94,0.41,6.952100402,6.94,0.41,6.952100402
21/01/2020 04:00,5.35,0.39,5.364196119,5.35,0.39,5.364196119,10.08016,0.64588,10.10083099,0.26016,0.07588,0.271,9.82,0.57,9.836528859,9.24896,0.79428,9.283002844,0.52896,0.15428,0.551,8.72,0.64,8.743454695,6.7,0.45,6.715094936,6.7,0.45,6.715094936
21/01/2020 04:30,5.38,0.35,5.391372738,5.38,0.35,5.391372738,9.79824,0.64532,9.819467654,0.25824,0.07532,0.269,9.54,0.57,9.557013132,9.24992,0.79456,9.283983283,0.52992,0.15456,0.552,8.72,0.64,8.743454695,6.48,0.51,6.500038461,6.48,0.51,6.500038461
21/01/2020 05:00,5.46,0.33,5.469963437,5.46,0.33,5.469963437,9.48304,0.70672,9.509337558,0.26304,0.07672,0.274,9.22,0.63,9.241498796,9.31992,0.76456,9.35122777,0.52992,0.15456,0.552,8.79,0.61,8.811140675,6.46,0.51,6.480100308,6.46,0.51,6.480100308
21/01/2020 05:30,5.69,0.29,5.697385365,5.69,0.29,5.697385365,9.63304,0.65672,9.655399567,0.26304,0.07672,0.274,9.37,0.58,9.387933745,9.80992,0.71456,9.835910044,0.52992,0.15456,0.552,9.28,0.56,9.296881197,7.27,0.36,7.278907885,7.27,0.36,7.278907885
21/01/2020 06:00,6.17,-0.29,6.176811475,6.17,-0.29,6.176811475,10.05112,0.61616,10.0699884,0.26112,0.07616,0.272,9.79,0.54,9.804881437,10.35992,0.69456,10.38317659,0.52992,0.15456,0.552,9.83,0.54,9.844820973,8.15,-0.43,8.161335675,8.15,-0.43,8.161335675
21/01/2020 06:30,7.25,-0.43,7.26274053,7.25,-0.43,7.26274053,10.98728,0.48504,10.99798098,0.25728,0.07504,0.268,10.73,0.41,10.73783032,12.15992,0.59456,12.17444685,0.52992,0.15456,0.552,11.63,0.44,11.63832033,9.18,-0.58,9.198304192,9.18,-0.58,9.198304192
21/01/2020 07:00,8.3,-0.65,8.325412903,8.3,-0.65,8.325412903,12.17208,-0.23356,12.17432059,0.26208,0.07644,0.273,11.91,-0.31,11.91403374,14.28088,-0.39516,14.2863461,0.53088,0.15484,0.553,13.75,-0.55,13.7609956,10.06,-0.84,10.09500867,10.06,-0.84,10.09500867
21/01/2020 07:30,9.55,-0.93,9.595175871,9.55,-0.93,9.595175871,13.31376,-0.44432,13.32117208,0.05376,0.01568,0.056,13.26,-0.46,13.26797648,16.15896,-0.85572,16.18160205,0.52896,0.15428,0.551,15.63,-1.01,15.66259876,11.05,-0.99,11.09425978,11.05,-0.99,11.09425978
21/01/2020 08:00,10.17,-1.07,10.22613319,10.17,-1.07,10.22613319,13.48184,-0.40488,13.48791821,0.05184,0.01512,0.054,13.43,-0.42,13.43656578,16.99088,-0.96516,17.01827068,0.53088,0.15484,0.553,16.46,-1.12,16.49806049,11.6,-1.16,11.65785572,11.6,-1.16,11.65785572
21/01/2020 08:30,10.39,-1.1,10.44806681,10.39,-1.1,10.44806681,13.32376,-0.35432,13.3284704,0.05376,0.01568,0.056,13.27,-0.37,13.27515725,17.73992,-1.22544,17.78219516,0.52992,0.15456,0.552,17.21,-1.38,17.26523965,12.48,-1.44,12.56280224,12.48,-1.44,12.56280224
21/01/2020 09:00,10.42,-1.14,10.48217535,10.42,-1.14,10.48217535,13.3528,-0.3846,13.35833766,0.0528,0.0154,0.055,13.3,-0.4,13.30601368,17.94992,-1.27544,17.99517644,0.52992,0.15456,0.552,17.42,-1.43,17.47859548,13.03,-1.68,13.13785751,13.03,-1.68,13.13785751
21/01/2020 09:30,10.71,-1.22,10.7792625,10.71,-1.22,10.7792625,13.8928,-0.4646,13.90056636,0.0528,0.0154,0.055,13.84,-0.48,13.8483212,18.85992,-1.43544,18.91446722,0.52992,0.15456,0.552,18.33,-1.59,18.39883148,13.32,-1.91,13.4562439,13.32,-1.91,13.4562439
21/01/2020 10:00,10.86,-1.22,10.92831185,10.86,-1.22,10.92831185,14.12184,-0.48488,14.13016184,0.05184,0.01512,0.054,14.07,-0.5,14.07888135,19.33992,-1.51544,19.39920266,0.52992,0.15456,0.552,18.81,-1.67,18.88398793,13.79,-2.17,13.95969197,13.79,-2.17,13.95969197
21/01/2020 10:30,10.84,-1.19,10.90512265,10.84,-1.19,10.90512265,14.12376,-0.48432,14.13206151,0.05376,0.01568,0.056,14.07,-0.5,14.07888135,19.10896,-1.38572,19.15913809,0.52896,0.15428,0.551,18.58,-1.54,18.64371208,13.97,-1.99,14.11102406,13.97,-1.99,14.11102406
21/01/2020 11:00,10.86,-1.19,10.92500343,10.86,-1.19,10.92500343,14.22496,-0.58272,14.23689045,0.02496,0.00728,0.026,14.2,-0.59,14.21225176,19.05896,-1.53572,19.120732,0.52896,0.15428,0.551,18.53,-1.69,18.60690732,14.01,-2.19,14.18013399,14.01,-2.19,14.18013399
21/01/2020 11:30,10.97,-1.26,11.04212389,10.97,-1.26,11.04212389,14.34,-0.64,14.35427462,0,0,0,14.34,-0.64,14.35427462,19.42896,-1.63572,19.49769388,0.52896,0.15428,0.551,18.9,-1.79,18.98457532,13.9,-2.33,14.09393132,13.9,-2.33,14.09393132
21/01/2020 12:00,10.88,-1.2,10.94597643,10.88,-1.2,10.94597643,14.37192,-0.63944,14.38613805,0.00192,0.00056,0.002,14.37,-0.64,14.38424485,19.26896,-1.60572,19.33574814,0.52896,0.15428,0.551,18.74,-1.76,18.8224653,13.69,-2.19,13.86406145,13.69,-2.19,13.86406145
21/01/2020 12:30,10.88,-1.19,10.94488465,10.88,-1.19,10.94488465,14.39,-0.6,14.40250325,0,0,0,14.39,-0.6,14.40250325,19.32992,-1.70544,19.40500793,0.52992,0.15456,0.552,18.8,-1.86,18.89178658,13.77,-2.02,13.91737403,13.77,-2.02,13.91737403
21/01/2020 13:00,10.7,-1.1,10.75639345,10.7,-1.1,10.75639345,14.36,-0.55,14.37052887,0,0,0,14.36,-0.55,14.37052887,19.248,-1.676,19.32083021,0.528,0.154,0.55,18.72,-1.83,18.80923443,13.83,-1.85,13.95318602,13.83,-1.85,13.95318602
21/01/2020 13:30,10.53,-1.02,10.57928637,10.53,-1.02,10.57928637,14.16672,-0.51804,14.17618852,0.00672,0.00196,0.007,14.16,-0.52,14.16954481,18.80896,-1.43572,18.86367589,0.52896,0.15428,0.551,18.28,-1.59,18.34901905,13.56,-1.85,13.68561654,13.56,-1.85,13.68561654
21/01/2020 14:00,10.39,-1.02,10.43994732,10.39,-1.02,10.43994732,14.0648,-0.5186,14.07435771,0.0048,0.0014,0.005,14.06,-0.52,14.06961265,18.888,-1.646,18.95958491,0.528,0.154,0.55,18.36,-1.8,18.44802428,13.4,-1.96,13.54258469,13.4,-1.96,13.54258469
21/01/2020 14:30,10.42,-1.05,10.47276945,10.42,-1.05,10.47276945,13.98,-0.52,13.98966762,0,0,0,13.98,-0.52,13.98966762,18.81896,-1.56572,18.8839809,0.52896,0.15428,0.551,18.29,-1.72,18.37069678,13.26,-1.91,13.39685411,13.26,-1.91,13.39685411
21/01/2020 15:00,10.36,-1.05,10.41307351,10.36,-1.05,10.41307351,13.79,-0.48,13.79835135,0,0,0,13.79,-0.48,13.79835135,18.56896,-1.51572,18.63071879,0.52896,0.15428,0.551,18.04,-1.67,18.11713278,13.14,-1.82,13.26544383,13.14,-1.82,13.26544383
21/01/2020 15:30,10.34,-0.99,10.3872855,10.34,-0.99,10.3872855,13.91,-0.48,13.91827935,0,0,0,13.91,-0.48,13.91827935,18.60896,-1.48572,18.66817496,0.52896,0.15428,0.551,18.08,-1.64,18.15422816,12.71,-1.48,12.79587824,12.71,-1.48,12.79587824
21/01/2020 16:00,10.62,-0.99,10.66604425,10.62,-0.99,10.66604425,14.72,-0.48,14.72782401,0,0,0,14.72,-0.48,14.72782401,18.60896,-1.31572,18.65541507,0.52896,0.15428,0.551,18.08,-1.47,18.13966097,12.75,-1.52,12.84028426,12.75,-1.52,12.84028426
21/01/2020 16:30,11.17,-0.99,11.21378616,11.17,-0.99,11.21378616,15.41,-0.48,15.41747385,0,0,0,15.41,-0.48,15.41747385,18.66896,-1.08572,18.70050415,0.52896,0.15428,0.551,18.14,-1.24,18.18233208,12.65,-1.32,12.71868311,12.65,-1.32,12.71868311
21/01/2020 17:00,11.34,-1.01,11.38488911,11.34,-1.01,11.38488911,16.38,-0.69,16.39452653,0,0,0,16.38,-0.69,16.39452653,18.66896,-0.90572,18.69091748,0.52896,0.15428,0.551,18.14,-1.06,18.17094384,12.68,-1.13,12.73025137,12.68,-1.13,12.73025137
21/01/2020 17:30,11.33,-0.95,11.36975813,11.33,-0.95,11.36975813,16.93,-0.72,16.94530318,0,0,0,16.93,-0.72,16.94530318,18.80896,-0.59572,18.8183915,0.52896,0.15428,0.551,18.28,-0.75,18.2953792,12.77,-0.91,12.80238259,12.77,-0.91,12.80238259
21/01/2020 18:00,10.84,-0.7,10.86257796,10.84,-0.7,10.86257796,16.86,-0.68,16.87370736,0,0,0,16.86,-0.68,16.87370736,18.19896,-0.45572,18.20466495,0.52896,0.15428,0.551,17.67,-0.61,17.68052601,12.06,-0.71,12.08088159,12.06,-0.71,12.08088159
21/01/2020 18:30,10.35,-0.5,10.36207026,10.35,-0.5,10.36207026,16.78,-0.7,16.79459437,0,0,0,16.78,-0.7,16.79459437,17.59896,-0.42572,17.60410834,0.52896,0.15428,0.551,17.07,-0.58,17.0798507,11.8,-0.68,11.81957698,11.8,-0.68,11.81957698
21/01/2020 19:00,9.87,-0.45,9.880253033,9.87,-0.45,9.880253033,16.58,-0.7,16.59477026,0,0,0,16.58,-0.7,16.59477026,16.54896,-0.30572,16.55178364,0.52896,0.15428,0.551,16.02,-0.46,16.02660288,11.45,-0.65,11.46843494,11.45,-0.65,11.46843494
21/01/2020 19:30,9.69,-0.42,9.699097896,9.69,-0.42,9.699097896,15.83,-0.6,15.84136673,0,0,0,15.83,-0.6,15.84136673,15.78896,-0.15572,15.78972788,0.52896,0.15428,0.551,15.26,-0.31,15.26314843,10.9,-0.58,10.91542029,10.9,-0.58,10.91542029
21/01/2020 20:00,9.43,-0.42,9.439348494,9.43,-0.42,9.439348494,15.13,-0.52,15.13893325,0,0,0,15.13,-0.52,15.13893325,15.42992,-0.29544,15.43274817,0.52992,0.15456,0.552,14.9,-0.45,14.90679375,10.41,-0.51,10.42248531,10.41,-0.51,10.42248531
21/01/2020 20:30,8.81,-0.37,8.817766157,8.81,-0.37,8.817766157,14.66,-0.45,14.66690492,0,0,0,14.66,-0.45,14.66690492,14.91896,-0.32572,14.92251524,0.52896,0.15428,0.551,14.39,-0.48,14.39800333,10.16,-0.48,10.17133226,10.16,-0.48,10.17133226
21/01/2020 21:00,8.39,-0.3,8.395361815,8.39,-0.3,8.395361815,14.1,-0.45,14.10717902,0,0,0,14.1,-0.45,14.10717902,14.38992,-0.29544,14.39295253,0.52992,0.15456,0.552,13.86,-0.45,13.86730327,9.52,-0.4,9.528399656,9.52,-0.4,9.528399656
21/01/2020 21:30,7.85,0.33,7.856933244,7.85,0.33,7.856933244,13.3,-0.34,13.30434515,0,0,0,13.3,-0.34,13.30434515,13.79896,-0.19572,13.80034794,0.52896,0.15428,0.551,13.27,-0.35,13.27461487,9.13,-0.37,9.137494186,9.13,-0.37,9.137494186
21/01/2020 22:00,7.3,0.33,7.307455097,7.3,0.33,7.307455097,12.36,0.44,12.36782924,0,0,0,12.36,0.44,12.36782924,12.85896,0.31428,12.86280001,0.52896,0.15428,0.551,12.33,0.16,12.33103807,8.55,0.08,8.550374261,8.55,0.08,8.550374261
21/01/2020 22:30,6.93,0.33,6.937852694,6.93,0.33,6.937852694,11.65,0.44,11.65830605,0,0,0,11.65,0.44,11.65830605,12.028,0.524,12.03940862,0.528,0.154,0.55,11.5,0.37,11.50595063,7.59,0.48,7.60516272,7.59,0.48,7.60516272
21/01/2020 23:00,6.47,0.33,6.478410299,6.47,0.33,6.478410299,10.74,0.5,10.75163243,0,0,0,10.74,0.5,10.75163243,11.14896,0.58428,11.16425959,0.52896,0.15428,0.551,10.62,0.43,10.62870171,7.09,0.44,7.103639912,7.09,0.44,7.103639912
21/01/2020 23:30,5.92,0.38,5.932183409,5.92,0.38,5.932183409,9.95,0.5,9.962554893,0,0,0,9.95,0.5,9.962554893,10.068,0.794,10.09926037,0.528,0.154,0.55,9.54,0.64,9.561443406,6.7,0.44,6.714432217,6.7,0.44,6.714432217
22/01/2020 00:00,5.5,0.38,5.513111644,5.5,0.38,5.513111644,9.19,0.58,9.208284314,0,0,0,9.19,0.58,9.208284314,9.73896,0.70428,9.764392055,0.52896,0.15428,0.551,9.21,0.55,9.226407752,6.43,0.46,6.446433122,6.43,0.46,6.446433122
22/01/2020 00:30,5.57,0.38,5.58294725,5.57,0.38,5.58294725,9.87,0.58,9.887026853,0,0,0,9.87,0.58,9.887026853,9.63896,0.70428,9.664655203,0.52896,0.15428,0.551,9.11,0.55,9.126587533,6.59,0.46,6.606035119,6.59,0.46,6.606035119
22/01/2020 01:00,5.81,0.38,5.822413589,5.81,0.38,5.822413589,11,0.52,11.01228405,0,0,0,11,0.52,11.01228405,9.96896,0.70428,9.993806772,0.52896,0.15428,0.551,9.44,0.55,9.456008672,7.41,0.46,7.424264273,7.41,0.46,7.424264273
22/01/2020 01:30,5.81,0.38,5.822413589,5.81,0.38,5.822413589,11.29,0.52,11.30196886,0,0,0,11.29,0.52,11.30196886,9.998,0.674,10.02069259,0.528,0.154,0.55,9.47,0.52,9.484265918,7.39,0.49,7.40622711,7.39,0.49,7.40622711
22/01/2020 02:00,5.67,0.38,5.682719419,5.67,0.38,5.682719419,10.96,0.52,10.97232883,0,0,0,10.96,0.52,10.97232883,9.82896,0.67428,9.852061114,0.52896,0.15428,0.551,9.3,0.52,9.31452629,7.08,0.52,7.099070362,7.08,0.52,7.099070362
22/01/2020 02:30,5.6,0.38,5.61287805,5.6,0.38,5.61287805,10.64,0.55,10.65420574,0,0,0,10.64,0.55,10.65420574,9.69896,0.69428,9.723777548,0.52896,0.15428,0.551,9.17,0.54,9.185885913,6.93,0.55,6.951791136,6.93,0.55,6.951791136
22/01/2020 03:00,5.49,0.38,5.50313547,5.49,0.38,5.50313547,10.41,0.57,10.42559351,0,0,0,10.41,0.57,10.42559351,9.45896,0.80428,9.49309173,0.52896,0.15428,0.551,8.93,0.65,8.953624964,6.79,0.55,6.812238986,6.79,0.55,6.812238986
22/01/2020 03:30,5.38,0.38,5.393403378,5.38,0.38,5.393403378,10.15,0.55,10.16489056,0,0,0,10.15,0.55,10.16489056,9.05896,0.90428,9.10398147,0.52896,0.15428,0.551,8.53,0.75,8.562908384,6.58,0.55,6.602946312,6.58,0.55,6.602946312
22/01/2020 04:00,5.28,0.38,5.293656581,5.28,0.38,5.293656581,9.73,0.57,9.746681487,0,0,0,9.73,0.57,9.746681487,9.138,0.744,9.168237562,0.528,0.154,0.55,8.61,0.59,8.630191191,6.34,0.55,6.363811751,6.34,0.55,6.363811751
22/01/2020 04:30,5.33,0.34,5.340833268,5.33,0.34,5.340833268,9.4,0.55,9.416076678,0,0,0,9.4,0.55,9.416076678,9.18896,0.68428,9.214403128,0.52896,0.15428,0.551,8.66,0.53,8.676203087,6.24,0.57,6.265979572,6.24,0.57,6.265979572
22/01/2020 05:00,5.33,0.32,5.339597363,5.33,0.32,5.339597363,9.24,0.55,9.256354574,0,0,0,9.24,0.55,9.256354574,9.18896,0.72428,9.217459921,0.52896,0.15428,0.551,8.66,0.57,8.678738388,6.42,0.5,6.43944097,6.42,0.5,6.43944097
22/01/2020 05:30,5.6,0.25,5.60557758,5.6,0.25,5.60557758,9.45,0.5,9.463218269,0,0,0,9.45,0.5,9.463218269,9.52896,0.66428,9.552085982,0.52896,0.15428,0.551,9,0.51,9.014438418,7.52,-0.08,7.52042552,7.52,-0.08,7.52042552
22/01/2020 06:00,5.95,-0.25,5.955249785,5.95,-0.25,5.955249785,9.77,0.43,9.779458063,0,0,0,9.77,0.43,9.779458063,10.258,0.584,10.27461045,0.528,0.154,0.55,9.73,0.43,9.739496907,7.85,-0.44,7.86232154,7.85,-0.44,7.86232154
22/01/2020 06:30,7.03,-0.46,7.045033712,7.03,-0.46,7.045033712,10.7,0.12,10.70067288,0,0,0,10.7,0.12,10.70067288,12.16992,0.54456,12.18209745,0.52992,0.15456,0.552,11.64,0.39,11.64653167,9.12,-0.72,9.148376905,9.12,-0.72,9.148376905
22/01/2020 07:00,8.17,-0.7,8.199932927,8.17,-0.7,8.199932927,11.76,-0.38,11.76613785,0,0,0,11.76,-0.38,11.76613785,13.918,-0.446,13.92514416,0.528,0.154,0.55,13.39,-0.6,13.40343613,9.83,-0.93,9.873894875,9.83,-0.93,9.873894875
22/01/2020 07:30,9.25,-0.86,9.289892357,9.25,-0.86,9.289892357,12.65,-0.41,12.65664252,0,0,0,12.65,-0.41,12.65664252,15.69896,-0.91572,15.72564429,0.52896,0.15428,0.551,15.17,-1.07,15.20768884,10.93,-1.16,10.99138299,10.93,-1.16,10.99138299
22/01/2020 08:00,9.78,-0.98,9.828977566,9.78,-0.98,9.828977566,12.96,-0.41,12.96648372,0,0,0,12.96,-0.41,12.96648372,16.718,-1.126,16.75587658,0.528,0.154,0.55,16.19,-1.28,16.24052031,11.61,-1.21,11.67288311,11.61,-1.21,11.67288311
22/01/2020 08:30,9.86,-1,9.910580205,9.86,-1,9.910580205,12.82,-0.39,12.82593077,0,0,0,12.82,-0.39,12.82593077,17.59896,-1.32572,17.64882224,0.52896,0.15428,0.551,17.07,-1.48,17.13403922,12.21,-1.46,12.2969793,12.21,-1.46,12.2969793
22/01/2020 09:00,9.86,-1.06,9.916814005,9.86,-1.06,9.916814005,12.8,-0.43,12.80722062,0,0,0,12.8,-0.43,12.80722062,17.768,-1.556,17.83600179,0.528,0.154,0.55,17.24,-1.71,17.32459812,12.66,-1.71,12.7749638,12.66,-1.71,12.7749638
22/01/2020 09:30,10.13,-1.12,10.19172704,10.13,-1.12,10.19172704,13.15,-0.48,13.15875754,0,0,0,13.15,-0.48,13.15875754,18.35896,-1.55572,18.42475718,0.52896,0.15428,0.551,17.83,-1.71,17.91181175,12.86,-1.94,13.00550653,12.86,-1.94,13.00550653
22/01/2020 10:00,10.36,-1.12,10.42036468,10.36,-1.12,10.42036468,13.35,-0.48,13.35862643,0,0,0,13.35,-0.48,13.35862643,18.698,-1.556,18.76263148,0.528,0.154,0.55,18.17,-1.71,18.25028767,13.32,-2.03,13.4738005,13.32,-2.03,13.4738005
22/01/2020 10:30,10.06,-1.01,10.11057367,10.06,-1.01,10.11057367,13.54,-0.48,13.54850545,0,0,0,13.54,-0.48,13.54850545,18.45896,-1.41572,18.51317011,0.52896,0.15428,0.551,17.93,-1.57,17.9986055,13.52,-1.93,13.65706045,13.52,-1.93,13.65706045
22/01/2020 11:00,10.06,-0.98,10.10762089,10.06,-0.98,10.10762089,13.37,-0.53,13.38050074,0,0,0,13.37,-0.53,13.38050074,18.488,-1.666,18.56291195,0.528,0.154,0.55,17.96,-1.82,18.0519805,13.23,-2.12,13.3987798,13.23,-2.12,13.3987798
22/01/2020 11:30,10.11,-1.01,10.1603248,10.11,-1.01,10.1603248,13.52,-0.55,13.53118251,0,0,0,13.52,-0.55,13.53118251,18.458,-1.716,18.53759477,0.528,0.154,0.55,17.93,-1.87,18.02725159,13.09,-2.23,13.27859179,13.09,-2.23,13.27859179
22/01/2020 12:00,10.01,-1.01,10.06082502,10.01,-1.01,10.06082502,13.42,-0.55,13.43126576,0,0,0,13.42,-0.55,13.43126576,18.218,-1.716,18.29863875,0.528,0.154,0.55,17.69,-1.87,17.78856374,13.02,-2.23,13.20959121,13.02,-2.23,13.20959121
22/01/2020 12:30,10.16,-1.01,10.21007835,10.16,-1.01,10.21007835,13.29,-0.47,13.29830816,0,0,0,13.29,-0.47,13.29830816,18.218,-1.716,18.29863875,0.528,0.154,0.55,17.69,-1.87,17.78856374,13.41,-2.15,13.58125915,13.41,-2.15,13.58125915
22/01/2020 13:00,9.91,-1.01,9.961335252,9.91,-1.01,9.961335252,13.15,-0.45,13.15769737,0,0,0,13.15,-0.45,13.15769737,17.928,-1.636,18.00249094,0.528,0.154,0.55,17.4,-1.79,17.49182952,12.93,-2.09,13.09782425,12.93,-2.09,13.09782425
22/01/2020 13:30,9.67,-0.88,9.709958805,9.67,-0.88,9.709958805,12.95,-0.5,12.95964891,0,0,0,12.95,-0.5,12.95964891,17.408,-1.416,17.46549513,0.528,0.154,0.55,16.88,-1.57,16.95285522,12.62,-2,12.77749584,12.62,-2,12.77749584
22/01/2020 14:00,9.67,-0.88,9.709958805,9.67,-0.88,9.709958805,12.95,-0.49,12.95926695,0,0,0,12.95,-0.49,12.95926695,17.36896,-1.53572,17.43672009,0.52896,0.15428,0.551,16.84,-1.69,16.92458862,12.77,-2.04,12.93191788,12.77,-2.04,12.93191788
22/01/2020 14:30,9.74,-0.94,9.785254212,9.74,-0.94,9.785254212,12.98,-0.49,12.98924555,0,0,0,12.98,-0.49,12.98924555,17.46704,-1.61628,17.54166034,0.52704,0.15372,0.549,16.94,-1.77,17.03221947,12.49,-2,12.64911459,12.49,-2,12.64911459
22/01/2020 15:00,9.74,-1.01,9.792226509,9.74,-1.01,9.792226509,13,-0.46,13.00813592,0,0,0,13,-0.46,13.00813592,17.708,-1.556,17.77623132,0.528,0.154,0.55,17.18,-1.71,17.26489212,12.18,-1.7,12.29806489,12.18,-1.7,12.29806489
22/01/2020 15:30,9.71,-1.01,9.762387003,9.71,-1.01,9.762387003,12.97,-0.44,12.97746123,0,0,0,12.97,-0.44,12.97746123,17.51704,-1.50628,17.58168279,0.52704,0.15372,0.549,16.99,-1.66,17.07090214,12.07,-1.7,12.1891304,12.07,-1.7,12.1891304
22/01/2020 16:00,10.04,-0.91,10.08115569,10.04,-0.91,10.08115569,13.71,-0.44,13.71705872,0,0,0,13.71,-0.44,13.71705872,17.898,-1.416,17.95392603,0.528,0.154,0.55,17.37,-1.57,17.44080847,12.04,-1.56,12.14064249,12.04,-1.56,12.14064249
22/01/2020 16:30,10.39,-0.87,10.42636082,10.39,-0.87,10.42636082,14.76,-0.52,14.76915705,0,0,0,14.76,-0.52,14.76915705,18.42704,-1.18628,18.46518517,0.52704,0.15372,0.549,17.9,-1.34,17.95008635,12.04,-1.42,12.12344835,12.04,-1.42,12.12344835
22/01/2020 17:00,10.68,-0.89,10.71701918,10.68,-0.89,10.71701918,15.57,-0.69,15.58528152,0,0,0,15.57,-0.69,15.58528152,18.458,-1.026,18.48649345,0.528,0.154,0.55,17.93,-1.18,17.96878683,12.54,-1.46,12.62470594,12.54,-1.46,12.62470594
