Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
22/01/2020 17:30,10.85,-0.85,10.883244,10.85,-0.85,10.883244,16.38,-0.84,16.40152432,0,0,0,16.38,-0.84,16.40152432,18.178,-0.686,18.1909395,0.528,0.154,0.55,17.65,-0.84,17.66997736,12.42,-1.32,12.48994796,12.42,-1.32,12.48994796
22/01/2020 18:00,10.44,-0.61,10.4578057,10.44,-0.61,10.4578057,16.5,-0.79,16.5189013,0,0,0,16.5,-0.79,16.5189013,17.218,-0.526,17.22603263,0.528,0.154,0.55,16.69,-0.68,16.70384686,11.92,-1.1,11.97064743,11.92,-1.1,11.97064743
22/01/2020 18:30,10.21,-0.52,10.22323334,10.21,-0.52,10.22323334,16.23,-0.7,16.24508849,0,0,0,16.23,-0.7,16.24508849,16.28896,-0.36572,16.29306506,0.52896,0.15428,0.551,15.76,-0.52,15.76857635,11.27,-0.84,11.30126099,11.27,-0.84,11.30126099
22/01/2020 19:00,9.85,-0.5,9.862682191,9.85,-0.5,9.862682191,15.82,-0.61,15.83175606,0,0,0,15.82,-0.61,15.83175606,15.878,-0.286,15.88057556,0.528,0.154,0.55,15.35,-0.44,15.35630489,10.96,-0.91,10.9977134,10.96,-0.91,10.9977134
22/01/2020 19:30,9.44,-0.46,9.451200982,9.44,-0.46,9.451200982,15.16,-0.56,15.17033948,0,0,0,15.16,-0.56,15.17033948,15.208,-0.286,15.210689,0.528,0.154,0.55,14.68,-0.44,14.68659253,10.49,-0.69,10.51266855,10.49,-0.69,10.51266855
22/01/2020 20:00,9.11,-0.39,9.118344148,9.11,-0.39,9.118344148,14.62,-0.5,14.62854743,0,0,0,14.62,-0.5,14.62854743,14.928,-0.286,14.93073943,0.528,0.154,0.55,14.4,-0.44,14.40672065,10.33,-0.67,10.35170517,10.33,-0.67,10.35170517
22/01/2020 20:30,8.66,-0.39,8.668777307,8.66,-0.39,8.668777307,14.13,-0.47,14.13781454,0,0,0,14.13,-0.47,14.13781454,14.688,-0.286,14.69078419,0.528,0.154,0.55,14.16,-0.44,14.16683451,9.77,-0.62,9.789652701,9.77,-0.62,9.789652701
22/01/2020 21:00,8.35,-0.36,8.357756876,8.35,-0.36,8.357756876,13.61,-0.47,13.61811294,0,0,0,13.61,-0.47,13.61811294,14.038,-0.286,14.04091308,0.528,0.154,0.55,13.51,-0.44,13.51716316,9.26,-0.49,9.2729553,9.26,-0.49,9.2729553
22/01/2020 21:30,7.79,-0.14,7.791257922,7.79,-0.14,7.791257922,12.82,-0.29,12.82327961,0,0,0,12.82,-0.29,12.82327961,13.34896,-0.18572,13.35025187,0.52896,0.15428,0.551,12.82,-0.34,12.82450779,8.94,-0.43,8.950335189,8.94,-0.43,8.950335189
22/01/2020 22:00,7.22,0.33,7.227537617,7.22,0.33,7.227537617,12,0.34,12.0048157,0,0,0,12,0.34,12.0048157,12.548,0.324,12.55218228,0.528,0.154,0.55,12.02,0.17,12.0212021,8.14,-0.35,8.147521095,8.14,-0.35,8.147521095
22/01/2020 22:30,6.76,0.33,6.768049941,6.76,0.33,6.768049941,11.33,0.41,11.33741593,0,0,0,11.33,0.41,11.33741593,11.808,0.424,11.81561001,0.528,0.154,0.55,11.28,0.27,11.28323092,7.37,-0.32,7.376943812,7.37,-0.32,7.376943812
22/01/2020 23:00,6.26,0.33,6.268692049,6.26,0.33,6.268692049,10.22,0.49,10.23173983,0,0,0,10.22,0.49,10.23173983,10.798,0.634,10.81659651,0.528,0.154,0.55,10.27,0.48,10.28121102,6.89,-0.34,6.898383869,6.89,-0.34,6.898383869
22/01/2020 23:30,5.73,0.37,5.741933472,5.73,0.37,5.741933472,9.54,0.51,9.55362235,0,0,0,9.54,0.51,9.55362235,9.938,0.764,9.967323613,0.528,0.154,0.55,9.41,0.61,9.429750792,6.44,0.33,6.448449426,6.44,0.33,6.448449426
23/01/2020 00:00,5.4,0.37,5.412661083,5.4,0.37,5.412661083,9.06,0.57,9.077912756,0,0,0,9.06,0.57,9.077912756,9.558,0.684,9.582443321,0.528,0.154,0.55,9.03,0.53,9.045540338,6.22,0.33,6.228747868,6.22,0.33,6.228747868
23/01/2020 00:30,5.5,0.37,5.512431405,5.5,0.37,5.512431405,9.7,0.61,9.719161486,0,0,0,9.7,0.61,9.719161486,9.49896,0.68428,9.52357497,0.52896,0.15428,0.551,8.97,0.53,8.985644106,6.36,0.33,6.368555566,6.36,0.33,6.368555566
23/01/2020 01:00,5.7,0.37,5.711996148,5.7,0.37,5.711996148,10.64,0.55,10.65420574,0,0,0,10.64,0.55,10.65420574,9.848,0.684,9.87172528,0.528,0.154,0.55,9.32,0.53,9.335057579,7.27,-0.32,7.277039233,7.27,-0.32,7.277039233
23/01/2020 01:30,5.67,0.37,5.682059486,5.67,0.37,5.682059486,10.87,0.53,10.88291321,0,0,0,10.87,0.53,10.88291321,9.76896,0.68428,9.792896334,0.52896,0.15428,0.551,9.24,0.53,9.255187734,7.22,0,7.22,7.22,0,7.22
23/01/2020 02:00,5.59,0.37,5.602231698,5.59,0.37,5.602231698,10.63,0.53,10.6432044,0,0,0,10.63,0.53,10.6432044,9.61896,0.68428,9.643268668,0.52896,0.15428,0.551,9.09,0.53,9.105437936,6.94,0.35,6.948820044,6.94,0.35,6.948820044
23/01/2020 02:30,5.47,0.37,5.48249943,5.47,0.37,5.48249943,10.35,0.53,10.36356116,0,0,0,10.35,0.53,10.36356116,9.40896,0.73428,9.437568299,0.52896,0.15428,0.551,8.88,0.58,8.898921283,6.7,0.35,6.709135563,6.7,0.35,6.709135563
23/01/2020 03:00,5.37,0.37,5.382731649,5.37,0.37,5.382731649,10.24,0.55,10.25475987,0,0,0,10.24,0.55,10.25475987,9.188,0.774,9.220543368,0.528,0.154,0.55,8.66,0.62,8.682165628,6.52,0.31,6.527365472,6.52,0.31,6.527365472
23/01/2020 03:30,5.2,0.37,5.213146842,5.2,0.37,5.213146842,9.96,0.55,9.975174184,0,0,0,9.96,0.55,9.975174184,8.81992,0.90456,8.866183937,0.52992,0.15456,0.552,8.29,0.75,8.323857279,6.33,0.35,6.339668761,6.33,0.35,6.339668761
23/01/2020 04:00,5.09,0.37,5.103430219,5.09,0.37,5.103430219,9.64,0.55,9.655677087,0,0,0,9.64,0.55,9.655677087,8.878,0.744,8.909120046,0.528,0.154,0.55,8.35,0.59,8.370818359,6.14,0.35,6.14996748,6.14,0.35,6.14996748
23/01/2020 04:30,5.01,0.37,5.023644096,5.01,0.37,5.023644096,9.31,0.55,9.326231822,0,0,0,9.31,0.55,9.326231822,8.79896,0.74428,8.8303822,0.52896,0.15428,0.551,8.27,0.59,8.291019238,6.03,0.33,6.0390231,6.03,0.33,6.0390231
23/01/2020 05:00,5.08,0.34,5.091365239,5.08,0.34,5.091365239,9.22,0.53,9.235220625,0,0,0,9.22,0.53,9.235220625,8.87896,0.71428,8.907644279,0.52896,0.15428,0.551,8.35,0.56,8.368757375,6.08,0.29,6.086912189,6.08,0.29,6.086912189
23/01/2020 05:30,5.47,0.31,5.478777236,5.47,0.31,5.478777236,9.26,0.48,9.272432259,0,0,0,9.26,0.48,9.272432259,9.14992,0.65456,9.173302829,0.52992,0.15456,0.552,8.62,0.5,8.634488983,7.1,-0.44,7.113620738,7.1,-0.44,7.113620738
23/01/2020 06:00,5.83,-0.31,5.838236035,5.83,-0.31,5.838236035,9.61,0.43,9.619615377,0,0,0,9.61,0.43,9.619615377,9.87896,0.56428,9.895062536,0.52896,0.15428,0.551,9.35,0.41,9.358984988,7.61,-0.5,7.626408067,7.61,-0.5,7.626408067
23/01/2020 06:30,6.73,-0.44,6.744368021,6.73,-0.44,6.744368021,10.57,0.01,10.57000473,0,0,0,10.57,0.01,10.57000473,11.35992,0.27456,11.36323746,0.52992,0.15456,0.552,10.83,0.12,10.8306648,8.66,-0.77,8.69416471,8.66,-0.77,8.69416471
23/01/2020 07:00,7.91,-0.68,7.93917502,7.91,-0.68,7.93917502,11.54,-0.38,11.5462548,0,0,0,11.54,-0.38,11.5462548,13.54896,-0.47572,13.55730897,0.52896,0.15428,0.551,13.02,-0.63,13.03523302,9.55,-1.05,9.607549115,9.55,-1.05,9.607549115
23/01/2020 07:30,9.08,-0.9,9.124494507,9.08,-0.9,9.124494507,12.48,-0.45,12.48811035,0,0,0,12.48,-0.45,12.48811035,15.34992,-0.91544,15.37719332,0.52992,0.15456,0.552,14.82,-1.07,14.85857665,10.16,-1.14,10.22375665,10.16,-1.14,10.22375665
23/01/2020 08:00,9.54,-0.95,9.587184154,9.54,-0.95,9.587184154,12.74,-0.45,12.74794493,0,0,0,12.74,-0.45,12.74794493,16.59896,-1.11572,16.636415,0.52896,0.15428,0.551,16.07,-1.27,16.12010546,11.06,-1.42,11.15078473,11.06,-1.42,11.15078473
23/01/2020 08:30,9.78,-1.02,9.833046323,9.78,-1.02,9.833046323,12.52,-0.37,12.52546606,0,0,0,12.52,-0.37,12.52546606,17.2616,-1.3112,17.31132808,0.4416,0.1288,0.46,16.82,-1.44,16.88152837,11.68,-1.73,11.80742563,11.68,-1.73,11.80742563
23/01/2020 09:00,9.74,-1.08,9.799693873,9.74,-1.08,9.799693873,12.49,-0.42,12.49705965,0,0,0,12.49,-0.42,12.49705965,17.19,-1.67,17.27092933,0,0,0,17.19,-1.67,17.27092933,12.58,-1.88,12.71970125,12.58,-1.88,12.71970125
23/01/2020 09:30,10.04,-1.14,10.10451384,10.04,-1.14,10.10451384,12.93,-0.44,12.9374843,0,0,0,12.93,-0.44,12.9374843,17.87,-2.01,17.98268612,0,0,0,17.87,-2.01,17.98268612,12.98,-1.96,13.12714744,12.98,-1.96,13.12714744
23/01/2020 10:00,10.25,-1.16,10.31543019,10.25,-1.16,10.31543019,13.13,-0.48,13.13877087,0,0,0,13.13,-0.48,13.13877087,18.11,-1.94,18.21361304,0,0,0,18.11,-1.94,18.21361304,13.82,-2.22,13.99717114,13.82,-2.22,13.99717114
23/01/2020 10:30,10.13,-1.1,10.18954857,10.13,-1.1,10.18954857,13.32,-0.46,13.32794058,0,0,0,13.32,-0.46,13.32794058,17.82,-1.74,17.90474797,0,0,0,17.82,-1.74,17.90474797,13.66,-2.04,13.81148797,13.66,-2.04,13.81148797
23/01/2020 11:00,10.17,-1.1,10.22931572,10.17,-1.1,10.22931572,13.29,-0.49,13.29903004,0,0,0,13.29,-0.49,13.29903004,18.16,-1.94,18.26332938,0,0,0,18.16,-1.94,18.26332938,13.89,-2.27,14.0742673,13.89,-2.27,14.0742673
23/01/2020 11:30,10.27,-1.16,10.33530358,10.27,-1.16,10.33530358,13.36,-0.49,13.36898276,0,0,0,13.36,-0.49,13.36898276,17.98,-1.94,18.08435788,0,0,0,17.98,-1.94,18.08435788,13.89,-2.24,14.06945983,13.89,-2.24,14.06945983
23/01/2020 12:00,10.27,-1.16,10.33530358,10.27,-1.16,10.33530358,13.46,-0.49,13.46891607,0,0,0,13.46,-0.49,13.46891607,18.24832,-1.96924,18.35426623,0.20832,0.06076,0.217,18.04,-2.03,18.15385634,13.44,-2.22,13.62211437,13.44,-2.22,13.62211437
23/01/2020 12:30,10.19,-1.13,10.25246312,10.19,-1.13,10.25246312,13.57,-0.46,13.57779437,0,0,0,13.57,-0.46,13.57779437,18.21952,-1.90764,18.31911568,0.17952,0.05236,0.187,18.04,-1.96,18.14616213,13.66,-2.22,13.83921963,13.66,-2.22,13.83921963
23/01/2020 13:00,10.29,-1.13,10.35185974,10.29,-1.13,10.35185974,13.57,-0.46,13.57779437,0,0,0,13.57,-0.46,13.57779437,18.39928,-1.61396,18.46993155,0.56928,0.16604,0.593,17.83,-1.78,17.91862997,12.85,-2.01,13.00625234,12.85,-2.01,13.00625234
23/01/2020 13:30,10.15,-1.02,10.20112249,10.15,-1.02,10.20112249,13.25152,-0.42664,13.25838618,0.01152,0.00336,0.012,13.24,-0.43,13.24698079,18.23504,-1.45228,18.29278002,0.57504,0.16772,0.599,17.66,-1.62,17.73414785,12.74,-1.83,12.87076144,12.74,-1.83,12.87076144
23/01/2020 14:00,10.25,-1.15,10.31431045,10.25,-1.15,10.31431045,13.24288,-0.46916,13.25118794,0.00288,0.00084,0.003,13.24,-0.47,13.24833952,17.86504,-1.55228,17.93235142,0.57504,0.16772,0.599,17.29,-1.72,17.37534172,12.86,-2.07,13.02553262,12.86,-2.07,13.02553262
23/01/2020 14:30,10.12,-1.13,10.18289252,10.12,-1.13,10.18289252,13.3052,-0.4164,13.31171424,0.1152,0.0336,0.12,13.19,-0.45,13.19767404,17.48504,-1.44228,17.54442348,0.57504,0.16772,0.599,16.91,-1.61,16.98647109,12.77,-1.97,12.92106033,12.77,-1.97,12.92106033
23/01/2020 15:00,10.1,-1.13,10.16301628,10.1,-1.13,10.16301628,13.20728,-0.46496,13.21546188,0.01728,0.00504,0.018,13.19,-0.47,13.19837111,17.186,-1.522,17.25326288,0.576,0.168,0.6,16.61,-1.69,16.69575395,12.63,-2.01,12.78894053,12.63,-2.01,12.78894053
23/01/2020 15:30,9.99,-1.06,10.04607884,9.99,-1.06,10.04607884,13.1868,-0.3976,13.19279273,0.0768,0.0224,0.08,13.11,-0.42,13.11672596,16.92504,-1.40228,16.98303177,0.57504,0.16772,0.599,16.35,-1.57,16.42520624,12.06,-1.66,12.17370938,12.06,-1.66,12.17370938
23/01/2020 16:00,10.35,-1.11,10.40935156,10.35,-1.11,10.40935156,13.93704,-0.43628,13.9438669,0.04704,0.01372,0.049,13.89,-0.45,13.89728751,17.29504,-1.44228,17.35507362,0.57504,0.16772,0.599,16.72,-1.61,16.7973361,12.52,-1.51,12.61072956,12.52,-1.51,12.61072956
23/01/2020 16:30,10.78,-1.11,10.83699682,10.78,-1.11,10.83699682,14.8912,-0.3884,14.89626436,0.2112,0.0616,0.22,14.68,-0.45,14.68689552,17.74504,-1.24228,17.7884711,0.57504,0.16772,0.599,17.17,-1.41,17.22779731,12.26,-1.21,12.31956574,12.26,-1.21,12.31956574
23/01/2020 17:00,11.01,-1.06,11.06090864,11.01,-1.06,11.06090864,15.72672,-0.68304,15.74154585,0.12672,0.03696,0.132,15.6,-0.72,15.61660655,17.66504,-0.90228,17.68806794,0.57504,0.16772,0.599,17.09,-1.07,17.12346343,12.34,-1.07,12.38630292,12.34,-1.07,12.38630292
23/01/2020 17:30,11.12,-1.01,11.1657736,11.12,-1.01,11.1657736,16.46,-0.85,16.48193253,0,0,0,16.46,-0.85,16.48193253,17.356,-0.552,17.36477584,0.576,0.168,0.6,16.78,-0.72,16.79543986,12.08,-0.88,12.11201057,12.08,-0.88,12.11201057
23/01/2020 18:00,10.56,-0.77,10.5880357,10.56,-0.77,10.5880357,16.42,-0.79,16.43899328,0,0,0,16.42,-0.79,16.43899328,16.94504,-0.49228,16.95218925,0.57504,0.16772,0.599,16.37,-0.66,16.38329942,11.4,-0.67,11.41967162,11.4,-0.67,11.41967162
23/01/2020 18:30,10.08,-0.56,10.09554357,10.08,-0.56,10.09554357,16.19,-0.74,16.20690285,0,0,0,16.19,-0.74,16.20690285,16.28696,-0.42172,16.29241891,0.57696,0.16828,0.601,15.71,-0.59,15.72107503,11.22,-0.67,11.23998665,11.22,-0.67,11.23998665
23/01/2020 19:00,9.7,-0.52,9.713928145,9.7,-0.52,9.713928145,15.82,-0.72,15.83637585,0,0,0,15.82,-0.72,15.83637585,15.68504,-0.29228,15.68776298,0.57504,0.16772,0.599,15.11,-0.46,15.11700036,11.09,-0.67,11.11022052,11.09,-0.67,11.11022052
23/01/2020 19:30,9.39,-0.46,9.401260554,9.39,-0.46,9.401260554,15.42,-0.66,15.43411805,0,0,0,15.42,-0.66,15.43411805,15.076,-0.202,15.07735322,0.576,0.168,0.6,14.5,-0.37,14.50471992,10.67,-0.63,10.68858269,10.67,-0.63,10.68858269
23/01/2020 20:00,9.07,-0.41,9.079262085,9.07,-0.41,9.079262085,15,-0.58,15.01120915,0,0,0,15,-0.58,15.01120915,14.80504,-0.25228,14.80718929,0.57504,0.16772,0.599,14.23,-0.42,14.23619682,10.4,-0.57,10.41560848,10.4,-0.57,10.41560848
23/01/2020 20:30,8.56,-0.38,8.568430428,8.56,-0.38,8.568430428,14.28,-0.55,14.29058781,0,0,0,14.28,-0.55,14.29058781,14.356,-0.272,14.35857653,0.576,0.168,0.6,13.78,-0.44,13.78702288,9.98,-0.55,9.995143821,9.98,-0.55,9.995143821
23/01/2020 21:00,8.17,-0.35,8.177493504,8.17,-0.35,8.177493504,13.73,-0.5,13.73910114,0,0,0,13.73,-0.5,13.73910114,13.94504,-0.20228,13.94650701,0.57504,0.16772,0.599,13.37,-0.37,13.37511869,9.61,-0.5,9.622998493,9.61,-0.5,9.622998493
23/01/2020 21:30,7.66,-0.32,7.666681159,7.66,-0.32,7.666681159,13.01,-0.44,13.0174383,0,0,0,13.01,-0.44,13.0174383,13.176,0.418,13.18262872,0.576,0.168,0.6,12.6,0.25,12.60247991,9.04,-0.4,9.04884523,9.04,-0.4,9.04884523
23/01/2020 22:00,7.22,0.32,7.227087934,7.22,0.32,7.227087934,11.96,0.21,11.9618435,0,0,0,11.96,0.21,11.9618435,12.47504,0.41772,12.48203161,0.57504,0.16772,0.599,11.9,0.25,11.90262576,8.4,-0.25,8.403719415,8.4,-0.25,8.403719415
23/01/2020 22:30,6.94,0.17,6.94208182,6.94,0.17,6.94208182,11.33,0.43,11.33815682,0,0,0,11.33,0.43,11.33815682,11.776,0.508,11.78695211,0.576,0.168,0.6,11.2,0.34,11.20515953,7.79,0.36,7.79831392,7.79,0.36,7.79831392
23/01/2020 23:00,6.39,0.33,6.398515453,6.39,0.33,6.398515453,10.51,0.43,10.51879271,0,0,0,10.51,0.43,10.51879271,10.87504,0.63772,10.89372213,0.57504,0.16772,0.599,10.3,0.47,10.31071772,7.28,0.32,7.287029573,7.28,0.32,7.287029573
23/01/2020 23:30,5.81,0.33,5.819364226,5.81,0.33,5.819364226,9.57,0.47,9.581534324,0,0,0,9.57,0.47,9.581534324,9.96696,0.77828,9.997300206,0.57696,0.16828,0.601,9.39,0.61,9.409792771,6.81,0.35,6.818988195,6.81,0.35,6.818988195
24/01/2020 00:00,5.53,0.33,5.539837543,5.53,0.33,5.539837543,8.94,0.55,8.956902366,0,0,0,8.94,0.55,8.956902366,9.67504,0.67772,9.698747517,0.57504,0.16772,0.599,9.1,0.51,9.114280004,6.59,0.37,6.600378777,6.59,0.37,6.600378777
24/01/2020 00:30,5.53,0.33,5.539837543,5.53,0.33,5.539837543,9.59,0.55,9.605758689,0,0,0,9.59,0.55,9.605758689,9.606,0.678,9.629897196,0.576,0.168,0.6,9.03,0.51,9.044390527,6.75,0.37,6.760133135,6.75,0.37,6.760133135
24/01/2020 01:00,5.76,0.37,5.771871447,5.76,0.37,5.771871447,10.7,0.51,10.71214731,0,0,0,10.7,0.51,10.71214731,9.90504,0.71772,9.931008982,0.57504,0.16772,0.599,9.33,0.55,9.346197088,7.55,0.31,7.556361558,7.55,0.31,7.556361558
24/01/2020 01:30,5.76,0.37,5.771871447,5.76,0.37,5.771871447,10.74,0.51,10.75210212,0,0,0,10.74,0.51,10.75210212,9.936,0.718,9.961908452,0.576,0.168,0.6,9.36,0.55,9.376145263,7.55,0.27,7.554826272,7.55,0.27,7.554826272
24/01/2020 02:00,5.59,0.35,5.600946349,5.59,0.35,5.600946349,10.43,0.51,10.4424614,0,0,0,10.43,0.51,10.4424614,9.66504,0.69772,9.690191505,0.57504,0.16772,0.599,9.09,0.53,9.105437936,7.35,0.34,7.357859743,7.35,0.34,7.357859743
24/01/2020 02:30,5.48,0.35,5.491165632,5.48,0.35,5.491165632,10.14,0.53,10.15384164,0,0,0,10.14,0.53,10.15384164,9.526,0.768,9.556908496,0.576,0.168,0.6,8.95,0.6,8.970089186,6.76,0.6,6.786574983,6.76,0.6,6.786574983
24/01/2020 03:00,5.35,0.38,5.363478349,5.35,0.38,5.363478349,9.92,0.53,9.934148177,0,0,0,9.92,0.53,9.934148177,9.36504,0.76772,9.396455087,0.57504,0.16772,0.599,8.79,0.6,8.810454018,6.49,0.57,6.514982732,6.49,0.57,6.514982732
24/01/2020 03:30,5.21,0.38,5.223839584,5.21,0.38,5.223839584,9.66,0.56,9.67621827,0,0,0,9.66,0.56,9.67621827,8.976,0.868,9.017871146,0.576,0.168,0.6,8.4,0.7,8.429116205,6.32,0.57,6.345652055,6.32,0.57,6.345652055
24/01/2020 04:00,4.98,0.4,4.996038431,4.98,0.4,4.996038431,9.28,0.56,9.296881197,0,0,0,9.28,0.56,9.296881197,9.00504,0.76772,9.037706534,0.57504,0.16772,0.599,8.43,0.6,8.45132534,6.06,0.59,6.088653381,6.06,0.59,6.088653381
24/01/2020 04:30,5.03,0.35,5.042162235,5.03,0.35,5.042162235,9.17,0.48,9.182554111,0,0,0,9.17,0.48,9.182554111,9.006,0.738,9.036187249,0.576,0.168,0.6,8.43,0.57,8.449248487,6.1,0.53,6.1229813,6.1,0.53,6.1229813
24/01/2020 05:00,5.05,0.35,5.062114183,5.05,0.35,5.062114183,8.91,0.51,8.924584024,0,0,0,8.91,0.51,8.924584024,8.96504,0.75772,8.997004046,0.57504,0.16772,0.599,8.39,0.59,8.410719351,6.35,0.48,6.368115891,6.35,0.48,6.368115891
24/01/2020 05:30,5.52,0.16,5.522318354,5.52,0.16,5.522318354,9.02,0.48,9.03276259,0,0,0,9.02,0.48,9.03276259,9.476,0.678,9.500224208,0.576,0.168,0.6,8.9,0.51,8.914600384,6.99,0.18,6.992317212,6.99,0.18,6.992317212
24/01/2020 06:00,5.89,-0.32,5.898686294,5.89,-0.32,5.898686294,9.42,0.45,9.430742283,0,0,0,9.42,0.45,9.430742283,10.026,0.608,10.04441835,0.576,0.168,0.6,9.45,0.44,9.460237841,7.68,-0.42,7.691475801,7.68,-0.42,7.691475801
24/01/2020 06:30,6.84,-0.46,6.855450386,6.84,-0.46,6.855450386,10.47464,0.10052,10.47512231,0.10464,0.03052,0.109,10.37,0.07,10.37023626,11.256,0.388,11.26268529,0.576,0.168,0.6,10.68,0.22,10.68226568,9.06,-0.66,9.084007926,9.06,-0.66,9.084007926
24/01/2020 07:00,7.67,-0.61,7.694218609,7.67,-0.61,7.694218609,11.4744,-0.3558,11.47991503,0.0144,0.0042,0.015,11.46,-0.36,11.46565306,13.386,-0.402,13.39203495,0.576,0.168,0.6,12.81,-0.57,12.82267523,9.76,-0.83,9.79522843,9.76,-0.83,9.79522843
24/01/2020 07:30,8.85,-0.83,8.888835694,8.85,-0.83,8.888835694,12.40304,-0.41328,12.40992351,0.02304,0.00672,0.024,12.38,-0.42,12.38712235,15.376,-0.942,15.40482846,0.576,0.168,0.6,14.8,-1.11,14.84156663,10.79,-1.16,10.8521749,10.79,-1.16,10.8521749
24/01/2020 08:00,9.57,-0.99,9.621070626,9.57,-0.99,9.621070626,12.91,-0.42,12.91683011,0,0,0,12.91,-0.42,12.91683011,16.546,-1.132,16.58467787,0.576,0.168,0.6,15.97,-1.3,16.02282435,10.94,-1.06,10.99123287,10.94,-1.06,10.99123287
24/01/2020 08:30,9.54,-0.94,9.586198412,9.54,-0.94,9.586198412,12.71,-0.44,12.71761377,0,0,0,12.71,-0.44,12.71761377,17.01696,-1.24172,17.06220373,0.57696,0.16828,0.601,16.44,-1.41,16.50035454,11.62,-1.4,11.70403349,11.62,-1.4,11.70403349
24/01/2020 09:00,9.52,-0.94,9.566294999,9.52,-0.94,9.566294999,12.59,-0.49,12.59953174,0,0,0,12.59,-0.49,12.59953174,17.18504,-1.24228,17.22988274,0.57504,0.16772,0.599,16.61,-1.41,16.66973905,12,-1.4,12.08139065,12,-1.4,12.08139065
24/01/2020 09:30,9.81,-0.98,9.858828531,9.81,-0.98,9.858828531,12.9688,-0.5016,12.97849668,0.0288,0.0084,0.03,12.94,-0.51,12.95004633,17.74696,-1.33172,17.79685555,0.57696,0.16828,0.601,17.17,-1.5,17.23539672,12.53,-1.54,12.62428216,12.53,-1.54,12.62428216
24/01/2020 10:00,9.91,-0.98,9.958338215,9.91,-0.98,9.958338215,13.1644,-0.5358,13.1752992,0.0144,0.0042,0.015,13.15,-0.54,13.16108278,17.886,-1.462,17.9456524,0.576,0.168,0.6,17.31,-1.63,17.38657528,12.56,-1.49,12.648071,12.56,-1.49,12.648071
24/01/2020 10:30,9.84,-0.91,9.881988666,9.84,-0.91,9.881988666,13.32552,-0.49964,13.3348837,0.03552,0.01036,0.037,13.29,-0.51,13.29978195,17.90056,-1.45192,17.95934631,0.61056,0.17808,0.636,17.29,-1.63,17.36666347,12.54,-1.32,12.6092823,12.54,-1.32,12.6092823
24/01/2020 11:00,9.84,-0.96,9.886718364,9.84,-0.96,9.886718364,13.24312,-0.44784,13.2506901,0.21312,0.06216,0.222,13.03,-0.51,13.03997699,18.16304,-1.57828,18.23148348,0.62304,0.18172,0.649,17.54,-1.76,17.62807987,12.72,-1.53,12.81168607,12.72,-1.53,12.81168607
24/01/2020 11:30,10.11,-1.09,10.16858889,10.11,-1.09,10.16858889,13.40312,-0.41784,13.40963146,0.21312,0.06216,0.222,13.19,-0.48,13.198731,18.184,-1.508,18.24642212,0.624,0.182,0.65,17.56,-1.69,17.64113658,12.77,-1.56,12.86493296,12.77,-1.56,12.86493296
24/01/2020 12:00,10.11,-1.12,10.17184841,10.11,-1.12,10.17184841,13.60312,-0.45784,13.61082258,0.21312,0.06216,0.222,13.39,-0.52,13.40009328,18.18304,-1.46828,18.24222546,0.62304,0.18172,0.649,17.56,-1.65,17.63734957,12.84,-1.5,12.92731991,12.84,-1.5,12.92731991
24/01/2020 12:30,10.01,-1.02,10.06183383,10.01,-1.02,10.06183383,13.8612,-0.4584,13.86877774,0.2112,0.0616,0.22,13.65,-0.52,13.65990117,18.06304,-1.34828,18.11328996,0.62304,0.18172,0.649,17.44,-1.53,17.50698432,12.93,-1.5,13.01671618,12.93,-1.5,13.01671618
24/01/2020 13:00,9.75,-0.85,9.786981148,9.75,-0.85,9.786981148,13.62216,-0.36812,13.62713306,0.21216,0.06188,0.221,13.41,-0.43,13.41689234,17.82304,-1.25828,17.86740114,0.62304,0.18172,0.649,17.2,-1.44,17.26017381,12.86,-1.34,12.9296249,12.86,-1.34,12.9296249
24/01/2020 13:30,9.65,-0.8,9.683103841,9.65,-0.8,9.683103841,13.20408,-0.33756,13.20839413,0.21408,0.06244,0.223,12.99,-0.4,12.99615712,17.00304,-0.79828,17.02176901,0.62304,0.18172,0.649,16.38,-0.98,16.40929005,12.36,-1.06,12.40536981,12.36,-1.06,12.40536981
24/01/2020 14:00,9.48,-0.77,9.51121969,9.48,-0.77,9.51121969,13.12312,-0.34784,13.1277291,0.21312,0.06216,0.222,12.91,-0.41,12.91650882,16.584,-0.778,16.60223901,0.624,0.182,0.65,15.96,-0.96,15.98884611,11.91,-0.89,11.94320727,11.91,-0.89,11.94320727
24/01/2020 14:30,9.58,-0.82,9.615029901,9.58,-0.82,9.615029901,13.07312,-0.31784,13.07698317,0.21312,0.06216,0.222,12.86,-0.38,12.86561308,16.31304,-0.45828,16.31947593,0.62304,0.18172,0.649,15.69,-0.64,15.70304747,11.41,-0.85,11.44161702,11.41,-0.85,11.44161702
24/01/2020 15:00,9.45,-0.78,9.482135835,9.45,-0.78,9.482135835,13.18312,-0.33784,13.18744815,0.21312,0.06216,0.222,12.97,-0.4,12.97616661,16.274,-0.508,16.28192679,0.624,0.182,0.65,15.65,-0.69,15.66520348,11.37,-0.78,11.39672321,11.37,-0.78,11.39672321
24/01/2020 15:30,9.35,-0.74,9.379237709,9.35,-0.74,9.379237709,12.93312,0.13216,12.93379524,0.21312,0.06216,0.222,12.72,0.07,12.72019261,16.25304,-0.45828,16.25949968,0.62304,0.18172,0.649,15.63,-0.64,15.64309752,10.8,-0.61,10.81721313,10.8,-0.61,10.81721313
24/01/2020 16:00,9.44,-0.67,9.463746615,9.44,-0.67,9.463746615,13.40408,0.40244,13.41012001,0.21408,0.06244,0.223,13.19,0.34,13.19438138,16.484,-0.378,16.48833345,0.624,0.182,0.65,15.86,-0.56,15.86988343,10.91,-0.56,10.92436268,10.91,-0.56,10.92436268
24/01/2020 16:30,9.6,-0.53,9.614619077,9.6,-0.53,9.614619077,14.18408,-0.25756,14.18641824,0.21408,0.06244,0.223,13.97,-0.32,13.97366452,16.48304,-0.32828,16.48630873,0.62304,0.18172,0.649,15.86,-0.51,15.86819776,10.78,-0.49,10.79113062,10.78,-0.49,10.79113062
24/01/2020 17:00,9.75,-0.53,9.764394502,9.75,-0.53,9.764394502,15.24216,-0.53812,15.25165613,0.21216,0.06188,0.221,15.03,-0.6,15.04197128,17.124,-0.398,17.12862458,0.624,0.182,0.65,16.5,-0.58,16.51019079,11.08,-0.59,11.09569736,11.08,-0.59,11.09569736
24/01/2020 17:30,9.92,-0.57,9.936362514,9.92,-0.57,9.936362514,16.02928,-0.71896,16.04539563,0.20928,0.06104,0.218,15.82,-0.78,15.83921715,17.25304,-0.42828,17.25835488,0.62304,0.18172,0.649,16.63,-0.61,16.64118385,10.99,-0.59,11.00582573,10.99,-0.59,11.00582573
24/01/2020 18:00,9.53,-0.4,9.53839085,9.53,-0.4,9.53839085,16.05736,-0.77952,16.07627014,0.20736,0.06048,0.216,15.85,-0.84,15.87224307,17.114,-0.378,17.11817397,0.624,0.182,0.65,16.49,-0.56,16.49950605,10.3,-0.45,10.30982541,10.3,-0.45,10.30982541
24/01/2020 18:30,9.18,-0.36,9.187056112,9.18,-0.36,9.187056112,15.76832,-0.80924,15.7890717,0.20832,0.06076,0.217,15.56,-0.87,15.584303,16.46304,-0.04828,16.46311079,0.62304,0.18172,0.649,15.84,-0.23,15.84166974,9.78,-0.36,9.786623524,9.78,-0.36,9.786623524
24/01/2020 19:00,8.83,-0.33,8.836164326,8.83,-0.33,8.836164326,15.44832,-0.74924,15.46647831,0.20832,0.06076,0.217,15.24,-0.81,15.26151041,15.184,0.622,15.19673452,0.624,0.182,0.65,14.56,0.44,14.56664683,9.58,-0.36,9.586761706,9.58,-0.36,9.586761706
24/01/2020 19:30,8.5,-0.31,8.505651063,8.5,-0.31,8.505651063,14.87216,-0.46812,14.87952551,0.21216,0.06188,0.221,14.66,-0.53,14.66957736,14.53304,0.44172,14.53975131,0.62304,0.18172,0.649,13.91,0.26,13.91242969,9.36,-0.33,9.365815501,9.36,-0.33,9.365815501
24/01/2020 20:00,8.22,0.3,8.225472631,8.22,0.3,8.225472631,14.47216,-0.40812,14.47791342,0.21216,0.06188,0.221,14.26,-0.47,14.26774334,14.344,-0.178,14.34510439,0.624,0.182,0.65,13.72,-0.36,13.72472222,9.04,0.25,9.043456198,9.04,0.25,9.043456198
24/01/2020 20:30,7.83,0.33,7.836950938,7.83,0.33,7.836950938,14.07928,-0.38896,14.08465176,0.20928,0.06104,0.218,13.87,-0.45,13.87729801,13.96208,-0.14856,13.96287034,0.62208,0.18144,0.648,13.34,-0.33,13.34408108,8.73,0.36,8.737419528,8.73,0.36,8.737419528
24/01/2020 21:00,7.47,0.35,7.478194969,7.47,0.35,7.478194969,13.41832,-0.38924,13.42396437,0.20832,0.06076,0.217,13.21,-0.45,13.21766243,13.424,0.472,13.43229541,0.624,0.182,0.65,12.8,0.29,12.80328473,8.49,0.39,8.498952877,8.49,0.39,8.498952877
24/01/2020 21:30,7.13,0.39,7.140658233,7.13,0.39,7.140658233,12.85736,-0.28952,12.86061927,0.20736,0.06048,0.216,12.65,-0.35,12.65484097,12.87304,0.60172,12.88709532,0.62304,0.18172,0.649,12.25,0.42,12.25719789,8.19,0.41,8.200256094,8.19,0.41,8.200256094
24/01/2020 22:00,6.87,0.39,6.881060965,6.87,0.39,6.881060965,12.12216,0.49188,12.13213539,0.21216,0.06188,0.221,11.91,0.43,11.91775986,12.08304,0.66172,12.10114577,0.62304,0.18172,0.649,11.46,0.48,11.47004795,7.67,0.49,7.685635953,7.67,0.49,7.685635953
24/01/2020 22:30,6.57,0.43,6.5840565,6.57,0.43,6.5840565,11.5112,0.5216,11.52301141,0.2112,0.0616,0.22,11.3,0.46,11.30935896,11.49304,0.72172,11.51567836,0.62304,0.18172,0.649,10.87,0.54,10.8834048,7.13,0.58,7.153551565,7.13,0.58,7.153551565
24/01/2020 23:00,6.17,0.43,6.184965643,6.17,0.43,6.184965643,10.76408,0.54244,10.77773907,0.21408,0.06244,0.223,10.55,0.48,10.56091379,10.824,0.802,10.85367127,0.624,0.182,0.65,10.2,0.62,10.21882576,6.91,0.48,6.926651428,6.91,0.48,6.926651428
24/01/2020 23:30,5.71,0.46,5.728498931,5.71,0.46,5.728498931,10.02408,0.60244,10.04216679,0.21408,0.06244,0.223,9.81,0.54,9.824851144,9.97208,0.95144,10.0173658,0.62208,0.18144,0.648,9.35,0.77,9.381652306,6.59,0.54,6.612087416,6.59,0.54,6.612087416
25/01/2020 00:00,5.34,0.49,5.362434149,5.34,0.49,5.362434149,9.39408,0.65244,9.416709457,0.21408,0.06244,0.223,9.18,0.59,9.198940156,9.764,0.852,9.801101979,0.624,0.182,0.65,9.14,0.67,9.164523992,6.59,0.54,6.612087416,6.59,0.54,6.612087416
25/01/2020 00:30,5.37,0.49,5.392309338,5.37,0.49,5.392309338,9.96216,0.68188,9.985469053,0.21216,0.06188,0.221,9.75,0.62,9.769692933,9.67304,0.85172,9.710464963,0.62304,0.18172,0.649,9.05,0.67,9.074767215,6.7,0.54,6.721725969,6.7,0.54,6.721725969
25/01/2020 01:00,5.63,0.49,5.65128304,5.63,0.49,5.65128304,10.90216,0.64188,10.92103945,0.21216,0.06188,0.221,10.69,0.58,10.70572277,9.804,0.892,9.844494908,0.624,0.182,0.65,9.18,0.71,9.20741549,7.45,0.54,7.469544832,7.45,0.54,7.469544832
25/01/2020 01:30,5.6,0.49,5.621396624,5.6,0.49,5.621396624,11.12312,0.56216,11.13731666,0.21312,0.06216,0.222,10.91,0.5,10.92145137,9.80208,0.89144,9.842532073,0.62208,0.18144,0.648,9.18,0.71,9.20741549,7.53,0.54,7.549337719,7.53,0.54,7.549337719
25/01/2020 02:00,5.46,0.49,5.481943086,5.46,0.49,5.481943086,10.69312,0.62216,10.71120434,0.21312,0.06216,0.222,10.48,0.56,10.49495117,9.60304,0.89172,9.644352845,0.62304,0.18172,0.649,8.98,0.71,9.008024201,7.13,0.61,7.156046394,7.13,0.61,7.156046394
25/01/2020 02:30,5.38,0.49,5.402268042,5.38,0.49,5.402268042,10.34504,0.65272,10.36561122,0.21504,0.06272,0.224,10.13,0.59,10.14716709,9.54304,0.86172,9.581866927,0.62304,0.18172,0.649,8.92,0.68,8.945881734,6.74,0.7,6.776252652,6.74,0.7,6.776252652
25/01/2020 03:00,5.23,0.49,5.252903959,5.23,0.49,5.252903959,10.12408,0.63244,10.14381468,0.21408,0.06244,0.223,9.91,0.57,9.926378997,9.134,0.942,9.182446297,0.624,0.182,0.65,8.51,0.76,8.543869147,6.64,0.7,6.676795639,6.64,0.7,6.676795639
25/01/2020 03:30,5.06,0.49,5.083669934,5.06,0.49,5.083669934,9.84216,0.67188,9.865066457,0.21216,0.06188,0.221,9.63,0.61,9.649300493,8.70304,1.11172,8.773757838,0.62304,0.18172,0.649,8.08,0.93,8.133344945,6.48,0.7,6.51769898,6.48,0.7,6.51769898
25/01/2020 04:00,4.89,0.49,4.914488783,4.89,0.49,4.914488783,9.41312,0.64216,9.434998548,0.21312,0.06216,0.222,9.2,0.58,9.218264479,8.754,0.952,8.805612983,0.624,0.182,0.65,8.13,0.77,8.166382308,6.29,0.7,6.328830856,6.29,0.7,6.328830856
25/01/2020 04:30,4.78,0.49,4.805049427,4.78,0.49,4.805049427,9.00504,0.67272,9.030132756,0.21504,0.06272,0.224,8.79,0.61,8.811140675,8.62304,0.99172,8.67988061,0.62304,0.18172,0.649,8,0.81,8.040901691,6.07,0.7,6.110229128,6.07,0.7,6.110229128
25/01/2020 05:00,4.91,0.42,4.9279306,4.91,0.42,4.9279306,8.70504,0.67272,8.730994995,0.21504,0.06272,0.224,8.49,0.61,8.511885808,8.594,0.952,8.646568105,0.624,0.182,0.65,7.97,0.77,8.007109341,5.77,0.68,5.809931153,5.77,0.68,5.809931153
25/01/2020 05:30,5.15,0.32,5.15993217,5.15,0.32,5.15993217,8.49696,0.72328,8.527688034,0.21696,0.06328,0.226,8.28,0.66,8.306262698,8.80304,0.90172,8.849102339,0.62304,0.18172,0.649,8.18,0.72,8.211625905,6.3,0.53,6.322254345,6.3,0.53,6.322254345
25/01/2020 06:00,5.27,0.28,5.277433088,5.27,0.28,5.277433088,8.56408,0.69244,8.592027665,0.21408,0.06244,0.223,8.35,0.63,8.37373274,9.294,0.862,9.333888793,0.624,0.182,0.65,8.67,0.68,8.696625782,6.6,0.43,6.613992743,6.6,0.43,6.613992743
25/01/2020 06:30,5.66,-0.34,5.670202818,5.66,-0.34,5.670202818,8.90312,0.58216,8.922132929,0.21312,0.06216,0.222,8.69,0.52,8.70554421,9.88304,0.94172,9.927805206,0.62304,0.18172,0.649,9.26,0.76,9.29113556,7.52,-0.37,7.529096891,7.52,-0.37,7.529096891
25/01/2020 07:00,6.1,-0.37,6.111211009,6.1,-0.37,6.111211009,9.21312,0.58216,9.231494484,0.21312,0.06216,0.222,9,0.52,9.015009706,10.114,0.772,10.14342053,0.624,0.182,0.65,9.49,0.59,9.50832267,8.25,-0.55,8.268313008,8.25,-0.55,8.268313008
25/01/2020 07:30,6.68,-0.45,6.695140028,6.68,-0.45,6.695140028,9.566,0.533,9.580837385,0.216,0.063,0.225,9.35,0.47,9.361805381,11.40304,0.64172,11.42108251,0.62304,0.18172,0.649,10.78,0.46,10.78981001,8.29,-0.5,8.30506472,8.29,-0.5,8.30506472
25/01/2020 08:00,7.04,-0.47,7.055671478,7.04,-0.47,7.055671478,9.806,0.643,9.827058817,0.216,0.063,0.225,9.59,0.58,9.607523094,12.03304,0.66172,12.05122089,0.62304,0.18172,0.649,11.41,0.48,11.42009194,8.32,-0.5,8.335010498,8.32,-0.5,8.335010498
25/01/2020 08:30,7.37,-0.4,7.380846835,7.37,-0.4,7.380846835,10.37408,0.74244,10.40061311,0.21408,0.06244,0.223,10.16,0.68,10.18273048,12.75304,0.69172,12.77178554,0.62304,0.18172,0.649,12.13,0.51,12.14071662,8.86,-0.5,8.874097137,8.86,-0.5,8.874097137
25/01/2020 09:00,7.78,-0.44,7.792432226,7.78,-0.44,7.792432226,11.16792,0.64356,11.18644745,0.21792,0.06356,0.227,10.95,0.58,10.96534997,13.474,0.662,13.49025278,0.624,0.182,0.65,12.85,0.48,12.85896186,9.19,-0.53,9.20527023,9.19,-0.53,9.20527023
25/01/2020 09:30,8.2,-0.52,8.216471262,8.2,-0.52,8.216471262,11.80696,0.57328,11.82086944,0.21696,0.06328,0.226,11.59,0.51,11.60121545,14.51304,0.35172,14.5173013,0.62304,0.18172,0.649,13.89,0.17,13.89104028,10.04,-0.59,10.05732072,10.04,-0.59,10.05732072
25/01/2020 10:00,8.64,-0.55,8.657488088,8.64,-0.55,8.657488088,12.16504,0.57272,12.17851413,0.21504,0.06272,0.224,11.95,0.51,11.96087789,15.00304,-0.29828,15.0060048,0.62304,0.18172,0.649,14.38,-0.48,14.3880089,10.23,-0.56,10.245316,10.23,-0.56,10.245316
25/01/2020 10:30,8.73,-0.52,8.745473115,8.73,-0.52,8.745473115,12.73696,0.55328,12.74897128,0.21696,0.06328,0.226,12.52,0.49,12.52958499,15.10304,0.12172,15.10353048,0.62304,0.18172,0.649,14.48,-0.06,14.48012431,10.22,-0.47,10.23080153,10.22,-0.47,10.23080153
25/01/2020 11:00,8.84,-0.55,8.857093203,8.84,-0.55,8.857093203,12.76792,0.56356,12.78035136,0.21792,0.06356,0.227,12.55,0.5,12.55995621,15.40304,-0.22828,15.40473151,0.62304,0.18172,0.649,14.78,-0.41,14.78568565,10.16,-0.47,10.17086525,10.16,-0.47,10.17086525
25/01/2020 11:30,8.99,-0.57,9.008051954,8.99,-0.57,9.008051954,12.93696,0.56328,12.9492169,0.21696,0.06328,0.226,12.72,0.5,12.72982325,15.664,-0.298,15.6668344,0.624,0.182,0.65,15.04,-0.48,15.04765763,10.25,-0.47,10.26076995,10.25,-0.47,10.26076995
25/01/2020 12:00,8.87,-0.59,8.889600666,8.87,-0.59,8.889600666,12.816,0.613,12.83065178,0.216,0.063,0.225,12.6,0.55,12.61199826,15.54304,-0.16828,15.54395093,0.62304,0.18172,0.649,14.92,-0.35,14.92410466,10.11,-0.43,10.11914028,10.11,-0.43,10.11914028
25/01/2020 12:30,8.91,-0.56,8.927580859,8.91,-0.56,8.927580859,12.78696,0.64328,12.80313068,0.21696,0.06328,0.226,12.57,0.58,12.58337395,15.504,-0.168,15.50491019,0.624,0.182,0.65,14.88,-0.35,14.88411569,9.88,0.06,9.880182185,9.88,0.06,9.880182185
25/01/2020 13:00,8.8,-0.52,8.815350248,8.8,-0.52,8.815350248,12.786,0.603,12.80021113,0.216,0.063,0.225,12.57,0.54,12.5815937,15.44304,0.16172,15.44388675,0.62304,0.18172,0.649,14.82,-0.02,14.8200135,10.04,-0.39,10.04757185,10.04,-0.39,10.04757185
25/01/2020 13:30,8.45,-0.38,8.458540063,8.45,-0.38,8.458540063,12.40792,0.68356,12.42673461,0.21792,0.06356,0.227,12.19,0.62,12.20575684,15.284,0.382,15.28877301,0.624,0.182,0.65,14.66,0.2,14.66136419,9.92,-0.34,9.925824903,9.92,-0.34,9.925824903
25/01/2020 14:00,8.15,-0.34,8.157088942,8.15,-0.34,8.157088942,12.24696,0.68328,12.2660059,0.21696,0.06328,0.226,12.03,0.62,12.04596613,15.08304,0.38172,15.08786949,0.62304,0.18172,0.649,14.46,0.2,14.46138306,9.8,0.37,9.806982207,9.8,0.37,9.806982207
25/01/2020 14:30,8.03,-0.31,8.035981583,8.03,-0.31,8.035981583,12.316,0.703,12.33604738,0.216,0.063,0.225,12.1,0.64,12.1169138,14.214,0.692,14.23083483,0.624,0.182,0.65,13.59,0.51,13.59956617,9.55,0.4,9.558373293,9.55,0.4,9.558373293
25/01/2020 15:00,8.2,-0.33,8.206637557,8.2,-0.33,8.206637557,12.31792,0.70356,12.33799618,0.21792,0.06356,0.227,12.1,0.64,12.1169138,14.50304,0.57172,14.51430443,0.62304,0.18172,0.649,13.88,0.39,13.88547803,9.65,0.33,9.655640838,9.65,0.33,9.655640838
25/01/2020 15:30,8.14,-0.33,8.146686443,8.14,-0.33,8.146686443,12.42696,0.70328,12.44684448,0.21696,0.06328,0.226,12.21,0.64,12.22676163,14.524,0.552,14.53448589,0.624,0.182,0.65,13.9,0.37,13.90492359,9.62,0.33,9.625658419,9.62,0.33,9.625658419
25/01/2020 16:00,8.21,-0.33,8.216629479,8.21,-0.33,8.216629479,12.76696,0.70328,12.78631575,0.21696,0.06328,0.226,12.55,0.64,12.56630813,14.38304,0.53172,14.3928651,0.62304,0.18172,0.649,13.76,0.35,13.76445059,9.54,0.45,9.550607311,9.54,0.45,9.550607311
25/01/2020 16:30,8.4,-0.33,8.406479644,8.4,-0.33,8.406479644,13.24696,0.64328,13.26256983,0.21696,0.06328,0.226,13.03,0.58,13.04290228,14.654,0.422,14.66007503,0.624,0.182,0.65,14.03,0.24,14.03205259,9.54,0.48,9.552067839,9.54,0.48,9.552067839
25/01/2020 17:00,8.86,-0.4,8.869024749,8.86,-0.4,8.869024749,14.02792,0.38356,14.03316279,0.21792,0.06356,0.227,13.81,0.32,13.81370696,15.69304,-0.13828,15.69364922,0.62304,0.18172,0.649,15.07,-0.32,15.0733971,9.34,0.41,9.348994598,9.34,0.41,9.348994598
25/01/2020 17:30,9.16,-0.42,9.169623765,9.16,-0.42,9.169623765,14.82216,-0.38812,14.82724061,0.21216,0.06188,0.221,14.61,-0.45,14.61692854,16.024,0.302,16.0268456,0.624,0.182,0.65,15.4,0.12,15.40046753,9.49,0.39,9.498010318,9.49,0.39,9.498010318
25/01/2020 18:00,8.95,-0.34,8.956455772,8.95,-0.34,8.956455772,14.79504,-0.35728,14.79935328,0.21504,0.06272,0.224,14.58,-0.42,14.58604813,16.02304,0.52172,16.03153151,0.62304,0.18172,0.649,15.4,0.34,15.40375279,9.23,0.41,9.239101688,9.23,0.41,9.239101688
25/01/2020 18:30,8.86,-0.34,8.866521302,8.86,-0.34,8.866521302,14.65408,-0.35756,14.65844159,0.21408,0.06244,0.223,14.44,-0.42,14.44610674,15.414,0.612,15.42614469,0.624,0.182,0.65,14.79,0.43,14.79624952,8.95,0.44,8.960809115,8.95,0.44,8.960809115
25/01/2020 19:00,8.59,-0.32,8.595958353,8.59,-0.32,8.595958353,14.176,0.053,14.17609908,0.216,0.063,0.225,13.96,-0.01,13.96000358,14.54304,0.57172,14.55427347,0.62304,0.18172,0.649,13.92,0.39,13.92546229,8.6,0.48,8.613384933,8.6,0.48,8.613384933
25/01/2020 19:30,8.1,0.27,8.104498751,8.1,0.27,8.104498751,13.68504,0.49272,13.69390714,0.21504,0.06272,0.224,13.47,0.43,13.47686165,14.004,0.632,14.01825381,0.624,0.182,0.65,13.38,0.45,13.38756513,8.43,0.48,8.443654422,8.43,0.48,8.443654422
25/01/2020 20:00,7.89,0.31,7.896087639,7.89,0.31,7.896087639,13.24408,0.49244,13.25323176,0.21408,0.06244,0.223,13.03,0.43,13.03709323,13.81304,0.55172,13.824054,0.62304,0.18172,0.649,13.19,0.37,13.19518852,8.22,0.48,8.234002672,8.22,0.48,8.234002672
25/01/2020 20:30,7.68,0.32,7.686663776,7.68,0.32,7.686663776,12.82696,0.53328,12.83804075,0.21696,0.06328,0.226,12.61,0.47,12.61875588,13.424,0.552,13.43534443,0.624,0.182,0.65,12.8,0.37,12.80534654,8.02,0.53,8.03749339,8.02,0.53,8.03749339
25/01/2020 21:00,7.39,0.32,7.396925037,7.39,0.32,7.396925037,12.36216,0.53188,12.37359674,0.21216,0.06188,0.221,12.15,0.47,12.15908714,13.06304,0.63172,13.07830586,0.62304,0.18172,0.649,12.44,0.45,12.44813641,7.75,0.53,7.768101441,7.75,0.53,7.768101441
25/01/2020 21:30,7.13,0.32,7.137177313,7.13,0.32,7.137177313,11.81792,0.59356,11.83281651,0.21792,0.06356,0.227,11.6,0.53,11.61210145,12.684,0.502,12.69393005,0.624,0.182,0.65,12.06,0.32,12.06424469,7.44,0.56,7.461045503,7.44,0.56,7.461045503
25/01/2020 22:00,6.83,0.36,6.839480974,6.83,0.36,6.839480974,11.16696,0.68328,11.18784462,0.21696,0.06328,0.226,10.95,0.62,10.96753847,12.09304,0.70172,12.11338216,0.62304,0.18172,0.649,11.47,0.52,11.48178122,7.15,0.6,7.175130661,7.15,0.6,7.175130661
25/01/2020 22:30,6.52,0.39,6.531653696,6.52,0.39,6.531653696,10.756,0.683,10.77766324,0.216,0.063,0.225,10.54,0.62,10.55821955,11.414,0.772,11.4400778,0.624,0.182,0.65,10.79,0.59,10.80611864,6.86,0.6,6.886189077,6.86,0.6,6.886189077
25/01/2020 23:00,6.18,0.39,6.192293598,6.18,0.39,6.192293598,10.28792,0.65356,10.30865843,0.21792,0.06356,0.227,10.07,0.59,10.0872692,10.774,0.842,10.80685153,0.624,0.182,0.65,10.15,0.66,10.17143549,6.65,0.63,6.679775445,6.65,0.63,6.679775445
25/01/2020 23:30,5.86,0.41,5.874325493,5.86,0.41,5.874325493,9.47888,0.73384,9.507243933,0.21888,0.06384,0.228,9.26,0.67,9.284207021,10.05304,0.96172,10.09893651,0.62304,0.18172,0.649,9.43,0.78,9.46220376,6.39,0.65,6.422974389,6.39,0.65,6.422974389
26/01/2020 00:00,5.57,0.44,5.587351788,5.57,0.44,5.587351788,8.99504,0.79272,9.029903078,0.21504,0.06272,0.224,8.78,0.73,8.810295114,9.834,0.912,9.876198661,0.624,0.182,0.65,9.21,0.73,9.238885214,6.28,0.7,6.318892308,6.28,0.7,6.318892308
26/01/2020 00:30,5.57,0.44,5.587351788,5.57,0.44,5.587351788,9.52696,0.79328,9.559929916,0.21696,0.06328,0.226,9.31,0.73,9.338575909,9.74304,0.93172,9.787488473,0.62304,0.18172,0.649,9.12,0.75,9.150786851,6.17,0.76,6.21663092,6.17,0.76,6.21663092
26/01/2020 01:00,5.85,0.44,5.866523672,5.85,0.44,5.866523672,10.64696,0.74328,10.6728732,0.21696,0.06328,0.226,10.43,0.68,10.45214332,9.944,0.932,9.987580288,0.624,0.182,0.65,9.32,0.75,9.350128341,7.11,0.71,7.145362132,7.11,0.71,7.145362132
26/01/2020 01:30,5.91,0.41,5.924204588,5.91,0.41,5.924204588,10.88792,0.68356,10.90935636,0.21792,0.06356,0.227,10.67,0.62,10.68799794,9.87304,0.93172,9.916905818,0.62304,0.18172,0.649,9.25,0.75,9.280355597,7.19,0.69,7.223032604,7.19,0.69,7.223032604
26/01/2020 02:00,5.81,0.41,5.824448472,5.81,0.41,5.824448472,10.49504,0.75272,10.52199848,0.21504,0.06272,0.224,10.28,0.69,10.30313059,9.624,0.902,9.666177114,0.624,0.182,0.65,9,0.72,9.028754067,7.06,0.69,7.093637995,7.06,0.69,7.093637995
26/01/2020 02:30,5.59,0.41,5.605015611,5.59,0.41,5.605015611,10.18792,0.75356,10.21575091,0.21792,0.06356,0.227,9.97,0.69,9.993848108,9.36304,0.94172,9.410279199,0.62304,0.18172,0.649,8.74,0.76,8.772981249,6.88,0.67,6.912546564,6.88,0.67,6.912546564
26/01/2020 03:00,5.5,0.39,5.513809935,5.5,0.39,5.513809935,9.96888,0.72384,9.995124451,0.21888,0.06384,0.228,9.75,0.66,9.77231293,9.134,0.992,9.18771027,0.624,0.182,0.65,8.51,0.81,8.54846185,6.59,0.67,6.623971618,6.59,0.67,6.623971618
26/01/2020 03:30,5.3,0.39,5.314329685,5.3,0.39,5.314329685,9.56696,0.77328,9.598160532,0.21696,0.06328,0.226,9.35,0.71,9.37691847,8.68304,1.09172,8.751401956,0.62304,0.18172,0.649,8.06,0.91,8.111208295,6.43,0.67,6.464812449,6.43,0.67,6.464812449
26/01/2020 04:00,5.12,0.39,5.134832032,5.12,0.39,5.134832032,9.13696,0.75328,9.167958813,0.21696,0.06328,0.226,8.92,0.69,8.946647417,8.724,0.942,8.774710252,0.624,0.182,0.65,8.1,0.76,8.135576193,6.18,0.67,6.216212673,6.18,0.67,6.216212673
26/01/2020 04:30,5.07,0.35,5.082066509,5.07,0.35,5.082066509,8.816,0.753,8.848099513,0.216,0.063,0.225,8.6,0.69,8.627635829,8.54304,0.94172,8.594787316,0.62304,0.18172,0.649,7.92,0.76,7.956381087,6.18,0.65,6.214088831,6.18,0.65,6.214088831
26/01/2020 05:00,5.07,0.35,5.082066509,5.07,0.35,5.082066509,8.38216,0.75188,8.415814268,0.21216,0.06188,0.221,8.17,0.69,8.199085315,8.774,0.962,8.826580312,0.624,0.182,0.65,8.15,0.78,8.187240072,5.72,0.74,5.767668506,5.72,0.74,5.767668506
26/01/2020 05:30,5.01,0.35,5.022210669,5.01,0.35,5.022210669,8.07792,0.81356,8.118785094,0.21792,0.06356,0.227,7.86,0.75,7.895701362,9.01304,1.03172,9.071898159,0.62304,0.18172,0.649,8.39,0.85,8.43294729,6.14,0.65,6.174309678,6.14,0.65,6.174309678
26/01/2020 06:00,5.01,0.35,5.022210669,5.01,0.35,5.022210669,8.09696,0.81328,8.137701494,0.21696,0.06328,0.226,7.88,0.75,7.915611158,8.904,1.092,8.970712346,0.624,0.182,0.65,8.28,0.91,8.329855941,6.22,0.55,6.244269373,6.22,0.55,6.244269373
26/01/2020 06:30,5.23,0.35,5.241698198,5.23,0.35,5.241698198,8.31792,0.77356,8.353812794,0.21792,0.06356,0.227,8.1,0.71,8.131057742,9.09304,1.14172,9.164436753,0.62304,0.18172,0.649,8.47,0.96,8.524230171,6.36,0.55,6.38373715,6.36,0.55,6.38373715
26/01/2020 07:00,5.42,0.35,5.431288981,5.42,0.35,5.431288981,8.60504,0.75272,8.637899096,0.21504,0.06272,0.224,8.39,0.69,8.418325249,9.484,1.062,9.543275119,0.624,0.182,0.65,8.86,0.88,8.90359478,6.5,0.52,6.520766826,6.5,0.52,6.520766826
26/01/2020 07:30,5.74,0.32,5.748912941,5.74,0.32,5.748912941,8.71792,0.75356,8.750427521,0.21792,0.06356,0.227,8.5,0.69,8.527959897,10.02304,1.04172,10.0770289,0.62304,0.18172,0.649,9.4,0.86,9.439258445,6.63,0.52,6.650360892,6.63,0.52,6.650360892
26/01/2020 08:00,5.84,0.37,5.851709152,5.84,0.37,5.851709152,8.716,0.893,8.761626847,0.216,0.063,0.225,8.5,0.83,8.54042739,10.314,1.192,10.38265188,0.624,0.182,0.65,9.69,1.01,9.742494547,6.5,0.58,6.525825618,6.5,0.58,6.525825618
26/01/2020 08:30,6.11,0.4,6.123079291,6.11,0.4,6.123079291,9.31696,0.99328,9.369757137,0.21696,0.06328,0.226,9.1,0.93,9.147398537,10.84304,1.28172,10.91853116,0.62304,0.18172,0.649,10.22,1.1,10.27902719,6.59,0.66,6.622967613,6.59,0.66,6.622967613
26/01/2020 09:00,6.38,0.4,6.392526887,6.38,0.4,6.392526887,10.01792,0.95356,10.06320018,0.21792,0.06356,0.227,9.8,0.89,9.840330279,11.674,1.172,11.73268341,0.624,0.182,0.65,11.05,0.99,11.09425978,7.27,0.56,7.291536189,7.27,0.56,7.291536189
26/01/2020 09:30,6.75,0.4,6.761841465,6.75,0.4,6.761841465,10.96792,0.82356,10.99879631,0.21792,0.06356,0.227,10.75,0.76,10.77683163,12.43304,1.02172,12.47495072,0.62304,0.18172,0.649,11.81,0.84,11.8398353,7.74,0.54,7.758814342,7.74,0.54,7.758814342
26/01/2020 10:00,7.22,0.35,7.228478401,7.22,0.35,7.228478401,11.58888,0.74384,11.6127274,0.21888,0.06384,0.228,11.37,0.68,11.39031606,12.624,0.952,12.65984518,0.624,0.182,0.65,12,0.77,12.02467879,8.23,0.44,8.241753454,8.23,0.44,8.241753454
26/01/2020 10:30,7.72,0.32,7.726629278,7.72,0.32,7.726629278,12.38792,0.66356,12.40567909,0.21792,0.06356,0.227,12.17,0.6,12.18478149,13.754,0.822,13.77854129,0.624,0.182,0.65,13.13,0.64,13.14558861,8.55,0.46,8.562365327,8.55,0.46,8.562365327
26/01/2020 11:00,7.97,-0.22,7.973035808,7.97,-0.22,7.973035808,12.58984,0.64412,12.60630643,0.21984,0.06412,0.229,12.37,0.58,12.38358995,14.374,0.702,14.39113199,0.624,0.182,0.65,13.75,0.52,13.75982921,8.86,0.42,8.869949267,8.86,0.42,8.869949267
26/01/2020 11:30,8.31,-0.33,8.316549765,8.31,-0.33,8.316549765,13.09792,0.64356,13.11372097,0.21792,0.06356,0.227,12.88,0.58,12.89305239,14.614,0.722,14.63182422,0.624,0.182,0.65,13.99,0.54,14.00041785,8.9,0.42,8.909904601,8.9,0.42,8.909904601
26/01/2020 12:00,8.39,-0.33,8.396487361,8.39,-0.33,8.396487361,13.52696,0.63328,13.54177575,0.21696,0.06328,0.226,13.31,0.57,13.32219952,14.924,0.752,14.94293412,0.624,0.182,0.65,14.3,0.57,14.31135563,9.26,0.42,9.269519944,9.26,0.42,9.269519944
26/01/2020 12:30,8.49,-0.33,8.496411007,8.49,-0.33,8.496411007,13.92792,0.63356,13.9423224,0.21792,0.06356,0.227,13.71,0.57,13.7218439,15.234,0.752,15.2525493,0.624,0.182,0.65,14.61,0.57,14.62111487,9.26,0.42,9.269519944,9.26,0.42,9.269519944
26/01/2020 13:00,8.59,-0.33,8.596336429,8.59,-0.33,8.596336429,14.226,0.573,14.23753507,0.216,0.063,0.225,14.01,0.51,14.01927958,15.464,0.752,15.48227373,0.624,0.182,0.65,14.84,0.57,14.85094273,9.33,0.42,9.339448592,9.33,0.42,9.339448592
26/01/2020 13:30,8.32,-0.15,8.321352054,8.32,-0.15,8.321352054,13.996,0.573,14.00772448,0.216,0.063,0.225,13.78,0.51,13.78943436,15.304,0.772,15.32345914,0.624,0.182,0.65,14.68,0.59,14.69185148,9.46,0.42,9.469318877,9.46,0.42,9.469318877
26/01/2020 14:00,8.21,0.14,8.211193579,8.21,0.14,8.211193579,13.58792,0.65356,13.60362858,0.21792,0.06356,0.227,13.37,0.59,13.38301162,14.94496,0.77228,14.96490046,0.62496,0.18228,0.651,14.32,0.59,14.33214918,9.5,0.4,9.508417324,9.5,0.4,9.508417324
26/01/2020 14:30,8.21,-0.18,8.211972966,8.21,-0.18,8.211972966,13.33696,0.69328,13.35496684,0.21696,0.06328,0.226,13.12,0.63,13.13511705,14.844,0.842,14.86786131,0.624,0.182,0.65,14.22,0.66,14.23530822,9.36,0.42,9.369418338,9.36,0.42,9.369418338
26/01/2020 15:00,8.21,0.11,8.210736873,8.21,0.11,8.210736873,13.33792,0.69356,13.35594008,0.21792,0.06356,0.227,13.12,0.63,13.13511705,14.72496,0.82228,14.74790125,0.62496,0.18228,0.651,14.1,0.64,14.11451735,9.43,0.4,9.43847975,9.43,0.4,9.43847975
26/01/2020 15:30,8.03,0.33,8.036777961,8.03,0.33,8.036777961,13.17696,0.75328,13.19847361,0.21696,0.06328,0.226,12.96,0.69,12.97835506,14.724,0.852,14.74862977,0.624,0.182,0.65,14.1,0.67,14.11590946,9.3,0.42,9.30947904,9.3,0.42,9.30947904
26/01/2020 16:00,8.03,0.33,8.036777961,8.03,0.33,8.036777961,13.28888,0.71384,13.30803889,0.21888,0.06384,0.228,13.07,0.65,13.08615299,14.41496,0.80228,14.43726861,0.62496,0.18228,0.651,13.79,0.62,13.8039306,9.19,0.47,9.20201065,9.19,0.47,9.20201065
26/01/2020 16:30,8.03,0.33,8.036777961,8.03,0.33,8.036777961,13.72504,0.71272,13.74353276,0.21504,0.06272,0.224,13.51,0.65,13.52562753,14.744,0.832,14.76745611,0.624,0.182,0.65,14.12,0.65,14.13495313,8.78,0.58,8.799136321,8.78,0.58,8.799136321
26/01/2020 17:00,8.27,0.06,8.270217651,8.27,0.06,8.270217651,14.16792,0.53356,14.1779633,0.21792,0.06356,0.227,13.95,0.47,13.95791532,15.25496,0.76228,15.27399343,0.62496,0.18228,0.651,14.63,0.58,14.64149241,8.68,0.54,8.696781014,8.68,0.54,8.696781014
26/01/2020 17:30,8.68,-0.34,8.686656434,8.68,-0.34,8.686656434,15.25216,-0.37812,15.25684631,0.21216,0.06188,0.221,15.04,-0.44,15.04643479,15.654,0.482,15.66141884,0.624,0.182,0.65,15.03,0.3,15.03299371,8.98,0.47,8.992291143,8.98,0.47,8.992291143
26/01/2020 18:00,8.75,-0.31,8.755489706,8.75,-0.31,8.755489706,15.38504,-0.37728,15.38966523,0.21504,0.06272,0.224,15.17,-0.44,15.17637967,15.624,0.522,15.63271761,0.624,0.182,0.65,15,0.34,15.00385284,9.11,0.43,9.120142543,9.11,0.43,9.120142543
26/01/2020 18:30,8.58,0.03,8.580052447,8.58,0.03,8.580052447,15.16312,-0.37784,15.16782685,0.21312,0.06216,0.222,14.95,-0.44,14.95647351,15.264,0.472,15.27129595,0.624,0.182,0.65,14.64,0.29,14.64287199,9.26,0.43,9.269978425,9.26,0.43,9.269978425
26/01/2020 19:00,8.18,0.34,8.187062965,8.18,0.34,8.187062965,14.6912,-0.2784,14.69383762,0.2112,0.0616,0.22,14.48,-0.34,14.48399116,14.524,0.472,14.53166749,0.624,0.182,0.65,13.9,0.29,13.90302485,9.05,0.43,9.060209711,9.05,0.43,9.060209711
26/01/2020 19:30,8.01,0.34,8.017212733,8.01,0.34,8.017212733,14.39696,-0.21672,14.39859107,0.21696,0.06328,0.226,14.18,-0.28,14.18276419,14.354,0.472,14.36175825,0.624,0.182,0.65,13.73,0.29,13.7330623,8.49,0.48,8.503558079,8.49,0.48,8.503558079
26/01/2020 20:00,7.73,0.34,7.737473748,7.73,0.34,7.737473748,14.0812,0.2016,14.08264308,0.2112,0.0616,0.22,13.87,0.14,13.87070654,14.154,0.472,14.16186781,0.624,0.182,0.65,13.53,0.29,13.53310755,8.43,0.51,8.445412956,8.43,0.51,8.445412956
