Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
26/01/2020 20:30,7.43,0.39,7.440228491,7.43,0.39,7.440228491,13.60024,0.25132,13.60256188,0.21024,0.06132,0.219,13.39,0.19,13.39134795,13.74304,0.46172,13.75079393,0.62304,0.18172,0.649,13.12,0.28,13.12298746,8.08,0.54,8.09802445,8.08,0.54,8.09802445
26/01/2020 21:00,7.23,0.39,7.240511032,7.23,0.39,7.240511032,13.04408,0.49244,13.05337199,0.21408,0.06244,0.223,12.83,0.43,12.83720375,13.384,0.512,13.39378961,0.624,0.182,0.65,12.76,0.33,12.76426653,7.68,0.56,7.700389601,7.68,0.56,7.700389601
26/01/2020 21:30,6.92,0.39,6.930981172,6.92,0.39,6.930981172,12.44024,0.57132,12.45335207,0.21024,0.06132,0.219,12.23,0.51,12.24062907,12.92304,0.51172,12.93316745,0.62304,0.18172,0.649,12.3,0.33,12.30442603,7.68,0.56,7.700389601,7.68,0.56,7.700389601
26/01/2020 22:00,6.52,0.43,6.534164063,6.52,0.43,6.534164063,11.46504,0.67272,11.48475922,0.21504,0.06272,0.224,11.25,0.61,11.26652564,12.23496,0.60228,12.24977499,0.62496,0.18228,0.651,11.61,0.42,11.61759442,7.36,0.56,7.381273603,7.36,0.56,7.381273603
26/01/2020 22:30,6.14,0.43,6.155038586,6.14,0.43,6.155038586,11.006,0.673,11.02655726,0.216,0.063,0.225,10.79,0.61,10.80722906,11.61304,0.71172,11.63482889,0.62304,0.18172,0.649,10.99,0.53,11.00277238,7.17,0.5,7.187412608,7.17,0.5,7.187412608
26/01/2020 23:00,5.68,0.46,5.698596318,5.68,0.46,5.698596318,10.14504,0.72272,10.17075026,0.21504,0.06272,0.224,9.93,0.66,9.951909365,10.704,0.802,10.73400298,0.624,0.182,0.65,10.08,0.62,10.09904946,6.71,0.5,6.728603124,6.71,0.5,6.728603124
26/01/2020 23:30,5.39,0.46,5.40959333,5.39,0.46,5.40959333,9.36504,0.78272,9.397692525,0.21504,0.06272,0.224,9.15,0.72,9.178284153,9.69304,1.02172,9.746739773,0.62304,0.18172,0.649,9.07,0.84,9.108814412,6.29,0.62,6.320482577,6.29,0.62,6.320482577
27/01/2020 00:00,5.15,0.48,5.172320562,5.15,0.48,5.172320562,8.71408,0.85244,8.755674971,0.21408,0.06244,0.223,8.5,0.79,8.536632826,9.564,0.872,9.603670132,0.624,0.182,0.65,8.94,0.69,8.96658798,6.04,0.62,6.071737807,6.04,0.62,6.071737807
27/01/2020 00:30,5.18,0.48,5.202191846,5.18,0.48,5.202191846,9.26696,0.85328,9.306161099,0.21696,0.06328,0.226,9.05,0.79,9.084415226,9.48304,0.87172,9.523021758,0.62304,0.18172,0.649,8.86,0.69,8.88682733,6.11,0.62,6.141376067,6.11,0.62,6.141376067
27/01/2020 01:00,5.46,0.48,5.481058292,5.46,0.48,5.481058292,10.48696,0.74328,10.51326758,0.21696,0.06328,0.226,10.27,0.68,10.29248755,9.734,0.872,9.772980098,0.624,0.182,0.65,9.11,0.69,9.136093257,6.9,0.56,6.922687339,6.9,0.56,6.922687339
27/01/2020 01:30,5.46,0.48,5.481058292,5.46,0.48,5.481058292,10.63504,0.76272,10.66235516,0.21504,0.06272,0.224,10.42,0.7,10.44348601,9.664,0.892,9.705079083,0.624,0.182,0.65,9.04,0.71,9.067838772,6.9,0.6,6.926037828,6.9,0.6,6.926037828
27/01/2020 02:00,5.37,0.46,5.389666038,5.37,0.46,5.389666038,10.396,0.733,10.4218091,0.216,0.063,0.225,10.18,0.67,10.20202431,9.524,0.912,9.567566044,0.624,0.182,0.65,8.9,0.73,8.929888017,6.88,0.44,6.89405541,6.88,0.44,6.89405541
27/01/2020 02:30,5.24,0.46,5.260152089,5.24,0.46,5.260152089,10.176,0.753,10.20382208,0.216,0.063,0.225,9.96,0.69,9.983871994,9.414,0.912,9.458072742,0.624,0.182,0.65,8.79,0.73,8.820260767,6.8,0.53,6.820623139,6.8,0.53,6.820623139
27/01/2020 03:00,5.1,0.48,5.122538433,5.1,0.48,5.122538433,9.98504,0.78272,10.01567144,0.21504,0.06272,0.224,9.77,0.72,9.796494271,9.264,0.932,9.310763664,0.624,0.182,0.65,8.64,0.75,8.672490992,6.74,0.53,6.760806165,6.74,0.53,6.760806165
27/01/2020 03:30,4.94,0.5,4.965239168,4.94,0.5,4.965239168,9.69504,0.76272,9.724995753,0.21504,0.06272,0.224,9.48,0.7,9.50580875,8.764,1.062,8.828110783,0.624,0.182,0.65,8.14,0.88,8.187429389,6.38,0.55,6.403663014,6.38,0.55,6.403663014
27/01/2020 04:00,4.9,0.47,4.922489208,4.9,0.47,4.922489208,9.206,0.773,9.238396235,0.216,0.063,0.225,8.99,0.71,9.017993125,8.94304,0.87172,8.985424876,0.62304,0.18172,0.649,8.32,0.69,8.348562751,6.13,0.55,6.154624278,6.13,0.55,6.154624278
27/01/2020 04:30,5.11,0.36,5.122665322,5.11,0.36,5.122665322,8.87696,0.77328,8.910576906,0.21696,0.06328,0.226,8.66,0.71,8.689056335,8.804,0.902,8.850085875,0.624,0.182,0.65,8.18,0.72,8.211625905,5.92,0.59,5.949327693,5.92,0.59,5.949327693
27/01/2020 05:00,5.2,0.33,5.210460632,5.2,0.33,5.210460632,8.64696,0.77328,8.681467572,0.21696,0.06328,0.226,8.43,0.71,8.459846334,8.92304,0.86172,8.964552649,0.62304,0.18172,0.649,8.3,0.68,8.327808835,6.04,0.53,6.063208721,6.04,0.53,6.063208721
27/01/2020 05:30,5.5,0.29,5.507640148,5.5,0.29,5.507640148,8.72504,0.79272,8.760977571,0.21504,0.06272,0.224,8.51,0.73,8.541252836,9.274,0.772,9.306076509,0.624,0.182,0.65,8.65,0.59,8.670098039,6.38,0.51,6.400351553,6.38,0.51,6.400351553
27/01/2020 06:00,5.95,-0.12,5.951209961,5.95,-0.12,5.951209961,9.20792,0.65356,9.231085061,0.21792,0.06356,0.227,8.99,0.59,9.009339598,10.18304,0.70172,10.20718936,0.62304,0.18172,0.649,9.56,0.52,9.574131814,7.22,0.34,7.228001107,7.22,0.34,7.228001107
27/01/2020 06:30,6.95,-0.47,6.965873958,6.95,-0.47,6.965873958,10.22696,0.45328,10.23700022,0.21696,0.06328,0.226,10.01,0.39,10.01759452,11.88496,0.58228,11.89921528,0.62496,0.18228,0.651,11.26,0.4,11.26710256,8.27,-0.43,8.281171415,8.27,-0.43,8.281171415
27/01/2020 07:00,7.84,-0.59,7.862168912,7.84,-0.59,7.862168912,11.61312,-0.16784,11.6143328,0.21312,0.06216,0.222,11.4,-0.23,11.40231994,13.60304,-0.33828,13.60724552,0.62304,0.18172,0.649,12.98,-0.52,12.99041185,9.37,-0.57,9.387321237,9.37,-0.57,9.387321237
27/01/2020 07:30,8.87,-0.68,8.896027203,8.87,-0.68,8.896027203,12.73312,-0.31784,12.73708629,0.21312,0.06216,0.222,12.52,-0.38,12.52576545,15.77496,-0.82772,15.79666051,0.62496,0.18228,0.651,15.15,-1.01,15.18362934,10.36,-0.78,10.38932144,10.36,-0.78,10.38932144
27/01/2020 08:00,9.55,-0.75,9.579404992,9.55,-0.75,9.579404992,13.04576,-0.09832,13.04613049,0.24576,0.07168,0.256,12.8,-0.17,12.80112886,16.95304,-0.97828,16.9812425,0.62304,0.18172,0.649,16.33,-1.16,16.3711484,11.19,-0.93,11.22857961,11.19,-0.93,11.22857961
27/01/2020 08:30,9.74,-0.91,9.782417902,9.74,-0.91,9.782417902,13.11208,-0.28356,13.11514576,0.26208,0.07644,0.273,12.85,-0.36,12.85504181,17.10496,-1.19772,17.14684198,0.62496,0.18228,0.651,16.48,-1.38,16.53767819,11.78,-1.26,11.84719376,11.78,-1.26,11.84719376
27/01/2020 09:00,9.91,-1.03,9.96338296,9.91,-1.03,9.96338296,12.86016,-0.30412,12.86375545,0.26016,0.07588,0.271,12.6,-0.38,12.60572886,17.06304,-1.19828,17.10506384,0.62304,0.18172,0.649,16.44,-1.38,16.49781804,12.15,-1.52,12.24470906,12.15,-1.52,12.24470906
27/01/2020 09:30,10.27,-1.14,10.33307795,10.27,-1.14,10.33307795,13.29016,-0.36412,13.29514709,0.26016,0.07588,0.271,13.03,-0.44,13.03742689,17.654,-1.638,17.72982685,0.624,0.182,0.65,17.03,-1.82,17.1269758,12.76,-1.63,12.86368921,12.76,-1.63,12.86368921
27/01/2020 10:00,10.4,-1.21,10.47015282,10.4,-1.21,10.47015282,13.43824,-0.36468,13.44318734,0.25824,0.07532,0.269,13.18,-0.44,13.18734242,17.774,-1.568,17.84302945,0.624,0.182,0.65,17.15,-1.75,17.2390545,12.94,-1.63,13.04225824,12.94,-1.63,13.04225824
27/01/2020 10:30,10.32,-1.16,10.38498917,10.32,-1.16,10.38498917,13.4592,-0.4344,13.46620838,0.2592,0.0756,0.27,13.2,-0.51,13.2098486,17.774,-1.398,17.82889453,0.624,0.182,0.65,17.15,-1.58,17.22262756,12.66,-1.58,12.75821304,12.66,-1.58,12.75821304
27/01/2020 11:00,10.14,-1.1,10.19949018,10.14,-1.1,10.19949018,13.46208,-0.43356,13.46905981,0.26208,0.07644,0.273,13.2,-0.51,13.2098486,18.294,-1.678,18.3707953,0.624,0.182,0.65,17.67,-1.86,17.76762505,12.96,-1.77,13.08030963,12.96,-1.77,13.08030963
27/01/2020 11:30,10.29,-1.2,10.35973455,10.29,-1.2,10.35973455,13.63112,-0.43384,13.6380222,0.26112,0.07616,0.272,13.37,-0.51,13.37972347,18.24496,-1.67772,18.32193521,0.62496,0.18228,0.651,17.62,-1.86,17.71790055,13.22,-1.88,13.35300715,13.22,-1.88,13.35300715
27/01/2020 12:00,10.29,-1.2,10.35973455,10.29,-1.2,10.35973455,13.70112,-0.43384,13.70798696,0.26112,0.07616,0.272,13.44,-0.51,13.44967286,18.664,-1.868,18.75724713,0.624,0.182,0.65,18.04,-2.05,18.15610366,13.09,-1.85,13.22008321,13.09,-1.85,13.22008321
27/01/2020 12:30,10.29,-1.2,10.35973455,10.29,-1.2,10.35973455,13.70304,-0.47328,13.71121071,0.26304,0.07672,0.274,13.44,-0.55,13.45124901,18.17496,-1.75772,18.25975768,0.62496,0.18228,0.651,17.55,-1.94,17.6568995,12.87,-1.74,12.98708974,12.87,-1.74,12.98708974
27/01/2020 13:00,10.29,-1.15,10.354062,10.29,-1.15,10.354062,13.68112,-0.43384,13.68799699,0.26112,0.07616,0.272,13.42,-0.51,13.42968726,18.414,-1.658,18.48849264,0.624,0.182,0.65,17.79,-1.84,17.88490145,12.83,-1.68,12.93952472,12.83,-1.68,12.93952472
27/01/2020 13:30,10.13,-1.02,10.18122291,10.13,-1.02,10.18122291,13.80584,-0.57788,13.81792906,0.07584,0.02212,0.079,13.73,-0.6,13.74310373,18.524,-1.548,18.58856853,0.624,0.182,0.65,17.9,-1.73,17.98340624,12.62,-1.62,12.72355296,12.62,-1.62,12.72355296
27/01/2020 14:00,10.03,-1.05,10.08481036,10.03,-1.05,10.08481036,13.76632,-0.62524,13.78051129,0.01632,0.00476,0.017,13.75,-0.63,13.76442516,18.454,-1.618,18.52479528,0.624,0.182,0.65,17.83,-1.8,17.92062778,12.73,-1.85,12.86372419,12.73,-1.85,12.86372419
27/01/2020 14:30,10.22,-1.15,10.28449804,10.22,-1.15,10.28449804,13.79504,-0.64228,13.80998379,0.09504,0.02772,0.099,13.7,-0.67,13.71637343,18.224,-1.528,18.28794576,0.624,0.182,0.65,17.6,-1.71,17.6828759,12.68,-1.73,12.79747241,12.68,-1.73,12.79747241
27/01/2020 15:00,10.07,-1,10.11953062,10.07,-1,10.11953062,13.5156,-0.4342,13.52257272,0.2256,0.0658,0.235,13.29,-0.5,13.29940224,17.824,-1.408,17.87952572,0.624,0.182,0.65,17.2,-1.59,17.27333494,12.36,-1.59,12.46184978,12.36,-1.59,12.46184978
27/01/2020 15:30,9.82,-0.95,9.865845123,9.82,-0.95,9.865845123,13.32304,-0.37328,13.32826818,0.26304,0.07672,0.274,13.06,-0.45,13.06775038,17.604,-1.378,17.65785095,0.624,0.182,0.65,16.98,-1.56,17.0515102,12.7,-1.75,12.8200039,12.7,-1.75,12.8200039
27/01/2020 16:00,10.18,-0.98,10.22706214,10.18,-0.98,10.22706214,13.84344,-0.42608,13.84999549,0.25344,0.07392,0.264,13.59,-0.5,13.59919483,18.274,-1.458,18.33207135,0.624,0.182,0.65,17.65,-1.64,17.72602888,12.51,-1.5,12.59960714,12.51,-1.5,12.59960714
27/01/2020 16:30,10.41,-0.96,10.45417142,10.41,-0.96,10.45417142,14.44864,-0.46748,14.45620059,0.24864,0.07252,0.259,14.2,-0.54,14.2102639,18.124,-1.128,18.15906826,0.624,0.182,0.65,17.5,-1.31,17.54896293,12.05,-1.08,12.09830153,12.05,-1.08,12.09830153
27/01/2020 17:00,10.7,-0.92,10.73947857,10.7,-0.92,10.73947857,15.27672,-0.46804,15.2838881,0.24672,0.07196,0.257,15.03,-0.54,15.03969747,18.274,-0.868,18.29460303,0.624,0.182,0.65,17.65,-1.05,17.68120471,11.49,-0.76,11.51510747,11.49,-0.76,11.51510747
27/01/2020 17:30,10.86,-0.96,10.90234837,10.86,-0.96,10.90234837,16.41152,-0.64664,16.42425438,0.25152,0.07336,0.262,16.16,-0.72,16.17603165,17.95496,-0.59772,17.96490628,0.62496,0.18228,0.651,17.33,-0.78,17.34754449,11.61,-0.71,11.63168947,11.61,-0.71,11.63168947
27/01/2020 18:00,10.6,-0.75,10.62649989,10.6,-0.75,10.62649989,16.43576,-0.57832,16.44593144,0.24576,0.07168,0.256,16.19,-0.65,16.20304292,17.784,-0.478,17.7904227,0.624,0.182,0.65,17.16,-0.66,17.17268762,11.22,-0.6,11.23603133,11.22,-0.6,11.23603133
27/01/2020 18:30,10.39,-0.65,10.4103122,10.39,-0.65,10.4103122,16.26096,-0.57972,16.27129053,0.24096,0.07028,0.251,16.02,-0.65,16.03318122,17.224,-0.388,17.22836963,0.624,0.182,0.65,16.6,-0.57,16.60978326,10.83,-0.48,10.8406319,10.83,-0.48,10.8406319
27/01/2020 19:00,9.96,-0.58,9.976873258,9.96,-0.58,9.976873258,15.85904,-0.58028,15.86965263,0.23904,0.06972,0.249,15.62,-0.65,15.63351848,16.034,-0.308,16.03695794,0.624,0.182,0.65,15.41,-0.49,15.41778843,10.63,-0.51,10.64222721,10.63,-0.51,10.64222721
27/01/2020 19:30,9.65,-0.55,9.665660867,9.65,-0.55,9.665660867,15.32808,-0.52056,15.33691687,0.23808,0.06944,0.248,15.09,-0.59,15.10152972,15.43496,-0.19772,15.43622633,0.62496,0.18228,0.651,14.81,-0.38,14.81487428,10.05,-0.49,10.06193818,10.05,-0.49,10.06193818
27/01/2020 20:00,9.32,-0.49,9.332872012,9.32,-0.49,9.332872012,14.93712,-0.55084,14.94727328,0.23712,0.06916,0.247,14.7,-0.62,14.71306902,14.924,-0.258,14.92622993,0.624,0.182,0.65,14.3,-0.44,14.30676763,9.68,-0.49,9.692393925,9.68,-0.49,9.692393925
27/01/2020 20:30,8.71,-0.4,8.719180007,8.71,-0.4,8.719180007,14.29616,-0.49112,14.3045933,0.23616,0.06888,0.246,14.06,-0.56,14.07114779,14.524,-0.238,14.52594988,0.624,0.182,0.65,13.9,-0.42,13.90634388,9.35,-0.43,9.359882478,9.35,-0.43,9.359882478
27/01/2020 21:00,8.3,-0.37,8.308242895,8.3,-0.37,8.308242895,13.79,-0.34,13.79419081,0.24,0.07,0.25,13.55,-0.41,13.55620153,14.054,-0.088,14.05427551,0.624,0.182,0.65,13.43,-0.27,13.4327138,8.79,-0.36,8.797368925,8.79,-0.36,8.797368925
27/01/2020 21:30,7.91,-0.34,7.917303834,7.91,-0.34,7.917303834,13.06424,-0.32168,13.06819975,0.23424,0.06832,0.244,12.83,-0.39,12.83592615,13.314,-0.188,13.31532726,0.624,0.182,0.65,12.69,-0.37,12.69539287,8.34,0.01,8.340005995,8.34,0.01,8.340005995
27/01/2020 22:00,7.34,0.33,7.347414511,7.34,0.33,7.347414511,12.18328,0.20804,12.1850561,0.23328,0.06804,0.243,11.95,0.14,11.95082006,12.574,0.372,12.57950158,0.624,0.182,0.65,11.95,0.19,11.95151036,7.8,0.41,7.810768208,7.8,0.41,7.810768208
27/01/2020 22:30,6.79,0.33,6.798014416,6.79,0.33,6.798014416,11.28808,0.56944,11.3024339,0.23808,0.06944,0.248,11.05,0.5,11.06130643,11.804,0.602,11.81934093,0.624,0.182,0.65,11.18,0.42,11.18788631,7.11,0.52,7.128990111,7.11,0.52,7.128990111
27/01/2020 23:00,6.27,0.36,6.280326425,6.27,0.36,6.280326425,10.38616,0.58888,10.40284092,0.23616,0.06888,0.246,10.15,0.52,10.16331147,10.894,0.672,10.91470659,0.624,0.182,0.65,10.27,0.49,10.28168274,6.61,0.49,6.628136993,6.61,0.49,6.628136993
27/01/2020 23:30,5.66,0.39,5.673420485,5.66,0.39,5.673420485,9.67424,0.61832,9.693979534,0.23424,0.06832,0.244,9.44,0.55,9.456008672,9.874,0.842,9.909835518,0.624,0.182,0.65,9.25,0.66,9.273516054,6.21,0.48,6.228523099,6.21,0.48,6.228523099
28/01/2020 00:00,5.43,0.39,5.443987509,5.43,0.39,5.443987509,9.08232,0.63776,9.104684201,0.23232,0.06776,0.242,8.85,0.57,8.868336935,9.754,0.762,9.783719129,0.624,0.182,0.65,9.13,0.58,9.148404232,6.05,0.52,6.072305987,6.05,0.52,6.072305987
28/01/2020 00:30,5.56,0.39,5.573661274,5.56,0.39,5.573661274,9.60232,0.71776,9.629108411,0.23232,0.06776,0.242,9.37,0.65,9.392518299,9.664,0.782,9.695587656,0.624,0.182,0.65,9.04,0.6,9.059889624,6.11,0.56,6.135609179,6.11,0.56,6.135609179
28/01/2020 01:00,5.86,0.39,5.872963477,5.86,0.39,5.872963477,10.82944,0.61692,10.84699779,0.22944,0.06692,0.239,10.6,0.55,10.61425928,9.95496,0.76228,9.984102333,0.62496,0.18228,0.651,9.33,0.58,9.348010484,6.87,0.54,6.891190028,6.87,0.54,6.891190028
28/01/2020 01:30,5.82,0.39,5.833052374,5.82,0.39,5.833052374,11.07656,0.55608,11.09050974,0.22656,0.06608,0.236,10.85,0.49,10.86105888,9.974,0.722,10.000098,0.624,0.182,0.65,9.35,0.54,9.365580601,6.96,0.54,6.980916845,6.96,0.54,6.980916845
28/01/2020 02:00,5.66,0.39,5.673420485,5.66,0.39,5.673420485,10.76752,0.62636,10.78572268,0.22752,0.06636,0.237,10.54,0.56,10.55486618,9.80496,0.80228,9.837728081,0.62496,0.18228,0.651,9.18,0.62,9.200912998,6.86,0.47,6.876081733,6.86,0.47,6.876081733
28/01/2020 02:30,5.6,0.39,5.61356393,5.6,0.39,5.61356393,10.52368,0.60524,10.54106997,0.22368,0.06524,0.233,10.3,0.54,10.31414563,9.574,0.802,9.607532462,0.624,0.182,0.65,8.95,0.62,8.971449158,6.72,0.49,6.7378409,6.72,0.49,6.7378409
28/01/2020 03:00,5.47,0.39,5.483885484,5.47,0.39,5.483885484,10.27272,0.63496,10.29232483,0.22272,0.06496,0.232,10.05,0.57,10.0661512,9.40496,0.83228,9.441713965,0.62496,0.18228,0.651,8.78,0.65,8.804027487,6.59,0.49,6.608191886,6.59,0.49,6.608191886
28/01/2020 03:30,5.29,0.41,5.30586468,5.29,0.41,5.30586468,10.11888,0.63384,10.13871223,0.21888,0.06384,0.228,9.9,0.57,9.916395515,9.09304,0.96172,9.143756438,0.62304,0.18172,0.649,8.47,0.78,8.505839171,6.36,0.49,6.378847858,6.36,0.49,6.378847858
28/01/2020 04:00,5.16,0.43,5.177885669,5.16,0.43,5.177885669,9.69792,0.63356,9.718593036,0.21792,0.06356,0.227,9.48,0.57,9.497120616,9.16496,0.80228,9.20000788,0.62496,0.18228,0.651,8.54,0.62,8.562476277,6.19,0.49,6.209363897,6.19,0.49,6.209363897
28/01/2020 04:30,5.16,0.38,5.173973328,5.16,0.38,5.173973328,9.39696,0.65328,9.419640757,0.21696,0.06328,0.226,9.18,0.59,9.198940156,9.07304,0.80172,9.108392273,0.62304,0.18172,0.649,8.45,0.62,8.472715031,6.09,0.49,6.109680843,6.09,0.49,6.109680843
28/01/2020 05:00,5.35,0.34,5.360792852,5.35,0.34,5.360792852,9.12504,0.65272,9.148354956,0.21504,0.06272,0.224,8.91,0.59,8.929512865,9.38496,0.84228,9.422680606,0.62496,0.18228,0.651,8.76,0.66,8.78482783,6.33,0.44,6.345273832,6.33,0.44,6.345273832
28/01/2020 05:30,5.71,0.28,5.716861027,5.71,0.28,5.716861027,9.17024,0.61132,9.190593768,0.21024,0.06132,0.219,8.96,0.55,8.976864709,10.304,0.712,10.32857008,0.624,0.182,0.65,9.68,0.53,9.69449844,7.07,-0.16,7.071810235,7.07,-0.16,7.071810235
28/01/2020 06:00,6.17,-0.34,6.179360808,6.17,-0.34,6.179360808,9.59312,0.56216,9.609577264,0.21312,0.06216,0.222,9.38,0.5,9.393316773,10.96496,0.60228,10.98148847,0.62496,0.18228,0.651,10.34,0.42,10.34852647,7.94,-0.51,7.956362234,7.94,-0.51,7.956362234
28/01/2020 06:30,7.05,-0.48,7.066321532,7.05,-0.48,7.066321532,10.61736,0.26048,10.62055475,0.20736,0.06048,0.216,10.41,0.2,10.41192105,12.114,0.582,12.12797263,0.624,0.182,0.65,11.49,0.4,11.49696047,9.23,-0.73,9.258822819,9.23,-0.73,9.258822819
28/01/2020 07:00,8.25,-0.74,8.283121392,8.25,-0.74,8.283121392,11.7764,-0.3098,11.78047423,0.2064,0.0602,0.215,11.57,-0.37,11.57591465,13.804,-0.368,13.80890437,0.624,0.182,0.65,13.18,-0.55,13.19147073,9.89,-0.93,9.933629749,9.89,-0.93,9.933629749
28/01/2020 07:30,9.3,-0.96,9.349417094,9.3,-0.96,9.349417094,12.91864,-0.40748,12.92506477,0.24864,0.07252,0.259,12.67,-0.48,12.67908908,16.10496,-1.01772,16.13708433,0.62496,0.18228,0.651,15.48,-1.2,15.52644196,11.26,-1.29,11.33365343,11.26,-1.29,11.33365343
28/01/2020 08:00,9.69,-0.92,9.73357591,9.69,-0.92,9.73357591,13.28824,-0.38468,13.29380687,0.25824,0.07532,0.269,13.03,-0.46,13.0381172,17.084,-1.058,17.11672924,0.624,0.182,0.65,16.46,-1.24,16.50664109,11.97,-1.49,12.06237953,11.97,-1.49,12.06237953
28/01/2020 08:30,9.99,-1.02,10.04193706,9.99,-1.02,10.04193706,13.01016,-0.29412,13.01348415,0.26016,0.07588,0.271,12.75,-0.37,12.7553675,17.17496,-1.29772,17.22391733,0.62496,0.18228,0.651,16.55,-1.48,16.61604345,11.93,-1.36,12.00726863,11.93,-1.36,12.00726863
28/01/2020 09:00,10.16,-1.18,10.22829409,10.16,-1.18,10.22829409,13.1292,-0.3344,13.13345788,0.2592,0.0756,0.27,12.87,-0.41,12.87652904,17.71768,-1.42776,17.77511415,0.72768,0.21224,0.758,16.99,-1.64,17.06896892,12.24,-1.44,12.32441479,12.24,-1.44,12.32441479
28/01/2020 09:30,10.46,-1.27,10.53681641,10.46,-1.27,10.53681641,13.54072,-0.37104,13.54580263,0.27072,0.07896,0.282,13.27,-0.45,13.2776278,18.83072,-1.64604,18.90252532,0.63072,0.18396,0.657,18.2,-1.83,18.29177137,13.3,-1.76,13.41594574,13.3,-1.76,13.41594574
28/01/2020 10:00,10.56,-1.26,10.6349048,10.56,-1.26,10.6349048,13.56976,-0.34132,13.57405193,0.26976,0.07868,0.281,13.3,-0.42,13.30662993,18.6788,-1.5166,18.74026801,0.6288,0.1834,0.655,18.05,-1.7,18.12987865,13.32,-1.76,13.43577314,13.32,-1.76,13.43577314
28/01/2020 10:30,10.13,-1.07,10.18635362,10.13,-1.07,10.18635362,13.4188,-0.3616,13.42367118,0.2688,0.0784,0.28,13.15,-0.44,13.15735916,18.18072,-1.47604,18.2405393,0.63072,0.18396,0.657,17.55,-1.66,17.62833231,12.89,-1.49,12.97583138,12.89,-1.49,12.97583138
28/01/2020 11:00,10.17,-1.18,10.23822739,10.17,-1.18,10.23822739,13.41592,-0.36244,13.42081489,0.26592,0.07756,0.277,13.15,-0.44,13.15735916,17.97592,-1.58744,18.04587669,0.62592,0.18256,0.652,17.35,-1.77,17.44005161,13.2,-1.63,13.3002594,13.2,-1.63,13.3002594
28/01/2020 11:30,10.32,-1.24,10.39422917,10.32,-1.24,10.39422917,13.58976,-0.36132,13.59456248,0.26976,0.07868,0.281,13.32,-0.44,13.32726529,18.71496,-1.87772,18.80892236,0.62496,0.18228,0.651,18.09,-2.06,18.20691352,13.34,-1.74,13.45299967,13.34,-1.74,13.45299967
28/01/2020 12:00,10.22,-1.21,10.29137989,10.22,-1.21,10.29137989,13.59072,-0.35104,13.59525282,0.27072,0.07896,0.282,13.32,-0.43,13.32693888,18.914,-1.818,19.00117154,0.624,0.182,0.65,18.29,-2,18.39902443,13.22,-1.76,13.33664126,13.22,-1.76,13.33664126
28/01/2020 12:30,10.22,-1.23,10.29375053,10.22,-1.23,10.29375053,13.63168,-0.39076,13.63727953,0.27168,0.07924,0.283,13.36,-0.47,13.36826466,18.64896,-1.65072,18.72187452,0.64896,0.18928,0.676,18,-1.84,18.09380004,12.94,-1.65,13.0447729,12.94,-1.65,13.0447729
28/01/2020 13:00,10.13,-1.17,10.19734279,10.13,-1.17,10.19734279,13.63072,-0.39104,13.63632795,0.27072,0.07896,0.282,13.36,-0.47,13.36826466,19.05184,-1.38988,19.10247036,1.13184,0.33012,1.179,17.92,-1.72,18.0023554,12.59,-1.58,12.68875486,12.59,-1.58,12.68875486
28/01/2020 13:30,9.98,-1.07,10.03719582,9.98,-1.07,10.03719582,13.56168,-0.35076,13.56621528,0.27168,0.07924,0.283,13.29,-0.43,13.29695454,18.79904,-1.19028,18.83668419,1.19904,0.34972,1.249,17.6,-1.54,17.66724653,12.12,-1.51,12.21370132,12.12,-1.51,12.21370132
28/01/2020 14:00,9.84,-1.05,9.895862772,9.84,-1.05,9.895862772,13.23168,-0.30076,13.23509774,0.27168,0.07924,0.283,12.96,-0.38,12.96556979,18.87808,-1.48056,18.93604928,1.19808,0.34944,1.248,17.68,-1.83,17.77445639,12.28,-1.73,12.40126203,12.28,-1.73,12.40126203
28/01/2020 14:30,9.98,-1.05,10.03508346,9.98,-1.05,10.03508346,13.45168,-0.30076,13.45504186,0.27168,0.07924,0.283,13.18,-0.38,13.18547686,18.70336,-1.33652,18.75105226,1.14336,0.33348,1.191,17.56,-1.67,17.63923184,12.25,-1.67,12.36330862,12.25,-1.67,12.36330862
28/01/2020 15:00,9.84,-1.01,9.89169854,9.84,-1.01,9.89169854,13.34168,-0.30076,13.34506957,0.27168,0.07924,0.283,13.07,-0.38,13.07552293,18.75904,-1.42528,18.81310726,1.07904,0.31472,1.124,17.68,-1.74,17.76541584,12.19,-1.75,12.31497462,12.19,-1.75,12.31497462
28/01/2020 15:30,9.75,-0.97,9.798132475,9.75,-0.97,9.798132475,13.36592,-0.20244,13.36745299,0.26592,0.07756,0.277,13.1,-0.28,13.10299202,18.55304,-1.29828,18.59840918,1.10304,0.32172,1.149,17.45,-1.62,17.52503638,12.03,-1.64,12.14127259,12.03,-1.64,12.14127259
28/01/2020 16:00,10.21,-1,10.25885471,10.21,-1,10.25885471,13.874,-0.323,13.87775937,0.264,0.077,0.275,13.61,-0.4,13.61587676,18.884,-1.248,18.92519379,1.104,0.322,1.15,17.78,-1.57,17.84918205,11.95,-1.38,12.02941811,11.95,-1.38,12.02941811
28/01/2020 16:30,10.73,-1,10.77649758,10.73,-1,10.77649758,14.77304,-0.32328,14.77657676,0.26304,0.07672,0.274,14.51,-0.4,14.51551239,18.95208,-1.05856,18.98161968,1.10208,0.32144,1.148,17.85,-1.38,17.90326507,11.43,-0.91,11.46616762,11.43,-0.91,11.46616762
28/01/2020 17:00,10.92,-1,10.96569195,10.92,-1,10.96569195,15.60016,-0.43412,15.60619916,0.26016,0.07588,0.271,15.34,-0.51,15.34847549,19.184,-0.778,19.19976927,1.104,0.322,1.15,18.08,-1.1,18.11343148,11.17,-0.68,11.19067916,11.17,-0.68,11.19067916
28/01/2020 17:30,11.22,-1.02,11.26626824,11.22,-1.02,11.26626824,16.72824,-0.63468,16.74027575,0.25824,0.07532,0.269,16.47,-0.71,16.48529648,18.91208,-0.40856,18.91649257,1.10208,0.32144,1.148,17.81,-0.73,17.82495442,11.22,-0.68,11.24058717,11.22,-0.68,11.24058717
28/01/2020 18:00,10.79,-0.74,10.81534558,10.79,-0.74,10.81534558,17.12728,-0.63496,17.1390459,0.25728,0.07504,0.268,16.87,-0.71,16.88493411,18.524,-0.268,18.52593857,1.104,0.322,1.15,17.42,-0.59,17.42998853,10.85,-0.63,10.86827493,10.85,-0.63,10.86827493
28/01/2020 18:30,10.48,-0.6,10.49716152,10.48,-0.6,10.49716152,16.93344,-0.52608,16.94161003,0.25344,0.07392,0.264,16.68,-0.6,16.69078788,17.79304,-0.17828,17.79393313,1.10304,0.32172,1.149,16.69,-0.5,16.69748784,10.23,-0.43,10.23903316,10.23,-0.43,10.23903316
28/01/2020 19:00,9.98,-0.53,9.994063238,9.98,-0.53,9.994063238,16.39632,-0.49524,16.40379749,0.25632,0.07476,0.267,16.14,-0.57,16.15006192,16.97304,-0.11828,16.97345212,1.10304,0.32172,1.149,15.87,-0.44,15.87609839,9.92,-0.43,9.929315183,9.92,-0.43,9.929315183
28/01/2020 19:30,9.79,-0.49,9.802254843,9.79,-0.49,9.802254843,15.6992,-0.4244,15.7049354,0.2592,0.0756,0.27,15.44,-0.5,15.44809373,16.53304,-0.06828,16.53318099,1.10304,0.32172,1.149,15.43,-0.39,15.43492792,9.59,-0.41,9.598760337,9.59,-0.41,9.598760337
28/01/2020 20:00,9.54,-0.47,9.551570551,9.54,-0.47,9.551570551,15.13976,-0.38132,15.14456133,0.26976,0.07868,0.281,14.87,-0.46,14.8771133,16.06304,-0.14828,16.06372438,1.10304,0.32172,1.149,14.96,-0.47,14.9673812,9.27,-0.43,9.279967672,9.27,-0.43,9.279967672
28/01/2020 20:30,8.76,-0.39,8.768677209,8.76,-0.39,8.768677209,14.54072,-0.35104,14.54495676,0.27072,0.07896,0.282,14.27,-0.43,14.27647716,15.67304,-0.11828,15.67348631,1.10304,0.32172,1.149,14.57,-0.44,14.57664227,9.03,-0.46,9.041708909,9.03,-0.46,9.041708909
28/01/2020 21:00,8.43,-0.34,8.436853679,8.43,-0.34,8.436853679,14.04976,-0.35132,14.05415176,0.26976,0.07868,0.281,13.78,-0.43,13.78670737,15.21304,-0.07828,15.2132414,1.10304,0.32172,1.149,14.11,-0.4,14.1156686,8.5,-0.39,8.508942355,8.5,-0.39,8.508942355
28/01/2020 21:30,7.94,-0.25,7.943934793,7.94,-0.25,7.943934793,13.22496,0.45728,13.23286333,0.26496,0.07728,0.276,12.96,0.38,12.96556979,14.494,0.502,14.50269078,1.104,0.322,1.15,13.39,0.18,13.3912098,7.97,0.35,7.977681367,7.97,0.35,7.977681367
28/01/2020 22:00,7.47,0.33,7.477285604,7.47,0.33,7.477285604,12.55304,0.00672,12.5530418,0.26304,0.07672,0.274,12.29,-0.07,12.29019935,13.66304,0.75172,13.68370363,1.10304,0.32172,1.149,12.56,0.43,12.56735851,7.45,0.39,7.46020107,7.45,0.39,7.46020107
28/01/2020 22:30,6.91,0.33,6.917875396,6.91,0.33,6.917875396,11.80168,0.54924,11.81445366,0.27168,0.07924,0.283,11.53,0.47,11.53957538,12.764,0.792,12.788548,1.104,0.322,1.15,11.66,0.47,11.66946871,6.83,0.45,6.844808252,6.83,0.45,6.844808252
28/01/2020 23:00,6.44,0.33,6.448449426,6.44,0.33,6.448449426,10.81976,0.57868,10.8352239,0.26976,0.07868,0.281,10.55,0.5,10.5618417,12.19208,0.77144,12.21646162,1.10208,0.32144,1.148,11.09,0.45,11.09912609,6.27,0.51,6.290707432,6.27,0.51,6.290707432
28/01/2020 23:30,5.85,0.35,5.860460733,5.85,0.35,5.860460733,10.07688,0.54784,10.09176096,0.26688,0.07784,0.278,9.81,0.47,9.821252466,10.884,0.982,10.92821028,1.104,0.322,1.15,9.78,0.66,9.802244641,5.79,0.47,5.809044672,5.79,0.47,5.809044672
29/01/2020 00:00,5.55,0.38,5.562993798,5.55,0.38,5.562993798,9.33168,0.68924,9.357099091,0.27168,0.07924,0.283,9.06,0.61,9.0805121,10.36208,0.93144,10.40385901,1.10208,0.32144,1.148,9.26,0.61,9.280070043,5.53,0.54,5.556302728,5.53,0.54,5.556302728
29/01/2020 00:30,5.6,0.38,5.61287805,5.6,0.38,5.61287805,9.96072,0.68896,9.984518456,0.27072,0.07896,0.282,9.69,0.61,9.709181222,10.294,0.912,10.33432049,1.104,0.322,1.15,9.19,0.59,9.208919589,5.64,0.56,5.667733233,5.64,0.56,5.667733233
29/01/2020 01:00,5.86,0.38,5.872307894,5.86,0.38,5.872307894,11.10976,0.59868,11.12587907,0.26976,0.07868,0.281,10.84,0.52,10.85246516,10.62304,0.89172,10.66040071,1.10304,0.32172,1.149,9.52,0.57,9.53704881,6.58,0.44,6.594694838,6.58,0.44,6.594694838
29/01/2020 01:30,5.83,0.38,5.842371094,5.83,0.38,5.842371094,11.40072,0.59896,11.41644295,0.27072,0.07896,0.282,11.13,0.52,11.14214073,10.42304,0.95172,10.46640023,1.10304,0.32172,1.149,9.32,0.63,9.34126865,6.61,0.55,6.632842528,6.61,0.55,6.632842528
29/01/2020 02:00,5.72,0.38,5.732608481,5.72,0.38,5.732608481,11.17976,0.59868,11.19577828,0.26976,0.07868,0.281,10.91,0.52,10.92238527,10.36208,0.95144,10.40566865,1.10208,0.32144,1.148,9.26,0.63,9.281406143,6.61,0.38,6.620913834,6.61,0.38,6.620913834
29/01/2020 02:30,5.63,0.38,5.642809584,5.63,0.38,5.642809584,10.87496,0.59728,10.89134971,0.26496,0.07728,0.276,10.61,0.52,10.62273505,10.31304,0.92172,10.35414708,1.10304,0.32172,1.149,9.21,0.6,9.229523281,6.38,0.47,6.397288488,6.38,0.47,6.397288488
29/01/2020 03:00,5.55,0.38,5.562993798,5.55,0.38,5.562993798,10.63072,0.65896,10.6511237,0.27072,0.07896,0.282,10.36,0.58,10.37622282,10.13208,0.92144,10.1738929,1.10208,0.32144,1.148,9.03,0.6,9.049911602,6.17,0.56,6.195361168,6.17,0.56,6.195361168
29/01/2020 03:30,5.44,0.38,5.453255908,5.44,0.38,5.453255908,10.36976,0.65868,10.39065839,0.26976,0.07868,0.281,10.1,0.58,10.11663976,9.72304,1.11172,9.786389947,1.10304,0.32172,1.149,8.62,0.79,8.656124999,5.99,0.56,6.016120012,5.99,0.56,6.016120012
29/01/2020 04:00,5.36,0.34,5.370772756,5.36,0.34,5.370772756,10.01976,0.62868,10.03946358,0.26976,0.07868,0.281,9.75,0.55,9.765500499,9.67304,0.96172,9.720730847,1.10304,0.32172,1.149,8.57,0.64,8.59386409,5.76,0.56,5.787158197,5.76,0.56,5.787158197
29/01/2020 04:30,5.36,0.32,5.369543742,5.36,0.32,5.369543742,9.64072,0.64896,9.662537514,0.27072,0.07896,0.282,9.37,0.57,9.387321237,9.73304,0.94172,9.778491918,1.10304,0.32172,1.149,8.63,0.62,8.652242484,5.62,0.56,5.647831442,5.62,0.56,5.647831442
29/01/2020 05:00,5.49,0.32,5.49931814,5.49,0.32,5.49931814,9.48072,0.64896,9.502904861,0.27072,0.07896,0.282,9.21,0.57,9.227621579,10.03304,0.98172,10.0809556,1.10304,0.32172,1.149,8.93,0.66,8.954356482,5.76,0.52,5.783424591,5.76,0.52,5.783424591
29/01/2020 05:30,5.86,0.12,5.86122854,5.86,0.12,5.86122854,9.63592,0.59756,9.654430703,0.26592,0.07756,0.277,9.37,0.52,9.384417936,10.58304,0.98172,10.62847636,1.10304,0.32172,1.149,9.48,0.66,9.502946911,6.58,0.46,6.59605943,6.58,0.46,6.59605943
29/01/2020 06:00,6.31,-0.32,6.318108894,6.31,-0.32,6.318108894,10.09072,0.53896,10.10510307,0.27072,0.07896,0.282,9.82,0.46,9.830768027,11.28304,0.83172,11.31365325,1.10304,0.32172,1.149,10.18,0.51,10.19276704,7.32,-0.46,7.334439311,7.32,-0.46,7.334439311
29/01/2020 06:30,7.32,-0.5,7.337056631,7.32,-0.5,7.337056631,10.98072,0.33896,10.98595037,0.27072,0.07896,0.282,10.71,0.26,10.71315546,12.67304,0.71172,12.69300942,1.10304,0.32172,1.149,11.57,0.39,11.57657117,8.75,-0.6,8.770547303,8.75,-0.6,8.770547303
29/01/2020 07:00,8.33,-0.69,8.358528579,8.33,-0.69,8.358528579,12.19072,-0.30104,12.1944364,0.27072,0.07896,0.282,11.92,-0.38,11.92605551,14.63304,-0.37828,14.63792866,1.10304,0.32172,1.149,13.53,-0.7,13.54809581,9.51,-0.84,9.547025715,9.51,-0.84,9.547025715
29/01/2020 07:30,9.53,-0.97,9.579237966,9.53,-0.97,9.579237966,13.18688,-0.34216,13.19131827,0.26688,0.07784,0.278,12.92,-0.42,12.92682482,16.98304,-0.96828,17.01062062,1.10304,0.32172,1.149,15.88,-1.29,15.93230994,10.57,-1.07,10.62401995,10.57,-1.07,10.62401995
29/01/2020 08:00,9.72,-0.91,9.762504802,9.72,-0.91,9.762504802,13.27976,-0.30132,13.28317806,0.26976,0.07868,0.281,13.01,-0.38,13.01554839,17.80304,-0.89828,17.82568765,1.10304,0.32172,1.149,16.7,-1.22,16.74450358,10.99,-1.1,11.04491286,10.99,-1.1,11.04491286
29/01/2020 08:30,9.96,-1.04,10.01414999,9.96,-1.04,10.01414999,13.31304,-0.30328,13.31649401,0.26304,0.07672,0.274,13.05,-0.38,13.05553139,18.444,-1.208,18.48351698,1.104,0.322,1.15,17.34,-1.53,17.40736913,11.24,-1.16,11.29969911,11.24,-1.16,11.29969911
29/01/2020 09:00,10.06,-1.1,10.11996047,10.06,-1.1,10.11996047,13.23648,-0.32936,13.24057706,0.27648,0.08064,0.288,12.96,-0.41,12.96648372,18.74304,-1.39828,18.79512531,1.10304,0.32172,1.149,17.64,-1.72,17.72365651,11.75,-1.27,11.81843475,11.75,-1.27,11.81843475
29/01/2020 09:30,10.1,-1.08,10.15757845,10.1,-1.08,10.15757845,13.51296,-0.31872,13.51671818,0.31296,0.09128,0.326,13.2,-0.41,13.20636589,19.364,-1.588,19.42900512,1.104,0.322,1.15,18.26,-1.91,18.35962146,12.66,-1.53,12.75211747,12.66,-1.53,12.75211747
29/01/2020 10:00,10.24,-1.08,10.29679562,10.24,-1.08,10.29679562,13.66936,-0.38352,13.67473913,0.15936,0.04648,0.166,13.51,-0.43,13.51684135,19.28208,-1.43856,19.33566818,1.10208,0.32144,1.148,18.18,-1.76,18.26499384,12.4,-1.45,12.48449038,12.4,-1.45,12.48449038
29/01/2020 10:30,10.15,-1.05,10.20416582,10.15,-1.05,10.20416582,13.67,-0.48,13.67842462,0,0,0,13.67,-0.48,13.67842462,18.574,-1.058,18.60410815,1.104,0.322,1.15,17.47,-1.38,17.5244201,12.08,-1.17,12.13652751,12.08,-1.17,12.13652751
29/01/2020 11:00,10.15,-1.11,10.21051419,10.15,-1.11,10.21051419,13.7,-0.54,13.71063821,0,0,0,13.7,-0.54,13.71063821,19.05208,-1.60856,19.11986448,1.10208,0.32144,1.148,17.95,-1.93,18.0534595,12.37,-1.46,12.45586207,12.37,-1.46,12.45586207
29/01/2020 11:30,10.09,-1.16,10.156461,10.09,-1.16,10.156461,13.81,-0.54,13.82055353,0,0,0,13.81,-0.54,13.82055353,19.184,-1.688,19.25812037,1.104,0.322,1.15,18.08,-2.01,18.19138532,12.6,-1.69,12.7128321,12.6,-1.69,12.7128321
29/01/2020 12:00,10.12,-1.17,10.1874089,10.12,-1.17,10.1874089,13.76064,-0.48148,13.76906083,0.20064,0.05852,0.209,13.56,-0.54,13.57074795,18.94304,-1.56828,19.0078475,1.10304,0.32172,1.149,17.84,-1.89,17.93983556,12.41,-1.55,12.50642235,12.41,-1.55,12.50642235
29/01/2020 12:30,10.05,-1.09,10.10893664,10.05,-1.09,10.10893664,13.72976,-0.45632,13.73734099,0.14976,0.04368,0.156,13.58,-0.5,13.5892016,19.244,-1.638,19.31358537,1.104,0.322,1.15,18.14,-1.96,18.24558029,12.39,-1.54,12.4853394,12.39,-1.54,12.4853394
29/01/2020 13:00,10.05,-1.03,10.10264322,10.05,-1.03,10.10264322,13.75,-0.5,13.75908791,0,0,0,13.75,-0.5,13.75908791,18.934,-1.458,18.99005319,1.104,0.322,1.15,17.83,-1.78,17.91862997,12.34,-1.39,12.4180393,12.34,-1.39,12.4180393
29/01/2020 13:30,9.83,-0.98,9.878729675,9.83,-0.98,9.878729675,13.4,-0.5,13.40932511,0,0,0,13.4,-0.5,13.40932511,18.27496,-1.26772,18.31887761,1.10496,0.32228,1.151,17.17,-1.59,17.24346253,12.04,-1.34,12.11433861,12.04,-1.34,12.11433861
29/01/2020 14:00,9.86,-1.05,9.915750098,9.86,-1.05,9.915750098,13.24216,-0.39812,13.2481433,0.21216,0.06188,0.221,13.03,-0.46,13.0381172,18.204,-1.298,18.25021699,1.104,0.322,1.15,17.1,-1.62,17.17656543,11.9,-1.4,11.98206994,11.9,-1.4,11.98206994
29/01/2020 14:30,9.86,-1.03,9.913652203,9.86,-1.03,9.913652203,13.30456,-0.37992,13.30998332,0.27456,0.08008,0.286,13.03,-0.46,13.0381172,18.044,-1.138,18.07985011,1.104,0.322,1.15,16.94,-1.46,17.00279977,11.66,-1.33,11.73560821,11.66,-1.33,11.73560821
29/01/2020 15:00,9.94,-1.03,9.993222703,9.94,-1.03,9.993222703,13.41128,-0.35796,13.4160563,0.28128,0.08204,0.293,13.13,-0.44,13.13737036,18.394,-1.198,18.43297155,1.104,0.322,1.15,17.29,-1.52,17.35668459,11.68,-1.22,11.74354291,11.68,-1.22,11.74354291
29/01/2020 15:30,9.82,-0.99,9.8697771,9.82,-0.99,9.8697771,13.39224,-0.35768,13.39701561,0.28224,0.08232,0.294,13.11,-0.44,13.1173816,18.014,-1.178,18.05247573,1.104,0.322,1.15,16.91,-1.5,16.97639832,11.49,-1.17,11.54941557,11.49,-1.17,11.54941557
29/01/2020 16:00,10.13,-0.93,10.17260045,10.13,-0.93,10.17260045,13.93224,-0.35768,13.93683057,0.28224,0.08232,0.294,13.65,-0.44,13.65708973,18.37496,-1.11772,18.40892319,1.10496,0.32228,1.151,17.27,-1.44,17.32993076,11.65,-1.04,11.69632848,11.65,-1.04,11.69632848
29/01/2020 16:30,10.48,-0.93,10.52118339,10.48,-0.93,10.52118339,14.86112,-0.38384,14.86607617,0.26112,0.07616,0.272,14.6,-0.46,14.60724478,19.064,-1.068,19.09389222,1.104,0.322,1.15,17.96,-1.39,18.01370867,11.54,-0.94,11.57822093,11.54,-0.94,11.57822093
29/01/2020 17:00,10.69,-0.93,10.73037744,10.69,-0.93,10.73037744,15.7152,-0.4614,15.72197192,0.2352,0.0686,0.245,15.48,-0.53,15.48907034,19.094,-0.798,19.11066822,1.104,0.322,1.15,17.99,-1.12,18.0248301,11.54,-0.83,11.56980985,11.54,-0.83,11.56980985
29/01/2020 17:30,11.1,-0.97,11.14230228,11.1,-0.97,11.14230228,16.77136,-0.76252,16.78868527,0.23136,0.06748,0.241,16.54,-0.83,16.56081218,18.624,-0.408,18.62846854,1.104,0.322,1.15,17.52,-0.73,17.53520174,11.71,-0.88,11.7430192,11.71,-0.88,11.7430192
29/01/2020 18:00,10.74,-0.73,10.76478054,10.74,-0.73,10.76478054,16.56848,-0.64336,16.58096624,0.22848,0.06664,0.238,16.34,-0.71,16.35541806,17.824,-0.318,17.82683651,1.104,0.322,1.15,16.72,-0.64,16.73224432,11.16,-0.7,11.18193185,11.16,-0.7,11.18193185
29/01/2020 18:30,10.37,-0.64,10.38973051,10.37,-0.64,10.38973051,16.65464,-0.69448,16.66911323,0.22464,0.06552,0.234,16.43,-0.76,16.44756821,17.094,-0.178,17.09492673,1.104,0.322,1.15,15.99,-0.5,15.99781548,10.69,-0.59,10.70626919,10.69,-0.59,10.70626919
29/01/2020 19:00,9.94,-0.55,9.955204669,9.94,-0.55,9.955204669,16.23656,-0.69392,16.25138165,0.22656,0.06608,0.236,16.01,-0.76,16.02802857,16.414,-0.058,16.41410247,1.104,0.322,1.15,15.31,-0.38,15.31471515,10.69,-0.64,10.70914096,10.69,-0.64,10.70914096
29/01/2020 19:30,9.57,-0.48,9.582030056,9.57,-0.48,9.582030056,15.73272,-0.50504,15.74082412,0.22272,0.06496,0.232,15.51,-0.57,15.52047035,15.834,0.122,15.83446999,1.104,0.322,1.15,14.73,-0.2,14.73135771,10.15,-0.56,10.16543654,10.15,-0.56,10.16543654
29/01/2020 20:00,9.19,-0.41,9.199141264,9.19,-0.41,9.199141264,15.18888,-0.55616,15.19905884,0.21888,0.06384,0.228,14.97,-0.62,14.98283351,15.674,-0.108,15.67437208,1.104,0.322,1.15,14.57,-0.43,14.57634385,9.84,-0.56,9.855922078,9.84,-0.56,9.855922078
29/01/2020 20:30,8.68,-0.36,8.68746223,8.68,-0.36,8.68746223,14.67176,-0.51532,14.68080707,0.22176,0.06468,0.231,14.45,-0.58,14.46163545,15.124,-0.068,15.12415287,1.104,0.322,1.15,14.02,-0.39,14.02542334,9.55,-0.52,9.56414659,9.55,-0.52,9.56414659
29/01/2020 21:00,8.31,-0.33,8.316549765,8.31,-0.33,8.316549765,14.0008,-0.4456,14.00788921,0.2208,0.0644,0.23,13.78,-0.51,13.78943436,14.52304,-0.06828,14.52320051,1.10304,0.32172,1.149,13.42,-0.39,13.42566572,9.3,-0.52,9.31452629,9.3,-0.52,9.31452629
29/01/2020 21:30,7.8,-0.33,7.806977648,7.8,-0.33,7.806977648,13.2208,-0.2256,13.22272468,0.2208,0.0644,0.23,13,-0.29,13.00323421,13.964,0.562,13.97530465,1.104,0.322,1.15,12.86,0.24,12.86223931,8.58,-0.44,8.591274643,8.58,-0.44,8.591274643
29/01/2020 22:00,7.38,0,7.38,7.38,0,7.38,12.3756,0.4958,12.38552756,0.2256,0.0658,0.235,12.15,0.43,12.15760667,13.174,0.652,13.19012434,1.104,0.322,1.15,12.07,0.33,12.07451034,7.91,0.05,7.910158026,7.91,0.05,7.910158026
29/01/2020 22:30,6.91,0.32,6.917405583,6.91,0.32,6.917405583,11.67464,0.39552,11.6813379,0.22464,0.06552,0.234,11.45,0.33,11.45475447,12.294,0.732,12.31577281,1.104,0.322,1.15,11.19,0.41,11.19750865,7.45,0.4,7.460730527,7.45,0.4,7.460730527
29/01/2020 23:00,6.45,0.32,6.457933106,6.45,0.32,6.457933106,10.61656,0.53608,10.63008598,0.22656,0.06608,0.236,10.39,0.47,10.40062498,11.364,0.832,11.39441618,1.104,0.322,1.15,10.26,0.51,10.27266762,6.42,0.47,6.43718106,6.42,0.47,6.43718106
29/01/2020 23:30,5.83,0.32,5.838775557,5.83,0.32,5.838775557,9.83888,0.57384,9.855600032,0.21888,0.06384,0.228,9.62,0.51,9.633509226,10.384,1.022,10.43417174,1.104,0.322,1.15,9.28,0.7,9.306363414,6,0.43,6.015388599,6,0.43,6.015388599
30/01/2020 00:00,5.52,0.35,5.531084885,5.52,0.35,5.531084885,9.17024,0.63132,9.191945746,0.21024,0.06132,0.219,8.96,0.57,8.978112274,10.074,0.942,10.11794643,1.104,0.322,1.15,8.97,0.62,8.991401448,5.91,0.5,5.93111288,5.91,0.5,5.93111288
30/01/2020 00:30,5.59,0.35,5.600946349,5.59,0.35,5.600946349,9.78408,0.68244,9.807851233,0.21408,0.06244,0.223,9.57,0.62,9.590062565,10.194,0.902,10.23382822,1.104,0.322,1.15,9.09,0.58,9.108485055,5.76,0.5,5.781660661,5.76,0.5,5.781660661
30/01/2020 01:00,5.85,0.35,5.860460733,5.85,0.35,5.860460733,10.896,0.613,10.91322982,0.216,0.063,0.225,10.68,0.55,10.69415261,10.494,0.872,10.53016714,1.104,0.322,1.15,9.39,0.55,9.406093769,6.51,0.53,6.531538869,6.51,0.53,6.531538869
30/01/2020 01:30,5.82,0.35,5.830514557,5.82,0.35,5.830514557,11.11504,0.61272,11.13191538,0.21504,0.06272,0.224,10.9,0.55,10.91386733,10.334,0.942,10.37684538,1.104,0.322,1.15,9.23,0.62,9.250799965,6.61,0.53,6.631214067,6.61,0.53,6.631214067
30/01/2020 02:00,5.64,0.38,5.652786923,5.64,0.38,5.652786923,10.90216,0.58188,10.91767727,0.21216,0.06188,0.221,10.69,0.52,10.70263986,10.184,0.942,10.22747378,1.104,0.322,1.15,9.08,0.62,9.101142785,6.52,0.3,6.526898191,6.52,0.3,6.526898191
30/01/2020 02:30,5.6,0.34,5.610311934,5.6,0.34,5.610311934,10.69928,0.58104,10.7150455,0.20928,0.06104,0.218,10.49,0.52,10.50288056,10.094,0.882,10.13246071,1.104,0.322,1.15,8.99,0.56,9.007424715,6.24,0.49,6.259209215,6.24,0.49,6.259209215
30/01/2020 03:00,5.51,0.34,5.520480052,5.51,0.34,5.520480052,10.39792,0.63356,10.41720397,0.21792,0.06356,0.227,10.18,0.57,10.19594527,9.894,0.912,9.93594384,1.104,0.322,1.15,8.79,0.59,8.809778658,6.05,0.54,6.074051366,6.05,0.54,6.074051366
30/01/2020 03:30,5.26,0.34,5.270977139,5.26,0.34,5.270977139,10.08464,0.67552,10.10723954,0.22464,0.06552,0.234,9.86,0.61,9.878851148,9.524,1.112,9.588697513,1.104,0.322,1.15,8.42,0.79,8.456979366,5.83,0.54,5.854955166,5.83,0.54,5.854955166
30/01/2020 04:00,5.11,0.34,5.121298663,5.11,0.34,5.121298663,9.79464,0.61552,9.813961361,0.22464,0.06552,0.234,9.57,0.55,9.585791569,9.624,0.892,9.665249091,1.104,0.322,1.15,8.52,0.57,8.539045614,5.64,0.54,5.665792089,5.64,0.54,5.665792089
30/01/2020 04:30,5.11,0.34,5.121298663,5.11,0.34,5.121298663,9.39272,0.61496,9.412829798,0.22272,0.06496,0.232,9.17,0.55,9.186479195,9.41304,0.99172,9.465137643,1.10304,0.32172,1.149,8.31,0.67,8.336965875,5.46,0.59,5.491784774,5.46,0.59,5.491784774
30/01/2020 05:00,5.22,0.31,5.229196879,5.22,0.31,5.229196879,9.16368,0.64524,9.186368477,0.22368,0.06524,0.233,8.94,0.58,8.958794562,9.324,1.022,9.379843282,1.104,0.322,1.15,8.22,0.7,8.249751511,5.54,0.56,5.568231317,5.54,0.56,5.568231317
30/01/2020 05:30,5.66,0.13,5.661492736,5.66,0.13,5.661492736,9.28272,0.60496,9.302411902,0.22272,0.06496,0.232,9.06,0.54,9.076078448,9.814,0.892,9.854453815,1.104,0.322,1.15,8.71,0.57,8.72863105,6.16,0.49,6.179457905,6.16,0.49,6.179457905
30/01/2020 06:00,5.93,-0.28,5.936606775,5.93,-0.28,5.936606775,9.7156,0.5258,9.729817521,0.2256,0.0658,0.235,9.49,0.46,9.501142037,10.444,0.832,10.47708738,1.104,0.322,1.15,9.34,0.51,9.353913619,6.9,0.43,6.913385567,6.9,0.43,6.913385567
30/01/2020 06:30,6.94,-0.5,6.957988215,6.94,-0.5,6.957988215,10.51272,0.45496,10.52256007,0.22272,0.06496,0.232,10.29,0.39,10.29738802,12.064,0.722,12.08558563,1.104,0.322,1.15,10.96,0.4,10.96729684,8.05,-0.38,8.058963953,8.05,-0.38,8.058963953
30/01/2020 07:00,8.06,-0.71,8.091211281,8.06,-0.71,8.091211281,11.68272,-0.20504,11.68451916,0.22272,0.06496,0.232,11.46,-0.27,11.46318019,14.144,-0.278,14.14673178,1.104,0.322,1.15,13.04,-0.6,13.05379638,8.83,-0.45,8.841459156,8.83,-0.45,8.841459156
30/01/2020 07:30,9.12,-0.97,9.171439364,9.12,-0.97,9.171439364,12.87456,-0.38992,12.88046322,0.27456,0.08008,0.286,12.6,-0.47,12.60876283,16.184,-0.858,16.20672762,1.104,0.322,1.15,15.08,-1.18,15.12609665,10.2,-0.81,10.23211122,10.2,-0.81,10.23211122
30/01/2020 08:00,9.52,-0.97,9.56928942,9.52,-0.97,9.56928942,13.10648,-0.24936,13.10885191,0.27648,0.08064,0.288,12.83,-0.33,12.83424326,17.254,-0.988,17.28226432,1.104,0.322,1.15,16.15,-1.31,16.20304292,10.61,-1.06,10.66281858,10.61,-1.06,10.66281858
30/01/2020 08:30,9.65,-0.97,9.698628769,9.65,-0.97,9.698628769,12.94936,-0.22852,12.95137621,0.27936,0.08148,0.291,12.67,-0.31,12.67379186,17.424,-0.988,17.451989,1.104,0.322,1.15,16.32,-1.31,16.37249217,10.52,-0.99,10.56648002,10.52,-0.99,10.56648002
30/01/2020 09:00,9.69,-1.03,9.744588242,9.69,-1.03,9.744588242,12.99784,-0.38188,13.00344866,0.26784,0.07812,0.279,12.73,-0.46,12.73830836,17.494,-1.318,17.54357888,1.104,0.322,1.15,16.39,-1.64,16.47184568,11.2,-1.29,11.27404541,11.2,-1.29,11.27404541
30/01/2020 09:30,10.15,-1.17,10.21721097,10.15,-1.17,10.21721097,13.12168,-0.36076,13.12663833,0.27168,0.07924,0.283,12.85,-0.44,12.85753087,18.19496,-1.46772,18.25406178,1.10496,0.32228,1.151,17.09,-1.79,17.18348626,11.88,-1.36,11.95759173,11.88,-1.36,11.95759173
30/01/2020 10:00,10.43,-1.27,10.50703574,10.43,-1.27,10.50703574,13.3784,-0.3888,13.38404842,0.2784,0.0812,0.29,13.1,-0.47,13.10842859,18.514,-1.418,18.56822339,1.104,0.322,1.15,17.41,-1.74,17.49673398,12.03,-1.36,12.10663041,12.03,-1.36,12.10663041
30/01/2020 10:30,10.28,-1.12,10.34083169,10.28,-1.12,10.34083169,13.6584,-0.4088,13.66451638,0.2784,0.0812,0.29,13.38,-0.49,13.38896934,18.214,-1.298,18.26019167,1.104,0.322,1.15,17.11,-1.62,17.18652088,12.21,-1.2,12.26882635,12.21,-1.2,12.26882635
30/01/2020 11:00,10.25,-1.17,10.3165595,10.25,-1.17,10.3165595,13.58936,-0.40852,13.59549903,0.27936,0.08148,0.291,13.31,-0.49,13.31901648,18.294,-1.448,18.35121631,1.104,0.322,1.15,17.19,-1.77,17.28088539,12.47,-1.36,12.54394276,12.47,-1.36,12.54394276
30/01/2020 11:30,10.25,-1.17,10.3165595,10.25,-1.17,10.3165595,13.58936,-0.35852,13.59408849,0.27936,0.08148,0.291,13.31,-0.44,13.31727074,18.684,-1.658,18.7574204,1.104,0.322,1.15,17.58,-1.98,17.69115033,12.33,-1.44,12.4138028,12.33,-1.44,12.4138028
30/01/2020 12:00,10.37,-1.21,10.4403544,10.37,-1.21,10.4403544,13.8184,-0.4588,13.82601447,0.2784,0.0812,0.29,13.54,-0.54,13.55076382,19.064,-1.798,19.14860047,1.104,0.322,1.15,17.96,-2.12,18.08468966,12.56,-1.61,12.66276826,12.56,-1.61,12.66276826
30/01/2020 12:30,10.4,-1.21,10.47015282,10.4,-1.21,10.47015282,13.8184,-0.4588,13.82601447,0.2784,0.0812,0.29,13.54,-0.54,13.55076382,19.334,-1.828,19.42022502,1.104,0.322,1.15,18.23,-2.15,18.35634495,12.19,-1.48,12.27951546,12.19,-1.48,12.27951546
30/01/2020 13:00,10.21,-1.17,10.27681857,10.21,-1.17,10.27681857,13.72744,-0.45908,13.73511425,0.27744,0.08092,0.289,13.45,-0.54,13.46083578,18.62496,-1.46772,18.68270154,1.10496,0.32228,1.151,17.52,-1.79,17.61120382,12.04,-1.25,12.10471396,12.04,-1.25,12.10471396
30/01/2020 13:30,10.08,-1.1,10.13984221,10.08,-1.1,10.13984221,13.56032,-0.45824,13.56806038,0.28032,0.08176,0.292,13.28,-0.54,13.29097438,18.304,-1.298,18.34996512,1.104,0.322,1.15,17.2,-1.62,17.27612225,12.13,-1.25,12.19423634,12.13,-1.25,12.19423634
30/01/2020 14:00,9.71,-1.03,9.764476432,9.71,-1.03,9.764476432,13.34424,-0.47168,13.35257365,0.23424,0.06832,0.244,13.11,-0.54,13.12111657,18.514,-1.418,18.56822339,1.104,0.322,1.15,17.41,-1.74,17.49673398,12.12,-1.43,12.20406899,12.12,-1.43,12.20406899
30/01/2020 14:30,9.71,-1.03,9.764476432,9.71,-1.03,9.764476432,13.27728,-0.49996,13.28668974,0.13728,0.04004,0.143,13.14,-0.54,13.15109121,18.264,-1.418,18.3189634,1.104,0.322,1.15,17.16,-1.74,17.24799119,11.8,-1.37,11.87926345,11.8,-1.37,11.87926345
30/01/2020 15:00,9.78,-1.03,9.834088672,9.78,-1.03,9.834088672,13.1084,-0.3188,13.11227608,0.2784,0.0812,0.29,12.83,-0.4,12.83623387,18.154,-1.478,18.21406599,1.104,0.322,1.15,17.05,-1.8,17.14475138,11.68,-1.34,11.75661516,11.68,-1.34,11.75661516
30/01/2020 15:30,9.71,-0.96,9.757340826,9.71,-0.96,9.757340826,13.19456,-0.31992,13.19843788,0.27456,0.08008,0.286,12.92,-0.4,12.92619047,17.82496,-1.20772,17.86582734,1.10496,0.32228,1.151,16.72,-1.53,16.78985706,11.32,-1.28,11.39213764,11.32,-1.28,11.39213764
30/01/2020 16:00,9.98,-1,10.02997507,9.98,-1,10.02997507,13.56648,-0.33936,13.57072381,0.27648,0.08064,0.288,13.29,-0.42,13.29663491,17.934,-1.068,17.96577246,1.104,0.322,1.15,16.83,-1.39,16.88730292,11.3,-1.13,11.35635945,11.3,-1.13,11.35635945
30/01/2020 16:30,10.19,-0.96,10.23512091,10.19,-0.96,10.23512091,14.19456,-0.33992,14.19862948,0.27456,0.08008,0.286,13.92,-0.42,13.92633477,18.114,-0.898,18.13624548,1.104,0.322,1.15,17.01,-1.22,17.05369461,11.26,-0.9,11.29591076,11.26,-0.9,11.29591076
30/01/2020 17:00,10.27,-0.91,10.31023763,10.27,-0.91,10.31023763,14.95552,-0.37964,14.96033773,0.27552,0.08036,0.287,14.68,-0.46,14.68720532,17.934,-0.598,17.94396723,1.104,0.322,1.15,16.83,-0.92,16.85512682,10.67,-0.67,10.69101492,10.67,-0.67,10.69101492
30/01/2020 17:30,10.55,-0.95,10.59268616,10.55,-0.95,10.59268616,15.8684,-0.5988,15.87969395,0.2784,0.0812,0.29,15.59,-0.68,15.60482297,18.054,-0.368,18.05775014,1.104,0.322,1.15,16.95,-0.69,16.96403843,10.74,-0.67,10.76087822,10.74,-0.67,10.76087822
30/01/2020 18:00,10.24,-0.7,10.2638979,10.24,-0.7,10.2638979,16.06648,-0.56936,16.07656526,0.27648,0.08064,0.288,15.79,-0.65,15.80337306,17.70496,-0.30772,17.70763395,1.10496,0.32228,1.151,16.6,-0.63,16.61195052,10.46,-0.5,10.47194347,10.46,-0.5,10.47194347
30/01/2020 18:30,10.08,-0.61,10.09844047,10.08,-0.61,10.09844047,16.06072,-0.59104,16.07159156,0.27072,0.07896,0.282,15.79,-0.67,15.8042083,17.274,-0.248,17.27578016,1.104,0.322,1.15,16.17,-0.57,16.18004326,10.24,-0.44,10.24944877,10.24,-0.44,10.24944877
30/01/2020 19:00,9.61,-0.52,9.624058396,9.61,-0.52,9.624058396,15.55264,-0.56048,15.5627359,0.27264,0.07952,0.284,15.28,-0.64,15.29339727,16.514,-0.198,16.51518695,1.104,0.322,1.15,15.41,-0.52,15.41877103,10.04,-0.44,10.04963681,10.04,-0.44,10.04963681
30/01/2020 19:30,9.31,-0.52,9.324510711,9.31,-0.52,9.324510711,15.23976,-0.68132,15.2549822,0.26976,0.07868,0.281,14.97,-0.76,14.9892795,15.904,-0.168,15.9048873,1.104,0.322,1.15,14.8,-0.49,14.80810926,9.74,-0.47,9.751333242,9.74,-0.47,9.751333242
