Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
30/01/2020 20:00,8.94,-0.46,8.951826629,8.94,-0.46,8.951826629,14.924,-0.523,14.93316125,0.264,0.077,0.275,14.66,-0.6,14.67227317,15.804,-0.168,15.80489291,1.104,0.322,1.15,14.7,-0.49,14.7081644,9.43,-0.41,9.438908835,9.43,-0.41,9.438908835
30/01/2020 20:30,8.54,-0.39,8.548900514,8.54,-0.39,8.548900514,14.28072,-0.37104,14.28553935,0.27072,0.07896,0.282,14.01,-0.45,14.01722512,15.544,-0.148,15.54470456,1.104,0.322,1.15,14.44,-0.47,14.44764687,9.15,-0.38,9.157887311,9.15,-0.38,9.157887311
30/01/2020 21:00,8.27,-0.37,8.278272767,8.27,-0.37,8.278272767,13.754,-0.383,13.75933156,0.264,0.077,0.275,13.49,-0.46,13.49784057,14.894,0.002,14.89400013,1.104,0.322,1.15,13.79,-0.32,13.79371234,8.54,-0.07,8.54028688,8.54,-0.07,8.54028688
30/01/2020 21:30,7.62,-0.31,7.626303167,7.62,-0.31,7.626303167,13.13112,-0.38384,13.13672888,0.26112,0.07616,0.272,12.87,-0.46,12.87821804,14.414,0.472,14.42172597,1.104,0.322,1.15,13.31,0.15,13.3108452,7.91,0.3,7.915686957,7.91,0.3,7.915686957
30/01/2020 22:00,7.14,0.13,7.141183375,7.14,0.13,7.141183375,12.0892,0.3756,12.09503336,0.2592,0.0756,0.27,11.83,0.3,11.83380328,13.424,0.392,13.42972226,1.104,0.322,1.15,12.32,0.07,12.32019886,7.51,0.36,7.518623544,7.51,0.36,7.518623544
30/01/2020 22:30,6.63,0.32,6.637717981,6.63,0.32,6.637717981,11.1896,0.5128,11.20134421,0.2496,0.0728,0.26,10.94,0.44,10.94884469,12.204,0.732,12.22593309,1.104,0.322,1.15,11.1,0.41,11.10756949,6.83,0.42,6.842901431,6.83,0.42,6.842901431
30/01/2020 23:00,6.06,0.34,6.06953046,6.06,0.34,6.06953046,10.28536,0.56448,10.30083822,0.25536,0.07448,0.266,10.03,0.49,10.04196196,11.24304,0.82172,11.27302853,1.10304,0.32172,1.149,10.14,0.5,10.15231993,6.27,0.44,6.285419636,6.27,0.44,6.285419636
30/01/2020 23:30,5.62,0.34,5.630275304,5.62,0.34,5.630275304,9.53712,0.55916,9.553497674,0.23712,0.06916,0.247,9.3,0.49,9.312899656,10.434,0.952,10.47734031,1.104,0.322,1.15,9.33,0.63,9.351245906,5.82,0.44,5.836608604,5.82,0.44,5.836608604
31/01/2020 00:00,5.41,0.34,5.42067339,5.41,0.34,5.42067339,8.92384,0.58112,8.942741235,0.24384,0.07112,0.254,8.68,0.51,8.69496981,10.05304,0.90172,10.09339944,1.10304,0.32172,1.149,8.95,0.58,8.968773606,5.66,0.49,5.681170654,5.66,0.49,5.681170654
31/01/2020 00:30,5.43,0.34,5.440634154,5.43,0.34,5.440634154,9.5996,0.6128,9.619139463,0.2496,0.0728,0.26,9.35,0.54,9.365580601,10.03304,0.87172,10.07083847,1.10304,0.32172,1.149,8.93,0.55,8.946921258,5.78,0.49,5.800732712,5.78,0.49,5.800732712
31/01/2020 01:00,5.69,0.34,5.700149121,5.69,0.34,5.700149121,10.66248,0.59364,10.67899285,0.25248,0.07364,0.263,10.41,0.52,10.42297942,10.37304,0.84172,10.40713464,1.10304,0.32172,1.149,9.27,0.52,9.284573227,6.53,0.51,6.549885495,6.53,0.51,6.549885495
31/01/2020 01:30,5.67,0.34,5.680184856,5.67,0.34,5.680184856,10.75576,0.59168,10.77202202,0.24576,0.07168,0.256,10.51,0.52,10.52285608,10.29304,0.92172,10.33422664,1.10304,0.32172,1.149,9.19,0.6,9.209565679,6.41,0.59,6.437095618,6.41,0.59,6.437095618
31/01/2020 02:00,5.54,0.34,5.550423407,5.54,0.34,5.550423407,10.5148,0.6114,10.53256042,0.2448,0.0714,0.255,10.27,0.54,10.28418689,10.13304,0.92172,10.17487432,1.10304,0.32172,1.149,9.03,0.6,9.049911602,6.24,0.49,6.259209215,6.24,0.49,6.259209215
31/01/2020 02:30,5.46,0.34,5.470575838,5.46,0.34,5.470575838,10.37864,0.59252,10.39553982,0.24864,0.07252,0.259,10.13,0.52,10.14333771,10.024,0.902,10.06450098,1.104,0.322,1.15,8.92,0.58,8.938836613,6.04,0.53,6.063208721,6.04,0.53,6.063208721
31/01/2020 03:00,5.33,0.34,5.340833268,5.33,0.34,5.340833268,10.23112,0.59616,10.24847419,0.26112,0.07616,0.272,9.97,0.52,9.983551472,9.794,0.962,9.841132049,1.104,0.322,1.15,8.69,0.64,8.713535448,5.88,0.55,5.90566677,5.88,0.55,5.90566677
31/01/2020 03:30,5.17,0.34,5.181167822,5.17,0.34,5.181167822,9.91728,0.61504,9.936333167,0.25728,0.07504,0.268,9.66,0.54,9.675081395,9.28304,1.14172,9.352986486,1.10304,0.32172,1.149,8.18,0.82,8.220997506,5.66,0.55,5.686659828,5.66,0.55,5.686659828
31/01/2020 04:00,4.99,0.37,5.003698632,4.99,0.37,5.003698632,9.44456,0.65008,9.466906443,0.27456,0.08008,0.286,9.17,0.57,9.187698297,9.39304,1.01172,9.447368829,1.10304,0.32172,1.149,8.29,0.69,8.318665758,5.43,0.55,5.457783433,5.43,0.55,5.457783433
31/01/2020 04:30,4.99,0.34,5.001569754,4.99,0.34,5.001569754,9.10784,0.62812,9.12947338,0.26784,0.07812,0.279,8.84,0.55,8.857093203,9.34304,1.01172,9.397657889,1.10304,0.32172,1.149,8.24,0.69,8.268839096,5.28,0.55,5.308568545,5.28,0.55,5.308568545
31/01/2020 05:00,5.09,0.31,5.099431341,5.09,0.31,5.099431341,8.92168,0.62924,8.943842407,0.27168,0.07924,0.283,8.65,0.55,8.667467912,9.37304,1.01172,9.427484086,1.10304,0.32172,1.149,8.27,0.69,8.298734843,5.41,0.49,5.432145064,5.41,0.49,5.432145064
31/01/2020 05:30,5.35,0.27,5.356808751,5.35,0.27,5.356808751,8.984,0.587,9.003156391,0.264,0.077,0.275,8.72,0.51,8.734901259,9.734,0.932,9.778516247,1.104,0.322,1.15,8.63,0.61,8.651531656,6.15,0.43,6.165014193,6.15,0.43,6.165014193
31/01/2020 06:00,5.66,-0.28,5.666921563,5.66,-0.28,5.666921563,9.2688,0.5484,9.285009208,0.2688,0.0784,0.28,9,0.47,9.012263867,10.39304,0.81172,10.42469039,1.10304,0.32172,1.149,9.29,0.49,9.302913522,6.67,-0.41,6.682589319,6.67,-0.41,6.682589319
31/01/2020 06:30,6.73,-0.48,6.747095671,6.73,-0.48,6.747095671,10.42688,0.38784,10.43409059,0.26688,0.07784,0.278,10.16,0.31,10.16472823,11.97304,0.28172,11.97635391,1.10304,0.32172,1.149,10.87,-0.04,10.8700736,8.16,-0.65,8.185847543,8.16,-0.65,8.185847543
31/01/2020 07:00,7.62,-0.65,7.647672849,7.62,-0.65,7.647672849,11.51112,-0.17384,11.51243258,0.26112,0.07616,0.272,11.25,-0.25,11.25277743,14.02304,-0.29828,14.02621195,1.10304,0.32172,1.149,12.92,-0.62,12.93486761,8.87,-0.71,8.898370637,8.87,-0.71,8.898370637
31/01/2020 07:30,8.63,-0.83,8.669821221,8.63,-0.83,8.669821221,12.49264,-0.27048,12.49556776,0.27264,0.07952,0.284,12.22,-0.35,12.22501125,15.734,-0.808,15.75473326,1.104,0.322,1.15,14.63,-1.13,14.67357489,9.87,-0.99,9.919526198,9.87,-0.99,9.919526198
31/01/2020 08:00,9.15,-0.89,9.193182256,9.15,-0.89,9.193182256,12.6484,-0.2888,12.65169665,0.2784,0.0812,0.29,12.37,-0.37,12.37553231,16.56304,-0.87828,16.58630971,1.10304,0.32172,1.149,15.46,-1.2,15.50650186,10.02,-1.04,10.07382748,10.02,-1.04,10.07382748
31/01/2020 08:30,9.24,-0.89,9.282763597,9.24,-0.89,9.282763597,12.6784,-0.3188,12.6824075,0.2784,0.0812,0.29,12.4,-0.4,12.40644994,17.42304,-1.11828,17.45889094,1.10304,0.32172,1.149,16.32,-1.44,16.38340624,11.11,-1.32,11.18814104,11.11,-1.32,11.18814104
31/01/2020 09:00,9.32,-0.96,9.369311608,9.32,-0.96,9.369311608,12.53648,-0.31936,12.5405471,0.27648,0.08064,0.288,12.26,-0.4,12.26652355,17.46304,-1.17828,17.50274578,1.10304,0.32172,1.149,16.36,-1.5,16.42862137,11,-1.48,11.09911708,11,-1.48,11.09911708
31/01/2020 09:30,9.81,-1.11,9.872598442,9.81,-1.11,9.872598442,12.91648,-0.37936,12.92204974,0.27648,0.08064,0.288,12.64,-0.46,12.64836748,18.02304,-1.26828,18.06760928,1.10304,0.32172,1.149,16.92,-1.59,16.99454324,12.02,-1.72,12.14243798,12.02,-1.72,12.14243798
31/01/2020 10:00,9.88,-1.05,9.935637876,9.88,-1.05,9.935637876,13.1036,-0.4702,13.11203344,0.2736,0.0798,0.285,12.83,-0.55,12.84178337,18.314,-1.428,18.36958845,1.104,0.322,1.15,17.21,-1.75,17.29874562,12.69,-1.72,12.80603373,12.69,-1.72,12.80603373
31/01/2020 10:30,9.75,-0.99,9.800132652,9.75,-0.99,9.800132652,13.1084,-0.3588,13.11330957,0.2784,0.0812,0.29,12.83,-0.44,12.8375426,17.984,-1.068,18.01568428,1.104,0.322,1.15,16.88,-1.39,16.93713376,12.23,-1.7,12.34758681,12.23,-1.7,12.34758681
31/01/2020 11:00,9.78,-1.01,9.832014036,9.78,-1.01,9.832014036,13.19456,-0.35992,13.19946802,0.27456,0.08008,0.286,12.92,-0.44,12.92749009,18.39304,-1.34828,18.44239083,1.10304,0.32172,1.149,17.29,-1.67,17.37046344,12.33,-1.81,12.46214267,12.33,-1.81,12.46214267
31/01/2020 11:30,9.91,-1.04,9.964421709,9.91,-1.04,9.964421709,13.38072,-0.36104,13.38558992,0.27072,0.07896,0.282,13.11,-0.44,13.1173816,17.524,-1.158,17.56221911,1.104,0.322,1.15,16.42,-1.48,16.48656423,12.68,-1.83,12.81137385,12.68,-1.83,12.81137385
31/01/2020 12:00,9.76,-0.98,9.809077429,9.76,-0.98,9.809077429,13.5584,-0.4388,13.56549874,0.2784,0.0812,0.29,13.28,-0.52,13.29017682,17.614,-1.268,17.65958154,1.104,0.322,1.15,16.51,-1.59,16.58638598,12.47,-1.81,12.60067459,12.47,-1.81,12.60067459
31/01/2020 12:30,9.64,-1.02,9.69381246,9.64,-1.02,9.69381246,13.34648,-0.37936,13.35187037,0.27648,0.08064,0.288,13.07,-0.46,13.07809237,17.834,-1.328,17.88337608,1.104,0.322,1.15,16.73,-1.65,16.81116891,11.58,-1.35,11.65842614,11.58,-1.35,11.65842614
31/01/2020 13:00,9.48,-0.85,9.518030258,9.48,-0.85,9.518030258,13.41456,-0.41992,13.42113083,0.27456,0.08008,0.286,13.14,-0.5,13.1495095,17.904,-1.088,17.93702762,1.104,0.322,1.15,16.8,-1.41,16.85906581,11.31,-1,11.3541226,11.31,-1,11.3541226
31/01/2020 13:30,9.39,-0.79,9.423173563,9.39,-0.79,9.423173563,13.19936,-0.38852,13.20507676,0.27936,0.08148,0.291,12.92,-0.47,12.92854594,17.30304,-0.80828,17.32190838,1.10304,0.32172,1.149,16.2,-1.13,16.23936267,11.01,-0.77,11.03689268,11.01,-0.77,11.03689268
31/01/2020 14:00,9.31,-0.86,9.349636357,9.31,-0.86,9.349636357,12.8268,-0.3176,12.83073139,0.3168,0.0924,0.33,12.51,-0.41,12.51671682,16.904,-0.618,16.91529308,1.104,0.322,1.15,15.8,-0.94,15.82793733,10.71,-0.7,10.73285144,10.71,-0.7,10.73285144
31/01/2020 14:30,9.1,-0.79,9.134226842,9.1,-0.79,9.134226842,12.77928,-0.29396,12.78266051,0.32928,0.09604,0.343,12.45,-0.39,12.45610694,16.284,-0.268,16.28620521,1.104,0.322,1.15,15.18,-0.59,15.19146142,10.76,-0.69,10.78210091,10.76,-0.69,10.78210091
31/01/2020 15:00,8.95,-0.75,8.981369606,8.95,-0.75,8.981369606,12.66928,0.09604,12.66964401,0.32928,0.09604,0.343,12.34,0,12.34,15.994,-0.428,15.99972562,1.104,0.322,1.15,14.89,-0.75,14.90887655,10.44,-0.64,10.45959846,10.44,-0.64,10.45959846
31/01/2020 15:30,8.68,-0.65,8.704303533,8.68,-0.65,8.704303533,12.47928,0.50604,12.48953585,0.32928,0.09604,0.343,12.15,0.41,12.15691573,15.65304,-0.17828,15.65405523,1.10304,0.32172,1.149,14.55,-0.5,14.55858853,9.86,-0.54,9.874775947,9.86,-0.54,9.874775947
31/01/2020 16:00,8.92,-0.59,8.939491037,8.92,-0.59,8.939491037,12.98832,0.40576,12.9946565,0.32832,0.09576,0.342,12.66,0.31,12.66379485,16.064,-0.218,16.06547914,1.104,0.322,1.15,14.96,-0.54,14.96974282,9.95,-0.47,9.961094317,9.95,-0.47,9.961094317
31/01/2020 16:30,9.06,-0.44,9.070678034,9.06,-0.44,9.070678034,13.7164,-0.2348,13.71840953,0.3264,0.0952,0.34,13.39,-0.33,13.39406585,16.654,-0.178,16.65495122,1.104,0.322,1.15,15.55,-0.5,15.55803651,9.78,-0.42,9.789014251,9.78,-0.42,9.789014251
31/01/2020 17:00,9.17,-0.41,9.179161182,9.17,-0.41,9.179161182,14.63736,-0.37452,14.64215056,0.32736,0.09548,0.341,14.31,-0.47,14.3177163,16.994,-0.108,16.99434318,1.104,0.322,1.15,15.89,-0.43,15.89581706,9.66,-0.42,9.669126124,9.66,-0.42,9.669126124
31/01/2020 17:30,9.58,-0.53,9.594649551,9.58,-0.53,9.594649551,15.50448,-0.68536,15.51962043,0.32448,0.09464,0.338,15.18,-0.78,15.20002632,17.294,-0.208,17.29525079,1.104,0.322,1.15,16.19,-0.53,16.19867279,9.83,-0.47,9.841229598,9.83,-0.47,9.841229598
31/01/2020 18:00,9.43,-0.44,9.44025953,9.43,-0.44,9.44025953,15.5616,-0.5762,15.57226384,0.3216,0.0938,0.335,15.24,-0.67,15.25472058,16.95304,-0.17828,16.95397738,1.10304,0.32172,1.149,15.85,-0.5,15.85788447,9.6,-0.39,9.607918609,9.6,-0.39,9.607918609
31/01/2020 18:30,9.02,-0.39,9.028427327,9.02,-0.39,9.028427327,15.36776,-0.64732,15.38138715,0.31776,0.09268,0.331,15.05,-0.74,15.06818171,16.314,-0.138,16.31458366,1.104,0.322,1.15,15.21,-0.46,15.21695436,9.18,-0.34,9.186294139,9.18,-0.34,9.186294139
31/01/2020 19:00,8.53,-0.31,8.535631201,8.53,-0.31,8.535631201,15.03064,-0.76648,15.05017044,0.32064,0.09352,0.334,14.71,-0.86,14.73511792,15.314,0.142,15.31465834,1.104,0.322,1.15,14.21,-0.18,14.21114,9.05,-0.4,9.058835466,9.05,-0.4,9.058835466
31/01/2020 19:30,8.2,-0.1,8.200609733,8.2,-0.1,8.200609733,14.45256,-0.46592,14.46006819,0.32256,0.09408,0.336,14.13,-0.56,14.1410926,14.67304,0.27172,14.67555568,1.10304,0.32172,1.149,13.57,-0.05,13.57009211,8.83,-0.43,8.840463789,8.83,-0.43,8.840463789
31/01/2020 20:00,7.91,0.28,7.914954201,7.91,0.28,7.914954201,14.19968,-0.46676,14.2073494,0.31968,0.09324,0.333,13.88,-0.56,13.89129224,14.42304,-0.05828,14.42315775,1.10304,0.32172,1.149,13.32,-0.38,13.32541932,8.41,-0.39,8.41903795,8.41,-0.39,8.41903795
31/01/2020 20:30,7.69,0.28,7.695095841,7.69,0.28,7.695095841,13.69392,-0.39844,13.6997153,0.31392,0.09156,0.327,13.38,-0.49,13.38896934,14.00304,-0.05828,14.00316128,1.10304,0.32172,1.149,12.9,-0.38,12.90559569,8.41,-0.39,8.41903795,8.41,-0.39,8.41903795
31/01/2020 21:00,7.4,0.28,7.405295403,7.4,0.28,7.405295403,13.21776,-0.43732,13.22499256,0.31776,0.09268,0.331,12.9,-0.53,12.91088301,13.43496,0.65228,13.45078508,1.10496,0.32228,1.151,12.33,0.33,12.33441527,8.09,-0.39,8.099395039,8.09,-0.39,8.099395039
31/01/2020 21:30,7.06,0.32,7.067248404,7.06,0.32,7.067248404,12.70352,-0.45564,12.71168864,0.32352,0.09436,0.337,12.38,-0.55,12.39221126,12.97304,0.71172,12.99254833,1.10304,0.32172,1.149,11.87,0.39,11.87640518,7.85,-0.33,7.856933244,7.85,-0.33,7.856933244
31/01/2020 22:00,6.8,0.32,6.807525248,6.8,0.32,6.807525248,11.8964,0.1852,11.89784148,0.3264,0.0952,0.34,11.57,0.09,11.57035004,12.42304,0.74172,12.44516257,1.10304,0.32172,1.149,11.32,0.42,11.32778884,7.46,0.2,7.462680484,7.46,0.2,7.462680484
31/01/2020 22:30,6.43,0.34,6.438982839,6.43,0.34,6.438982839,11.23832,0.52576,11.25061154,0.32832,0.09576,0.342,10.91,0.43,10.91847059,11.764,0.802,11.79130612,1.104,0.322,1.15,10.66,0.48,10.67080128,6.87,0.39,6.881060965,6.87,0.39,6.881060965
31/01/2020 23:00,6,0.39,6.01266164,6,0.39,6.01266164,10.63352,0.52436,10.64644077,0.32352,0.09436,0.337,10.31,0.43,10.31896313,11.12304,0.87172,11.15714635,1.10304,0.32172,1.149,10.02,0.55,10.03508346,6.49,0.41,6.502937798,6.49,0.41,6.502937798
31/01/2020 23:30,5.55,0.43,5.566632734,5.55,0.43,5.566632734,9.8312,0.5866,9.848684836,0.3312,0.0966,0.345,9.5,0.49,9.512628449,10.21304,1.08172,10.27016573,1.10304,0.32172,1.149,9.11,0.76,9.14164646,6.2,0.46,6.217041097,6.2,0.46,6.217041097
01/02/2020 00:00,5.23,0.43,5.247647092,5.23,0.43,5.247647092,9.30312,0.63716,9.324913651,0.33312,0.09716,0.347,8.97,0.54,8.98623948,9.914,1.022,9.966538015,1.104,0.322,1.15,8.81,0.7,8.837765555,5.83,0.52,5.853144454,5.83,0.52,5.853144454
01/02/2020 00:30,5.23,0.43,5.247647092,5.23,0.43,5.247647092,9.97016,0.56088,9.985923933,0.14016,0.04088,0.146,9.83,0.52,9.843744206,9.82304,1.02172,9.876032938,1.10304,0.32172,1.149,8.72,0.7,8.748051212,6.05,0.5,6.070625997,6.05,0.5,6.070625997
01/02/2020 01:00,5.54,0.43,5.556662667,5.54,0.43,5.556662667,10.92376,0.48568,10.93455155,0.05376,0.01568,0.056,10.87,0.47,10.88015625,10.05304,1.00172,10.10282417,1.10304,0.32172,1.149,8.95,0.68,8.975795229,6.71,0.5,6.728603124,6.71,0.5,6.728603124
01/02/2020 01:30,5.52,0.43,5.536722857,5.52,0.43,5.536722857,11.05376,0.48568,11.06442476,0.05376,0.01568,0.056,11,0.47,11.01003633,10.01304,1.00172,10.06302206,1.10304,0.32172,1.149,8.91,0.68,8.935910698,6.83,0.5,6.848277156,6.83,0.5,6.848277156
01/02/2020 02:00,5.38,0.43,5.397156659,5.38,0.43,5.397156659,10.4428,0.5454,10.45703271,0.0528,0.0154,0.055,10.39,0.53,10.40350902,9.81304,0.98172,9.862024549,1.10304,0.32172,1.149,8.71,0.66,8.734969948,6.36,0.63,6.391126661,6.36,0.63,6.391126661
01/02/2020 02:30,5.23,0.43,5.247647092,5.23,0.43,5.247647092,10.17376,0.56568,10.18947429,0.05376,0.01568,0.056,10.12,0.55,10.13493463,9.664,0.982,9.713764461,1.104,0.322,1.15,8.56,0.66,8.585406222,6.24,0.66,6.27480677,6.24,0.66,6.27480677
01/02/2020 03:00,5.11,0.43,5.128060062,5.11,0.43,5.128060062,10.01376,0.54568,10.02861685,0.05376,0.01568,0.056,9.96,0.53,9.974091437,9.474,0.992,9.525793405,1.104,0.322,1.15,8.37,0.67,8.39677319,5.72,0.71,5.763896252,5.72,0.71,5.763896252
01/02/2020 03:30,4.98,0.41,4.996849007,4.98,0.41,4.996849007,9.58376,0.56568,9.600440073,0.05376,0.01568,0.056,9.53,0.55,9.54585774,8.93304,1.17172,9.00955778,1.10304,0.32172,1.149,7.83,0.85,7.876001524,5.45,0.71,5.496053129,5.45,0.71,5.496053129
01/02/2020 04:00,4.84,0.41,4.85733466,4.84,0.41,4.85733466,9.20472,0.56596,9.222102851,0.05472,0.01596,0.057,9.15,0.55,9.16651515,9.00304,1.04172,9.063107072,1.10304,0.32172,1.149,7.9,0.72,7.932742275,5.26,0.71,5.307701951,5.26,0.71,5.307701951
01/02/2020 04:30,4.74,0.41,4.757699024,4.74,0.41,4.757699024,8.87472,0.56596,8.892747933,0.05472,0.01596,0.057,8.82,0.55,8.837131888,8.83304,1.04172,8.894255236,1.10304,0.32172,1.149,7.73,0.72,7.763459281,5.11,0.71,5.159089067,5.11,0.71,5.159089067
01/02/2020 05:00,4.74,0.38,4.755207672,4.74,0.38,4.755207672,8.53472,0.58596,8.554811196,0.05472,0.01596,0.057,8.48,0.57,8.49913525,8.81304,1.06172,8.876763115,1.10304,0.32172,1.149,7.71,0.74,7.745430911,5.07,0.68,5.115398323,5.07,0.68,5.115398323
01/02/2020 05:30,4.81,0.35,4.822717077,4.81,0.35,4.822717077,8.27376,0.60568,8.295899758,0.05376,0.01568,0.056,8.22,0.59,8.241146765,8.98304,1.01172,9.03983324,1.10304,0.32172,1.149,7.88,0.69,7.910151705,5.16,0.68,5.204613338,5.16,0.68,5.204613338
01/02/2020 06:00,4.86,0.33,4.87119082,4.86,0.33,4.87119082,8.37472,0.60596,8.396613758,0.05472,0.01596,0.057,8.32,0.59,8.340893238,9.654,0.962,9.701812202,1.104,0.322,1.15,8.55,0.64,8.573919757,5.69,0.52,5.713711578,5.69,0.52,5.713711578
01/02/2020 06:30,5.28,0.29,5.287958018,5.28,0.29,5.287958018,8.80472,0.46596,8.817041057,0.05472,0.01596,0.057,8.75,0.45,8.761563787,10.26304,1.04172,10.3157729,1.10304,0.32172,1.149,9.16,0.72,9.18825337,6.58,0.37,6.590394525,6.58,0.37,6.590394525
01/02/2020 07:00,5.67,-0.14,5.671728132,5.67,-0.14,5.671728132,9.15472,0.41596,9.164165047,0.05472,0.01596,0.057,9.1,0.4,9.108786966,10.95304,0.88172,10.98847193,1.10304,0.32172,1.149,9.85,0.56,9.865905939,6.78,0.37,6.790088365,6.78,0.37,6.790088365
01/02/2020 07:30,6.1,-0.27,6.105972486,6.1,-0.27,6.105972486,9.50472,0.41596,9.513817583,0.05472,0.01596,0.057,9.45,0.4,9.45846182,11.25304,0.74172,11.27745795,1.10304,0.32172,1.149,10.15,0.42,10.15868594,7.02,0.37,7.02974395,7.02,0.37,7.02974395
01/02/2020 08:00,6.3,0.26,6.305362797,6.3,0.26,6.305362797,9.54472,0.61596,9.564574565,0.05472,0.01596,0.057,9.49,0.6,9.508948417,11.95304,0.74172,11.9760308,1.10304,0.32172,1.149,10.85,0.42,10.85812599,7.11,0.44,7.123601617,7.11,0.44,7.123601617
01/02/2020 08:30,6.71,0.1,6.710745115,6.71,0.1,6.710745115,10.30376,0.55568,10.31873298,0.05376,0.01568,0.056,10.25,0.54,10.26421453,13.07304,0.69172,13.09132734,1.10304,0.32172,1.149,11.97,0.37,11.9757171,7.28,0.44,7.293284582,7.28,0.44,7.293284582
01/02/2020 09:00,7.04,-0.32,7.047268975,7.04,-0.32,7.047268975,10.87472,0.48596,10.88557266,0.05472,0.01596,0.057,10.82,0.47,10.83020314,13.774,0.642,13.78895355,1.104,0.322,1.15,12.67,0.32,12.6740404,8.12,0.25,8.123847611,8.12,0.25,8.123847611
01/02/2020 09:30,7.49,-0.32,7.496832665,7.49,-0.32,7.496832665,11.63472,0.41596,11.64215325,0.05472,0.01596,0.057,11.58,0.4,11.5869064,14.27304,0.01172,14.27304481,1.10304,0.32172,1.149,13.17,-0.31,13.17364794,8.47,-0.17,8.471705849,8.47,-0.17,8.471705849
01/02/2020 10:00,7.68,-0.32,7.686663776,7.68,-0.32,7.686663776,11.94472,0.39596,11.95128111,0.05472,0.01596,0.057,11.89,0.38,11.89607078,14.87304,-0.10828,14.87343415,1.10304,0.32172,1.149,13.77,-0.43,13.77671223,8.53,0.21,8.532584603,8.53,0.21,8.532584603
01/02/2020 10:30,7.8,-0.32,7.806561343,7.8,-0.32,7.806561343,12.22472,0.39596,12.23113091,0.05472,0.01596,0.057,12.17,0.38,12.17593118,14.74304,0.38172,14.74798083,1.10304,0.32172,1.149,13.64,0.06,13.64013196,8.78,-0.09,8.780461264,8.78,-0.09,8.780461264
01/02/2020 11:00,7.87,-0.36,7.878229497,7.87,-0.36,7.878229497,12.232,0.486,12.24165103,0.192,0.056,0.2,12.04,0.43,12.04767612,15.05304,-0.17828,15.05409569,1.10304,0.32172,1.149,13.95,-0.5,13.9589577,8.99,-0.36,8.997205122,8.99,-0.36,8.997205122
01/02/2020 11:30,7.77,-0.36,7.778335297,7.77,-0.36,7.778335297,12.37312,0.52716,12.3843448,0.33312,0.09716,0.347,12.04,0.43,12.04767612,14.974,-0.178,14.97505793,1.104,0.322,1.15,13.87,-0.5,13.87900933,9.1,-0.41,9.109231581,9.1,-0.41,9.109231581
01/02/2020 12:00,7.71,-0.33,7.717059025,7.71,-0.33,7.717059025,12.31832,0.52576,12.32953491,0.32832,0.09576,0.342,11.99,0.43,11.99770811,14.90304,-0.08828,14.90330147,1.10304,0.32172,1.149,13.8,-0.41,13.80608924,8.96,-0.39,8.968483707,8.96,-0.39,8.968483707
01/02/2020 12:30,7.69,-0.33,7.697077367,7.69,-0.33,7.697077367,12.3312,0.5266,12.34243902,0.3312,0.0966,0.345,12,0.43,12.0077017,14.90304,-0.00828,14.9030423,1.10304,0.32172,1.149,13.8,-0.33,13.80394509,8.66,-0.27,8.664207985,8.66,-0.27,8.664207985
01/02/2020 13:00,7.72,-0.33,7.72704989,7.72,-0.33,7.72704989,12.18408,0.57744,12.19775563,0.33408,0.09744,0.348,11.85,0.48,11.85971753,14.78304,0.49172,14.79121564,1.10304,0.32172,1.149,13.68,0.17,13.68105625,8.81,-0.32,8.815809662,8.81,-0.32,8.815809662
01/02/2020 13:30,7.61,0,7.61,7.61,0,7.61,11.99408,0.59744,12.0089504,0.33408,0.09744,0.348,11.66,0.5,11.67071549,14.554,0.612,14.56686171,1.104,0.322,1.15,13.45,0.29,13.45312603,8.58,0.39,8.588859063,8.58,0.39,8.588859063
01/02/2020 14:00,7.53,-0.33,7.537227607,7.53,-0.33,7.537227607,11.73408,0.63744,11.75138133,0.33408,0.09744,0.348,11.4,0.54,11.41278231,14.304,0.612,14.3170863,1.104,0.322,1.15,13.2,0.29,13.20318522,8.41,0.39,8.41903795,8.41,0.39,8.41903795
01/02/2020 14:30,7.36,0.08,7.36043477,7.36,0.08,7.36043477,11.73408,0.63744,11.75138133,0.33408,0.09744,0.348,11.4,0.54,11.41278231,13.78304,0.85172,13.80933085,1.10304,0.32172,1.149,12.68,0.53,12.69107166,8.28,0.45,8.292219245,8.28,0.45,8.292219245
01/02/2020 15:00,7.36,0.33,7.367394383,7.36,0.33,7.367394383,11.77408,0.72744,11.79653037,0.33408,0.09744,0.348,11.44,0.63,11.4573339,13.87304,0.70172,13.89077571,1.10304,0.32172,1.149,12.77,0.38,12.77565263,8.35,0.47,8.363217084,8.35,0.47,8.363217084
01/02/2020 15:30,7.44,0.33,7.447314952,7.44,0.33,7.447314952,11.7712,0.7466,11.79485316,0.3312,0.0966,0.345,11.44,0.65,11.45845103,14.254,0.722,14.27227382,1.104,0.322,1.15,13.15,0.4,13.15608224,8.13,0.52,8.146612793,8.13,0.52,8.146612793
01/02/2020 16:00,7.41,0.33,7.417344538,7.41,0.33,7.417344538,11.99448,0.74464,12.0175721,0.32448,0.09464,0.338,11.67,0.65,11.68808795,14.43304,0.79172,14.45473847,1.10304,0.32172,1.149,13.33,0.47,13.33828325,8.31,0.5,8.325028528,8.31,0.5,8.325028528
01/02/2020 16:30,7.56,0.33,7.567198953,7.56,0.33,7.567198953,12.49352,0.68436,12.51224962,0.32352,0.09436,0.337,12.17,0.59,12.18429317,14.93304,0.61172,14.94556406,1.10304,0.32172,1.149,13.83,0.29,13.83304016,7.99,0.5,8.005629269,7.99,0.5,8.005629269
01/02/2020 17:00,7.81,0.33,7.816968722,7.81,0.33,7.816968722,12.93544,0.68492,12.95356026,0.32544,0.09492,0.339,12.61,0.59,12.62379499,14.95304,0.81172,14.97505575,1.10304,0.32172,1.149,13.85,0.49,13.85866516,8.08,0.5,8.095455515,8.08,0.5,8.095455515
01/02/2020 17:30,8.34,-0.31,8.345759402,8.34,-0.31,8.345759402,14.22776,-0.10732,14.22816475,0.31776,0.09268,0.331,13.91,-0.2,13.91143774,15.73304,0.46172,15.73981363,1.10304,0.32172,1.149,14.63,0.14,14.63066984,8.58,0.42,8.59027357,8.58,0.42,8.59027357
01/02/2020 18:00,8.49,-0.29,8.494951442,8.49,-0.29,8.494951442,14.7568,-0.4876,14.76485354,0.3168,0.0924,0.33,14.44,-0.58,14.45164351,16.12304,0.43172,16.12881896,1.10304,0.32172,1.149,15.02,0.11,15.02040279,8.63,0.39,8.638807788,8.63,0.39,8.638807788
01/02/2020 18:30,8.3,-0.29,8.30506472,8.3,-0.29,8.30506472,14.59584,-0.32788,14.59952227,0.31584,0.09212,0.329,14.28,-0.42,14.28617514,15.73304,0.58172,15.74379071,1.10304,0.32172,1.149,14.63,0.26,14.63231014,8.45,0.37,8.458096713,8.45,0.37,8.458096713
01/02/2020 19:00,8.15,0.28,8.154808398,8.15,0.28,8.154808398,14.17008,-0.28956,14.17303821,0.31008,0.09044,0.323,13.86,-0.38,13.86520826,14.534,0.792,14.5555632,1.104,0.322,1.15,13.43,0.47,13.43822161,8.3,0.37,8.308242895,8.3,0.37,8.308242895
01/02/2020 19:30,7.93,0.28,7.934941714,7.93,0.28,7.934941714,13.59488,0.16184,13.59584328,0.31488,0.09184,0.328,13.28,0.07,13.28018449,14.194,0.672,14.20989866,1.104,0.322,1.15,13.09,0.35,13.09467831,7.96,0.43,7.971605861,7.96,0.43,7.971605861
01/02/2020 20:00,7.6,0.31,7.606319741,7.6,0.31,7.606319741,13.21104,0.48072,13.21978327,0.31104,0.09072,0.324,12.9,0.39,12.905894,14.004,0.642,14.01870821,1.104,0.322,1.15,12.9,0.32,12.90396838,7.64,0.52,7.657675888,7.64,0.52,7.657675888
01/02/2020 20:30,7.38,0.31,7.386507971,7.38,0.31,7.386507971,12.82104,-0.32928,12.82526772,0.31104,0.09072,0.324,12.51,-0.42,12.51704837,13.60304,0.69172,13.62061576,1.10304,0.32172,1.149,12.5,0.37,12.5054748,7.41,0.52,7.428223206,7.41,0.52,7.428223206
01/02/2020 21:00,7.23,0.34,7.237990052,7.23,0.34,7.237990052,12.44584,0.53212,12.45721016,0.31584,0.09212,0.329,12.13,0.44,12.13797759,13.24304,0.69172,13.2610929,1.10304,0.32172,1.149,12.14,0.37,12.14563708,7.21,0.56,7.231714873,7.21,0.56,7.231714873
01/02/2020 21:30,7,0.34,7.008252279,7,0.34,7.008252279,11.74256,0.64408,11.76021064,0.32256,0.09408,0.336,11.42,0.55,11.43323664,12.82304,0.61172,12.83762268,1.10304,0.32172,1.149,11.72,0.29,11.72358733,6.96,0.56,6.982492392,6.96,0.56,6.982492392
01/02/2020 22:00,6.66,0.37,6.67026986,6.66,0.37,6.67026986,11.31392,0.70156,11.3356505,0.31392,0.09156,0.327,11,0.61,11.01690065,12.26304,0.77172,12.28729839,1.10304,0.32172,1.149,11.16,0.45,11.1690689,6.76,0.56,6.783155608,6.76,0.56,6.783155608
01/02/2020 22:30,6.32,0.4,6.332645577,6.32,0.4,6.332645577,10.87968,0.66324,10.89987726,0.31968,0.09324,0.333,10.56,0.57,10.57537233,11.63304,0.87172,11.66565538,1.10304,0.32172,1.149,10.53,0.55,10.54435394,6.41,0.56,6.43441528,6.41,0.56,6.43441528
01/02/2020 23:00,6.04,0.4,6.053230542,6.04,0.4,6.053230542,10.1268,0.7124,10.15182703,0.3168,0.0924,0.33,9.81,0.62,9.829572727,11.03304,0.97172,11.0757488,1.10304,0.32172,1.149,9.93,0.65,9.951251178,5.98,0.63,6.013094045,5.98,0.63,6.013094045
01/02/2020 23:30,5.7,0.43,5.716196288,5.7,0.43,5.716196288,9.4568,0.7124,9.48359531,0.3168,0.0924,0.33,9.14,0.62,9.161004312,10.35304,1.10172,10.41149481,1.10304,0.32172,1.149,9.25,0.78,9.282828233,5.72,0.63,5.754589473,5.72,0.63,5.754589473
02/02/2020 00:00,5.45,0.43,5.466936985,5.45,0.43,5.466936985,8.97064,0.76352,9.003074186,0.32064,0.09352,0.334,8.65,0.67,8.675909174,10.04304,1.05172,10.09795858,1.10304,0.32172,1.149,8.94,0.73,8.969754735,5.54,0.66,5.579175566,5.54,0.66,5.579175566
02/02/2020 00:30,5.34,0.46,5.359776115,5.34,0.46,5.359776115,9.6568,0.7424,9.685295246,0.3168,0.0924,0.33,9.34,0.65,9.362590454,9.98304,1.03172,10.03621113,1.10304,0.32172,1.149,8.88,0.71,8.90833879,5.69,0.64,5.725879845,5.69,0.64,5.725879845
02/02/2020 01:00,5.62,0.46,5.638794197,5.62,0.46,5.638794197,10.6168,0.7024,10.64000977,0.3168,0.0924,0.33,10.3,0.61,10.3180473,10.21304,1.03172,10.26501983,1.10304,0.32172,1.149,9.11,0.71,9.137625512,6.32,0.72,6.360880442,6.32,0.72,6.360880442
02/02/2020 01:30,5.65,0.43,5.666339206,5.65,0.43,5.666339206,10.73872,0.70296,10.7617034,0.31872,0.09296,0.332,10.42,0.61,10.43783981,10.114,1.032,10.16651464,1.104,0.322,1.15,9.01,0.71,9.037931179,6.17,0.79,6.220369764,6.17,0.79,6.220369764
02/02/2020 02:00,5.52,0.42,5.535955202,5.52,0.42,5.535955202,10.28256,0.77408,10.31165554,0.32256,0.09408,0.336,9.96,0.68,9.983185864,9.75304,1.10172,9.815068833,1.10304,0.32172,1.149,8.65,0.78,8.68509643,5.96,0.79,6.012129406,5.96,0.79,6.012129406
02/02/2020 02:30,5.41,0.42,5.426278651,5.41,0.42,5.426278651,9.9964,0.7752,10.02641252,0.3264,0.0952,0.34,9.67,0.68,9.693879512,9.51304,1.10172,9.576623466,1.10304,0.32172,1.149,8.41,0.78,8.446093772,5.89,0.79,5.942743474,5.89,0.79,5.942743474
02/02/2020 03:00,5.23,0.42,5.246837143,5.23,0.42,5.246837143,9.75216,0.80688,9.785483126,0.33216,0.09688,0.346,9.42,0.71,9.446719007,9.41304,1.10172,9.477294392,1.10304,0.32172,1.149,8.31,0.78,8.346526224,5.68,0.76,5.730619513,5.68,0.76,5.730619513
02/02/2020 03:30,5.09,0.42,5.107298699,5.09,0.42,5.107298699,9.32408,0.80744,9.358975756,0.33408,0.09744,0.348,8.99,0.71,9.017993125,9.084,1.162,9.158018345,1.104,0.322,1.15,7.98,0.84,8.024088733,5.41,0.78,5.465939992,5.41,0.78,5.465939992
02/02/2020 04:00,4.93,0.42,4.947858122,4.93,0.42,4.947858122,9.03312,0.74716,9.063967398,0.33312,0.09716,0.347,8.7,0.65,8.724247819,9.01304,1.11172,9.081344141,1.10304,0.32172,1.149,7.91,0.79,7.949352175,5.17,0.78,5.228508392,5.17,0.78,5.228508392
02/02/2020 04:30,4.84,0.43,4.859063696,4.84,0.43,4.859063696,8.62312,0.80716,8.660814384,0.33312,0.09716,0.347,8.29,0.71,8.32034855,9.06304,1.11172,9.130970124,1.10304,0.32172,1.149,7.96,0.79,7.9991062,5.15,0.71,5.198711379,5.15,0.71,5.198711379
02/02/2020 05:00,4.84,0.43,4.859063696,4.84,0.43,4.859063696,8.46408,0.80744,8.502506078,0.33408,0.09744,0.348,8.13,0.71,8.160943573,8.94304,1.11172,9.011874711,1.10304,0.32172,1.149,7.84,0.79,7.879701771,5.26,0.64,5.298792315,5.26,0.64,5.298792315
02/02/2020 05:30,4.84,0.34,4.851927452,4.84,0.34,4.851927452,8.29312,0.80716,8.3323074,0.33312,0.09716,0.347,7.96,0.71,7.991601842,8.97304,1.04172,9.03330656,1.10304,0.32172,1.149,7.87,0.72,7.902866569,5.28,0.68,5.323607799,5.28,0.68,5.323607799
02/02/2020 06:00,4.87,0.34,4.881854156,4.87,0.34,4.881854156,8.36408,0.80744,8.402963382,0.33408,0.09744,0.348,8.03,0.71,8.061327434,8.974,1.142,9.046371648,1.104,0.322,1.15,7.87,0.82,7.91260387,5.17,0.59,5.203556476,5.17,0.59,5.203556476
02/02/2020 06:30,4.95,0.34,4.961663028,4.95,0.34,4.961663028,8.42408,0.74744,8.457173901,0.33408,0.09744,0.348,8.09,0.65,8.116070478,9.43304,1.26172,9.517046863,1.10304,0.32172,1.149,8.33,0.94,8.382869437,5.39,0.59,5.422195127,5.39,0.59,5.422195127
02/02/2020 07:00,5.21,0.34,5.221082263,5.21,0.34,5.221082263,8.68448,0.69464,8.712216572,0.32448,0.09464,0.338,8.36,0.6,8.381503445,9.93304,1.21172,10.00667522,1.10304,0.32172,1.149,8.83,0.89,8.874739433,5.55,0.59,5.581272256,5.55,0.59,5.581272256
02/02/2020 07:30,5.48,0.34,5.490537314,5.48,0.34,5.490537314,8.78832,0.65576,8.812751534,0.32832,0.09576,0.342,8.46,0.56,8.478514021,10.21304,1.18172,10.28117932,1.10304,0.32172,1.149,9.11,0.86,9.150502718,5.79,0.55,5.816063961,5.79,0.55,5.816063961
02/02/2020 08:00,5.57,0.41,5.585069382,5.57,0.41,5.585069382,8.91544,0.82492,8.953522402,0.32544,0.09492,0.339,8.59,0.73,8.620962823,10.55304,1.33172,10.636735,1.10304,0.32172,1.149,9.45,1.01,9.503820284,5.97,0.55,5.995281478,5.97,0.55,5.995281478
02/02/2020 08:30,5.86,0.42,5.875031915,5.86,0.42,5.875031915,9.6368,0.8824,9.677114446,0.3168,0.0924,0.33,9.32,0.79,9.353421834,11.194,1.382,11.27898754,1.104,0.322,1.15,10.09,1.06,10.14552611,6.05,0.58,6.077738066,6.05,0.58,6.077738066
02/02/2020 09:00,6.36,0.39,6.371946327,6.36,0.39,6.371946327,10.44872,0.78296,10.47801393,0.31872,0.09296,0.332,10.13,0.69,10.15347231,11.88304,1.32172,11.95631981,1.10304,0.32172,1.149,10.78,1,10.82628283,6.49,0.55,6.513263391,6.49,0.55,6.513263391
02/02/2020 09:30,6.87,0.36,6.879425848,6.87,0.36,6.879425848,11.40776,0.70268,11.42938088,0.31776,0.09268,0.331,11.09,0.61,11.10676371,12.644,1.222,12.70291384,1.104,0.322,1.15,11.54,0.9,11.57504212,7.16,0.47,7.175409396,7.16,0.47,7.175409396
02/02/2020 10:00,7.26,0.33,7.26749613,7.26,0.33,7.26749613,11.94104,0.66072,11.95930546,0.31104,0.09072,0.324,11.63,0.57,11.64395981,13.19304,1.12172,13.24064048,1.10304,0.32172,1.149,12.09,0.8,12.11643925,7.54,0.44,7.552827285,7.54,0.44,7.552827285
02/02/2020 10:30,7.55,0.25,7.554137939,7.55,0.25,7.554137939,12.46912,0.61016,12.48403976,0.30912,0.09016,0.322,12.16,0.52,12.17111334,13.92304,0.99172,13.95831478,1.10304,0.32172,1.149,12.82,0.67,12.83749586,7.86,0.48,7.874642849,7.86,0.48,7.874642849
02/02/2020 11:00,7.69,0.29,7.695466198,7.69,0.29,7.695466198,13.01336,0.54848,13.02491339,0.30336,0.08848,0.316,12.71,0.46,12.71832143,14.20304,0.99172,14.23762107,1.10304,0.32172,1.149,13.1,0.67,13.1171224,7.9,0.46,7.913381073,7.9,0.46,7.913381073
02/02/2020 11:30,7.69,0.26,7.694394063,7.69,0.26,7.694394063,13.06912,0.55016,13.08069469,0.30912,0.09016,0.322,12.76,0.46,12.76828884,14.664,0.902,14.69171535,1.104,0.322,1.15,13.56,0.58,13.57239846,7.99,0.46,8.003230598,7.99,0.46,8.003230598
02/02/2020 12:00,7.69,0.29,7.695466198,7.69,0.29,7.695466198,13.27008,0.55044,13.28149116,0.31008,0.09044,0.323,12.96,0.46,12.96816101,14.744,0.842,14.76802289,1.104,0.322,1.15,13.64,0.52,13.64990842,8.04,0.46,8.053148453,8.04,0.46,8.053148453
02/02/2020 12:30,7.71,0.29,7.715452028,7.71,0.29,7.715452028,13.45008,0.55044,13.46133857,0.31008,0.09044,0.323,13.14,0.46,13.14804928,14.904,0.862,14.92890686,1.104,0.322,1.15,13.8,0.54,13.81056118,7.88,0.46,7.893414977,7.88,0.46,7.893414977
02/02/2020 13:00,7.71,0.29,7.715452028,7.71,0.29,7.715452028,13.39624,0.52932,13.40669332,0.30624,0.08932,0.319,13.09,0.44,13.09739287,14.674,0.842,14.6981373,1.104,0.322,1.15,13.57,0.52,13.5799595,8.15,0.4,8.159810047,8.15,0.4,8.159810047
02/02/2020 13:30,7.65,0.29,7.655494759,7.65,0.29,7.655494759,13.19816,0.58988,13.2113355,0.30816,0.08988,0.321,12.89,0.5,12.89969379,14.704,0.952,14.73478605,1.104,0.322,1.15,13.6,0.63,13.61458409,8.12,0.47,8.133590843,8.12,0.47,8.133590843
02/02/2020 14:00,7.48,0.32,7.486841791,7.48,0.32,7.486841791,12.82624,0.60932,12.84070494,0.30624,0.08932,0.319,12.52,0.52,12.53079407,14.354,0.922,14.38358092,1.104,0.322,1.15,13.25,0.6,13.26357795,7.89,0.49,7.90520082,7.89,0.49,7.90520082
02/02/2020 14:30,7.37,0.32,7.376943812,7.37,0.32,7.376943812,12.50624,0.64932,12.5230849,0.30624,0.08932,0.319,12.2,0.56,12.2128457,14.144,1.012,14.18015797,1.104,0.322,1.15,13.04,0.69,13.05824261,7.73,0.53,7.748148166,7.73,0.53,7.748148166
02/02/2020 15:00,7.39,0.32,7.396925037,7.39,0.32,7.396925037,12.3672,0.7396,12.38929554,0.3072,0.0896,0.32,12.06,0.65,12.07750388,13.65496,1.01228,13.69243015,1.10496,0.32228,1.151,12.55,0.69,12.56895381,7.71,0.55,7.729592486,7.71,0.55,7.729592486
02/02/2020 15:30,7.54,0.32,7.546787396,7.54,0.32,7.546787396,12.49912,0.74016,12.52101584,0.30912,0.09016,0.322,12.19,0.65,12.20731748,14.04304,1.04172,14.08162466,1.10304,0.32172,1.149,12.94,0.72,12.96001543,7.56,0.53,7.578555271,7.56,0.53,7.578555271
02/02/2020 16:00,7.7,0.32,7.706646482,7.7,0.32,7.706646482,12.852,0.741,12.87334397,0.312,0.091,0.325,12.54,0.65,12.55683479,14.394,0.992,14.42814264,1.104,0.322,1.15,13.29,0.67,13.30687792,7.73,0.57,7.750987034,7.73,0.57,7.750987034
02/02/2020 16:30,7.75,0.34,7.757454479,7.75,0.34,7.757454479,13.3272,0.6496,13.34302215,0.3072,0.0896,0.32,13.02,0.56,13.03203745,14.80304,1.01172,14.83757293,1.10304,0.32172,1.149,13.7,0.69,13.71736491,7.91,0.57,7.930510702,7.91,0.57,7.930510702
02/02/2020 17:00,7.99,0.32,7.996405442,7.99,0.32,7.996405442,13.93008,0.58044,13.94216767,0.31008,0.09044,0.323,13.62,0.49,13.62881139,15.134,0.952,15.16391308,1.104,0.322,1.15,14.03,0.63,14.04413757,7.75,0.57,7.77093302,7.75,0.57,7.77093302
02/02/2020 17:30,8.45,-0.33,8.456441332,8.45,-0.33,8.456441332,14.67912,-0.37984,14.68403359,0.30912,0.09016,0.322,14.37,-0.47,14.3776841,15.76304,0.67172,15.77734571,1.10304,0.32172,1.149,14.66,0.35,14.66417744,8.18,0.43,8.191294159,8.18,0.43,8.191294159
02/02/2020 18:00,8.45,0,8.45,8.45,0,8.45,14.94144,-0.43208,14.94768619,0.30144,0.08792,0.314,14.64,-0.52,14.64923206,15.89304,0.60172,15.90442666,1.10304,0.32172,1.149,14.79,0.28,14.7926502,8.34,0.43,8.351077775,8.34,0.43,8.351077775
02/02/2020 18:30,8.39,0,8.39,8.39,0,8.39,14.69912,-0.33984,14.70304798,0.30912,0.09016,0.322,14.39,-0.43,14.39642317,15.70304,0.69172,15.71826777,1.10304,0.32172,1.149,14.6,0.37,14.6046876,8.16,0.43,8.171321802,8.16,0.43,8.171321802
02/02/2020 19:00,8.22,0.27,8.224433111,8.22,0.27,8.224433111,14.59816,-0.27012,14.6006589,0.30816,0.08988,0.321,14.29,-0.36,14.29453392,14.96304,0.69172,14.97902008,1.10304,0.32172,1.149,13.86,0.37,13.86493779,7.9,0.46,7.913381073,7.9,0.46,7.913381073
02/02/2020 19:30,7.98,0.3,7.985637107,7.98,0.3,7.985637107,14.22816,-0.31012,14.23153932,0.30816,0.08988,0.321,13.92,-0.4,13.92574594,14.474,0.742,14.49300659,1.104,0.322,1.15,13.37,0.42,13.37659523,7.58,0.46,7.593944956,7.58,0.46,7.593944956
02/02/2020 20:00,7.67,0.34,7.677532156,7.67,0.34,7.677532156,13.6272,-0.3004,13.63051063,0.3072,0.0896,0.32,13.32,-0.39,13.32570824,14.19304,0.71172,14.21087365,1.10304,0.32172,1.149,13.09,0.39,13.09580849,7.48,0.49,7.496032284,7.48,0.49,7.496032284
02/02/2020 20:30,7.44,0.34,7.447764765,7.44,0.34,7.447764765,13.1572,-0.0304,13.15723512,0.3072,0.0896,0.32,12.85,-0.12,12.8505603,14.02304,0.57172,14.03468969,1.10304,0.32172,1.149,12.92,0.25,12.9224185,7.35,0.53,7.369084068,7.35,0.53,7.369084068
02/02/2020 21:00,7.36,0.34,7.367849076,7.36,0.34,7.367849076,12.6372,0.4996,12.64707176,0.3072,0.0896,0.32,12.33,0.41,12.33681482,13.48304,0.57172,13.49515585,1.10304,0.32172,1.149,12.38,0.25,12.38252398,7.33,0.51,7.347720735,7.33,0.51,7.347720735
02/02/2020 21:30,6.91,0.37,6.919898843,6.91,0.37,6.919898843,12.2772,0.1396,12.27799365,0.3072,0.0896,0.32,11.97,0.05,11.97010443,12.95304,0.70172,12.97203362,1.10304,0.32172,1.149,11.85,0.38,11.85609126,7.14,0.53,7.159643846,7.14,0.53,7.159643846
02/02/2020 22:00,6.44,0.4,6.452410402,6.44,0.4,6.452410402,11.43488,0.63184,11.45232301,0.31488,0.09184,0.328,11.12,0.54,11.13310379,12.24304,0.85172,12.27263034,1.10304,0.32172,1.149,11.14,0.53,11.15260059,6.72,0.53,6.740867897,6.72,0.53,6.740867897
02/02/2020 22:30,6.1,0.42,6.114441921,6.1,0.42,6.114441921,10.732,0.651,10.75172661,0.312,0.091,0.325,10.42,0.56,10.43503713,11.57304,0.89172,11.60734334,1.10304,0.32172,1.149,10.47,0.57,10.48550428,6.44,0.53,6.461772203,6.44,0.53,6.461772203
02/02/2020 23:00,5.69,0.42,5.705479822,5.69,0.42,5.705479822,9.91104,0.71072,9.936490165,0.31104,0.09072,0.324,9.6,0.62,9.62,10.94304,0.93172,10.98263295,1.10304,0.32172,1.149,9.84,0.61,9.85888939,6.05,0.53,6.073170506,6.05,0.53,6.073170506
02/02/2020 23:30,5.27,0.45,5.28917763,5.27,0.45,5.28917763,9.16008,0.71044,9.187588944,0.31008,0.09044,0.323,8.85,0.62,8.871690932,9.97304,1.12172,10.0359246,1.10304,0.32172,1.149,8.87,0.8,8.906003593,5.65,0.56,5.677684387,5.65,0.56,5.677684387
03/02/2020 00:00,5.02,0.45,5.040128967,5.02,0.45,5.040128967,8.58912,0.79016,8.625388988,0.30912,0.09016,0.322,8.28,0.7,8.30953669,9.24304,1.25172,9.327410755,1.10304,0.32172,1.149,8.14,0.93,8.19295429,5.61,0.56,5.637880808,5.61,0.56,5.637880808
03/02/2020 00:30,5.11,0.45,5.129775824,5.11,0.45,5.129775824,9.2172,0.7896,9.250959085,0.3072,0.0896,0.32,8.91,0.7,8.937454895,9.08304,1.25172,9.168883171,1.10304,0.32172,1.149,7.98,0.93,8.034008962,5.61,0.6,5.641994328,5.61,0.6,5.641994328
03/02/2020 01:00,5.38,0.45,5.398786901,5.38,0.45,5.398786901,10.24624,0.74932,10.27360281,0.30624,0.08932,0.319,9.94,0.66,9.961887371,9.72304,1.07172,9.781926733,1.10304,0.32172,1.149,8.62,0.75,8.652566093,6.37,0.63,6.401078034,6.37,0.63,6.401078034
03/02/2020 01:30,5.33,0.47,5.350682199,5.33,0.47,5.350682199,10.45624,0.71932,10.48095302,0.30624,0.08932,0.319,10.15,0.63,10.16953293,9.87304,1.01172,9.924741619,1.10304,0.32172,1.149,8.77,0.69,8.797101795,6.37,0.63,6.401078034,6.37,0.63,6.401078034
03/02/2020 02:00,5.24,0.47,5.26103602,5.24,0.47,5.26103602,10.11624,0.71932,10.14178155,0.30624,0.08932,0.319,9.81,0.63,9.830208543,9.72304,1.03172,9.777625121,1.10304,0.32172,1.149,8.62,0.71,8.649190714,6.44,0.52,6.460959681,6.44,0.52,6.460959681
03/02/2020 02:30,5.12,0.45,5.139737347,5.12,0.45,5.139737347,9.94144,0.68792,9.965212652,0.30144,0.08792,0.314,9.64,0.6,9.658654151,9.56304,1.03172,9.618533163,1.10304,0.32172,1.149,8.46,0.71,8.489740868,6.24,0.57,6.265979572,6.24,0.57,6.265979572
03/02/2020 03:00,5.01,0.45,5.030168983,5.01,0.45,5.030168983,9.75144,0.68792,9.775674708,0.30144,0.08792,0.314,9.45,0.6,9.469028461,9.35304,1.05172,9.411985561,1.10304,0.32172,1.149,8.25,0.73,8.282233998,6.02,0.57,6.046924838,6.02,0.57,6.046924838
03/02/2020 03:30,4.8,0.49,4.824945596,4.8,0.49,4.824945596,9.31336,0.71848,9.341032491,0.30336,0.08848,0.316,9.01,0.63,9.031998671,8.88304,1.22172,8.966660437,1.10304,0.32172,1.149,7.78,0.9,7.831883554,5.86,0.57,5.88765658,5.86,0.57,5.88765658
03/02/2020 04:00,4.68,0.49,4.705581792,4.68,0.49,4.705581792,8.95144,0.71792,8.980183027,0.30144,0.08792,0.314,8.65,0.63,8.672911852,9.044,1.022,9.101561405,1.104,0.322,1.15,7.94,0.7,7.970796698,5.55,0.57,5.57919349,5.55,0.57,5.57919349
03/02/2020 04:30,4.68,0.47,4.703541219,4.68,0.47,4.703541219,8.6124,0.6782,8.639061812,0.3024,0.0882,0.315,8.31,0.59,8.330918317,8.98304,1.02172,9.040957881,1.10304,0.32172,1.149,7.88,0.7,7.911030274,5.27,0.57,5.300735798,5.27,0.57,5.300735798
03/02/2020 05:00,4.83,0.42,4.84822648,4.83,0.42,4.84822648,8.38952,0.73736,8.421861172,0.29952,0.08736,0.312,8.09,0.65,8.116070478,9.02304,1.02172,9.080702759,1.10304,0.32172,1.149,7.92,0.7,7.950874166,5.5,0.48,5.520905723,5.5,0.48,5.520905723
03/02/2020 05:30,5.24,0.26,5.246446416,5.24,0.26,5.246446416,8.50528,0.70904,8.534783278,0.30528,0.08904,0.318,8.2,0.62,8.223405621,9.55304,0.92172,9.597402826,1.10304,0.32172,1.149,8.45,0.6,8.471274993,5.9,0.45,5.917136132,5.9,0.45,5.917136132
03/02/2020 06:00,5.63,-0.19,5.633205127,5.63,-0.19,5.633205127,9.14568,0.54624,9.161977996,0.29568,0.08624,0.308,8.85,0.46,8.861946739,10.13304,0.87172,10.17046682,1.10304,0.32172,1.149,9.03,0.55,9.046734217,6.5,-0.36,6.509961597,6.5,-0.36,6.509961597
03/02/2020 06:30,6.66,-0.45,6.675185391,6.66,-0.45,6.675185391,10.25008,0.35044,10.25606885,0.31008,0.09044,0.323,9.94,0.26,9.943399821,12.23304,0.71172,12.25372649,1.10304,0.32172,1.149,11.13,0.39,11.13683079,7.44,-0.43,7.452415716,7.44,-0.43,7.452415716
03/02/2020 07:00,7.98,-0.71,8.011522951,7.98,-0.71,8.011522951,11.25968,0.19324,11.26133808,0.31968,0.09324,0.333,10.94,0.1,10.94045703,13.81304,-0.11828,13.8135464,1.10304,0.32172,1.149,12.71,-0.44,12.71761377,8.19,-0.51,8.205863757,8.19,-0.51,8.205863757
03/02/2020 07:30,9,-0.89,9.043898496,9,-0.89,9.043898496,12.46584,-0.30788,12.46964141,0.31584,0.09212,0.329,12.15,-0.4,12.15658258,15.65304,-0.67828,15.66772878,1.10304,0.32172,1.149,14.55,-1,14.58432378,9.2,-0.72,9.228130905,9.2,-0.72,9.228130905
03/02/2020 08:00,9.33,-0.89,9.37235296,9.33,-0.89,9.37235296,12.42488,0.38184,12.43074595,0.31488,0.09184,0.328,12.11,0.29,12.11347184,16.56304,-0.76828,16.58084884,1.10304,0.32172,1.149,15.46,-1.09,15.49837733,9.82,-0.85,9.856718521,9.82,-0.85,9.856718521
03/02/2020 08:30,9.48,-1.06,9.539077524,9.48,-1.06,9.539077524,12.75064,-0.15648,12.75160015,0.32064,0.09352,0.334,12.43,-0.25,12.43251382,17.32304,-0.97828,17.3506411,1.10304,0.32172,1.149,16.22,-1.3,16.27201278,10.21,-1.06,10.26487701,10.21,-1.06,10.26487701
03/02/2020 09:00,9.62,-1.22,9.697051098,9.62,-1.22,9.697051098,13.5616,-0.3262,13.56552251,0.3216,0.0938,0.335,13.24,-0.42,13.24665996,17.644,-1.388,17.69851067,1.104,0.322,1.15,16.54,-1.71,16.62815985,11.27,-1.55,11.37608896,11.27,-1.55,11.37608896
03/02/2020 09:30,9.76,-1.22,9.835954453,9.76,-1.22,9.835954453,13.72544,-0.34508,13.72977725,0.32544,0.09492,0.339,13.4,-0.44,13.40722193,18.03304,-1.45828,18.09190737,1.10304,0.32172,1.149,16.93,-1.78,17.02331636,11.54,-1.51,11.63837188,11.54,-1.51,11.63837188
03/02/2020 10:00,10.07,-1.22,10.14363347,10.07,-1.22,10.14363347,14.10432,-0.39124,14.10974526,0.30432,0.08876,0.317,13.8,-0.48,13.8083453,17.98304,-1.34828,18.03351287,1.10304,0.32172,1.149,16.88,-1.67,16.96240844,11.56,-1.34,11.63740521,11.56,-1.34,11.63740521
03/02/2020 10:30,9.86,-1.12,9.923406673,9.86,-1.12,9.923406673,14.35024,-0.34368,14.35435488,0.33024,0.09632,0.344,14.02,-0.44,14.02690272,17.56304,-1.27828,17.60949669,1.10304,0.32172,1.149,16.46,-1.6,16.53758144,11.56,-1.22,11.6241989,11.56,-1.22,11.6241989
03/02/2020 11:00,10.07,-1.25,10.14728535,10.07,-1.25,10.14728535,14.40928,-0.48396,14.41740502,0.32928,0.09604,0.343,14.08,-0.58,14.09194096,18.04304,-1.50828,18.10597142,1.10304,0.32172,1.149,16.94,-1.83,17.03855921,11.88,-1.33,11.95421683,11.88,-1.33,11.95421683
03/02/2020 11:30,10.08,-1.27,10.15968996,10.08,-1.27,10.15968996,14.3264,-0.5948,14.33874206,0.3264,0.0952,0.34,14,-0.69,14.01699326,17.984,-1.548,18.05050027,1.104,0.322,1.15,16.88,-1.87,16.98326529,11.82,-1.52,11.91733192,11.82,-1.52,11.91733192
03/02/2020 12:00,10.01,-1.27,10.09024281,10.01,-1.27,10.09024281,14.17832,-0.63424,14.19249867,0.32832,0.09576,0.342,13.85,-0.73,13.86922492,18.25304,-1.54828,18.31858729,1.10304,0.32172,1.149,17.15,-1.87,17.2516492,11.98,-1.65,12.09309307,11.98,-1.65,12.09309307
03/02/2020 12:30,9.99,-1.27,10.07040218,9.99,-1.27,10.07040218,14.37832,-0.68424,14.39459171,0.32832,0.09576,0.342,14.05,-0.78,14.07163459,18.28304,-1.52828,18.3468033,1.10304,0.32172,1.149,17.18,-1.85,17.27932001,11.51,-1.52,11.60993109,11.51,-1.52,11.60993109
03/02/2020 13:00,9.86,-1.16,9.928000806,9.86,-1.16,9.928000806,14.31736,-0.65452,14.33231293,0.32736,0.09548,0.341,13.99,-0.75,14.01008922,18.37304,-1.42828,18.42847206,1.10304,0.32172,1.149,17.27,-1.75,17.35843887,11.59,-1.45,11.68035102,11.59,-1.45,11.68035102
03/02/2020 13:30,9.69,-1.06,9.747804881,9.69,-1.06,9.747804881,14.0764,-0.4148,14.08251029,0.3264,0.0952,0.34,13.75,-0.51,13.75945493,18.18304,-1.30828,18.23004499,1.10304,0.32172,1.149,17.08,-1.63,17.15760181,12.07,-1.53,12.16658539,12.07,-1.53,12.16658539
03/02/2020 14:00,9.69,-1.11,9.753368649,9.69,-1.11,9.753368649,13.00544,-0.52508,13.01603544,0.32544,0.09492,0.339,12.68,-0.62,12.69514868,18.154,-1.508,18.21652492,1.104,0.322,1.15,17.05,-1.83,17.14792699,12.02,-1.68,12.13683649,12.02,-1.68,12.13683649
03/02/2020 14:30,9.79,-1.11,9.852725511,9.79,-1.11,9.852725511,12.9564,-0.4748,12.96509684,0.3264,0.0952,0.34,12.63,-0.57,12.64285569,17.82304,-1.30828,17.8709919,1.10304,0.32172,1.149,16.72,-1.63,16.79926486,11.62,-1.66,11.73797257,11.62,-1.66,11.73797257
03/02/2020 15:00,9.65,-1.06,9.708043057,9.65,-1.06,9.708043057,12.98816,-0.55012,12.99980508,0.06816,0.01988,0.071,12.92,-0.57,12.93256742,17.85304,-1.48828,17.91496622,1.10304,0.32172,1.149,16.75,-1.81,16.8475102,11.55,-1.59,11.65892791,11.55,-1.59,11.65892791
03/02/2020 15:30,9.59,-1.01,9.64303894,9.59,-1.01,9.64303894,12.97216,-0.44812,12.97989779,0.21216,0.06188,0.221,12.76,-0.51,12.77018794,17.72304,-1.26828,17.7683618,1.10304,0.32172,1.149,16.62,-1.59,16.69588273,11.46,-1.47,11.55389545,11.46,-1.47,11.55389545
03/02/2020 16:00,10.03,-1.06,10.08585643,10.03,-1.06,10.08585643,13.51256,-0.53592,13.52318335,0.32256,0.09408,0.336,13.19,-0.63,13.20503692,18.17304,-1.22828,18.21450122,1.10304,0.32172,1.149,17.07,-1.55,17.14022754,11.43,-1.22,11.49492497,11.43,-1.22,11.49492497
03/02/2020 16:30,10.12,-0.99,10.16830861,10.12,-0.99,10.16830861,14.46544,-0.60508,14.47808952,0.32544,0.09492,0.339,14.14,-0.7,14.15731613,18.53304,-1.00828,18.5604472,1.10304,0.32172,1.149,17.43,-1.33,17.48066932,10.84,-0.88,10.8756609,10.84,-0.88,10.8756609
03/02/2020 17:00,10.4,-0.9,10.43886967,10.4,-0.9,10.43886967,15.0664,-0.4348,15.07267262,0.3264,0.0952,0.34,14.74,-0.53,14.74952542,18.47208,-0.62856,18.48277109,1.10208,0.32144,1.148,17.37,-0.95,17.3959593,10.5,-0.56,10.51492273,10.5,-0.56,10.51492273
03/02/2020 17:30,10.63,-0.92,10.66973758,10.63,-0.92,10.66973758,16.01928,-0.58396,16.02992018,0.32928,0.09604,0.343,15.69,-0.68,15.70472859,18.14208,-0.32856,18.14505493,1.10208,0.32144,1.148,17.04,-0.65,17.05239279,10.45,-0.51,10.46243757,10.45,-0.51,10.46243757
03/02/2020 18:00,10.33,-0.67,10.35170517,10.33,-0.67,10.35170517,16.37736,-0.68452,16.3916591,0.32736,0.09548,0.341,16.05,-0.78,16.06894209,18.05304,-0.32828,18.05602451,1.10304,0.32172,1.149,16.95,-0.65,16.96245855,10.3,-0.51,10.31261848,10.3,-0.51,10.31261848
03/02/2020 18:30,10.33,-0.59,10.34683526,10.33,-0.59,10.34683526,16.37736,-0.71452,16.39293932,0.32736,0.09548,0.341,16.05,-0.81,16.07042625,17.47304,-0.22828,17.47453114,1.10304,0.32172,1.149,16.37,-0.55,16.37923686,10.3,-0.44,10.30939377,10.3,-0.44,10.30939377
03/02/2020 19:00,9.92,-0.49,9.932094442,9.92,-0.49,9.932094442,16.07736,-0.69452,16.09235417,0.32736,0.09548,0.341,15.75,-0.79,15.76980025,16.50208,-0.16856,16.50294085,1.10208,0.32144,1.148,15.4,-0.49,15.40779348,10.16,-0.44,10.1695231,10.16,-0.44,10.1695231
03/02/2020 19:30,9.56,-0.47,9.571546375,9.56,-0.47,9.571546375,15.56832,-0.63424,15.58123384,0.32832,0.09576,0.342,15.24,-0.73,15.25747358,15.99304,-0.09828,15.99334197,1.10304,0.32172,1.149,14.89,-0.42,14.89592226,9.61,-0.44,9.620067567,9.61,-0.44,9.620067567
