Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
03/02/2020 20:00,9.22,-0.4,9.228672711,9.22,-0.4,9.228672711,14.84736,-0.56452,14.85808809,0.32736,0.09548,0.341,14.52,-0.66,14.53499226,15.60304,-0.13828,15.60365273,1.10304,0.32172,1.149,14.5,-0.46,14.50729472,9.3,-0.4,9.308598176,9.3,-0.4,9.308598176
03/02/2020 20:30,8.62,-0.37,8.627937181,8.62,-0.37,8.627937181,14.36736,-0.50452,14.37621556,0.32736,0.09548,0.341,14.04,-0.6,14.05281466,15.20208,-0.15856,15.20290688,1.10208,0.32144,1.148,14.1,-0.48,14.10816785,8.91,-0.4,8.918974156,8.91,-0.4,8.918974156
03/02/2020 21:00,8.11,-0.33,8.116711157,8.11,-0.33,8.116711157,13.67736,-0.43452,13.68426045,0.32736,0.09548,0.341,13.35,-0.53,13.36051646,14.47304,0.45172,14.48008763,1.10304,0.32172,1.149,13.37,0.13,13.370632,8.54,-0.09,8.540474226,8.54,-0.09,8.540474226
03/02/2020 21:30,7.8,-0.29,7.805389164,7.8,-0.29,7.805389164,13.16832,-0.43424,13.17547783,0.32832,0.09576,0.342,12.84,-0.53,12.85093382,14.04208,0.11144,14.0425222,1.10208,0.32144,1.148,12.94,-0.21,12.94170391,7.9,0.38,7.90913396,7.9,0.38,7.90913396
03/02/2020 22:00,7.23,0.32,7.23707814,7.23,0.32,7.23707814,12.21832,-0.00424,12.21832074,0.32832,0.09576,0.342,11.89,-0.1,11.89042051,13.07304,0.64172,13.08878067,1.10304,0.32172,1.149,11.97,0.32,11.9742766,7.53,0.4,7.540616686,7.53,0.4,7.540616686
03/02/2020 22:30,6.87,0.32,6.877448655,6.87,0.32,6.877448655,11.38024,0.53632,11.39287065,0.33024,0.09632,0.344,11.05,0.44,11.05875671,12.43304,0.72172,12.45396978,1.10304,0.32172,1.149,11.33,0.4,11.3370587,6.83,0.46,6.845472957,6.83,0.46,6.845472957
03/02/2020 23:00,6.25,0.34,6.259241168,6.25,0.34,6.259241168,10.46216,0.60688,10.47974691,0.33216,0.09688,0.346,10.13,0.51,10.14282998,11.47304,0.79172,11.50032466,1.10304,0.32172,1.149,10.37,0.47,10.38064545,6.28,0.46,6.296824597,6.28,0.46,6.296824597
03/02/2020 23:30,5.75,0.34,5.760043403,5.75,0.34,5.760043403,9.61024,0.60632,9.629347683,0.33024,0.09632,0.344,9.28,0.51,9.294003443,10.36304,1.01172,10.41230884,1.10304,0.32172,1.149,9.26,0.69,9.285671758,5.93,0.5,5.951041926,5.93,0.5,5.951041926
04/02/2020 00:00,5.43,0.34,5.440634154,5.43,0.34,5.440634154,9.1164,0.5852,9.135163272,0.3264,0.0952,0.34,8.79,0.49,8.803646972,10.02208,0.89144,10.06164762,1.10208,0.32144,1.148,8.92,0.57,8.93819333,5.83,0.46,5.848119356,5.83,0.46,5.848119356
04/02/2020 00:30,5.5,0.36,5.511769226,5.5,0.36,5.511769226,9.77736,0.60548,9.796089761,0.32736,0.09548,0.341,9.45,0.51,9.463751899,10.02304,0.89172,10.06262865,1.10304,0.32172,1.149,8.92,0.57,8.93819333,5.7,0.52,5.723670151,5.7,0.52,5.723670151
04/02/2020 01:00,5.76,0.36,5.771239035,5.76,0.36,5.771239035,10.78408,0.63744,10.80290291,0.33408,0.09744,0.348,10.45,0.54,10.46394285,10.17208,0.87144,10.2093398,1.10208,0.32144,1.148,9.07,0.55,9.086660553,6.48,0.52,6.500830716,6.48,0.52,6.500830716
04/02/2020 01:30,5.76,0.36,5.771239035,5.76,0.36,5.771239035,10.9464,0.5552,10.96047079,0.3264,0.0952,0.34,10.62,0.46,10.62995767,10.24208,0.91144,10.28255443,1.10208,0.32144,1.148,9.14,0.59,9.159022874,6.54,0.52,6.560640213,6.54,0.52,6.560640213
04/02/2020 02:00,5.66,0.36,5.671437208,5.66,0.36,5.671437208,10.5512,0.6266,10.56978945,0.3312,0.0966,0.345,10.22,0.53,10.23373343,10.09208,0.91144,10.13315359,1.10208,0.32144,1.148,8.99,0.59,9.009339598,6.39,0.4,6.402507321,6.39,0.4,6.402507321
04/02/2020 02:30,5.56,0.34,5.570385983,5.56,0.34,5.570385983,10.36408,0.62744,10.3830552,0.33408,0.09744,0.348,10.03,0.53,10.04399323,9.82208,0.98144,9.870991845,1.10208,0.32144,1.148,8.72,0.66,8.744941395,6.42,0.48,6.437918918,6.42,0.48,6.437918918
04/02/2020 03:00,5.46,0.36,5.471855261,5.46,0.36,5.471855261,10.13312,0.65716,10.15440693,0.33312,0.09716,0.347,9.8,0.56,9.81598696,9.82208,0.88144,9.861551196,1.10208,0.32144,1.148,8.72,0.56,8.737963149,6.32,0.54,6.343027668,6.32,0.54,6.343027668
04/02/2020 03:30,5.31,0.36,5.322189399,5.31,0.36,5.322189399,9.78312,0.67716,9.806527551,0.33312,0.09716,0.347,9.45,0.58,9.467782211,9.39208,1.06144,9.451868683,1.10208,0.32144,1.148,8.29,0.74,8.322962213,6.09,0.57,6.116616712,6.09,0.57,6.116616712
04/02/2020 04:00,5.19,0.36,5.202470567,5.19,0.36,5.202470567,9.44408,0.67744,9.46834579,0.33408,0.09744,0.348,9.11,0.58,9.128444555,9.41208,0.97144,9.462079349,1.10208,0.32144,1.148,8.31,0.65,8.335382415,5.86,0.57,5.88765658,5.86,0.57,5.88765658
04/02/2020 04:30,5.09,0.36,5.102714964,5.09,0.36,5.102714964,9.15312,0.67716,9.178134418,0.33312,0.09716,0.347,8.82,0.58,8.839049723,9.42112,0.90116,9.464121269,1.10112,0.32116,1.147,8.32,0.58,8.340191844,5.49,0.61,5.523784934,5.49,0.61,5.523784934
04/02/2020 05:00,5.23,0.31,5.239179325,5.23,0.31,5.239179325,8.98928,0.63604,9.011753536,0.32928,0.09604,0.343,8.66,0.54,8.676819694,9.46208,0.90144,9.504922514,1.10208,0.32144,1.148,8.36,0.58,8.380095465,5.68,0.49,5.701096386,5.68,0.49,5.701096386
04/02/2020 05:30,5.48,0.28,5.487148622,5.48,0.28,5.487148622,9.20736,0.54548,9.22350403,0.32736,0.09548,0.341,8.88,0.45,8.891394716,9.98112,0.80116,10.01322195,1.10112,0.32116,1.147,8.88,0.48,8.892963511,6.33,0.36,6.340228702,6.33,0.36,6.340228702
04/02/2020 06:00,5.89,-0.25,5.895303215,5.89,-0.25,5.895303215,9.68216,0.52688,9.696485178,0.33216,0.09688,0.346,9.35,0.43,9.359882478,10.59208,0.68144,10.61397754,1.10208,0.32144,1.148,9.49,0.36,9.496825785,6.89,-0.38,6.900470998,6.89,-0.38,6.900470998
04/02/2020 06:30,6.95,-0.43,6.963289453,6.95,-0.43,6.963289453,10.7212,0.2166,10.72338776,0.3312,0.0966,0.345,10.39,0.12,10.39069295,12.47112,0.68116,12.48970828,1.10112,0.32116,1.147,11.37,0.36,11.37569778,8.19,-0.5,8.20524832,8.19,-0.5,8.20524832
04/02/2020 07:00,8,-0.63,8.024767909,8,-0.63,8.024767909,11.72832,-0.23424,11.73065891,0.32832,0.09576,0.342,11.4,-0.33,11.40477532,14.29112,-0.25884,14.29346386,1.10112,0.32116,1.147,13.19,-0.58,13.20274593,8.94,-0.63,8.962170496,8.94,-0.63,8.962170496
04/02/2020 07:30,9.24,-0.87,9.280867416,9.24,-0.87,9.280867416,12.7864,-0.3148,12.79027459,0.3264,0.0952,0.34,12.46,-0.41,12.46674376,16.21208,-0.81856,16.2327317,1.10208,0.32144,1.148,15.11,-1.14,15.15294361,10.3,-0.99,10.34746829,10.3,-0.99,10.34746829
04/02/2020 08:00,9.61,-0.82,9.644920943,9.61,-0.82,9.644920943,12.88928,0.02604,12.8893063,0.32928,0.09604,0.343,12.56,-0.07,12.56019506,17.16208,-0.85856,17.18354199,1.10208,0.32144,1.148,16.06,-1.18,16.10329159,10.73,-1.07,10.78321844,10.73,-1.07,10.78321844
04/02/2020 08:30,9.84,-0.97,9.887694372,9.84,-0.97,9.887694372,13.02448,-0.31536,13.02829733,0.32448,0.09464,0.338,12.7,-0.41,12.70661639,17.84208,-1.15856,17.87965548,1.10208,0.32144,1.148,16.74,-1.48,16.80529678,11.33,-1.39,11.41494634,11.33,-1.39,11.41494634
04/02/2020 09:00,9.87,-1,9.92052922,9.87,-1,9.92052922,12.94776,-0.37732,12.95325671,0.31776,0.09268,0.331,12.63,-0.47,12.63874203,17.92112,-1.30884,17.96885094,1.10112,0.32116,1.147,16.82,-1.63,16.89879582,11.46,-1.39,11.54398978,11.46,-1.39,11.54398978
04/02/2020 09:30,10.2,-1.09,10.25807487,10.2,-1.09,10.25807487,13.45776,-0.40732,13.46392268,0.31776,0.09268,0.331,13.14,-0.5,13.1495095,18.53208,-1.36856,18.58254411,1.10208,0.32144,1.148,17.43,-1.69,17.51173892,12.68,-1.62,12.78306692,12.68,-1.62,12.78306692
04/02/2020 10:00,10.46,-1.12,10.51979087,10.46,-1.12,10.51979087,13.51544,-0.40508,13.52150909,0.32544,0.09492,0.339,13.19,-0.5,13.19947347,18.81208,-1.46856,18.86931431,1.10208,0.32144,1.148,17.71,-1.79,17.80023034,12.6,-1.53,12.69255293,12.6,-1.53,12.69255293
04/02/2020 10:30,10.28,-1.05,10.33348441,10.28,-1.05,10.33348441,13.47024,-0.32368,13.47412834,0.33024,0.09632,0.344,13.14,-0.42,13.14671062,18.59112,-1.31884,18.63784005,1.10112,0.32116,1.147,17.49,-1.64,17.56672138,12.27,-1.22,12.33050283,12.27,-1.22,12.33050283
04/02/2020 11:00,10.45,-1.1,10.50773525,10.45,-1.1,10.50773525,13.80872,-0.46704,13.81661588,0.31872,0.09296,0.332,13.49,-0.56,13.50161842,19.01208,-1.53856,19.07423269,1.10208,0.32144,1.148,17.91,-1.86,18.00632389,12.84,-1.58,12.9368466,12.84,-1.58,12.9368466
04/02/2020 11:30,10.5,-1.15,10.56278846,10.5,-1.15,10.56278846,13.99488,-0.50816,14.00410271,0.31488,0.09184,0.328,13.68,-0.6,13.69315157,18.82208,-1.49856,18.88164128,1.10208,0.32144,1.148,17.72,-1.82,17.81321981,12.81,-1.68,12.91969427,12.81,-1.68,12.91969427
04/02/2020 12:00,10.54,-1.15,10.60255158,10.54,-1.15,10.60255158,14.01488,-0.50816,14.02408956,0.31488,0.09184,0.328,13.7,-0.6,13.71313239,19.29208,-1.58856,19.35737259,1.10208,0.32144,1.148,18.19,-1.91,18.29000273,13.21,-1.96,13.35461344,13.21,-1.96,13.35461344
04/02/2020 12:30,10.49,-1.07,10.54442981,10.49,-1.07,10.54442981,14.18296,-0.43872,14.18974382,0.31296,0.09128,0.326,13.87,-0.53,13.88012248,19.43208,-1.53856,19.49289358,1.10208,0.32144,1.148,18.33,-1.86,18.4241282,13.01,-1.8,13.13392934,13.01,-1.8,13.13392934
04/02/2020 13:00,10.57,-1.18,10.63566171,10.57,-1.18,10.63566171,14.16104,-0.48928,14.16949007,0.31104,0.09072,0.324,13.85,-0.58,13.86213908,19.24208,-1.48856,19.29957133,1.10208,0.32144,1.148,18.14,-1.81,18.2300768,12.96,-1.73,13.07495698,12.96,-1.73,13.07495698
04/02/2020 13:30,10.25,-1,10.29866496,10.25,-1,10.29866496,13.89584,-0.38788,13.90125247,0.31584,0.09212,0.329,13.58,-0.48,13.58848042,18.80112,-1.33884,18.84872955,1.10112,0.32116,1.147,17.7,-1.66,17.77767139,12.94,-1.67,13.04731773,12.94,-1.67,13.04731773
04/02/2020 14:00,10.13,-1.07,10.18635362,10.13,-1.07,10.18635362,13.98624,-0.51068,13.99556013,0.30624,0.08932,0.319,13.68,-0.6,13.69315157,18.48208,-1.33856,18.53048904,1.10208,0.32144,1.148,17.38,-1.66,17.45909505,12.71,-1.67,12.81924335,12.71,-1.67,12.81924335
04/02/2020 14:30,10.13,-1.1,10.18954857,10.13,-1.1,10.18954857,13.9324,-0.5118,13.94179719,0.3024,0.0882,0.315,13.63,-0.6,13.64319977,18.20208,-1.17856,18.24019517,1.10208,0.32144,1.148,17.1,-1.5,17.1656634,12.34,-1.61,12.44458517,12.34,-1.61,12.44458517
04/02/2020 15:00,10.16,-1.1,10.21937376,10.16,-1.1,10.21937376,13.84432,-0.49124,13.85303263,0.30432,0.08876,0.317,13.54,-0.58,13.55241676,17.98208,-1.29856,18.02890621,1.10208,0.32144,1.148,16.88,-1.62,16.95755879,12.21,-1.51,12.30301589,12.21,-1.51,12.30301589
04/02/2020 15:30,9.98,-0.99,10.028983,9.98,-0.99,10.028983,13.69144,-0.43208,13.69825618,0.30144,0.08792,0.314,13.39,-0.52,13.40009328,17.77208,-1.18856,17.81177988,1.10208,0.32144,1.148,16.67,-1.51,16.73824961,11.96,-1.48,12.051224,11.96,-1.48,12.051224
04/02/2020 16:00,10.36,-1.05,10.41307351,10.36,-1.05,10.41307351,14.28856,-0.60292,14.30127475,0.29856,0.08708,0.311,13.99,-0.69,14.00700539,18.44208,-1.14856,18.47781115,1.10208,0.32144,1.148,17.34,-1.47,17.40219814,11.71,-1.24,11.77547027,11.71,-1.24,11.77547027
04/02/2020 16:30,10.74,-1.05,10.79120475,10.74,-1.05,10.79120475,15.07144,-0.60208,15.08346127,0.30144,0.08792,0.314,14.77,-0.69,14.78610835,18.76208,-0.92856,18.78504377,1.10208,0.32144,1.148,17.66,-1.25,17.70418312,11.12,-0.92,11.15799265,11.12,-0.92,11.15799265
04/02/2020 17:00,10.7,-0.91,10.73862654,10.7,-0.91,10.73862654,15.75048,-0.60236,15.76199409,0.30048,0.08764,0.313,15.45,-0.69,15.46540009,18.73208,-0.62856,18.74262278,1.10208,0.32144,1.148,17.63,-0.95,17.65557702,11.01,-0.69,11.03160007,11.01,-0.69,11.03160007
04/02/2020 17:30,10.93,-0.91,10.96781656,10.93,-0.91,10.96781656,16.62048,-0.68236,16.63448137,0.30048,0.08764,0.313,16.32,-0.77,16.33815473,18.60208,-0.36856,18.60573075,1.10208,0.32144,1.148,17.5,-0.69,17.51359757,10.96,-0.62,10.97752249,10.96,-0.62,10.97752249
04/02/2020 18:00,10.77,-0.77,10.79749045,10.77,-0.77,10.79749045,16.77664,-0.70348,16.79138272,0.29664,0.08652,0.309,16.48,-0.79,16.49892421,18.12112,-0.31884,18.12392477,1.10112,0.32116,1.147,17.02,-0.64,17.03202865,10.59,-0.52,10.60275907,10.59,-0.52,10.60275907
04/02/2020 18:30,10.07,-0.52,10.08341708,10.07,-0.52,10.08341708,16.61664,-0.72348,16.63238252,0.29664,0.08652,0.309,16.32,-0.81,16.34008874,17.45208,-0.12856,17.45255351,1.10208,0.32144,1.148,16.35,-0.45,16.35619149,10.23,-0.45,10.23989258,10.23,-0.45,10.23989258
04/02/2020 19:00,9.79,-0.52,9.803800284,9.79,-0.52,9.803800284,16.15664,-0.72348,16.17283028,0.29664,0.08652,0.309,15.86,-0.81,15.88067064,16.29208,-0.01856,16.29209057,1.10208,0.32144,1.148,15.19,-0.34,15.19380466,9.88,-0.42,9.888923096,9.88,-0.42,9.888923096
04/02/2020 19:30,9.48,-0.49,9.492655055,9.48,-0.49,9.492655055,15.54664,-0.68348,15.56165673,0.29664,0.08652,0.309,15.25,-0.77,15.26942697,15.62112,0.01116,15.62112399,1.10112,0.32116,1.147,14.52,-0.31,14.52330885,9.42,-0.42,9.429358409,9.42,-0.42,9.429358409
04/02/2020 20:00,9.11,-0.44,9.120619497,9.11,-0.44,9.120619497,14.8324,-0.4718,14.83990179,0.3024,0.0882,0.315,14.53,-0.56,14.54078746,15.38208,-0.12856,15.38261723,1.10208,0.32144,1.148,14.28,-0.45,14.28708858,9.13,-0.38,9.137904574,9.13,-0.38,9.137904574
04/02/2020 20:30,8.72,-0.37,8.727846241,8.72,-0.37,8.727846241,14.43008,-0.37956,14.43507099,0.31008,0.09044,0.323,14.12,-0.47,14.12782007,15.02112,-0.12884,15.02167254,1.10112,0.32116,1.147,13.92,-0.45,13.92727181,8.85,-0.23,8.852988196,8.85,-0.23,8.852988196
04/02/2020 21:00,8.35,-0.36,8.357756876,8.35,-0.36,8.357756876,14.02296,-0.41872,14.02921001,0.31296,0.09128,0.326,13.71,-0.51,13.7194825,14.52112,-0.08884,14.52139176,1.10112,0.32116,1.147,13.42,-0.41,13.42626158,8.2,0.31,8.205857664,8.2,0.31,8.205857664
04/02/2020 21:30,7.91,-0.36,7.918187924,7.91,-0.36,7.918187924,13.28008,-0.41956,13.28670596,0.31008,0.09044,0.323,12.97,-0.51,12.98002311,13.74208,-0.04856,13.7421658,1.10208,0.32144,1.148,12.64,-0.37,12.64541419,7.68,0.41,7.690936224,7.68,0.41,7.690936224
04/02/2020 22:00,7.38,0.3,7.386095044,7.38,0.3,7.386095044,12.42296,-0.41872,12.43001455,0.31296,0.09128,0.326,12.11,-0.51,12.1207343,12.90112,0.63116,12.91654986,1.10112,0.32116,1.147,11.8,0.31,11.80407133,7.16,0.45,7.174127125,7.16,0.45,7.174127125
04/02/2020 22:30,6.86,0.32,6.867459501,6.86,0.32,6.867459501,11.5068,0.5524,11.52005174,0.3168,0.0924,0.33,11.19,0.46,11.19945088,12.21112,0.67116,12.22955058,1.10112,0.32116,1.147,11.11,0.35,11.11551168,6.54,0.49,6.55833058,6.54,0.49,6.55833058
04/02/2020 23:00,6.38,0.32,6.388020038,6.38,0.32,6.388020038,10.42776,0.58268,10.44402674,0.31776,0.09268,0.331,10.11,0.49,10.12186742,11.20208,0.87144,11.23592471,1.10208,0.32144,1.148,10.1,0.55,10.11496416,6.05,0.49,6.069810541,6.05,0.49,6.069810541
04/02/2020 23:30,5.92,0.32,5.92864234,5.92,0.32,5.92864234,9.5516,0.6038,9.570665442,0.3216,0.0938,0.335,9.23,0.51,9.244079186,10.13112,1.04116,10.18447871,1.10112,0.32116,1.147,9.03,0.72,9.058658841,5.67,0.54,5.69565624,5.67,0.54,5.69565624
05/02/2020 00:00,5.52,0.34,5.530461102,5.52,0.34,5.530461102,9.03968,0.63324,9.061832453,0.31968,0.09324,0.333,8.72,0.54,8.736704184,9.86112,0.91116,9.903125779,1.10112,0.32116,1.147,8.76,0.59,8.77984624,5.4,0.56,5.428959385,5.4,0.56,5.428959385
05/02/2020 00:30,5.52,0.34,5.530461102,5.52,0.34,5.530461102,9.67256,0.71408,9.698882781,0.32256,0.09408,0.336,9.35,0.62,9.370533603,9.95208,0.88144,9.991037624,1.10208,0.32144,1.148,8.85,0.56,8.867699814,5.45,0.6,5.48292805,5.45,0.6,5.48292805
05/02/2020 01:00,5.8,0.34,5.809956971,5.8,0.34,5.809956971,10.55256,0.68408,10.57470983,0.32256,0.09408,0.336,10.23,0.59,10.24699956,10.26112,0.88116,10.29888473,1.10112,0.32116,1.147,9.16,0.56,9.177101939,6.33,0.6,6.358372433,6.33,0.6,6.358372433
05/02/2020 01:30,5.78,0.34,5.789991364,5.78,0.34,5.789991364,10.66736,0.68548,10.68936164,0.32736,0.09548,0.341,10.34,0.59,10.35681901,10.23112,0.91116,10.27161278,1.10112,0.32116,1.147,9.13,0.59,9.149043666,6.33,0.62,6.360290874,6.33,0.62,6.360290874
05/02/2020 02:00,5.63,0.36,5.641498028,5.63,0.36,5.641498028,10.43544,0.68492,10.45789288,0.32544,0.09492,0.339,10.11,0.59,10.127201,10.03208,0.89144,10.07160833,1.10208,0.32144,1.148,8.93,0.57,8.948172998,6.33,0.48,6.348172966,6.33,0.48,6.348172966
05/02/2020 02:30,5.53,0.36,5.541705514,5.53,0.36,5.541705514,10.2164,0.6852,10.23935193,0.3264,0.0952,0.34,9.89,0.59,9.907582954,9.94112,0.92116,9.983706857,1.10112,0.32116,1.147,8.84,0.6,8.860338594,6.05,0.62,6.081685622,6.05,0.62,6.081685622
05/02/2020 03:00,5.46,0.34,5.470575838,5.46,0.34,5.470575838,10.09544,0.68492,10.11864735,0.32544,0.09492,0.339,9.77,0.59,9.787798527,9.76112,0.92116,9.804488737,1.10112,0.32116,1.147,8.66,0.6,8.680760335,5.87,0.62,5.902651946,5.87,0.62,5.902651946
05/02/2020 03:30,5.37,0.34,5.380752735,5.37,0.34,5.380752735,9.81544,0.64492,9.836604302,0.32544,0.09492,0.339,9.49,0.55,9.505924468,9.38112,1.07116,9.442075842,1.10112,0.32116,1.147,8.28,0.75,8.313898003,5.73,0.59,5.760295131,5.73,0.59,5.760295131
05/02/2020 04:00,5.22,0.37,5.233096598,5.22,0.37,5.233096598,9.42448,0.66464,9.447887044,0.32448,0.09464,0.338,9.1,0.57,9.117834173,9.43112,0.96116,9.47997115,1.10112,0.32116,1.147,8.33,0.64,8.354549659,5.55,0.59,5.581272256,5.55,0.59,5.581272256
05/02/2020 04:30,5.17,0.35,5.181833652,5.17,0.35,5.181833652,9.13448,0.66464,9.158628238,0.32448,0.09464,0.338,8.81,0.57,8.828420017,9.34112,1.00116,9.394617832,1.10112,0.32116,1.147,8.24,0.68,8.268010643,5.49,0.59,5.521612083,5.49,0.59,5.521612083
05/02/2020 05:00,5.31,0.31,5.319041267,5.31,0.31,5.319041267,8.9364,0.7052,8.964181614,0.3264,0.0952,0.34,8.61,0.61,8.631581547,9.30208,0.96144,9.351634039,1.10208,0.32144,1.148,8.2,0.64,8.22493769,5.64,0.52,5.663920903,5.64,0.52,5.663920903
05/02/2020 05:30,5.61,0.27,5.616493568,5.61,0.27,5.616493568,9.03736,0.66548,9.061828701,0.32736,0.09548,0.341,8.71,0.57,8.72863105,9.78208,0.85144,9.819065088,1.10208,0.32144,1.148,8.68,0.53,8.696165822,6.77,0.21,6.773256233,6.77,0.21,6.773256233
05/02/2020 06:00,6.01,-0.29,6.016992604,6.01,-0.29,6.016992604,9.42928,0.61604,9.44938234,0.32928,0.09604,0.343,9.1,0.52,9.114845034,10.37208,0.82144,10.40455704,1.10208,0.32144,1.148,9.27,0.5,9.283474565,7.25,-0.52,7.268624354,7.25,-0.52,7.268624354
05/02/2020 06:30,7.14,-0.5,7.157485592,7.14,-0.5,7.157485592,10.66024,0.46632,10.67043444,0.33024,0.09632,0.344,10.33,0.37,10.33662421,12.03208,0.76144,12.05614947,1.10208,0.32144,1.148,10.93,0.44,10.93885277,8.39,-0.59,8.410719351,8.39,-0.59,8.410719351
05/02/2020 07:00,8.3,-0.76,8.334722551,8.3,-0.76,8.334722551,11.75024,-0.17368,11.75152351,0.33024,0.09632,0.344,11.42,-0.27,11.42319132,13.79112,-0.06884,13.79129181,1.10112,0.32116,1.147,12.69,-0.39,12.69599149,9.07,-0.72,9.098532849,9.07,-0.72,9.098532849
05/02/2020 07:30,9.23,-0.88,9.271855262,9.23,-0.88,9.271855262,12.78928,-0.31396,12.79313307,0.32928,0.09604,0.343,12.46,-0.41,12.46674376,15.50208,-0.53856,15.51143227,1.10208,0.32144,1.148,14.4,-0.86,14.4256577,9.86,-0.99,9.909576177,9.86,-0.99,9.909576177
05/02/2020 08:00,9.44,-0.9,9.482805492,9.44,-0.9,9.482805492,12.6712,0.3966,12.67740514,0.3312,0.0966,0.345,12.34,0.3,12.34364614,16.59208,-0.82856,16.61275505,1.10208,0.32144,1.148,15.49,-1.15,15.53263017,10.4,-1.14,10.4622942,10.4,-1.14,10.4622942
05/02/2020 08:30,9.71,-1.05,9.766606371,9.71,-1.05,9.766606371,12.75736,-0.26452,12.76010208,0.32736,0.09548,0.341,12.43,-0.36,12.4352121,17.44208,-0.99856,17.47064042,1.10208,0.32144,1.148,16.34,-1.32,16.39323031,11.19,-1.56,11.29821667,11.19,-1.56,11.29821667
05/02/2020 09:00,9.68,-1.1,9.742299523,9.68,-1.1,9.742299523,12.8864,-0.3048,12.89000419,0.3264,0.0952,0.34,12.56,-0.4,12.56636781,17.35112,-1.15884,17.38977502,1.10112,0.32116,1.147,16.25,-1.48,16.31725774,11.85,-1.77,11.98146068,11.85,-1.77,11.98146068
05/02/2020 09:30,9.97,-1.1,10.03049849,9.97,-1.1,10.03049849,12.98832,-0.30424,12.99188279,0.32832,0.09576,0.342,12.66,-0.4,12.66631754,18.16208,-1.26856,18.20632842,1.10208,0.32144,1.148,17.06,-1.59,17.13393417,12,-1.77,12.12983512,12,-1.77,12.12983512
05/02/2020 10:00,10.2,-1.1,10.25914226,10.2,-1.1,10.25914226,13.12544,-0.30508,13.12898507,0.32544,0.09492,0.339,12.8,-0.4,12.80624847,18.40112,-1.33884,18.44976178,1.10112,0.32116,1.147,17.3,-1.66,17.37945914,12.21,-1.71,12.32916056,12.21,-1.71,12.32916056
05/02/2020 10:30,10.01,-1.1,10.07025819,10.01,-1.1,10.07025819,13.31872,-0.33704,13.32298384,0.31872,0.09296,0.332,13,-0.43,13.00710959,18.16112,-1.11884,18.19555118,1.10112,0.32116,1.147,17.06,-1.44,17.12066587,12.35,-1.62,12.45579785,12.35,-1.62,12.45579785
05/02/2020 11:00,10.03,-1.12,10.09233868,10.03,-1.12,10.09233868,13.31968,-0.37676,13.32500744,0.31968,0.09324,0.333,13,-0.47,13.00849338,18.56112,-1.33884,18.60934357,1.10112,0.32116,1.147,17.46,-1.66,17.53873428,12.48,-1.73,12.59933728,12.48,-1.73,12.59933728
05/02/2020 11:30,10.06,-1.19,10.1301382,10.06,-1.19,10.1301382,13.16352,-0.39564,13.16946429,0.32352,0.09436,0.337,12.84,-0.49,12.84934629,18.43208,-1.39856,18.4850627,1.10208,0.32144,1.148,17.33,-1.72,17.41514571,12.37,-1.92,12.51811887,12.37,-1.92,12.51811887
05/02/2020 12:00,9.99,-1.17,10.05828017,9.99,-1.17,10.05828017,13.28352,-0.41564,13.29002108,0.32352,0.09436,0.337,12.96,-0.51,12.97003084,17.81112,-1.45884,17.87076411,1.10112,0.32116,1.147,16.71,-1.78,16.80453808,12.26,-1.83,12.39582591,12.26,-1.83,12.39582591
05/02/2020 12:30,9.9,-1.17,9.968896629,9.9,-1.17,9.968896629,13.13736,-0.38452,13.14298609,0.32736,0.09548,0.341,12.81,-0.48,12.81898982,17.76208,-1.45856,17.82186531,1.10208,0.32144,1.148,16.66,-1.78,16.7548202,11.84,-1.7,11.96142132,11.84,-1.7,11.96142132
05/02/2020 13:00,9.69,-1.1,9.752235641,9.69,-1.1,9.752235641,12.88216,-0.33312,12.88646636,0.33216,0.09688,0.346,12.55,-0.43,12.55736437,17.83208,-1.28856,17.87857556,1.10208,0.32144,1.148,16.73,-1.61,16.80729008,11.72,-1.58,11.82602215,11.72,-1.58,11.82602215
05/02/2020 13:30,9.58,-1.07,9.639569492,9.58,-1.07,9.639569492,12.91024,-0.33368,12.91455145,0.33024,0.09632,0.344,12.58,-0.43,12.58734682,17.66208,-1.09856,17.69621157,1.10208,0.32144,1.148,16.56,-1.42,16.62077014,11.63,-1.45,11.72004266,11.63,-1.45,11.72004266
05/02/2020 14:00,9.59,-1.1,9.652880399,9.59,-1.1,9.652880399,12.96024,-0.33368,12.96453482,0.33024,0.09632,0.344,12.63,-0.43,12.63731775,17.27112,-1.25884,17.31693576,1.10112,0.32116,1.147,16.17,-1.58,16.24700896,11.81,-1.62,11.92059143,11.81,-1.62,11.92059143
05/02/2020 14:30,9.67,-1.1,9.732363536,9.67,-1.1,9.732363536,12.97832,-0.36424,12.98343024,0.32832,0.09576,0.342,12.65,-0.46,12.65836087,17.37112,-1.11884,17.40711386,1.10112,0.32116,1.147,16.27,-1.44,16.33360034,11.53,-1.52,11.62975924,11.53,-1.52,11.62975924
05/02/2020 15:00,9.53,-1.07,9.589880083,9.53,-1.07,9.589880083,12.67736,-0.36452,12.68259955,0.32736,0.09548,0.341,12.35,-0.46,12.35856383,17.22208,-1.17856,17.26235914,1.10208,0.32144,1.148,16.12,-1.5,16.18963866,11.2,-1.49,11.29867691,11.2,-1.49,11.29867691
05/02/2020 15:30,9.25,-0.9,9.293680649,9.25,-0.9,9.293680649,12.4964,-0.2948,12.4998768,0.3264,0.0952,0.34,12.17,-0.39,12.17624737,17.22208,-1.14856,17.26033689,1.10208,0.32144,1.148,16.12,-1.47,16.18688667,10.79,-1.34,10.8728883,10.79,-1.34,10.8728883
05/02/2020 16:00,9.54,-0.89,9.581424737,9.54,-0.89,9.581424737,13.23544,-0.33508,13.23968091,0.32544,0.09492,0.339,12.91,-0.43,12.91715913,17.57112,-1.14884,17.60863684,1.10112,0.32116,1.147,16.47,-1.47,16.53547096,10.87,-1.07,10.92253634,10.87,-1.07,10.92253634
05/02/2020 16:30,10,-0.97,10.04693486,10,-0.97,10.04693486,14.10064,-0.33648,14.1046541,0.32064,0.09352,0.334,13.78,-0.43,13.78670737,17.80112,-0.93884,17.82586025,1.10112,0.32116,1.147,16.7,-1.26,16.74746548,10.69,-0.87,10.72534382,10.69,-0.87,10.72534382
05/02/2020 17:00,10.15,-0.84,10.18469931,10.15,-0.84,10.18469931,14.83216,-0.33312,14.83590035,0.33216,0.09688,0.346,14.5,-0.43,14.50637446,17.93112,-0.60884,17.94145341,1.10112,0.32116,1.147,16.83,-0.93,16.8556756,10.48,-0.65,10.50013809,10.48,-0.65,10.50013809
05/02/2020 17:30,10.51,-0.81,10.54116692,10.51,-0.81,10.54116692,15.8812,-0.5534,15.89083903,0.3312,0.0966,0.345,15.55,-0.65,15.56357928,17.86112,-0.31884,17.86396559,1.10112,0.32116,1.147,16.76,-0.64,16.77221512,10.35,-0.54,10.36407738,10.35,-0.54,10.36407738
05/02/2020 18:00,10.55,-0.69,10.5725399,10.55,-0.69,10.5725399,16.3464,-0.6348,16.35872134,0.3264,0.0952,0.34,16.02,-0.73,16.03662371,17.63016,-0.24912,17.63191999,1.10016,0.32088,1.146,16.53,-0.57,16.53982467,10.21,-0.49,10.22175132,10.21,-0.49,10.22175132
05/02/2020 18:30,10.2,-0.58,10.21647689,10.2,-0.58,10.21647689,16.40352,-0.71564,16.41912327,0.32352,0.09436,0.337,16.08,-0.81,16.10038819,17.12112,-0.19884,17.1222746,1.10112,0.32116,1.147,16.02,-0.52,16.02843723,9.86,-0.41,9.868520659,9.86,-0.41,9.868520659
05/02/2020 19:00,9.85,-0.52,9.863716338,9.85,-0.52,9.863716338,16.02544,-0.71508,16.04138606,0.32544,0.09492,0.339,15.7,-0.81,15.72088102,16.21112,-0.00884,16.21112241,1.10112,0.32116,1.147,15.11,-0.33,15.11360314,9.56,-0.43,9.569665616,9.56,-0.43,9.569665616
05/02/2020 19:30,9.57,-0.48,9.582030056,9.57,-0.48,9.582030056,15.5264,-0.7148,15.54284517,0.3264,0.0952,0.34,15.2,-0.81,15.22156694,15.64112,-0.06884,15.64127149,1.10112,0.32116,1.147,14.54,-0.39,14.54522946,9.32,-0.43,9.329914255,9.32,-0.43,9.329914255
05/02/2020 20:00,9.25,-0.42,9.259530226,9.25,-0.42,9.259530226,14.91544,-0.53508,14.92503471,0.32544,0.09492,0.339,14.59,-0.63,14.60359545,15.24112,-0.06884,15.24127546,1.10112,0.32116,1.147,14.14,-0.39,14.14537734,9.04,-0.37,9.047568734,9.04,-0.37,9.047568734
05/02/2020 20:30,8.69,-0.36,8.69745365,8.69,-0.36,8.69745365,14.6464,-0.5948,14.65847264,0.3264,0.0952,0.34,14.32,-0.69,14.33661397,15.04112,-0.04884,15.04119929,1.10112,0.32116,1.147,13.94,-0.37,13.94490947,8.79,-0.4,8.799096545,8.79,-0.4,8.799096545
05/02/2020 21:00,8.39,-0.36,8.397719929,8.39,-0.36,8.397719929,13.8264,-0.4848,13.83489675,0.3264,0.0952,0.34,13.5,-0.58,13.51245352,14.51112,0.53116,14.52083794,1.10112,0.32116,1.147,13.41,0.21,13.41164419,8.19,0.39,8.199280456,8.19,0.39,8.199280456
05/02/2020 21:30,7.85,-0.2,7.852547357,7.85,-0.2,7.852547357,13.0364,-0.1048,13.03682124,0.3264,0.0952,0.34,12.71,-0.2,12.71157347,13.62112,0.57116,13.63308966,1.10112,0.32116,1.147,12.52,0.25,12.52249576,7.67,0.42,7.681490741,7.67,0.42,7.681490741
05/02/2020 22:00,7.26,0.33,7.26749613,7.26,0.33,7.26749613,12.39544,-0.33508,12.3999682,0.32544,0.09492,0.339,12.07,-0.43,12.07765706,12.80112,0.72116,12.82141743,1.10112,0.32116,1.147,11.7,0.4,11.70683561,7.16,0.45,7.174127125,7.16,0.45,7.174127125
05/02/2020 22:30,6.89,0.33,6.897898231,6.89,0.33,6.897898231,11.60832,0.40576,11.61540935,0.32832,0.09576,0.342,11.28,0.31,11.28425895,12.15112,0.77116,12.1755659,1.10112,0.32116,1.147,11.05,0.45,11.0591591,6.63,0.51,6.649586453,6.63,0.51,6.649586453
05/02/2020 23:00,6.3,0.33,6.308636937,6.3,0.33,6.308636937,10.68736,0.55548,10.70178592,0.32736,0.09548,0.341,10.36,0.46,10.37020733,11.24112,0.89116,11.27638883,1.10112,0.32116,1.147,10.14,0.57,10.15600807,6.05,0.55,6.074948559,6.05,0.55,6.074948559
05/02/2020 23:30,5.72,0.33,5.729511323,5.72,0.33,5.729511323,9.80216,0.61688,9.821551894,0.33216,0.09688,0.346,9.47,0.52,9.484265918,10.19112,1.07116,10.24725869,1.10112,0.32116,1.147,9.09,0.75,9.120888115,5.65,0.55,5.676706792,5.65,0.55,5.676706792
06/02/2020 00:00,5.41,0.37,5.422637735,5.41,0.37,5.422637735,9.11832,0.68576,9.14407056,0.32832,0.09576,0.342,8.79,0.59,8.809778658,9.98208,0.98144,10.03021164,1.10208,0.32144,1.148,8.88,0.66,8.904493248,5.42,0.62,5.455346002,5.42,0.62,5.455346002
06/02/2020 00:30,5.44,0.37,5.452568202,5.44,0.37,5.452568202,9.61216,0.73688,9.640363686,0.33216,0.09688,0.346,9.28,0.64,9.302042786,9.93304,1.01172,9.98443093,1.10304,0.32172,1.149,8.83,0.69,8.8569182,5.45,0.65,5.4886246,5.45,0.65,5.4886246
06/02/2020 01:00,5.73,0.39,5.743256916,5.73,0.39,5.743256916,10.80024,0.65632,10.82016358,0.33024,0.09632,0.344,10.47,0.56,10.48496543,10.174,1.012,10.22420755,1.104,0.322,1.15,9.07,0.69,9.096208001,6.27,0.65,6.303602145,6.27,0.65,6.303602145
06/02/2020 01:30,5.68,0.39,5.693373341,5.68,0.39,5.693373341,11.05216,0.65688,11.07166347,0.33216,0.09688,0.346,10.72,0.56,10.7346169,10.214,1.012,10.26401189,1.104,0.322,1.15,9.11,0.69,9.136093257,6.42,0.65,6.452821088,6.42,0.65,6.452821088
06/02/2020 02:00,5.61,0.39,5.62353981,5.61,0.39,5.62353981,10.7812,0.6566,10.80117572,0.3312,0.0966,0.345,10.45,0.56,10.46499403,10.054,1.012,10.10480381,1.104,0.322,1.15,8.95,0.69,8.976558361,6.42,0.51,6.440225151,6.42,0.51,6.440225151
06/02/2020 02:30,5.46,0.39,5.473910851,5.46,0.39,5.473910851,10.54216,0.67688,10.56386785,0.33216,0.09688,0.346,10.21,0.58,10.22646078,9.92496,1.01228,9.976449358,1.10496,0.32228,1.151,8.82,0.69,8.846948627,6.22,0.59,6.247919654,6.22,0.59,6.247919654
06/02/2020 03:00,5.46,0.39,5.473910851,5.46,0.39,5.473910851,10.36216,0.65688,10.38295966,0.33216,0.09688,0.346,10.03,0.56,10.04562094,9.804,1.012,9.856092532,1.104,0.322,1.15,8.7,0.69,8.727319176,6.07,0.59,6.098606398,6.07,0.59,6.098606398
06/02/2020 03:30,5.33,0.39,5.344249246,5.33,0.39,5.344249246,10.0312,0.6766,10.05399229,0.3312,0.0966,0.345,9.7,0.58,9.717324735,9.514,1.182,9.587143474,1.104,0.322,1.15,8.41,0.86,8.453857108,5.83,0.59,5.859778153,5.83,0.59,5.859778153
06/02/2020 04:00,5.26,0.37,5.27299725,5.26,0.37,5.27299725,9.63216,0.65688,9.65453249,0.33216,0.09688,0.346,9.3,0.56,9.31684496,9.59304,1.00172,9.645198775,1.10304,0.32172,1.149,8.49,0.68,8.517188503,5.62,0.61,5.653008049,5.62,0.61,5.653008049
06/02/2020 04:30,5.26,0.37,5.27299725,5.26,0.37,5.27299725,9.35024,0.65632,9.373246183,0.33024,0.09632,0.344,9.02,0.56,9.037366873,9.56112,1.00116,9.613393626,1.10112,0.32116,1.147,8.46,0.68,8.487284607,5.54,0.61,5.573481856,5.54,0.61,5.573481856
06/02/2020 05:00,5.35,0.33,5.360167908,5.35,0.33,5.360167908,9.18216,0.65688,9.205626193,0.33216,0.09688,0.346,8.85,0.56,8.867699814,9.48112,1.00116,9.533832272,1.10112,0.32116,1.147,8.38,0.68,8.407544231,5.64,0.53,5.664847747,5.64,0.53,5.664847747
06/02/2020 05:30,5.69,0.28,5.696885114,5.69,0.28,5.696885114,9.1812,0.6566,9.204648662,0.3312,0.0966,0.345,8.85,0.56,8.867699814,9.86208,0.92144,9.905032741,1.10208,0.32144,1.148,8.76,0.6,8.780523902,6.3,0.46,6.316771327,6.3,0.46,6.316771327
06/02/2020 06:00,6.06,-0.32,6.068442963,6.06,-0.32,6.068442963,9.71928,0.60604,9.738156304,0.32928,0.09604,0.343,9.39,0.51,9.403839641,10.69304,0.81172,10.72380501,1.10304,0.32172,1.149,9.59,0.49,9.602510089,7.08,0.3,7.086353082,7.08,0.3,7.086353082
06/02/2020 06:30,7,-0.45,7.014449373,7,-0.45,7.014449373,10.7664,0.4852,10.7773275,0.3264,0.0952,0.34,10.44,0.39,10.44728194,12.40208,0.73144,12.42363042,1.10208,0.32144,1.148,11.3,0.41,11.30743561,7.93,-0.45,7.942757707,7.93,-0.45,7.942757707
06/02/2020 07:00,7.82,-0.57,7.840746138,7.82,-0.57,7.840746138,12.01256,-0.26592,12.01550295,0.32256,0.09408,0.336,11.69,-0.36,11.69554189,14.07304,-0.25828,14.07540988,1.10304,0.32172,1.149,12.97,-0.58,12.98296191,8.95,-0.78,8.983924532,8.95,-0.78,8.983924532
06/02/2020 07:30,8.94,-0.71,8.968149196,8.94,-0.71,8.968149196,13.0364,-0.2948,13.03973282,0.3264,0.0952,0.34,12.71,-0.39,12.71598207,15.85304,-0.80828,15.87363203,1.10304,0.32172,1.149,14.75,-1.13,14.79322142,9.84,-0.91,9.881988666,9.84,-0.91,9.881988666
06/02/2020 08:00,9.37,-0.78,9.402409266,9.37,-0.78,9.402409266,13.1364,0.1152,13.13690511,0.3264,0.0952,0.34,12.81,0.02,12.81001561,17.034,-0.768,17.05130435,1.104,0.322,1.15,15.93,-1.09,15.96724773,10.61,-1,10.65702116,10.61,-1,10.65702116
06/02/2020 08:30,9.85,-1,9.900631293,9.85,-1,9.900631293,13.19736,-0.27452,13.20021485,0.32736,0.09548,0.341,12.87,-0.37,12.87531747,17.89496,-1.03772,17.92502319,1.10496,0.32228,1.151,16.79,-1.36,16.84499035,11.23,-1.34,11.30966401,11.23,-1.34,11.30966401
06/02/2020 09:00,9.76,-0.99,9.810081549,9.76,-0.99,9.810081549,13.24448,-0.38536,13.25008501,0.32448,0.09464,0.338,12.92,-0.48,12.92891333,18.264,-1.258,18.30727342,1.104,0.322,1.15,17.16,-1.58,17.23258541,11.7,-1.66,11.81717394,11.7,-1.66,11.81717394
06/02/2020 09:30,10.04,-1.04,10.09372082,10.04,-1.04,10.09372082,13.4812,-0.3834,13.48665077,0.3312,0.0966,0.345,13.15,-0.48,13.15875754,18.734,-1.338,18.78171984,1.104,0.322,1.15,17.63,-1.66,17.70797843,12.33,-1.66,12.4412419,12.33,-1.66,12.4412419
06/02/2020 10:00,10.36,-1.19,10.42812064,10.36,-1.19,10.42812064,13.59216,-0.41312,13.59843673,0.33216,0.09688,0.346,13.26,-0.51,13.26980407,18.73304,-1.39828,18.78515304,1.10304,0.32172,1.149,17.63,-1.72,17.71370373,12.37,-1.64,12.47824106,12.37,-1.64,12.47824106
06/02/2020 10:30,10.19,-1.19,10.25924949,10.19,-1.19,10.25924949,13.6512,-0.4134,13.65745807,0.3312,0.0966,0.345,13.32,-0.51,13.32975994,18.41304,-1.26828,18.45666753,1.10304,0.32172,1.149,17.31,-1.59,17.38287088,12.17,-1.52,12.26455462,12.17,-1.52,12.26455462
06/02/2020 11:00,10.19,-1.19,10.25924949,10.19,-1.19,10.25924949,13.59216,-0.46312,13.60004756,0.33216,0.09688,0.346,13.26,-0.56,13.27181977,18.65304,-1.49828,18.7131169,1.10304,0.32172,1.149,17.55,-1.82,17.644118,12.22,-1.74,12.34325727,12.22,-1.74,12.34325727
06/02/2020 11:30,10.16,-1.21,10.23179847,10.16,-1.21,10.23179847,13.45736,-0.40452,13.46343844,0.32736,0.09548,0.341,13.13,-0.5,13.13951673,18.39304,-1.42828,18.44841197,1.10304,0.32172,1.149,17.29,-1.75,17.37833709,12.44,-1.86,12.57828287,12.44,-1.86,12.57828287
06/02/2020 12:00,10.11,-1.19,10.17979371,10.11,-1.19,10.17979371,13.37256,-0.43592,13.37966319,0.32256,0.09408,0.336,13.05,-0.53,13.06075802,18.07304,-1.50828,18.13586732,1.10304,0.32172,1.149,16.97,-1.83,17.06838598,12.18,-1.73,12.30224776,12.18,-1.73,12.30224776
06/02/2020 12:30,9.84,-1.11,9.902408798,9.84,-1.11,9.902408798,13.33832,-0.43424,13.34538665,0.32832,0.09576,0.342,13.01,-0.53,13.02079107,18.09304,-1.39828,18.14699103,1.10304,0.32172,1.149,16.99,-1.72,17.07684104,11.98,-1.58,12.08374114,11.98,-1.58,12.08374114
06/02/2020 13:00,9.72,-1.05,9.776548471,9.72,-1.05,9.776548471,13.25832,-0.40424,13.26448111,0.32832,0.09576,0.342,12.93,-0.5,12.93966383,18.02304,-1.29828,18.06973995,1.10304,0.32172,1.149,16.92,-1.62,16.99737627,11.81,-1.58,11.91522136,11.81,-1.58,11.91522136
06/02/2020 13:30,9.55,-0.99,9.601177011,9.55,-0.99,9.601177011,13.00216,-0.32312,13.00617435,0.33216,0.09688,0.346,12.67,-0.42,12.67695941,17.34304,-1.03828,17.37409168,1.10304,0.32172,1.149,16.24,-1.36,16.29684632,11.79,-1.62,11.90077729,11.79,-1.62,11.90077729
06/02/2020 14:00,9.44,-1.06,9.499326292,9.44,-1.06,9.499326292,12.7412,-0.3534,12.74610015,0.3312,0.0966,0.345,12.41,-0.45,12.41815606,17.54304,-1.20828,17.58460102,1.10304,0.32172,1.149,16.44,-1.53,16.51104176,11.75,-1.78,11.88406075,11.75,-1.78,11.88406075
06/02/2020 14:30,9.38,-1.08,9.441970133,9.38,-1.08,9.441970133,12.62216,-0.35312,12.62709851,0.33216,0.09688,0.346,12.29,-0.45,12.29823565,17.304,-1.148,17.3420391,1.104,0.322,1.15,16.2,-1.47,16.26655772,11.69,-1.72,11.81585799,11.69,-1.72,11.81585799
06/02/2020 15:00,9.27,-1.08,9.332700574,9.27,-1.08,9.332700574,12.4512,-0.3334,12.45566285,0.3312,0.0966,0.345,12.12,-0.43,12.12762549,16.98304,-1.14828,17.02181526,1.10304,0.32172,1.149,15.88,-1.47,15.94789328,11.29,-1.59,11.40141219,11.29,-1.59,11.40141219
06/02/2020 15:30,9.19,-1.02,9.246431744,9.19,-1.02,9.246431744,12.52216,-0.33312,12.52659012,0.33216,0.09688,0.346,12.19,-0.43,12.19758173,16.45304,-1.06828,16.48768472,1.10304,0.32172,1.149,15.35,-1.39,15.41280636,11.03,-1.49,11.13018419,11.03,-1.49,11.13018419
06/02/2020 16:00,9.63,-1.02,9.683868029,9.63,-1.02,9.683868029,13.01216,-0.29312,13.01546108,0.33216,0.09688,0.346,12.68,-0.39,12.68599622,17.09208,-1.06856,17.12544946,1.10208,0.32144,1.148,15.99,-1.39,16.05030218,10.84,-1.27,10.9141422,10.84,-1.27,10.9141422
06/02/2020 16:30,9.83,-0.96,9.876765665,9.83,-0.96,9.876765665,13.72216,-0.16312,13.7231295,0.33216,0.09688,0.346,13.39,-0.26,13.39252403,17.4192,-0.7594,17.43574538,1.0992,0.3206,1.145,16.32,-1.08,16.35569626,10.52,-0.76,10.54741675,10.52,-0.76,10.54741675
06/02/2020 17:00,9.95,-0.82,9.983731767,9.95,-0.82,9.983731767,14.42216,-0.23312,14.42404395,0.33216,0.09688,0.346,14.09,-0.33,14.09386391,17.56016,-0.51912,17.56783153,1.10016,0.32088,1.146,16.46,-0.84,16.48141984,10.21,-0.59,10.22703281,10.21,-0.59,10.22703281
06/02/2020 17:30,10.21,-0.79,10.24051757,10.21,-0.79,10.24051757,15.5012,-0.4434,15.50754026,0.3312,0.0966,0.345,15.17,-0.54,15.17960803,17.84112,-0.25884,17.84299753,1.10112,0.32116,1.147,16.74,-0.58,16.75004478,10.63,-0.59,10.64636088,10.63,-0.59,10.64636088
06/02/2020 18:00,10.29,-0.71,10.31446557,10.29,-0.71,10.31446557,16.16216,-0.53312,16.17095028,0.33216,0.09688,0.346,15.83,-0.63,15.84253136,17.88112,-0.28884,17.88345271,1.10112,0.32116,1.147,16.78,-0.61,16.79108394,10.55,-0.59,10.56648475,10.55,-0.59,10.56648475
06/02/2020 18:30,10.05,-0.6,10.06789452,10.05,-0.6,10.06789452,16.2012,-0.5334,16.20997832,0.3312,0.0966,0.345,15.87,-0.63,15.8824998,17.23112,-0.21884,17.23250961,1.10112,0.32116,1.147,16.13,-0.54,16.13903653,10.37,-0.52,10.38302942,10.37,-0.52,10.38302942
06/02/2020 19:00,9.92,-0.6,9.938128596,9.92,-0.6,9.938128596,16.01736,-0.53452,16.02627633,0.32736,0.09548,0.341,15.69,-0.63,15.70264309,16.50112,-0.05884,16.50122491,1.10112,0.32116,1.147,15.4,-0.38,15.4046876,10.03,-0.46,10.04054281,10.03,-0.46,10.04054281
06/02/2020 19:30,9.65,-0.56,9.666235048,9.65,-0.56,9.666235048,15.48544,-0.60508,15.49725698,0.32544,0.09492,0.339,15.16,-0.7,15.17615235,16.22112,-0.09884,16.22142113,1.10112,0.32116,1.147,15.12,-0.42,15.12583221,9.76,-0.46,9.770834151,9.76,-0.46,9.770834151
06/02/2020 20:00,9.45,-0.52,9.464296065,9.45,-0.52,9.464296065,14.9464,-0.5448,14.95632575,0.3264,0.0952,0.34,14.62,-0.64,14.6340015,16.08112,-0.15884,16.08190445,1.10112,0.32116,1.147,14.98,-0.48,14.98768828,9.65,-0.48,9.661930449,9.65,-0.48,9.661930449
06/02/2020 20:30,8.73,-0.39,8.738706998,8.73,-0.39,8.738706998,14.41448,-0.59536,14.42676981,0.32448,0.09464,0.338,14.09,-0.69,14.10688484,15.42112,0.00116,15.42112004,1.10112,0.32116,1.147,14.32,-0.32,14.32357497,9.32,-0.48,9.332352329,9.32,-0.48,9.332352329
06/02/2020 21:00,8.41,-0.39,8.41903795,8.41,-0.39,8.41903795,13.8564,-0.3648,13.86120125,0.3264,0.0952,0.34,13.53,-0.46,13.5378174,14.96112,0.34116,14.96500925,1.10112,0.32116,1.147,13.86,0.02,13.86001443,8.77,-0.38,8.778228751,8.77,-0.38,8.778228751
06/02/2020 21:30,7.79,-0.33,7.796986597,7.79,-0.33,7.796986597,13.1064,-0.3348,13.1106755,0.3264,0.0952,0.34,12.78,-0.43,12.78723191,14.20112,0.65116,14.21604089,1.10112,0.32116,1.147,13.1,0.33,13.10415583,8.21,-0.23,8.213221049,8.21,-0.23,8.213221049
06/02/2020 22:00,7.32,0.32,7.326991197,7.32,0.32,7.326991197,12.37544,0.49492,12.38533249,0.32544,0.09492,0.339,12.05,0.4,12.05663718,13.52112,0.65116,13.53679044,1.10112,0.32116,1.147,12.42,0.33,12.42438328,7.63,0.38,7.639456787,7.63,0.38,7.639456787
06/02/2020 22:30,6.84,0.32,6.847481289,6.84,0.32,6.847481289,11.59736,0.46548,11.60669766,0.32736,0.09548,0.341,11.27,0.37,11.27607201,12.74208,0.67144,12.7597584,1.10208,0.32144,1.148,11.64,0.35,11.64526084,7.1,0.38,7.110161742,7.1,0.38,7.110161742
06/02/2020 23:00,6.3,0.32,6.308121749,6.3,0.32,6.308121749,10.56216,0.61688,10.58015902,0.33216,0.09688,0.346,10.23,0.52,10.24320751,11.92304,0.82172,11.95132238,1.10304,0.32172,1.149,10.82,0.5,10.83154652,6.46,0.41,6.47299776,6.46,0.41,6.47299776
06/02/2020 23:30,5.82,0.32,5.828790612,5.82,0.32,5.828790612,9.84216,0.61688,9.861473237,0.33216,0.09688,0.346,9.51,0.52,9.524206004,10.94304,1.04172,10.99251131,1.10304,0.32172,1.149,9.84,0.72,9.8663063,6.02,0.45,6.036795508,6.02,0.45,6.036795508
07/02/2020 00:00,5.51,0.34,5.520480052,5.51,0.34,5.520480052,9.2312,0.7266,9.259751671,0.3312,0.0966,0.345,8.9,0.63,8.922269891,10.34304,1.02172,10.39338194,1.10304,0.32172,1.149,9.24,0.7,9.266477216,5.91,0.43,5.92562233,5.91,0.43,5.92562233
07/02/2020 00:30,5.51,0.34,5.520480052,5.51,0.34,5.520480052,9.78216,0.72688,9.80912885,0.33216,0.09688,0.346,9.45,0.63,9.470976718,10.13304,0.97172,10.1795255,1.10304,0.32172,1.149,9.03,0.65,9.053364016,5.84,0.5,5.861365029,5.84,0.5,5.861365029
07/02/2020 01:00,5.83,0.34,5.839905821,5.83,0.34,5.839905821,10.74312,0.69716,10.76571685,0.33312,0.09716,0.347,10.41,0.6,10.42727673,10.39304,0.99172,10.44024851,1.10304,0.32172,1.149,9.29,0.67,9.314129052,6.47,0.62,6.499638451,6.47,0.62,6.499638451
07/02/2020 01:30,5.83,0.34,5.839905821,5.83,0.34,5.839905821,10.96216,0.66688,10.982426,0.33216,0.09688,0.346,10.63,0.57,10.64527125,10.39208,0.95144,10.43554334,1.10208,0.32144,1.148,9.29,0.63,9.311337176,6.39,0.62,6.420007788,6.39,0.62,6.420007788
07/02/2020 02:00,5.71,0.34,5.720113635,5.71,0.34,5.720113635,10.62216,0.69688,10.64499529,0.33216,0.09688,0.346,10.29,0.6,10.30747787,10.15208,1.00144,10.20135336,1.10208,0.32144,1.148,9.05,0.68,9.075511005,6.42,0.53,6.441839799,6.42,0.53,6.441839799
07/02/2020 02:30,5.64,0.34,5.650238933,5.64,0.34,5.650238933,10.39216,0.69688,10.41549957,0.33216,0.09688,0.346,10.06,0.6,10.07787676,9.96304,1.06172,10.01945185,1.10304,0.32172,1.149,8.86,0.74,8.890849228,6.19,0.64,6.22299767,6.19,0.64,6.22299767
07/02/2020 03:00,5.56,0.34,5.570385983,5.56,0.34,5.570385983,10.20024,0.71632,10.22536114,0.33024,0.09632,0.344,9.87,0.62,9.889453979,9.78304,1.06172,9.840483779,1.10304,0.32172,1.149,8.68,0.74,8.71148667,6.02,0.64,6.053924347,6.02,0.64,6.053924347
07/02/2020 03:30,5.37,0.34,5.380752735,5.37,0.34,5.380752735,9.82216,0.71688,9.848286348,0.33216,0.09688,0.346,9.49,0.62,9.510231333,9.53304,1.16172,9.603564182,1.10304,0.32172,1.149,8.43,0.84,8.471747163,5.81,0.61,5.841934611,5.81,0.61,5.841934611
07/02/2020 04:00,5.26,0.34,5.270977139,5.26,0.34,5.270977139,9.54216,0.69688,9.567573318,0.33216,0.09688,0.346,9.21,0.6,9.229523281,9.55304,1.06172,9.611858436,1.10304,0.32172,1.149,8.45,0.74,8.482340479,5.58,0.61,5.613243269,5.58,0.61,5.613243269
07/02/2020 04:30,5.16,0.34,5.171189418,5.16,0.34,5.171189418,9.20216,0.69688,9.228509652,0.33216,0.09688,0.346,8.87,0.6,8.890269962,9.50208,1.06144,9.561180848,1.10208,0.32144,1.148,8.4,0.74,8.432532241,5.49,0.59,5.521612083,5.49,0.59,5.521612083
07/02/2020 05:00,5.28,0.31,5.28909255,5.28,0.31,5.28909255,9.01216,0.69688,9.039063536,0.33216,0.09688,0.346,8.68,0.6,8.700712614,9.53304,1.06172,9.591981078,1.10304,0.32172,1.149,8.43,0.74,8.462416912,5.83,0.5,5.851401542,5.83,0.5,5.851401542
07/02/2020 05:30,5.61,0.26,5.616021724,5.61,0.26,5.616021724,9.2012,0.6766,9.226042976,0.3312,0.0966,0.345,8.87,0.58,8.888942569,9.92208,0.93144,9.965703788,1.10208,0.32144,1.148,8.82,0.61,8.84106894,6.7,0.01,6.700007463,6.7,0.01,6.700007463
07/02/2020 06:00,6,-0.3,6.007495318,6,-0.3,6.007495318,9.70216,0.60688,9.721121952,0.33216,0.09688,0.346,9.37,0.51,9.383869138,10.71304,0.82172,10.74450789,1.10304,0.32172,1.149,9.61,0.5,9.622998493,7.37,-0.46,7.384341541,7.37,-0.46,7.384341541
07/02/2020 06:30,6.8,-0.39,6.811174642,6.8,-0.39,6.811174642,10.5412,0.5166,10.5538511,0.3312,0.0966,0.345,10.21,0.42,10.21863494,12.68208,0.57144,12.69494769,1.10208,0.32144,1.148,11.58,0.25,11.5826983,8.59,-0.76,8.623554951,8.59,-0.76,8.623554951
07/02/2020 07:00,8,-0.63,8.024767909,8,-0.63,8.024767909,11.9212,0.0166,11.92121156,0.3312,0.0966,0.345,11.59,-0.08,11.5902761,14.44872,-0.29704,14.45177298,1.03872,0.30296,1.082,13.41,-0.6,13.42341611,9.37,-0.94,9.417032441,9.37,-0.94,9.417032441
07/02/2020 07:30,9.07,-0.77,9.102625995,9.07,-0.77,9.102625995,12.92216,-0.15312,12.92306716,0.33216,0.09688,0.346,12.59,-0.25,12.59248188,16.28296,-0.79872,16.30253784,1.03296,0.30128,1.076,15.25,-1.1,15.28962066,10.95,-1.23,11.01886564,10.95,-1.23,11.01886564
07/02/2020 08:00,9.49,-0.77,9.521186901,9.49,-0.77,9.521186901,13.2112,-0.1734,13.21233791,0.3312,0.0966,0.345,12.88,-0.27,12.88282966,17.05296,-0.91872,17.07768987,1.03296,0.30128,1.076,16.02,-1.22,16.06638727,11.14,-1.39,11.2263841,11.14,-1.39,11.2263841
07/02/2020 08:30,9.67,-0.91,9.712723614,9.67,-0.91,9.712723614,13.2064,-0.2948,13.20968993,0.3264,0.0952,0.34,12.88,-0.39,12.88590315,18.00296,-1.14872,18.03957113,1.03296,0.30128,1.076,16.97,-1.45,17.0318349,11.79,-1.57,11.89407415,11.79,-1.57,11.89407415
07/02/2020 09:00,9.95,-1.06,10.00630301,9.95,-1.06,10.00630301,13.33144,-0.50208,13.34089115,0.06144,0.01792,0.064,13.27,-0.52,13.28018449,17.91296,-1.20872,17.95369433,1.03296,0.30128,1.076,16.88,-1.51,16.94740393,12.3,-1.67,12.41285221,12.3,-1.67,12.41285221
07/02/2020 09:30,10.05,-1.06,10.10574589,10.05,-1.06,10.10574589,13.5428,-0.5046,13.55219735,0.0528,0.0154,0.055,13.49,-0.52,13.50001852,18.37296,-1.20872,18.4126767,1.03296,0.30128,1.076,17.34,-1.51,17.40562265,12.54,-1.71,12.65605389,12.54,-1.71,12.65605389
07/02/2020 10:00,10.17,-1.09,10.22824521,10.17,-1.09,10.22824521,13.5932,-0.4524,13.60072616,0.1632,0.0476,0.17,13.43,-0.5,13.4393043,18.792,-1.359,18.841076,1.032,0.301,1.075,17.76,-1.66,17.83741013,12.89,-1.79,13.01369279,12.89,-1.79,13.01369279
07/02/2020 10:30,10,-1.07,10.05708208,10,-1.07,10.05708208,13.49448,-0.35536,13.49915817,0.32448,0.09464,0.338,13.17,-0.45,13.17768568,18.32296,-1.11872,18.35708031,1.03296,0.30128,1.076,17.29,-1.42,17.34821316,12.21,-1.51,12.30301589,12.21,-1.51,12.30301589
07/02/2020 11:00,10.06,-1.11,10.12105232,10.06,-1.11,10.12105232,13.49832,-0.42424,13.50498509,0.32832,0.09576,0.342,13.17,-0.52,13.18026176,18.45296,-1.26872,18.49652354,1.03296,0.30128,1.076,17.42,-1.57,17.49060605,12.23,-1.51,12.32286493,12.23,-1.51,12.32286493
07/02/2020 11:30,10.23,-1.14,10.29332308,10.23,-1.14,10.29332308,13.6112,-0.4234,13.6177837,0.3312,0.0966,0.345,13.28,-0.52,13.29017682,18.692,-1.379,18.74279875,1.032,0.301,1.075,17.66,-1.68,17.73972942,12.84,-1.84,12.97116803,12.84,-1.84,12.97116803
07/02/2020 12:00,10.18,-1.14,10.24363217,10.18,-1.14,10.24363217,13.61216,-0.39312,13.61783548,0.33216,0.09688,0.346,13.28,-0.49,13.28903683,18.65296,-1.39872,18.70532904,1.03296,0.30128,1.076,17.62,-1.7,17.70181912,12.5,-1.77,12.62469406,12.5,-1.77,12.62469406
07/02/2020 12:30,9.98,-1,10.02997507,9.98,-1,10.02997507,13.57312,-0.37284,13.5782398,0.33312,0.09716,0.347,13.24,-0.47,13.24833952,18.48296,-1.39872,18.53580934,1.03296,0.30128,1.076,17.45,-1.7,17.53261247,12.21,-1.71,12.32916056,12.21,-1.71,12.32916056
07/02/2020 13:00,9.6,-0.86,9.638443858,9.6,-0.86,9.638443858,13.48024,-0.34368,13.48462037,0.33024,0.09632,0.344,13.15,-0.44,13.15735916,18.33296,-1.25872,18.37612033,1.03296,0.30128,1.076,17.3,-1.56,17.37019286,11.92,-1.26,11.98640897,11.92,-1.26,11.98640897
07/02/2020 13:30,9.42,-0.79,9.453068285,9.42,-0.79,9.453068285,13.07408,-0.30256,13.07758045,0.33408,0.09744,0.348,12.74,-0.4,12.74627789,17.672,-0.979,17.69909673,1.032,0.301,1.075,16.64,-1.28,16.68915816,11.46,-1.01,11.50442089,11.46,-1.01,11.50442089
07/02/2020 14:00,9.46,-0.81,9.494614263,9.46,-0.81,9.494614263,12.93928,-0.30396,12.94284971,0.32928,0.09604,0.343,12.61,-0.4,12.61634258,16.69296,-0.78872,16.71158259,1.03296,0.30128,1.076,15.66,-1.09,15.69788839,11.33,-1.08,11.38135756,11.33,-1.08,11.38135756
07/02/2020 14:30,9.31,-0.76,9.3409689,9.31,-0.76,9.3409689,12.6812,0.2466,12.68359748,0.3312,0.0966,0.345,12.35,0.15,12.3509109,15.99104,-0.42928,15.99680098,1.03104,0.30072,1.074,14.96,-0.73,14.97780024,11.01,-0.96,11.05177361,11.01,-0.96,11.05177361
07/02/2020 15:00,9.12,-0.74,9.149972678,9.12,-0.74,9.149972678,12.40736,0.37548,12.41304022,0.32736,0.09548,0.341,12.08,0.28,12.0832446,16.07008,-0.47956,16.07723387,1.03008,0.30044,1.073,15.04,-0.78,15.06021248,10.73,-0.88,10.76602526,10.73,-0.88,10.76602526
07/02/2020 15:30,8.93,-0.76,8.962282075,8.93,-0.76,8.962282075,12.2464,0.4952,12.25640796,0.3264,0.0952,0.34,11.92,0.4,11.92670952,15.79104,-0.33928,15.7946844,1.03104,0.30072,1.074,14.76,-0.64,14.77386882,9.86,-0.59,9.877636357,9.86,-0.59,9.877636357
07/02/2020 16:00,8.91,-0.57,8.928213707,8.91,-0.57,8.928213707,12.76928,0.44604,12.77706787,0.32928,0.09604,0.343,12.44,0.35,12.44492266,16.19008,-0.30956,16.19303918,1.03008,0.30044,1.073,15.16,-0.61,15.17226746,9.86,-0.48,9.871676656,9.86,-0.48,9.871676656
07/02/2020 16:30,9.22,-0.46,9.231467922,9.22,-0.46,9.231467922,13.62736,0.44548,13.63463945,0.32736,0.09548,0.341,13.3,0.35,13.30460447,16.64104,-0.28928,16.64355416,1.03104,0.30072,1.074,15.61,-0.59,15.62114592,10.05,-0.44,10.05962723,10.05,-0.44,10.05962723
07/02/2020 17:00,9.57,-0.42,9.579211867,9.57,-0.42,9.579211867,14.64928,-0.25396,14.65148116,0.32928,0.09604,0.343,14.32,-0.35,14.3242766,16.94104,-0.25928,16.943024,1.03104,0.30072,1.074,15.91,-0.56,15.91985239,10.01,-0.39,10.01759452,10.01,-0.39,10.01759452
