Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
07/02/2020 17:30,9.97,-0.52,9.983551472,9.97,-0.52,9.983551472,15.69064,-0.65648,15.70436721,0.32064,0.09352,0.334,15.37,-0.75,15.38828775,17.50104,-0.36928,17.50493556,1.03104,0.30072,1.074,16.47,-0.67,16.48362217,10.57,-0.59,10.58645361,10.57,-0.59,10.58645361
07/02/2020 18:00,9.68,-0.41,9.688678961,9.68,-0.41,9.688678961,15.93968,-0.77676,15.95859501,0.31968,0.09324,0.333,15.62,-0.87,15.64420979,17.16008,-0.27956,17.16235705,1.03008,0.30044,1.073,16.13,-0.58,16.14042441,10.17,-0.53,10.18380086,10.17,-0.53,10.18380086
07/02/2020 18:30,9.32,-0.39,9.328156302,9.32,-0.39,9.328156302,15.76872,-0.72704,15.78547173,0.31872,0.09296,0.332,15.45,-0.82,15.47174522,16.50104,-0.16928,16.50190828,1.03104,0.30072,1.074,15.47,-0.47,15.47713798,10.04,-0.53,10.05397931,10.04,-0.53,10.05397931
07/02/2020 19:00,9.05,-0.39,9.058399417,9.05,-0.39,9.058399417,15.3864,-0.4648,15.39341885,0.3264,0.0952,0.34,15.06,-0.56,15.07040809,15.62104,0.07072,15.62120008,1.03104,0.30072,1.074,14.59,-0.23,14.59181277,9.75,-0.44,9.759923155,9.75,-0.44,9.759923155
07/02/2020 19:30,8.58,-0.35,8.587135727,8.58,-0.35,8.587135727,14.86352,-0.40564,14.86905413,0.32352,0.09436,0.337,14.54,-0.5,14.54859443,14.88104,0.51072,14.88980142,1.03104,0.30072,1.074,13.85,0.21,13.85159197,9.32,-0.38,9.327743564,9.32,-0.38,9.327743564
07/02/2020 20:00,8.17,-0.3,8.175506101,8.17,-0.3,8.175506101,14.37776,-0.40732,14.3835285,0.31776,0.09268,0.331,14.06,-0.5,14.06888766,14.65104,-0.06928,14.6512038,1.03104,0.30072,1.074,13.62,-0.37,13.62502477,9.05,-0.4,9.058835466,9.05,-0.4,9.058835466
07/02/2020 20:30,7.9,-0.27,7.904612577,7.9,-0.27,7.904612577,13.8368,-0.3776,13.84195131,0.3168,0.0924,0.33,13.52,-0.47,13.52816691,14.21104,-0.11928,14.21154058,1.03104,0.30072,1.074,13.18,-0.42,13.18669026,8.66,-0.35,8.667069862,8.66,-0.35,8.667069862
07/02/2020 21:00,7.66,0.19,7.662356035,7.66,0.19,7.662356035,13.45776,-0.42732,13.46454257,0.31776,0.09268,0.331,13.14,-0.52,13.15028517,13.852,-0.079,13.85222527,1.032,0.301,1.075,12.82,-0.38,12.82563059,8.34,-0.28,8.344698916,8.34,-0.28,8.344698916
07/02/2020 21:30,7.15,0.32,7.157157257,7.15,0.32,7.157157257,12.83872,-0.42704,12.84582011,0.31872,0.09296,0.332,12.52,-0.52,12.53079407,13.25104,0.54072,13.26206768,1.03104,0.30072,1.074,12.22,0.24,12.22235656,8.07,0.2,8.072477934,8.07,0.2,8.072477934
07/02/2020 22:00,6.86,0.32,6.867459501,6.86,0.32,6.867459501,12.16776,0.08268,12.1680409,0.31776,0.09268,0.331,11.85,-0.01,11.85000422,12.582,0.611,12.59682678,1.032,0.301,1.075,11.55,0.31,11.55415942,7.65,0.32,7.656689885,7.65,0.32,7.656689885
07/02/2020 22:30,6.38,0.34,6.389053138,6.38,0.34,6.389053138,11.4316,0.5338,11.44405614,0.3216,0.0938,0.335,11.11,0.44,11.11870946,11.862,0.781,11.88768291,1.032,0.301,1.075,10.83,0.48,10.8406319,7.03,0.44,7.0437561,7.03,0.44,7.0437561
07/02/2020 23:00,5.98,0.37,5.991435554,5.98,0.37,5.991435554,10.60776,0.56268,10.62267297,0.31776,0.09268,0.331,10.29,0.47,10.30072813,11.002,0.901,11.03883169,1.032,0.301,1.075,9.97,0.6,9.988037845,6.46,0.52,6.480895,6.46,0.52,6.480895
07/02/2020 23:30,5.52,0.39,5.533760024,5.52,0.39,5.533760024,9.99584,0.56212,10.01163304,0.31584,0.09212,0.329,9.68,0.47,9.691403407,10.18104,1.03072,10.23308161,1.03104,0.30072,1.074,9.15,0.73,9.179074027,5.91,0.63,5.943483827,5.91,0.63,5.943483827
08/02/2020 00:00,5.22,0.39,5.234548691,5.22,0.39,5.234548691,9.23872,0.70296,9.265424977,0.31872,0.09296,0.332,8.92,0.61,8.940833294,10.072,0.891,10.11133349,1.032,0.301,1.075,9.04,0.59,9.059232859,5.73,0.63,5.764529469,5.73,0.63,5.764529469
08/02/2020 00:30,5.29,0.41,5.30586468,5.29,0.41,5.30586468,9.7668,0.7024,9.792024714,0.3168,0.0924,0.33,9.45,0.61,9.469667365,9.922,0.931,9.965583024,1.032,0.301,1.075,8.89,0.63,8.912294878,5.71,0.63,5.744649685,5.71,0.63,5.744649685
08/02/2020 01:00,5.6,0.41,5.614988869,5.6,0.41,5.614988869,10.84584,0.63212,10.86424507,0.31584,0.09212,0.329,10.53,0.54,10.54383706,10.242,0.891,10.2806831,1.032,0.301,1.075,9.21,0.59,9.228878588,6.54,0.66,6.57321839,6.54,0.66,6.57321839
08/02/2020 01:30,5.6,0.41,5.614988869,5.6,0.41,5.614988869,11.02912,0.56016,11.04333587,0.30912,0.09016,0.322,10.72,0.47,10.73029823,10.242,0.891,10.2806831,1.032,0.301,1.075,9.21,0.59,9.228878588,6.44,0.73,6.481242165,6.44,0.73,6.481242165
08/02/2020 02:00,5.5,0.39,5.513809935,5.5,0.39,5.513809935,10.59392,0.64156,10.61332842,0.31392,0.09156,0.327,10.28,0.55,10.29470252,10.04104,0.85072,10.07701388,1.03104,0.30072,1.074,9.01,0.55,9.026771294,6.24,0.66,6.27480677,6.24,0.66,6.27480677
08/02/2020 02:30,5.33,0.39,5.344249246,5.33,0.39,5.344249246,10.34392,0.64156,10.36379661,0.31392,0.09156,0.327,10.03,0.55,10.04506844,9.84104,0.90072,9.882174093,1.03104,0.30072,1.074,8.81,0.6,8.830407692,6.1,0.68,6.137784617,6.1,0.68,6.137784617
08/02/2020 03:00,5.25,0.39,5.264465785,5.25,0.39,5.264465785,10.1868,0.6724,10.20896743,0.3168,0.0924,0.33,9.87,0.58,9.887026853,9.52104,1.02072,9.575597736,1.03104,0.30072,1.074,8.49,0.72,8.520475339,5.9,0.68,5.939057164,5.9,0.68,5.939057164
08/02/2020 03:30,5.07,0.39,5.084977876,5.07,0.39,5.084977876,9.78584,0.66212,9.808214282,0.31584,0.09212,0.329,9.47,0.57,9.487138662,9.05104,1.14072,9.122640363,1.03104,0.30072,1.074,8.02,0.84,8.063870039,5.63,0.66,5.668553607,5.63,0.66,5.668553607
08/02/2020 04:00,4.86,0.42,4.87811439,4.86,0.42,4.87811439,9.28488,0.68184,9.309881976,0.31488,0.09184,0.328,8.97,0.59,8.989382626,9.15104,0.95072,9.200293561,1.03104,0.30072,1.074,8.12,0.65,8.145974466,5.36,0.69,5.404229825,5.36,0.69,5.404229825
08/02/2020 04:30,4.77,0.42,4.788454866,4.77,0.42,4.788454866,8.92008,0.68044,8.945994959,0.31008,0.09044,0.323,8.61,0.59,8.630191191,9.05104,0.92072,9.097749744,1.03104,0.30072,1.074,8.02,0.62,8.043929388,5.23,0.69,5.275319896,5.23,0.69,5.275319896
08/02/2020 05:00,4.71,0.42,4.728689036,4.71,0.42,4.728689036,8.72392,0.72156,8.753709442,0.31392,0.09156,0.327,8.41,0.63,8.433563897,9.03104,0.92072,9.077852654,1.03104,0.30072,1.074,8,0.62,8.023989033,5.23,0.67,5.272741223,5.23,0.67,5.272741223
08/02/2020 05:30,4.79,0.42,4.808378105,4.79,0.42,4.808378105,8.54488,0.70184,8.573654623,0.31488,0.09184,0.328,8.23,0.61,8.252575356,9.16104,0.92072,9.207191711,1.03104,0.30072,1.074,8.13,0.62,8.153606564,5.52,0.59,5.551441254,5.52,0.59,5.551441254
08/02/2020 06:00,4.83,0.4,4.846534845,4.83,0.4,4.846534845,8.54392,0.74156,8.576041056,0.31392,0.09156,0.327,8.23,0.65,8.255628383,9.55104,0.92072,9.595316066,1.03104,0.30072,1.074,8.52,0.62,8.5425289,5.8,0.53,5.824165176,5.8,0.53,5.824165176
08/02/2020 06:30,5.22,0.32,5.229799231,5.22,0.32,5.229799231,8.97584,0.60212,8.996013128,0.31584,0.09212,0.329,8.66,0.51,8.675004323,10.51104,0.95072,10.55394857,1.03104,0.30072,1.074,9.48,0.65,9.502257626,6.57,0.26,6.575142584,6.57,0.26,6.575142584
08/02/2020 07:00,5.52,0.29,5.527612505,5.52,0.29,5.527612505,9.44104,0.53072,9.45594522,0.31104,0.09072,0.324,9.13,0.44,9.140596261,11.13296,0.81128,11.16248062,1.03296,0.30128,1.076,10.1,0.51,10.11286804,7,-0.36,7.00925103,7,-0.36,7.00925103
08/02/2020 07:30,5.93,0.29,5.937086828,5.93,0.29,5.937086828,9.78336,0.52848,9.797623385,0.30336,0.08848,0.316,9.48,0.44,9.490205477,12.06392,0.71156,12.08488657,1.03392,0.30156,1.077,11.03,0.41,11.0376175,7.57,-0.38,7.579531648,7.57,-0.38,7.579531648
08/02/2020 08:00,6.2,0.32,6.208252572,6.2,0.32,6.208252572,9.9224,0.6682,9.944873705,0.3024,0.0882,0.315,9.62,0.58,9.637468547,12.27296,0.76128,12.29654807,1.03296,0.30128,1.076,11.24,0.46,11.24940887,7.49,0.1,7.490667527,7.49,0.1,7.490667527
08/02/2020 08:30,6.49,0.35,6.499430744,6.49,0.35,6.499430744,10.64008,0.67044,10.66118156,0.31008,0.09044,0.323,10.33,0.58,10.34626986,13.08296,0.70128,13.10174172,1.03296,0.30128,1.076,12.05,0.4,12.05663718,7.85,0.08,7.850407633,7.85,0.08,7.850407633
08/02/2020 09:00,6.96,0.31,6.966900315,6.96,0.31,6.966900315,11.36008,0.57044,11.37439314,0.31008,0.09044,0.323,11.05,0.48,11.06042043,13.89296,0.53128,13.90311462,1.03296,0.30128,1.076,12.86,0.23,12.8620566,8.49,-0.4,8.499417627,8.49,-0.4,8.499417627
08/02/2020 09:30,7.38,0.18,7.382194796,7.38,0.18,7.382194796,12.03912,0.53016,12.05078753,0.30912,0.09016,0.322,11.73,0.44,11.73824944,14.76296,-0.14872,14.76370907,1.03296,0.30128,1.076,13.73,-0.45,13.73737238,8.97,-0.4,8.978914188,8.97,-0.4,8.978914188
08/02/2020 10:00,7.59,-0.31,7.59632806,7.59,-0.31,7.59632806,12.43392,0.48156,12.4432418,0.31392,0.09156,0.327,12.12,0.39,12.12627313,15.34296,-0.19872,15.34424684,1.03296,0.30128,1.076,14.31,-0.5,14.31873249,9.21,-0.4,9.218682118,9.21,-0.4,9.218682118
08/02/2020 10:30,7.73,-0.27,7.734713957,7.73,-0.27,7.734713957,12.75584,0.48212,12.76494786,0.31584,0.09212,0.329,12.44,0.39,12.44611184,15.342,-0.049,15.34207825,1.032,0.301,1.075,14.31,-0.35,14.31427958,9.08,-0.37,9.087535419,9.08,-0.37,9.087535419
08/02/2020 11:00,7.7,-0.32,7.706646482,7.7,-0.32,7.706646482,12.62392,0.48156,12.63310161,0.31392,0.09156,0.327,12.31,0.39,12.31617635,15.34296,-0.13872,15.34358709,1.03296,0.30128,1.076,14.31,-0.44,14.3167629,9.21,-0.39,9.218253631,9.21,-0.39,9.218253631
08/02/2020 11:30,7.65,-0.32,7.656689885,7.65,-0.32,7.656689885,12.70296,0.48128,12.71207391,0.31296,0.09128,0.326,12.39,0.39,12.39613649,14.96296,-0.13872,14.96360302,1.03296,0.30128,1.076,13.93,-0.44,13.9369473,9.16,-0.39,9.168298643,9.16,-0.39,9.168298643
08/02/2020 12:00,7.57,-0.32,7.576760521,7.57,-0.32,7.576760521,12.49392,0.48156,12.50319707,0.31392,0.09156,0.327,12.18,0.39,12.18624224,14.78296,-0.13872,14.78361084,1.03296,0.30128,1.076,13.75,-0.44,13.7570382,8.99,-0.22,8.992691477,8.99,-0.22,8.992691477
08/02/2020 12:30,7.55,-0.06,7.550238407,7.55,-0.06,7.550238407,12.51104,0.48072,12.52027211,0.31104,0.09072,0.324,12.2,0.39,12.20623201,14.84296,-0.08872,14.84322515,1.03296,0.30128,1.076,13.81,-0.39,13.81550578,8.53,0.39,8.538910938,8.53,0.39,8.538910938
08/02/2020 13:00,7.39,0.32,7.396925037,7.39,0.32,7.396925037,12.30584,0.57212,12.31913225,0.31584,0.09212,0.329,11.99,0.48,11.99960416,14.62296,0.35128,14.6271787,1.03296,0.30128,1.076,13.59,0.05,13.59009198,8.44,0.39,8.449005859,8.44,0.39,8.449005859
08/02/2020 13:30,7.28,0.32,7.287029573,7.28,0.32,7.287029573,12.2468,0.5724,12.26016933,0.3168,0.0924,0.33,11.93,0.48,11.93965242,14.58296,0.51128,14.59192001,1.03296,0.30128,1.076,13.55,0.21,13.55162721,8.74,0.41,8.74961142,8.74,0.41,8.74961142
08/02/2020 14:00,7.23,0.32,7.23707814,7.23,0.32,7.23707814,12.01872,0.61296,12.03434046,0.31872,0.09296,0.332,11.7,0.52,11.71154985,14.10296,0.57128,14.11452591,1.03296,0.30128,1.076,13.07,0.27,13.07278853,8.59,0.41,8.599779067,8.59,0.41,8.599779067
08/02/2020 14:30,7.12,0.32,7.127187384,7.12,0.32,7.127187384,11.8068,0.6124,11.82267144,0.3168,0.0924,0.33,11.49,0.52,11.50176073,13.65296,0.64128,13.66801217,1.03296,0.30128,1.076,12.62,0.34,12.6245792,8.35,0.43,8.361064526,8.35,0.43,8.361064526
08/02/2020 15:00,7.12,0.32,7.127187384,7.12,0.32,7.127187384,11.7068,0.6924,11.72725816,0.3168,0.0924,0.33,11.39,0.6,11.40579239,13.81296,0.54128,13.82356134,1.03296,0.30128,1.076,12.78,0.24,12.78225332,8.06,0.46,8.073115879,8.06,0.46,8.073115879
08/02/2020 15:30,7.05,0.34,7.05819382,7.05,0.34,7.05819382,11.7668,0.7324,11.78957132,0.3168,0.0924,0.33,11.45,0.64,11.46787251,13.702,0.671,13.71841992,1.032,0.301,1.075,12.67,0.37,12.67540137,8.03,0.52,8.046819247,8.03,0.52,8.046819247
08/02/2020 16:00,7.22,0.34,7.228001107,7.22,0.34,7.228001107,12.09296,0.71128,12.11385986,0.31296,0.09128,0.326,11.78,0.62,11.79630451,13.99296,0.69128,14.0100249,1.03296,0.30128,1.076,12.96,0.39,12.96586673,8.38,0.52,8.396118151,8.38,0.52,8.396118151
08/02/2020 16:30,7.46,0.34,7.46774397,7.46,0.34,7.46774397,12.41968,0.71324,12.44014319,0.31968,0.09324,0.333,12.1,0.62,12.11587389,14.51104,0.64072,14.52517828,1.03104,0.30072,1.074,13.48,0.34,13.48428715,8.24,0.52,8.256391464,8.24,0.52,8.256391464
08/02/2020 17:00,7.67,0.34,7.677532156,7.67,0.34,7.677532156,13.09064,0.68352,13.10847265,0.32064,0.09352,0.334,12.77,0.59,12.78362233,14.94104,0.71072,14.95793432,1.03104,0.30072,1.074,13.91,0.41,13.9160411,8.32,0.52,8.336234162,8.32,0.52,8.336234162
08/02/2020 17:30,8.09,0.32,8.096326327,8.09,0.32,8.096326327,14.22392,-0.00844,14.2239225,0.31392,0.09156,0.327,13.91,-0.1,13.91035945,15.53104,0.71072,15.54729322,1.03104,0.30072,1.074,14.5,0.41,14.50579539,8.7,0.44,8.711119331,8.7,0.44,8.711119331
08/02/2020 18:00,8.23,0,8.23,8.23,0,8.23,14.77968,-0.33676,14.7835161,0.31968,0.09324,0.333,14.46,-0.43,14.46639209,15.60104,0.59072,15.61221955,1.03104,0.30072,1.074,14.57,0.29,14.57288578,8.92,0.38,8.928090501,8.92,0.38,8.928090501
08/02/2020 18:30,8.23,-0.31,8.235836327,8.23,-0.31,8.235836327,14.55776,-0.33732,14.56166752,0.31776,0.09268,0.331,14.24,-0.43,14.2464908,15.122,0.621,15.13474562,1.032,0.301,1.075,14.09,0.32,14.09363331,8.72,0.35,8.727021256,8.72,0.35,8.727021256
08/02/2020 19:00,8.07,0.26,8.074187266,8.07,0.26,8.074187266,14.322,-0.359,14.3264987,0.312,0.091,0.325,14.01,-0.45,14.01722512,14.55296,0.63128,14.56664543,1.03296,0.30128,1.076,13.52,0.33,13.52402677,8.5,0.35,8.507202831,8.5,0.35,8.507202831
08/02/2020 19:30,7.76,0.3,7.765796804,7.76,0.3,7.765796804,13.92296,-0.38872,13.92838535,0.31296,0.09128,0.326,13.61,-0.48,13.61846173,14.10296,0.70128,14.12038507,1.03296,0.30128,1.076,13.07,0.4,13.07611945,8.24,0.35,8.247429903,8.24,0.35,8.247429903
08/02/2020 20:00,7.6,0.32,7.606733859,7.6,0.32,7.606733859,13.41104,0.51072,13.42076111,0.31104,0.09072,0.324,13.1,0.42,13.1067311,13.50296,0.75128,13.52384377,1.03296,0.30128,1.076,12.47,0.45,12.47811685,8.11,0.35,8.117548891,8.11,0.35,8.117548891
08/02/2020 20:30,7.29,0.32,7.29701994,7.29,0.32,7.29701994,13.04488,0.51184,13.05491763,0.31488,0.09184,0.328,12.73,0.42,12.73692663,13.16296,0.90128,13.19377966,1.03296,0.30128,1.076,12.13,0.6,12.14483018,7.72,0.4,7.730355749,7.72,0.4,7.730355749
08/02/2020 21:00,7.13,0.34,7.138101989,7.13,0.34,7.138101989,12.55584,0.45212,12.5639775,0.31584,0.09212,0.329,12.24,0.36,12.24529297,12.92296,0.90128,12.95435065,1.03296,0.30128,1.076,11.89,0.6,11.90512915,7.63,0.4,7.640477734,7.63,0.4,7.640477734
08/02/2020 21:30,6.81,0.36,6.81950878,6.81,0.36,6.81950878,12.19392,0.06156,12.19407539,0.31392,0.09156,0.327,11.88,-0.03,11.88003788,12.38296,0.95128,12.41944572,1.03296,0.30128,1.076,11.35,0.65,11.3685971,7.25,0.43,7.26274053,7.25,0.43,7.26274053
08/02/2020 22:00,6.49,0.39,6.501707468,6.49,0.39,6.501707468,11.64776,0.60268,11.66334155,0.31776,0.09268,0.331,11.33,0.51,11.34147257,11.79296,1.01128,11.83624065,1.03296,0.30128,1.076,10.76,0.71,10.78339928,7.08,0.39,7.090733389,7.08,0.39,7.090733389
08/02/2020 22:30,6.2,0.41,6.213541663,6.2,0.41,6.213541663,11.05776,0.60268,11.07417173,0.31776,0.09268,0.331,10.74,0.51,10.75210212,11.28296,1.08128,11.33465274,1.03296,0.30128,1.076,10.25,0.78,10.27963521,6.69,0.48,6.707197626,6.69,0.48,6.707197626
08/02/2020 23:00,5.82,0.44,5.836608604,5.82,0.44,5.836608604,10.35544,0.74492,10.38219839,0.32544,0.09492,0.339,10.03,0.65,10.05103975,10.62296,1.17128,10.68733718,1.03296,0.30128,1.076,9.59,0.87,9.629382119,6.24,0.51,6.260806657,6.24,0.51,6.260806657
08/02/2020 23:30,5.41,0.47,5.430377519,5.41,0.47,5.430377519,9.73544,0.70492,9.760927425,0.32544,0.09492,0.339,9.41,0.61,9.429750792,10.03296,1.21128,10.10581445,1.03296,0.30128,1.076,9,0.91,9.045888569,6.04,0.5,6.06066003,6.04,0.5,6.06066003
09/02/2020 00:00,5.14,0.47,5.161443597,5.14,0.47,5.161443597,9.19544,0.70492,9.22241991,0.32544,0.09492,0.339,8.87,0.61,8.890950455,9.62392,1.21156,9.699882154,1.03392,0.30156,1.077,8.59,0.91,8.638066913,6,0.5,6.020797289,6,0.5,6.020797289
09/02/2020 00:30,5.21,0.47,5.23115666,5.21,0.47,5.23115666,9.75832,0.76576,9.788319447,0.32832,0.09576,0.342,9.43,0.67,9.453771734,9.59296,1.21128,9.669130302,1.03296,0.30128,1.076,8.56,0.91,8.60823443,6.03,0.53,6.053247063,6.03,0.53,6.053247063
09/02/2020 01:00,5.49,0.5,5.512721651,5.49,0.5,5.512721651,10.71024,0.74632,10.73621136,0.33024,0.09632,0.344,10.38,0.65,10.40033173,9.85104,1.21072,9.92516156,1.03104,0.30072,1.074,8.82,0.91,8.866820174,6.7,0.64,6.730497753,6.7,0.64,6.730497753
09/02/2020 01:30,5.57,0.45,5.588148173,5.57,0.45,5.588148173,10.94216,0.74688,10.96762031,0.33216,0.09688,0.346,10.61,0.65,10.62989182,9.852,1.211,9.926148548,1.032,0.301,1.075,8.82,0.91,8.866820174,6.44,0.75,6.483525276,6.44,0.75,6.483525276
09/02/2020 02:00,5.44,0.45,5.458580402,5.44,0.45,5.458580402,10.60216,0.74688,10.6284348,0.33216,0.09688,0.346,10.27,0.65,10.29054906,9.542,1.211,9.61853861,1.032,0.301,1.075,8.51,0.91,8.558516227,6.27,0.75,6.314697142,6.27,0.75,6.314697142
09/02/2020 02:30,5.34,0.45,5.358927131,5.34,0.45,5.358927131,10.37832,0.74576,10.40507972,0.32832,0.09576,0.342,10.05,0.65,10.07099796,9.332,1.281,9.419510868,1.032,0.301,1.075,8.3,0.98,8.357655174,6.1,0.72,6.142344829,6.1,0.72,6.142344829
09/02/2020 03:00,5.2,0.45,5.219434835,5.2,0.45,5.219434835,10.0864,0.7252,10.1124369,0.3264,0.0952,0.34,9.76,0.63,9.780311856,9.15296,1.28128,9.242205105,1.03296,0.30128,1.076,8.12,0.98,8.178924135,5.89,0.72,5.933843611,5.89,0.72,5.933843611
09/02/2020 03:30,4.95,0.48,4.973218274,4.95,0.48,4.973218274,9.61448,0.74464,9.643273013,0.32448,0.09464,0.338,9.29,0.65,9.312711743,8.95296,1.28128,9.044178857,1.03296,0.30128,1.076,7.92,0.98,7.980400992,5.6,0.72,5.646095996,5.6,0.72,5.646095996
09/02/2020 04:00,4.81,0.48,4.833890772,4.81,0.48,4.833890772,9.20832,0.71576,9.236096015,0.32832,0.09576,0.342,8.88,0.62,8.90161783,8.75296,1.28128,8.846241417,1.03296,0.30128,1.076,7.72,0.98,7.781953482,5.35,0.72,5.398231192,5.35,0.72,5.398231192
09/02/2020 04:30,4.73,0.48,4.754292797,4.73,0.48,4.754292797,8.79312,0.76716,8.82652218,0.33312,0.09716,0.347,8.46,0.67,8.486489262,8.56392,1.33156,8.666820513,1.03392,0.30156,1.077,7.53,1.03,7.60011842,5.23,0.69,5.275319896,5.23,0.69,5.275319896
09/02/2020 05:00,4.67,0.5,4.696690324,4.67,0.5,4.696690324,8.5012,0.7666,8.535694289,0.3312,0.0966,0.345,8.17,0.67,8.197426425,8.41392,1.30156,8.513994844,1.03392,0.30156,1.077,7.38,1,7.447442514,5.03,0.73,5.082696135,5.03,0.73,5.082696135
09/02/2020 05:30,4.67,0.45,4.691630847,4.67,0.45,4.691630847,8.3312,0.7666,8.366395221,0.3312,0.0966,0.345,8,0.67,8.028007225,8.37392,1.27156,8.469911511,1.03392,0.30156,1.077,7.34,0.97,7.403816583,5.09,0.73,5.142081291,5.09,0.73,5.142081291
09/02/2020 06:00,4.65,0.45,4.671723451,4.65,0.45,4.671723451,8.26928,0.76604,8.304685966,0.32928,0.09604,0.343,7.94,0.67,7.96821812,8.78392,1.23156,8.869835996,1.03392,0.30156,1.077,7.75,0.93,7.805600553,5.42,0.58,5.450944872,5.42,0.58,5.450944872
09/02/2020 06:30,4.8,0.45,4.821047604,4.8,0.45,4.821047604,8.3812,0.7466,8.414387975,0.3312,0.0966,0.345,8.05,0.65,8.076199601,9.19392,1.27156,9.281434684,1.03392,0.30156,1.077,8.16,0.97,8.217450943,5.62,0.62,5.654095861,5.62,0.62,5.654095861
09/02/2020 07:00,5.01,0.39,5.025156714,5.01,0.39,5.025156714,8.63408,0.66744,8.659839121,0.33408,0.09744,0.348,8.3,0.57,8.319549267,9.78392,1.11156,9.84686022,1.03392,0.30156,1.077,8.75,0.81,8.78741145,5.77,0.62,5.803214626,5.77,0.62,5.803214626
09/02/2020 07:30,5.23,0.39,5.24452095,5.23,0.39,5.24452095,8.83024,0.66632,8.855344194,0.33024,0.09632,0.344,8.5,0.57,8.519090327,10.45296,1.11128,10.51186549,1.03296,0.30128,1.076,9.42,0.81,9.454760706,6.02,0.66,6.056071334,6.02,0.66,6.056071334
09/02/2020 08:00,5.31,0.53,5.336384544,5.31,0.53,5.336384544,8.80216,0.90688,8.848754263,0.33216,0.09688,0.346,8.47,0.81,8.508642665,10.54392,1.27156,10.62031609,1.03392,0.30156,1.077,9.51,0.97,9.559340981,5.72,0.78,5.772936861,5.72,0.78,5.772936861
09/02/2020 08:30,5.59,0.53,5.615069011,5.59,0.53,5.615069011,9.62736,0.86548,9.666184159,0.32736,0.09548,0.341,9.3,0.77,9.331821901,11.48488,1.27184,11.55508743,1.03488,0.30184,1.078,10.45,0.97,10.49492258,6,0.72,6.04304559,6,0.72,6.04304559
09/02/2020 09:00,6.08,0.48,6.098917937,6.08,0.48,6.098917937,10.40312,0.80716,10.43438609,0.33312,0.09716,0.347,10.07,0.71,10.09499876,12.09488,1.20184,12.15444534,1.03488,0.30184,1.078,11.06,0.9,11.09655802,6.41,0.72,6.45031007,6.41,0.72,6.45031007
09/02/2020 09:30,6.57,0.44,6.584717154,6.57,0.44,6.584717154,11.45024,0.75632,11.47519133,0.33024,0.09632,0.344,11.12,0.66,11.13956911,12.88488,1.15184,12.93626175,1.03488,0.30184,1.078,11.85,0.85,11.88044612,6.99,0.66,7.021089659,6.99,0.66,7.021089659
09/02/2020 10:00,6.97,0.39,6.98090252,6.97,0.39,6.98090252,12.1564,0.6152,12.17195679,0.3264,0.0952,0.34,11.83,0.52,11.84142306,13.53488,1.06184,13.57646791,1.03488,0.30184,1.078,12.5,0.76,12.52308269,7.5,0.61,7.524765777,7.5,0.61,7.524765777
09/02/2020 10:30,7.41,0.39,7.42025606,7.41,0.39,7.42025606,12.92256,0.56408,12.93486541,0.32256,0.09408,0.336,12.6,0.47,12.60876283,14.06488,1.02184,14.10195045,1.03488,0.30184,1.078,13.03,0.72,13.04987739,7.76,0.61,7.783938592,7.76,0.61,7.783938592
09/02/2020 11:00,7.6,0.34,7.607601462,7.6,0.34,7.607601462,13.12448,0.56464,13.13662033,0.32448,0.09464,0.338,12.8,0.47,12.808626,14.61488,0.94184,14.64519648,1.03488,0.30184,1.078,13.58,0.64,13.59507264,8.23,0.55,8.248357412,8.23,0.55,8.248357412
09/02/2020 11:30,7.65,0.34,7.657551828,7.65,0.34,7.657551828,13.4116,0.5038,13.42105916,0.3216,0.0938,0.335,13.09,0.41,13.09641936,14.95392,0.89156,14.98047404,1.03392,0.30156,1.077,13.92,0.59,13.93249798,8.31,0.5,8.325028528,8.31,0.5,8.325028528
09/02/2020 12:00,7.86,0.33,7.866924431,7.86,0.33,7.866924431,13.51736,0.52548,13.52757002,0.32736,0.09548,0.341,13.19,0.43,13.19700724,15.28392,0.84156,15.30707137,1.03392,0.30156,1.077,14.25,0.54,14.26022791,8.38,0.47,8.393169842,8.38,0.47,8.393169842
09/02/2020 12:30,8.15,0.31,8.155893575,8.15,0.31,8.155893575,13.93928,0.52604,13.94920231,0.32928,0.09604,0.343,13.61,0.43,13.61679111,15.38488,0.86184,15.40900064,1.03488,0.30184,1.078,14.35,0.56,14.36092267,8.61,0.47,8.622818565,8.61,0.47,8.622818565
09/02/2020 13:00,8.15,0.29,8.155157877,8.15,0.29,8.155157877,14.2964,0.4952,14.30497382,0.3264,0.0952,0.34,13.97,0.4,13.97572538,15.38488,0.86184,15.40900064,1.03488,0.30184,1.078,14.35,0.56,14.36092267,8.74,0.45,8.751577001,8.74,0.45,8.751577001
09/02/2020 13:30,8.3,0.32,8.306166384,8.3,0.32,8.306166384,14.1872,0.4896,14.19564553,0.3072,0.0896,0.32,13.88,0.4,13.88576249,15.52488,0.82184,15.54661764,1.03488,0.30184,1.078,14.49,0.52,14.49932757,8.56,0.51,8.575179298,8.56,0.51,8.575179298
09/02/2020 14:00,8.14,0.32,8.146287498,8.14,0.32,8.146287498,14.1612,0.5366,14.17136285,0.3312,0.0966,0.345,13.83,0.44,13.83699751,16.07392,0.74156,16.09101661,1.03392,0.30156,1.077,15.04,0.44,15.04643479,8.69,0.47,8.70270073,8.69,0.47,8.70270073
09/02/2020 14:30,8.1,0.32,8.106318523,8.1,0.32,8.106318523,13.82928,0.55604,13.84045396,0.32928,0.09604,0.343,13.5,0.46,13.50783476,15.73392,0.85156,15.75694745,1.03392,0.30156,1.077,14.7,0.55,14.71028552,8.64,0.47,8.652774122,8.64,0.47,8.652774122
09/02/2020 15:00,7.85,0.32,7.856519586,7.85,0.32,7.856519586,13.36448,0.67464,13.38149711,0.32448,0.09464,0.338,13.04,0.58,13.0528924,15.30392,0.92156,15.3316418,1.03392,0.30156,1.077,14.27,0.62,14.28346247,8.34,0.47,8.353232907,8.34,0.47,8.353232907
09/02/2020 15:30,7.76,0.32,7.766595136,7.76,0.32,7.766595136,13.1016,0.7238,13.12157799,0.3216,0.0938,0.335,12.78,0.63,12.79551875,14.95392,0.92156,14.98228942,1.03392,0.30156,1.077,13.92,0.62,13.93380063,8.16,0.52,8.17655184,8.16,0.52,8.17655184
09/02/2020 16:00,7.8,0.36,7.808303273,7.8,0.36,7.808303273,13.05872,0.76296,13.08098911,0.31872,0.09296,0.332,12.74,0.67,12.75760557,14.81392,1.03156,14.84979265,1.03392,0.30156,1.077,13.78,0.73,13.79932245,8.37,0.56,8.388712655,8.37,0.56,8.388712655
09/02/2020 16:30,7.8,0.38,7.809250924,7.8,0.38,7.809250924,13.3716,0.7338,13.39171942,0.3216,0.0938,0.335,13.05,0.64,13.06568406,14.85392,1.09156,14.89397337,1.03392,0.30156,1.077,13.82,0.79,13.84256118,8.01,0.59,8.031699696,8.01,0.59,8.031699696
09/02/2020 17:00,7.8,0.38,7.809250924,7.8,0.38,7.809250924,13.52968,0.68324,13.5469206,0.31968,0.09324,0.333,13.21,0.59,13.22316906,14.67392,1.07156,14.7129932,1.03392,0.30156,1.077,13.64,0.77,13.66171658,7.93,0.59,7.951918008,7.93,0.59,7.951918008
09/02/2020 17:30,8.11,0.29,8.1151833,8.11,0.29,8.1151833,14.08256,0.40408,14.08835607,0.32256,0.09408,0.336,13.76,0.31,13.76349156,15.13392,0.95156,15.16380562,1.03392,0.30156,1.077,14.1,0.65,14.11497432,8.14,0.54,8.157891885,8.14,0.54,8.157891885
09/02/2020 18:00,8.38,0.18,8.381932951,8.38,0.18,8.381932951,14.81968,-0.31676,14.82306487,0.31968,0.09324,0.333,14.5,-0.41,14.50579539,15.62392,0.65156,15.63750001,1.03392,0.30156,1.077,14.59,0.35,14.59419748,8.54,0.41,8.549836256,8.54,0.41,8.549836256
09/02/2020 18:30,8.31,0.27,8.314385125,8.31,0.27,8.314385125,14.78488,-0.31816,14.78830289,0.31488,0.09184,0.328,14.47,-0.41,14.4758074,15.25392,0.65156,15.26782911,1.03392,0.30156,1.077,14.22,0.35,14.22430666,8.38,0.43,8.391024967,8.38,0.43,8.391024967
09/02/2020 19:00,8.19,0.32,8.196249142,8.19,0.32,8.196249142,14.74912,-0.34984,14.75326841,0.30912,0.09016,0.322,14.44,-0.44,14.44670205,14.79392,0.70156,14.81054541,1.03392,0.30156,1.077,13.76,0.4,13.76581273,8.1,0.41,8.110369905,8.1,0.41,8.110369905
09/02/2020 19:30,7.93,0.32,7.936453868,7.93,0.32,7.936453868,14.45816,-0.44012,14.46485728,0.30816,0.08988,0.321,14.15,-0.53,14.15992232,14.44296,0.77128,14.46353921,1.03296,0.30128,1.076,13.41,0.47,13.41823386,7.97,0.44,7.982136306,7.97,0.44,7.982136306
09/02/2020 20:00,7.61,0.34,7.617591483,7.61,0.34,7.617591483,13.90912,0.16016,13.91004207,0.30912,0.09016,0.322,13.6,0.07,13.60018015,14.06392,0.69156,14.08091265,1.03392,0.30156,1.077,13.03,0.39,13.03583522,7.81,0.48,7.824736417,7.81,0.48,7.824736417
09/02/2020 20:30,7.36,0.36,7.368799088,7.36,0.36,7.368799088,13.6472,-0.2004,13.64867129,0.3072,0.0896,0.32,13.34,-0.29,13.3431518,13.67392,0.69156,13.69139669,1.03392,0.30156,1.077,12.64,0.39,12.64601518,7.57,0.48,7.5852027,7.57,0.48,7.5852027
09/02/2020 21:00,7.02,0.38,7.030277377,7.02,0.38,7.030277377,12.89008,-0.32956,12.89429223,0.31008,0.09044,0.323,12.58,-0.42,12.58700918,13.16392,0.81156,13.18891275,1.03392,0.30156,1.077,12.13,0.51,12.14071662,7.16,0.48,7.176071349,7.16,0.48,7.176071349
09/02/2020 21:30,6.74,0.38,6.750703667,6.74,0.38,6.750703667,12.182,0.591,12.19632752,0.312,0.091,0.325,11.87,0.5,11.88052608,12.54392,0.89156,12.57556393,1.03392,0.30156,1.077,11.51,0.59,11.52511171,6.93,0.55,6.951791136,6.93,0.55,6.951791136
09/02/2020 22:00,6.41,0.4,6.422468373,6.41,0.4,6.422468373,11.54584,0.63212,11.56313093,0.31584,0.09212,0.329,11.23,0.54,11.24297558,11.87392,0.94156,11.91119269,1.03392,0.30156,1.077,10.84,0.64,10.85887655,6.46,0.55,6.483371037,6.46,0.55,6.483371037
09/02/2020 22:30,6.07,0.4,6.083165294,6.07,0.4,6.083165294,10.74584,0.63212,10.76441605,0.31584,0.09212,0.329,10.43,0.54,10.44396955,11.32392,0.94156,11.36299694,1.03392,0.30156,1.077,10.29,0.64,10.30988361,6.23,0.5,6.250032,6.23,0.5,6.250032
09/02/2020 23:00,5.61,0.43,5.626455367,5.61,0.43,5.626455367,9.9868,0.6924,10.0107738,0.3168,0.0924,0.33,9.67,0.6,9.68859639,10.53392,0.99156,10.58048495,1.03392,0.30156,1.077,9.5,0.69,9.525024934,5.88,0.5,5.901220213,5.88,0.5,5.901220213
09/02/2020 23:30,5.18,0.45,5.199509592,5.18,0.45,5.199509592,9.14488,0.69184,9.171012638,0.31488,0.09184,0.328,8.83,0.6,8.850361575,9.72296,1.22128,9.799361,1.03296,0.30128,1.076,8.69,0.92,8.738563955,5.54,0.55,5.567234502,5.54,0.55,5.567234502
10/02/2020 00:00,4.87,0.45,4.890746364,4.87,0.45,4.890746364,8.36584,0.78212,8.402320549,0.31584,0.09212,0.329,8.05,0.69,8.079517312,9.74392,1.00156,9.795259027,1.03392,0.30156,1.077,8.71,0.7,8.738083314,5.33,0.55,5.35830197,5.33,0.55,5.35830197
10/02/2020 00:30,4.95,0.47,4.972263066,4.95,0.47,4.972263066,9.13776,0.78268,9.171218338,0.31776,0.09268,0.331,8.82,0.69,8.846948627,9.64392,1.00156,9.695788539,1.03392,0.30156,1.077,8.61,0.7,8.638408418,5.71,0.53,5.734544446,5.71,0.53,5.734544446
10/02/2020 01:00,5.22,0.47,5.241116293,5.22,0.47,5.241116293,10.15296,0.78128,10.18297575,0.31296,0.09128,0.326,9.84,0.69,9.864162407,9.86392,1.00156,9.914637674,1.03392,0.30156,1.077,8.83,0.7,8.857702862,6.58,0.53,6.601310476,6.58,0.53,6.601310476
10/02/2020 01:30,5.37,0.45,5.388821764,5.37,0.45,5.388821764,10.48528,0.70904,10.50922616,0.30528,0.08904,0.318,10.18,0.62,10.19886268,9.80392,1.06156,9.861224924,1.03392,0.30156,1.077,8.77,0.76,8.802868851,6.74,0.53,6.760806165,6.74,0.53,6.760806165
10/02/2020 02:00,5.2,0.45,5.219434835,5.2,0.45,5.219434835,10.25624,0.71932,10.28143376,0.30624,0.08932,0.319,9.95,0.63,9.969924774,9.62392,1.02156,9.677986412,1.03392,0.30156,1.077,8.59,0.72,8.620121809,6.63,0.43,6.64392956,6.63,0.43,6.64392956
10/02/2020 02:30,5.02,0.45,5.040128967,5.02,0.45,5.040128967,9.9972,0.6996,10.02164897,0.3072,0.0896,0.32,9.69,0.61,9.709181222,9.56392,1.02156,9.61832369,1.03392,0.30156,1.077,8.53,0.72,8.560332937,6.45,0.51,6.470131374,6.45,0.51,6.470131374
10/02/2020 03:00,4.91,0.48,4.933406531,4.91,0.48,4.933406531,9.8724,0.6982,9.897058401,0.3024,0.0882,0.315,9.57,0.61,9.589421255,9.26296,1.08128,9.325856229,1.03296,0.30128,1.076,8.23,0.78,8.266879702,5.95,0.53,5.973558403,5.95,0.53,5.973558403
10/02/2020 03:30,4.78,0.5,4.806079483,4.78,0.5,4.806079483,9.52528,0.71904,9.552380729,0.30528,0.08904,0.318,9.22,0.63,9.241498796,8.91392,1.23156,8.998594879,1.03392,0.30156,1.077,7.88,0.93,7.93468966,5.67,0.53,5.69471685,5.67,0.53,5.69471685
10/02/2020 04:00,4.69,0.5,4.716577149,4.69,0.5,4.716577149,9.16432,0.71876,9.192463054,0.30432,0.08876,0.317,8.86,0.63,8.882370179,9.02392,1.08156,9.088503958,1.03392,0.30156,1.077,7.99,0.78,8.027982312,5.49,0.53,5.515523547,5.49,0.53,5.515523547
10/02/2020 04:30,4.73,0.47,4.753293595,4.73,0.47,4.753293595,8.77432,0.74876,8.806209911,0.30432,0.08876,0.317,8.47,0.66,8.49567537,9.08296,1.10128,9.149479767,1.03296,0.30128,1.076,8.05,0.8,8.089653886,5.49,0.5,5.512721651,5.49,0.5,5.512721651
10/02/2020 05:00,4.87,0.45,4.890746364,4.87,0.45,4.890746364,8.61624,0.74932,8.64876131,0.30624,0.08932,0.319,8.31,0.66,8.336168184,9.13392,1.06156,9.195401253,1.03392,0.30156,1.077,8.1,0.76,8.135576193,5.6,0.45,5.618051264,5.6,0.45,5.618051264
10/02/2020 05:30,5.15,0.38,5.164000387,5.15,0.38,5.164000387,8.88432,0.69876,8.911756696,0.30432,0.08876,0.317,8.58,0.61,8.601656817,9.46392,1.02156,9.518895241,1.03392,0.30156,1.077,8.43,0.72,8.460691461,6.74,-0.15,6.741668933,6.74,-0.15,6.741668933
10/02/2020 06:00,5.63,0.27,5.636470527,5.63,0.27,5.636470527,9.3172,0.6596,9.340518615,0.3072,0.0896,0.32,9.01,0.57,9.028011963,10.53392,0.85156,10.56828392,1.03392,0.30156,1.077,9.5,0.55,9.515907734,7.3,-0.51,7.317793383,7.3,-0.51,7.317793383
10/02/2020 06:30,6.85,-0.37,6.859985423,6.85,-0.37,6.859985423,10.6872,0.3896,10.69429904,0.3072,0.0896,0.32,10.38,0.3,10.38433436,12.49392,0.73156,12.51531929,1.03392,0.30156,1.077,11.46,0.43,11.46806435,8.23,-0.57,8.249715147,8.23,-0.57,8.249715147
10/02/2020 07:00,8.09,-0.56,8.109358791,8.09,-0.56,8.109358791,11.8872,-0.1904,11.88872474,0.3072,0.0896,0.32,11.58,-0.28,11.58338465,14.052,-0.099,14.05234874,1.032,0.301,1.075,13.02,-0.4,13.02614294,8.51,-0.62,8.532555303,8.51,-0.62,8.532555303
10/02/2020 07:30,9.05,-0.66,9.074034384,9.05,-0.66,9.074034384,12.872,0.161,12.87300684,0.312,0.091,0.325,12.56,0.07,12.56019506,15.91296,-0.56872,15.92311962,1.03296,0.30128,1.076,14.88,-0.87,14.90541177,9.99,-0.89,10.02956629,9.99,-0.89,10.02956629
10/02/2020 08:00,9.36,-0.66,9.383240378,9.36,-0.66,9.383240378,12.752,0.481,12.76106833,0.312,0.091,0.325,12.44,0.39,12.44611184,16.85296,-0.76872,16.87048284,1.03296,0.30128,1.076,15.82,-1.07,15.85614392,10.69,-1.11,10.74747412,10.69,-1.11,10.74747412
10/02/2020 08:30,9.58,-0.87,9.61942306,9.58,-0.87,9.61942306,12.8716,0.0438,12.87167452,0.3216,0.0938,0.335,12.55,-0.05,12.5500996,17.72392,-1.03844,17.75431491,1.03392,0.30156,1.077,16.69,-1.34,16.74370628,11.07,-1.35,11.15201327,11.07,-1.35,11.15201327
10/02/2020 09:00,9.75,-1.01,9.802173228,9.75,-1.01,9.802173228,13.02672,-0.40304,13.03295343,0.12672,0.03696,0.132,12.9,-0.44,12.90750169,17.99296,-1.12872,18.02832822,1.03296,0.30128,1.076,16.96,-1.43,17.0201792,11.46,-1.38,11.54278996,11.46,-1.38,11.54278996
10/02/2020 09:30,10.1,-1.11,10.16081198,10.1,-1.11,10.16081198,13.36472,-0.46404,13.3727736,0.05472,0.01596,0.057,13.31,-0.48,13.31865233,18.66392,-1.33844,18.71185003,1.03392,0.30156,1.077,17.63,-1.64,17.70611476,12.02,-1.47,12.10955408,12.02,-1.47,12.10955408
10/02/2020 10:00,10.33,-1.18,10.3971775,10.33,-1.18,10.3971775,13.49592,-0.49744,13.50508435,0.14592,0.04256,0.152,13.35,-0.54,13.36091688,18.74296,-1.37872,18.79360046,1.03296,0.30128,1.076,17.71,-1.68,17.78950533,12.76,-1.47,12.84439567,12.76,-1.47,12.84439567
10/02/2020 10:30,10.26,-1.15,10.32424816,10.26,-1.15,10.32424816,13.52352,-0.37564,13.52873603,0.32352,0.09436,0.337,13.2,-0.47,13.20836477,18.53296,-1.26872,18.57633594,1.03296,0.30128,1.076,17.5,-1.57,17.57028457,12.14,-1.38,12.21818317,12.14,-1.38,12.21818317
10/02/2020 11:00,10.26,-1.11,10.31986919,10.26,-1.11,10.31986919,13.58736,-0.43452,13.59430614,0.32736,0.09548,0.341,13.26,-0.53,13.27058778,18.94392,-1.50844,19.00388108,1.03392,0.30156,1.077,17.91,-1.81,18.00122774,12.09,-1.58,12.19280526,12.09,-1.58,12.19280526
10/02/2020 11:30,10.51,-1.26,10.58525862,10.51,-1.26,10.58525862,13.74216,-0.43312,13.74898376,0.33216,0.09688,0.346,13.41,-0.53,13.42046944,18.482,-1.509,18.54350034,1.032,0.301,1.075,17.45,-1.81,17.54361992,12.48,-1.64,12.58729518,12.48,-1.64,12.58729518
10/02/2020 12:00,10.7,-1.3,10.77868267,10.7,-1.3,10.77868267,14.0612,-0.4334,14.06787763,0.3312,0.0966,0.345,13.73,-0.53,13.74022562,18.93392,-1.55844,18.99794888,1.03392,0.30156,1.077,17.9,-1.86,17.99637741,12.82,-1.64,12.92447291,12.82,-1.64,12.92447291
10/02/2020 12:30,10.8,-1.24,10.87095212,10.8,-1.24,10.87095212,14.40312,-0.43284,14.40962235,0.33312,0.09716,0.347,14.07,-0.53,14.07997869,19.67392,-1.50844,19.73166286,1.03392,0.30156,1.077,18.64,-1.81,18.72767204,12.62,-1.47,12.70532566,12.62,-1.47,12.70532566
10/02/2020 13:00,10.48,-1.17,10.54510787,10.48,-1.17,10.54510787,14.10216,-0.40312,14.10792056,0.33216,0.09688,0.346,13.77,-0.5,13.77907471,19.14392,-1.38844,19.19420326,1.03392,0.30156,1.077,18.11,-1.69,18.18868329,12.45,-1.47,12.53648276,12.45,-1.47,12.53648276
10/02/2020 13:30,10.04,-0.98,10.0877153,10.04,-0.98,10.0877153,13.57408,-0.33256,13.57815319,0.33408,0.09744,0.348,13.24,-0.43,13.24698079,18.83392,-1.20844,18.87264872,1.03392,0.30156,1.077,17.8,-1.51,17.86393294,12.43,-1.39,12.50747776,12.43,-1.39,12.50747776
10/02/2020 14:00,10.25,-1.11,10.30992725,10.25,-1.11,10.30992725,13.83312,-0.36284,13.83787779,0.33312,0.09716,0.347,13.5,-0.46,13.50783476,19.31104,-1.40928,19.36239489,1.03104,0.30072,1.074,18.28,-1.71,18.35980664,12.57,-1.5,12.65918244,12.57,-1.5,12.65918244
10/02/2020 14:30,10.27,-1.16,10.33530358,10.27,-1.16,10.33530358,14.01928,-0.36396,14.02400366,0.32928,0.09604,0.343,13.69,-0.46,13.69772609,18.88008,-1.31956,18.92613694,1.03008,0.30044,1.073,17.85,-1.62,17.92336185,12.35,-1.38,12.42686203,12.35,-1.38,12.42686203
10/02/2020 15:00,10.31,-1.07,10.36537505,10.31,-1.07,10.36537505,13.7612,-0.3134,13.76476825,0.3312,0.0966,0.345,13.43,-0.41,13.43625692,19.49008,-1.46956,19.54540419,1.03008,0.30044,1.073,18.46,-1.77,18.5446623,12.17,-1.19,12.22804154,12.17,-1.19,12.22804154
10/02/2020 15:30,10.03,-0.99,10.07874,10.03,-0.99,10.07874,13.50024,-0.34368,13.50461388,0.33024,0.09632,0.344,13.17,-0.44,13.17734799,19.17816,-1.47012,19.23442419,1.02816,0.29988,1.071,18.15,-1.77,18.23610156,11.72,-1.19,11.78025891,11.72,-1.19,11.78025891
10/02/2020 16:00,10.18,-0.93,10.22239209,10.18,-0.93,10.22239209,13.89024,-0.32368,13.8940108,0.33024,0.09632,0.344,13.56,-0.42,13.56650287,19.39104,-1.46928,19.4466248,1.03104,0.30072,1.074,18.36,-1.77,18.44512131,11.54,-1.08,11.59042708,11.54,-1.08,11.59042708
10/02/2020 16:30,10.183,-0.933,10.22565294,10.183,-0.933,10.22565294,13.89324,-0.32668,13.89708018,0.33024,0.09632,0.344,13.563,-0.423,13.56959461,19.39404,-1.47228,19.44984308,1.03104,0.30072,1.074,18.363,-1.773,18.44839554,11.543,-1.083,11.59369389,11.543,-1.083,11.59369389
10/02/2020 17:00,10.76,-0.86,10.79431332,10.76,-0.86,10.79431332,15.58352,-0.51564,15.59204862,0.32352,0.09436,0.337,15.26,-0.61,15.27218714,19.44104,-0.68928,19.45325534,1.03104,0.30072,1.074,18.41,-0.99,18.43659947,11.26,-0.7,11.28173745,11.26,-0.7,11.28173745
10/02/2020 17:30,10.59,-0.73,10.61513071,10.59,-0.73,10.61513071,16.20448,-0.59536,16.21541321,0.32448,0.09464,0.338,15.88,-0.69,15.89498349,18.91104,-0.37928,18.91484304,1.03104,0.30072,1.074,17.88,-0.68,17.89292598,11.19,-0.61,11.20661412,11.19,-0.61,11.20661412
10/02/2020 18:00,10.62,-0.76,10.64715925,10.62,-0.76,10.64715925,16.82064,-0.82648,16.84093225,0.32064,0.09352,0.334,16.5,-0.92,16.52562858,18.91104,-0.42928,18.91591169,1.03104,0.30072,1.074,17.88,-0.73,17.89489592,11.02,-0.65,11.03915305,11.02,-0.65,11.03915305
10/02/2020 18:30,10.32,-0.55,10.33464562,10.32,-0.55,10.33464562,16.82448,-0.66536,16.8376314,0.32448,0.09464,0.338,16.5,-0.76,16.51749376,17.97104,-0.28928,17.97336812,1.03104,0.30072,1.074,16.94,-0.59,16.95027138,10.69,-0.55,10.70413939,10.69,-0.55,10.70413939
10/02/2020 19:00,9.46,-0.44,9.47022703,9.46,-0.44,9.47022703,16.43256,-0.56592,16.44230196,0.32256,0.09408,0.336,16.11,-0.66,16.12351389,16.79296,-0.17872,16.79391099,1.03296,0.30128,1.076,15.76,-0.48,15.76730795,10.38,-0.48,10.39109234,10.38,-0.48,10.39109234
10/02/2020 19:30,8.75,-0.09,8.750462845,8.75,-0.09,8.750462845,15.79064,-0.49648,15.79844309,0.32064,0.09352,0.334,15.47,-0.59,15.48124672,16.252,-0.129,16.25251196,1.032,0.301,1.075,15.22,-0.43,15.22607303,10.3,-0.58,10.31631717,10.3,-0.58,10.31631717
10/02/2020 20:00,8.54,-0.35,8.547169122,8.54,-0.35,8.547169122,15.23488,-0.54816,15.24473837,0.31488,0.09184,0.328,14.92,-0.64,14.93372023,16.00104,-0.26928,16.00330568,1.03104,0.30072,1.074,14.97,-0.57,14.98084777,9.94,-0.55,9.955204669,9.94,-0.55,9.955204669
10/02/2020 20:30,8.31,-0.35,8.317367372,8.31,-0.35,8.317367372,14.64776,-0.49732,14.65620006,0.31776,0.09268,0.331,14.33,-0.59,14.3421407,15.35104,-0.17928,15.35208684,1.03104,0.30072,1.074,14.32,-0.48,14.32804243,9.45,-0.47,9.461680612,9.45,-0.47,9.461680612
10/02/2020 21:00,8.04,-0.31,8.045974149,8.04,-0.31,8.045974149,14.06872,-0.51704,14.07821767,0.31872,0.09296,0.332,13.75,-0.61,13.76352426,14.73104,-0.05928,14.73115928,1.03104,0.30072,1.074,13.7,-0.36,13.70472911,8.87,-0.42,8.879938063,8.87,-0.42,8.879938063
10/02/2020 21:30,7.57,0.33,7.577189453,7.57,0.33,7.577189453,13.35872,-0.36704,13.36376139,0.31872,0.09296,0.332,13.04,-0.46,13.04811097,14.07296,-0.09872,14.07330625,1.03296,0.30128,1.076,13.04,-0.4,13.04613353,8.25,0.07,8.250296964,8.25,0.07,8.250296964
10/02/2020 22:00,7.03,0.33,7.037741115,7.03,0.33,7.037741115,12.42064,0.35352,12.42566998,0.32064,0.09352,0.334,12.1,0.26,12.10279307,13.21104,0.28072,13.21402216,1.03104,0.30072,1.074,12.18,-0.02,12.18001642,7.5,0.37,7.50912112,7.5,0.37,7.50912112
10/02/2020 22:30,6.56,0.33,6.56829506,6.56,0.33,6.56829506,11.57448,0.56464,11.58824428,0.32448,0.09464,0.338,11.25,0.47,11.2598135,12.60104,0.69072,12.61995655,1.03104,0.30072,1.074,11.57,0.39,11.57657117,6.93,0.43,6.943327732,6.93,0.43,6.943327732
10/02/2020 23:00,6.03,0.37,6.041340911,6.03,0.37,6.041340911,10.69064,0.56352,10.7054817,0.32064,0.09352,0.334,10.37,0.47,10.38064545,11.53104,0.73072,11.5541696,1.03104,0.30072,1.074,10.5,0.43,10.50880107,6.76,0.37,6.770118167,6.76,0.37,6.770118167
10/02/2020 23:30,5.56,0.37,5.572297551,5.56,0.37,5.572297551,9.88448,0.58464,9.901754834,0.32448,0.09464,0.338,9.56,0.49,9.572549295,10.55296,0.97128,10.59756338,1.03296,0.30128,1.076,9.52,0.67,9.543547558,6.4,0.37,6.410686391,6.4,0.37,6.410686391
11/02/2020 00:00,5.28,0.42,5.296678204,5.28,0.42,5.296678204,9.26448,0.67464,9.289011185,0.32448,0.09464,0.338,8.94,0.58,8.958794562,10.282,0.881,10.31967466,1.032,0.301,1.075,9.25,0.58,9.268165946,6.08,0.41,6.093808333,6.08,0.41,6.093808333
11/02/2020 00:30,5.22,0.45,5.239360648,5.22,0.45,5.239360648,9.90736,0.70548,9.932446033,0.32736,0.09548,0.341,9.58,0.61,9.599401023,10.16104,0.92072,10.20266922,1.03104,0.30072,1.074,9.13,0.62,9.151027265,6.08,0.52,6.102196326,6.08,0.52,6.102196326
11/02/2020 01:00,5.63,0.39,5.643491827,5.63,0.39,5.643491827,10.85352,0.68436,10.87507448,0.32352,0.09436,0.337,10.53,0.59,10.54651601,10.55104,0.85072,10.5852808,1.03104,0.30072,1.074,9.52,0.55,9.53587437,6.86,0.52,6.879680225,6.86,0.52,6.879680225
11/02/2020 01:30,5.63,0.39,5.643491827,5.63,0.39,5.643491827,11.08352,0.63436,11.1016588,0.32352,0.09436,0.337,10.76,0.54,10.77354166,10.552,0.851,10.5862602,1.032,0.301,1.075,9.52,0.55,9.53587437,7,0.52,7.019287713,7,0.52,7.019287713
11/02/2020 02:00,5.47,0.39,5.483885484,5.47,0.39,5.483885484,10.83448,0.67464,10.85546388,0.32448,0.09464,0.338,10.51,0.58,10.52599164,10.362,0.851,10.39688631,1.032,0.301,1.075,9.33,0.55,9.346197088,7,0.37,7.009771751,7,0.37,7.009771751
11/02/2020 02:30,5.38,0.43,5.397156659,5.38,0.43,5.397156659,10.66352,0.67436,10.68482195,0.32352,0.09436,0.337,10.34,0.58,10.35625415,10.22104,0.93072,10.26332784,1.03104,0.30072,1.074,9.19,0.63,9.211568813,6.83,0.42,6.842901431,6.83,0.42,6.842901431
11/02/2020 03:00,5.3,0.41,5.315834836,5.3,0.41,5.315834836,10.52544,0.65492,10.54579572,0.32544,0.09492,0.339,10.2,0.56,10.21536098,10.06008,0.93044,10.1030158,1.03008,0.30044,1.073,9.03,0.63,9.051950066,6.57,0.54,6.592154428,6.57,0.54,6.592154428
11/02/2020 03:30,5.14,0.43,5.157955021,5.14,0.43,5.157955021,10.1764,0.6952,10.20011863,0.3264,0.0952,0.34,9.85,0.6,9.868257192,9.76104,1.07072,9.819589767,1.03104,0.30072,1.074,8.73,0.77,8.76389183,6.29,0.54,6.313137097,6.29,0.54,6.313137097
11/02/2020 04:00,5.08,0.43,5.098166337,5.08,0.43,5.098166337,9.86544,0.64492,9.886497266,0.32544,0.09492,0.339,9.54,0.55,9.555841146,9.82296,0.92128,9.866068112,1.03296,0.30128,1.076,8.79,0.62,8.811838628,5.96,0.54,5.984413087,5.96,0.54,5.984413087
11/02/2020 04:30,5.12,0.37,5.133351732,5.12,0.37,5.133351732,9.56352,0.68436,9.587974937,0.32352,0.09436,0.337,9.24,0.59,9.258817419,9.69104,0.95072,9.73756257,1.03104,0.30072,1.074,8.66,0.65,8.684359504,5.98,0.51,6.00170809,5.98,0.51,6.00170809
11/02/2020 05:00,5.21,0.34,5.221082263,5.21,0.34,5.221082263,9.43352,0.68436,9.458311065,0.32352,0.09436,0.337,9.11,0.59,9.129085387,9.83104,0.86072,9.868646635,1.03104,0.30072,1.074,8.8,0.56,8.817800179,6.11,0.45,6.126548784,6.11,0.45,6.126548784
11/02/2020 05:30,5.46,0.28,5.467174773,5.46,0.28,5.467174773,9.41544,0.68492,9.440319158,0.32544,0.09492,0.339,9.09,0.59,9.109127291,10.27104,0.77072,10.29991612,1.03104,0.30072,1.074,9.24,0.47,9.251945741,7.04,0.29,7.04597048,7.04,0.29,7.04597048
11/02/2020 06:00,5.92,0.23,5.924466221,5.92,0.23,5.924466221,10.0064,0.5552,10.02179066,0.3264,0.0952,0.34,9.68,0.46,9.690923589,10.832,0.731,10.85663783,1.032,0.301,1.075,9.8,0.43,9.809429137,7.73,-0.52,7.747470555,7.73,-0.52,7.747470555
11/02/2020 06:30,6.91,-0.4,6.921567741,6.91,-0.4,6.921567741,11.0216,0.3838,11.02828042,0.3216,0.0938,0.335,10.7,0.29,10.70392919,12.682,0.671,12.69973878,1.032,0.301,1.075,11.65,0.37,11.65587406,8.97,-0.66,8.994248162,8.97,-0.66,8.994248162
11/02/2020 07:00,7.83,-0.57,7.850719712,7.83,-0.57,7.850719712,12.14352,-0.25564,12.14621051,0.32352,0.09436,0.337,11.82,-0.35,11.82518076,14.16104,-0.34928,14.16534682,1.03104,0.30072,1.074,13.13,-0.65,13.14607926,9.8,-0.96,9.846908144,9.8,-0.96,9.846908144
11/02/2020 07:30,8.81,-0.65,8.833945891,8.81,-0.65,8.833945891,13.00352,0.05436,13.00363362,0.32352,0.09436,0.337,12.68,-0.04,12.68006309,16.53104,-0.70928,16.54624917,1.03104,0.30072,1.074,15.5,-1.01,15.5328716,10.57,-1.11,10.62812307,10.57,-1.11,10.62812307
11/02/2020 08:00,9.37,-0.78,9.402409266,9.37,-0.78,9.402409266,13.09256,0.45408,13.1004319,0.32256,0.09408,0.336,12.77,0.36,12.77507339,17.592,-0.759,17.60836577,1.032,0.301,1.075,16.56,-1.06,16.59389044,11,-1.21,11.0663499,11,-1.21,11.0663499
11/02/2020 08:30,9.8,-0.98,9.848878109,9.8,-0.98,9.848878109,13.3016,-0.3462,13.3061045,0.3216,0.0938,0.335,12.98,-0.44,12.98745549,18.39296,-1.11872,18.4269507,1.03296,0.30128,1.076,17.36,-1.42,17.41797922,11.58,-1.38,11.66193809,11.58,-1.38,11.66193809
11/02/2020 09:00,9.93,-1.1,9.990740713,9.93,-1.1,9.990740713,13.4116,-0.3462,13.41606757,0.3216,0.0938,0.335,13.09,-0.44,13.09739287,18.88104,-1.40928,18.93356125,1.03104,0.30072,1.074,17.85,-1.71,17.9317205,11.75,-1.49,11.84409558,11.75,-1.49,11.84409558
11/02/2020 09:30,10.28,-1.1,10.33868464,10.28,-1.1,10.33868464,13.89448,-0.39536,13.90010374,0.32448,0.09464,0.338,13.57,-0.49,13.57884384,19.3576,-1.6282,19.42595462,0.8976,0.2618,0.935,18.46,-1.89,18.55650021,12.8,-1.65,12.9059095,12.8,-1.65,12.9059095
11/02/2020 10:00,10.53,-1.2,10.5981555,10.53,-1.2,10.5981555,13.80352,-0.39564,13.8091888,0.32352,0.09436,0.337,13.48,-0.49,13.48890285,19.462,-1.549,19.52354591,1.032,0.301,1.075,18.43,-1.85,18.52261861,13.3,-1.83,13.42530819,13.3,-1.83,13.42530819
11/02/2020 10:30,10.51,-1.13,10.57057236,10.51,-1.13,10.57057236,14.04064,-0.35648,14.04516463,0.32064,0.09352,0.334,13.72,-0.45,13.72737775,19.36296,-1.30872,19.40713704,1.03296,0.30128,1.076,18.33,-1.61,18.40057064,13.13,-1.5,13.21540389,13.13,-1.5,13.21540389
11/02/2020 11:00,10.29,-1.09,10.34756976,10.29,-1.09,10.34756976,14.03968,-0.37676,14.04473434,0.31968,0.09324,0.333,13.72,-0.47,13.72804793,19.512,-1.519,19.5710374,1.032,0.301,1.075,18.48,-1.82,18.56940494,12.76,-1.53,12.8514007,12.76,-1.53,12.8514007
11/02/2020 11:30,10.3,-1.16,10.36511457,10.3,-1.16,10.36511457,14.19064,-0.41648,14.1967503,0.32064,0.09352,0.334,13.87,-0.51,13.87937318,19.56104,-1.63928,19.62960837,1.03104,0.30072,1.074,18.53,-1.94,18.63127747,12.81,-1.64,12.91455381,12.81,-1.64,12.91455381
11/02/2020 12:00,10.34,-1.2,10.4093996,10.34,-1.2,10.4093996,14.17064,-0.43648,14.17736057,0.32064,0.09352,0.334,13.85,-0.53,13.86013708,19.61104,-1.58928,19.67533229,1.03104,0.30072,1.074,18.58,-1.89,18.67588017,12.66,-1.64,12.76578239,12.66,-1.64,12.76578239
11/02/2020 12:30,10.37,-1.28,10.44869848,10.37,-1.28,10.44869848,13.92968,-0.40676,13.93561763,0.31968,0.09324,0.333,13.61,-0.5,13.61918133,19.292,-1.549,19.35408652,1.032,0.301,1.075,18.26,-1.85,18.35347651,12.61,-1.57,12.70736007,12.61,-1.57,12.70736007
11/02/2020 13:00,10.19,-1.1,10.24919997,10.19,-1.1,10.24919997,14.05064,-0.40648,14.05651843,0.32064,0.09352,0.334,13.73,-0.5,13.73910114,19.332,-1.499,19.39002901,1.032,0.301,1.075,18.3,-1.8,18.3883115,12.31,-1.54,12.40595422,12.31,-1.54,12.40595422
11/02/2020 13:30,9.92,-1.06,9.976472322,9.92,-1.06,9.976472322,13.61064,-0.31648,13.61431896,0.32064,0.09352,0.334,13.29,-0.41,13.2963228,18.57104,-1.22928,18.61168063,1.03104,0.30072,1.074,17.54,-1.53,17.60660387,12.03,-1.39,12.11003716,12.03,-1.39,12.11003716
11/02/2020 14:00,9.94,-1.11,10.00178484,9.94,-1.11,10.00178484,13.68968,-0.36676,13.69459205,0.31968,0.09324,0.333,13.37,-0.46,13.3779109,18.81104,-1.52928,18.87310052,1.03104,0.30072,1.074,17.78,-1.83,17.87392794,12.36,-1.57,12.45931379,12.36,-1.57,12.45931379
11/02/2020 14:30,9.92,-1.09,9.979704404,9.92,-1.09,9.979704404,13.47776,-0.32732,13.48173405,0.31776,0.09268,0.331,13.16,-0.42,13.16670042,18.41104,-1.52928,18.47444427,1.03104,0.30072,1.074,17.38,-1.83,17.47607794,12.31,-1.67,12.42276137,12.31,-1.67,12.42276137
11/02/2020 15:00,9.88,-1.09,9.939944668,9.88,-1.09,9.939944668,13.27776,-0.30732,13.28131606,0.31776,0.09268,0.331,12.96,-0.4,12.96617137,17.952,-1.529,18.016996,1.032,0.301,1.075,16.92,-1.83,17.01867504,12.22,-1.72,12.3404538,12.22,-1.72,12.3404538
11/02/2020 15:30,9.72,-0.97,9.768280299,9.72,-0.97,9.768280299,13.5768,-0.3076,13.58028409,0.3168,0.0924,0.33,13.26,-0.4,13.26603181,17.84104,-1.32928,17.89049171,1.03104,0.30072,1.074,16.81,-1.63,16.88884247,12.17,-1.66,12.28269107,12.17,-1.66,12.28269107
11/02/2020 16:00,9.9,-0.9,9.940824915,9.9,-0.9,9.940824915,14.2068,-0.3076,14.21012963,0.3168,0.0924,0.33,13.89,-0.4,13.89575835,18.06104,-1.18928,18.10015339,1.03104,0.30072,1.074,17.03,-1.49,17.09505777,12.14,-1.57,12.24109881,12.14,-1.57,12.24109881
