Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
11/02/2020 16:30,10.1,-0.9,10.14001972,10.1,-0.9,10.14001972,14.96776,-0.35732,14.97202448,0.31776,0.09268,0.331,14.65,-0.45,14.65690963,18.32008,-0.94956,18.34467213,1.03008,0.30044,1.073,17.29,-1.25,17.33512619,11.73,-1.14,11.78526623,11.73,-1.14,11.78526623
11/02/2020 17:00,10.27,-0.84,10.30429522,10.27,-0.84,10.30429522,15.43488,-0.44816,15.44138491,0.31488,0.09184,0.328,15.12,-0.54,15.12963978,18.202,-0.679,18.21466017,1.032,0.301,1.075,17.17,-0.98,17.19794464,11.07,-0.73,11.09404345,11.07,-0.73,11.09404345
11/02/2020 17:30,10.42,-0.75,10.44695649,10.42,-0.75,10.44695649,16.2968,-0.4476,16.30294562,0.3168,0.0924,0.33,15.98,-0.54,15.9891213,17.842,-0.219,17.843344,1.032,0.301,1.075,16.81,-0.52,16.81804091,11.2,-0.62,11.21714759,11.2,-0.62,11.21714759
11/02/2020 18:00,10.58,-0.83,10.61250677,10.58,-0.83,10.61250677,17.01008,-0.76956,17.02747909,0.31008,0.09044,0.323,16.7,-0.86,16.72212905,18.08104,-0.39928,18.08544807,1.03104,0.30072,1.074,17.05,-0.7,17.06436345,11.4,-0.67,11.41967162,11.4,-0.67,11.41967162
11/02/2020 18:30,10.13,-0.59,10.14716709,10.13,-0.59,10.14716709,17.15008,-0.82956,17.17013144,0.31008,0.09044,0.323,16.84,-0.92,16.86511192,17.63008,-0.25956,17.63199059,1.03008,0.30044,1.073,16.6,-0.56,16.6094431,10.92,-0.55,10.93384196,10.92,-0.55,10.93384196
11/02/2020 19:00,9.9,-0.54,9.914716335,9.9,-0.54,9.914716335,16.832,-0.829,16.85240235,0.312,0.091,0.325,16.52,-0.92,16.5455976,17.01104,-0.15928,17.01178568,1.03104,0.30072,1.074,15.98,-0.46,15.9866194,10.74,-0.59,10.75619356,10.74,-0.59,10.75619356
11/02/2020 19:30,9.63,-0.52,9.644029241,9.63,-0.52,9.644029241,16.1368,-0.5476,16.14608869,0.3168,0.0924,0.33,15.82,-0.64,15.83294035,16.36296,-0.03872,16.36300581,1.03296,0.30128,1.076,15.33,-0.34,15.33376992,10.4,-0.48,10.41107103,10.4,-0.48,10.41107103
11/02/2020 20:00,9.2,-0.43,9.210043431,9.2,-0.43,9.210043431,15.592,-0.619,15.60428226,0.312,0.091,0.325,15.28,-0.71,15.29648652,16.00104,-0.15928,16.00183275,1.03104,0.30072,1.074,14.97,-0.46,14.9770658,9.97,-0.48,9.981547976,9.97,-0.48,9.981547976
11/02/2020 20:30,8.68,-0.36,8.68746223,8.68,-0.36,8.68746223,15.012,-0.379,15.01678344,0.312,0.091,0.325,14.7,-0.47,14.70751169,15.47104,-0.12928,15.47158014,1.03104,0.30072,1.074,14.44,-0.43,14.44640094,9.7,-0.4,9.708243919,9.7,-0.4,9.708243919
11/02/2020 21:00,8.23,-0.33,8.236613382,8.23,-0.33,8.236613382,14.3068,-0.3276,14.31055023,0.3168,0.0924,0.33,13.99,-0.42,13.99630308,14.98104,-0.07928,14.98124977,1.03104,0.30072,1.074,13.95,-0.38,13.95517467,9.16,-0.19,9.161970312,9.16,-0.19,9.161970312
11/02/2020 21:30,7.83,-0.33,7.836950938,7.83,-0.33,7.836950938,13.59872,0.06296,13.59886575,0.31872,0.09296,0.332,13.28,-0.03,13.28003389,14.39296,0.51128,14.40203822,1.03296,0.30128,1.076,13.36,0.21,13.36165035,8.68,0.18,8.681866159,8.68,0.18,8.681866159
11/02/2020 22:00,7.23,0.33,7.237527202,7.23,0.33,7.237527202,12.6668,-0.3176,12.67078103,0.3168,0.0924,0.33,12.35,-0.41,12.35680379,13.452,0.691,13.46973589,1.032,0.301,1.075,12.42,0.39,12.42612168,8.08,0.36,8.088015826,8.08,0.36,8.088015826
11/02/2020 22:30,6.69,0.33,6.698134069,6.69,0.33,6.698134069,11.96584,0.23212,11.96809118,0.31584,0.09212,0.329,11.65,0.14,11.65084117,12.60104,0.71072,12.62106699,1.03104,0.30072,1.074,11.57,0.41,11.5772622,7.02,0.47,7.035716026,7.02,0.47,7.035716026
11/02/2020 23:00,6.23,0.33,6.238733846,6.23,0.33,6.238733846,11.01776,0.54268,11.03111676,0.31776,0.09268,0.331,10.7,0.45,10.70945844,11.64104,0.76072,11.66586933,1.03104,0.30072,1.074,10.61,0.46,10.61996704,6.55,0.47,6.566840945,6.55,0.47,6.566840945
11/02/2020 23:30,5.75,0.37,5.76189205,5.75,0.37,5.76189205,10.13584,0.56212,10.15141524,0.31584,0.09212,0.329,9.82,0.47,9.83124102,10.702,0.991,10.74778512,1.032,0.301,1.075,9.67,0.69,9.694586118,6.07,0.5,6.090558267,6.07,0.5,6.090558267
12/02/2020 00:00,5.45,0.39,5.46393631,5.45,0.39,5.46393631,9.40064,0.70352,9.426928068,0.32064,0.09352,0.334,9.08,0.61,9.100467021,10.39296,0.89128,10.43110721,1.03296,0.30128,1.076,9.36,0.59,9.378576651,6.03,0.5,6.050694175,6.03,0.5,6.050694175
12/02/2020 00:30,5.45,0.39,5.46393631,5.45,0.39,5.46393631,10.17064,0.70352,10.19494279,0.32064,0.09352,0.334,9.85,0.61,9.868870249,10.20104,0.94072,10.24432385,1.03104,0.30072,1.074,9.17,0.64,9.192306566,6.29,0.41,6.303348317,6.29,0.41,6.303348317
12/02/2020 01:00,5.74,0.35,5.750660832,5.74,0.35,5.750660832,11.29872,0.61296,11.31533444,0.31872,0.09296,0.332,10.98,0.52,10.9923064,10.64104,0.90072,10.67909307,1.03104,0.30072,1.074,9.61,0.6,9.628712271,7.29,0.27,7.294998286,7.29,0.27,7.294998286
12/02/2020 01:30,5.74,0.35,5.750660832,5.74,0.35,5.750660832,11.4968,0.6124,11.5130988,0.3168,0.0924,0.33,11.18,0.52,11.19208649,10.642,0.901,10.68007327,1.032,0.301,1.075,9.61,0.6,9.628712271,7.29,0.23,7.293627355,7.29,0.23,7.293627355
12/02/2020 02:00,5.7,0.35,5.710735504,5.7,0.35,5.710735504,11.11776,0.61268,11.13462906,0.31776,0.09268,0.331,10.8,0.52,10.81251127,10.43296,0.92128,10.47355771,1.03296,0.30128,1.076,9.4,0.62,9.420424619,7.23,0.23,7.233657443,7.23,0.23,7.233657443
12/02/2020 02:30,5.53,0.38,5.543040682,5.53,0.38,5.543040682,10.99392,0.61156,11.01091652,0.31392,0.09156,0.327,10.68,0.52,10.69265168,10.392,0.881,10.4292773,1.032,0.301,1.075,9.36,0.58,9.377952868,7.09,0.28,7.09552676,7.09,0.28,7.09552676
12/02/2020 03:00,5.43,0.38,5.443280261,5.43,0.38,5.443280261,10.90488,0.59184,10.92092864,0.31488,0.09184,0.328,10.59,0.5,10.60179702,10.222,0.911,10.26251456,1.032,0.301,1.075,9.19,0.61,9.210222581,6.73,0.25,6.734641787,6.73,0.25,6.734641787
12/02/2020 03:30,5.32,0.38,5.333554162,5.32,0.38,5.333554162,10.5568,0.5924,10.57340834,0.3168,0.0924,0.33,10.24,0.5,10.25219976,9.892,1.031,9.945583191,1.032,0.301,1.075,8.86,0.73,8.890022497,6.64,0.25,6.644704659,6.64,0.25,6.644704659
12/02/2020 04:00,5.2,0.38,5.213866128,5.2,0.38,5.213866128,10.08776,0.66268,10.10950279,0.31776,0.09268,0.331,9.77,0.57,9.786613306,10.00296,0.90128,10.04348119,1.03296,0.30128,1.076,8.97,0.6,8.990044494,6.24,0.59,6.267830566,6.24,0.59,6.267830566
12/02/2020 04:30,5.14,0.34,5.151232862,5.14,0.34,5.151232862,9.79968,0.63324,9.820118176,0.31968,0.09324,0.333,9.48,0.54,9.495367291,9.98296,0.90128,10.02356204,1.03296,0.30128,1.076,8.95,0.6,8.970089186,6.15,0.55,6.174544518,6.15,0.55,6.174544518
12/02/2020 05:00,5.23,0.34,5.241039973,5.23,0.34,5.241039973,9.74584,0.61212,9.765044199,0.31584,0.09212,0.329,9.43,0.52,9.444326339,9.752,1.021,9.805301882,1.032,0.301,1.075,8.72,0.72,8.74967428,6.28,0.37,6.290890239,6.28,0.37,6.290890239
12/02/2020 05:30,5.58,0.31,5.588604477,5.58,0.31,5.588604477,9.9168,0.5924,9.934478346,0.3168,0.0924,0.33,9.6,0.5,9.613012015,10.302,0.901,10.34132511,1.032,0.301,1.075,9.27,0.6,9.289397182,6.97,-0.33,6.977807679,6.97,-0.33,6.977807679
12/02/2020 06:00,6.02,-0.21,6.023661677,6.02,-0.21,6.023661677,10.25968,0.53324,10.27352805,0.31968,0.09324,0.333,9.94,0.44,9.949733665,11.14296,0.74128,11.16758943,1.03296,0.30128,1.076,10.11,0.44,10.11957015,7.51,-0.47,7.524692685,7.51,-0.47,7.524692685
12/02/2020 06:30,7.11,-0.46,7.124864911,7.11,-0.46,7.124864911,11.21256,0.29408,11.21641586,0.32256,0.09408,0.336,10.89,0.2,10.89183639,13.06392,0.19156,13.06532437,1.03392,0.30156,1.077,12.03,-0.11,12.0305029,8.5,-0.59,8.520451866,8.5,-0.59,8.520451866
12/02/2020 07:00,8.01,-0.62,8.033959173,8.01,-0.62,8.033959173,12.16584,-0.25788,12.16857284,0.31584,0.09212,0.329,11.85,-0.35,11.85516765,14.962,-0.439,14.96843896,1.032,0.301,1.075,13.93,-0.74,13.94964157,9.39,-0.63,9.411110455,9.39,-0.63,9.411110455
12/02/2020 07:30,8.95,-0.71,8.978117843,8.95,-0.71,8.978117843,13.6968,0.1424,13.69754022,0.3168,0.0924,0.33,13.38,0.05,13.38009342,15.932,-0.779,15.95103335,1.032,0.301,1.075,14.9,-1.08,14.93908966,10.67,-0.97,10.71400019,10.67,-0.97,10.71400019
12/02/2020 08:00,9.32,-0.78,9.352582531,9.32,-0.78,9.352582531,14.5068,0.2124,14.50835483,0.3168,0.0924,0.33,14.19,0.12,14.19050739,16.002,-0.929,16.02894398,1.032,0.301,1.075,14.97,-1.23,15.02044607,11.07,-1.09,11.12353361,11.07,-1.09,11.12353361
12/02/2020 08:30,9.72,-1.02,9.773371987,9.72,-1.02,9.773371987,14.81872,-0.36704,14.82326485,0.31872,0.09296,0.332,14.5,-0.46,14.50729472,16.89296,-1.24872,16.93904954,1.03296,0.30128,1.076,15.86,-1.55,15.93556086,11.28,-1.23,11.346863,11.28,-1.23,11.346863
12/02/2020 09:00,9.82,-1.11,9.8825351,9.82,-1.11,9.8825351,14.63256,-0.40592,14.6381892,0.32256,0.09408,0.336,14.31,-0.5,14.31873249,17.24296,-1.29872,17.29179988,1.03296,0.30128,1.076,16.21,-1.6,16.28877221,11.69,-1.44,11.77835727,11.69,-1.44,11.77835727
12/02/2020 09:30,10.06,-1.22,10.13370613,10.06,-1.22,10.13370613,15.01584,-0.53788,15.02547057,0.31584,0.09212,0.329,14.7,-0.63,14.71349381,17.75104,-1.56928,17.82027106,1.03104,0.30072,1.074,16.72,-1.87,16.82424738,12.36,-1.62,12.46571298,12.36,-1.62,12.46571298
12/02/2020 10:00,10.32,-1.22,10.3918622,10.32,-1.22,10.3918622,14.97872,-0.60704,14.99101566,0.31872,0.09296,0.332,14.66,-0.7,14.67670263,17.87104,-1.54928,17.93806955,1.03104,0.30072,1.074,16.84,-1.85,16.94131341,12.43,-1.51,12.52138171,12.43,-1.51,12.52138171
12/02/2020 10:30,10.13,-1.09,10.18847388,10.13,-1.09,10.18847388,14.86216,-0.52312,14.87136357,0.09216,0.02688,0.096,14.77,-0.55,14.7802368,17.462,-1.379,17.5163662,1.032,0.301,1.075,16.43,-1.68,16.51566832,12,-1.38,12.07908937,12,-1.38,12.07908937
12/02/2020 11:00,10.09,-1.17,10.15760799,10.09,-1.17,10.15760799,14.78472,-0.56404,14.79547521,0.05472,0.01596,0.057,14.73,-0.58,14.74141445,17.742,-1.649,17.81846697,1.032,0.301,1.075,16.71,-1.95,16.82339443,12.43,-1.81,12.56109072,12.43,-1.81,12.56109072
12/02/2020 11:30,10.2,-1.2,10.27034566,10.2,-1.2,10.27034566,14.94472,-0.60404,14.95692215,0.05472,0.01596,0.057,14.89,-0.62,14.9029024,17.91104,-1.68928,17.99052586,1.03104,0.30072,1.074,16.88,-1.99,16.99689678,12.64,-1.84,12.77322199,12.64,-1.84,12.77322199
12/02/2020 12:00,10.3,-1.2,10.3696673,10.3,-1.2,10.3696673,14.81472,-0.56404,14.82545344,0.05472,0.01596,0.057,14.76,-0.58,14.77139127,18.11104,-1.68928,18.18965192,1.03104,0.30072,1.074,17.08,-1.99,17.19553721,12.81,-1.68,12.91969427,12.81,-1.68,12.91969427
12/02/2020 12:30,10.18,-1.15,10.24474987,10.18,-1.15,10.24474987,14.88832,-0.54924,14.89844747,0.20832,0.06076,0.217,14.68,-0.61,14.69266824,18.08104,-1.74928,18.1654614,1.03104,0.30072,1.074,17.05,-2.05,17.17279826,12.39,-1.55,12.48657679,12.39,-1.55,12.48657679
12/02/2020 13:00,9.96,-1.15,10.02617075,9.96,-1.15,10.02617075,14.68648,-0.53436,14.69619799,0.15648,0.04564,0.163,14.53,-0.58,14.54157144,17.812,-1.629,17.88633515,1.032,0.301,1.075,16.78,-1.93,16.89062758,12.21,-1.48,12.2993699,12.21,-1.48,12.2993699
12/02/2020 13:30,9.76,-1.07,9.818477479,9.76,-1.07,9.818477479,14.47472,-0.52404,14.48420302,0.05472,0.01596,0.057,14.42,-0.54,14.43010741,17.252,-1.239,17.29643388,1.032,0.301,1.075,16.22,-1.54,16.29294326,12.19,-1.35,12.26452608,12.19,-1.35,12.26452608
12/02/2020 14:00,9.68,-1.13,9.745732399,9.68,-1.13,9.745732399,13.88568,-0.54876,13.89651923,0.17568,0.05124,0.183,13.71,-0.6,13.72312282,17.35104,-1.20928,17.39312931,1.03104,0.30072,1.074,16.32,-1.51,16.38970714,12.13,-1.47,12.21874789,12.13,-1.47,12.21874789
12/02/2020 14:30,9.68,-1.08,9.740061601,9.68,-1.08,9.740061601,13.21976,-0.52132,13.23003511,0.26976,0.07868,0.281,12.95,-0.6,12.96389216,18.17104,-1.34928,18.22106614,1.03104,0.30072,1.074,17.14,-1.65,17.21923634,11.97,-1.47,12.05992537,11.97,-1.47,12.05992537
12/02/2020 15:00,9.68,-1.1,9.742299523,9.68,-1.1,9.742299523,13.41376,-0.58432,13.42648082,0.05376,0.01568,0.056,13.36,-0.6,13.37346627,18.012,-1.279,18.05735266,1.032,0.301,1.075,16.98,-1.58,17.05335158,11.69,-1.38,11.77117241,11.69,-1.38,11.77117241
12/02/2020 15:30,9.62,-1.03,9.674983204,9.62,-1.03,9.674983204,13.32456,-0.49492,13.33374835,0.15456,0.04508,0.161,13.17,-0.54,13.18106597,18.152,-1.399,18.20583162,1.032,0.301,1.075,17.12,-1.7,17.20419716,11.09,-1.14,11.14843935,11.09,-1.14,11.14843935
12/02/2020 16:00,9.98,-1.07,10.03719582,9.98,-1.07,10.03719582,13.91392,-0.46844,13.92180325,0.31392,0.09156,0.327,13.6,-0.56,13.61152453,18.53104,-1.37928,18.58229956,1.03104,0.30072,1.074,17.5,-1.68,17.58045506,11.2,-1.01,11.24544797,11.2,-1.01,11.24544797
12/02/2020 16:30,10.22,-1.02,10.27077407,10.22,-1.02,10.27077407,14.45488,-0.49816,14.46346152,0.31488,0.09184,0.328,14.14,-0.59,14.1523037,18.36008,-1.05956,18.39062818,1.03008,0.30044,1.073,17.33,-1.36,17.3832822,10.88,-0.84,10.91237829,10.88,-0.84,10.91237829
12/02/2020 17:00,10.26,-0.87,10.2968199,10.26,-0.87,10.2968199,15.02392,-0.47844,15.03153608,0.31392,0.09156,0.327,14.71,-0.57,14.72103937,18.47104,-0.67928,18.48352618,1.03104,0.30072,1.074,17.44,-0.98,17.4675127,10.68,-0.59,10.6962844,10.68,-0.59,10.6962844
12/02/2020 17:30,10.46,-0.84,10.49367429,10.46,-0.84,10.49367429,15.80488,-0.49816,15.8127289,0.31488,0.09184,0.328,15.49,-0.59,15.50123221,18.382,-0.389,18.38611555,1.032,0.301,1.075,17.35,-0.69,17.36371504,10.8,-0.54,10.81349157,10.8,-0.54,10.81349157
12/02/2020 18:00,10.4,-0.74,10.42629368,10.4,-0.74,10.42629368,16.65064,-0.62648,16.66242148,0.32064,0.09352,0.334,16.33,-0.72,16.34586492,18.092,-0.329,18.09499116,1.032,0.301,1.075,17.06,-0.63,17.07162851,10.85,-0.54,10.86342948,10.85,-0.54,10.86342948
12/02/2020 18:30,10.18,-0.63,10.19947548,10.18,-0.63,10.19947548,16.64776,-0.57732,16.6577673,0.31776,0.09268,0.331,16.33,-0.67,16.34373886,17.76104,-0.24928,17.76278926,1.03104,0.30072,1.074,16.73,-0.55,16.7390382,10.42,-0.43,10.42886859,10.42,-0.43,10.42886859
12/02/2020 19:00,10.1,-0.6,10.11780609,10.1,-0.6,10.11780609,16.52488,-0.64816,16.5375866,0.31488,0.09184,0.328,16.21,-0.74,16.22688202,17.19104,-0.24928,17.19284726,1.03104,0.30072,1.074,16.16,-0.55,16.16935682,10.17,-0.46,10.18039783,10.17,-0.46,10.18039783
12/02/2020 19:30,9.6,-0.52,9.614073018,9.6,-0.52,9.614073018,16.01488,-0.60816,16.02642318,0.31488,0.09184,0.328,15.7,-0.7,15.71559735,16.452,-0.099,16.45229786,1.032,0.301,1.075,15.42,-0.4,15.42518719,9.93,-0.46,9.940648872,9.93,-0.46,9.940648872
12/02/2020 20:00,9.23,-0.43,9.240010823,9.23,-0.43,9.240010823,15.38872,-0.44704,15.39521185,0.31872,0.09296,0.332,15.07,-0.54,15.07967175,16.22296,-0.17872,16.2239444,1.03296,0.30128,1.076,15.19,-0.48,15.19758204,9.56,-0.38,9.56754932,9.56,-0.38,9.56754932
12/02/2020 20:30,8.62,-0.34,8.62670273,8.62,-0.34,8.62670273,14.83488,-0.39816,14.84022224,0.31488,0.09184,0.328,14.52,-0.49,14.52826555,15.42104,-0.12928,15.42158189,1.03104,0.30072,1.074,14.39,-0.43,14.39642317,9.25,-0.34,9.256246539,9.25,-0.34,9.256246539
12/02/2020 21:00,8.25,-0.34,8.257003088,8.25,-0.34,8.257003088,14.10584,-0.39788,14.11145034,0.31584,0.09212,0.329,13.79,-0.49,13.79870284,14.89104,-0.10928,14.89144098,1.03104,0.30072,1.074,13.86,-0.41,13.86606289,8.78,-0.34,8.786580677,8.78,-0.34,8.786580677
12/02/2020 21:30,7.79,-0.32,7.796569759,7.79,-0.32,7.796569759,13.25584,-0.39788,13.26180993,0.31584,0.09212,0.329,12.94,-0.49,12.94927411,14.06104,-0.10928,14.06146465,1.03104,0.30072,1.074,13.03,-0.41,13.0364489,8.18,0.18,8.1819802,8.18,0.18,8.1819802
12/02/2020 22:00,7.15,0.27,7.155096086,7.15,0.27,7.155096086,12.4268,0.0724,12.4270109,0.3168,0.0924,0.33,12.11,-0.02,12.11001652,13.16296,0.62128,13.17761377,1.03296,0.30128,1.076,12.13,0.32,12.13422021,7.63,0.37,7.638965899,7.63,0.37,7.638965899
12/02/2020 22:30,6.66,0.33,6.668170664,6.66,0.33,6.668170664,11.74872,0.51296,11.75991282,0.31872,0.09296,0.332,11.43,0.42,11.43771393,12.402,0.671,12.42013869,1.032,0.301,1.075,11.37,0.37,11.37601864,6.93,0.43,6.943327732,6.93,0.43,6.943327732
12/02/2020 23:00,6.2,0.33,6.208776047,6.2,0.33,6.208776047,10.74064,0.54352,10.75438337,0.32064,0.09352,0.334,10.42,0.45,10.42971236,11.50104,0.75072,11.52551524,1.03104,0.30072,1.074,10.47,0.45,10.47966603,6.41,0.43,6.424406587,6.41,0.43,6.424406587
12/02/2020 23:30,5.63,0.33,5.639663111,5.63,0.33,5.639663111,9.91064,0.60352,9.928999023,0.32064,0.09352,0.334,9.59,0.51,9.603551426,10.712,0.851,10.74575009,1.032,0.301,1.075,9.68,0.55,9.69561241,6,0.48,6.019169378,6,0.48,6.019169378
13/02/2020 00:00,5.28,0.36,5.292258497,5.28,0.36,5.292258497,9.18488,0.64184,9.207278599,0.31488,0.09184,0.328,8.87,0.55,8.887035501,9.922,1.001,9.972366068,1.032,0.301,1.075,8.89,0.7,8.91751647,5.78,0.48,5.799896551,5.78,0.48,5.799896551
13/02/2020 00:30,5.4,0.36,5.411986696,5.4,0.36,5.411986696,9.82584,0.70212,9.850893574,0.31584,0.09212,0.329,9.51,0.61,9.529543536,10.05296,0.95128,10.09786801,1.03296,0.30128,1.076,9.02,0.65,9.043389851,5.82,0.48,5.839760269,5.82,0.48,5.839760269
13/02/2020 01:00,5.7,0.36,5.711357107,5.7,0.36,5.711357107,10.68256,0.75408,10.70914211,0.32256,0.09408,0.336,10.36,0.66,10.38100188,10.482,0.891,10.51980062,1.032,0.301,1.075,9.45,0.59,9.468400076,6.58,0.57,6.604642307,6.58,0.57,6.604642307
13/02/2020 01:30,5.7,0.34,5.710131347,5.7,0.34,5.710131347,10.9816,0.7138,11.00477392,0.3216,0.0938,0.335,10.66,0.62,10.6780148,10.482,0.861,10.51730217,1.032,0.301,1.075,9.45,0.56,9.466578051,6.63,0.59,6.656200117,6.63,0.59,6.656200117
13/02/2020 02:00,5.61,0.34,5.620293587,5.61,0.34,5.620293587,10.8116,0.7138,10.83513752,0.3216,0.0938,0.335,10.49,0.62,10.50830624,10.362,0.861,10.3977096,1.032,0.301,1.075,9.33,0.56,9.346790893,6.63,0.5,6.648826964,6.63,0.5,6.648826964
13/02/2020 02:30,5.49,0.34,5.500518157,5.49,0.34,5.500518157,10.61264,0.69952,10.63566904,0.27264,0.07952,0.284,10.34,0.62,10.35857133,10.34296,0.83128,10.37631187,1.03296,0.30128,1.076,9.31,0.53,9.325073726,6.44,0.57,6.465175945,6.44,0.57,6.465175945
13/02/2020 03:00,5.41,0.34,5.42067339,5.41,0.34,5.42067339,10.2988,0.7084,10.3231348,0.2688,0.0784,0.28,10.03,0.63,10.04976617,10.44104,0.83072,10.47403513,1.03104,0.30072,1.074,9.41,0.53,9.424913793,6.24,0.59,6.267830566,6.24,0.59,6.267830566
13/02/2020 03:30,5.26,0.34,5.270977139,5.26,0.34,5.270977139,9.97784,0.73812,10.00510431,0.26784,0.07812,0.279,9.71,0.66,9.732404636,10.50008,0.83044,10.53286811,1.03008,0.30044,1.073,9.47,0.53,9.48481945,5.97,0.59,5.999083263,5.97,0.59,5.999083263
13/02/2020 04:00,5.16,0.34,5.171189418,5.16,0.34,5.171189418,9.7088,0.6984,9.733887199,0.2688,0.0784,0.28,9.44,0.62,9.46033826,10.23008,0.94044,10.27321586,1.03008,0.30044,1.073,9.2,0.64,9.222234003,5.77,0.59,5.800086206,5.77,0.59,5.800086206
13/02/2020 04:30,5.19,0.29,5.198095805,5.19,0.29,5.198095805,9.4088,0.6984,9.434684944,0.2688,0.0784,0.28,9.14,0.62,9.161004312,10.33104,0.88072,10.36851268,1.03104,0.30072,1.074,9.3,0.58,9.318068469,5.77,0.54,5.795213542,5.77,0.54,5.795213542
13/02/2020 05:00,5.19,0.29,5.198095805,5.19,0.29,5.198095805,9.2588,0.6984,9.285103123,0.2688,0.0784,0.28,8.99,0.62,9.011353949,10.33008,0.86044,10.36585307,1.03008,0.30044,1.073,9.3,0.56,9.31684496,5.93,0.4,5.943475414,5.93,0.4,5.943475414
13/02/2020 05:30,5.38,0.14,5.381821253,5.38,0.14,5.381821253,9.37784,0.66812,9.40160983,0.26784,0.07812,0.279,9.11,0.59,9.129085387,10.63912,0.78016,10.66768597,1.02912,0.30016,1.072,9.61,0.48,9.621980046,6.7,-0.47,6.716464844,6.7,-0.47,6.716464844
13/02/2020 06:00,5.84,-0.28,5.846708476,5.84,-0.28,5.846708476,9.75592,0.56756,9.772415229,0.26592,0.07756,0.277,9.49,0.49,9.502641738,11.16912,0.70016,11.19104399,1.02912,0.30016,1.072,10.14,0.4,10.14788648,7.2,-0.5,7.21734023,7.2,-0.5,7.21734023
13/02/2020 06:30,6.69,-0.41,6.702551753,6.69,-0.41,6.702551753,10.79784,0.44812,10.80713469,0.26784,0.07812,0.279,10.53,0.37,10.53649847,12.85104,0.00072,12.85104002,1.03104,0.30072,1.074,11.82,-0.3,11.82380649,8.58,-0.72,8.610156793,8.58,-0.72,8.610156793
13/02/2020 07:00,7.65,-0.61,7.674281725,7.65,-0.61,7.674281725,11.9688,-0.2416,11.9712382,0.2688,0.0784,0.28,11.7,-0.32,11.70437525,14.67104,-0.46928,14.67854347,1.03104,0.30072,1.074,13.64,-0.77,13.66171658,9.62,-0.92,9.663891556,9.62,-0.92,9.663891556
13/02/2020 07:30,8.72,-0.71,8.748857068,8.72,-0.71,8.748857068,12.8192,0.0656,12.81936785,0.2592,0.0756,0.27,12.56,-0.01,12.56000398,16.22008,-0.69956,16.23515874,1.03008,0.30044,1.073,15.19,-1,15.2228808,10.66,-1.13,10.71972481,10.66,-1.13,10.71972481
13/02/2020 08:00,9.19,-0.8,9.224754739,9.19,-0.8,9.224754739,12.86672,-0.15804,12.86769055,0.00672,0.00196,0.007,12.86,-0.16,12.8609953,17.21008,-0.84956,17.23103612,1.03008,0.30044,1.073,16.18,-1.15,16.22081687,11.39,-1.4,11.47571784,11.39,-1.4,11.47571784
13/02/2020 08:30,9.46,-0.94,9.50658719,9.46,-0.94,9.50658719,13.12208,-0.44356,13.12957459,0.02208,0.00644,0.023,13.1,-0.45,13.10772673,17.99104,-1.21928,18.03230889,1.03104,0.30072,1.074,16.96,-1.52,17.02797698,11.39,-1.55,11.49498151,11.39,-1.55,11.49498151
13/02/2020 09:00,9.5,-0.97,9.549392651,9.5,-0.97,9.549392651,13.09488,-0.47816,13.10360711,0.07488,0.02184,0.078,13.02,-0.5,13.02959708,18.31104,-1.41928,18.36596149,1.03104,0.30072,1.074,17.28,-1.72,17.36539087,11.83,-1.66,11.94589888,11.83,-1.66,11.94589888
13/02/2020 09:30,9.94,-1.06,9.996359337,9.94,-1.06,9.996359337,13.51352,-0.41064,13.51975769,0.20352,0.05936,0.212,13.31,-0.47,13.31829569,18.1152,-1.5614,18.18236621,0.7152,0.2086,0.745,17.4,-1.77,17.48979417,12.88,-1.78,13.00241516,12.88,-1.78,13.00241516
13/02/2020 10:00,9.94,-1.12,10.00289958,9.94,-1.12,10.00289958,13.60008,-0.42956,13.60686216,0.31008,0.09044,0.323,13.29,-0.52,13.30016917,17.56952,-1.65264,17.64707489,0.53952,0.15736,0.562,17.03,-1.81,17.12591603,13.22,-1.93,13.36013847,13.22,-1.93,13.36013847
13/02/2020 10:30,9.84,-1.12,9.903534723,9.84,-1.12,9.903534723,13.40592,-0.50744,13.41552036,0.14592,0.04256,0.152,13.26,-0.55,13.27140158,17.99072,-1.37604,18.04326723,0.63072,0.18396,0.657,17.36,-1.56,17.42995123,13.03,-1.66,13.13531499,13.03,-1.66,13.13531499
13/02/2020 11:00,9.76,-1.12,9.824052117,9.76,-1.12,9.824052117,13.43808,-0.48056,13.44666992,0.23808,0.06944,0.248,13.2,-0.55,13.21145336,17.7172,-1.5604,17.78578151,0.5472,0.1596,0.57,17.17,-1.72,17.25593521,13.17,-1.85,13.29930073,13.17,-1.85,13.29930073
13/02/2020 11:30,9.76,-1.12,9.824052117,9.76,-1.12,9.824052117,13.54456,-0.43492,13.55154091,0.39456,0.11508,0.411,13.15,-0.55,13.16149688,17.32048,-1.49236,17.38465317,0.54048,0.15764,0.563,16.78,-1.65,16.86092821,13.06,-1.97,13.20774394,13.06,-1.97,13.20774394
13/02/2020 12:00,9.82,-1.09,9.8803087,9.82,-1.09,9.8803087,13.63624,-0.38568,13.64169309,0.42624,0.12432,0.444,13.21,-0.51,13.21984115,17.47144,-1.56208,17.54113194,0.54144,0.15792,0.564,16.93,-1.72,17.01714723,13.01,-1.93,13.15237621,13.01,-1.93,13.15237621
13/02/2020 12:30,10.01,-1.09,10.06917077,10.01,-1.09,10.06917077,13.79176,-0.46032,13.79943979,0.34176,0.09968,0.356,13.45,-0.56,13.46165294,17.93632,-1.49024,17.99812186,0.85632,0.24976,0.892,17.08,-1.74,17.16840121,12.58,-1.83,12.71240733,12.58,-1.83,12.71240733
13/02/2020 13:00,9.82,-1.02,9.872831407,9.82,-1.02,9.872831407,13.5188,-0.4566,13.52650868,0.1488,0.0434,0.155,13.37,-0.5,13.37934602,17.77912,-1.29984,17.82657264,1.02912,0.30016,1.072,16.75,-1.6,16.82624438,12.42,-1.81,12.55119516,12.42,-1.81,12.55119516
13/02/2020 13:30,9.62,-0.94,9.665816055,9.62,-0.94,9.665816055,13.45048,-0.40736,13.45664722,0.18048,0.05264,0.188,13.27,-0.46,13.27797048,17.61008,-1.16956,17.64887498,1.03008,0.30044,1.073,16.58,-1.47,16.6450383,12.42,-1.77,12.54548923,12.42,-1.77,12.54548923
13/02/2020 14:00,9.8,-1.02,9.852938648,9.8,-1.02,9.852938648,13.442,-0.314,13.44566696,0.432,0.126,0.45,13.01,-0.44,13.0174383,17.99008,-1.36956,18.04213604,1.03008,0.30044,1.073,16.96,-1.67,17.04202159,12.58,-1.99,12.73642414,12.58,-1.99,12.73642414
13/02/2020 14:30,9.9,-0.97,9.947406697,9.9,-0.97,9.947406697,13.28688,-0.32716,13.29090718,0.38688,0.11284,0.403,12.9,-0.44,12.90750169,17.78296,-1.31872,17.83178872,1.03296,0.30128,1.076,16.75,-1.62,16.82815795,12.33,-1.87,12.47099836,12.33,-1.87,12.47099836
13/02/2020 15:00,9.72,-0.97,9.768280299,9.72,-0.97,9.768280299,13.1048,-0.4036,13.11101354,0.1248,0.0364,0.13,12.98,-0.44,12.98745549,17.782,-1.319,17.83085205,1.032,0.301,1.075,16.75,-1.62,16.82815795,11.9,-1.58,12.00443251,11.9,-1.58,12.00443251
13/02/2020 15:30,9.5,-0.9,9.54253635,9.5,-0.9,9.54253635,13.06168,-0.30576,13.06525827,0.39168,0.11424,0.408,12.67,-0.42,12.67695941,17.612,-1.159,17.65009419,1.032,0.301,1.075,16.58,-1.46,16.64415813,11.56,-1.45,11.65058368,11.56,-1.45,11.65058368
13/02/2020 16:00,9.74,-0.9,9.781492729,9.74,-0.9,9.781492729,13.55336,-0.29652,13.55660324,0.42336,0.12348,0.441,13.13,-0.42,13.13671572,18.232,-1.189,18.27072919,1.032,0.301,1.075,17.2,-1.49,17.26441716,11.36,-1.18,11.42112079,11.36,-1.18,11.42112079
13/02/2020 16:30,10.04,-0.9,10.08025793,10.04,-0.9,10.08025793,14.03856,-0.13792,14.03923747,0.41856,0.12208,0.436,13.62,-0.26,13.62248142,18.39832,-0.91924,18.4212698,0.92832,0.27076,0.967,17.47,-1.19,17.51048257,11.14,-0.82,11.17013876,11.14,-0.82,11.17013876
13/02/2020 17:00,10.04,-0.78,10.07025322,10.04,-0.78,10.07025322,14.57568,-0.13876,14.57634048,0.41568,0.12124,0.433,14.16,-0.26,14.1623868,17.77048,-0.66236,17.7828198,0.54048,0.15764,0.563,17.23,-0.82,17.24950144,11.09,-0.58,11.10515646,11.09,-0.58,11.10515646
13/02/2020 17:30,10.12,-0.68,10.14282012,10.12,-0.68,10.14282012,15.33568,-0.34876,15.33964519,0.41568,0.12124,0.433,14.92,-0.47,14.92740098,17.25952,-0.37264,17.26354226,0.53952,0.15736,0.562,16.72,-0.53,16.72839801,10.91,-0.52,10.92238527,10.91,-0.52,10.92238527
13/02/2020 18:00,10.34,-0.72,10.36503739,10.34,-0.72,10.36503739,16.238,-0.651,16.25104443,0.408,0.119,0.425,15.83,-0.77,15.84871604,17.46952,-0.44264,17.47512687,0.53952,0.15736,0.562,16.93,-0.6,16.94062868,10.91,-0.54,10.92335571,10.91,-0.54,10.92335571
13/02/2020 18:30,10,-0.56,10.01566773,10,-0.56,10.01566773,16.19704,-0.80128,16.21684786,0.40704,0.11872,0.424,15.79,-0.92,15.81677907,16.96144,-0.27208,16.96362209,0.54144,0.15792,0.564,16.42,-0.43,16.42562936,10.76,-0.52,10.77255773,10.76,-0.52,10.77255773
13/02/2020 19:00,9.69,-0.52,9.703942498,9.69,-0.52,9.703942498,16.008,-0.801,16.02802748,0.408,0.119,0.425,15.6,-0.92,15.62710466,15.82568,-0.31376,15.82879,0.53568,0.15624,0.558,15.29,-0.47,15.29722197,10.51,-0.52,10.52285608,10.51,-0.52,10.52285608
13/02/2020 19:30,9.5,-0.5,9.513148795,9.5,-0.5,9.513148795,15.29896,-0.57072,15.30960151,0.40896,0.11928,0.426,14.89,-0.69,14.90597867,15.5496,-0.1822,15.55066741,0.8496,0.2478,0.885,14.7,-0.43,14.70628777,9.83,-0.43,9.839400388,9.83,-0.43,9.839400388
13/02/2020 20:00,9.08,-0.46,9.091644516,9.08,-0.46,9.091644516,14.66184,-0.37988,14.66676041,0.41184,0.12012,0.429,14.25,-0.5,14.25876923,15.582,-0.149,15.58271238,1.032,0.301,1.075,14.55,-0.45,14.5569571,9.25,-0.39,9.258217971,9.25,-0.39,9.258217971
13/02/2020 20:30,8.53,-0.38,8.538460049,8.53,-0.38,8.538460049,13.9976,-0.2882,14.0005666,0.4176,0.1218,0.435,13.58,-0.41,13.58618784,15.00392,-0.10844,15.00431187,1.03392,0.30156,1.077,13.97,-0.41,13.97601517,8.92,-0.36,8.927261618,8.92,-0.36,8.927261618
13/02/2020 21:00,8.13,-0.34,8.137106365,8.13,-0.34,8.137106365,13.56568,-0.25876,13.56814765,0.41568,0.12124,0.433,13.15,-0.38,13.15548935,14.52104,-0.02928,14.52106952,1.03104,0.30072,1.074,13.49,-0.33,13.49403572,8.49,-0.2,8.492355386,8.49,-0.2,8.492355386
13/02/2020 21:30,7.74,-0.34,7.747464101,7.74,-0.34,7.747464101,12.958,-0.311,12.96173156,0.408,0.119,0.425,12.55,-0.43,12.55736437,13.80104,-0.06928,13.80121389,1.03104,0.30072,1.074,12.77,-0.37,12.77535909,7.93,-0.05,7.930157628,7.93,-0.05,7.930157628
13/02/2020 22:00,7.15,0.32,7.157157257,7.15,0.32,7.157157257,12.12184,0.52012,12.13299344,0.41184,0.12012,0.429,11.71,0.4,11.71682978,12.902,0.571,12.91462911,1.032,0.301,1.075,11.87,0.27,11.87307037,7.29,0.36,7.298883476,7.29,0.36,7.298883476
13/02/2020 22:30,6.66,0.34,6.668673031,6.66,0.34,6.668673031,11.39856,0.62208,11.41552248,0.41856,0.12208,0.436,10.98,0.5,10.99137844,12.14296,0.70128,12.1631933,1.03296,0.30128,1.076,11.11,0.4,11.11719839,6.72,0.4,6.731894236,6.72,0.4,6.731894236
13/02/2020 23:00,6.22,0.34,6.229285673,6.22,0.34,6.229285673,10.46856,0.62208,10.48702684,0.41856,0.12208,0.436,10.05,0.5,10.06243012,11.272,0.851,11.30407825,1.032,0.301,1.075,10.24,0.55,10.25475987,6.21,0.4,6.222869113,6.21,0.4,6.222869113
13/02/2020 23:30,5.76,0.35,5.770623883,5.76,0.35,5.770623883,9.6476,0.6418,9.668924087,0.4176,0.1218,0.435,9.23,0.52,9.244636283,10.39104,0.97072,10.43628332,1.03104,0.30072,1.074,9.36,0.67,9.383949062,5.76,0.44,5.776781111,5.76,0.44,5.776781111
14/02/2020 00:00,5.41,0.39,5.424039085,5.41,0.39,5.424039085,9.12184,0.68012,9.14715957,0.41184,0.12012,0.429,8.71,0.56,8.727983731,10.132,0.931,10.17468353,1.032,0.301,1.075,9.1,0.63,9.121781624,5.57,0.44,5.587351788,5.57,0.44,5.587351788
14/02/2020 00:30,5.41,0.39,5.424039085,5.41,0.39,5.424039085,9.67952,0.79236,9.711896921,0.41952,0.12236,0.437,9.26,0.67,9.284207021,10.09296,0.93128,10.13583366,1.03296,0.30128,1.076,9.06,0.63,9.081877559,5.61,0.5,5.632237566,5.61,0.5,5.632237566
14/02/2020 01:00,5.69,0.39,5.703349893,5.69,0.39,5.703349893,10.68144,0.76292,10.70865105,0.42144,0.12292,0.439,10.26,0.64,10.27994163,10.362,0.931,10.40373995,1.032,0.301,1.075,9.33,0.63,9.351245906,6.41,0.52,6.431057456,6.41,0.52,6.431057456
14/02/2020 01:30,5.69,0.39,5.703349893,5.69,0.39,5.703349893,10.85856,0.72208,10.8825422,0.41856,0.12208,0.436,10.44,0.6,10.45722717,10.362,0.931,10.40373995,1.032,0.301,1.075,9.33,0.63,9.351245906,6.51,0.55,6.533192175,6.51,0.55,6.533192175
14/02/2020 02:00,5.61,0.37,5.622188186,5.61,0.37,5.622188186,10.6176,0.7218,10.64210623,0.4176,0.1218,0.435,10.2,0.6,10.21763182,10.192,0.961,10.23720592,1.032,0.301,1.075,9.16,0.66,9.183746512,6.47,0.4,6.482352968,6.47,0.4,6.482352968
14/02/2020 02:30,5.52,0.37,5.532386465,5.52,0.37,5.532386465,10.35952,0.79236,10.3897781,0.41952,0.12236,0.437,9.94,0.67,9.962554893,9.99392,1.03156,10.04701712,1.03392,0.30156,1.077,8.96,0.73,8.989688537,6.25,0.55,6.274153329,6.25,0.55,6.274153329
14/02/2020 03:00,5.47,0.37,5.48249943,5.47,0.37,5.48249943,10.2528,0.7904,10.28322129,0.4128,0.1204,0.43,9.84,0.67,9.862783583,9.94296,0.97128,9.990287203,1.03296,0.30128,1.076,8.91,0.67,8.935155287,6.04,0.57,6.066836078,6.04,0.57,6.066836078
14/02/2020 03:30,5.37,0.37,5.382731649,5.37,0.37,5.382731649,10.0628,0.7604,10.09148909,0.4128,0.1204,0.43,9.65,0.64,9.671199512,9.772,0.941,9.817202504,1.032,0.301,1.075,8.74,0.64,8.763401166,5.86,0.52,5.883026432,5.86,0.52,5.883026432
14/02/2020 04:00,5.21,0.37,5.223121672,5.21,0.37,5.223121672,9.65088,0.78984,9.683146803,0.41088,0.11984,0.428,9.24,0.67,9.26425928,9.412,1.101,9.476177763,1.032,0.301,1.075,8.38,0.8,8.418099548,5.7,0.52,5.723670151,5.7,0.52,5.723670151
14/02/2020 04:30,5.11,0.35,5.121972276,5.11,0.35,5.121972276,9.41568,0.75124,9.445601696,0.41568,0.12124,0.433,9,0.63,9.022023055,9.652,0.911,9.694896853,1.032,0.301,1.075,8.62,0.61,8.641556573,5.64,0.52,5.663920903,5.64,0.52,5.663920903
14/02/2020 05:00,5.13,0.33,5.140603077,5.13,0.33,5.140603077,9.22568,0.78124,9.258699012,0.41568,0.12124,0.433,8.81,0.66,8.834687318,9.79296,0.85128,9.829890294,1.03296,0.30128,1.076,8.76,0.55,8.777249,5.64,0.47,5.659549452,5.64,0.47,5.659549452
14/02/2020 05:30,5.32,0.31,5.329024301,5.32,0.31,5.329024301,9.28664,0.70152,9.31309899,0.41664,0.12152,0.434,8.87,0.58,8.888942569,10.082,0.801,10.11376908,1.032,0.301,1.075,9.05,0.5,9.063801631,6.66,0.33,6.668170664,6.66,0.33,6.668170664
14/02/2020 06:00,5.74,0.27,5.746346665,5.74,0.27,5.746346665,9.78088,0.64984,9.802443859,0.41088,0.11984,0.428,9.37,0.53,9.384977357,10.852,0.721,10.87592502,1.032,0.301,1.075,9.82,0.42,9.828977566,7.38,-0.41,7.391380115,7.38,-0.41,7.391380115
14/02/2020 06:30,6.69,-0.34,6.698634189,6.69,-0.34,6.698634189,10.6828,0.5304,10.69595905,0.4128,0.1204,0.43,10.27,0.41,10.27818077,12.312,0.611,12.32715154,1.032,0.301,1.075,11.28,0.31,11.28425895,8.17,-0.53,8.187172894,8.17,-0.53,8.187172894
14/02/2020 07:00,7.81,-0.57,7.830772631,7.81,-0.57,7.830772631,11.84856,-0.06792,11.84875467,0.41856,0.12208,0.436,11.43,-0.19,11.43157907,14.18296,-0.29872,14.18610546,1.03296,0.30128,1.076,13.15,-0.6,13.1636811,8.98,-0.74,9.010438391,8.98,-0.74,9.010438391
14/02/2020 07:30,8.53,-0.54,8.547075523,8.53,-0.54,8.547075523,12.82184,0.35012,12.82661939,0.41184,0.12012,0.429,12.41,0.23,12.41213116,15.69296,-0.50872,15.70120344,1.03296,0.30128,1.076,14.66,-0.81,14.68236016,9.87,-0.84,9.905680189,9.87,-0.84,9.905680189
14/02/2020 08:00,9.02,-0.62,9.041283095,9.02,-0.62,9.041283095,12.91568,0.35124,12.92045508,0.41568,0.12124,0.433,12.5,0.23,12.50211582,16.682,-0.789,16.70064804,1.032,0.301,1.075,15.65,-1.09,15.68791254,10.82,-0.97,10.86339266,10.82,-0.97,10.86339266
14/02/2020 08:30,9.43,-0.81,9.464723979,9.43,-0.81,9.464723979,12.81048,0.35264,12.81533272,0.42048,0.12264,0.438,12.39,0.23,12.3921346,17.732,-1.029,17.76183169,1.032,0.301,1.075,16.7,-1.33,16.75287736,11.27,-1.11,11.3245309,11.27,-1.11,11.3245309
14/02/2020 09:00,9.43,-0.88,9.470971439,9.43,-0.88,9.470971439,12.88432,-0.22624,12.88630616,0.42432,0.12376,0.442,12.46,-0.35,12.46491476,17.732,-1.129,17.76790548,1.032,0.301,1.075,16.7,-1.43,16.76111273,11.76,-1.54,11.86040471,11.76,-1.54,11.86040471
14/02/2020 09:30,9.77,-0.88,9.809551468,9.77,-0.88,9.809551468,13.34856,-0.26792,13.35124845,0.41856,0.12208,0.436,12.93,-0.39,12.93588033,18.332,-1.189,18.37051837,1.032,0.301,1.075,17.3,-1.49,17.36404619,12.29,-1.48,12.37879235,12.29,-1.48,12.37879235
14/02/2020 10:00,9.96,-0.91,10.00148489,9.96,-0.91,10.00148489,13.48664,-0.29848,13.48994251,0.41664,0.12152,0.434,13.07,-0.42,13.07674654,18.712,-1.309,18.75772974,1.032,0.301,1.075,17.68,-1.61,17.75315465,12.68,-1.48,12.76608006,12.68,-1.48,12.76608006
14/02/2020 10:30,9.85,-0.79,9.88162942,9.85,-0.79,9.88162942,13.77568,-0.34876,13.78009409,0.41568,0.12124,0.433,13.36,-0.47,13.36826466,18.452,-1.139,18.48712052,1.032,0.301,1.075,17.42,-1.44,17.47941647,12.12,-1.33,12.19275605,12.12,-1.33,12.19275605
14/02/2020 11:00,9.96,-0.9,10.00057998,9.96,-0.9,10.00057998,13.82048,-0.37736,13.82563084,0.42048,0.12264,0.438,13.4,-0.5,13.40932511,18.63104,-1.29928,18.67628925,1.03104,0.30072,1.074,17.6,-1.6,17.67257763,12.12,-1.45,12.20642863,12.12,-1.45,12.20642863
14/02/2020 11:30,9.96,-0.88,9.998799928,9.96,-0.88,9.998799928,14.00088,-0.44016,14.00779717,0.41088,0.11984,0.428,13.59,-0.56,13.601533,18.93104,-1.50928,18.99110849,1.03104,0.30072,1.074,17.9,-1.81,17.99127844,12.52,-1.52,12.61193086,12.52,-1.52,12.61193086
14/02/2020 12:00,9.93,-0.93,9.973454768,9.93,-0.93,9.973454768,13.74184,-0.36988,13.74681701,0.41184,0.12012,0.429,13.33,-0.49,13.33900296,18.54104,-1.50928,18.60236787,1.03104,0.30072,1.074,17.51,-1.81,17.60330083,12.11,-1.47,12.19889339,12.11,-1.47,12.19889339
14/02/2020 12:30,9.57,-0.9,9.612226589,9.57,-0.9,9.612226589,13.604,-0.348,13.60845032,0.384,0.112,0.4,13.22,-0.46,13.2280006,18.212,-1.239,18.25409721,1.032,0.301,1.075,17.18,-1.54,17.24888402,11.95,-1.18,12.00811809,11.95,-1.18,12.00811809
14/02/2020 13:00,9.48,-0.8,9.513695391,9.48,-0.8,9.513695391,13.57664,-0.29848,13.57992062,0.41664,0.12152,0.434,13.16,-0.42,13.16670042,17.972,-1.119,18.00680274,1.032,0.301,1.075,16.94,-1.42,16.99941175,11.45,-0.92,11.48690124,11.45,-0.92,11.48690124
14/02/2020 13:30,9.29,-0.71,9.317091821,9.29,-0.71,9.317091821,13.37088,-0.30016,13.37424869,0.41088,0.11984,0.428,12.96,-0.42,12.96680377,17.37104,-0.92928,17.39587859,1.03104,0.30072,1.074,16.34,-1.23,16.38622897,11.21,-0.69,11.23121543,11.21,-0.69,11.23121543
14/02/2020 14:00,9.26,-0.71,9.287179335,9.26,-0.71,9.287179335,13.21992,-0.27044,13.22268591,0.40992,0.11956,0.427,12.81,-0.39,12.81593539,17.352,-0.839,17.37227173,1.032,0.301,1.075,16.32,-1.14,16.35976772,11.1,-0.76,11.1259876,11.1,-0.76,11.1259876
14/02/2020 14:30,9.18,-0.71,9.20741549,9.18,-0.71,9.20741549,13.2628,-0.2896,13.26596141,0.4128,0.1204,0.43,12.85,-0.41,12.85653919,16.712,-0.399,16.7167624,1.032,0.301,1.075,15.68,-0.7,15.69561722,10.88,-0.76,10.90651182,10.88,-0.76,10.90651182
14/02/2020 15:00,9.06,-0.69,9.086236845,9.06,-0.69,9.086236845,13.02512,-0.32184,13.02909559,0.40512,0.11816,0.422,12.62,-0.44,12.62766803,16.51296,-0.37872,16.51730235,1.03296,0.30128,1.076,15.48,-0.68,15.4949282,10.57,-0.68,10.59185064,10.57,-0.68,10.59185064
14/02/2020 15:30,8.83,-0.61,8.851045136,8.83,-0.61,8.851045136,12.77264,0.45452,12.78072459,0.39264,0.11452,0.409,12.38,0.34,12.38466794,16.292,-0.279,16.29438876,1.032,0.301,1.075,15.26,-0.58,15.2710183,9.9,-0.49,9.912118845,9.9,-0.49,9.912118845
14/02/2020 16:00,8.94,-0.49,8.953418342,8.94,-0.49,8.953418342,13.4128,-0.2196,13.41459757,0.4128,0.1204,0.43,13,-0.34,13.00444539,16.45104,-0.30928,16.45394698,1.03104,0.30072,1.074,15.42,-0.61,15.43206078,10.37,-0.52,10.38302942,10.37,-0.52,10.38302942
14/02/2020 16:30,9.11,-0.41,9.119221458,9.11,-0.41,9.119221458,14.03088,0.04984,14.03096852,0.41088,0.11984,0.428,13.62,-0.07,13.62017988,16.27104,-0.16928,16.27192055,1.03104,0.30072,1.074,15.24,-0.47,15.24724565,10.22,-0.48,10.23126581,10.22,-0.48,10.23126581
14/02/2020 17:00,9.15,-0.39,9.158307704,9.15,-0.39,9.158307704,14.49184,-0.29988,14.49494238,0.41184,0.12012,0.429,14.08,-0.42,14.08626281,16.642,-0.129,16.64249996,1.032,0.301,1.075,15.61,-0.43,15.61592136,10.14,-0.48,10.15135459,10.14,-0.48,10.15135459
14/02/2020 17:30,9.41,-0.42,9.419368344,9.41,-0.42,9.419368344,14.88472,-0.29904,14.88772361,0.41472,0.12096,0.432,14.47,-0.42,14.47609409,16.83296,-0.04872,16.83303051,1.03296,0.30128,1.076,15.8,-0.35,15.80387611,9.9,-0.38,9.907290245,9.9,-0.38,9.907290245
14/02/2020 18:00,9.3,-0.42,9.30947904,9.3,-0.42,9.30947904,15.69512,-0.61184,15.7070411,0.40512,0.11816,0.422,15.29,-0.73,15.3074165,16.872,-0.119,16.87241965,1.032,0.301,1.075,15.84,-0.42,15.8455672,9.67,-0.38,9.677463511,9.67,-0.38,9.677463511
14/02/2020 18:30,9.04,-0.4,9.04884523,9.04,-0.4,9.04884523,15.69032,-0.76324,15.70887256,0.40032,0.11676,0.417,15.29,-0.88,15.3153028,16.27104,0.40072,16.27597368,1.03104,0.30072,1.074,15.24,0.1,15.24032808,9.29,-0.27,9.293922746,9.29,-0.27,9.293922746
14/02/2020 19:00,8.82,-0.4,8.829065636,8.82,-0.4,8.829065636,15.49128,-0.79296,15.51156155,0.40128,0.11704,0.418,15.09,-0.91,15.1174138,15.35104,0.53072,15.36021135,1.03104,0.30072,1.074,14.32,0.23,14.32184695,9.02,-0.32,9.02567449,9.02,-0.32,9.02567449
14/02/2020 19:30,8.31,-0.33,8.316549765,8.31,-0.33,8.316549765,14.79936,-0.57352,14.81046865,0.39936,0.11648,0.416,14.4,-0.69,14.41652177,14.752,0.531,14.76155361,1.032,0.301,1.075,13.72,0.23,13.72192771,8.65,0.29,8.654859906,8.65,0.29,8.654859906
14/02/2020 20:00,7.91,0.27,7.91460675,7.91,0.27,7.91460675,14.1928,-0.3396,14.19686233,0.4128,0.1204,0.43,13.78,-0.46,13.78767566,14.39296,0.40128,14.39855282,1.03296,0.30128,1.076,13.36,0.1,13.36037425,8.29,0.32,8.296173817,8.29,0.32,8.296173817
14/02/2020 20:30,7.62,0.33,7.627142322,7.62,0.33,7.627142322,13.69608,-0.34156,13.70033834,0.40608,0.11844,0.423,13.29,-0.46,13.29795849,13.99104,0.40072,13.99677737,1.03104,0.30072,1.074,12.96,0.1,12.9603858,8.07,0.36,8.078025749,8.07,0.36,8.078025749
14/02/2020 21:00,7.27,0.33,7.27748583,7.27,0.33,7.27748583,13.19304,-0.40828,13.19935593,0.38304,0.11172,0.399,12.81,-0.52,12.82054991,13.46104,0.62072,13.47534382,1.03104,0.30072,1.074,12.43,0.32,12.43411838,7.73,0.34,7.737473748,7.73,0.34,7.737473748
14/02/2020 21:30,6.82,0.38,6.830578306,6.82,0.38,6.830578306,12.7532,-0.3824,12.75893177,0.4032,0.1176,0.42,12.35,-0.5,12.36011731,12.84104,0.64072,12.85701483,1.03104,0.30072,1.074,11.81,0.34,11.81489314,7.43,0.38,7.439711016,7.43,0.38,7.439711016
14/02/2020 22:00,6.44,0.4,6.452410402,6.44,0.4,6.452410402,11.94704,0.08872,11.94736942,0.40704,0.11872,0.424,11.54,-0.03,11.54003899,12.282,0.781,12.30680645,1.032,0.301,1.075,11.25,0.48,11.26023534,6.97,0.43,6.983251392,6.97,0.43,6.983251392
14/02/2020 22:30,6.07,0.44,6.085926388,6.07,0.44,6.085926388,11.38376,0.54068,11.39659276,0.41376,0.12068,0.431,10.97,0.42,10.97803717,11.702,0.821,11.73076489,1.032,0.301,1.075,10.67,0.52,10.68266353,6.36,0.55,6.38373715,6.36,0.55,6.38373715
14/02/2020 23:00,5.75,0.44,5.76681021,5.75,0.44,5.76681021,10.6428,0.5704,10.65807431,0.4128,0.1204,0.43,10.23,0.45,10.23989258,11.11104,0.86072,11.1443281,1.03104,0.30072,1.074,10.08,0.56,10.09554357,5.92,0.6,5.950327722,5.92,0.6,5.950327722
14/02/2020 23:30,5.37,0.46,5.389666038,5.37,0.46,5.389666038,9.9432,0.5676,9.959387331,0.4032,0.1176,0.42,9.54,0.45,9.550607311,10.17008,1.03044,10.22214918,1.03008,0.30044,1.073,9.14,0.73,9.169105736,5.64,0.62,5.673975678,5.64,0.62,5.673975678
15/02/2020 00:00,5.09,0.46,5.110743586,5.09,0.46,5.110743586,9.3832,0.6376,9.404837904,0.4032,0.1176,0.42,8.98,0.52,8.995043079,10.042,0.951,10.08693041,1.032,0.301,1.075,9.01,0.65,9.033415744,5.44,0.65,5.4786951,5.44,0.65,5.4786951
15/02/2020 00:30,5.09,0.49,5.11353107,5.09,0.49,5.11353107,9.94472,0.78096,9.975337308,0.41472,0.12096,0.432,9.53,0.66,9.552826807,9.872,0.991,9.921616048,1.032,0.301,1.075,8.84,0.69,8.866887842,5.54,0.65,5.578001434,5.54,0.65,5.578001434
15/02/2020 01:00,5.4,0.49,5.422185906,5.4,0.49,5.422185906,10.81376,0.74068,10.83909647,0.41376,0.12068,0.431,10.4,0.62,10.41846438,10.25104,0.92072,10.2923052,1.03104,0.30072,1.074,9.22,0.62,9.240822474,6.37,0.65,6.403077385,6.37,0.65,6.403077385
15/02/2020 01:30,5.4,0.49,5.422185906,5.4,0.49,5.422185906,10.938,0.759,10.9643023,0.408,0.119,0.425,10.53,0.64,10.54943126,10.18104,0.95072,10.22533344,1.03104,0.30072,1.074,9.15,0.65,9.173058378,6.42,0.7,6.458049241,6.42,0.7,6.458049241
15/02/2020 02:00,5.28,0.49,5.302687998,5.28,0.49,5.302687998,10.57088,0.73984,10.59673852,0.41088,0.11984,0.428,10.16,0.62,10.17889974,9.96104,0.97072,10.00822738,1.03104,0.30072,1.074,8.93,0.67,8.955099106,6.29,0.66,6.324531603,6.29,0.66,6.324531603
15/02/2020 02:30,5.14,0.46,5.160542607,5.14,0.46,5.160542607,10.32088,0.73984,10.3473633,0.41088,0.11984,0.428,9.91,0.62,9.92937561,9.88296,0.97128,9.930573156,1.03296,0.30128,1.076,8.85,0.67,8.875325346,6.08,0.69,6.119027701,6.08,0.69,6.119027701
15/02/2020 03:00,5,0.46,5.021115414,5,0.46,5.021115414,10.1732,0.7176,10.19847773,0.4032,0.1176,0.42,9.77,0.6,9.788406408,9.26008,1.15044,9.331269678,1.03008,0.30044,1.073,8.23,0.85,8.273777855,5.93,0.67,5.967729887,5.93,0.67,5.967729887
15/02/2020 03:30,4.76,0.51,4.787243466,4.76,0.51,4.787243466,9.80328,0.74304,9.831399046,0.35328,0.10304,0.368,9.45,0.64,9.471647164,9.41104,0.97072,9.460970944,1.03104,0.30072,1.074,8.38,0.67,8.406741343,5.66,0.65,5.697201067,5.66,0.65,5.697201067
15/02/2020 04:00,4.59,0.53,4.620497809,4.59,0.53,4.620497809,9.34568,0.72624,9.373855087,0.29568,0.08624,0.308,9.05,0.64,9.072601611,9.21104,1.01072,9.266326824,1.03104,0.30072,1.074,8.18,0.71,8.210755142,5.38,0.67,5.421558816,5.38,0.67,5.421558816
15/02/2020 04:30,4.55,0.47,4.574210314,4.55,0.47,4.574210314,9.01552,0.55036,9.032302973,0.03552,0.01036,0.037,8.98,0.54,8.996221429,9.07296,1.03128,9.131382239,1.03296,0.30128,1.076,8.04,0.73,8.073072525,5.28,0.67,5.322339711,5.28,0.67,5.322339711
15/02/2020 05:00,4.55,0.45,4.572198596,4.55,0.45,4.572198596,8.66528,0.55904,8.68329449,0.06528,0.01904,0.068,8.6,0.54,8.616936811,9.022,0.991,9.076263824,1.032,0.301,1.075,7.99,0.69,8.01973815,5.21,0.64,5.249161838,5.21,0.64,5.249161838
15/02/2020 05:30,4.71,0.39,4.726118915,4.71,0.39,4.726118915,8.52728,0.73004,8.558473147,0.37728,0.11004,0.393,8.15,0.62,8.173548801,9.13104,0.95072,9.180400863,1.03104,0.30072,1.074,8.1,0.65,8.126038395,5.45,0.55,5.477681991,5.45,0.55,5.477681991
15/02/2020 06:00,4.96,0.28,4.967896939,4.96,0.28,4.967896939,8.63128,0.68704,8.658580623,0.40128,0.11704,0.418,8.23,0.57,8.249715147,9.39008,0.92044,9.435084112,1.03008,0.30044,1.073,8.36,0.62,8.382958905,5.62,0.5,5.642198153,5.62,0.5,5.642198153
15/02/2020 06:30,5.32,0.07,5.320460506,5.32,0.07,5.320460506,8.918,0.599,8.938094036,0.408,0.119,0.425,8.51,0.48,8.523526266,10.222,0.961,10.26707383,1.032,0.301,1.075,9.19,0.66,9.213669193,6.61,-0.12,6.611089169,6.61,-0.12,6.611089169
15/02/2020 07:00,5.62,-0.29,5.627477232,5.62,-0.29,5.627477232,9.18704,0.57872,9.205249633,0.40704,0.11872,0.424,8.78,0.46,8.792041856,10.932,0.811,10.9620411,1.032,0.301,1.075,9.9,0.51,9.91312766,6.82,-0.39,6.831141925,6.82,-0.39,6.831141925
15/02/2020 07:30,6.06,-0.29,6.066934976,6.06,-0.29,6.066934976,9.38512,0.72816,9.413325364,0.40512,0.11816,0.422,8.98,0.61,9.000694418,11.33664,0.75652,11.36185412,0.77664,0.22652,0.809,10.56,0.53,10.57329182,7.49,-0.39,7.500146665,7.49,-0.39,7.500146665
15/02/2020 08:00,6.43,-0.22,6.433762507,6.43,-0.22,6.433762507,9.4688,0.8034,9.502821949,0.3888,0.1134,0.405,9.08,0.69,9.106179221,11.53816,0.72988,11.5612223,0.54816,0.15988,0.571,10.99,0.57,11.00477169,7.71,-0.39,7.719857512,7.71,-0.39,7.719857512
15/02/2020 08:30,6.84,-0.33,6.847955899,6.84,-0.33,6.847955899,10.35416,0.68788,10.37698454,0.40416,0.11788,0.421,9.95,0.57,9.96631326,12.42856,0.59708,12.44289388,0.53856,0.15708,0.561,11.89,0.44,11.89813851,8.22,-0.46,8.232860985,8.22,-0.46,8.232860985
15/02/2020 09:00,7.37,-0.36,7.378787163,7.37,-0.36,7.378787163,11.04704,0.63872,11.06548942,0.40704,0.11872,0.424,10.64,0.52,10.65269919,13.60904,0.50972,13.61858231,0.71904,0.20972,0.749,12.89,0.3,12.89349061,8.37,-0.46,8.382630852,8.37,-0.46,8.382630852
15/02/2020 09:30,7.84,-0.43,7.851783237,7.84,-0.43,7.851783237,11.82608,0.55844,11.83925772,0.40608,0.11844,0.423,11.42,0.44,11.42847321,14.12048,0.15764,14.12135991,0.54048,0.15764,0.563,13.58,0,13.58,8.94,-0.43,8.950335189,8.94,-0.43,8.950335189
15/02/2020 10:00,8.07,-0.45,8.082536731,8.07,-0.45,8.082536731,12.38512,0.51816,12.39595447,0.40512,0.11816,0.422,11.98,0.4,11.98667594,14.51104,-0.24928,14.51318099,0.55104,0.16072,0.574,13.96,-0.41,13.96601948,9.09,-0.36,9.09712592,9.09,-0.36,9.09712592
15/02/2020 10:30,8.17,-0.45,8.182383516,8.17,-0.45,8.182383516,12.90704,0.51872,12.91745919,0.40704,0.11872,0.424,12.5,0.4,12.50639836,15.16976,0.08868,15.1700192,0.98976,0.28868,1.031,14.18,-0.2,14.18141037,8.91,-0.33,8.916109017,8.91,-0.33,8.916109017
15/02/2020 11:00,8.17,-0.41,8.180281169,8.17,-0.41,8.180281169,13.09512,0.25816,13.09766446,0.40512,0.11816,0.422,12.69,0.14,12.69077224,15.21296,-0.14872,15.21368692,1.03296,0.30128,1.076,14.18,-0.45,14.18713854,9.1,-0.38,9.10793061,9.1,-0.38,9.10793061
15/02/2020 11:30,8.26,-0.41,8.270169285,8.26,-0.41,8.270169285,13.09512,0.39816,13.10117167,0.40512,0.11816,0.422,12.69,0.28,12.69308867,15.36392,-0.17844,15.36495619,1.03392,0.30156,1.077,14.33,-0.48,14.33803683,9.41,-0.48,9.422234342,9.41,-0.48,9.422234342
15/02/2020 12:00,8.24,-0.41,8.250193937,8.24,-0.41,8.250193937,13.2432,0.5176,13.25331113,0.4032,0.1176,0.42,12.84,0.4,12.84622902,15.74392,-0.12844,15.7444439,1.03392,0.30156,1.077,14.71,-0.43,14.7162835,9.47,-0.48,9.482156928,9.47,-0.48,9.482156928
15/02/2020 12:30,8.46,-0.49,8.474178426,8.46,-0.49,8.474178426,13.21032,0.54676,13.22163004,0.40032,0.11676,0.417,12.81,0.43,12.81721499,15.79392,-0.12844,15.79444224,1.03392,0.30156,1.077,14.76,-0.43,14.76626222,9.42,-0.43,9.429809118,9.42,-0.43,9.429809118
15/02/2020 13:00,8.46,-0.44,8.471434353,8.46,-0.44,8.471434353,12.93032,0.57676,12.94317687,0.40032,0.11676,0.417,12.53,0.46,12.53844089,15.74488,-0.15816,15.74567435,1.03488,0.30184,1.078,14.71,-0.46,14.71719063,9.35,-0.43,9.359882478,9.35,-0.43,9.359882478
15/02/2020 13:30,8.25,-0.4,8.259691278,8.25,-0.4,8.259691278,12.78456,0.57508,12.7974877,0.39456,0.11508,0.411,12.39,0.46,12.3985362,15.54488,0.29184,15.54761926,1.03488,0.30184,1.078,14.51,-0.01,14.51000345,9.15,-0.41,9.159181186,9.15,-0.41,9.159181186
15/02/2020 14:00,8.02,-0.35,8.027633524,8.02,-0.35,8.027633524,12.58168,0.62424,12.59715631,0.39168,0.11424,0.408,12.19,0.51,12.20066392,15.23488,0.53184,15.24416027,1.03488,0.30184,1.078,14.2,0.23,14.20186255,9.15,-0.29,9.154594475,9.15,-0.29,9.154594475
15/02/2020 14:30,7.91,-0.32,7.916470173,7.91,-0.32,7.916470173,12.3488,0.5834,12.36257324,0.3888,0.1134,0.405,11.96,0.47,11.96923139,14.69584,0.62212,14.70900223,1.03584,0.30212,1.079,13.66,0.32,13.66374766,8.66,0.29,8.664854298,8.66,0.29,8.664854298
15/02/2020 15:00,7.89,-0.32,7.89648656,7.89,-0.32,7.89648656,12.29032,0.71676,12.31120265,0.40032,0.11676,0.417,11.89,0.6,11.90512915,14.85488,0.42184,14.86086837,1.03488,0.30184,1.078,13.82,0.12,13.82052097,8.9,-0.29,8.904723466,8.9,-0.29,8.904723466
