Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
15/02/2020 15:30,7.7,-0.32,7.706646482,7.7,-0.32,7.706646482,12.28648,0.71564,12.30730399,0.39648,0.11564,0.413,11.89,0.6,11.90512915,14.85488,0.52184,14.86404308,1.03488,0.30184,1.078,13.82,0.22,13.82175097,8.9,-0.32,8.905750951,8.9,-0.32,8.905750951
15/02/2020 16:00,7.58,-0.27,7.584807183,7.58,-0.27,7.584807183,12.23264,0.74452,12.25527606,0.39264,0.11452,0.409,11.84,0.63,11.85674913,15.08488,0.52184,15.09390346,1.03488,0.30184,1.078,14.05,0.22,14.05172231,8.8,0.12,8.800818144,8.8,0.12,8.800818144
15/02/2020 16:30,7.79,0.22,7.793105928,7.79,0.22,7.793105928,12.6288,0.7334,12.65007767,0.3888,0.1134,0.405,12.24,0.62,12.25569255,15.23488,0.56184,15.2452364,1.03488,0.30184,1.078,14.2,0.26,14.20238008,8.51,0.45,8.521889462,8.51,0.45,8.521889462
15/02/2020 17:00,7.92,0.16,7.921615997,7.92,0.16,7.921615997,12.95744,0.74592,12.9788924,0.39744,0.11592,0.414,12.56,0.63,12.57579023,15.39584,0.66212,15.41007113,1.03584,0.30212,1.079,14.36,0.36,14.36451183,8.59,0.45,8.601778886,8.59,0.45,8.601778886
15/02/2020 17:30,8.37,-0.36,8.377738358,8.37,-0.36,8.377738358,13.91264,0.35452,13.91715618,0.39264,0.11452,0.409,13.52,0.24,13.52213001,15.66584,0.77212,15.68485614,1.03584,0.30212,1.079,14.63,0.47,14.63754761,8.56,0.45,8.57182011,8.56,0.45,8.57182011
15/02/2020 18:00,8.52,-0.36,8.527602242,8.52,-0.36,8.527602242,14.47648,-0.28436,14.47927256,0.39648,0.11564,0.413,14.08,-0.4,14.08568067,15.96488,0.40184,15.96993641,1.03488,0.30184,1.078,14.93,0.1,14.93033489,8.73,0.39,8.738706998,8.73,0.39,8.738706998
15/02/2020 18:30,8.4,-0.34,8.406878136,8.4,-0.34,8.406878136,14.28936,-0.24352,14.29143489,0.39936,0.11648,0.416,13.89,-0.36,13.89466444,15.36488,0.77184,15.38425411,1.03488,0.30184,1.078,14.33,0.47,14.33770553,8.42,0.44,8.431488599,8.42,0.44,8.431488599
15/02/2020 19:00,8.17,-0.34,8.177071603,8.17,-0.34,8.177071603,13.87648,0.46564,13.88429032,0.39648,0.11564,0.413,13.48,0.35,13.484543,14.50488,0.72184,14.52283019,1.03488,0.30184,1.078,13.47,0.42,13.47654629,8.16,0.44,8.171854135,8.16,0.44,8.171854135
15/02/2020 19:30,7.73,-0.32,7.736620709,7.73,-0.32,7.736620709,13.34072,0.25396,13.34313703,0.39072,0.11396,0.407,12.95,0.14,12.95075673,14.14488,0.55184,14.15564049,1.03488,0.30184,1.078,13.11,0.25,13.11238346,7.81,0.46,7.823535007,7.81,0.46,7.823535007
15/02/2020 20:00,7.42,-0.3,7.426062214,7.42,-0.3,7.426062214,12.78072,0.30396,12.78433398,0.39072,0.11396,0.407,12.39,0.19,12.39145673,13.74584,0.68212,13.76275427,1.03584,0.30212,1.079,12.71,0.38,12.7156793,7.54,0.46,7.554018798,7.54,0.46,7.554018798
15/02/2020 20:30,7.18,0.27,7.185074808,7.18,0.27,7.185074808,12.47168,0.21424,12.47351998,0.39168,0.11424,0.408,12.08,0.1,12.0804139,13.29488,0.78184,13.31784923,1.03488,0.30184,1.078,12.26,0.48,12.26939281,7.33,0.5,7.347033415,7.33,0.5,7.347033415
15/02/2020 21:00,6.98,0.3,6.986444017,6.98,0.3,6.986444017,12.14264,0.40452,12.14937622,0.39264,0.11452,0.409,11.75,0.29,11.75357818,12.86488,0.85184,12.89305118,1.03488,0.30184,1.078,11.83,0.55,11.84277839,7.08,0.5,7.097633408,7.08,0.5,7.097633408
15/02/2020 21:30,6.62,0.33,6.628219972,6.62,0.33,6.628219972,11.50056,0.67808,11.52053266,0.37056,0.10808,0.386,11.13,0.57,11.14458613,12.15488,0.95184,12.19209199,1.03488,0.30184,1.078,11.12,0.65,11.1389811,6.85,0.56,6.872852392,6.85,0.56,6.872852392
15/02/2020 22:00,6.35,0.33,6.358569021,6.35,0.33,6.358569021,10.89016,0.71088,10.91333749,0.38016,0.11088,0.396,10.51,0.6,10.52711261,11.62488,1.01184,11.66883264,1.03488,0.30184,1.078,10.59,0.71,10.61377407,6.51,0.57,6.534906273,6.51,0.57,6.534906273
15/02/2020 22:30,6.01,0.33,6.019053082,6.01,0.33,6.019053082,10.38032,0.74676,10.40714629,0.40032,0.11676,0.417,9.98,0.63,9.999864999,11.16488,1.04184,11.21338379,1.03488,0.30184,1.078,10.13,0.74,10.15699267,6.08,0.62,6.111530087,6.08,0.62,6.111530087
15/02/2020 23:00,5.7,0.35,5.710735504,5.7,0.35,5.710735504,9.7336,0.7848,9.765187146,0.3936,0.1148,0.41,9.34,0.67,9.364000214,10.83488,1.04184,10.88485439,1.03488,0.30184,1.078,9.8,0.74,9.827899063,5.76,0.65,5.796559324,5.76,0.65,5.796559324
15/02/2020 23:30,5.35,0.35,5.361436375,5.35,0.35,5.361436375,9.34168,0.72424,9.369712311,0.39168,0.11424,0.408,8.95,0.61,8.970763624,10.33488,1.08184,10.39134844,1.03488,0.30184,1.078,9.3,0.78,9.332652356,5.57,0.65,5.607798142,5.57,0.65,5.607798142
16/02/2020 00:00,5.04,0.39,5.055066765,5.04,0.39,5.055066765,8.95208,0.73144,8.981911868,0.38208,0.11144,0.398,8.57,0.62,8.592397803,10.01488,1.10184,10.07531006,1.03488,0.30184,1.078,8.98,0.8,9.01556432,5.46,0.63,5.496225978,5.46,0.63,5.496225978
16/02/2020 00:30,5.13,0.39,5.144803203,5.13,0.39,5.144803203,9.65416,0.73788,9.682317502,0.40416,0.11788,0.421,9.25,0.62,9.270755093,10.03488,1.10184,10.09519034,1.03488,0.30184,1.078,9,0.8,9.035485598,5.49,0.67,5.53073232,5.49,0.67,5.53073232
16/02/2020 01:00,5.47,0.37,5.48249943,5.47,0.37,5.48249943,10.59128,0.73704,10.61689408,0.40128,0.11704,0.418,10.19,0.62,10.2088442,10.21488,1.10184,10.27413377,1.03488,0.30184,1.078,9.18,0.8,9.214792456,6.3,0.67,6.335526813,6.3,0.67,6.335526813
16/02/2020 01:30,5.47,0.34,5.480556541,5.47,0.34,5.480556541,10.77416,0.71788,10.79804961,0.40416,0.11788,0.421,10.37,0.6,10.38734326,10.09392,1.14156,10.15826659,1.03392,0.30156,1.077,9.06,0.84,9.098857071,6.3,0.72,6.341009383,6.3,0.72,6.341009383
16/02/2020 02:00,5.4,0.34,5.410693116,5.4,0.34,5.410693116,10.5232,0.6876,10.54564043,0.4032,0.1176,0.42,10.12,0.57,10.13603966,9.86392,1.14156,9.929757147,1.03392,0.30156,1.077,8.83,0.84,8.869864711,6.19,0.67,6.226154511,6.19,0.67,6.226154511
16/02/2020 02:30,5.15,0.34,5.161211098,5.15,0.34,5.161211098,10.22976,0.68368,10.25258055,0.38976,0.11368,0.406,9.84,0.57,9.85649532,9.71296,1.12128,9.777466993,1.03296,0.30128,1.076,8.68,0.82,8.718646684,5.97,0.7,6.010898435,5.97,0.7,6.010898435
16/02/2020 03:00,5.03,0.34,5.041477958,5.03,0.34,5.041477958,9.7932,0.7376,9.820937837,0.4032,0.1176,0.42,9.39,0.62,9.410446323,9.42296,1.18128,9.496715095,1.03296,0.30128,1.076,8.39,0.88,8.436023945,5.68,0.72,5.725451947,5.68,0.72,5.725451947
16/02/2020 03:30,4.87,0.34,4.881854156,4.87,0.34,4.881854156,9.348,0.769,9.379577016,0.408,0.119,0.425,8.94,0.65,8.963598608,9.222,1.141,9.292317526,1.032,0.301,1.075,8.19,0.84,8.232964229,5.39,0.75,5.441929805,5.39,0.75,5.441929805
16/02/2020 04:00,4.75,0.34,4.762152874,4.75,0.34,4.762152874,8.98896,0.74928,9.020134278,0.40896,0.11928,0.426,8.58,0.63,8.603098279,9.08296,1.14128,9.154380503,1.03296,0.30128,1.076,8.05,0.84,8.093707432,5.18,0.7,5.227083317,5.18,0.7,5.227083317
16/02/2020 04:30,4.66,0.34,4.67238697,4.66,0.34,4.67238697,8.58552,0.77536,8.620460359,0.39552,0.11536,0.412,8.19,0.66,8.216550371,8.87296,1.14128,8.946057187,1.03296,0.30128,1.076,7.84,0.84,7.884871591,4.97,0.75,5.026270984,4.97,0.75,5.026270984
16/02/2020 05:00,4.57,0.34,4.582630249,4.57,0.34,4.582630249,8.34896,0.77928,8.385249573,0.40896,0.11928,0.426,7.94,0.66,7.96738351,8.75296,1.20128,8.835008908,1.03296,0.30128,1.076,7.72,0.9,7.772284092,4.86,0.75,4.917529868,4.86,0.75,4.917529868
16/02/2020 05:30,4.54,0.34,4.552713477,4.54,0.34,4.552713477,8.1884,0.7762,8.225106747,0.3984,0.1162,0.415,7.79,0.66,7.817908928,8.71296,1.20128,8.795382061,1.03296,0.30128,1.076,7.68,0.9,7.732554558,5.12,0.67,5.163651809,5.12,0.67,5.163651809
16/02/2020 06:00,4.59,0.34,4.602575366,4.59,0.34,4.602575366,8.18648,0.77564,8.223142477,0.39648,0.11564,0.413,7.79,0.66,7.817908928,8.64216,1.07188,8.708378506,0.69216,0.20188,0.721,7.95,0.87,7.997462097,5.88,0.54,5.904743856,5.88,0.54,5.904743856
16/02/2020 06:30,4.77,0.34,4.782102048,4.77,0.34,4.782102048,8.39672,0.71696,8.427273486,0.36672,0.10696,0.382,8.03,0.61,8.053136035,9.39664,0.95652,9.445198452,0.53664,0.15652,0.559,8.86,0.8,8.896044065,6.37,0.5,6.389593101,6.37,0.5,6.389593101
16/02/2020 07:00,4.99,0.3,4.999009902,4.99,0.3,4.999009902,8.61992,0.67956,8.646665403,0.40992,0.11956,0.427,8.21,0.56,8.229076497,9.77664,0.91652,9.819506026,0.53664,0.15652,0.559,9.24,0.76,9.271202727,6.26,0.53,6.28239604,6.26,0.53,6.28239604
16/02/2020 07:30,5.15,0.36,5.162567191,5.15,0.36,5.162567191,8.62936,0.76648,8.6633334,0.39936,0.11648,0.416,8.23,0.65,8.255628383,10.01664,0.99652,10.06608807,0.53664,0.15652,0.559,9.48,0.84,9.517142428,6.46,0.55,6.483371037,6.46,0.55,6.483371037
16/02/2020 08:00,5.17,0.46,5.190423875,5.17,0.46,5.190423875,8.6832,0.9676,8.736945233,0.4032,0.1176,0.42,8.28,0.85,8.323514883,10.12568,1.17624,10.19376947,0.53568,0.15624,0.558,9.59,1.02,9.644091455,6.4,0.63,6.430933058,6.4,0.63,6.430933058
16/02/2020 08:30,5.49,0.46,5.509237697,5.49,0.46,5.509237697,9.33808,0.90444,9.381777539,0.35808,0.10444,0.373,8.98,0.8,9.01556432,11.04088,1.04484,11.09020837,0.53088,0.15484,0.553,10.51,0.89,10.54761584,6.71,0.59,6.735888954,6.71,0.59,6.735888954
16/02/2020 09:00,5.97,0.44,5.986192446,5.97,0.44,5.986192446,10.09512,0.94816,10.13954906,0.40512,0.11816,0.422,9.69,0.83,9.725481993,11.85088,1.00484,11.89340406,0.53088,0.15484,0.553,11.32,0.85,11.35186769,7.16,0.59,7.184267534,7.16,0.59,7.184267534
16/02/2020 09:30,6.43,0.41,6.44305828,6.43,0.41,6.44305828,11.15224,0.78732,11.17999686,0.40224,0.11732,0.419,10.75,0.67,10.77085883,12.72088,0.89484,12.75231456,0.53088,0.15484,0.553,12.19,0.74,12.21244038,7.63,0.57,7.651261334,7.63,0.57,7.651261334
16/02/2020 10:00,6.84,0.39,6.851109399,6.84,0.39,6.851109399,11.95512,0.72816,11.97727478,0.40512,0.11816,0.422,11.55,0.61,11.56609701,13.31088,0.85484,13.33830116,0.53088,0.15484,0.553,12.78,0.7,12.79915622,8.15,0.51,8.165941464,8.15,0.51,8.165941464
16/02/2020 10:30,7.33,0.33,7.337424616,7.33,0.33,7.337424616,12.60608,0.61844,12.62124087,0.40608,0.11844,0.423,12.2,0.5,12.2102416,14.11088,0.75484,14.13105508,0.53088,0.15484,0.553,13.58,0.6,13.59324832,8.47,0.46,8.482481948,8.47,0.46,8.482481948
16/02/2020 11:00,7.61,0.31,7.616311443,7.61,0.31,7.616311443,13.1584,0.5562,13.17014992,0.3984,0.1162,0.415,12.76,0.44,12.76758395,14.54088,0.67484,14.55653119,0.53088,0.15484,0.553,14.01,0.52,14.01964693,8.67,0.41,8.679688935,8.67,0.41,8.679688935
16/02/2020 11:30,7.7,0.31,7.706237733,7.7,0.31,7.706237733,13.54224,0.55732,13.55370318,0.40224,0.11732,0.419,13.14,0.44,13.14736475,14.80088,0.62484,14.81406338,0.53088,0.15484,0.553,14.27,0.47,14.27773792,9.12,0.41,9.129211357,9.12,0.41,9.129211357
16/02/2020 12:00,7.75,0.33,7.757022625,7.75,0.33,7.757022625,13.81704,0.50872,13.82640193,0.40704,0.11872,0.424,13.41,0.39,13.41566994,15.07088,0.59484,15.08261445,0.53088,0.15484,0.553,14.54,0.44,14.54665597,9.39,0.38,9.397685885,9.39,0.38,9.397685885
16/02/2020 12:30,7.75,0.33,7.757022625,7.75,0.33,7.757022625,13.87992,0.55956,13.89119457,0.40992,0.11956,0.427,13.47,0.44,13.47718442,14.79568,0.69624,14.81205242,0.53568,0.15624,0.558,14.26,0.54,14.27022074,9.15,0.41,9.159181186,9.15,0.41,9.159181186
16/02/2020 13:00,8.01,0.3,8.015616009,8.01,0.3,8.015616009,14.10744,0.55592,14.11838909,0.39744,0.11592,0.414,13.71,0.44,13.71705872,15.46184,0.66512,15.47613908,0.53184,0.15512,0.554,14.93,0.51,14.93870811,9.22,0.46,9.231467922,9.22,0.46,9.231467922
16/02/2020 13:30,8.01,0.32,8.016389462,8.01,0.32,8.016389462,14.2836,-0.2452,14.28570446,0.3936,0.1148,0.41,13.89,-0.36,13.89466444,15.48088,0.72484,15.4978398,0.53088,0.15484,0.553,14.95,0.57,14.96086227,9.38,0.44,9.390314159,9.38,0.44,9.390314159
16/02/2020 14:00,7.9,0.32,7.906478356,7.9,0.32,7.906478356,13.98168,-0.04576,13.98175488,0.39168,0.11424,0.408,13.59,-0.16,13.59094184,15.08088,0.74484,15.09926251,0.53088,0.15484,0.553,14.55,0.59,14.56195729,9.14,0.48,9.15259526,9.14,0.48,9.15259526
16/02/2020 14:30,7.74,0.32,7.746612163,7.74,0.32,7.746612163,13.48032,0.62676,13.49488256,0.40032,0.11676,0.417,13.08,0.51,13.08993888,14.69088,0.77484,14.71129947,0.53088,0.15484,0.553,14.16,0.62,14.17356695,8.79,0.56,8.807820389,8.79,0.56,8.807820389
16/02/2020 15:00,7.47,0.35,7.478194969,7.47,0.35,7.478194969,12.7792,0.6006,12.79330579,0.3792,0.1106,0.395,12.4,0.49,12.40967768,14.10088,0.80484,14.12383037,0.53088,0.15484,0.553,13.57,0.65,13.58555851,8.31,0.56,8.328847459,8.31,0.56,8.328847459
16/02/2020 15:30,7.4,0.35,7.408272403,7.4,0.35,7.408272403,12.51744,0.77592,12.54146546,0.39744,0.11592,0.414,12.12,0.66,12.13795699,13.88088,0.84484,13.90656623,0.53088,0.15484,0.553,13.35,0.69,13.36781957,8.31,0.56,8.328847459,8.31,0.56,8.328847459
16/02/2020 16:00,7.35,0.35,7.358328615,7.35,0.35,7.358328615,12.76128,0.73704,12.78254651,0.40128,0.11704,0.418,12.36,0.62,12.37554039,13.85088,0.88484,13.87911447,0.53088,0.15484,0.553,13.32,0.73,13.33998876,8.45,0.53,8.466604987,8.45,0.53,8.466604987
16/02/2020 16:30,7.41,0.39,7.42025606,7.41,0.39,7.42025606,12.95936,0.73648,12.9802702,0.39936,0.11648,0.416,12.56,0.62,12.57529324,14.13088,0.88484,14.15855612,0.53088,0.15484,0.553,13.6,0.73,13.61957782,8.41,0.55,8.427965354,8.41,0.55,8.427965354
16/02/2020 17:00,7.44,0.39,7.450214762,7.44,0.39,7.450214762,13.0836,0.6648,13.10047892,0.3936,0.1148,0.41,12.69,0.55,12.70191324,14.05088,0.88484,14.07871339,0.53088,0.15484,0.553,13.52,0.73,13.5396935,8.28,0.57,8.299596376,8.28,0.57,8.299596376
16/02/2020 17:30,7.76,0.39,7.769794077,7.76,0.39,7.769794077,13.64456,0.53508,13.65504772,0.39456,0.11508,0.411,13.25,0.42,13.25665493,14.82088,0.70484,14.83763065,0.53088,0.15484,0.553,14.29,0.55,14.30058041,8.4,0.57,8.419317074,8.4,0.57,8.419317074
16/02/2020 18:00,8.08,0.28,8.08485003,8.08,0.28,8.08485003,14.46648,-0.38436,14.47158513,0.39648,0.11564,0.413,14.07,-0.5,14.07888135,15.49088,0.54484,15.5004585,0.53088,0.15484,0.553,14.96,0.39,14.96508269,8.75,0.4,8.759138085,8.75,0.4,8.759138085
16/02/2020 18:30,8.08,0.3,8.085567389,8.08,0.3,8.085567389,14.56552,-0.38464,14.57059782,0.39552,0.11536,0.412,14.17,-0.5,14.17881871,15.41088,0.49484,15.41882256,0.53088,0.15484,0.553,14.88,0.34,14.8838839,8.84,0.4,8.849045146,8.84,0.4,8.849045146
16/02/2020 19:00,7.87,0.33,7.87691564,7.87,0.33,7.87691564,14.40592,-0.38744,14.41112906,0.38592,0.11256,0.402,14.02,-0.5,14.028913,14.56088,0.44484,14.56767342,0.53088,0.15484,0.553,14.03,0.29,14.03299683,8.84,0.34,8.846536045,8.84,0.34,8.846536045
16/02/2020 19:30,7.59,0.33,7.597170526,7.59,0.33,7.597170526,13.84416,0.54788,13.85499688,0.40416,0.11788,0.421,13.44,0.43,13.44687696,14.24088,0.37484,14.2458123,0.53088,0.15484,0.553,13.71,0.22,13.71176502,8.81,0.34,8.816558285,8.81,0.34,8.816558285
16/02/2020 20:00,7.51,0.35,7.518151369,7.51,0.35,7.518151369,13.4936,-0.2352,13.49564967,0.3936,0.1148,0.41,13.1,-0.35,13.10467474,13.70976,0.26368,13.71229545,0.14976,0.04368,0.156,13.56,0.22,13.56178454,9.19,0.16,9.191392713,9.19,0.16,9.191392713
16/02/2020 20:30,7.3,0.39,7.310410385,7.3,0.39,7.310410385,13.1232,0.4276,13.13016451,0.4032,0.1176,0.42,12.72,0.31,12.72377695,13.21,0.22,13.21183182,0,0,0,13.21,0.22,13.21183182,9.1,0.29,9.104619707,9.1,0.29,9.104619707
16/02/2020 21:00,6.92,0.42,6.932733948,6.92,0.42,6.932733948,12.5528,0.6304,12.56861934,0.4128,0.1204,0.43,12.14,0.51,12.1507078,12.77288,0.22084,12.77478899,0.00288,0.00084,0.003,12.77,0.22,12.77189493,8.89,0.34,8.896499312,8.89,0.34,8.896499312
16/02/2020 21:30,6.7,0.44,6.714432217,6.7,0.44,6.714432217,12.178,0.629,12.19423327,0.408,0.119,0.425,11.77,0.51,11.7810441,12.38648,0.26064,12.38922193,0.03648,0.01064,0.038,12.35,0.25,12.35253011,8.61,0.36,8.617522846,8.61,0.36,8.617522846
16/02/2020 22:00,6.35,0.44,6.36522584,6.35,0.44,6.36522584,11.43896,0.68928,11.45970823,0.40896,0.11928,0.426,11.03,0.57,11.04471819,11.79,0.42,11.79747854,0,0,0,11.79,0.42,11.79747854,8.26,0.36,8.267841314,8.26,0.36,8.267841314
16/02/2020 22:30,6.09,0.44,6.105874221,6.09,0.44,6.105874221,10.68704,0.74872,10.71323507,0.40704,0.11872,0.424,10.28,0.63,10.29928638,11.17,0.61,11.18664382,0,0,0,11.17,0.61,11.18664382,8.02,0.38,8.028997447,8.02,0.38,8.028997447
16/02/2020 23:00,5.63,0.5,5.65215888,5.63,0.5,5.65215888,9.88416,0.74788,9.912413601,0.40416,0.11788,0.421,9.48,0.63,9.500910483,10.57,0.56,10.58482404,0,0,0,10.57,0.56,10.58482404,7.66,0.38,7.669419796,7.66,0.38,7.669419796
16/02/2020 23:30,5.24,0.53,5.266735232,5.24,0.53,5.266735232,9.07184,0.86012,9.112523657,0.41184,0.12012,0.429,8.66,0.74,8.691559124,9.63,0.74,9.658390135,0,0,0,9.63,0.74,9.658390135,7.34,0.4,7.350891102,7.34,0.4,7.350891102
17/02/2020 00:00,5.01,0.53,5.037955935,5.01,0.53,5.037955935,8.54032,0.88676,8.586233691,0.40032,0.11676,0.417,8.14,0.77,8.176337811,9.36,0.66,9.383240378,0,0,0,9.36,0.66,9.383240378,7.27,0.4,7.280995811,7.27,0.4,7.280995811
17/02/2020 00:30,5.13,0.5,5.154308877,5.13,0.5,5.154308877,9.19744,0.83592,9.235348656,0.39744,0.11592,0.414,8.8,0.72,8.829405416,9.27,0.65,9.292760623,0,0,0,9.27,0.65,9.292760623,7.27,0.4,7.280995811,7.27,0.4,7.280995811
17/02/2020 01:00,5.49,0.5,5.512721651,5.49,0.5,5.512721651,10.27088,0.88984,10.30935455,0.41088,0.11984,0.428,9.86,0.77,9.890020222,9.5,0.65,9.522210878,0,0,0,9.5,0.65,9.522210878,7.93,0.47,7.943915911,7.93,0.47,7.943915911
17/02/2020 01:30,5.53,0.5,5.552557969,5.53,0.5,5.552557969,10.548,0.889,10.58539678,0.408,0.119,0.425,10.14,0.77,10.16919368,9.47,0.7,9.49583593,0,0,0,9.47,0.7,9.49583593,7.98,0.53,7.997580884,7.98,0.53,7.997580884
17/02/2020 02:00,5.42,0.5,5.443013871,5.42,0.5,5.443013871,10.24304,0.88172,10.28091915,0.38304,0.11172,0.399,9.86,0.77,9.890020222,9.31,0.68,9.33480048,0,0,0,9.31,0.68,9.33480048,8,0.41,8.01049936,8,0.41,8.01049936
17/02/2020 02:30,5.24,0.5,5.263800908,5.24,0.5,5.263800908,10.03128,0.82704,10.06531538,0.40128,0.11704,0.418,9.63,0.71,9.656137944,9.21,0.66,9.233617926,0,0,0,9.21,0.66,9.233617926,7.63,0.52,7.647699,7.63,0.52,7.647699
17/02/2020 03:00,5.19,0.48,5.212149269,5.19,0.48,5.212149269,9.92032,0.79676,9.952264838,0.40032,0.11676,0.417,9.52,0.68,9.544254816,9.09,0.68,9.115399059,0,0,0,9.09,0.68,9.115399059,7.38,0.55,7.400466202,7.38,0.55,7.400466202
17/02/2020 03:30,5.03,0.48,5.052850681,5.03,0.48,5.052850681,9.4732,0.8576,9.511939655,0.4032,0.1176,0.42,9.07,0.74,9.100137362,8.7,0.84,8.740457654,0,0,0,8.7,0.84,8.740457654,7.14,0.55,7.161152142,7.14,0.55,7.161152142
17/02/2020 04:00,4.85,0.51,4.876740715,4.85,0.51,4.876740715,9.16032,0.78676,9.194044475,0.40032,0.11676,0.417,8.76,0.67,8.785584784,8.76,0.72,8.789539237,0,0,0,8.76,0.72,8.789539237,6.96,0.52,6.979398255,6.96,0.52,6.979398255
17/02/2020 04:30,4.94,0.42,4.957822102,4.94,0.42,4.957822102,8.87168,0.85424,8.912711821,0.39168,0.11424,0.408,8.48,0.74,8.512226501,8.69,0.7,8.718147739,0,0,0,8.69,0.7,8.718147739,6.78,0.54,6.801470429,6.78,0.54,6.801470429
17/02/2020 05:00,4.99,0.36,5.002969118,4.99,0.36,5.002969118,8.66264,0.85452,8.704684727,0.39264,0.11452,0.409,8.27,0.74,8.303041611,8.71,0.67,8.735731223,0,0,0,8.71,0.67,8.735731223,6.78,0.47,6.796271036,6.78,0.47,6.796271036
17/02/2020 05:30,5.19,0.33,5.200480747,5.19,0.33,5.200480747,8.74376,0.83068,8.78312975,0.41376,0.12068,0.431,8.33,0.71,8.360203347,9.11,0.62,9.131073321,0,0,0,9.11,0.62,9.131073321,7.24,0.44,7.253357843,7.24,0.44,7.253357843
17/02/2020 06:00,5.69,0.28,5.696885114,5.69,0.28,5.696885114,9.15992,0.76956,9.19219,0.40992,0.11956,0.427,8.75,0.65,8.774109641,9.86,0.53,9.874234148,0,0,0,9.86,0.53,9.874234148,7.64,0.39,7.649947712,7.64,0.39,7.649947712
17/02/2020 06:30,6.54,-0.37,6.550457999,6.54,-0.37,6.550457999,9.99168,0.58424,10.00874645,0.39168,0.11424,0.408,9.6,0.47,9.611498322,11.24,0.36,11.24576365,0,0,0,11.24,0.36,11.24576365,8.85,-0.52,8.865263673,8.85,-0.52,8.865263673
17/02/2020 07:00,7.19,-0.49,7.206677459,7.19,-0.49,7.206677459,10.81992,0.01956,10.81993768,0.40992,0.11956,0.427,10.41,-0.1,10.4104803,12.71,-0.64,12.7261031,0,0,0,12.71,-0.64,12.7261031,9.66,-0.71,9.686056989,9.66,-0.71,9.686056989
17/02/2020 07:30,7.99,-0.59,8.011753865,7.99,-0.59,8.011753865,11.14088,0.61984,11.15810955,0.41088,0.11984,0.428,10.73,0.5,10.74164326,13.98,-0.87,14.00704466,0,0,0,13.98,-0.87,14.00704466,10.23,-0.82,10.26281151,10.23,-0.82,10.26281151
17/02/2020 08:00,8.59,-0.74,8.621815354,8.59,-0.74,8.621815354,11.35664,0.62152,11.37363439,0.41664,0.12152,0.434,10.94,0.5,10.95142,14.94656,-1.02892,14.98193353,0.10656,0.03108,0.111,14.84,-1.06,14.87780898,10.49,-0.97,10.53475201,10.49,-0.97,10.53475201
17/02/2020 08:30,9.24,-0.98,9.291824363,9.24,-0.98,9.291824363,12.01048,0.46264,12.01938707,0.42048,0.12264,0.438,11.59,0.34,11.59498599,16.65864,-1.23748,16.7045396,0.48864,0.14252,0.509,16.17,-1.38,16.22877999,11.21,-1.29,11.28397979,11.21,-1.29,11.28397979
17/02/2020 09:00,9.56,-1.04,9.616402654,9.56,-1.04,9.616402654,12.80856,-0.13792,12.80930253,0.41856,0.12208,0.436,12.39,-0.26,12.39272771,16.54344,-1.29108,16.59374263,0.61344,0.17892,0.639,15.93,-1.47,15.99768108,11.84,-1.42,11.92484801,11.84,-1.42,11.92484801
17/02/2020 09:30,9.98,-1.09,10.03934759,9.98,-1.09,10.03934759,13.1776,-0.2482,13.17993722,0.4176,0.1218,0.435,12.76,-0.37,12.76536329,17.34472,-1.53404,17.41242633,0.53472,0.15596,0.557,16.81,-1.69,16.89473883,12.37,-1.42,12.45123689,12.37,-1.42,12.45123689
17/02/2020 10:00,10.3,-1.25,10.37557227,10.3,-1.25,10.37557227,13.6172,-0.3354,13.62132993,0.4272,0.1246,0.445,13.19,-0.46,13.19801879,17.7788,-1.5066,17.84252149,0.6288,0.1834,0.655,17.15,-1.69,17.23306705,12.52,-1.52,12.61193086,12.52,-1.52,12.61193086
17/02/2020 10:30,10.3,-1.21,10.37082928,10.3,-1.21,10.37082928,13.56912,-0.35484,13.57375884,0.42912,0.12516,0.447,13.14,-0.48,13.1487642,17.94544,-1.21508,17.9865293,1.04544,0.30492,1.089,16.9,-1.52,16.96821735,11.98,-1.33,12.05360112,11.98,-1.33,12.05360112
17/02/2020 11:00,10.16,-1.18,10.22829409,10.16,-1.18,10.22829409,13.55568,-0.35876,13.56042658,0.41568,0.12124,0.433,13.14,-0.48,13.1487642,18.46296,-1.56872,18.52948392,1.03296,0.30128,1.076,17.43,-1.87,17.53002567,12.15,-1.44,12.23503576,12.15,-1.44,12.23503576
17/02/2020 11:30,10.25,-1.31,10.33337312,10.25,-1.31,10.33337312,13.59816,-0.39512,13.60389926,0.42816,0.12488,0.446,13.17,-0.52,13.18026176,18.46296,-1.64872,18.53642818,1.03296,0.30128,1.076,17.43,-1.95,17.53873998,12.21,-1.57,12.31052395,12.21,-1.57,12.31052395
17/02/2020 12:00,10.18,-1.31,10.26394174,10.18,-1.31,10.26394174,13.6876,-0.4282,13.69429622,0.4176,0.1218,0.435,13.27,-0.55,13.281393,18.36296,-1.57872,18.43069876,1.03296,0.30128,1.076,17.33,-1.88,17.43167519,12.05,-1.52,12.14548887,12.05,-1.52,12.14548887
17/02/2020 12:30,9.96,-1.19,10.03083745,9.96,-1.19,10.03083745,13.5276,-0.4282,13.53437538,0.4176,0.1218,0.435,13.11,-0.55,13.12153192,18.21296,-1.63872,18.28653371,1.03296,0.30128,1.076,17.18,-1.94,17.28918737,11.82,-1.52,11.91733192,11.82,-1.52,11.91733192
17/02/2020 13:00,9.87,-1.16,9.937932381,9.87,-1.16,9.937932381,13.3476,-0.3682,13.35267752,0.4176,0.1218,0.435,12.93,-0.49,12.93928128,18.07392,-1.43844,18.13106985,1.03392,0.30156,1.077,17.04,-1.74,17.12860765,11.62,-1.48,11.71387212,11.62,-1.48,11.71387212
17/02/2020 13:30,9.8,-1.13,9.864932843,9.8,-1.13,9.864932843,13.23008,-0.43456,13.23721493,0.19008,0.05544,0.198,13.04,-0.49,13.04920304,17.49296,-1.13872,17.52998382,1.03296,0.30128,1.076,16.46,-1.44,16.522869,11.79,-1.48,11.88252919,11.79,-1.48,11.88252919
17/02/2020 14:00,9.54,-1.08,9.600937454,9.54,-1.08,9.600937454,12.94552,-0.44964,12.95332638,0.03552,0.01036,0.037,12.91,-0.46,12.9181926,17.86296,-1.43872,17.92080509,1.03296,0.30128,1.076,16.83,-1.74,16.91970744,11.67,-1.55,11.77248487,11.67,-1.55,11.77248487
17/02/2020 14:30,9.5,-1.08,9.561192394,9.5,-1.08,9.561192394,12.87552,-0.44964,12.88336879,0.03552,0.01036,0.037,12.84,-0.46,12.84823723,17.86296,-1.39872,17.91763817,1.03296,0.30128,1.076,16.83,-1.7,16.91564069,11.28,-1.5,11.37929699,11.28,-1.5,11.37929699
17/02/2020 15:00,9.48,-1.04,9.536875799,9.48,-1.04,9.536875799,12.76992,-0.34544,12.77459141,0.28992,0.08456,0.302,12.48,-0.43,12.48740566,18.09296,-1.52872,18.15742786,1.03296,0.30128,1.076,17.06,-1.83,17.15786991,11.16,-1.41,11.24871993,11.16,-1.41,11.24871993
17/02/2020 15:30,9.6,-1.01,9.652983995,9.6,-1.01,9.652983995,12.9072,0.1346,12.9079018,0.4272,0.1246,0.445,12.48,0.01,12.48000401,17.84296,-1.41872,17.89927339,1.03296,0.30128,1.076,16.81,-1.72,16.89776612,10.95,-1.27,11.02340238,10.95,-1.27,11.02340238
17/02/2020 16:00,9.62,-1.01,9.672874444,9.62,-1.01,9.672874444,13.12816,0.47488,13.13674602,0.42816,0.12488,0.446,12.7,0.35,12.70482192,18.13296,-1.32872,18.18157681,1.03296,0.30128,1.076,17.1,-1.63,17.17751146,10.85,-1.2,10.91615775,10.85,-1.2,10.91615775
17/02/2020 16:30,9.97,-1.01,10.02102789,9.97,-1.01,10.02102789,13.38816,0.53488,13.39884043,0.42816,0.12488,0.446,12.96,0.41,12.96648372,17.92296,-0.96872,17.94912013,1.03296,0.30128,1.076,16.89,-1.27,16.93767989,10.68,-0.9,10.71785426,10.68,-0.9,10.71785426
17/02/2020 17:00,9.97,-0.88,10.00876116,9.97,-0.88,10.00876116,13.93584,0.55712,13.94697169,0.43584,0.12712,0.454,13.5,0.43,13.50684641,17.75296,-0.62872,17.76408955,1.03296,0.30128,1.076,16.72,-0.93,16.74584426,10.49,-0.67,10.51137479,10.49,-0.67,10.51137479
17/02/2020 17:30,10.04,-0.74,10.06723398,10.04,-0.74,10.06723398,14.91816,-0.23512,14.92001271,0.42816,0.12488,0.446,14.49,-0.36,14.49447136,17.482,-0.259,17.48391847,1.032,0.301,1.075,16.45,-0.56,16.45952915,10.34,-0.45,10.34978744,10.34,-0.45,10.34978744
17/02/2020 18:00,10.1,-0.74,10.12707263,10.1,-0.74,10.12707263,15.692,-0.464,15.69885856,0.432,0.126,0.45,15.26,-0.59,15.27140138,17.77296,-0.34872,17.77638076,1.03296,0.30128,1.076,16.74,-0.65,16.75261472,10.25,-0.45,10.25987329,10.25,-0.45,10.25987329
17/02/2020 18:30,10.01,-0.68,10.03307032,10.01,-0.68,10.03307032,16.0476,-0.5882,16.05837616,0.4176,0.1218,0.435,15.63,-0.71,15.64611773,17.722,-0.349,17.7254361,1.032,0.301,1.075,16.69,-0.65,16.70265248,10.35,-0.55,10.36460322,10.35,-0.55,10.36460322
17/02/2020 19:00,9.76,-0.63,9.780311856,9.76,-0.63,9.780311856,15.62144,-0.58708,15.63246783,0.42144,0.12292,0.439,15.2,-0.71,15.2165732,16.892,-0.349,16.8956049,1.032,0.301,1.075,15.86,-0.65,15.87331408,10.29,-0.61,10.3080648,10.29,-0.61,10.3080648
17/02/2020 19:30,9.39,-0.53,9.404945508,9.39,-0.53,9.404945508,15.03432,-0.41624,15.0400809,0.42432,0.12376,0.442,14.61,-0.54,14.61997606,16.38296,-0.24872,16.38484788,1.03296,0.30128,1.076,15.35,-0.55,15.35985026,9.88,-0.53,9.894205375,9.88,-0.53,9.894205375
17/02/2020 20:00,9.2,-0.5,9.213576938,9.2,-0.5,9.213576938,14.57048,-0.44736,14.57734607,0.42048,0.12264,0.438,14.15,-0.57,14.16147591,16.14296,-0.27872,16.14536597,1.03296,0.30128,1.076,15.11,-0.58,15.1211276,9.31,-0.49,9.322885819,9.31,-0.49,9.322885819
17/02/2020 20:30,8.57,-0.42,8.580285543,8.57,-0.42,8.580285543,14.10528,-0.37596,14.1102895,0.42528,0.12404,0.443,13.68,-0.5,13.68913438,15.44296,-0.22872,15.44465365,1.03296,0.30128,1.076,14.41,-0.53,14.41974341,8.8,-0.35,8.806957477,8.8,-0.35,8.806957477
17/02/2020 21:00,8.05,-0.35,8.057605103,8.05,-0.35,8.057605103,13.5872,-0.3954,13.59295203,0.4272,0.1246,0.445,13.16,-0.52,13.17026955,15.002,-0.209,15.00345577,1.032,0.301,1.075,13.97,-0.51,13.97930613,8.4,-0.33,8.406479644,8.4,-0.33,8.406479644
17/02/2020 21:30,7.71,-0.32,7.716637869,7.71,-0.32,7.716637869,13.08528,-0.43596,13.09254039,0.42528,0.12404,0.443,12.66,-0.56,12.67237941,14.282,-0.139,14.28267639,1.032,0.301,1.075,13.25,-0.44,13.25730365,8.36,-0.37,8.368183793,8.36,-0.37,8.368183793
17/02/2020 22:00,7.24,0.33,7.247516816,7.24,0.33,7.247516816,12.1628,0.0904,12.16313594,0.4128,0.1204,0.43,11.75,-0.03,11.7500383,13.33296,0.72128,13.35245547,1.03296,0.30128,1.076,12.3,0.42,12.30716864,7.9,0.03,7.900056962,7.9,0.03,7.900056962
17/02/2020 22:30,6.82,0.33,6.827979203,6.82,0.33,6.827979203,11.31432,0.64376,11.33261947,0.42432,0.12376,0.442,10.89,0.52,10.90240799,12.602,0.761,12.62495644,1.032,0.301,1.075,11.57,0.46,11.57914073,7.27,0.21,7.27303238,7.27,0.21,7.27303238
17/02/2020 23:00,6.26,0.33,6.268692049,6.26,0.33,6.268692049,10.53224,0.63732,10.55150493,0.40224,0.11732,0.419,10.13,0.52,10.14333771,11.862,0.741,11.885122,1.032,0.301,1.075,10.83,0.44,10.83893445,7.06,0.29,7.06595358,7.06,0.29,7.06595358
17/02/2020 23:30,5.88,0.33,5.889252924,5.88,0.33,5.889252924,9.64568,0.72124,9.672607187,0.41568,0.12124,0.433,9.23,0.6,9.249481067,10.91296,0.96128,10.95521589,1.03296,0.30128,1.076,9.88,0.66,9.902019996,6.61,0.38,6.620913834,6.61,0.38,6.620913834
18/02/2020 00:00,5.53,0.33,5.539837543,5.53,0.33,5.539837543,8.99584,0.81712,9.032874537,0.43584,0.12712,0.454,8.56,0.69,8.587764552,10.452,0.961,10.49608618,1.032,0.301,1.075,9.42,0.66,9.443092714,6.08,0.46,6.097376485,6.08,0.46,6.097376485
18/02/2020 00:30,5.59,0.33,5.599732136,5.59,0.33,5.599732136,9.71392,0.85656,9.75161201,0.43392,0.12656,0.452,9.28,0.73,9.308668004,10.14296,0.96128,10.18840993,1.03296,0.30128,1.076,9.11,0.66,9.133876505,6.05,0.53,6.073170506,6.05,0.53,6.073170506
18/02/2020 01:00,5.91,0.33,5.919206028,5.91,0.33,5.919206028,10.7516,0.7488,10.77764371,0.4416,0.1288,0.46,10.31,0.62,10.32862527,10.46296,0.88128,10.50000888,1.03296,0.30128,1.076,9.43,0.58,9.447819854,6.91,0.51,6.928794989,6.91,0.51,6.928794989
18/02/2020 01:30,5.91,0.33,5.919206028,5.91,0.33,5.919206028,10.98776,0.71768,11.01117316,0.43776,0.12768,0.456,10.55,0.59,10.56648475,10.29296,0.96128,10.33775047,1.03296,0.30128,1.076,9.26,0.66,9.283490723,6.91,0.53,6.930295809,6.91,0.53,6.930295809
18/02/2020 02:00,5.74,0.33,5.749478237,5.74,0.33,5.749478237,10.7424,0.6632,10.76285241,0.4224,0.1232,0.44,10.32,0.54,10.33411825,10.16296,0.96128,10.20832088,1.03296,0.30128,1.076,9.13,0.66,9.153824337,6.82,0.32,6.827503204,6.82,0.32,6.827503204
18/02/2020 02:30,5.67,0.33,5.679595056,5.67,0.33,5.679595056,10.5172,0.7046,10.54077592,0.4272,0.1246,0.445,10.09,0.58,10.10665622,9.97296,0.99128,10.02210393,1.03296,0.30128,1.076,8.94,0.69,8.96658798,6.59,0.45,6.605346319,6.59,0.45,6.605346319
18/02/2020 03:00,5.55,0.33,5.559802155,5.55,0.33,5.559802155,10.33856,0.67208,10.36038196,0.41856,0.12208,0.436,9.92,0.55,9.935235277,9.88296,0.96128,9.929600073,1.03296,0.30128,1.076,8.85,0.66,8.874576046,6.36,0.53,6.382045127,6.36,0.53,6.382045127
18/02/2020 03:30,5.45,0.33,5.459981685,5.45,0.33,5.459981685,10.10816,0.71488,10.13340772,0.42816,0.12488,0.446,9.68,0.59,9.697963704,9.52296,1.10128,9.586427113,1.03296,0.30128,1.076,8.49,0.8,8.527608105,6.09,0.5,6.110490979,6.09,0.5,6.110490979
18/02/2020 04:00,5.25,0.35,5.261653732,5.25,0.35,5.261653732,9.74856,0.64208,9.769682124,0.41856,0.12208,0.436,9.33,0.52,9.344479654,9.54296,1.02128,9.597452704,1.03296,0.30128,1.076,8.51,0.72,8.540403972,5.91,0.5,5.93111288,5.91,0.5,5.93111288
18/02/2020 04:30,5.23,0.31,5.239179325,5.23,0.31,5.239179325,9.41488,0.67684,9.439177814,0.43488,0.12684,0.453,8.98,0.55,8.996827219,9.46296,1.02128,9.517910737,1.03296,0.30128,1.076,8.43,0.72,8.460691461,5.82,0.5,5.841438179,5.82,0.5,5.841438179
18/02/2020 05:00,5.29,0.29,5.297942997,5.29,0.29,5.297942997,9.15256,0.74908,9.183162603,0.44256,0.12908,0.461,8.71,0.62,8.732038708,9.61296,0.93128,9.657964713,1.03296,0.30128,1.076,8.58,0.63,8.603098279,5.93,0.43,5.945569779,5.93,0.43,5.945569779
18/02/2020 05:30,5.52,0.25,5.525658332,5.52,0.25,5.525658332,9.402,0.696,9.427726131,0.432,0.126,0.45,8.97,0.57,8.988092122,9.80296,0.91128,9.845225036,1.03296,0.30128,1.076,8.77,0.61,8.791188771,6.64,0.34,6.648699121,6.64,0.34,6.648699121
18/02/2020 06:00,5.94,-0.3,5.947570933,5.94,-0.3,5.947570933,9.68488,0.66684,9.707810062,0.43488,0.12684,0.453,9.25,0.54,9.265748755,10.54296,0.83128,10.57568116,1.03296,0.30128,1.076,9.51,0.53,9.524757215,6.97,-0.35,6.978782129,6.97,-0.35,6.978782129
18/02/2020 06:30,6.6,-0.42,6.613350134,6.6,-0.42,6.613350134,10.35008,0.50544,10.36241408,0.43008,0.12544,0.448,9.92,0.38,9.927275558,12.26296,0.75128,12.28595172,1.03296,0.30128,1.076,11.23,0.45,11.23901241,7.98,-0.5,7.995648817,7.98,-0.5,7.995648817
18/02/2020 07:00,7.34,-0.61,7.365303795,7.34,-0.61,7.365303795,10.98008,0.44544,10.98911159,0.43008,0.12544,0.448,10.55,0.32,10.55485196,13.47008,-0.26956,13.47277691,1.03008,0.30044,1.073,12.44,-0.57,12.45305183,9.04,-0.81,9.076216172,9.04,-0.81,9.076216172
18/02/2020 07:30,8.05,-0.64,8.075400919,8.05,-0.64,8.075400919,11.32912,0.58516,11.34422197,0.42912,0.12516,0.447,10.9,0.46,10.9097021,14.80912,-0.50984,14.81789364,1.02912,0.30016,1.072,13.78,-0.81,13.80378571,9.65,-0.85,9.687362902,9.65,-0.85,9.687362902
18/02/2020 08:00,8.6,-0.8,8.637129153,8.6,-0.8,8.637129153,11.72912,0.53516,11.74132242,0.42912,0.12516,0.447,11.3,0.41,11.30743561,15.9572,-0.7804,15.97627166,1.0272,0.2996,1.07,14.93,-1.08,14.96901132,10.39,-1.26,10.46612154,10.39,-1.26,10.46612154
18/02/2020 08:30,9.19,-0.93,9.236936722,9.19,-0.93,9.236936722,12.19296,0.40628,12.19972692,0.43296,0.12628,0.451,11.76,0.28,11.76333286,16.85008,-1.02956,16.88150437,1.03008,0.30044,1.073,15.82,-1.33,15.87580864,11.18,-1.48,11.27753519,11.18,-1.48,11.27753519
18/02/2020 09:00,9.58,-1.07,9.639569492,9.58,-1.07,9.639569492,12.83488,-0.24316,12.83718316,0.43488,0.12684,0.453,12.4,-0.37,12.40551893,17.21296,-0.99872,17.24190922,1.03296,0.30128,1.076,16.18,-1.3,16.23214096,11.43,-1.37,11.51181133,11.43,-1.37,11.51181133
18/02/2020 09:30,10.07,-1.2,10.14124746,10.07,-1.2,10.14124746,13.38776,-0.31232,13.39140253,0.43776,0.12768,0.456,12.95,-0.44,12.95747275,18.20296,-1.30872,18.24994523,1.03296,0.30128,1.076,17.17,-1.61,17.24531821,12.29,-1.64,12.39893947,12.29,-1.64,12.39893947
18/02/2020 10:00,10.39,-1.22,10.46138136,10.39,-1.22,10.46138136,13.7172,-0.3454,13.72154791,0.4272,0.1246,0.445,13.29,-0.47,13.29830816,18.78296,-1.42872,18.8372192,1.03296,0.30128,1.076,17.75,-1.73,17.83410777,12.62,-1.62,12.72355296,12.62,-1.62,12.72355296
18/02/2020 10:30,10.24,-1.1,10.29891256,10.24,-1.1,10.29891256,13.82528,-0.34596,13.82960793,0.42528,0.12404,0.443,13.4,-0.47,13.40824,18.70296,-1.37872,18.75370848,1.03296,0.30128,1.076,17.67,-1.68,17.7496845,12.59,-1.47,12.6755276,12.59,-1.47,12.6755276
18/02/2020 11:00,10.33,-1.13,10.39162163,10.33,-1.13,10.39162163,13.72296,-0.31372,13.7265455,0.43296,0.12628,0.451,13.29,-0.44,13.29728168,19.02296,-1.69872,19.09865589,1.03296,0.30128,1.076,17.99,-2,18.10083147,12.56,-1.61,12.66276826,12.56,-1.61,12.66276826
18/02/2020 11:30,10.35,-1.24,10.42401554,10.35,-1.24,10.42401554,13.74488,-0.36316,13.74967677,0.43488,0.12684,0.453,13.31,-0.49,13.31901648,18.99296,-1.65872,19.06525325,1.03296,0.30128,1.076,17.96,-1.96,18.06663223,12.56,-1.64,12.66661754,12.56,-1.64,12.66661754
18/02/2020 12:00,10.24,-1.23,10.31360752,10.24,-1.23,10.31360752,13.752,-0.364,13.75681649,0.432,0.126,0.45,13.32,-0.49,13.32900972,19.05392,-1.66844,19.12682826,1.03392,0.30156,1.077,18.02,-1.97,18.12736329,12.51,-1.46,12.5949077,12.51,-1.46,12.5949077
18/02/2020 12:30,10.15,-1.25,10.22668079,10.15,-1.25,10.22668079,13.5872,-0.3854,13.59266482,0.4272,0.1246,0.445,13.16,-0.51,13.16987851,18.69296,-1.50872,18.75374602,1.03296,0.30128,1.076,17.66,-1.81,17.7525125,12.26,-1.4,12.33967585,12.26,-1.4,12.33967585
18/02/2020 13:00,10.13,-1.23,10.20440101,10.13,-1.23,10.20440101,13.59104,-0.38428,13.59647158,0.43104,0.12572,0.449,13.16,-0.51,13.16987851,18.47296,-1.43872,18.52890084,1.03296,0.30128,1.076,17.44,-1.74,17.52658552,12.18,-1.49,12.27079867,12.18,-1.49,12.27079867
18/02/2020 13:30,9.71,-0.98,9.75932887,9.71,-0.98,9.75932887,13.26104,-0.11428,13.26153241,0.43104,0.12572,0.449,12.83,-0.24,12.83224454,17.89296,-1.27872,17.93859366,1.03296,0.30128,1.076,16.86,-1.58,16.93387138,11.99,-1.44,12.07616247,11.99,-1.44,12.07616247
18/02/2020 14:00,9.69,-1.07,9.748897374,9.69,-1.07,9.748897374,13.37392,-0.32344,13.37783053,0.43392,0.12656,0.452,12.94,-0.45,12.94782221,17.75296,-1.53872,17.81951874,1.03296,0.30128,1.076,16.72,-1.84,16.82093933,12.15,-1.68,12.26559823,12.15,-1.68,12.26559823
18/02/2020 14:30,9.82,-1.07,9.878122291,9.82,-1.07,9.878122291,13.43584,-0.28288,13.43881757,0.43584,0.12712,0.454,13,-0.41,13.00646378,17.50296,-1.24872,17.5474474,1.03296,0.30128,1.076,16.47,-1.55,16.54277486,11.77,-1.52,11.86774199,11.77,-1.52,11.86774199
18/02/2020 15:00,9.94,-1.13,10.00402419,9.94,-1.13,10.00402419,13.37584,-0.28288,13.37883092,0.43584,0.12712,0.454,12.94,-0.41,12.94649373,17.67296,-1.39872,17.72822419,1.03296,0.30128,1.076,16.64,-1.7,16.72661352,11.64,-1.52,11.73882447,11.64,-1.52,11.73882447
18/02/2020 15:30,9.98,-1.05,10.03508346,9.98,-1.05,10.03508346,13.68584,-0.25288,13.68817609,0.43584,0.12712,0.454,13.25,-0.38,13.25544794,17.83296,-1.32872,17.88239244,1.03296,0.30128,1.076,16.8,-1.63,16.87888918,11.74,-1.44,11.82798377,11.74,-1.44,11.82798377
18/02/2020 16:00,10.14,-1.07,10.19629835,10.14,-1.07,10.19629835,14.092,-0.324,14.09572417,0.432,0.126,0.45,13.66,-0.45,13.66741014,18.02296,-1.27872,18.06826533,1.03296,0.30128,1.076,16.99,-1.58,17.06330859,11.71,-1.36,11.7887107,11.71,-1.36,11.7887107
18/02/2020 16:30,10.14,-0.93,10.18255862,10.14,-0.93,10.18255862,14.37104,-0.23428,14.37294952,0.43104,0.12572,0.449,13.94,-0.36,13.94464772,18.25296,-1.03872,18.2824913,1.03296,0.30128,1.076,17.22,-1.34,17.27205836,11.33,-0.99,11.37317018,11.33,-0.99,11.37317018
18/02/2020 17:00,10.17,-0.77,10.1991078,10.17,-0.77,10.1991078,15.05392,-0.28344,15.05658811,0.43392,0.12656,0.452,14.62,-0.41,14.62574784,18.22296,-0.65872,18.23486175,1.03296,0.30128,1.076,17.19,-0.96,17.21678541,10.88,-0.72,10.9037975,10.88,-0.72,10.9037975
18/02/2020 17:30,10.27,-0.73,10.29591181,10.27,-0.73,10.29591181,15.63816,-0.26512,15.64040718,0.42816,0.12488,0.446,15.21,-0.39,15.21499918,17.56296,-0.16872,17.56377039,1.03296,0.30128,1.076,16.53,-0.47,16.53668044,10.72,-0.52,10.73260453,10.72,-0.52,10.73260453
18/02/2020 18:00,10.14,-0.75,10.16769885,10.14,-0.75,10.16769885,16.15392,-0.44344,16.16000527,0.43392,0.12656,0.452,15.72,-0.57,15.73033058,17.75296,-0.27872,17.75514781,1.03296,0.30128,1.076,16.72,-0.58,16.73005678,10.39,-0.48,10.40108167,10.39,-0.48,10.40108167
18/02/2020 18:30,10.11,-0.7,10.13420446,10.11,-0.7,10.13420446,16.26104,-0.44428,16.26710812,0.43104,0.12572,0.449,15.83,-0.57,15.84025884,17.50296,-0.24872,17.50472709,1.03296,0.30128,1.076,16.47,-0.55,16.4791808,10.59,-0.54,10.60375877,10.59,-0.54,10.60375877
18/02/2020 19:00,9.85,-0.65,9.871423403,9.85,-0.65,9.871423403,15.89528,-0.44596,15.90153472,0.42528,0.12404,0.443,15.47,-0.57,15.48049741,16.32296,-0.16872,16.32383195,1.03296,0.30128,1.076,15.29,-0.47,15.29722197,10.42,-0.54,10.43398294,10.42,-0.54,10.43398294
18/02/2020 19:30,9.5,-0.57,9.517084638,9.5,-0.57,9.517084638,15.38528,-0.44596,15.39174197,0.42528,0.12404,0.443,14.96,-0.57,14.97085502,15.78296,-0.16872,15.78386178,1.03296,0.30128,1.076,14.75,-0.47,14.75748624,9.98,-0.51,9.993022566,9.98,-0.51,9.993022566
18/02/2020 20:00,9.13,-0.5,9.143680878,9.13,-0.5,9.143680878,14.61528,-0.37596,14.62011475,0.42528,0.12404,0.443,14.19,-0.5,14.19880629,15.59296,-0.18872,15.59410199,1.03296,0.30128,1.076,14.56,-0.49,14.56824286,9.54,-0.44,9.55014136,9.54,-0.44,9.55014136
18/02/2020 20:30,8.54,-0.42,8.550321631,8.54,-0.42,8.550321631,14.20336,-0.30652,14.20666709,0.42336,0.12348,0.441,13.78,-0.43,13.78670737,14.98296,-0.15872,14.98380067,1.03296,0.30128,1.076,13.95,-0.46,13.95758217,9.39,-0.44,9.400303187,9.39,-0.44,9.400303187
18/02/2020 21:00,8.17,-0.38,8.178832435,8.17,-0.38,8.178832435,13.4668,-0.3026,13.47019929,0.4368,0.1274,0.455,13.03,-0.43,13.03709323,14.44296,-0.11872,14.44344793,1.03296,0.30128,1.076,13.41,-0.42,13.41657557,8.94,-0.42,8.949860334,8.94,-0.42,8.949860334
18/02/2020 21:30,7.8,-0.36,7.808303273,7.8,-0.36,7.808303273,12.9172,0.5446,12.9286753,0.4272,0.1246,0.445,12.49,0.42,12.49705965,13.75296,-0.08872,13.75324616,1.03296,0.30128,1.076,12.72,-0.39,12.72597737,8.65,-0.39,8.658787444,8.65,-0.39,8.658787444
18/02/2020 22:00,7.3,-0.23,7.303622389,7.3,-0.23,7.303622389,12.09608,0.53844,12.10805802,0.40608,0.11844,0.423,11.69,0.42,11.69754248,13.08296,0.67128,13.1001702,1.03296,0.30128,1.076,12.05,0.37,12.05567916,8.07,-0.29,8.075208976,8.07,-0.29,8.075208976
18/02/2020 22:30,6.88,0.33,6.887909697,6.88,0.33,6.887909697,11.56144,0.63292,11.57875134,0.42144,0.12292,0.439,11.14,0.51,11.15166804,12.27392,0.76156,12.29752356,1.03392,0.30156,1.077,11.24,0.46,11.24940887,7.41,0.38,7.419737192,7.41,0.38,7.419737192
18/02/2020 23:00,6.43,0.33,6.438462549,6.43,0.33,6.438462549,10.8472,0.6346,10.86574733,0.4272,0.1246,0.445,10.42,0.51,10.43247334,11.42392,0.82156,11.45342346,1.03392,0.30156,1.077,10.39,0.52,10.40300437,6.64,0.42,6.653269873,6.64,0.42,6.653269873
18/02/2020 23:30,5.91,0.33,5.919206028,5.91,0.33,5.919206028,10.01912,0.65516,10.04051792,0.42912,0.12516,0.447,9.59,0.53,9.604634298,10.51392,0.99156,10.56057314,1.03392,0.30156,1.077,9.48,0.69,9.50507759,6.3,0.5,6.319810124,6.3,0.5,6.319810124
19/02/2020 00:00,5.6,0.33,5.609714788,5.6,0.33,5.609714788,9.41856,0.67208,9.442508353,0.41856,0.12208,0.436,9,0.55,9.016789894,10.12392,0.96156,10.16948149,1.03392,0.30156,1.077,9.09,0.66,9.1139289,5.88,0.59,5.909526208,5.88,0.59,5.909526208
19/02/2020 00:30,5.67,0.33,5.679595056,5.67,0.33,5.679595056,9.97488,0.81684,10.00826951,0.43488,0.12684,0.453,9.54,0.69,9.564920282,10.08392,0.96156,10.12966141,1.03392,0.30156,1.077,9.05,0.66,9.074034384,5.79,0.63,5.824173761,5.79,0.63,5.824173761
19/02/2020 01:00,5.96,0.33,5.969128915,5.96,0.33,5.969128915,10.99776,0.69768,11.01986762,0.43776,0.12768,0.456,10.56,0.57,10.57537233,10.37392,0.92156,10.41477263,1.03392,0.30156,1.077,9.34,0.62,9.360555539,6.71,0.59,6.735888954,6.71,0.59,6.735888954
19/02/2020 01:30,5.94,0.33,5.949159605,5.94,0.33,5.949159605,11.23912,0.64516,11.25762185,0.42912,0.12516,0.447,10.81,0.52,10.82249971,10.33488,0.96184,10.37954145,1.03488,0.30184,1.078,9.3,0.66,9.323389941,6.82,0.59,6.845472957,6.82,0.59,6.845472957
19/02/2020 02:00,5.88,0.33,5.889252924,5.88,0.33,5.889252924,10.9424,0.6432,10.96128752,0.4224,0.1232,0.44,10.52,0.52,10.53284387,10.18392,0.95156,10.22827908,1.03392,0.30156,1.077,9.15,0.65,9.173058378,6.77,0.42,6.783015554,6.77,0.42,6.783015554
19/02/2020 02:30,5.78,0.3,5.787780231,5.78,0.3,5.787780231,10.7672,0.5946,10.78360538,0.4272,0.1246,0.445,10.34,0.47,10.35067631,10.10392,0.90156,10.14406279,1.03392,0.30156,1.077,9.07,0.6,9.089823981,6.56,0.51,6.57979483,6.56,0.51,6.57979483
19/02/2020 03:00,5.67,0.3,5.677930961,5.67,0.3,5.677930961,10.43256,0.73908,10.45870677,0.44256,0.12908,0.461,9.99,0.61,10.0086063,9.99488,0.90184,10.03548412,1.03488,0.30184,1.078,8.96,0.6,8.980066815,6.26,0.62,6.29062795,6.26,0.62,6.29062795
19/02/2020 03:30,5.49,0.3,5.498190611,5.49,0.3,5.498190611,10.1216,0.7388,10.14852758,0.4416,0.1288,0.46,9.68,0.61,9.699200998,9.58488,1.05184,9.64242148,1.03488,0.30184,1.078,8.55,0.75,8.582831701,6.07,0.62,6.101581762,6.07,0.62,6.101581762
19/02/2020 04:00,5.37,0.3,5.37837336,5.37,0.3,5.37837336,9.81256,0.69908,9.837430894,0.44256,0.12908,0.461,9.37,0.57,9.387321237,9.56488,0.95184,9.612124052,1.03488,0.30184,1.078,8.53,0.65,8.554729686,5.87,0.6,5.900584717,5.87,0.6,5.900584717
19/02/2020 04:30,5.39,0.3,5.398342338,5.39,0.3,5.398342338,9.46968,0.73824,9.498412373,0.43968,0.12824,0.458,9.03,0.61,9.050580092,9.52392,0.99156,9.575397819,1.03392,0.30156,1.077,8.49,0.69,8.517992721,5.81,0.6,5.840898903,5.81,0.6,5.840898903
19/02/2020 05:00,5.39,0.28,5.397267827,5.39,0.28,5.397267827,9.3616,0.7388,9.390707109,0.4416,0.1288,0.46,8.92,0.61,8.940833294,9.52488,0.99184,9.576381655,1.03488,0.30184,1.078,8.49,0.69,8.517992721,5.87,0.56,5.896651592,5.87,0.56,5.896651592
19/02/2020 05:30,5.54,0.28,5.547071299,5.54,0.28,5.547071299,9.3416,0.7388,9.370769232,0.4416,0.1288,0.46,8.9,0.61,8.920880001,10.02488,0.83184,10.05933282,1.03488,0.30184,1.078,8.99,0.53,9.005609363,6.26,0.51,6.280740402,6.26,0.51,6.280740402
19/02/2020 06:00,5.87,-0.31,5.87817999,5.87,-0.31,5.87817999,9.80256,0.65908,9.824691802,0.44256,0.12908,0.461,9.36,0.53,9.374993333,10.532,0.801,10.56241568,1.032,0.301,1.075,9.5,0.5,9.513148795,7.54,-0.46,7.554018798,7.54,-0.46,7.554018798
19/02/2020 06:30,6.74,-0.42,6.753073374,6.74,-0.42,6.753073374,10.42584,0.52712,10.43915682,0.43584,0.12712,0.454,9.99,0.4,9.998004801,12.36104,0.66072,12.37868575,1.03104,0.30072,1.074,11.33,0.36,11.33571789,8.55,-0.7,8.578607113,8.55,-0.7,8.578607113
19/02/2020 07:00,7.29,-0.51,7.307817732,7.29,-0.51,7.307817732,11.20528,-0.02596,11.20531007,0.42528,0.12404,0.443,10.78,-0.15,10.78104355,13.50008,-0.23956,13.50220534,1.03008,0.30044,1.073,12.47,-0.54,12.48168658,9.79,-0.99,9.839928862,9.79,-0.99,9.839928862
19/02/2020 07:30,7.82,-0.51,7.836612789,7.82,-0.51,7.836612789,11.27664,0.60152,11.29267178,0.41664,0.12152,0.434,10.86,0.48,10.87060256,14.72488,-0.47816,14.73264158,1.03488,0.30184,1.078,13.69,-0.78,13.71220259,10.1,-1.03,10.15238396,10.1,-1.03,10.15238396
19/02/2020 08:00,8.27,-0.72,8.301283033,8.27,-0.72,8.301283033,11.5868,0.5674,11.60068433,0.4368,0.1274,0.455,11.15,0.44,11.15867824,15.69488,-0.70816,15.71084812,1.03488,0.30184,1.078,14.66,-1.01,14.69475076,10.63,-1.23,10.70092519,10.63,-1.23,10.70092519
19/02/2020 08:30,9.11,-1,9.164720399,9.11,-1,9.164720399,12.36064,0.18852,12.36207754,0.44064,0.12852,0.459,11.92,0.06,11.92015101,17.04488,-1.16816,17.08486266,1.03488,0.30184,1.078,16.01,-1.47,16.07734431,11.24,-1.61,11.35472148,11.24,-1.61,11.35472148
19/02/2020 09:00,9.74,-1.12,9.804182781,9.74,-1.12,9.804182781,12.82064,-0.18148,12.82192439,0.44064,0.12852,0.459,12.38,-0.31,12.38388065,18.03584,-1.43788,18.09306562,1.03584,0.30212,1.079,17,-1.74,17.08881506,12.62,-1.86,12.75633176,12.62,-1.86,12.75633176
19/02/2020 09:30,10.23,-1.18,10.29782987,10.23,-1.18,10.29782987,13.38968,-0.26176,13.39223838,0.43968,0.12824,0.458,12.95,-0.39,12.95587126,18.40192,-1.45444,18.4593081,1.08192,0.31556,1.127,17.32,-1.77,17.41020678,12.39,-1.83,12.52441615,12.39,-1.83,12.52441615
19/02/2020 10:00,10.31,-1.18,10.37730697,10.31,-1.18,10.37730697,13.59968,-0.26176,13.60219888,0.43968,0.12824,0.458,13.16,-0.39,13.16577761,18.71288,-1.45416,18.76929565,1.08288,0.31584,1.128,17.63,-1.77,17.71862862,12.64,-1.78,12.764717,12.64,-1.78,12.764717
19/02/2020 10:30,10.31,-1.11,10.36958051,10.31,-1.11,10.36958051,13.75968,-0.26176,13.7621696,0.43968,0.12824,0.458,13.32,-0.39,13.32570824,18.67176,-1.26032,18.71424666,1.06176,0.30968,1.106,17.61,-1.57,17.67984728,13.11,-1.6,13.20727451,13.11,-1.6,13.20727451
19/02/2020 11:00,10.62,-1.31,10.70049064,10.62,-1.31,10.70049064,14.18488,-0.33316,14.18879192,0.43488,0.12684,0.453,13.75,-0.46,13.75769239,18.98416,-1.58212,19.04997204,0.88416,0.25788,0.921,18.1,-1.84,18.19328448,13.26,-1.9,13.39543206,13.26,-1.9,13.39543206
19/02/2020 11:30,10.65,-1.31,10.73026561,10.65,-1.31,10.73026561,14.34296,-0.37372,14.347828,0.43296,0.12628,0.451,13.91,-0.5,13.91898344,18.79936,-1.71352,18.87729025,0.63936,0.18648,0.666,18.16,-1.9,18.25912375,13.58,-2.11,13.74294364,13.58,-2.11,13.74294364
19/02/2020 12:00,10.68,-1.31,10.76004182,10.68,-1.31,10.76004182,14.40104,-0.37428,14.40590291,0.43104,0.12572,0.449,13.97,-0.5,13.97894488,18.81136,-1.69252,18.88734733,0.71136,0.20748,0.741,18.1,-1.9,18.19945054,13.07,-1.79,13.19200515,13.07,-1.79,13.19200515
19/02/2020 12:30,10.76,-1.31,10.83945109,10.76,-1.31,10.83945109,14.45008,-0.37456,14.45493366,0.43008,0.12544,0.448,14.02,-0.5,14.028913,18.7576,-1.6832,18.83296896,0.5376,0.1568,0.56,18.22,-1.84,18.31267321,13.36,-1.76,13.47542949,13.36,-1.76,13.47542949
19/02/2020 13:00,10.6,-1.24,10.67228186,10.6,-1.24,10.67228186,14.29104,-0.37428,14.29594033,0.43104,0.12572,0.449,13.86,-0.5,13.86901583,18.91088,-1.68516,18.98581435,0.53088,0.15484,0.553,18.38,-1.84,18.47187051,13.32,-1.68,13.42552792,13.32,-1.68,13.42552792
19/02/2020 13:30,10.41,-1.11,10.46901141,10.41,-1.11,10.46901141,14.1084,-0.4438,14.11537846,0.3984,0.1162,0.415,13.71,-0.56,13.72143214,18.72184,-1.48488,18.78063262,0.53184,0.15512,0.554,18.19,-1.64,18.2637811,13.28,-1.66,13.38334786,13.28,-1.66,13.38334786
19/02/2020 14:00,10.31,-1.11,10.36958051,10.31,-1.11,10.36958051,14.0128,-0.3396,14.0169145,0.4128,0.1204,0.43,13.6,-0.46,13.60777719,18.85992,-1.68544,18.93508095,0.52992,0.15456,0.552,18.33,-1.84,18.42211986,13.19,-1.53,13.27844117,13.19,-1.53,13.27844117
19/02/2020 14:30,10.33,-1.17,10.39604733,10.33,-1.17,10.39604733,14.09912,-0.37484,14.10410188,0.42912,0.12516,0.447,13.67,-0.5,13.67914105,18.41088,-1.55516,18.47644514,0.53088,0.15484,0.553,17.88,-1.71,17.96158401,13.08,-1.61,13.1787139,13.08,-1.61,13.1787139
