Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
19/02/2020 15:00,10.39,-1.19,10.45792522,10.39,-1.19,10.45792522,13.9176,-0.3182,13.92123705,0.4176,0.1218,0.435,13.5,-0.44,13.50716847,18.21856,-1.40292,18.27249608,0.77856,0.22708,0.811,17.44,-1.63,17.51600697,12.31,-1.41,12.39048829,12.31,-1.41,12.39048829
19/02/2020 15:30,10.46,-1.23,10.53207007,10.46,-1.23,10.53207007,14.01488,-0.31316,14.01837832,0.43488,0.12684,0.453,13.58,-0.44,13.58712626,18.012,-1.434,18.06899278,0.672,0.196,0.7,17.34,-1.63,17.41644338,12.31,-1.34,12.3827178,12.31,-1.34,12.3827178
19/02/2020 16:00,10.51,-1.23,10.58172954,10.51,-1.23,10.58172954,14.25816,-0.34512,14.26233622,0.42816,0.12488,0.446,13.83,-0.47,13.83798396,17.7652,-1.3064,17.81316962,0.8352,0.2436,0.87,16.93,-1.55,17.00080586,11.93,-1.07,11.97788796,11.93,-1.07,11.97788796
19/02/2020 16:30,10.37,-1.11,10.42923775,10.37,-1.11,10.42923775,14.76568,-0.36876,14.77028401,0.41568,0.12124,0.433,14.35,-0.49,14.35836342,17.57816,-1.09012,17.61192978,1.02816,0.29988,1.071,16.55,-1.39,16.60826902,11.57,-0.95,11.60893621,11.57,-0.95,11.60893621
19/02/2020 17:00,10.27,-1,10.31857064,10.27,-1,10.31857064,15.13008,-0.34456,15.13400285,0.43008,0.12544,0.448,14.7,-0.47,14.70751169,17.63,-0.705,17.64409037,1.08,0.315,1.125,16.55,-1.02,16.58140223,10.79,-0.58,10.80557726,10.79,-0.58,10.80557726
19/02/2020 17:30,10.35,-0.92,10.39080844,10.35,-0.92,10.39080844,15.51488,-0.32316,15.51824519,0.43488,0.12684,0.453,15.08,-0.45,15.0867127,17.27096,-0.24472,17.27269369,1.08096,0.31528,1.126,16.19,-0.56,16.1996821,10.37,-0.38,10.37696006,10.37,-0.38,10.37696006
19/02/2020 18:00,10.26,-0.74,10.28665154,10.26,-0.74,10.28665154,16.12512,-0.62184,16.13710569,0.40512,0.11816,0.422,15.72,-0.74,15.73740766,17.44,-0.335,17.44321716,1.08,0.315,1.125,16.36,-0.65,16.3729075,10.38,-0.43,10.38890273,10.38,-0.43,10.38890273
19/02/2020 18:30,10.14,-0.66,10.16145659,10.14,-0.66,10.16145659,16.31664,-0.67848,16.33074022,0.41664,0.12152,0.434,15.9,-0.8,15.92011306,17.07096,-0.28472,17.0733342,1.08096,0.31528,1.126,15.99,-0.6,16.00125308,10.26,-0.43,10.26900677,10.26,-0.43,10.26900677
19/02/2020 19:00,9.86,-0.63,9.880106275,9.86,-0.63,9.880106275,15.8924,-0.7268,15.90901053,0.4224,0.1232,0.44,15.47,-0.85,15.49333405,16.3,-0.115,16.30040567,1.08,0.315,1.125,15.22,-0.43,15.22607303,9.96,-0.38,9.96724636,9.96,-0.38,9.96724636
19/02/2020 19:30,9.44,-0.53,9.454866472,9.44,-0.53,9.454866472,15.25488,-0.36316,15.25920211,0.43488,0.12684,0.453,14.82,-0.49,14.82809833,15.72096,-0.11472,15.72137857,1.08096,0.31528,1.126,14.64,-0.43,14.64631353,9.61,-0.38,9.617510073,9.61,-0.38,9.617510073
19/02/2020 20:00,9.22,-0.49,9.233011426,9.22,-0.49,9.233011426,14.672,-0.324,14.67557699,0.432,0.126,0.45,14.24,-0.45,14.24710848,15.36,-0.045,15.36006592,1.08,0.315,1.125,14.28,-0.36,14.28453709,9.35,-0.35,9.356548509,9.35,-0.35,9.356548509
19/02/2020 20:30,8.54,-0.41,8.549836256,8.54,-0.41,8.549836256,14.29584,-0.32288,14.29948575,0.43584,0.12712,0.454,13.86,-0.45,13.86730327,14.96096,-0.04472,14.96102684,1.08096,0.31528,1.126,13.88,-0.36,13.8846678,9.1,-0.31,9.105278689,9.1,-0.31,9.105278689
19/02/2020 21:00,8.25,-0.39,8.259213038,8.25,-0.39,8.259213038,13.69336,-0.34652,13.69774376,0.42336,0.12348,0.441,13.27,-0.47,13.27832068,14.65,-0.085,14.65024658,1.08,0.315,1.125,13.57,-0.4,13.57589408,8.73,0.23,8.733029257,8.73,0.23,8.733029257
19/02/2020 21:30,7.91,-0.39,7.919608576,7.91,-0.39,7.919608576,13.17336,-0.38652,13.17902923,0.42336,0.12348,0.441,12.75,-0.51,12.76019592,14.05096,-0.08472,14.05121541,1.08096,0.31528,1.126,12.97,-0.4,12.97616661,8.19,0.39,8.199280456,8.19,0.39,8.199280456
19/02/2020 22:00,7.37,0.23,7.373588,7.37,0.23,7.373588,12.39184,-0.15988,12.39287135,0.41184,0.12012,0.429,11.98,-0.28,11.98327167,13.11,0.725,13.13003142,1.08,0.315,1.125,12.03,0.41,12.03698467,7.6,0.47,7.614519026,7.6,0.47,7.614519026
19/02/2020 22:30,6.79,0.27,6.795366068,6.79,0.27,6.795366068,11.54816,0.56488,11.56196734,0.42816,0.12488,0.446,11.12,0.44,11.12870163,12.29096,0.79528,12.31666221,1.08096,0.31528,1.126,11.21,0.48,11.22027183,7.17,0.47,7.185387951,7.17,0.47,7.185387951
19/02/2020 23:00,6.4,0.33,6.408502165,6.4,0.33,6.408502165,10.73336,0.60348,10.75031186,0.42336,0.12348,0.441,10.31,0.48,10.32116757,11.55,0.815,11.57871863,1.08,0.315,1.125,10.47,0.5,10.48193207,6.51,0.5,6.529172995,6.51,0.5,6.529172995
19/02/2020 23:30,5.88,0.33,5.889252924,5.88,0.33,5.889252924,9.80488,0.63684,9.825540036,0.43488,0.12684,0.453,9.37,0.51,9.383869138,10.54096,1.03528,10.59167798,1.08096,0.31528,1.126,9.46,0.72,9.487360012,6.1,0.5,6.120457499,6.1,0.5,6.120457499
20/02/2020 00:00,5.54,0.33,5.549819817,5.54,0.33,5.549819817,9.2572,0.6946,9.283222555,0.4272,0.1246,0.445,8.83,0.57,8.848378383,10.19,0.995,10.23846302,1.08,0.315,1.125,9.11,0.68,9.135343453,5.94,0.5,5.961006626,5.94,0.5,5.961006626
20/02/2020 00:30,5.56,0.33,5.569784556,5.56,0.33,5.569784556,9.97336,0.67348,9.996073479,0.42336,0.12348,0.441,9.55,0.55,9.565824585,10.12096,0.95528,10.16594271,1.08096,0.31528,1.126,9.04,0.64,9.062626551,5.8,0.5,5.821511831,5.8,0.5,5.821511831
20/02/2020 01:00,5.9,0.33,5.909221607,5.9,0.33,5.909221607,10.99488,0.67684,11.01569329,0.43488,0.12684,0.453,10.56,0.55,10.57431322,10.44,0.925,10.4808981,1.08,0.315,1.125,9.36,0.61,9.379856076,6.87,0.5,6.88817102,6.87,0.5,6.88817102
20/02/2020 01:30,5.87,0.33,5.879268662,5.87,0.33,5.879268662,11.14488,0.65684,11.16421914,0.43488,0.12684,0.453,10.71,0.53,10.72310589,10.46096,0.92528,10.50180114,1.08096,0.31528,1.126,9.38,0.61,9.399813828,6.96,0.54,6.980916845,6.96,0.54,6.980916845
20/02/2020 02:00,5.78,0.33,5.789412751,5.78,0.33,5.789412751,10.68336,0.70348,10.70649639,0.42336,0.12348,0.441,10.26,0.58,10.27638069,10.1,1.075,10.15704805,1.08,0.315,1.125,9.02,0.76,9.051961113,6.69,0.59,6.715966051,6.69,0.59,6.715966051
20/02/2020 02:30,5.65,0.29,5.657437583,5.65,0.29,5.657437583,10.52184,0.61012,10.53951438,0.41184,0.12012,0.429,10.11,0.49,10.12186742,10.1,1.005,10.14987808,1.08,0.315,1.125,9.02,0.69,9.046352856,6.35,0.64,6.382170477,6.35,0.64,6.382170477
20/02/2020 03:00,5.52,0.29,5.527612505,5.52,0.29,5.527612505,10.24608,0.60844,10.26412951,0.40608,0.11844,0.423,9.84,0.49,9.852192649,10.07,0.935,10.11331424,1.08,0.315,1.125,8.99,0.62,9.011353949,6.07,0.64,6.103646451,6.07,0.64,6.103646451
20/02/2020 03:30,5.39,0.29,5.397795846,5.39,0.29,5.397795846,9.83296,0.73628,9.860487341,0.43296,0.12628,0.451,9.4,0.61,9.419771759,9.66,1.055,9.71743922,1.08,0.315,1.125,8.58,0.74,8.611852298,5.89,0.61,5.921503188,5.89,0.61,5.921503188
20/02/2020 04:00,5.31,0.29,5.317913125,5.31,0.29,5.317913125,9.41392,0.73656,9.442690845,0.43392,0.12656,0.452,8.98,0.61,9.000694418,9.73096,1.00528,9.782748612,1.08096,0.31528,1.126,8.65,0.69,8.677476592,5.7,0.61,5.732547427,5.7,0.61,5.732547427
20/02/2020 04:30,5.31,0.29,5.317913125,5.31,0.29,5.317913125,9.07584,0.73712,9.105724441,0.43584,0.12712,0.454,8.64,0.61,8.661506797,9.58,1.005,9.632571048,1.08,0.315,1.125,8.5,0.69,8.527959897,5.46,0.66,5.499745449,5.46,0.66,5.499745449
20/02/2020 05:00,5.24,0.27,5.246951496,5.24,0.27,5.246951496,8.9868,0.7174,9.015388899,0.4368,0.1274,0.455,8.55,0.59,8.570332549,9.63096,0.92528,9.675305349,1.08096,0.31528,1.126,8.55,0.61,8.571732614,5.6,0.57,5.62893418,5.6,0.57,5.62893418
20/02/2020 05:30,5.39,0.16,5.392374245,5.39,0.16,5.392374245,9.12584,0.67712,9.15092603,0.43584,0.12712,0.454,8.69,0.55,8.707387668,9.86904,0.85472,9.905982879,1.07904,0.31472,1.124,8.79,0.54,8.80657141,6.47,0.41,6.482977711,6.47,0.41,6.482977711
20/02/2020 06:00,5.81,-0.33,5.819364226,5.81,-0.33,5.819364226,9.50584,0.61712,9.525850681,0.43584,0.12712,0.454,9.07,0.49,9.083226299,10.48,0.785,10.50935892,1.08,0.315,1.125,9.4,0.47,9.411742665,7.63,-0.51,7.647025566,7.63,-0.51,7.647025566
20/02/2020 06:30,6.74,-0.6,6.76665353,6.74,-0.6,6.76665353,10.14816,0.50488,10.16071135,0.42816,0.12488,0.446,9.72,0.38,9.727425147,12.07,0.545,12.082298,1.08,0.315,1.125,10.99,0.23,10.99240647,8.68,-0.67,8.705819892,8.68,-0.67,8.705819892
20/02/2020 07:00,7.4,-0.78,7.440994557,7.4,-0.78,7.440994557,10.79392,0.20656,10.79589626,0.43392,0.12656,0.452,10.36,0.08,10.36030888,13.51096,-0.31472,13.514625,1.08096,0.31528,1.126,12.43,-0.63,12.44595517,9.26,-0.96,9.309629423,9.26,-0.96,9.309629423
20/02/2020 07:30,7.92,-0.76,7.956381087,7.92,-0.76,7.956381087,11.03392,0.55656,11.04794776,0.43392,0.12656,0.452,10.6,0.43,10.60871811,14.68,-0.575,14.69125675,1.08,0.315,1.125,13.6,-0.89,13.62909021,9.93,-1.06,9.986415773,9.93,-1.06,9.986415773
20/02/2020 08:00,8.48,-0.9,8.527625695,8.48,-0.9,8.527625695,11.17256,0.53908,11.18555784,0.44256,0.12908,0.461,10.73,0.41,10.73783032,15.51904,-0.73528,15.53644873,1.07904,0.31472,1.124,14.44,-1.05,14.47812488,10.45,-1.34,10.53556358,10.45,-1.34,10.53556358
20/02/2020 08:30,9.06,-1.11,9.127743423,9.06,-1.11,9.127743423,11.81832,0.12076,11.81893695,0.44832,0.13076,0.467,11.37,-0.01,11.3700044,16.16712,-1.01584,16.19900306,1.07712,0.31416,1.122,15.09,-1.33,15.14849828,10.86,-1.54,10.96864622,10.86,-1.54,10.96864622
20/02/2020 09:00,9.55,-1.28,9.635398279,9.55,-1.28,9.635398279,12.38968,-0.28176,12.39288341,0.43968,0.12824,0.458,11.95,-0.41,11.9570314,17.13,-1.355,17.18350735,1.08,0.315,1.125,16.05,-1.67,16.13664773,11.54,-1.64,11.65595127,11.54,-1.64,11.65595127
20/02/2020 09:30,9.74,-1.28,9.823746739,9.74,-1.28,9.823746739,12.8064,-0.3298,12.81064592,0.4464,0.1302,0.465,12.36,-0.46,12.36855691,18.0704,-1.4978,18.13236777,1.0704,0.3122,1.115,17,-1.81,17.09608435,11.89,-1.69,12.00950457,11.89,-1.69,12.00950457
20/02/2020 10:00,9.88,-1.23,9.956269382,9.88,-1.23,9.956269382,13.04736,-0.30952,13.05103083,0.44736,0.13048,0.466,12.6,-0.44,12.6076802,17.89464,-1.50948,17.9581923,0.58464,0.17052,0.609,17.31,-1.68,17.39133405,12.98,-1.83,13.10836756,12.98,-1.83,13.10836756
20/02/2020 10:30,10.1,-1.23,10.17462039,10.1,-1.23,10.17462039,13.2264,-0.3098,13.2300277,0.4464,0.1302,0.465,12.78,-0.44,12.78757209,18.19368,-1.16976,18.23124599,1.06368,0.31024,1.108,17.13,-1.48,17.19381575,12.21,-1.6,12.3143859,12.21,-1.6,12.3143859
20/02/2020 11:00,10.13,-1.34,10.21824349,10.13,-1.34,10.21824349,13.25024,-0.30868,13.25383504,0.45024,0.13132,0.469,12.8,-0.44,12.80756027,18.5608,-1.5756,18.62755518,0.9408,0.2744,0.98,17.62,-1.85,17.71685356,12.49,-1.84,12.62480495,12.49,-1.84,12.62480495
20/02/2020 11:30,10.12,-1.28,10.20062743,10.12,-1.28,10.20062743,13.60216,-0.30812,13.60564936,0.45216,0.13188,0.471,13.15,-0.44,13.15735916,18.95888,-1.76116,19.0405046,0.81888,0.23884,0.853,18.14,-2,18.24992055,12.85,-1.79,12.97407415,12.85,-1.79,12.97407415
20/02/2020 12:00,10.43,-1.26,10.50583171,10.43,-1.26,10.50583171,14.01736,-0.34952,14.02171693,0.44736,0.13048,0.466,13.57,-0.48,13.57848666,19.2028,-1.5046,19.26165489,1.0128,0.2954,1.055,18.19,-1.8,18.27884296,13.13,-1.82,13.25553847,13.13,-1.82,13.25553847
20/02/2020 12:30,10.45,-1.24,10.52331222,10.45,-1.24,10.52331222,14.10216,-0.30812,14.10552568,0.45216,0.13188,0.471,13.65,-0.44,13.65708973,19.01064,-1.79648,19.09533382,0.56064,0.16352,0.584,18.45,-1.96,18.55381632,13.24,-1.79,13.36045284,13.24,-1.79,13.36045284
20/02/2020 13:00,10.37,-1.19,10.43805537,10.37,-1.19,10.43805537,14.22216,-0.34812,14.22641988,0.45216,0.13188,0.471,13.77,-0.48,13.77836347,18.98936,-1.49852,19.04839509,0.99936,0.29148,1.041,17.99,-1.79,18.07883293,12.59,-1.52,12.68142342,12.59,-1.52,12.68142342
20/02/2020 13:30,10.19,-1.09,10.24813154,10.19,-1.09,10.24813154,13.98144,-0.33708,13.98550276,0.42144,0.12292,0.439,13.56,-0.46,13.56780012,18.46624,-1.25568,18.50888306,0.90624,0.26432,0.944,17.56,-1.52,17.62566311,12.57,-1.52,12.66156783,12.57,-1.52,12.66156783
20/02/2020 14:00,9.99,-1.05,10.04502862,9.99,-1.05,10.04502862,13.83352,-0.40064,13.83932036,0.44352,0.12936,0.462,13.39,-0.53,13.40048507,18.44088,-1.43516,18.4966413,1.01088,0.29484,1.053,17.43,-1.73,17.51564444,12.17,-1.47,12.2584583,12.17,-1.47,12.2584583
20/02/2020 14:30,10.11,-1.05,10.16437898,10.11,-1.05,10.16437898,13.93544,-0.40008,13.94118187,0.44544,0.12992,0.464,13.49,-0.53,13.5004074,18.73584,-1.46288,18.7928635,0.91584,0.26712,0.954,17.82,-1.73,17.90377893,12.33,-1.58,12.43082057,12.33,-1.58,12.43082057
20/02/2020 15:00,9.91,-1,9.9603263,9.91,-1,9.9603263,13.26992,-0.31044,13.27355076,0.40992,0.11956,0.427,12.86,-0.43,12.86718695,17.76608,-1.44656,17.82487404,0.76608,0.22344,0.798,17,-1.67,17.08182953,12.08,-1.7,12.19903275,12.08,-1.7,12.19903275
20/02/2020 15:30,9.82,-0.98,9.868779053,9.82,-0.98,9.868779053,13.09144,-0.26708,13.09416408,0.42144,0.12292,0.439,12.67,-0.39,12.67600095,17.56584,-1.47288,17.62748168,0.67584,0.19712,0.704,16.89,-1.67,16.97235988,11.87,-1.56,11.97207167,11.87,-1.56,11.97207167
20/02/2020 16:00,9.91,-1,9.9603263,9.91,-1,9.9603263,13.26896,-0.27072,13.2717214,0.40896,0.11928,0.426,12.86,-0.39,12.86591233,17.192,-1.149,17.23035301,0.552,0.161,0.575,16.64,-1.31,16.69148585,11.78,-1.31,11.85261575,11.78,-1.31,11.85261575
20/02/2020 16:30,9.91,-1,9.9603263,9.91,-1,9.9603263,13.34216,0.46188,13.35015231,0.45216,0.13188,0.471,12.89,0.33,12.89422351,17.00568,-0.95376,17.03240472,0.53568,0.15624,0.558,16.47,-1.11,16.50736199,11.24,-0.9,11.27597446,11.24,-0.9,11.27597446
20/02/2020 17:00,9.91,-0.94,9.954481403,9.91,-0.94,9.954481403,13.88216,0.57188,13.8939344,0.45216,0.13188,0.471,13.43,0.44,13.43720581,16.52664,-0.69348,16.54118328,0.53664,0.15652,0.559,15.99,-0.85,16.01257631,10.75,-0.55,10.76406057,10.75,-0.55,10.76406057
20/02/2020 17:30,9.94,-0.79,9.971343942,9.94,-0.79,9.971343942,14.33024,0.57132,14.34162421,0.45024,0.13132,0.469,13.88,0.44,13.88697231,16.15992,-0.33544,16.16340108,0.52992,0.15456,0.552,15.63,-0.49,15.63767886,10.69,-0.43,10.69864477,10.69,-0.43,10.69864477
20/02/2020 18:00,9.82,-0.57,9.836528859,9.82,-0.57,9.836528859,15.4112,-0.2684,15.41353704,0.4512,0.1316,0.47,14.96,-0.4,14.96534664,16.59376,-0.38432,16.59820993,0.53376,0.15568,0.556,16.06,-0.54,16.06907589,10.46,-0.43,10.4688347,10.46,-0.43,10.4688347
20/02/2020 18:30,9.91,-0.55,9.925250627,9.91,-0.55,9.925250627,15.94872,-0.65204,15.96204328,0.43872,0.12796,0.457,15.51,-0.78,15.52960077,16.57696,-0.37172,16.58112718,0.57696,0.16828,0.601,16,-0.54,16.00910991,10.43,-0.46,10.44013889,10.43,-0.46,10.44013889
20/02/2020 19:00,9.77,-0.5,9.782785902,9.77,-0.5,9.782785902,15.45968,-0.55176,15.4695231,0.43968,0.12824,0.458,15.02,-0.68,15.03538493,16.00792,-0.37144,16.01222878,0.57792,0.16856,0.602,15.43,-0.54,15.43944623,10.35,-0.44,10.35934844,10.35,-0.44,10.35934844
20/02/2020 19:30,9.43,-0.45,9.440730904,9.43,-0.45,9.440730904,15.05968,-0.62176,15.07250965,0.43968,0.12824,0.458,14.62,-0.75,14.63922471,16.006,-0.372,16.0103223,0.576,0.168,0.6,15.43,-0.54,15.43944623,10.07,-0.42,10.07875488,10.07,-0.42,10.07875488
20/02/2020 20:00,9.07,-0.42,9.079719159,9.07,-0.42,9.079719159,14.40968,-0.51176,14.41876472,0.43968,0.12824,0.458,13.97,-0.64,13.9846523,15.82792,-0.30144,15.83079018,0.57792,0.16856,0.602,15.25,-0.47,15.2572409,9.65,-0.38,9.657478967,9.65,-0.38,9.657478967
20/02/2020 20:30,8.56,-0.38,8.568430428,8.56,-0.38,8.568430428,13.93352,-0.30064,13.93676304,0.44352,0.12936,0.462,13.49,-0.43,13.49685148,15.166,-0.282,15.16862156,0.576,0.168,0.6,14.59,-0.45,14.59693804,9.43,-0.32,9.435427918,9.43,-0.32,9.435427918
20/02/2020 21:00,8.31,-0.38,8.31868379,8.31,-0.38,8.31868379,13.59776,-0.34232,13.60206823,0.43776,0.12768,0.456,13.16,-0.47,13.16839018,14.97792,-0.30144,14.98095303,0.57792,0.16856,0.602,14.4,-0.47,14.4076681,9.04,-0.09,9.040447998,9.04,-0.09,9.040447998
20/02/2020 21:30,7.84,-0.18,7.842066054,7.84,-0.18,7.842066054,12.83912,-0.34484,12.84375011,0.42912,0.12516,0.447,12.41,-0.47,12.41889689,14.426,-0.192,14.42727764,0.576,0.168,0.6,13.85,-0.36,13.85467791,8.48,0.39,8.488963423,8.48,0.39,8.488963423
20/02/2020 22:00,7.35,0.32,7.356962689,7.35,0.32,7.356962689,12.0868,0.3374,12.0915083,0.4368,0.1274,0.455,11.65,0.21,11.65189255,13.47792,0.59856,13.4912046,0.57792,0.16856,0.602,12.9,0.43,12.90716468,7.95,0.45,7.962725664,7.95,0.45,7.962725664
20/02/2020 22:30,6.95,0.34,6.958311577,6.95,0.34,6.958311577,11.48048,0.47764,11.4904117,0.06048,0.01764,0.063,11.42,0.46,11.42926069,12.81696,0.62828,12.83234972,0.57696,0.16828,0.601,12.24,0.46,12.24864074,7.5,0.45,7.513487872,7.5,0.45,7.513487872
20/02/2020 23:00,6.41,0.34,6.419010827,6.41,0.34,6.419010827,10.66744,0.47092,10.67782945,0.03744,0.01092,0.039,10.63,0.46,10.63994831,11.97792,0.73856,12.00066825,0.57792,0.16856,0.602,11.4,0.57,11.4142411,6.98,0.5,6.997885395,6.98,0.5,6.997885395
20/02/2020 23:30,6,0.34,6.009625612,6,0.34,6.009625612,9.8856,0.6058,9.904144637,0.2256,0.0658,0.235,9.66,0.54,9.675081395,10.63696,0.90828,10.67566816,0.57696,0.16828,0.601,10.06,0.74,10.08717998,6.57,0.54,6.592154428,6.57,0.54,6.592154428
21/02/2020 00:00,5.66,0.38,5.672741841,5.66,0.38,5.672741841,9.31736,0.78048,9.349991786,0.44736,0.13048,0.466,8.87,0.65,8.893784346,10.17696,0.87828,10.21478784,0.57696,0.16828,0.601,9.6,0.71,9.626219403,6.34,0.56,6.36468381,6.34,0.56,6.36468381
21/02/2020 00:30,5.66,0.36,5.671437208,5.66,0.36,5.671437208,9.83832,0.84076,9.874179348,0.44832,0.13076,0.467,9.39,0.71,9.416804129,10.11696,0.87828,10.15501134,0.57696,0.16828,0.601,9.54,0.71,9.566383852,6.42,0.56,6.444377394,6.42,0.56,6.444377394
21/02/2020 01:00,6.11,0.33,6.118905131,6.11,0.33,6.118905131,10.8264,0.7602,10.85305676,0.4464,0.1302,0.465,10.38,0.63,10.39910092,10.39792,0.81856,10.43009016,0.57792,0.16856,0.602,9.82,0.65,9.841488709,7.29,0.56,7.311477279,7.29,0.56,7.311477279
21/02/2020 01:30,6.11,0.33,6.118905131,6.11,0.33,6.118905131,10.96448,0.75964,10.99076315,0.44448,0.12964,0.463,10.52,0.63,10.53884719,10.36696,0.86828,10.40325765,0.57696,0.16828,0.601,9.79,0.7,9.814993632,7.29,0.58,7.313036305,7.29,0.58,7.313036305
21/02/2020 02:00,5.88,0.33,5.889252924,5.88,0.33,5.889252924,10.67296,0.66628,10.69373668,0.43296,0.12628,0.451,10.24,0.54,10.2542284,10.21792,0.86856,10.25476892,0.57792,0.16856,0.602,9.64,0.7,9.665381524,7.22,0.48,7.235938087,7.22,0.48,7.235938087
21/02/2020 02:30,5.74,0.33,5.749478237,5.74,0.33,5.749478237,10.47104,0.63572,10.49032023,0.43104,0.12572,0.449,10.04,0.51,10.05294484,10.11696,0.82828,10.1508092,0.57696,0.16828,0.601,9.54,0.66,9.562802936,6.95,0.59,6.974998208,6.95,0.59,6.974998208
21/02/2020 03:00,5.66,0.33,5.66961198,5.66,0.33,5.66961198,10.29392,0.63656,10.31358316,0.43392,0.12656,0.452,9.86,0.51,9.873180845,9.79792,0.89856,9.839036863,0.57792,0.16856,0.602,9.22,0.73,9.248853983,6.73,0.62,6.758498354,6.73,0.62,6.758498354
21/02/2020 03:30,5.52,0.33,5.529855333,5.52,0.33,5.529855333,10.10584,0.61712,10.12466489,0.43584,0.12712,0.454,9.67,0.49,9.682406726,9.31696,0.97828,9.368178873,0.57696,0.16828,0.601,8.74,0.81,8.777454073,6.5,0.62,6.529502278,6.5,0.62,6.529502278
21/02/2020 04:00,5.38,0.33,5.390111316,5.38,0.33,5.390111316,9.61544,0.77992,9.647018275,0.44544,0.12992,0.464,9.17,0.65,9.193008213,9.18696,0.92828,9.233739102,0.57696,0.16828,0.601,8.61,0.76,8.64347731,6.31,0.62,6.340386424,6.31,0.62,6.340386424
21/02/2020 04:30,5.31,0.33,5.320244355,5.31,0.33,5.320244355,9.35872,0.72796,9.386989177,0.43872,0.12796,0.457,8.92,0.6,8.940156598,9.1708,0.9294,9.217773972,0.5808,0.1694,0.605,8.59,0.76,8.623554951,6.24,0.62,6.270725636,6.24,0.62,6.270725636
21/02/2020 05:00,5.34,0.31,5.348990559,5.34,0.31,5.348990559,9.21584,0.66712,9.239954329,0.43584,0.12712,0.454,8.78,0.54,8.796590248,9.21368,0.89024,9.25658827,0.58368,0.17024,0.608,8.63,0.72,8.659982679,6.35,0.51,6.370447394,6.35,0.51,6.370447394
21/02/2020 05:30,5.48,0.29,5.487667993,5.48,0.29,5.487667993,9.30296,0.57628,9.320791994,0.43296,0.12628,0.451,8.87,0.45,8.881407546,9.61464,0.79052,9.647083715,0.58464,0.17052,0.609,9.03,0.62,9.051259581,6.84,0.45,6.854786649,6.84,0.45,6.854786649
21/02/2020 06:00,5.79,-0.27,5.796291918,5.79,-0.27,5.796291918,9.6568,0.6174,9.676516367,0.4368,0.1274,0.455,9.22,0.49,9.233011426,10.19944,0.73192,10.22566786,0.58944,0.17192,0.614,9.61,0.56,9.626302509,7.47,-0.17,7.471934154,7.47,-0.17,7.471934154
21/02/2020 06:30,6.77,-0.41,6.782403704,6.77,-0.41,6.782403704,10.34256,0.51908,10.35557779,0.44256,0.12908,0.461,9.9,0.39,9.90767884,11.55944,0.61192,11.57562522,0.58944,0.17192,0.614,10.97,0.44,10.97882052,8.66,-0.54,8.676819694,8.66,-0.54,8.676819694
21/02/2020 07:00,7.53,-0.59,7.553078842,7.53,-0.59,7.553078842,10.94256,0.37908,10.94912421,0.44256,0.12908,0.461,10.5,0.25,10.50297577,13.05944,-0.37808,13.0649117,0.58944,0.17192,0.614,12.47,-0.55,12.48212322,9.32,-0.72,9.347769787,9.32,-0.72,9.347769787
21/02/2020 07:30,8,-0.63,8.024767909,8,-0.63,8.024767909,11.16536,0.57948,11.18038734,0.37536,0.10948,0.391,10.79,0.47,10.80023148,14.09944,-0.57808,14.11128572,0.58944,0.17192,0.614,13.51,-0.75,13.5308019,9.9,-0.78,9.930679735,9.9,-0.78,9.930679735
21/02/2020 08:00,8.38,-0.71,8.410023781,8.38,-0.71,8.410023781,11.31512,0.42316,11.32302985,0.04512,0.01316,0.047,11.27,0.41,11.27745539,15.13656,-0.81892,15.15869647,0.58656,0.17108,0.611,14.55,-0.99,14.58364152,10.37,-1,10.41810443,10.37,-1,10.41810443
21/02/2020 08:30,8.87,-0.82,8.907822405,8.87,-0.82,8.907822405,12.00608,-0.36656,12.01167445,0.04608,0.01344,0.048,11.96,-0.38,11.96603527,16.18848,-1.20836,16.23351529,0.58848,0.17164,0.613,15.6,-1.38,15.66091951,11.01,-1.32,11.08884575,11.01,-1.32,11.08884575
21/02/2020 09:00,9.32,-0.88,9.361452879,9.32,-0.88,9.361452879,12.5384,-0.4388,12.54607588,0.0384,0.0112,0.04,12.5,-0.45,12.50809738,17.2404,-1.4378,17.30025032,0.5904,0.1722,0.615,16.65,-1.61,16.72765973,11.71,-1.37,11.78986853,11.71,-1.37,11.78986853
21/02/2020 09:30,9.78,-0.96,9.827003612,9.78,-0.96,9.827003612,13.03648,-0.53936,13.04763274,0.03648,0.01064,0.038,13,-0.55,13.01162941,17.64944,-1.63808,17.72529375,0.58944,0.17192,0.614,17.06,-1.81,17.15574831,12.21,-1.32,12.28114408,12.21,-1.32,12.28114408
21/02/2020 10:00,9.92,-0.94,9.964436763,9.92,-0.94,9.964436763,13.19744,-0.53908,13.2084454,0.03744,0.01092,0.039,13.16,-0.55,13.17148815,17.9904,-1.5478,18.05685956,0.5904,0.1722,0.615,17.4,-1.72,17.48480483,13.03,-1.52,13.11835737,13.03,-1.52,13.11835737
21/02/2020 10:30,9.99,-0.9,10.03045861,9.99,-0.9,10.03045861,13.6584,-0.5388,13.66902323,0.0384,0.0112,0.04,13.62,-0.55,13.63110047,17.8804,-1.3978,17.93495328,0.5904,0.1722,0.615,17.29,-1.57,17.36113476,13.01,-1.43,13.0883536,13.01,-1.43,13.0883536
21/02/2020 11:00,10.15,-1.02,10.20112249,10.15,-1.02,10.20112249,13.8484,-0.5788,13.86049032,0.0384,0.0112,0.04,13.81,-0.59,13.82259744,17.98464,-1.60948,18.05651411,0.58464,0.17052,0.609,17.4,-1.78,17.49080902,12.98,-1.48,13.06410349,12.98,-1.48,13.06410349
21/02/2020 11:30,10.22,-1.08,10.27690615,10.22,-1.08,10.27690615,14.00744,-0.67908,14.02389122,0.03744,0.01092,0.039,13.97,-0.69,13.98702971,18.44464,-1.60948,18.51472848,0.58464,0.17052,0.609,17.86,-1.78,17.94848183,13.37,-1.64,13.47020787,13.37,-1.64,13.47020787
21/02/2020 12:00,10.14,-1.03,10.19217837,10.14,-1.03,10.19217837,14.1284,-0.5988,14.14108369,0.0384,0.0112,0.04,14.09,-0.61,14.10319822,18.59464,-1.67948,18.67033181,0.58464,0.17052,0.609,18.01,-1.85,18.10476733,13.29,-1.57,13.38241383,13.29,-1.57,13.38241383
21/02/2020 12:30,10.23,-1.03,10.28172165,10.23,-1.03,10.28172165,14.27744,-0.67908,14.29358047,0.03744,0.01092,0.039,14.24,-0.69,14.25670719,18.31272,-1.51004,18.37487237,0.58272,0.16996,0.607,17.73,-1.68,17.80941605,13,-1.51,13.08740234,13,-1.51,13.08740234
21/02/2020 13:00,9.99,-0.9,10.03045861,9.99,-0.9,10.03045861,14.22648,-0.64936,14.24129213,0.03648,0.01064,0.038,14.19,-0.66,14.20534055,17.73272,-1.25004,17.77672519,0.58272,0.16996,0.607,17.15,-1.42,17.20868676,12.97,-1.32,13.03699735,12.97,-1.32,13.03699735
21/02/2020 13:30,9.85,-0.72,9.876279664,9.85,-0.72,9.876279664,13.99744,-0.52908,14.0074356,0.03744,0.01092,0.039,13.96,-0.54,13.97044022,17.54272,-1.20004,17.5837175,0.58272,0.16996,0.607,16.96,-1.37,17.01524317,12.85,-1.17,12.90315465,12.85,-1.17,12.90315465
21/02/2020 14:00,9.66,-0.72,9.686795136,9.66,-0.72,9.686795136,13.64744,-0.50908,13.65693161,0.03744,0.01092,0.039,13.61,-0.52,13.61993025,17.02368,-1.13976,17.06179163,0.58368,0.17024,0.608,16.44,-1.31,16.49211023,12.24,-1.13,12.29205028,12.24,-1.13,12.29205028
21/02/2020 14:30,9.52,-0.72,9.547188068,9.52,-0.72,9.547188068,13.73744,-0.50908,13.74686947,0.03744,0.01092,0.039,13.7,-0.52,13.70986506,16.57368,-0.59976,16.58452836,0.58368,0.17024,0.608,15.99,-0.77,16.00852898,11.79,-0.95,11.82821204,11.79,-0.95,11.82821204
21/02/2020 15:00,9.44,-0.75,9.469746565,9.44,-0.75,9.469746565,13.50744,-0.50908,13.51702992,0.03744,0.01092,0.039,13.47,-0.52,13.48003338,16.60368,-0.67976,16.61758897,0.58368,0.17024,0.608,16.02,-0.85,16.04253409,11.41,-0.73,11.43332847,11.41,-0.73,11.43332847
21/02/2020 15:30,9.35,-0.72,9.37768095,9.35,-0.72,9.37768095,13.65744,-0.50908,13.66692467,0.03744,0.01092,0.039,13.62,-0.52,13.62992296,16.45328,-0.58696,16.46374638,0.59328,0.17304,0.618,15.86,-0.76,15.87819889,11.2,-0.62,11.21714759,11.2,-0.62,11.21714759
21/02/2020 16:00,9.05,-0.57,9.06793251,9.05,-0.57,9.06793251,13.36744,-0.48908,13.37638409,0.03744,0.01092,0.039,13.33,-0.5,13.33937405,16.3152,-0.4164,16.32051286,0.5952,0.1736,0.62,15.72,-0.59,15.73106799,10.81,-0.5,10.82155719,10.81,-0.5,10.82155719
21/02/2020 16:30,8.81,-0.42,8.820005669,8.81,-0.42,8.820005669,13.36648,-0.40936,13.37274703,0.03648,0.01064,0.038,13.33,-0.42,13.33661501,16.41728,-0.19496,16.41843756,0.97728,0.28504,1.018,15.44,-0.48,15.44745934,9.94,-0.41,9.948452141,9.94,-0.41,9.948452141
21/02/2020 17:00,8.91,-0.4,8.918974156,8.91,-0.4,8.918974156,13.8384,-0.4288,13.84504186,0.0384,0.0112,0.04,13.8,-0.44,13.80701271,16.27192,0.31556,16.27497953,1.08192,0.31556,1.127,15.19,0,15.19,9.72,-0.41,9.728643276,9.72,-0.41,9.728643276
21/02/2020 17:30,9.05,-0.38,9.057974387,9.05,-0.38,9.057974387,14.5684,-0.4788,14.57626591,0.0384,0.0112,0.04,14.53,-0.49,14.53825987,16.17576,0.49668,16.18338353,0.84576,0.24668,0.881,15.33,0.25,15.33203835,10,-0.39,10.00760211,10,-0.39,10.00760211
21/02/2020 18:00,9.29,-0.43,9.299946236,9.29,-0.43,9.299946236,15.61744,-0.63908,15.6305104,0.03744,0.01092,0.039,15.58,-0.65,15.59355316,16.38256,-0.10092,16.38287084,0.68256,0.19908,0.711,15.7,-0.3,15.70286598,9.86,-0.39,9.867709967,9.86,-0.39,9.867709967
21/02/2020 18:30,9.24,-0.4,9.248653956,9.24,-0.4,9.248653956,15.65744,-0.63908,15.67047704,0.03744,0.01092,0.039,15.62,-0.65,15.63351848,16.74312,0.03216,16.74315089,1.41312,0.41216,1.472,15.33,-0.38,15.334709,8.95,-0.26,8.95377574,8.95,-0.26,8.95377574
21/02/2020 19:00,8.8,-0.34,8.806565732,8.8,-0.34,8.806565732,15.48744,-0.63908,15.50062002,0.03744,0.01092,0.039,15.45,-0.65,15.46366709,15.74264,0.55952,15.75258,1.23264,0.35952,1.284,14.51,0.2,14.51137829,9.02,-0.34,9.026405708,9.02,-0.34,9.026405708
21/02/2020 19:30,8.39,-0.31,8.395725103,8.39,-0.31,8.395725103,14.89648,-0.61936,14.90935019,0.03648,0.01064,0.038,14.86,-0.63,14.87334865,15.3724,0.6332,15.38543545,1.3824,0.4032,1.44,13.99,0.23,13.99189051,8.49,0.28,8.494615942,8.49,0.28,8.494615942
21/02/2020 20:00,8.02,0.33,8.026786406,8.02,0.33,8.026786406,14.25744,-0.50908,14.26652578,0.03744,0.01092,0.039,14.22,-0.52,14.22950456,15.09336,0.48348,15.10110158,1.38336,0.40348,1.441,13.71,0.08,13.7102334,8.14,0.33,8.146686443,8.14,0.33,8.146686443
21/02/2020 20:30,7.83,0.31,7.836134251,7.83,0.31,7.836134251,13.7384,-0.4588,13.74605878,0.0384,0.0112,0.04,13.7,-0.47,13.70805967,14.6424,0.7532,14.66175938,1.3824,0.4032,1.44,13.26,0.35,13.26461835,7.78,0.37,7.788793231,7.78,0.37,7.788793231
21/02/2020 21:00,7.48,0.33,7.487275873,7.48,0.33,7.487275873,13.2284,-0.4288,13.23534797,0.0384,0.0112,0.04,13.19,-0.44,13.19733685,14.08336,0.77348,14.10458437,1.38336,0.40348,1.441,12.7,0.37,12.70538862,7.49,0.43,7.50233297,7.49,0.43,7.50233297
21/02/2020 21:30,7.13,0.33,7.137632661,7.13,0.33,7.137632661,12.6584,-0.3588,12.66348404,0.0384,0.0112,0.04,12.62,-0.37,12.62542277,13.68336,0.80348,13.70692967,1.38336,0.40348,1.441,12.3,0.4,12.30650235,7.21,0.45,7.224029347,7.21,0.45,7.224029347
21/02/2020 22:00,6.82,0.38,6.830578306,6.82,0.38,6.830578306,12.13744,0.03092,12.13747938,0.03744,0.01092,0.039,12.1,0.02,12.10001653,12.96336,0.91348,12.99550492,1.38336,0.40348,1.441,11.58,0.51,11.59122513,6.76,0.51,6.779210869,6.76,0.51,6.779210869
21/02/2020 22:30,6.4,0.38,6.411271325,6.4,0.38,6.411271325,11.4184,0.4312,11.42653893,0.0384,0.0112,0.04,11.38,0.42,11.3877478,12.39432,0.97376,12.43251289,1.38432,0.40376,1.442,11.01,0.57,11.0247449,6.28,0.59,6.307654081,6.28,0.59,6.307654081
21/02/2020 23:00,5.93,0.43,5.945569779,5.93,0.43,5.945569779,10.70648,0.45064,10.71595961,0.03648,0.01064,0.038,10.67,0.44,10.67906831,11.77336,0.99348,11.81520242,1.38336,0.40348,1.441,10.39,0.59,10.4067382,5.86,0.62,5.892707357,5.86,0.62,5.892707357
21/02/2020 23:30,5.51,0.43,5.526753116,5.51,0.43,5.526753116,9.8984,0.4912,9.910580205,0.0384,0.0112,0.04,9.86,0.48,9.871676656,10.82336,1.11348,10.88048526,1.38336,0.40348,1.441,9.44,0.71,9.466662559,5.56,0.66,5.599035631,5.56,0.66,5.599035631
22/02/2020 00:00,5.32,0.43,5.337349529,5.32,0.43,5.337349529,9.3684,0.5312,9.383447767,0.0384,0.0112,0.04,9.33,0.52,9.344479654,10.65432,1.07376,10.70829096,1.38432,0.40376,1.442,9.27,0.67,9.294180975,5.4,0.64,5.43779367,5.4,0.64,5.43779367
22/02/2020 00:30,5.37,0.45,5.388821764,5.37,0.45,5.388821764,9.9884,0.5612,10.00415314,0.0384,0.0112,0.04,9.95,0.55,9.965189411,10.50584,1.07712,10.56091197,1.39584,0.40712,1.454,9.11,0.67,9.134604534,5.37,0.69,5.414148132,5.37,0.69,5.414148132
22/02/2020 01:00,5.64,0.45,5.657923647,5.64,0.45,5.657923647,11.0184,0.5112,11.03025222,0.0384,0.0112,0.04,10.98,0.5,10.99137844,10.7624,1.0732,10.81577607,1.3824,0.4032,1.44,9.38,0.67,9.403898128,6.15,0.71,6.190848084,6.15,0.71,6.190848084
22/02/2020 01:30,5.53,0.45,5.548279012,5.53,0.45,5.548279012,11.09744,0.53092,11.11013279,0.03744,0.01092,0.039,11.06,0.52,11.07221748,10.57336,1.16348,10.63718137,1.38336,0.40348,1.441,9.19,0.76,9.221371915,6.32,0.71,6.359756285,6.32,0.71,6.359756285
22/02/2020 02:00,5.42,0.45,5.438648729,5.42,0.45,5.438648729,10.72744,0.55092,10.74157725,0.03744,0.01092,0.039,10.69,0.54,10.70363023,10.52336,1.13348,10.58422801,1.38336,0.40348,1.441,9.14,0.73,9.169105736,6.2,0.64,6.232944729,6.2,0.64,6.232944729
22/02/2020 02:30,5.3,0.45,5.319069467,5.3,0.45,5.319069467,10.5284,0.5512,10.54281879,0.0384,0.0112,0.04,10.49,0.54,10.50388976,10.37336,1.13348,10.435103,1.38336,0.40348,1.441,8.99,0.73,9.019589791,5.97,0.7,6.010898435,5.97,0.7,6.010898435
22/02/2020 03:00,5.12,0.45,5.139737347,5.12,0.45,5.139737347,10.3784,0.5212,10.39147901,0.0384,0.0112,0.04,10.34,0.51,10.35256973,10.17336,1.11348,10.2341141,1.38336,0.40348,1.441,8.79,0.71,8.818628011,5.78,0.67,5.818702605,5.78,0.67,5.818702605
22/02/2020 03:30,4.94,0.45,4.960453608,4.94,0.45,4.960453608,9.9484,0.5412,9.963109956,0.0384,0.0112,0.04,9.91,0.53,9.924162433,9.64336,1.25348,9.724484778,1.38336,0.40348,1.441,8.26,0.85,8.303619693,5.49,0.7,5.534446675,5.49,0.7,5.534446675
22/02/2020 04:00,4.79,0.48,4.813990029,4.79,0.48,4.813990029,9.5484,0.5412,9.563725216,0.0384,0.0112,0.04,9.51,0.53,9.524757215,9.70336,1.16348,9.772864524,1.38336,0.40348,1.441,8.32,0.76,8.35463943,5.22,0.7,5.266725738,5.22,0.7,5.266725738
22/02/2020 04:30,4.74,0.41,4.757699024,4.74,0.41,4.757699024,9.2284,0.5412,9.24425573,0.0384,0.0112,0.04,9.19,0.53,9.20527023,9.60432,1.16376,9.674569758,1.38432,0.40376,1.442,8.22,0.76,8.255059055,5.06,0.7,5.108189503,5.06,0.7,5.108189503
22/02/2020 05:00,4.71,0.39,4.726118915,4.71,0.39,4.726118915,8.8784,0.5412,8.894879651,0.0384,0.0112,0.04,8.84,0.53,8.855873757,9.5424,1.0932,9.604815667,1.3824,0.4032,1.44,8.16,0.69,8.189120832,5.08,0.67,5.123992584,5.08,0.67,5.123992584
22/02/2020 05:30,4.79,0.37,4.804268935,4.79,0.37,4.804268935,8.75648,0.56064,8.774409336,0.03648,0.01064,0.038,8.72,0.55,8.737327967,9.65432,1.01376,9.707399446,1.38432,0.40376,1.442,8.27,0.61,8.292466461,5.27,0.64,5.308719243,5.27,0.64,5.308719243
22/02/2020 06:00,4.85,0.35,4.862612467,4.85,0.35,4.862612467,8.7284,0.5612,8.746422812,0.0384,0.0112,0.04,8.69,0.55,8.707387668,10.02336,1.04348,10.07752927,1.38336,0.40348,1.441,8.64,0.64,8.663671277,5.46,0.57,5.489672121,5.46,0.57,5.489672121
22/02/2020 06:30,5.34,0.27,5.346821486,5.34,0.27,5.346821486,8.9384,0.4512,8.949780779,0.0384,0.0112,0.04,8.9,0.44,8.910869767,10.6424,1.1132,10.70046223,1.3824,0.4032,1.44,9.26,0.71,9.287179335,6.2,0.42,6.214209523,6.2,0.42,6.214209523
22/02/2020 07:00,5.64,-0.21,5.64390822,5.64,-0.21,5.64390822,9.1784,0.4012,9.187164307,0.0384,0.0112,0.04,9.14,0.39,9.148316785,11.50336,1.00348,11.54704566,1.38336,0.40348,1.441,10.12,0.6,10.13777096,6.8,-0.09,6.800595562,6.8,-0.09,6.800595562
22/02/2020 07:30,5.78,0.32,5.788851354,5.78,0.32,5.788851354,9.1384,0.6412,9.160867426,0.0384,0.0112,0.04,9.1,0.63,9.121781624,11.94432,1.00376,11.98642209,1.38432,0.40376,1.442,10.56,0.6,10.57703172,6.94,0.29,6.946056435,6.94,0.29,6.946056435
22/02/2020 08:00,6.09,0.32,6.09840143,6.09,0.32,6.09840143,9.43744,0.64092,9.459178199,0.03744,0.01092,0.039,9.4,0.63,9.421088048,12.43336,0.96348,12.47063489,1.38336,0.40348,1.441,11.05,0.56,11.06418095,7.07,-0.36,7.079159555,7.07,-0.36,7.079159555
22/02/2020 08:30,6.43,0.28,6.436093536,6.43,0.28,6.436093536,10.12744,0.54092,10.14187534,0.03744,0.01092,0.039,10.09,0.53,10.10391013,13.29336,0.76348,13.31526649,1.38336,0.40348,1.441,11.91,0.36,11.91543956,7.57,-0.4,7.580560665,7.57,-0.4,7.580560665
22/02/2020 09:00,6.88,-0.31,6.88698047,6.88,-0.31,6.88698047,10.9784,0.5112,10.99029536,0.0384,0.0112,0.04,10.94,0.5,10.95142,14.23336,0.73348,14.25224648,1.38336,0.40348,1.441,12.85,0.33,12.85423666,8.01,-0.44,8.022075791,8.01,-0.44,8.022075791
22/02/2020 09:30,7.17,-0.31,7.176698405,7.17,-0.31,7.176698405,11.4284,0.4512,11.43730335,0.0384,0.0112,0.04,11.39,0.44,11.39849551,14.74432,0.73376,14.76256671,1.38432,0.40376,1.442,13.36,0.33,13.36407498,8.56,-0.52,8.575779848,8.56,-0.52,8.575779848
22/02/2020 10:00,7.43,-0.31,7.436464214,7.43,-0.31,7.436464214,11.8284,0.4112,11.83554528,0.0384,0.0112,0.04,11.79,0.4,11.79678346,15.14432,0.11376,15.14474726,1.38432,0.40376,1.442,13.76,-0.29,13.76305562,8.88,-0.52,8.895212195,8.88,-0.52,8.895212195
22/02/2020 10:30,7.62,-0.34,7.62758153,7.62,-0.34,7.62758153,12.2284,0.4112,12.23531168,0.0384,0.0112,0.04,12.19,0.4,12.19656099,15.2524,0.6132,15.26472142,1.3824,0.4032,1.44,13.87,0.21,13.87158967,8.99,-0.52,9.005026374,8.99,-0.52,9.005026374
22/02/2020 11:00,7.72,-0.38,7.729346674,7.72,-0.38,7.729346674,12.4284,0.4312,12.43587793,0.0384,0.0112,0.04,12.39,0.42,12.3971166,15.75432,0.01376,15.75432601,1.38432,0.40376,1.442,14.37,-0.39,14.3752913,9.09,-0.49,9.103197241,9.09,-0.49,9.103197241
22/02/2020 11:30,7.72,-0.38,7.729346674,7.72,-0.38,7.729346674,12.4984,0.3812,12.50421193,0.0384,0.0112,0.04,12.46,0.37,12.46549237,15.8124,-0.0068,15.81240146,1.3824,0.4032,1.44,14.43,-0.41,14.4358235,9.01,-0.49,9.023314247,9.01,-0.49,9.023314247
22/02/2020 12:00,7.68,-0.38,7.689395295,7.68,-0.38,7.689395295,12.55744,0.44092,12.56517846,0.03744,0.01092,0.039,12.52,0.43,12.52738201,15.67432,0.03376,15.67435636,1.38432,0.40376,1.442,14.29,-0.37,14.29478926,9.01,-0.46,9.021734866,9.01,-0.46,9.021734866
22/02/2020 12:30,7.42,0.15,7.421516018,7.42,0.15,7.421516018,12.6284,0.4412,12.63610478,0.0384,0.0112,0.04,12.59,0.43,12.59734099,15.76336,0.05348,15.76345072,1.38336,0.40348,1.441,14.38,-0.35,14.38425876,8.68,-0.39,8.688757103,8.68,-0.39,8.688757103
22/02/2020 13:00,7.45,0.31,7.456446875,7.45,0.31,7.456446875,12.5184,0.4412,12.52617244,0.0384,0.0112,0.04,12.48,0.43,12.48740566,15.4824,0.1832,15.48348385,1.3824,0.4032,1.44,14.1,-0.22,14.10171621,8.87,-0.39,8.878569705,8.87,-0.39,8.878569705
22/02/2020 13:30,7.38,0.31,7.386507971,7.38,0.31,7.386507971,12.2684,0.4612,12.27706577,0.0384,0.0112,0.04,12.23,0.45,12.23827602,15.55432,0.75376,15.57257284,1.38432,0.40376,1.442,14.17,0.35,14.17432185,8.82,-0.39,8.828618238,8.82,-0.39,8.828618238
22/02/2020 14:00,7.37,0.34,7.377838437,7.37,0.34,7.377838437,12.3284,0.4912,12.33818155,0.0384,0.0112,0.04,12.29,0.48,12.2993699,14.9724,0.6432,14.98620926,1.3824,0.4032,1.44,13.59,0.24,13.59211904,8.82,-0.36,8.827343881,8.82,-0.36,8.827343881
22/02/2020 14:30,7.32,0.34,7.327891921,7.32,0.34,7.327891921,12.42744,0.47092,12.43635922,0.03744,0.01092,0.039,12.39,0.46,12.3985362,15.03432,0.58376,15.04564899,1.38432,0.40376,1.442,13.65,0.18,13.65118676,8.29,0.22,8.292918666,8.29,0.22,8.292918666
22/02/2020 15:00,7.22,0.36,7.228969498,7.22,0.36,7.228969498,12.16744,0.58092,12.18129977,0.03744,0.01092,0.039,12.13,0.57,12.14338503,14.99336,0.73348,15.01129032,1.38336,0.40348,1.441,13.61,0.33,13.61400015,8.32,0.41,8.330096038,8.32,0.41,8.330096038
22/02/2020 15:30,7.13,0.38,7.140119047,7.13,0.38,7.140119047,12.0284,0.6212,12.04443008,0.0384,0.0112,0.04,11.99,0.61,12.00550707,15.04432,0.83376,15.06740588,1.38432,0.40376,1.442,13.66,0.43,13.66676626,7.96,0.51,7.976321207,7.96,0.51,7.976321207
22/02/2020 16:00,7.23,0.38,7.239979282,7.23,0.38,7.239979282,12.1684,0.6212,12.18424589,0.0384,0.0112,0.04,12.13,0.61,12.14532832,15.2524,0.7832,15.27249515,1.3824,0.4032,1.44,13.87,0.38,13.8752045,8.11,0.49,8.124789228,8.11,0.49,8.124789228
22/02/2020 16:30,7.32,0.38,7.329856752,7.32,0.38,7.329856752,12.5584,0.5812,12.57184171,0.0384,0.0112,0.04,12.52,0.57,12.53296852,15.42528,0.88404,15.45059189,1.38528,0.40404,1.443,14.04,0.48,14.04820273,8.08,0.54,8.09802445,8.08,0.54,8.09802445
22/02/2020 17:00,7.5,0.38,7.509620496,7.5,0.38,7.509620496,13.0384,0.5612,13.05047202,0.0384,0.0112,0.04,13,0.55,13.01162941,15.87432,0.82376,15.89567916,1.38432,0.40376,1.442,14.49,0.42,14.49608568,7.93,0.56,7.949748424,7.93,0.56,7.949748424
22/02/2020 17:30,7.8,0.38,7.809250924,7.8,0.38,7.809250924,13.5284,0.5312,13.53882491,0.0384,0.0112,0.04,13.49,0.52,13.50001852,15.90528,0.82404,15.92661213,1.38528,0.40404,1.443,14.52,0.42,14.52607311,8.05,0.56,8.069454752,8.05,0.56,8.069454752
22/02/2020 18:00,8.01,0.38,8.019008667,8.01,0.38,8.019008667,14.2584,-0.0288,14.25842909,0.0384,0.0112,0.04,14.22,-0.04,14.22005626,16.23336,0.82348,16.25423318,1.38336,0.40348,1.441,14.85,0.42,14.85593821,8.13,0.51,8.145980604,8.13,0.51,8.145980604
22/02/2020 18:30,7.98,0.33,7.986820394,7.98,0.33,7.986820394,14.43648,-0.40936,14.44228273,0.03648,0.01064,0.038,14.4,-0.42,14.4061237,15.60432,0.69376,15.61973449,1.38432,0.40376,1.442,14.22,0.29,14.2229568,7.92,0.51,7.936403468,7.92,0.51,7.936403468
22/02/2020 19:00,7.86,0.33,7.866924431,7.86,0.33,7.866924431,14.2384,-0.4088,14.24426734,0.0384,0.0112,0.04,14.2,-0.42,14.20620991,15.05432,0.63376,15.06765418,1.38432,0.40376,1.442,13.67,0.23,13.67193476,7.7,0.51,7.716871128,7.7,0.51,7.716871128
22/02/2020 19:30,7.57,0.33,7.577189453,7.57,0.33,7.577189453,13.5884,-0.3188,13.5921392,0.0384,0.0112,0.04,13.55,-0.33,13.55401785,14.55432,0.66376,14.56944776,1.38432,0.40376,1.442,13.17,0.26,13.17256619,7.53,0.53,7.548629015,7.53,0.53,7.548629015
22/02/2020 20:00,7.27,0.38,7.27992445,7.27,0.38,7.27992445,13.24744,0.33092,13.25157253,0.03744,0.01092,0.039,13.21,0.32,13.21387528,13.98432,0.91376,14.01414154,1.38432,0.40376,1.442,12.6,0.51,12.6103172,7.31,0.53,7.329188222,7.31,0.53,7.329188222
22/02/2020 20:30,6.94,0.4,6.95151782,6.94,0.4,6.95151782,12.90744,0.43092,12.91463121,0.03744,0.01092,0.039,12.87,0.42,12.87685132,13.41528,0.98404,13.45132232,1.38528,0.40404,1.443,12.03,0.58,12.0439736,7.05,0.57,7.073005019,7.05,0.57,7.073005019
22/02/2020 21:00,6.74,0.42,6.753073374,6.74,0.42,6.753073374,12.52744,0.43092,12.53484922,0.03744,0.01092,0.039,12.49,0.42,12.49705965,13.12432,1.01376,13.16341463,1.38432,0.40376,1.442,11.74,0.61,11.75583685,6.88,0.57,6.903571539,6.88,0.57,6.903571539
22/02/2020 21:30,6.46,0.44,6.474967181,6.46,0.44,6.474967181,11.98648,0.50064,11.99693057,0.03648,0.01064,0.038,11.95,0.49,11.96004181,12.60432,1.08376,12.65082679,1.38432,0.40376,1.442,11.22,0.68,11.24058717,6.62,0.63,6.649909774,6.62,0.63,6.649909774
22/02/2020 22:00,6.19,0.46,6.207068551,6.19,0.46,6.207068551,11.3084,0.5512,11.32182547,0.0384,0.0112,0.04,11.27,0.54,11.28292958,12.19432,1.13376,12.24691194,1.38432,0.40376,1.442,10.81,0.73,10.83462044,6.35,0.61,6.379231929,6.35,0.61,6.379231929
22/02/2020 22:30,5.94,0.5,5.961006626,5.94,0.5,5.961006626,10.9384,0.5812,10.95382983,0.0384,0.0112,0.04,10.9,0.57,10.91489349,11.74432,1.17376,11.80282868,1.38432,0.40376,1.442,10.36,0.77,10.38857546,6.04,0.65,6.074874484,6.04,0.65,6.074874484
22/02/2020 23:00,5.64,0.5,5.662119744,5.64,0.5,5.662119744,10.15744,0.58092,10.1740383,0.03744,0.01092,0.039,10.12,0.57,10.13603966,11.15528,1.24404,11.2244335,1.38528,0.40404,1.443,9.77,0.84,9.806044055,5.61,0.71,5.654750216,5.61,0.71,5.654750216
22/02/2020 23:30,5.24,0.54,5.267750943,5.24,0.54,5.267750943,9.5184,0.5812,9.536127726,0.0384,0.0112,0.04,9.48,0.57,9.497120616,10.59432,1.24376,10.6670781,1.38432,0.40376,1.442,9.21,0.84,9.248226857,5.33,0.75,5.382508709,5.33,0.75,5.382508709
23/02/2020 00:00,5,0.54,5.029075462,5,0.54,5.029075462,9.0084,0.6612,9.032632839,0.0384,0.0112,0.04,8.97,0.65,8.993519889,10.14528,1.31404,10.2300248,1.38528,0.40404,1.443,8.76,0.91,8.80713915,5.22,0.75,5.273604081,5.22,0.75,5.273604081
23/02/2020 00:30,5.07,0.54,5.098676299,5.07,0.54,5.098676299,9.7384,0.6312,9.758834357,0.0384,0.0112,0.04,9.7,0.62,9.719794237,10.01432,1.31376,10.10012725,1.38432,0.40376,1.442,8.63,0.91,8.677845355,5.34,0.75,5.392411334,5.34,0.75,5.392411334
23/02/2020 01:00,5.38,0.52,5.405071692,5.38,0.52,5.405071692,10.86648,0.59064,10.88252008,0.03648,0.01064,0.038,10.83,0.58,10.84551981,10.21528,1.31404,10.29944885,1.38528,0.40404,1.443,8.83,0.91,8.87676743,6.21,0.75,6.255125898,6.21,0.75,6.255125898
23/02/2020 01:30,5.42,0.52,5.44488751,5.42,0.52,5.44488751,11.0384,0.5612,11.05265669,0.0384,0.0112,0.04,11,0.55,11.01374142,10.18528,1.34404,10.27357641,1.38528,0.40404,1.443,8.8,0.94,8.850062147,6.26,0.77,6.30717845,6.26,0.77,6.30717845
23/02/2020 02:00,5.2,0.52,5.225935323,5.2,0.52,5.225935323,10.81744,0.56092,10.83197302,0.03744,0.01092,0.039,10.78,0.55,10.79402149,9.98528,1.34404,10.07532928,1.38528,0.40404,1.443,8.6,0.94,8.651219567,6.05,0.73,6.093882178,6.05,0.73,6.093882178
23/02/2020 02:30,5.11,0.49,5.133439393,5.11,0.49,5.133439393,10.5184,0.5612,10.53336053,0.0384,0.0112,0.04,10.48,0.55,10.49442233,10.0424,1.2932,10.12532291,1.3824,0.4032,1.44,8.66,0.89,8.705613132,5.81,0.79,5.86346314,5.81,0.79,5.86346314
23/02/2020 03:00,4.92,0.49,4.944340199,4.92,0.49,4.944340199,10.0784,0.5612,10.09401268,0.0384,0.0112,0.04,10.04,0.55,10.05505346,10.04528,1.24404,10.12201985,1.38528,0.40404,1.443,8.66,0.84,8.700643654,5.53,0.79,5.586143571,5.53,0.79,5.586143571
23/02/2020 03:30,4.78,0.49,4.805049427,4.78,0.49,4.805049427,9.6884,0.6112,9.707659862,0.0384,0.0112,0.04,9.65,0.6,9.668634857,9.93432,1.24376,10.01187559,1.38432,0.40376,1.442,8.55,0.84,8.591164065,5.27,0.79,5.32888356,5.27,0.79,5.32888356
23/02/2020 04:00,4.66,0.49,4.685690984,4.66,0.49,4.685690984,9.34648,0.61064,9.36640644,0.03648,0.01064,0.038,9.31,0.6,9.329314016,9.76528,1.24404,9.844202812,1.38528,0.40404,1.443,8.38,0.84,8.421995013,5.05,0.79,5.11141859,5.05,0.79,5.11141859
23/02/2020 04:30,4.59,0.49,4.616080589,4.59,0.49,4.616080589,9.07744,0.59092,9.096653418,0.03744,0.01092,0.039,9.04,0.58,9.058587086,9.59528,1.28404,9.68081386,1.38528,0.40404,1.443,8.21,0.88,8.25702731,4.93,0.79,4.992894952,4.93,0.79,4.992894952
23/02/2020 05:00,4.54,0.49,4.56636617,4.54,0.49,4.56636617,8.73744,0.63092,8.76018937,0.03744,0.01092,0.039,8.7,0.62,8.722063976,9.53624,1.28432,9.622336057,1.38624,0.40432,1.444,8.15,0.88,8.19737153,4.93,0.76,4.988236161,4.93,0.76,4.988236161
23/02/2020 05:30,4.46,0.49,4.486836302,4.46,0.49,4.486836302,8.5484,0.6312,8.571671716,0.0384,0.0112,0.04,8.51,0.62,8.532555303,9.48432,1.22376,9.56294486,1.38432,0.40376,1.442,8.1,0.82,8.141400371,5.53,0.53,5.555339774,5.53,0.53,5.555339774
23/02/2020 06:00,4.48,0.49,4.506717209,4.48,0.49,4.506717209,8.5484,0.6312,8.571671716,0.0384,0.0112,0.04,8.51,0.62,8.532555303,9.87528,1.20404,9.948410295,1.38528,0.40404,1.443,8.49,0.8,8.527608105,5.49,0.46,5.509237697,5.49,0.46,5.509237697
23/02/2020 06:30,4.69,0.45,4.711539027,4.69,0.45,4.711539027,8.5484,0.5612,8.566801503,0.0384,0.0112,0.04,8.51,0.55,8.527754687,10.59432,1.15376,10.65695915,1.38432,0.40376,1.442,9.21,0.75,9.240487,5.75,0.4,5.763896252,5.75,0.4,5.763896252
23/02/2020 07:00,4.93,0.36,4.943126541,4.93,0.36,4.943126541,8.6884,0.5212,8.704018842,0.0384,0.0112,0.04,8.65,0.51,8.665021639,10.88528,1.18404,10.94948727,1.38528,0.40404,1.443,9.5,0.78,9.531967268,5.75,0.4,5.763896252,5.75,0.4,5.763896252
23/02/2020 07:30,4.96,0.51,4.98615082,4.96,0.51,4.98615082,8.44744,0.80092,8.485323529,0.03744,0.01092,0.039,8.41,0.79,8.447023144,10.70336,1.44348,10.80025693,1.38336,0.40348,1.441,9.32,1.04,9.377846235,5.75,0.5,5.77169819,5.75,0.5,5.77169819
23/02/2020 08:00,5.03,0.53,5.057845391,5.03,0.53,5.057845391,8.54744,0.80092,8.584882259,0.03744,0.01092,0.039,8.51,0.79,8.546589963,10.98432,1.41376,11.07492678,1.38432,0.40376,1.442,9.6,1.01,9.652983995,5.87,0.47,5.888785953,5.87,0.47,5.888785953
23/02/2020 08:30,5.37,0.48,5.391409834,5.37,0.48,5.391409834,9.1384,0.8012,9.173454965,0.0384,0.0112,0.04,9.1,0.79,9.134226842,11.87432,1.27376,11.9424428,1.38432,0.40376,1.442,10.49,0.87,10.52601539,5.95,0.51,5.971817144,5.95,0.51,5.971817144
23/02/2020 09:00,5.78,0.45,5.797490837,5.78,0.45,5.797490837,9.9384,0.6912,9.962406938,0.0384,0.0112,0.04,9.9,0.68,9.923326055,12.67432,1.20376,12.731356,1.38432,0.40376,1.442,11.29,0.8,11.31830818,6.15,0.45,6.166441437,6.15,0.45,6.166441437
23/02/2020 09:30,6.23,0.42,6.244141254,6.23,0.42,6.244141254,10.7584,0.6012,10.77518501,0.0384,0.0112,0.04,10.72,0.59,10.73622373,13.27432,1.14376,13.32350398,1.38432,0.40376,1.442,11.89,0.74,11.9130055,6.74,0.42,6.753073374,6.74,0.42,6.753073374
23/02/2020 10:00,6.59,0.38,6.600946902,6.59,0.38,6.600946902,11.1184,0.5812,11.13358038,0.0384,0.0112,0.04,11.08,0.57,11.09465186,13.4724,1.0432,13.51272837,1.3824,0.4032,1.44,12.09,0.64,12.10692777,7.21,0.38,7.220006925,7.21,0.38,7.220006925
23/02/2020 10:30,6.95,0.36,6.959317495,6.95,0.36,6.959317495,11.7784,0.5212,11.78992604,0.0384,0.0112,0.04,11.74,0.51,11.75107229,13.84528,1.01404,13.88236491,1.38528,0.40404,1.443,12.46,0.61,12.47492285,7.34,0.42,7.352006529,7.34,0.42,7.352006529
23/02/2020 11:00,7.23,0.33,7.237527202,7.23,0.33,7.237527202,12.26744,0.38092,12.27335261,0.03744,0.01092,0.039,12.23,0.37,12.23559561,14.19432,0.97376,14.22768178,1.38432,0.40376,1.442,12.81,0.57,12.82267523,7.83,-0.25,7.833990043,7.83,-0.25,7.833990043
23/02/2020 11:30,7.31,0.33,7.317444909,7.31,0.33,7.317444909,12.6284,0.4812,12.63756464,0.0384,0.0112,0.04,12.59,0.47,12.59876978,14.55432,0.91376,14.58297597,1.38432,0.40376,1.442,13.17,0.51,13.17987102,8.01,-0.13,8.011054862,8.01,-0.13,8.011054862
23/02/2020 12:00,7.68,0.31,7.686253964,7.68,0.31,7.686253964,12.9784,0.4812,12.98731766,0.0384,0.0112,0.04,12.94,0.47,12.94853274,14.91528,0.91404,14.94326091,1.38528,0.40404,1.443,13.53,0.51,13.53960856,8.15,-0.01,8.150006135,8.15,-0.01,8.150006135
23/02/2020 12:30,7.82,0.31,7.826142089,7.82,0.31,7.826142089,13.1684,0.4812,13.17718908,0.0384,0.0112,0.04,13.13,0.47,13.13840934,14.97528,0.91404,15.00314901,1.38528,0.40404,1.443,13.59,0.51,13.59956617,8.33,0.3,8.33540041,8.33,0.3,8.33540041
23/02/2020 13:00,7.66,0.31,7.66627028,7.66,0.31,7.66627028,13.0584,0.4812,13.06726306,0.0384,0.0112,0.04,13.02,0.47,13.02848034,14.81432,0.96376,14.84563607,1.38432,0.40376,1.442,13.43,0.56,13.44167028,8.02,0.39,8.029476944,8.02,0.39,8.029476944
23/02/2020 13:30,7.48,0.31,7.486421041,7.48,0.31,7.486421041,12.5984,0.4812,12.60758645,0.0384,0.0112,0.04,12.56,0.47,12.56879071,14.44624,1.02432,14.48250951,1.38624,0.40432,1.444,13.06,0.62,13.07470841,7.95,0.39,7.959560289,7.95,0.39,7.959560289
23/02/2020 14:00,7.27,0.33,7.27748583,7.27,0.33,7.27748583,12.26648,0.50064,12.27669223,0.03648,0.01064,0.038,12.23,0.49,12.23981209,14.10432,1.02376,14.14142593,1.38432,0.40376,1.442,12.72,0.62,12.7351011,7.75,0.41,7.760837584,7.75,0.41,7.760837584
