Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
23/02/2020 14:30,7.12,0.33,7.127643369,7.12,0.33,7.127643369,12.0284,0.5512,12.04102271,0.0384,0.0112,0.04,11.99,0.54,12.00215397,13.70432,1.02376,13.742506,1.38432,0.40376,1.442,12.32,0.62,12.33559078,7.69,0.41,7.700922023,7.69,0.41,7.700922023
23/02/2020 15:00,7.12,0.33,7.127643369,7.12,0.33,7.127643369,12.0484,0.6012,12.06339024,0.0384,0.0112,0.04,12.01,0.59,12.02448336,13.52528,1.02404,13.56399119,1.38528,0.40404,1.443,12.14,0.62,12.15582165,7.54,0.41,7.551138987,7.54,0.41,7.551138987
23/02/2020 15:30,7.12,0.33,7.127643369,7.12,0.33,7.127643369,11.9384,0.6812,11.9578187,0.0384,0.0112,0.04,11.9,0.67,11.91884642,13.6224,1.1132,13.66780875,1.3824,0.4032,1.44,12.24,0.71,12.26057503,7.54,0.46,7.554018798,7.54,0.46,7.554018798
23/02/2020 16:00,7.31,0.33,7.317444909,7.31,0.33,7.317444909,12.1084,0.6812,12.1275465,0.0384,0.0112,0.04,12.07,0.67,12.08858139,13.7724,1.1132,13.8173158,1.3824,0.4032,1.44,12.39,0.71,12.41032635,7.62,0.61,7.644377018,7.62,0.61,7.644377018
23/02/2020 16:30,7.5,0.35,7.508162225,7.5,0.35,7.508162225,12.5484,0.6512,12.56528567,0.0384,0.0112,0.04,12.51,0.64,12.52636021,14.09432,1.17376,14.14311029,1.38432,0.40376,1.442,12.71,0.77,12.73330279,7.67,0.63,7.69583004,7.67,0.63,7.69583004
23/02/2020 17:00,7.57,0.38,7.579531648,7.57,0.38,7.579531648,12.9084,0.6212,12.92333858,0.0384,0.0112,0.04,12.87,0.61,12.88444799,14.65432,1.17376,14.70125189,1.38432,0.40376,1.442,13.27,0.77,13.29232109,7.69,0.63,7.715763086,7.69,0.63,7.715763086
23/02/2020 17:30,7.75,0.38,7.759310536,7.75,0.38,7.759310536,13.52744,0.55092,13.53865377,0.03744,0.01092,0.039,13.49,0.54,13.50080368,15.12528,1.07404,15.16336562,1.38528,0.40404,1.443,13.74,0.67,13.75632582,7.56,0.7,7.592338243,7.56,0.7,7.592338243
23/02/2020 18:00,7.91,0.38,7.919122426,7.91,0.38,7.919122426,14.1884,0.0812,14.18863235,0.0384,0.0112,0.04,14.15,0.07,14.15017314,15.66528,0.89404,15.69077133,1.38528,0.40404,1.443,14.28,0.49,14.28840439,7.71,0.55,7.729592486,7.71,0.55,7.729592486
23/02/2020 18:30,8.19,0.32,8.196249142,8.19,0.32,8.196249142,14.6484,-0.4188,14.65438556,0.0384,0.0112,0.04,14.61,-0.43,14.61632649,16.12432,0.62376,16.13638039,1.38432,0.40376,1.442,14.74,0.22,14.7416417,8.06,0.46,8.073115879,8.06,0.46,8.073115879
23/02/2020 19:00,8.19,0.32,8.196249142,8.19,0.32,8.196249142,14.6384,-0.4188,14.64438964,0.0384,0.0112,0.04,14.6,-0.43,14.60633082,15.60528,0.62404,15.61775239,1.38528,0.40404,1.443,14.22,0.22,14.22170173,8.15,0.44,8.161868659,8.15,0.44,8.161868659
23/02/2020 19:30,7.7,0.37,7.708884485,7.7,0.37,7.708884485,14.19744,-0.38908,14.20277036,0.03744,0.01092,0.039,14.16,-0.4,14.16564859,15.73432,0.78376,15.75382828,1.38432,0.40376,1.442,14.35,0.38,14.35503048,7.85,0.47,7.864057477,7.85,0.47,7.864057477
23/02/2020 20:00,7.41,0.39,7.42025606,7.41,0.39,7.42025606,13.6884,0.3612,13.69316472,0.0384,0.0112,0.04,13.65,0.35,13.65448644,15.43336,0.78348,15.45323402,1.38336,0.40348,1.441,14.05,0.38,14.05513785,7.67,0.47,7.684386768,7.67,0.47,7.684386768
23/02/2020 20:30,7.25,0.39,7.260482078,7.25,0.39,7.260482078,13.18648,0.45064,13.19417793,0.03648,0.01064,0.038,13.15,0.44,13.15735916,15.28432,0.66376,15.29872593,1.38432,0.40376,1.442,13.9,0.26,13.90243144,7.47,0.47,7.484771206,7.47,0.47,7.484771206
23/02/2020 21:00,6.94,0.43,6.953308565,6.94,0.43,6.953308565,12.6384,0.4812,12.64755739,0.0384,0.0112,0.04,12.6,0.47,12.60876283,14.64432,0.66376,14.65935488,1.38432,0.40376,1.442,13.26,0.26,13.26254877,7.15,0.54,7.170362613,7.15,0.54,7.170362613
23/02/2020 21:30,6.68,0.43,6.693825513,6.68,0.43,6.693825513,12.1984,0.4812,12.20788745,0.0384,0.0112,0.04,12.16,0.47,12.16907967,14.12624,0.70432,14.14378744,1.38624,0.40432,1.444,12.74,0.3,12.74353169,6.93,0.54,6.951007121,6.93,0.54,6.951007121
23/02/2020 22:00,6.21,0.48,6.228523099,6.21,0.48,6.228523099,11.2684,0.5712,11.2828679,0.0384,0.0112,0.04,11.23,0.56,11.24395393,13.42432,0.86376,13.45207972,1.38432,0.40376,1.442,12.04,0.46,12.04878417,6.35,0.61,6.379231929,6.35,0.61,6.379231929
23/02/2020 22:30,5.95,0.46,5.967755022,5.95,0.46,5.967755022,10.5684,0.6012,10.58548629,0.0384,0.0112,0.04,10.53,0.59,10.54651601,12.74624,0.94432,12.78117265,1.38624,0.40432,1.444,11.36,0.54,11.37282727,6.18,0.52,6.201838437,6.18,0.52,6.201838437
23/02/2020 23:00,5.55,0.48,5.570718087,5.55,0.48,5.570718087,9.7684,0.6412,9.789421638,0.0384,0.0112,0.04,9.73,0.63,9.750374352,11.65624,1.05432,11.70382508,1.38624,0.40432,1.444,10.27,0.65,10.29054906,5.84,0.48,5.859692825,5.84,0.48,5.859692825
23/02/2020 23:30,5.15,0.52,5.176185854,5.15,0.52,5.176185854,8.9084,0.7012,8.935953894,0.0384,0.0112,0.04,8.87,0.69,8.896797177,10.61432,1.14376,10.67576583,1.38432,0.40376,1.442,9.23,0.74,9.259616623,5.41,0.53,5.43589919,5.41,0.53,5.43589919
24/02/2020 00:00,4.82,0.52,4.847968647,4.82,0.52,4.847968647,8.24744,0.74092,8.280653899,0.03744,0.01092,0.039,8.21,0.73,8.24239043,10.29624,1.09432,10.35423075,1.38624,0.40432,1.444,8.91,0.69,8.936677235,5.18,0.58,5.212369902,5.18,0.58,5.212369902
24/02/2020 00:30,4.9,0.52,4.927514586,4.9,0.52,4.927514586,9.03744,0.74092,9.067760705,0.03744,0.01092,0.039,9,0.73,9.029557021,9.93528,1.19404,10.00677372,1.38528,0.40404,1.443,8.55,0.79,8.58641951,5.26,0.58,5.291880573,5.26,0.58,5.291880573
24/02/2020 01:00,5.25,0.52,5.275689528,5.25,0.52,5.275689528,10.2684,0.6512,10.28902814,0.0384,0.0112,0.04,10.23,0.64,10.25,10.24528,1.14404,10.30895678,1.38528,0.40404,1.443,8.86,0.74,8.890849228,6.12,0.61,6.150325195,6.12,0.61,6.150325195
24/02/2020 01:30,5.3,0.52,5.325448338,5.3,0.52,5.325448338,10.55744,0.61092,10.57510107,0.03744,0.01092,0.039,10.52,0.6,10.53709637,10.28432,1.08376,10.34126557,1.38432,0.40376,1.442,8.9,0.68,8.925939726,6.18,0.61,6.210032206,6.18,0.61,6.210032206
24/02/2020 02:00,5.17,0.52,5.196085065,5.17,0.52,5.196085065,10.1584,0.6512,10.17925105,0.0384,0.0112,0.04,10.12,0.64,10.14021696,10.08432,1.08376,10.14238855,1.38432,0.40376,1.442,8.7,0.68,8.726534249,6.11,0.54,6.133816104,6.11,0.54,6.133816104
24/02/2020 02:30,5.07,0.52,5.096596904,5.07,0.52,5.096596904,9.8984,0.6912,9.922503716,0.0384,0.0112,0.04,9.86,0.68,9.883420461,10.00528,1.11404,10.06711046,1.38528,0.40404,1.443,8.62,0.71,8.649190714,5.73,0.68,5.770207969,5.73,0.68,5.770207969
24/02/2020 03:00,4.97,0.52,4.997129176,4.97,0.52,4.997129176,9.67744,0.67092,9.700668977,0.03744,0.01092,0.039,9.64,0.66,9.662566947,9.87432,1.13376,9.939195501,1.38432,0.40376,1.442,8.49,0.73,8.521326188,5.59,0.68,5.631207686,5.59,0.68,5.631207686
24/02/2020 03:30,4.82,0.52,4.847968647,4.82,0.52,4.847968647,9.3684,0.6712,9.392413321,0.0384,0.0112,0.04,9.33,0.66,9.35331492,9.39528,1.29404,9.48397732,1.38528,0.40404,1.443,8.01,0.89,8.059292773,5.37,0.65,5.409195874,5.37,0.65,5.409195874
24/02/2020 04:00,4.76,0.52,4.788319121,4.76,0.52,4.788319121,9.0384,0.6712,9.063287704,0.0384,0.0112,0.04,9,0.66,9.024167552,9.45528,1.19404,9.530375197,1.38528,0.40404,1.443,8.07,0.79,8.108575707,5.17,0.65,5.210700529,5.17,0.65,5.210700529
24/02/2020 04:30,4.9,0.41,4.917123143,4.9,0.41,4.917123143,8.8284,0.6712,8.85387802,0.0384,0.0112,0.04,8.79,0.66,8.814743331,9.47528,1.19404,9.550217935,1.38528,0.40404,1.443,8.09,0.79,8.128480793,5.02,0.63,5.059377432,5.02,0.63,5.059377432
24/02/2020 05:00,4.9,0.41,4.917123143,4.9,0.41,4.917123143,8.5684,0.6712,8.5946488,0.0384,0.0112,0.04,8.53,0.66,8.55549531,9.52624,1.19432,9.600815007,1.38624,0.40432,1.444,8.14,0.79,8.178245533,5.17,0.55,5.199173011,5.17,0.55,5.199173011
24/02/2020 05:30,5.16,0.34,5.171189418,5.16,0.34,5.171189418,8.76744,0.61092,8.788698846,0.03744,0.01092,0.039,8.73,0.6,8.750594266,9.86528,1.13404,9.930246533,1.38528,0.40404,1.443,8.48,0.73,8.511362993,6.26,0.47,6.277618975,6.26,0.47,6.277618975
24/02/2020 06:00,5.57,0.3,5.578073144,5.57,0.3,5.578073144,9.1484,0.5412,9.164394143,0.0384,0.0112,0.04,9.11,0.53,9.125404101,10.55528,1.02404,10.60483823,1.38528,0.40404,1.443,9.17,0.62,9.190935752,6.48,0.47,6.497022395,6.48,0.47,6.497022395
24/02/2020 06:30,6.62,-0.33,6.628219972,6.62,-0.33,6.628219972,10.44648,0.15064,10.44756607,0.03648,0.01064,0.038,10.41,0.14,10.41094136,12.71624,0.81432,12.74228695,1.38624,0.40432,1.444,11.33,0.41,11.33741593,7.81,-0.49,7.825356222,7.81,-0.49,7.825356222
24/02/2020 07:00,7.6,-0.52,7.617768702,7.6,-0.52,7.617768702,11.44744,-0.26908,11.45060202,0.03744,0.01092,0.039,11.41,-0.28,11.41343507,14.228,-0.161,14.22891089,1.368,0.399,1.425,12.86,-0.56,12.87218707,8.64,-0.76,8.673361517,8.64,-0.76,8.673361517
24/02/2020 07:30,8.53,-0.56,8.548362416,8.53,-0.56,8.548362416,12.3484,0.3612,12.35368156,0.0384,0.0112,0.04,12.31,0.35,12.31497462,15.6292,-0.3694,15.63356482,1.3392,0.3906,1.395,14.29,-0.76,14.31019567,9.5,-0.87,9.539753666,9.5,-0.87,9.539753666
24/02/2020 08:00,9.06,-0.75,9.090990045,9.06,-0.75,9.090990045,12.4784,0.1312,12.47908971,0.0384,0.0112,0.04,12.44,0.12,12.44057876,17.2292,-0.7994,17.2477353,1.3392,0.3906,1.395,15.89,-1.19,15.93449717,10.06,-1.11,10.12105232,10.06,-1.11,10.12105232
24/02/2020 08:30,9.43,-0.92,9.474771765,9.43,-0.92,9.474771765,12.7184,-0.4088,12.72496821,0.0384,0.0112,0.04,12.68,-0.42,12.68695393,18.19824,-1.12968,18.23326948,1.33824,0.39032,1.394,16.86,-1.52,16.92837854,10.67,-1.43,10.76539827,10.67,-1.43,10.76539827
24/02/2020 09:00,9.62,-1.05,9.67713284,9.62,-1.05,9.67713284,13.0084,-0.4788,13.01720861,0.0384,0.0112,0.04,12.97,-0.49,12.97925267,18.48728,-1.38996,18.53945821,1.33728,0.39004,1.393,17.15,-1.78,17.24212574,11.3,-1.59,11.41131456,11.3,-1.59,11.41131456
24/02/2020 09:30,9.95,-1.1,10.01061936,9.95,-1.1,10.01061936,13.3084,-0.4788,13.31701017,0.0384,0.0112,0.04,13.27,-0.49,13.27904364,19.13624,-1.54068,19.19816075,1.26624,0.36932,1.319,17.87,-1.91,17.97178344,12.33,-1.85,12.46801508,12.33,-1.85,12.46801508
24/02/2020 10:00,10.33,-1.15,10.39381547,10.33,-1.15,10.39381547,13.52744,-0.50908,13.53701575,0.03744,0.01092,0.039,13.49,-0.52,13.50001852,19.11512,-1.60684,19.18253756,1.24512,0.36316,1.297,17.87,-1.97,17.97825909,12.8,-1.85,12.93300043,12.8,-1.85,12.93300043
24/02/2020 10:30,10.26,-1.1,10.31879838,10.26,-1.1,10.31879838,13.6484,-0.5088,13.65788051,0.0384,0.0112,0.04,13.61,-0.52,13.61993025,18.83416,-1.40712,18.88665057,1.24416,0.36288,1.296,17.59,-1.77,17.67882915,12.33,-1.68,12.44392623,12.33,-1.68,12.44392623
24/02/2020 11:00,10.26,-1.1,10.31879838,10.26,-1.1,10.31879838,13.7884,-0.5488,13.79931723,0.0384,0.0112,0.04,13.75,-0.56,13.76139891,19.40608,-1.85656,19.49468533,1.24608,0.36344,1.298,18.16,-2.22,18.29519062,12.27,-1.65,12.38044426,12.27,-1.65,12.38044426
24/02/2020 11:30,10.22,-1.12,10.2811867,10.22,-1.12,10.2811867,14.0584,-0.6788,14.07477815,0.0384,0.0112,0.04,14.02,-0.69,14.03696905,19.49416,-2.02712,19.59927268,1.24416,0.36288,1.296,18.25,-2.39,18.4058306,12.21,-1.73,12.33195037,12.21,-1.73,12.33195037
24/02/2020 12:00,10.27,-1.18,10.33756741,10.27,-1.18,10.33756741,13.8584,-0.6788,13.87501423,0.0384,0.0112,0.04,13.82,-0.69,13.83721432,19.41512,-1.95684,19.51348527,1.24512,0.36316,1.297,18.17,-2.32,18.31751348,11.93,-1.58,12.03417218,11.93,-1.58,12.03417218
24/02/2020 12:30,10.2,-1.21,10.27151888,10.2,-1.21,10.27151888,13.92744,-0.75908,13.94811053,0.03744,0.01092,0.039,13.89,-0.77,13.91132632,18.98416,-1.52712,19.0454831,1.24416,0.36288,1.296,17.74,-1.89,17.84039517,11.52,-1.42,11.60718743,11.52,-1.42,11.60718743
24/02/2020 13:00,10.1,-1.18,10.16869707,10.1,-1.18,10.16869707,13.78744,-0.75908,13.80832011,0.03744,0.01092,0.039,13.75,-0.77,13.77154312,19.01416,-1.41712,19.06689565,1.24416,0.36288,1.296,17.77,-1.78,17.85892774,11.66,-1.45,11.74981276,11.66,-1.45,11.74981276
24/02/2020 13:30,9.88,-1.03,9.933544181,9.88,-1.03,9.933544181,13.60744,-0.61908,13.62151546,0.03744,0.01092,0.039,13.57,-0.63,13.5846163,18.78512,-1.16684,18.82132432,1.24512,0.36316,1.297,17.54,-1.53,17.60660387,11.57,-1.34,11.64733875,11.57,-1.34,11.64733875
24/02/2020 14:00,9.77,-1.09,9.830615444,9.77,-1.09,9.830615444,13.4084,-0.6688,13.42506924,0.0384,0.0112,0.04,13.37,-0.68,13.38728128,18.58416,-1.29712,18.62937259,1.24416,0.36288,1.296,17.34,-1.66,17.41927668,11.47,-1.29,11.54231346,11.47,-1.29,11.54231346
24/02/2020 14:30,9.73,-1.09,9.790863088,9.73,-1.09,9.790863088,13.1984,-0.6688,13.21533412,0.0384,0.0112,0.04,13.16,-0.68,13.17755668,18.4432,-1.3174,18.49019116,1.2432,0.3626,1.295,17.2,-1.68,17.28185175,11.5,-1.47,11.59357149,11.5,-1.47,11.59357149
24/02/2020 15:00,9.71,-1.09,9.770987668,9.71,-1.09,9.770987668,12.7916,-0.6712,12.80919748,0.2016,0.0588,0.21,12.59,-0.73,12.61114586,18.37416,-1.31712,18.42130725,1.24416,0.36288,1.296,17.13,-1.68,17.21218464,11.51,-1.57,11.61658297,11.51,-1.57,11.61658297
24/02/2020 15:30,9.46,-0.98,9.510625637,9.46,-0.98,9.510625637,12.94136,-0.69752,12.96014401,0.35136,0.10248,0.366,12.59,-0.8,12.61539139,18.23416,-1.31712,18.2816683,1.24416,0.36288,1.296,16.99,-1.68,17.07285858,11.32,-1.55,11.42562471,11.32,-1.55,11.42562471
24/02/2020 16:00,9.6,-0.86,9.638443858,9.6,-0.86,9.638443858,13.37432,-0.56624,13.38630133,0.42432,0.12376,0.442,12.95,-0.69,12.96836921,18.46224,-1.20768,18.50169713,1.24224,0.36232,1.294,17.22,-1.57,17.29142273,11.25,-1.35,11.33071048,11.25,-1.35,11.33071048
24/02/2020 16:30,9.92,-0.86,9.957208444,9.92,-0.86,9.957208444,14.17432,-0.59624,14.18685482,0.42432,0.12376,0.442,13.75,-0.72,13.768838,18.1632,-0.9874,18.19001905,1.2432,0.3626,1.295,16.92,-1.35,16.97377094,10.93,-1.04,10.97936701,10.93,-1.04,10.97936701
24/02/2020 17:00,10.04,-0.79,10.07103272,10.04,-0.79,10.07103272,14.68816,-0.64512,14.70232036,0.42816,0.12488,0.446,14.26,-0.77,14.28077379,18.19512,-0.75684,18.21085387,1.24512,0.36316,1.297,16.95,-1.12,16.98696265,10.44,-0.74,10.4661932,10.44,-0.74,10.4661932
24/02/2020 17:30,9.99,-0.66,10.01177806,9.99,-0.66,10.01177806,14.95432,-0.59624,14.96620155,0.42432,0.12376,0.442,14.53,-0.72,14.54782802,17.6932,-0.1574,17.69390011,1.2432,0.3626,1.295,16.45,-0.52,16.45821679,10.05,-0.48,10.06145616,10.05,-0.48,10.06145616
24/02/2020 18:00,9.89,-0.59,9.907582954,9.89,-0.59,9.907582954,15.3724,-0.5268,15.38142386,0.4224,0.1232,0.44,14.95,-0.65,14.96412376,17.79512,-0.20684,17.79632205,1.24512,0.36316,1.297,16.55,-0.57,16.5598128,10.09,-0.48,10.10141079,10.09,-0.48,10.10141079
24/02/2020 18:30,9.99,-0.61,10.0086063,9.99,-0.61,10.0086063,15.7872,-0.6354,15.79998155,0.4272,0.1246,0.445,15.36,-0.76,15.37879059,17.45512,-0.20684,17.45634547,1.24512,0.36316,1.297,16.21,-0.57,16.2200185,10.07,-0.43,10.07917655,10.07,-0.43,10.07917655
24/02/2020 19:00,9.73,-0.56,9.746101785,9.73,-0.56,9.746101785,15.49008,-0.60456,15.50187315,0.43008,0.12544,0.448,15.06,-0.73,15.07768218,16.60512,-0.11684,16.60553106,1.24512,0.36316,1.297,15.36,-0.48,15.36749817,9.7,-0.41,9.708661082,9.7,-0.41,9.708661082
24/02/2020 19:30,9.38,-0.5,9.393316773,9.38,-0.5,9.393316773,14.98816,-0.47512,14.99568869,0.42816,0.12488,0.446,14.56,-0.6,14.57235739,15.97416,0.05288,15.97424753,1.24416,0.36288,1.296,14.73,-0.31,14.73326169,9.35,-0.38,9.357718739,9.35,-0.38,9.357718739
24/02/2020 20:00,9.05,-0.46,9.061683067,9.05,-0.46,9.061683067,14.50912,-0.47484,14.51688797,0.42912,0.12516,0.447,14.08,-0.6,14.09277829,15.45416,0.03288,15.45419498,1.24416,0.36288,1.296,14.21,-0.33,14.21383129,9.06,-0.38,9.067965593,9.06,-0.38,9.067965593
24/02/2020 20:30,8.35,-0.4,8.359575348,8.35,-0.4,8.359575348,13.76816,-0.41512,13.77441666,0.42816,0.12488,0.446,13.34,-0.54,13.35092506,14.95512,0.07316,14.95529895,1.24512,0.36316,1.297,13.71,-0.29,13.71306676,8.73,-0.25,8.733578877,8.73,-0.25,8.733578877
24/02/2020 21:00,7.82,-0.33,7.826959818,7.82,-0.33,7.826959818,13.36008,-0.39456,13.36590495,0.43008,0.12544,0.448,12.93,-0.52,12.94045208,14.35512,0.07316,14.35530643,1.24512,0.36316,1.297,13.11,-0.29,13.11320708,8.25,-0.06,8.250218179,8.25,-0.06,8.250218179
24/02/2020 21:30,7.49,-0.3,7.496005603,7.49,-0.3,7.496005603,12.77912,-0.00484,12.77912092,0.42912,0.12516,0.447,12.35,-0.13,12.35068419,13.76608,0.59344,13.77886532,1.24608,0.36344,1.298,12.52,0.23,12.52211244,7.89,-0.31,7.896087639,7.89,-0.31,7.896087639
24/02/2020 22:00,7.06,0.32,7.067248404,7.06,0.32,7.067248404,11.8672,0.5746,11.88110268,0.4272,0.1246,0.445,11.44,0.45,11.4488471,12.93512,0.65316,12.95160019,1.24512,0.36316,1.297,11.69,0.29,11.69359654,7.34,0.34,7.34787044,7.34,0.34,7.34787044
24/02/2020 22:30,6.53,0.32,6.537836033,6.53,0.32,6.537836033,11.09816,0.59488,11.11409185,0.42816,0.12488,0.446,10.67,0.47,10.68034644,12.19608,0.81344,12.22317684,1.24608,0.36344,1.298,10.95,0.45,10.95924267,6.96,0.37,6.969827831,6.96,0.37,6.969827831
24/02/2020 23:00,6.07,0.32,6.078429073,6.07,0.32,6.078429073,10.00912,0.63516,10.02925278,0.42912,0.12516,0.447,9.58,0.51,9.593565552,11.45512,0.81316,11.48394546,1.24512,0.36316,1.297,10.21,0.45,10.21991194,6.32,0.39,6.332021794,6.32,0.39,6.332021794
24/02/2020 23:30,5.67,0.32,5.679022803,5.67,0.32,5.679022803,9.22352,0.67936,9.24850535,0.44352,0.12936,0.462,8.78,0.55,8.797209785,10.48416,0.99288,10.53106935,1.24416,0.36288,1.296,9.24,0.63,9.26145237,5.84,0.41,5.854374433,5.84,0.41,5.854374433
25/02/2020 00:00,5.28,0.32,5.289688082,5.28,0.32,5.289688082,8.76392,0.70656,8.792355816,0.43392,0.12656,0.452,8.33,0.58,8.350167663,10.05512,0.97316,10.10210268,1.24512,0.36316,1.297,8.81,0.61,8.831092798,5.79,0.38,5.802456376,5.79,0.38,5.802456376
25/02/2020 00:30,5.28,0.35,5.291587663,5.28,0.35,5.291587663,9.42352,0.76936,9.454874087,0.44352,0.12936,0.462,8.98,0.64,9.002777349,10.0032,1.0226,10.05533296,1.2432,0.3626,1.295,8.76,0.66,8.78482783,5.79,0.41,5.804498256,5.79,0.41,5.804498256
25/02/2020 01:00,5.68,0.35,5.690773234,5.68,0.35,5.690773234,10.4516,0.7288,10.47697914,0.4416,0.1288,0.46,10.01,0.6,10.0279659,10.18416,1.06288,10.23947405,1.24416,0.36288,1.296,8.94,0.7,8.967363046,6.66,0.25,6.66469054,6.66,0.25,6.66469054
25/02/2020 01:30,5.64,0.37,5.652123495,5.64,0.37,5.652123495,10.65064,0.70852,10.67418067,0.44064,0.12852,0.459,10.21,0.58,10.22646078,10.01416,1.12288,10.07691719,1.24416,0.36288,1.296,8.77,0.76,8.802868851,6.56,0.34,6.568805066,6.56,0.34,6.568805066
25/02/2020 02:00,5.53,0.37,5.542364117,5.53,0.37,5.542364117,10.40968,0.70824,10.43374533,0.43968,0.12824,0.458,9.97,0.58,9.986856362,9.88608,1.15344,9.953140288,1.24608,0.36344,1.298,8.64,0.79,8.676041724,6.59,0.4,6.602128445,6.59,0.4,6.602128445
25/02/2020 02:30,5.56,0.33,5.569784556,5.56,0.33,5.569784556,10.22584,0.70712,10.25025963,0.43584,0.12712,0.454,9.79,0.58,9.807165748,9.82416,1.12288,9.888123138,1.24416,0.36288,1.296,8.58,0.76,8.613593907,6.37,0.57,6.395451509,6.37,0.57,6.395451509
25/02/2020 03:00,5.45,0.3,5.458250636,5.45,0.3,5.458250636,10.12064,0.70852,10.14541052,0.44064,0.12852,0.459,9.68,0.58,9.697360466,9.68608,1.04344,9.742120549,1.24608,0.36344,1.298,8.44,0.68,8.467349054,5.86,0.64,5.894845206,5.86,0.64,5.894845206
25/02/2020 03:30,5.2,0.34,5.21110353,5.2,0.34,5.21110353,9.6968,0.6674,9.719740377,0.4368,0.1274,0.455,9.26,0.54,9.275731777,9.33416,1.18288,9.408812252,1.24416,0.36288,1.296,8.09,0.82,8.131451285,5.65,0.56,5.677684387,5.65,0.56,5.677684387
25/02/2020 04:00,5.15,0.34,5.161211098,5.15,0.34,5.161211098,9.362,0.616,9.382243868,0.432,0.126,0.45,8.93,0.49,8.943433345,9.30512,1.09316,9.369111858,1.24512,0.36316,1.297,8.06,0.73,8.092990795,5.65,0.56,5.677684387,5.65,0.56,5.677684387
25/02/2020 04:30,5.15,0.29,5.158158586,5.15,0.29,5.158158586,8.95448,0.75964,8.986643701,0.44448,0.12964,0.463,8.51,0.63,8.53328776,9.24608,1.11344,9.312880543,1.24608,0.36344,1.298,8,0.75,8.03507934,5.59,0.58,5.620008897,5.59,0.58,5.620008897
25/02/2020 05:00,5.08,0.29,5.088270826,5.08,0.29,5.088270826,8.79544,0.72992,8.825675498,0.44544,0.12992,0.464,8.35,0.6,8.371529132,9.31512,1.07316,9.3767336,1.24512,0.36316,1.297,8.07,0.71,8.101172755,5.24,0.59,5.273111036,5.24,0.59,5.273111036
25/02/2020 05:30,5.31,0.26,5.316361538,5.31,0.26,5.316361538,9.0416,0.6388,9.064137907,0.4416,0.1288,0.46,8.6,0.51,8.615108821,9.60512,1.04316,9.661599919,1.24512,0.36316,1.297,8.36,0.68,8.38760991,5.77,0.44,5.786752112,5.77,0.44,5.786752112
25/02/2020 06:00,5.77,-0.29,5.777283098,5.77,-0.29,5.777283098,9.4616,0.6388,9.483139775,0.4416,0.1288,0.46,9.02,0.51,9.034406455,10.72512,0.92316,10.76477698,1.24512,0.36316,1.297,9.48,0.56,9.49652568,6.19,0.4,6.202910607,6.19,0.4,6.202910607
25/02/2020 06:30,6.87,-0.51,6.888904122,6.87,-0.51,6.888904122,10.48064,0.46852,10.49110699,0.44064,0.12852,0.459,10.04,0.34,10.04575532,12.23608,0.65344,12.25351532,1.24608,0.36344,1.298,10.99,0.29,10.99382554,7.71,-0.18,7.712100881,7.71,-0.18,7.712100881
25/02/2020 07:00,7.89,-0.65,7.916729123,7.89,-0.65,7.916729123,11.43352,0.33936,11.43855519,0.44352,0.12936,0.462,10.99,0.21,10.99200619,14.07512,-0.04684,14.07519794,1.24512,0.36316,1.297,12.83,-0.41,12.83654938,8.45,-0.43,8.460933755,8.45,-0.43,8.460933755
25/02/2020 07:30,8.73,-0.69,8.757225588,8.73,-0.69,8.757225588,12.29544,0.55992,12.30818245,0.44544,0.12992,0.464,11.85,0.43,11.85779912,15.59512,-0.32684,15.59854455,1.24512,0.36316,1.297,14.35,-0.69,14.36657927,9.36,-0.48,9.372299611,9.36,-0.48,9.372299611
25/02/2020 08:00,9.26,-0.93,9.306583691,9.26,-0.93,9.306583691,12.2616,0.5388,12.27343228,0.4416,0.1288,0.46,11.82,0.41,11.82710869,16.77512,-0.59684,16.78573409,1.24512,0.36316,1.297,15.53,-0.96,15.55964331,10.07,-0.79,10.10094055,10.07,-0.79,10.10094055
25/02/2020 08:30,9.58,-1.09,9.641809996,9.58,-1.09,9.641809996,12.34448,-0.07036,12.34468051,0.44448,0.12964,0.463,11.9,-0.2,11.90168055,17.58512,-0.91684,17.60900454,1.24512,0.36316,1.297,16.34,-1.28,16.39005796,10.41,-0.97,10.45509445,10.41,-0.97,10.45509445
25/02/2020 09:00,9.58,-1.14,9.647590373,9.58,-1.14,9.647590373,12.3916,-0.3112,12.39550709,0.4416,0.1288,0.46,11.95,-0.44,11.95809767,17.82416,-1.13712,17.86039534,1.24416,0.36288,1.296,16.58,-1.5,16.64771456,11.16,-1.4,11.24747083,11.16,-1.4,11.24747083
25/02/2020 09:30,9.71,-1.14,9.776691669,9.71,-1.14,9.776691669,12.75544,-0.31008,12.75920841,0.44544,0.12992,0.464,12.31,-0.44,12.31786102,18.12512,-1.20684,18.16525358,1.24512,0.36316,1.297,16.88,-1.57,16.95285522,11.9,-1.4,11.98206994,11.9,-1.4,11.98206994
25/02/2020 10:00,9.69,-1.11,9.753368649,9.69,-1.11,9.753368649,12.78352,-0.31064,12.78729372,0.44352,0.12936,0.462,12.34,-0.44,12.34784192,18.12512,-1.26684,18.16933842,1.24512,0.36316,1.297,16.88,-1.63,16.95851703,12.04,-1.57,12.14193148,12.04,-1.57,12.14193148
25/02/2020 10:30,9.67,-1.02,9.723646435,9.67,-1.02,9.723646435,13.00584,-0.38288,13.0114746,0.43584,0.12712,0.454,12.57,-0.51,12.58034181,18.35416,-1.10712,18.38752033,1.24416,0.36288,1.296,17.11,-1.47,17.17303118,11.79,-1.38,11.87048862,11.79,-1.38,11.87048862
25/02/2020 11:00,9.63,-1.07,9.689262098,9.63,-1.07,9.689262098,13.01064,-0.41148,13.01714519,0.44064,0.12852,0.459,12.57,-0.54,12.5815937,18.11512,-1.22684,18.15661612,1.24512,0.36316,1.297,16.87,-1.59,16.9447632,11.64,-1.49,11.73497763,11.64,-1.49,11.73497763
25/02/2020 11:30,9.99,-1.07,10.0471389,9.99,-1.07,10.0471389,13.40064,-0.41148,13.40695596,0.44064,0.12852,0.459,12.96,-0.54,12.97124512,18.48512,-1.30684,18.53125717,1.24512,0.36316,1.297,17.24,-1.67,17.32069571,11.91,-1.53,12.00787242,11.91,-1.53,12.00787242
25/02/2020 12:00,10.26,-1.16,10.32536682,10.26,-1.16,10.32536682,13.64352,-0.41064,13.64969828,0.44352,0.12936,0.462,13.2,-0.54,13.21104084,18.94608,-1.30656,18.99107807,1.24608,0.36344,1.298,17.7,-1.67,17.77860793,12.09,-1.49,12.18146953,12.09,-1.49,12.18146953
25/02/2020 12:30,10.37,-1.24,10.4438738,10.37,-1.24,10.4438738,13.94064,-0.41148,13.94671142,0.44064,0.12852,0.459,13.5,-0.54,13.51079568,19.17512,-1.35684,19.22306536,1.24512,0.36316,1.297,17.93,-1.72,18.01230968,12.25,-1.43,12.33318288,12.25,-1.43,12.33318288
25/02/2020 13:00,9.88,-1.13,9.94441049,9.88,-1.13,9.94441049,13.23776,-0.36232,13.24271746,0.43776,0.12768,0.456,12.8,-0.49,12.80937547,18.91608,-1.35656,18.96466023,1.24608,0.36344,1.298,17.67,-1.72,17.75351514,12.01,-1.47,12.09962809,12.01,-1.47,12.09962809
25/02/2020 13:30,9.61,-1,9.661889049,9.61,-1,9.661889049,12.89488,-0.28316,12.8979886,0.43488,0.12684,0.453,12.46,-0.41,12.46674376,18.66512,-1.32684,18.71222085,1.24512,0.36316,1.297,17.42,-1.69,17.50178562,11.74,-1.41,11.8243689,11.74,-1.41,11.8243689
25/02/2020 14:00,9.48,-1.04,9.536875799,9.48,-1.04,9.536875799,12.592,-0.284,12.59520226,0.432,0.126,0.45,12.16,-0.41,12.16691004,18.55608,-1.49656,18.61633145,1.24608,0.36344,1.298,17.31,-1.86,17.40964388,11.84,-1.45,11.92845757,11.84,-1.45,11.92845757
25/02/2020 14:30,9.48,-1.04,9.536875799,9.48,-1.04,9.536875799,12.58912,-0.28484,12.59234197,0.42912,0.12516,0.447,12.16,-0.41,12.16691004,18.33512,-1.27684,18.37952518,1.24512,0.36316,1.297,17.09,-1.64,17.16850896,11.71,-1.43,11.79699114,11.71,-1.43,11.79699114
25/02/2020 15:00,9.54,-1.04,9.596520203,9.54,-1.04,9.596520203,12.74104,-0.30428,12.74467287,0.43104,0.12572,0.449,12.31,-0.43,12.31750786,18.11512,-1.20684,18.15527569,1.24512,0.36316,1.297,16.87,-1.57,16.94289822,11.35,-1.29,11.42307314,11.35,-1.29,11.42307314
25/02/2020 15:30,9.37,-1,9.423210705,9.37,-1,9.423210705,12.68008,-0.33456,12.68449286,0.43008,0.12544,0.448,12.25,-0.46,12.25863369,17.58512,-1.20684,17.62648315,1.24512,0.36316,1.297,16.34,-1.57,16.41525205,10.95,-1.23,11.01886564,10.95,-1.23,11.01886564
25/02/2020 16:00,9.87,-1.03,9.923598138,9.87,-1.03,9.923598138,13.69296,-0.31372,13.69655335,0.43296,0.12628,0.451,13.26,-0.44,13.26729814,18.29512,-1.17684,18.33293125,1.24512,0.36316,1.297,17.05,-1.54,17.11940712,11.17,-1.06,11.22018271,11.17,-1.06,11.22018271
25/02/2020 16:30,10.38,-0.97,10.42522422,10.38,-0.97,10.42522422,14.44624,-0.31568,14.44968872,0.42624,0.12432,0.444,14.02,-0.44,14.02690272,18.68512,-0.83684,18.70385015,1.24512,0.36316,1.297,17.44,-1.2,17.48123565,11.06,-0.82,11.09035617,11.06,-0.82,11.09035617
25/02/2020 17:00,10.58,-0.91,10.61906305,10.58,-0.91,10.61906305,15.43584,-0.46288,15.44277871,0.43584,0.12712,0.454,15,-0.59,15.01159885,18.06512,-0.49684,18.07195094,1.24512,0.36316,1.297,16.82,-0.86,16.84197138,11.1,-0.69,11.12142527,11.1,-0.69,11.12142527
25/02/2020 17:30,10.56,-0.75,10.58660002,10.56,-0.75,10.58660002,15.8068,-0.4826,15.81416545,0.4368,0.1274,0.455,15.37,-0.61,15.38209999,18.20608,-0.27656,18.20818043,1.24608,0.36344,1.298,16.96,-0.64,16.97207118,10.96,-0.5,10.97139918,10.96,-0.5,10.97139918
25/02/2020 18:00,10.19,-0.51,10.20275453,10.19,-0.51,10.20275453,16.16392,-0.58344,16.17444627,0.43392,0.12656,0.452,15.73,-0.71,15.74601537,18.56512,-0.22684,18.56650578,1.24512,0.36316,1.297,17.32,-0.59,17.33004616,10.63,-0.45,10.63952067,10.63,-0.45,10.63952067
25/02/2020 18:30,9.89,-0.51,9.903140916,9.89,-0.51,9.903140916,16.40776,-0.61232,16.41918159,0.43776,0.12768,0.456,15.97,-0.74,15.98713545,17.43608,-0.12656,17.43653931,1.24608,0.36344,1.298,16.19,-0.49,16.19741337,10.42,-0.45,10.42971236,10.42,-0.45,10.42971236
25/02/2020 19:00,9.78,-0.49,9.792267357,9.78,-0.49,9.792267357,15.782,-0.584,15.79280152,0.432,0.126,0.45,15.35,-0.71,15.36641142,17.07512,-0.12684,17.0755911,1.24512,0.36316,1.297,15.83,-0.49,15.83758189,10.33,-0.54,10.3441046,10.33,-0.54,10.3441046
25/02/2020 19:30,9.59,-0.45,9.600552067,9.59,-0.45,9.600552067,15.29432,-0.60624,15.30633043,0.42432,0.12376,0.442,14.87,-0.73,14.88790784,16.34608,-0.12656,16.34656994,1.24608,0.36344,1.298,15.1,-0.49,15.10794824,9.98,-0.49,9.992021817,9.98,-0.49,9.992021817
25/02/2020 20:00,9.2,-0.42,9.209581967,9.2,-0.42,9.209581967,14.742,-0.454,14.74898912,0.432,0.126,0.45,14.31,-0.58,14.32174919,15.97512,0.11316,15.97552078,1.24512,0.36316,1.297,14.73,-0.25,14.73212137,9.43,-0.42,9.439348494,9.43,-0.42,9.439348494
25/02/2020 20:30,8.73,-0.4,8.739158998,8.73,-0.4,8.739158998,14.47392,-0.37344,14.47873674,0.43392,0.12656,0.452,14.04,-0.5,14.04890031,15.64608,0.03344,15.64611574,1.24608,0.36344,1.298,14.4,-0.33,14.40378075,9.28,-0.42,9.289499448,9.28,-0.42,9.289499448
25/02/2020 21:00,8.28,-0.38,8.28871522,8.28,-0.38,8.28871522,13.6468,-0.3126,13.65037981,0.4368,0.1274,0.455,13.21,-0.44,13.21732575,15.03608,0.03344,15.03611718,1.24608,0.36344,1.298,13.79,-0.33,13.79394795,8.85,-0.42,8.859960497,8.85,-0.42,8.859960497
25/02/2020 21:30,7.96,-0.38,7.96906519,7.96,-0.38,7.96906519,13.09584,-0.14288,13.09661941,0.43584,0.12712,0.454,12.66,-0.27,12.66287882,14.36608,0.69344,14.38280618,1.24608,0.36344,1.298,13.12,0.33,13.1241495,8.34,-0.37,8.3482034,8.34,-0.37,8.3482034
25/02/2020 22:00,7.38,0.29,7.385695634,7.38,0.29,7.385695634,12.28104,0.07572,12.28127343,0.43104,0.12572,0.449,11.85,-0.05,11.85010548,13.48512,0.72316,13.50449635,1.24512,0.36316,1.297,12.24,0.36,12.24529297,7.66,-0.04,7.660104438,7.66,-0.04,7.660104438
25/02/2020 22:30,6.77,0.34,6.77853229,6.77,0.34,6.77853229,11.44448,0.62964,11.46178734,0.44448,0.12964,0.463,11,0.5,11.01135777,12.68608,0.86344,12.71542978,1.24608,0.36344,1.298,11.44,0.5,11.45092136,7.04,0.38,7.050248223,7.04,0.38,7.050248223
25/02/2020 23:00,6.25,0.34,6.259241168,6.25,0.34,6.259241168,10.48296,0.64628,10.50286286,0.43296,0.12628,0.451,10.05,0.52,10.06344374,11.64512,0.93316,11.68244869,1.24512,0.36316,1.297,10.4,0.57,10.41560848,6.71,0.36,6.719650289,6.71,0.36,6.719650289
25/02/2020 23:30,5.84,0.34,5.849888888,5.84,0.34,5.849888888,9.88488,0.61684,9.904107441,0.43488,0.12684,0.453,9.45,0.49,9.462695176,10.64608,1.09344,10.70208533,1.24608,0.36344,1.298,9.4,0.73,9.428303135,6.17,0.41,6.183607361,6.17,0.41,6.183607361
26/02/2020 00:00,5.52,0.34,5.530461102,5.52,0.34,5.530461102,9.26256,0.71908,9.290430227,0.44256,0.12908,0.461,8.82,0.59,8.839711534,10.29608,1.06344,10.35085349,1.24608,0.36344,1.298,9.05,0.7,9.077031453,5.92,0.44,5.936328832,5.92,0.44,5.936328832
26/02/2020 00:30,5.6,0.34,5.610311934,5.6,0.34,5.610311934,9.8864,0.7602,9.915584148,0.4464,0.1302,0.465,9.44,0.63,9.46099889,10.14512,1.11316,10.2060073,1.24512,0.36316,1.297,8.9,0.75,8.931545219,6.04,0.47,6.058258826,6.04,0.47,6.058258826
26/02/2020 01:00,5.94,0.34,5.949722683,5.94,0.34,5.949722683,10.83024,0.74132,10.85558169,0.45024,0.13132,0.469,10.38,0.61,10.39790844,10.50704,1.08372,10.56278082,1.24704,0.36372,1.299,9.26,0.72,9.287949182,6.66,0.57,6.684347388,6.66,0.57,6.684347388
26/02/2020 01:30,5.89,0.34,5.899805082,5.89,0.34,5.899805082,11.06736,0.71048,11.09014153,0.44736,0.13048,0.466,10.62,0.58,10.63582625,10.45512,1.11316,10.51421226,1.24512,0.36316,1.297,9.21,0.75,9.240487,6.7,0.61,6.727711349,6.7,0.61,6.727711349
26/02/2020 02:00,5.79,0.34,5.799974138,5.79,0.34,5.799974138,10.8564,0.7102,10.879605,0.4464,0.1302,0.465,10.41,0.58,10.42614502,10.16608,1.11344,10.22687299,1.24608,0.36344,1.298,8.92,0.75,8.951474739,6.56,0.54,6.582188086,6.56,0.54,6.582188086
26/02/2020 02:30,5.66,0.34,5.670202818,5.66,0.34,5.670202818,10.5612,0.7116,10.5851462,0.4512,0.1316,0.47,10.11,0.58,10.12662333,10.05608,1.11344,10.11753397,1.24608,0.36344,1.298,8.81,0.75,8.841866319,6.34,0.58,6.366474692,6.34,0.58,6.366474692
26/02/2020 03:00,5.6,0.34,5.610311934,5.6,0.34,5.610311934,10.3712,0.7116,10.39558387,0.4512,0.1316,0.47,9.92,0.58,9.936941179,9.90512,1.11316,9.967473471,1.24512,0.36316,1.297,8.66,0.75,8.692416235,6.13,0.64,6.163318911,6.13,0.64,6.163318911
26/02/2020 03:30,5.53,0.34,5.540442221,5.53,0.34,5.540442221,10.09928,0.72104,10.12498668,0.44928,0.13104,0.468,9.65,0.59,9.668019446,9.68416,1.23288,9.762322879,1.24416,0.36288,1.296,8.44,0.87,8.484721563,5.94,0.59,5.969229431,5.94,0.59,5.969229431
26/02/2020 04:00,5.35,0.34,5.360792852,5.35,0.34,5.360792852,9.81832,0.68076,9.841892186,0.44832,0.13076,0.467,9.37,0.55,9.386128062,9.66416,1.15288,9.732683124,1.24416,0.36288,1.296,8.42,0.79,8.456979366,5.71,0.59,5.740400683,5.71,0.59,5.740400683
26/02/2020 04:30,5.3,0.34,5.310894463,5.3,0.34,5.310894463,9.49832,0.68076,9.522684338,0.44832,0.13076,0.467,9.05,0.55,9.066697304,9.66416,1.13288,9.730334301,1.24416,0.36288,1.296,8.42,0.77,8.455134535,5.59,0.63,5.625388875,5.59,0.63,5.625388875
26/02/2020 05:00,5.27,0.34,5.280956353,5.27,0.34,5.280956353,9.26448,0.70964,9.291618729,0.44448,0.12964,0.463,8.82,0.58,8.839049723,9.72416,1.11288,9.787634525,1.24416,0.36288,1.296,8.48,0.75,8.513101667,5.77,0.56,5.79711135,5.77,0.56,5.79711135
26/02/2020 05:30,5.54,0.31,5.548666506,5.54,0.31,5.548666506,9.38928,0.67104,9.413228649,0.44928,0.13104,0.468,8.94,0.54,8.956293876,10.03416,1.06288,10.09029637,1.24416,0.36288,1.296,8.79,0.7,8.817828531,6.21,0.51,6.230906836,6.21,0.51,6.230906836
26/02/2020 06:00,5.98,-0.21,5.983686155,5.98,-0.21,5.983686155,9.7412,0.6416,9.76230649,0.4512,0.1316,0.47,9.29,0.51,9.303988392,10.86416,0.94288,10.90499863,1.24416,0.36288,1.296,9.62,0.58,9.637468547,7.14,-0.06,7.140252096,7.14,-0.06,7.140252096
26/02/2020 06:30,7.12,-0.45,7.134206333,7.12,-0.45,7.134206333,10.89544,0.51992,10.90783799,0.44544,0.12992,0.464,10.45,0.39,10.45727498,12.8932,0.7526,12.91514665,1.2432,0.3626,1.295,11.65,0.39,11.65652607,8.55,-0.54,8.56703566,8.55,-0.54,8.56703566
26/02/2020 07:00,7.91,-0.5,7.925787027,7.91,-0.5,7.925787027,11.88872,0.35796,11.89410773,0.43872,0.12796,0.457,11.45,0.23,11.45230981,14.4432,-0.0274,14.44322599,1.2432,0.3626,1.295,13.2,-0.39,13.20576011,9.34,-0.59,9.358616351,9.34,-0.59,9.358616351
26/02/2020 07:30,8.98,-0.58,8.998711019,8.98,-0.58,8.998711019,12.66832,0.58076,12.68162505,0.44832,0.13076,0.467,12.22,0.45,12.22828279,15.85224,-0.30768,15.85522564,1.24224,0.36232,1.294,14.61,-0.67,14.6253547,10.02,-0.69,10.04372939,10.02,-0.69,10.04372939
26/02/2020 08:00,9.66,-0.84,9.69645296,9.66,-0.84,9.69645296,12.97448,0.50964,12.98448552,0.44448,0.12964,0.463,12.53,0.38,12.53576085,17.0332,-0.6474,17.04549879,1.2432,0.3626,1.295,15.79,-1.01,15.82226912,10.65,-1.09,10.70563403,10.65,-1.09,10.70563403
26/02/2020 08:30,9.85,-0.95,9.89570614,9.85,-0.95,9.89570614,13.21064,-0.08148,13.21089127,0.44064,0.12852,0.459,12.77,-0.21,12.77172659,17.60416,-0.86712,17.62550273,1.24416,0.36288,1.296,16.36,-1.23,16.40617262,11.04,-1.2,11.10502589,11.04,-1.2,11.10502589
26/02/2020 09:00,9.77,-1,9.821043733,9.77,-1,9.821043733,13.25256,-0.30092,13.25597599,0.44256,0.12908,0.461,12.81,-0.43,12.81721499,18.31416,-1.19712,18.35324366,1.24416,0.36288,1.296,17.07,-1.56,17.14113473,11.86,-1.5,11.95448033,11.86,-1.5,11.95448033
26/02/2020 09:30,10.15,-1.06,10.20519966,10.15,-1.06,10.20519966,13.45352,-0.35064,13.4580886,0.44352,0.12936,0.462,13.01,-0.48,13.01885172,19.19416,-1.24712,19.23463247,1.24416,0.36288,1.296,17.95,-1.61,18.02205871,12.25,-1.38,12.32748555,12.25,-1.38,12.32748555
26/02/2020 10:00,10.32,-1.1,10.37845846,10.32,-1.1,10.37845846,13.552,-0.354,13.55662274,0.432,0.126,0.45,13.12,-0.48,13.12877755,19.50224,-1.27768,19.54404849,1.24224,0.36232,1.294,18.26,-1.64,18.33349939,12.39,-1.41,12.46997193,12.39,-1.41,12.46997193
26/02/2020 10:30,10.23,-1,10.27875965,10.23,-1,10.27875965,13.77544,-0.29008,13.77849388,0.44544,0.12992,0.464,13.33,-0.42,13.33661501,19.15168,-1.22076,19.1905472,1.23168,0.35924,1.283,17.92,-1.58,17.98951917,12.33,-1.41,12.41035858,12.33,-1.41,12.41035858
26/02/2020 11:00,10.25,-1.05,10.30364013,10.25,-1.05,10.30364013,13.73736,-0.35952,13.74206369,0.44736,0.13048,0.466,13.29,-0.49,13.29903004,18.7448,-1.4086,18.79765094,1.2048,0.3514,1.255,17.54,-1.76,17.62807987,12.67,-1.58,12.76813612,12.67,-1.58,12.76813612
26/02/2020 11:30,10.28,-1.05,10.33348441,10.28,-1.05,10.33348441,13.81736,-0.32952,13.82128868,0.44736,0.13048,0.466,13.37,-0.46,13.3779109,18.7748,-1.3386,18.82245906,1.2048,0.3514,1.255,17.57,-1.69,17.65109062,12.62,-1.54,12.71361475,12.62,-1.54,12.71361475
26/02/2020 12:00,10.37,-1.12,10.4303068,10.37,-1.12,10.4303068,13.81448,-0.33036,13.81842956,0.44448,0.12964,0.463,13.37,-0.46,13.3779109,18.99384,-1.33888,19.0409705,1.20384,0.35112,1.254,17.79,-1.69,17.87009233,12.36,-1.49,12.44948593,12.36,-1.49,12.44948593
26/02/2020 12:30,10.35,-1.12,10.41042266,10.35,-1.12,10.41042266,13.6764,-0.3298,13.68037591,0.4464,0.1302,0.465,13.23,-0.46,13.23799456,19.04576,-1.37832,19.0955686,1.20576,0.35168,1.256,17.84,-1.73,17.92368545,12.1,-1.39,12.17957717,12.1,-1.39,12.17957717
26/02/2020 13:00,10.05,-1.08,10.10786328,10.05,-1.08,10.10786328,13.74736,-0.38952,13.75287726,0.44736,0.13048,0.466,13.3,-0.52,13.31016153,18.90384,-1.31888,18.94979185,1.20384,0.35112,1.254,17.7,-1.67,17.77860793,12.14,-1.36,12.21594041,12.14,-1.36,12.21594041
26/02/2020 13:30,9.79,-0.92,9.833132766,9.79,-0.92,9.833132766,13.45352,-0.28064,13.45644675,0.44352,0.12936,0.462,13.01,-0.41,13.01645881,18.6448,-1.0786,18.6759724,1.2048,0.3514,1.255,17.44,-1.43,17.49852851,12.08,-1.44,12.16552506,12.08,-1.44,12.16552506
26/02/2020 14:00,9.76,-1,9.811095759,9.76,-1,9.811095759,13.17024,-0.27868,13.17318808,0.45024,0.13132,0.469,12.72,-0.41,12.72660599,18.1048,-1.2536,18.14814856,1.0848,0.3164,1.13,17.02,-1.57,17.09225848,12.03,-1.58,12.13331364,12.03,-1.58,12.13331364
26/02/2020 14:30,9.68,-0.91,9.722679672,9.68,-0.91,9.722679672,13.02928,-0.27896,13.03226596,0.44928,0.13104,0.468,12.58,-0.41,12.58667947,17.37808,-1.24556,17.42266008,0.59808,0.17444,0.623,16.78,-1.42,16.83997625,12.45,-1.47,12.53648276,12.45,-1.47,12.53648276
26/02/2020 15:00,9.68,-0.91,9.722679672,9.68,-0.91,9.722679672,12.89024,-0.27868,12.8932521,0.45024,0.13132,0.469,12.44,-0.41,12.4467546,17.5156,-1.4192,17.57300122,0.5856,0.1708,0.61,16.93,-1.59,17.0044994,12.08,-1.51,12.1740092,12.08,-1.51,12.1740092
26/02/2020 15:30,9.54,-0.88,9.580501031,9.54,-0.88,9.580501031,12.80736,-0.25952,12.8099891,0.44736,0.13048,0.466,12.36,-0.39,12.36615138,17.03536,-1.16052,17.07484398,0.61536,0.17948,0.641,16.42,-1.34,16.47458649,11.7,-1.3,11.77200068,11.7,-1.3,11.77200068
26/02/2020 16:00,9.82,-0.9,9.861156119,9.82,-0.9,9.861156119,13.43832,-0.27924,13.4412209,0.44832,0.13076,0.467,12.99,-0.41,12.99646875,17.17208,-1.05856,17.20467613,0.62208,0.18144,0.648,16.55,-1.24,16.59638816,11.67,-1.14,11.72554903,11.67,-1.14,11.72554903
26/02/2020 16:30,10.13,-0.88,10.16815126,10.13,-0.88,10.16815126,14.1712,-0.2984,14.17434133,0.4512,0.1316,0.47,13.72,-0.43,13.72673668,17.46072,-0.96604,17.48742337,0.63072,0.18396,0.657,16.83,-1.15,16.8692442,11.37,-0.95,11.40961875,11.37,-0.95,11.40961875
26/02/2020 17:00,10.17,-0.78,10.19986765,10.17,-0.78,10.19986765,14.69024,-0.27868,14.6928831,0.45024,0.13132,0.469,14.24,-0.41,14.24590116,16.6588,-0.5966,16.66947957,0.6288,0.1834,0.655,16.03,-0.78,16.0489657,11.48,-0.69,11.50071737,11.48,-0.69,11.50071737
26/02/2020 17:30,10.17,-0.64,10.19011776,10.17,-0.64,10.19011776,15.24256,-0.33092,15.24615176,0.44256,0.12908,0.461,14.8,-0.46,14.80714692,16.55976,-0.33632,16.56317489,0.62976,0.18368,0.656,15.93,-0.52,15.93848487,11.22,-0.52,11.23204345,11.22,-0.52,11.23204345
26/02/2020 18:00,9.98,-0.46,9.990595578,9.98,-0.46,9.990595578,15.78544,-0.38008,15.7900151,0.44544,0.12992,0.464,15.34,-0.51,15.34847549,16.61976,-0.33632,16.62316256,0.62976,0.18368,0.656,15.99,-0.52,15.99845305,11.09,-0.52,11.10218447,11.09,-0.52,11.10218447
26/02/2020 18:30,10.11,-0.5,10.12235645,10.11,-0.5,10.12235645,16.452,-0.654,16.46499377,0.432,0.126,0.45,16.02,-0.78,16.03897752,16.37976,-0.33632,16.38321241,0.62976,0.18368,0.656,15.75,-0.52,15.75858179,11.09,-0.48,11.10038288,11.09,-0.48,11.10038288
26/02/2020 19:00,9.97,-0.47,9.981072087,9.97,-0.47,9.981072087,16.30584,-0.70288,16.32098215,0.43584,0.12712,0.454,15.87,-0.83,15.89168965,16.21976,-0.25632,16.22178518,0.62976,0.18368,0.656,15.59,-0.44,15.59620787,11.04,-0.48,11.05042986,11.04,-0.48,11.05042986
26/02/2020 19:30,9.69,-0.43,9.699536071,9.69,-0.43,9.699536071,16.01392,-0.75344,16.03163453,0.43392,0.12656,0.452,15.58,-0.88,15.60483258,15.49976,-0.07632,15.4999479,0.62976,0.18368,0.656,14.87,-0.26,14.87227286,10.71,-0.46,10.71987407,10.71,-0.46,10.71987407
26/02/2020 20:00,9.36,-0.4,9.36854311,9.36,-0.4,9.36854311,15.28968,-0.51176,15.29824215,0.43968,0.12824,0.458,14.85,-0.64,14.86378485,15.28976,-0.24632,15.29174399,0.62976,0.18368,0.656,14.66,-0.43,14.66630492,10.31,-0.4,10.31775654,10.31,-0.4,10.31775654
26/02/2020 20:30,8.74,-0.37,8.747828302,8.74,-0.37,8.747828302,14.67968,-0.36176,14.68413686,0.43968,0.12824,0.458,14.24,-0.49,14.24842798,14.69976,-0.17632,14.70081742,0.62976,0.18368,0.656,14.07,-0.36,14.07460479,10.15,-0.4,10.15787872,10.15,-0.4,10.15787872
26/02/2020 21:00,8.25,-0.27,8.254416999,8.25,-0.27,8.254416999,14.1068,-0.4226,14.11312853,0.4368,0.1274,0.455,13.67,-0.55,13.6810599,14.16976,-0.17632,14.17085697,0.62976,0.18368,0.656,13.54,-0.36,13.54478497,9.61,-0.09,9.610421427,9.61,-0.09,9.610421427
26/02/2020 21:30,7.85,0.31,7.856118635,7.85,0.31,7.856118635,13.37872,-0.26204,13.38128595,0.43872,0.12796,0.457,12.94,-0.39,12.94587579,13.61976,0.38368,13.62516322,0.62976,0.18368,0.656,12.99,0.2,12.99153955,8.82,0.35,8.826941713,8.82,0.35,8.826941713
26/02/2020 22:00,7.3,0.34,7.307913519,7.3,0.34,7.307913519,12.51392,-0.01344,12.51392722,0.43392,0.12656,0.452,12.08,-0.14,12.08081123,12.88072,0.40396,12.88705286,0.63072,0.18396,0.657,12.25,0.22,12.25197535,8.13,0.43,8.141363522,8.13,0.43,8.141363522
26/02/2020 22:30,6.86,0.34,6.868420488,6.86,0.34,6.868420488,11.6512,0.6116,11.66724115,0.4512,0.1316,0.47,11.2,0.48,11.210281,11.87976,0.59368,11.89458505,0.62976,0.18368,0.656,11.25,0.41,11.25746863,7.55,0.43,7.562235119,7.55,0.43,7.562235119
26/02/2020 23:00,6.27,0.34,6.279211734,6.27,0.34,6.279211734,10.7912,0.6116,10.80851757,0.4512,0.1316,0.47,10.34,0.48,10.3511352,10.81072,0.74396,10.83628827,0.63072,0.18396,0.657,10.18,0.56,10.19539112,7,0.43,7.013194707,7,0.43,7.013194707
26/02/2020 23:30,5.63,0.39,5.643491827,5.63,0.39,5.643491827,10.1116,0.6488,10.1323934,0.4416,0.1288,0.46,9.67,0.52,9.683971293,10.14976,0.74368,10.17696851,0.62976,0.18368,0.656,9.52,0.56,9.536456365,6.6,0.49,6.618164398,6.6,0.49,6.618164398
27/02/2020 00:00,5.38,0.39,5.394117166,5.38,0.39,5.394117166,9.2564,0.7902,9.290067653,0.4464,0.1302,0.465,8.81,0.66,8.834687318,9.61072,0.80396,9.644287978,0.63072,0.18396,0.657,8.98,0.62,9.001377672,6.52,0.47,6.536918234,6.52,0.47,6.536918234
27/02/2020 00:30,5.54,0.39,5.553710471,5.54,0.39,5.553710471,9.82928,0.79104,9.861059253,0.44928,0.13104,0.468,9.38,0.66,9.403190948,9.63976,0.83368,9.675742617,0.62976,0.18368,0.656,9.01,0.65,9.033415744,6.44,0.56,6.464301973,6.44,0.56,6.464301973
27/02/2020 01:00,5.88,0.34,5.889821729,5.88,0.34,5.889821729,10.7812,0.7516,10.80736675,0.4512,0.1316,0.47,10.33,0.62,10.34858928,9.83072,0.83396,9.86602985,0.63072,0.18396,0.657,9.2,0.65,9.222933373,7.2,0.61,7.225794074,7.2,0.61,7.225794074
27/02/2020 01:30,5.78,0.36,5.791200221,5.78,0.36,5.791200221,10.93832,0.75076,10.96405422,0.44832,0.13076,0.467,10.49,0.62,10.50830624,9.63976,1.00368,9.691870119,0.62976,0.18368,0.656,9.01,0.82,9.047237147,7.41,0.58,7.432664394,7.41,0.58,7.432664394
27/02/2020 02:00,5.7,0.36,5.711357107,5.7,0.36,5.711357107,10.7112,0.7516,10.73753733,0.4512,0.1316,0.47,10.26,0.62,10.27871587,9.53072,0.92396,9.575402122,0.63072,0.18396,0.657,8.9,0.74,8.930711058,7.36,0.46,7.374360989,7.36,0.46,7.374360989
27/02/2020 02:30,5.6,0.33,5.609714788,5.6,0.33,5.609714788,10.51024,0.75132,10.53705968,0.45024,0.13132,0.469,10.06,0.62,10.07908726,9.44072,0.86396,9.480169882,0.63072,0.18396,0.657,8.81,0.68,8.836203936,7.18,0.54,7.200277772,7.18,0.54,7.200277772
27/02/2020 03:00,5.47,0.33,5.479945255,5.47,0.33,5.479945255,10.32928,0.75104,10.356548,0.44928,0.13104,0.468,9.88,0.62,9.899434327,9.29072,0.86396,9.330804092,0.63072,0.18396,0.657,8.66,0.68,8.686656434,6.88,0.6,6.906113234,6.88,0.6,6.906113234
27/02/2020 03:30,5.35,0.33,5.360167908,5.35,0.33,5.360167908,10.03472,0.74096,10.06203892,0.41472,0.12096,0.432,9.62,0.62,9.639958506,8.95976,1.04368,9.020341856,0.62976,0.18368,0.656,8.33,0.86,8.374276088,6.43,0.62,6.459821979,6.43,0.62,6.459821979
27/02/2020 04:00,5.21,0.33,5.220440594,5.21,0.33,5.220440594,9.71024,0.73132,9.737740487,0.45024,0.13132,0.469,9.26,0.6,9.279418085,9.06072,0.90396,9.105700994,0.63072,0.18396,0.657,8.43,0.72,8.460691461,6.21,0.6,6.238918175,6.21,0.6,6.238918175
27/02/2020 04:30,5.21,0.33,5.220440594,5.21,0.33,5.220440594,9.49216,0.73188,9.520333492,0.45216,0.13188,0.471,9.04,0.6,9.059889624,9.02976,0.90368,9.074866567,0.62976,0.18368,0.656,8.4,0.72,8.430800674,6.1,0.6,6.129437168,6.1,0.6,6.129437168
27/02/2020 05:00,5.12,0.33,5.130623744,5.12,0.33,5.130623744,9.28216,0.76188,9.313375081,0.45216,0.13188,0.471,8.83,0.63,8.85244599,9.36072,0.88396,9.40236482,0.63072,0.18396,0.657,8.73,0.7,8.758019182,6.28,0.52,6.301491887,6.28,0.52,6.301491887
27/02/2020 05:30,5.34,0.29,5.347868734,5.34,0.29,5.347868734,9.13408,0.76244,9.165845962,0.45408,0.13244,0.473,8.68,0.63,8.702832872,9.68976,0.79368,9.722210489,0.62976,0.18368,0.656,9.06,0.61,9.0805121,7.11,0.43,7.122990945,7.11,0.43,7.122990945
27/02/2020 06:00,5.73,0.11,5.731055749,5.73,0.11,5.731055749,9.67928,0.71104,9.705361364,0.44928,0.13104,0.468,9.23,0.58,9.248205231,10.51072,0.72396,10.53562305,0.63072,0.18396,0.657,9.88,0.54,9.894746081,7.65,-0.33,7.657114339,7.65,-0.33,7.657114339
27/02/2020 06:30,6.76,-0.38,6.770672049,6.76,-0.38,6.770672049,10.59408,0.55244,10.60847402,0.45408,0.13244,0.473,10.14,0.42,10.1486945,12.50976,-0.03632,12.50981272,0.62976,0.18368,0.656,11.88,-0.22,11.88203686,8.87,-0.49,8.883524076,8.87,-0.49,8.883524076
27/02/2020 07:00,7.74,-0.5,7.756133057,7.74,-0.5,7.756133057,11.63024,0.32132,11.63467786,0.45024,0.13132,0.469,11.18,0.19,11.18161437,14.27072,-0.33604,14.27467591,0.63072,0.18396,0.657,13.64,-0.52,13.64990842,9.86,-0.69,9.884113516,9.86,-0.69,9.884113516
27/02/2020 07:30,8.6,-0.54,8.616936811,8.6,-0.54,8.616936811,12.50736,0.57048,12.52036348,0.44736,0.13048,0.466,12.06,0.44,12.06802386,15.79976,-0.56632,15.80990621,0.62976,0.18368,0.656,15.17,-0.75,15.18852857,11.04,-0.82,11.07041101,11.04,-0.82,11.07041101
27/02/2020 08:00,9.36,-0.72,9.387651463,9.36,-0.72,9.387651463,12.74408,0.55244,12.75604817,0.45408,0.13244,0.473,12.29,0.42,12.29717447,17.01072,-0.82604,17.03076443,0.63072,0.18396,0.657,16.38,-1.01,16.41110904,11.27,-1,11.31427859,11.27,-1,11.31427859
27/02/2020 08:30,9.57,-0.87,9.609464085,9.57,-0.87,9.609464085,12.86312,-0.20784,12.86479901,0.45312,0.13216,0.472,12.41,-0.34,12.41465666,17.90072,-1.26604,17.9454349,0.63072,0.18396,0.657,17.27,-1.45,17.33076455,11.66,-1.19,11.72056739,11.66,-1.19,11.72056739
27/02/2020 09:00,9.63,-0.98,9.679736567,9.63,-0.98,9.679736567,12.816,-0.257,12.81857656,0.456,0.133,0.475,12.36,-0.39,12.36615138,18.10072,-1.31604,18.14849927,0.63072,0.18396,0.657,17.47,-1.5,17.53427786,12,-1.3,12.07021127,12,-1.3,12.07021127
27/02/2020 09:30,10.12,-1.09,10.17853133,10.12,-1.09,10.17853133,13.33504,-0.32728,13.33905559,0.45504,0.13272,0.474,12.88,-0.46,12.88821167,18.63976,-1.43632,18.6950172,0.62976,0.18368,0.656,18.01,-1.62,18.08271274,12.89,-1.52,12.97931046,12.89,-1.52,12.97931046
27/02/2020 10:00,10.38,-1.16,10.44461584,10.38,-1.16,10.44461584,13.45312,-0.30784,13.4566416,0.45312,0.13216,0.472,13,-0.44,13.00744402,18.71072,-1.43604,18.76574682,0.63072,0.18396,0.657,18.08,-1.62,18.15243234,13.17,-1.55,13.26089741,13.17,-1.55,13.26089741
27/02/2020 10:30,10.25,-1.13,10.31209969,10.25,-1.13,10.31209969,13.39024,-0.30868,13.39379747,0.45024,0.13132,0.469,12.94,-0.44,12.94747852,18.19976,-1.22632,18.24102861,0.62976,0.18368,0.656,17.57,-1.41,17.62648575,13.43,-1.55,13.51914938,13.43,-1.55,13.51914938
27/02/2020 11:00,10.29,-1.25,10.36564518,10.29,-1.25,10.36564518,13.5232,-0.3224,13.52704254,0.4032,0.1176,0.42,13.12,-0.44,13.12737598,18.94168,-1.68576,19.01654616,0.63168,0.18424,0.658,18.31,-1.87,18.40524382,13.47,-1.67,13.57312786,13.47,-1.67,13.57312786
27/02/2020 11:30,10.38,-1.19,10.44799024,10.38,-1.19,10.44799024,13.63488,-0.31316,13.63847579,0.43488,0.12684,0.453,13.2,-0.44,13.2073313,18.94072,-1.77604,19.02380593,0.63072,0.18396,0.657,18.31,-1.96,18.41460562,13.21,-1.62,13.30896315,13.21,-1.62,13.30896315
27/02/2020 12:00,10.19,-1.14,10.25357011,10.19,-1.14,10.25357011,13.40336,-0.27652,13.40621209,0.42336,0.12348,0.441,12.98,-0.4,12.98616187,18.8788,-1.7766,18.96220971,0.6288,0.1834,0.655,18.25,-1.96,18.35494756,13.06,-1.52,13.14815576,13.06,-1.52,13.14815576
