Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
27/02/2020 12:30,10.19,-1.14,10.25357011,10.19,-1.14,10.25357011,13.59256,-0.27092,13.59525965,0.44256,0.12908,0.461,13.15,-0.4,13.15608224,18.72496,-1.68772,18.80086503,0.62496,0.18228,0.651,18.1,-1.87,18.19634304,12.72,-1.44,12.80124994,12.72,-1.44,12.80124994
27/02/2020 13:00,9.94,-1.14,10.00515867,9.94,-1.14,10.00515867,13.55064,-0.29148,13.55377457,0.44064,0.12852,0.459,13.11,-0.42,13.11672596,18.414,-1.508,18.47564505,0.624,0.182,0.65,17.79,-1.69,17.87009233,12.64,-1.48,12.72635062,12.64,-1.48,12.72635062
27/02/2020 13:30,9.85,-1.05,9.905806378,9.85,-1.05,9.905806378,13.44448,-0.25036,13.44681087,0.44448,0.12964,0.463,13,-0.38,13.00555266,17.98496,-1.28772,18.03100133,0.62496,0.18228,0.651,17.36,-1.47,17.42212674,12.73,-1.29,12.79519441,12.73,-1.29,12.79519441
27/02/2020 14:00,9.72,-1.11,9.783174331,9.72,-1.11,9.783174331,13.1264,-0.2798,13.12938174,0.4464,0.1302,0.465,12.68,-0.41,12.68662682,17.664,-1.458,17.72407007,0.624,0.182,0.65,17.04,-1.64,17.11873827,12.52,-1.56,12.61681418,12.52,-1.56,12.61681418
27/02/2020 14:30,9.77,-1.15,9.837448856,9.77,-1.15,9.837448856,13.12544,-0.30008,13.12886984,0.44544,0.12992,0.464,12.68,-0.43,12.68728891,17.464,-1.418,17.52147311,0.624,0.182,0.65,16.84,-1.6,16.91583873,12.2,-1.62,12.30708739,12.2,-1.62,12.30708739
27/02/2020 15:00,9.74,-1.11,9.803045445,9.74,-1.11,9.803045445,12.89352,-0.30064,12.89702456,0.44352,0.12936,0.462,12.45,-0.43,12.45742349,16.96304,-1.47828,17.02733208,0.62304,0.18172,0.649,16.34,-1.66,16.42410424,12.12,-1.62,12.22778803,12.12,-1.62,12.22778803
27/02/2020 15:30,9.53,-0.96,9.578230526,9.53,-0.96,9.578230526,12.62736,0.26048,12.63004633,0.44736,0.13048,0.466,12.18,0.13,12.18069374,17.38376,-1.46932,17.44574484,0.65376,0.19068,0.681,16.73,-1.66,16.81215334,12.06,-1.62,12.16831952,12.06,-1.62,12.16831952
27/02/2020 16:00,9.79,-0.92,9.833132766,9.79,-0.92,9.833132766,13.18024,0.26132,13.1828303,0.45024,0.13132,0.469,12.73,0.13,12.73066377,17.71936,-1.36352,17.77174459,0.63936,0.18648,0.666,17.08,-1.55,17.15018659,11.91,-1.33,11.98403104,11.91,-1.33,11.98403104
27/02/2020 16:30,10.13,-0.87,10.16729069,10.13,-0.87,10.16729069,13.66736,0.48048,13.6758031,0.44736,0.13048,0.466,13.22,0.35,13.22463232,17.63976,-1.06632,17.67196003,0.62976,0.18368,0.656,17.01,-1.25,17.05586703,11.59,-0.95,11.62886925,11.59,-0.95,11.62886925
27/02/2020 17:00,10.06,-0.76,10.08866691,10.06,-0.76,10.08866691,14.0512,0.5516,14.06202276,0.4512,0.1316,0.47,13.6,0.42,13.60648375,17.30976,-0.68632,17.32336071,0.62976,0.18368,0.656,16.68,-0.87,16.70267344,11.08,-0.61,11.09677881,11.08,-0.61,11.09677881
27/02/2020 17:30,10.02,-0.63,10.03978585,10.02,-0.63,10.03978585,14.77736,0.51048,14.78617457,0.44736,0.13048,0.466,14.33,0.38,14.3350375,16.82976,-0.30632,16.83254745,0.62976,0.18368,0.656,16.2,-0.49,16.2074088,10.72,-0.41,10.72783762,10.72,-0.41,10.72783762
27/02/2020 18:00,9.82,-0.47,9.83124102,9.82,-0.47,9.83124102,15.42832,-0.22924,15.43002297,0.44832,0.13076,0.467,14.98,-0.36,14.98432514,16.74592,-0.22744,16.74746445,0.62592,0.18256,0.652,16.12,-0.41,16.12521318,10.72,-0.41,10.72783762,10.72,-0.41,10.72783762
27/02/2020 18:30,9.87,-0.52,9.883688583,9.87,-0.52,9.883688583,16.34584,-0.59288,16.35658864,0.43584,0.12712,0.454,15.91,-0.72,15.92628331,16.964,-0.258,16.96596181,0.624,0.182,0.65,16.34,-0.44,16.34592304,10.82,-0.41,10.82776524,10.82,-0.41,10.82776524
27/02/2020 19:00,9.68,-0.5,9.692904621,9.68,-0.5,9.692904621,16.0816,-0.6312,16.09398248,0.4416,0.1288,0.46,15.64,-0.76,15.65845459,15.8788,0.0834,15.87901902,0.6288,0.1834,0.655,15.25,-0.1,15.25032787,10.59,-0.37,10.59646167,10.59,-0.37,10.59646167
27/02/2020 19:30,9.57,-0.5,9.58305275,9.57,-0.5,9.58305275,15.65256,-0.42092,15.65821855,0.44256,0.12908,0.461,15.21,-0.55,15.21994087,16.094,-0.258,16.09606784,0.624,0.182,0.65,15.47,-0.44,15.47625601,10.09,-0.37,10.09678167,10.09,-0.37,10.09678167
27/02/2020 20:00,9.31,-0.5,9.323416756,9.31,-0.5,9.323416756,15.1968,-0.4226,15.2026748,0.4368,0.1274,0.455,14.76,-0.55,14.77024374,16.174,-0.288,16.17656391,0.624,0.182,0.65,15.55,-0.47,15.55710127,9.8,-0.3,9.804590761,9.8,-0.3,9.804590761
27/02/2020 20:30,8.81,-0.45,8.821485136,8.81,-0.45,8.821485136,14.55968,-0.37176,14.5644254,0.43968,0.12824,0.458,14.12,-0.5,14.12884992,15.664,-0.288,15.66664738,0.624,0.182,0.65,15.04,-0.47,15.04734196,9.65,-0.19,9.651870285,9.65,-0.19,9.651870285
27/02/2020 21:00,8.35,-0.38,8.358642234,8.35,-0.38,8.358642234,14.05736,-0.31952,14.06099083,0.44736,0.13048,0.466,13.61,-0.45,13.61743735,15.194,-0.228,15.19571058,0.624,0.182,0.65,14.57,-0.41,14.57576756,9.09,0.36,9.09712592,9.09,0.36,9.09712592
27/02/2020 21:30,7.97,-0.38,7.979053829,7.97,-0.38,7.979053829,13.42872,-0.32204,13.43258094,0.43872,0.12796,0.457,12.99,-0.45,12.99779212,14.30304,0.26172,14.3054343,0.62304,0.18172,0.649,13.68,0.08,13.68023392,8.52,0.41,8.529859319,8.52,0.41,8.529859319
27/02/2020 22:00,7.38,0.04,7.3801084,7.38,0.04,7.3801084,12.6216,-0.3212,12.62568636,0.4416,0.1288,0.46,12.18,-0.45,12.18830997,13.164,0.552,13.1755683,0.624,0.182,0.65,12.54,0.37,12.54545735,8.07,0.44,8.081986142,8.07,0.44,8.081986142
27/02/2020 22:30,6.87,0.33,6.877921198,6.87,0.33,6.877921198,11.73928,0.50104,11.74996749,0.44928,0.13104,0.468,11.29,0.37,11.29606126,12.31304,0.65172,12.33027546,0.62304,0.18172,0.649,11.69,0.47,11.69944443,7.43,0.52,7.448174273,7.43,0.52,7.448174273
27/02/2020 23:00,6.47,0.33,6.478410299,6.47,0.33,6.478410299,10.81928,0.63104,10.83766724,0.44928,0.13104,0.468,10.37,0.5,10.382047,11.814,0.692,11.83424945,0.624,0.182,0.65,11.19,0.51,11.20161595,6.83,0.56,6.852919086,6.83,0.56,6.852919086
27/02/2020 23:30,5.87,0.33,5.879268662,5.87,0.33,5.879268662,10.046,0.663,10.06785404,0.456,0.133,0.475,9.59,0.53,9.604634298,10.454,0.942,10.49635556,0.624,0.182,0.65,9.83,0.76,9.859335677,6.39,0.59,6.417180066,6.39,0.59,6.417180066
28/02/2020 00:00,5.54,0.33,5.549819817,5.54,0.33,5.549819817,9.3064,0.7402,9.335790111,0.4464,0.1302,0.465,8.86,0.61,8.880974046,9.734,0.882,9.773877429,0.624,0.182,0.65,9.11,0.7,9.136853944,6.36,0.57,6.385491367,6.36,0.57,6.385491367
28/02/2020 00:30,5.59,0.33,5.599732136,5.59,0.33,5.599732136,9.84216,0.81188,9.875589228,0.45216,0.13188,0.471,9.39,0.68,9.414589741,9.62304,0.91172,9.66613326,0.62304,0.18172,0.649,9,0.73,9.029557021,6.5,0.57,6.524944444,6.5,0.57,6.524944444
28/02/2020 01:00,6.01,0.33,6.019053082,6.01,0.33,6.019053082,10.8912,0.7616,10.91779611,0.4512,0.1316,0.47,10.44,0.63,10.45899135,9.89496,0.92228,9.93784855,0.62496,0.18228,0.651,9.27,0.74,9.299489233,7.4,0.57,7.421920237,7.4,0.57,7.421920237
28/02/2020 01:30,6.01,0.33,6.019053082,6.01,0.33,6.019053082,11.18928,0.70104,11.21121956,0.44928,0.13104,0.468,10.74,0.57,10.75511506,9.82304,0.95172,9.869036721,0.62304,0.18172,0.649,9.2,0.77,9.232166593,7.49,0.57,7.511657607,7.49,0.57,7.511657607
28/02/2020 02:00,5.83,0.33,5.839332154,5.83,0.33,5.839332154,10.77832,0.70076,10.80107618,0.44832,0.13076,0.467,10.33,0.57,10.34571409,9.794,0.882,9.83363412,0.624,0.182,0.65,9.17,0.7,9.196678748,7.45,0.47,7.464810781,7.45,0.47,7.464810781
28/02/2020 02:30,5.72,0.33,5.729511323,5.72,0.33,5.729511323,10.6716,0.6788,10.69316679,0.4416,0.1288,0.46,10.23,0.55,10.24477428,9.824,0.882,9.863513573,0.624,0.182,0.65,9.2,0.7,9.226592004,7.07,0.56,7.092143541,7.07,0.56,7.092143541
28/02/2020 03:00,5.6,0.33,5.609714788,5.6,0.33,5.609714788,10.51776,0.64768,10.53768309,0.43776,0.12768,0.456,10.08,0.52,10.09340379,9.574,0.902,9.616396414,0.624,0.182,0.65,8.95,0.72,8.978914188,7.01,0.59,7.034785,7.01,0.59,7.034785
28/02/2020 03:30,5.5,0.33,5.509891106,5.5,0.33,5.509891106,10.10736,0.79048,10.13822395,0.44736,0.13048,0.466,9.66,0.66,9.682520333,9.23304,1.04172,9.291620322,0.62304,0.18172,0.649,8.61,0.86,8.652843463,6.77,0.59,6.79566038,6.77,0.59,6.79566038
28/02/2020 04:00,5.36,0.33,5.370148974,5.36,0.33,5.370148974,9.66792,0.76356,9.698025624,0.45792,0.13356,0.477,9.21,0.63,9.231522085,9.274,0.922,9.31971888,0.624,0.182,0.65,8.65,0.74,8.681595475,6.38,0.62,6.410054602,6.38,0.62,6.410054602
28/02/2020 04:30,5.34,0.33,5.350186913,5.34,0.33,5.350186913,9.45216,0.78188,9.484443315,0.45216,0.13188,0.471,9,0.65,9.023441694,9.214,0.902,9.25804515,0.624,0.182,0.65,8.59,0.72,8.620121809,6.28,0.58,6.306726568,6.28,0.58,6.306726568
28/02/2020 05:00,5.28,0.33,5.290302449,5.28,0.33,5.290302449,9.33504,0.76272,9.366147212,0.45504,0.13272,0.474,8.88,0.63,8.902319922,9.23496,0.86228,9.275128732,0.62496,0.18228,0.651,8.61,0.68,8.636810754,6.66,0.5,6.678742397,6.66,0.5,6.678742397
28/02/2020 05:30,5.36,0.33,5.370148974,5.36,0.33,5.370148974,9.33504,0.76272,9.366147212,0.45504,0.13272,0.474,8.88,0.63,8.902319922,9.514,0.812,9.548588377,0.624,0.182,0.65,8.89,0.63,8.912294878,7.29,0.4,7.30096569,7.29,0.4,7.30096569
28/02/2020 06:00,5.72,0.31,5.72839419,5.72,0.31,5.72839419,9.84024,0.68132,9.863798467,0.45024,0.13132,0.469,9.39,0.55,9.406093769,10.15496,0.74228,10.18205246,0.62496,0.18228,0.651,9.53,0.56,9.546439127,7.82,-0.38,7.829227293,7.82,-0.38,7.829227293
28/02/2020 06:30,6.8,-0.35,6.809001395,6.8,-0.35,6.809001395,10.7612,0.4116,10.76906867,0.4512,0.1316,0.47,10.31,0.28,10.31380143,12.104,0.372,12.10971511,0.624,0.182,0.65,11.48,0.19,11.48157219,8.91,-0.55,8.926959169,8.91,-0.55,8.926959169
28/02/2020 07:00,7.64,-0.4,7.650464038,7.64,-0.4,7.650464038,11.68024,0.58132,11.69469706,0.45024,0.13132,0.469,11.23,0.45,11.23901241,14.07496,-0.28772,14.07790048,0.62496,0.18228,0.651,13.45,-0.47,13.45820939,9.58,-0.52,9.594102355,9.58,-0.52,9.594102355
28/02/2020 07:30,8.28,-0.4,8.289656205,8.28,-0.4,8.289656205,12.71832,0.58076,12.73157279,0.44832,0.13076,0.467,12.27,0.45,12.27824906,15.544,-0.588,15.55511749,0.624,0.182,0.65,14.92,-0.77,14.93985609,10.93,-0.79,10.95851267,10.93,-0.79,10.95851267
28/02/2020 08:00,8.83,-0.48,8.843036809,8.83,-0.48,8.843036809,12.95288,0.52584,12.96354921,0.36288,0.10584,0.378,12.59,0.42,12.59700361,16.674,-0.808,16.69356583,0.624,0.182,0.65,16.05,-0.99,16.08050372,11.37,-1,11.41389066,11.37,-1,11.41389066
28/02/2020 08:30,9.26,-0.68,9.284934033,9.26,-0.68,9.284934033,13.2144,-0.3858,13.2200306,0.0144,0.0042,0.015,13.2,-0.39,13.20576011,17.454,-1.058,17.48603672,0.624,0.182,0.65,16.83,-1.24,16.87561851,12.01,-1.28,12.07801722,12.01,-1.28,12.07801722
28/02/2020 09:00,9.43,-0.77,9.461384677,9.43,-0.77,9.461384677,13.28,-0.45,13.28762206,0,0,0,13.28,-0.45,13.28762206,17.92496,-1.27772,17.97044127,0.62496,0.18228,0.651,17.3,-1.46,17.36149763,12.86,-1.57,12.95548147,12.86,-1.57,12.95548147
28/02/2020 09:30,9.89,-0.84,9.925608294,9.89,-0.84,9.925608294,13.83,-0.52,13.8397724,0,0,0,13.83,-0.52,13.8397724,18.864,-1.618,18.93326227,0.624,0.182,0.65,18.24,-1.8,18.3286006,13.61,-1.6,13.70372577,13.61,-1.6,13.70372577
28/02/2020 10:00,10.09,-0.8,10.12166488,10.09,-0.8,10.12166488,14.28,-0.63,14.2938903,0,0,0,14.28,-0.63,14.2938903,19.28688,-1.56716,19.35044523,0.62688,0.18284,0.653,18.66,-1.75,18.74188091,13.64,-1.62,13.73586546,13.64,-1.62,13.73586546
28/02/2020 10:30,9.99,-0.72,10.01591234,9.99,-0.72,10.01591234,14.41,-0.63,14.42376511,0,0,0,14.41,-0.63,14.42376511,19.15648,-1.33436,19.20289672,0.63648,0.18564,0.663,18.52,-1.52,18.58227112,13.6,-1.48,13.68029239,13.6,-1.48,13.68029239
28/02/2020 11:00,10.18,-0.79,10.21060723,10.18,-0.79,10.21060723,14.53496,-0.69272,14.55145777,0.02496,0.00728,0.026,14.51,-0.7,14.52687509,19.7624,-1.4568,19.8160218,0.9024,0.2632,0.94,18.86,-1.72,18.93826814,13.74,-1.63,13.83634706,13.74,-1.63,13.83634706
28/02/2020 11:30,10.14,-0.79,10.1707276,10.14,-0.79,10.1707276,14.60576,-0.53332,14.61549368,0.36576,0.10668,0.381,14.24,-0.64,14.25437477,20.22608,-1.62156,20.29097753,1.12608,0.32844,1.173,19.1,-1.95,19.19928384,13.4,-1.6,13.49518433,13.4,-1.6,13.49518433
28/02/2020 12:00,9.96,-0.75,9.988198036,9.96,-0.75,9.988198036,14.45936,-0.57352,14.47072966,0.39936,0.11648,0.416,14.06,-0.69,14.07692083,19.9768,-1.6826,20.04753553,0.9168,0.2674,0.955,19.06,-1.95,19.15949112,13.38,-1.56,13.47063473,13.38,-1.56,13.47063473
28/02/2020 12:30,9.89,-0.75,9.918397048,9.89,-0.75,9.918397048,14.54648,-0.63436,14.56030539,0.39648,0.11564,0.413,14.15,-0.75,14.16986238,19.17168,-1.39576,19.22242076,0.63168,0.18424,0.658,18.54,-1.58,18.60720291,13.7,-1.56,13.78853147,13.7,-1.56,13.78853147
28/02/2020 13:00,9.81,-0.63,9.830208543,9.81,-0.63,9.830208543,14.49552,-0.66464,14.51074934,0.39552,0.11536,0.412,14.1,-0.78,14.12155799,19.0452,-1.2164,19.08400566,0.8352,0.2436,0.87,18.21,-1.46,18.26843453,13.29,-1.45,13.36886682,13.29,-1.45,13.36886682
28/02/2020 13:30,9.38,-0.46,9.391272544,9.38,-0.46,9.391272544,14.31552,-0.60464,14.3282833,0.39552,0.11536,0.412,13.92,-0.72,13.93860825,18.4644,-0.9008,18.48636005,1.0944,0.3192,1.14,17.37,-1.22,17.41279128,12.75,-1.21,12.80728699,12.75,-1.21,12.80728699
28/02/2020 14:00,9.24,-0.43,9.25,9.24,-0.43,9.25,14.1436,-0.6052,14.15654223,0.3936,0.1148,0.41,13.75,-0.72,13.768838,18.17912,-0.90984,18.20187388,0.78912,0.23016,0.822,17.39,-1.14,17.42732624,12.65,-1.18,12.70491637,12.65,-1.18,12.70491637
28/02/2020 14:30,9.22,-0.39,9.228244687,9.22,-0.39,9.228244687,13.89032,-0.38324,13.89560587,0.40032,0.11676,0.417,13.49,-0.5,13.49926294,17.2256,-0.5142,17.23327296,0.4656,0.1358,0.485,16.76,-0.65,16.77259968,12.47,-1.06,12.51497103,12.47,-1.06,12.51497103
28/02/2020 15:00,8.94,-0.39,8.948502668,8.94,-0.39,8.948502668,13.57816,-0.34512,13.5825453,0.42816,0.12488,0.446,13.15,-0.47,13.15839656,17.09008,-0.41956,17.09522931,0.79008,0.23044,0.823,16.3,-0.65,16.31295497,11.72,-0.83,11.74935317,11.72,-0.83,11.74935317
28/02/2020 15:30,8.54,-0.36,8.547584454,8.54,-0.36,8.547584454,13.15296,0.02628,13.15298625,0.43296,0.12628,0.451,12.72,-0.1,12.72039308,17.06576,-0.19832,17.06691229,1.20576,0.35168,1.256,15.86,-0.55,15.8695337,10.93,-0.75,10.95570171,10.93,-0.75,10.95570171
28/02/2020 16:00,8.59,-0.36,8.597540346,8.59,-0.36,8.597540346,13.45296,-0.04372,13.45303104,0.43296,0.12628,0.451,13.02,-0.17,13.02110978,16.42672,-0.33804,16.43019784,0.72672,0.21196,0.757,15.7,-0.55,15.7096308,11.43,-0.75,11.45457987,11.43,-0.75,11.45457987
28/02/2020 16:30,8.89,-0.36,8.897286103,8.89,-0.36,8.897286103,13.942,0.556,13.9530821,0.432,0.126,0.45,13.51,0.43,13.51684135,16.46464,-0.37448,16.46889813,0.46464,0.13552,0.484,16,-0.51,16.00812606,11.22,-0.47,11.22983971,11.22,-0.47,11.22983971
28/02/2020 17:00,8.96,-0.33,8.966074949,8.96,-0.33,8.966074949,14.56008,-0.30456,14.56326496,0.43008,0.12544,0.448,14.13,-0.43,14.1365413,16.60296,0.41628,16.6081778,0.67296,0.19628,0.701,15.93,0.22,15.93151907,10.71,-0.45,10.71944961,10.71,-0.45,10.71944961
28/02/2020 17:30,9,0.04,9.000088888,9,0.04,9.000088888,14.91912,-0.30484,14.92223405,0.42912,0.12516,0.447,14.49,-0.43,14.49637886,17.084,0.592,17.09425401,1.104,0.322,1.15,15.98,0.27,15.98228081,9.93,-0.24,9.932899879,9.93,-0.24,9.932899879
28/02/2020 18:00,8.92,0.25,8.923502676,8.92,0.25,8.923502676,15.03296,-0.35372,15.03712087,0.43296,0.12628,0.451,14.6,-0.48,14.60788828,17.084,0.342,17.08742286,1.104,0.322,1.15,15.98,0.02,15.98001252,9.7,0.31,9.704952344,9.7,0.31,9.704952344
28/02/2020 18:30,8.88,-0.32,8.885763895,8.88,-0.32,8.885763895,15.69336,-0.68652,15.70836904,0.42336,0.12348,0.441,15.27,-0.81,15.29146821,16.67304,0.59172,16.68353666,1.10304,0.32172,1.149,15.57,0.27,15.57234086,9.39,0.36,9.396898424,9.39,0.36,9.396898424
28/02/2020 19:00,8.56,-0.34,8.566749675,8.56,-0.34,8.566749675,15.39624,-0.68568,15.411501,0.42624,0.12432,0.444,14.97,-0.81,14.99189781,15.944,0.382,15.94857548,1.104,0.322,1.15,14.84,0.06,14.84012129,9.23,0.31,9.235204383,9.23,0.31,9.235204383
28/02/2020 19:30,8.2,0.33,8.206637557,8.2,0.33,8.206637557,14.64432,-0.43624,14.65081614,0.42432,0.12376,0.442,14.22,-0.56,14.23102245,15.52304,0.54172,15.53248954,1.10304,0.32172,1.149,14.42,0.22,14.42167813,8.89,-0.02,8.890022497,8.89,-0.02,8.890022497
28/02/2020 20:00,7.85,0.33,7.856933244,7.85,0.33,7.856933244,14.16816,-0.37512,14.17312502,0.42816,0.12488,0.446,13.74,-0.5,13.74909452,15.28304,0.05172,15.28312751,1.10304,0.32172,1.149,14.18,-0.27,14.18257029,8.57,0.37,8.577983446,8.57,0.37,8.577983446
28/02/2020 20:30,7.57,0.33,7.577189453,7.57,0.33,7.577189453,13.582,-0.314,13.58562917,0.432,0.126,0.45,13.15,-0.44,13.15735916,14.59304,0.42172,14.59913231,1.10304,0.32172,1.149,13.49,0.1,13.49037064,8.21,0.37,8.218333164,8.21,0.37,8.218333164
28/02/2020 21:00,7.24,0.37,7.249448255,7.24,0.37,7.249448255,13.13584,-0.14288,13.13661704,0.43584,0.12712,0.454,12.7,-0.27,12.70286975,14.204,0.572,14.21551265,1.104,0.322,1.15,13.1,0.25,13.10238528,7.89,0.42,7.901170799,7.89,0.42,7.901170799
28/02/2020 21:30,6.93,0.4,6.941534413,6.93,0.4,6.941534413,12.67144,-0.06708,12.67161755,0.42144,0.12292,0.439,12.25,-0.19,12.25147338,13.70208,0.64144,13.71708575,1.10208,0.32144,1.148,12.6,0.32,12.60406284,7.68,0.42,7.691475801,7.68,0.42,7.691475801
28/02/2020 22:00,6.54,0.44,6.554784512,6.54,0.44,6.554784512,11.91912,0.54516,11.93158083,0.42912,0.12516,0.447,11.49,0.42,11.49767368,13.104,0.822,13.12975628,1.104,0.322,1.15,12,0.5,12.01041215,7.29,0.46,7.304498614,7.29,0.46,7.304498614
28/02/2020 22:30,6.23,0.44,6.245518393,6.23,0.44,6.245518393,11.33816,0.60488,11.35428342,0.42816,0.12488,0.446,10.91,0.48,10.92055402,12.52304,0.72172,12.54381962,1.10304,0.32172,1.149,11.42,0.4,11.42700311,6.78,0.56,6.803087534,6.78,0.56,6.803087534
28/02/2020 23:00,5.83,0.44,5.846580197,5.83,0.44,5.846580197,10.50528,0.63404,10.52439616,0.42528,0.12404,0.443,10.08,0.51,10.09289354,11.83304,0.83172,11.86223393,1.10304,0.32172,1.149,10.73,0.51,10.74211339,6.22,0.61,6.249839998,6.22,0.61,6.249839998
28/02/2020 23:30,5.35,0.5,5.373313689,5.35,0.5,5.373313689,9.752,0.686,9.776098404,0.432,0.126,0.45,9.32,0.56,9.336808877,10.73304,1.07172,10.7864142,1.10304,0.32172,1.149,9.63,0.75,9.659161454,5.87,0.66,5.906987388,5.87,0.66,5.906987388
29/02/2020 00:00,5.08,0.5,5.104546993,5.08,0.5,5.104546993,9.192,0.756,9.223036376,0.432,0.126,0.45,8.76,0.63,8.782624892,10.24304,1.03172,10.29486836,1.10304,0.32172,1.149,9.14,0.71,9.16753511,5.64,0.68,5.680845008,5.64,0.68,5.680845008
29/02/2020 00:30,5.11,0.52,5.136389783,5.11,0.52,5.136389783,9.82392,0.75656,9.853009043,0.43392,0.12656,0.452,9.39,0.63,9.411110455,10.10304,1.05172,10.15763418,1.10304,0.32172,1.149,9,0.73,9.029557021,5.72,0.68,5.760277771,5.72,0.68,5.760277771
29/02/2020 01:00,5.46,0.52,5.484706009,5.46,0.52,5.484706009,10.85392,0.75656,10.88025562,0.43392,0.12656,0.452,10.42,0.63,10.43902773,10.53304,1.02172,10.58247813,1.10304,0.32172,1.149,9.43,0.7,9.45594522,6.49,0.72,6.52981623,6.49,0.72,6.52981623
29/02/2020 01:30,5.42,0.5,5.443013871,5.42,0.5,5.443013871,10.952,0.736,10.9767026,0.432,0.126,0.45,10.52,0.61,10.53767052,10.41304,1.04172,10.46501709,1.10304,0.32172,1.149,9.31,0.72,9.337799527,6.46,0.74,6.502245766,6.46,0.74,6.502245766
29/02/2020 02:00,5.27,0.5,5.293666026,5.27,0.5,5.293666026,10.71392,0.73656,10.73920865,0.43392,0.12656,0.452,10.28,0.61,10.29808235,10.13304,1.04172,10.18644591,1.10304,0.32172,1.149,9.03,0.72,9.058658841,6.37,0.66,6.404100249,6.37,0.66,6.404100249
29/02/2020 02:30,5.13,0.5,5.154308877,5.13,0.5,5.154308877,10.42296,0.73628,10.44893312,0.43296,0.12628,0.451,9.99,0.61,10.0086063,9.97304,1.04172,10.02729811,1.10304,0.32172,1.149,8.87,0.72,8.899174119,6.19,0.73,6.232896598,6.19,0.73,6.232896598
29/02/2020 03:00,4.98,0.5,5.005037462,4.98,0.5,5.005037462,10.32416,0.70788,10.34839958,0.40416,0.11788,0.421,9.92,0.59,9.937529874,9.65304,1.10172,9.715707293,1.10304,0.32172,1.149,8.55,0.78,8.585505227,5.96,0.73,6.004539949,5.96,0.73,6.004539949
29/02/2020 03:30,4.71,0.54,4.740854353,4.71,0.54,4.740854353,9.91104,0.71572,9.936849048,0.43104,0.12572,0.449,9.48,0.59,9.498341961,9.164,1.162,9.237377333,1.104,0.322,1.15,8.06,0.84,8.103653497,5.7,0.73,5.74655549,5.7,0.73,5.74655549
29/02/2020 04:00,4.59,0.54,4.621655548,4.59,0.54,4.621655548,9.52008,0.73544,9.548444648,0.43008,0.12544,0.448,9.09,0.61,9.110444556,9.18304,1.09172,9.247706537,1.10304,0.32172,1.149,8.08,0.77,8.116606434,5.42,0.73,5.468939568,5.42,0.73,5.468939568
29/02/2020 04:30,4.51,0.54,4.542213117,4.51,0.54,4.542213117,9.14912,0.73516,9.178608664,0.42912,0.12516,0.447,8.72,0.61,8.74130997,9.15304,1.03172,9.211003604,1.10304,0.32172,1.149,8.05,0.71,8.081249903,5.3,0.73,5.350037383,5.3,0.73,5.350037383
29/02/2020 05:00,4.49,0.52,4.520011062,4.49,0.52,4.520011062,8.81296,0.76628,8.846210997,0.43296,0.12628,0.451,8.38,0.64,8.404403608,9.104,1.032,9.162305387,1.104,0.322,1.15,8,0.71,8.031444453,5.32,0.66,5.360783525,5.32,0.66,5.360783525
29/02/2020 05:30,4.53,0.52,4.5597478,4.53,0.52,4.5597478,8.41064,0.82852,8.451349632,0.44064,0.12852,0.459,7.97,0.7,8.000681221,9.45304,1.03172,9.509175117,1.10304,0.32172,1.149,8.35,0.71,8.380131264,5.71,0.54,5.735477312,5.71,0.54,5.735477312
29/02/2020 06:00,4.53,0.52,4.5597478,4.53,0.52,4.5597478,8.48256,0.79908,8.520114612,0.44256,0.12908,0.461,8.04,0.67,8.067868368,9.65304,1.08172,9.713459703,1.10304,0.32172,1.149,8.55,0.76,8.583711319,5.84,0.44,5.856551887,5.84,0.44,5.856551887
29/02/2020 06:30,4.84,0.46,4.861810362,4.84,0.46,4.861810362,8.82256,0.69908,8.850213432,0.44256,0.12908,0.461,8.38,0.57,8.399363071,10.54304,1.08172,10.59838717,1.10304,0.32172,1.149,9.44,0.76,9.470543807,6.55,0.1,6.550763314,6.55,0.1,6.550763314
29/02/2020 07:00,5.08,0.46,5.100784253,5.08,0.46,5.100784253,9.1264,0.7802,9.159688259,0.4464,0.1302,0.465,8.68,0.65,8.704303533,11.454,1.002,11.49774413,1.104,0.322,1.15,10.35,0.68,10.37231411,6.98,-0.26,6.984840728,6.98,-0.26,6.984840728
29/02/2020 07:30,5.32,0.49,5.342518133,5.32,0.49,5.342518133,9.2964,0.9502,9.344834562,0.4464,0.1302,0.465,8.85,0.82,8.887907515,11.89304,0.97172,11.93267113,1.10304,0.32172,1.149,10.79,0.65,10.80956058,7.32,0.23,7.323612497,7.32,0.23,7.323612497
29/02/2020 08:00,5.6,0.45,5.618051264,5.6,0.45,5.618051264,9.57544,0.90992,9.618576069,0.44544,0.12992,0.464,9.13,0.78,9.163258154,12.394,0.832,12.42189438,1.104,0.322,1.15,11.29,0.51,11.30151317,7.32,0.07,7.320334692,7.32,0.07,7.320334692
29/02/2020 08:30,6.08,0.39,6.092495384,6.08,0.39,6.092495384,10.2664,0.8002,10.29753801,0.4464,0.1302,0.465,9.82,0.67,9.842829878,13.31304,0.63172,13.32801952,1.10304,0.32172,1.149,12.21,0.31,12.21393466,7.54,0.39,7.55007947,7.54,0.39,7.55007947
29/02/2020 09:00,6.59,0.35,6.59928784,6.59,0.35,6.59928784,11.04736,0.80048,11.076323,0.44736,0.13048,0.466,10.6,0.67,10.62115342,13.98304,0.69172,14.00013872,1.10304,0.32172,1.149,12.88,0.37,12.88531335,8.54,-0.36,8.547584454,8.54,-0.36,8.547584454
29/02/2020 09:30,7.08,0.32,7.087227949,7.08,0.32,7.087227949,11.86968,0.64824,11.88736802,0.43968,0.12824,0.458,11.43,0.52,11.44182241,14.91304,-0.05828,14.91315388,1.10304,0.32172,1.149,13.81,-0.38,13.81522711,9.21,-0.48,9.222499661,9.21,-0.48,9.222499661
29/02/2020 10:00,7.29,0.3,7.296170228,7.29,0.3,7.296170228,12.24872,0.61796,12.26429844,0.43872,0.12796,0.457,11.81,0.49,11.82016074,15.184,0.272,15.18643605,1.104,0.322,1.15,14.08,-0.05,14.08008878,9.38,-0.5,9.393316773,9.38,-0.5,9.393316773
29/02/2020 10:30,7.46,0.05,7.460167558,7.46,0.05,7.460167558,12.54104,0.54572,12.55290781,0.43104,0.12572,0.449,12.11,0.42,12.11728105,15.15304,0.29172,15.15584778,1.10304,0.32172,1.149,14.05,-0.03,14.05003203,9.65,-0.53,9.664543445,9.65,-0.53,9.664543445
29/02/2020 11:00,7.46,-0.32,7.466860117,7.46,-0.32,7.466860117,12.40296,0.34628,12.40779298,0.43296,0.12628,0.451,11.97,0.22,11.97202155,15.304,-0.098,15.30431377,1.104,0.322,1.15,14.2,-0.42,14.20620991,9.57,-0.48,9.582030056,9.57,-0.48,9.582030056
29/02/2020 11:30,7.41,0.31,7.416481646,7.41,0.31,7.416481646,12.49488,0.56684,12.50773096,0.43488,0.12684,0.453,12.06,0.44,12.06802386,15.42208,-0.10856,15.42246209,1.10208,0.32144,1.148,14.32,-0.43,14.32645455,9.61,-0.5,9.622998493,9.61,-0.5,9.622998493
29/02/2020 12:00,7.43,0.22,7.433256352,7.43,0.22,7.433256352,12.34352,0.56936,12.35664424,0.44352,0.12936,0.462,11.9,0.44,11.90813168,15.024,-0.058,15.02411195,1.104,0.322,1.15,13.92,-0.38,13.92518582,9.49,-0.47,9.501631439,9.49,-0.47,9.501631439
29/02/2020 12:30,7.5,-0.29,7.505604573,7.5,-0.29,7.505604573,12.3416,0.6088,12.35660665,0.4416,0.1288,0.46,11.9,0.48,11.90967674,14.88208,0.53144,14.89156585,1.10208,0.32144,1.148,13.78,0.21,13.78160005,9.06,-0.42,9.069729875,9.06,-0.42,9.069729875
29/02/2020 13:00,7.52,0.27,7.524845513,7.52,0.27,7.524845513,12.24448,0.64964,12.26170146,0.44448,0.12964,0.463,11.8,0.52,11.81145207,14.99304,0.53172,15.00246562,1.10304,0.32172,1.149,13.89,0.21,13.89158738,9.1,-0.13,9.100928524,9.1,-0.13,9.100928524
29/02/2020 13:30,7.62,0.32,7.6267162,7.62,0.32,7.6267162,12.27448,0.69964,12.29440342,0.44448,0.12964,0.463,11.83,0.57,11.84372408,15.19208,0.57144,15.20282337,1.10208,0.32144,1.148,14.09,0.25,14.09221771,9.28,0.08,9.280344821,9.28,0.08,9.280344821
29/02/2020 14:00,7.62,0.32,7.6267162,7.62,0.32,7.6267162,12.2716,0.7388,12.29381926,0.4416,0.1288,0.46,11.83,0.61,11.84571653,15.114,0.622,15.12679345,1.104,0.322,1.15,14.01,0.3,14.01321162,9.39,-0.15,9.391198007,9.39,-0.15,9.391198007
29/02/2020 14:30,7.43,0.32,7.43688779,7.43,0.32,7.43688779,11.8964,0.7702,11.92130618,0.4464,0.1302,0.465,11.45,0.64,11.46787251,14.67208,0.88144,14.69853285,1.10208,0.32144,1.148,13.57,0.56,13.58154999,8.8,0.37,8.807774974,8.8,0.37,8.807774974
29/02/2020 15:00,7.24,0.32,7.247068373,7.24,0.32,7.247068373,11.6668,0.8374,11.69681414,0.4368,0.1274,0.455,11.23,0.71,11.25242196,14.464,0.682,14.48006975,1.104,0.322,1.15,13.36,0.36,13.36484942,8.58,0.37,8.58797415,8.58,0.37,8.58797415
29/02/2020 15:30,7.37,0.32,7.376943812,7.37,0.32,7.376943812,11.92448,0.83964,11.95400429,0.44448,0.12964,0.463,11.48,0.71,11.50193462,14.77208,0.61144,14.78472882,1.10208,0.32144,1.148,13.67,0.29,13.67307573,8.51,0.41,8.519870891,8.51,0.41,8.519870891
29/02/2020 16:00,7.35,0.32,7.356962689,7.35,0.32,7.356962689,12.14544,0.83992,12.17444777,0.44544,0.12992,0.464,11.7,0.71,11.72152294,14.56304,0.89172,14.59031523,1.10304,0.32172,1.149,13.46,0.57,13.47206369,8.17,0.52,8.186531622,8.17,0.52,8.186531622
29/02/2020 16:30,7.41,0.32,7.416906363,7.41,0.32,7.416906363,12.12448,0.83964,12.15351845,0.44448,0.12964,0.463,11.68,0.71,11.70155973,14.87208,0.65144,14.88634064,1.10208,0.32144,1.148,13.77,0.33,13.77395368,7.96,0.54,7.978295557,7.96,0.54,7.978295557
29/02/2020 17:00,7.63,0.34,7.637571604,7.63,0.34,7.637571604,12.52448,0.83964,12.55259314,0.44448,0.12964,0.463,12.08,0.71,12.10084708,15.064,0.822,15.08641044,1.104,0.322,1.15,13.96,0.5,13.96895128,8.06,0.52,8.076756775,8.06,0.52,8.076756775
29/02/2020 17:30,7.82,0.39,7.829719024,7.82,0.39,7.829719024,13.23352,0.79936,13.25764036,0.44352,0.12936,0.462,12.79,0.67,12.80753684,15.58304,0.96172,15.61268846,1.10304,0.32172,1.149,14.48,0.64,14.49413675,8.3,0.58,8.320240381,8.3,0.58,8.320240381
29/02/2020 18:00,8.04,0.39,8.049453398,8.04,0.39,8.049453398,14.02488,0.63684,14.03933133,0.43488,0.12684,0.453,13.59,0.51,13.59956617,15.93304,0.86172,15.95632555,1.10304,0.32172,1.149,14.83,0.54,14.83982817,8.41,0.54,8.427318672,8.41,0.54,8.427318672
29/02/2020 18:30,8.18,0.29,8.185138973,8.18,0.29,8.185138973,14.6668,-0.3026,14.66992123,0.4368,0.1274,0.455,14.23,-0.43,14.23649536,16.20304,0.65172,16.21614147,1.10304,0.32172,1.149,15.1,0.33,15.10360553,8.54,0.46,8.552379786,8.54,0.46,8.552379786
29/02/2020 19:00,8.04,0.32,8.046365639,8.04,0.32,8.046365639,14.46392,0.10656,14.46431252,0.43392,0.12656,0.452,14.03,-0.02,14.03001426,15.45304,0.82172,15.47487218,1.10304,0.32172,1.149,14.35,0.5,14.35870816,8.22,0.53,8.237068653,8.22,0.53,8.237068653
29/02/2020 19:30,7.86,0.32,7.866511298,7.86,0.32,7.866511298,14.12392,-0.34344,14.12809496,0.43392,0.12656,0.452,13.69,-0.47,13.69806556,15.09304,0.58172,15.10424624,1.10304,0.32172,1.149,13.99,0.26,13.9924158,8.15,0.53,8.167214948,8.15,0.53,8.167214948
29/02/2020 20:00,7.75,0.32,7.756603638,7.75,0.32,7.756603638,13.502,-0.244,13.50420453,0.432,0.126,0.45,13.07,-0.37,13.07523614,14.60304,0.67172,14.61848094,1.10304,0.32172,1.149,13.5,0.35,13.50453627,7.78,0.58,7.801589582,7.78,0.58,7.801589582
29/02/2020 20:30,7.38,0.36,7.388775271,7.38,0.36,7.388775271,13.15912,-0.19484,13.16056237,0.42912,0.12516,0.447,12.73,-0.32,12.73402136,14.184,0.822,14.20779856,1.104,0.322,1.15,13.08,0.5,13.08955309,7.69,0.55,7.709643312,7.69,0.55,7.709643312
29/02/2020 21:00,7.16,0.39,7.170613642,7.16,0.39,7.170613642,12.62008,0.60544,12.63459445,0.43008,0.12544,0.448,12.19,0.48,12.19944671,13.58304,0.96172,13.61704377,1.10304,0.32172,1.149,12.48,0.64,12.49639948,7.41,0.61,7.435065568,7.41,0.61,7.435065568
29/02/2020 21:30,6.83,0.43,6.843522485,6.83,0.43,6.843522485,12.0716,0.7488,12.09480169,0.4416,0.1288,0.46,11.63,0.62,11.6465145,12.974,1.012,13.01340924,1.104,0.322,1.15,11.87,0.69,11.89003785,7.13,0.67,7.161410476,7.13,0.67,7.161410476
29/02/2020 22:00,6.5,0.45,6.515558303,6.5,0.45,6.515558303,11.52352,0.74936,11.54785926,0.44352,0.12936,0.462,11.08,0.62,11.09733301,12.41304,1.09172,12.46095561,1.10304,0.32172,1.149,11.31,0.77,11.33618101,6.86,0.65,6.890725651,6.86,0.65,6.890725651
29/02/2020 22:30,6.18,0.47,6.1978464,6.18,0.47,6.1978464,11.0268,0.7474,11.05210048,0.4368,0.1274,0.455,10.59,0.62,10.60813367,11.924,1.132,11.97761245,1.104,0.322,1.15,10.82,0.81,10.85027649,6.63,0.65,6.661786547,6.63,0.65,6.661786547
29/02/2020 23:00,5.94,0.47,5.958565264,5.94,0.47,5.958565264,10.50296,0.71628,10.52735607,0.43296,0.12628,0.451,10.07,0.59,10.0872692,11.25304,1.23172,11.32024926,1.10304,0.32172,1.149,10.15,0.91,10.19071146,6.18,0.69,6.218400116,6.18,0.69,6.218400116
29/02/2020 23:30,5.46,0.54,5.486638315,5.46,0.54,5.486638315,9.762,0.856,9.799458148,0.432,0.126,0.45,9.33,0.73,9.358514839,10.60304,1.28172,10.68022768,1.10304,0.32172,1.149,9.5,0.96,9.548382062,5.9,0.73,5.944989487,5.9,0.73,5.944989487
01/03/2020 00:00,5.24,0.54,5.267750943,5.24,0.54,5.267750943,9.23432,0.81376,9.270106321,0.42432,0.12376,0.442,8.81,0.69,8.836979122,10.01304,1.28172,10.09474003,1.10304,0.32172,1.149,8.91,0.96,8.961567943,5.66,0.76,5.710796792,5.66,0.76,5.710796792
01/03/2020 00:30,5.31,0.54,5.337387001,5.31,0.54,5.337387001,9.75256,0.91908,9.795771261,0.44256,0.12908,0.461,9.31,0.79,9.343457604,9.954,1.282,10.03621642,1.104,0.322,1.15,8.85,0.96,8.901915524,5.8,0.78,5.852213257,5.8,0.78,5.852213257
01/03/2020 01:00,5.55,0.54,5.576208389,5.55,0.54,5.576208389,10.99352,0.83936,11.02551619,0.44352,0.12936,0.462,10.55,0.71,10.57386401,10.15304,1.31172,10.23742304,1.10304,0.32172,1.149,9.05,0.99,9.103988137,6.54,0.83,6.592457812,6.54,0.83,6.592457812
01/03/2020 01:30,5.59,0.5,5.612316812,5.59,0.5,5.612316812,11.2468,0.7574,11.27227417,0.4368,0.1274,0.455,10.81,0.63,10.82834244,10.114,1.282,10.19492619,1.104,0.322,1.15,9.01,0.96,9.060998841,6.62,0.83,6.671828835,6.62,0.83,6.671828835
01/03/2020 02:00,5.45,0.5,5.47288772,5.45,0.5,5.47288772,10.7668,0.7974,10.79628774,0.4368,0.1274,0.455,10.33,0.67,10.35170517,9.81304,1.31172,9.900321379,1.10304,0.32172,1.149,8.71,0.99,8.766082363,6.47,0.8,6.519271432,6.47,0.8,6.519271432
01/03/2020 02:30,5.32,0.5,5.343444582,5.32,0.5,5.343444582,10.37352,0.87936,10.41072482,0.44352,0.12936,0.462,9.93,0.75,9.958282985,9.684,1.352,9.77792207,1.104,0.322,1.15,8.58,1.03,8.641602861,6.37,0.8,6.420038941,6.37,0.8,6.420038941
01/03/2020 03:00,5.19,0.5,5.214029152,5.19,0.5,5.214029152,10.18544,0.87992,10.22337748,0.44544,0.12992,0.464,9.74,0.75,9.768833093,9.45304,1.33172,9.546383787,1.10304,0.32172,1.149,8.35,1.01,8.410862025,6.11,0.8,6.162150599,6.11,0.8,6.162150599
01/03/2020 03:30,5.02,0.5,5.044838947,5.02,0.5,5.044838947,9.87544,0.87992,9.914563752,0.44544,0.12992,0.464,9.43,0.75,9.45977801,9.27304,1.31172,9.365355316,1.10304,0.32172,1.149,8.17,0.99,8.229763059,5.82,0.83,5.878885949,5.82,0.83,5.878885949
01/03/2020 04:00,4.89,0.5,4.915495906,4.89,0.5,4.915495906,9.53448,0.87964,9.5749713,0.44448,0.12964,0.463,9.09,0.75,9.120888115,9.00304,1.38172,9.108450988,1.10304,0.32172,1.149,7.9,1.06,7.970796698,5.62,0.83,5.680959426,5.62,0.83,5.680959426
01/03/2020 04:30,4.77,0.5,4.79613386,4.77,0.5,4.79613386,9.1364,0.8802,9.17870127,0.4464,0.1302,0.465,8.69,0.75,8.722304741,8.874,1.332,8.973410723,1.104,0.322,1.15,7.77,1.01,7.83536853,5.51,0.83,5.572162955,5.51,0.83,5.572162955
01/03/2020 05:00,4.72,0.5,4.746409169,4.72,0.5,4.746409169,8.8464,0.8802,8.890081271,0.4464,0.1302,0.465,8.4,0.75,8.433415678,8.72304,1.36172,8.828686663,1.10304,0.32172,1.149,7.62,1.04,7.690643666,5.38,0.83,5.443647674,5.38,0.83,5.443647674
01/03/2020 05:30,4.77,0.43,4.789342335,4.77,0.43,4.789342335,8.61544,0.91992,8.664413379,0.44544,0.12992,0.464,8.17,0.79,8.20810575,8.794,1.332,8.894304919,1.104,0.322,1.15,7.69,1.01,7.756042805,5.56,0.78,5.614445654,5.56,0.78,5.614445654
01/03/2020 06:00,4.74,0.43,4.759464256,4.74,0.43,4.759464256,8.65736,0.90048,8.704064935,0.44736,0.13048,0.466,8.21,0.77,8.246029348,8.97304,1.31172,9.068409794,1.10304,0.32172,1.149,7.87,0.99,7.932023701,5.88,0.61,5.911556479,5.88,0.61,5.911556479
01/03/2020 06:30,5.09,0.37,5.103430219,5.09,0.37,5.103430219,8.80736,0.85048,8.848327887,0.44736,0.13048,0.466,8.36,0.72,8.390947503,9.624,1.202,9.698772087,1.104,0.322,1.15,8.52,0.88,8.565325446,5.99,0.61,6.020979987,5.99,0.61,6.020979987
01/03/2020 07:00,5.19,0.49,5.213079704,5.19,0.49,5.213079704,8.80352,1.01936,8.862339375,0.44352,0.12936,0.462,8.36,0.89,8.407240927,9.92304,1.51172,10.03753058,1.10304,0.32172,1.149,8.82,1.19,8.89991573,5.86,0.78,5.911683347,5.86,0.78,5.911683347
01/03/2020 07:30,5.35,0.52,5.375211624,5.35,0.52,5.375211624,8.8564,1.1002,8.924475391,0.4464,0.1302,0.465,8.41,0.97,8.465754544,10.154,1.572,10.27496472,1.104,0.322,1.15,9.05,1.25,9.135918126,5.89,0.74,5.936303564,5.89,0.74,5.936303564
01/03/2020 08:00,5.62,0.52,5.64400567,5.62,0.52,5.64400567,9.13544,1.07992,9.199048386,0.44544,0.12992,0.464,8.69,0.95,8.741773275,10.58304,1.48172,10.6862636,1.10304,0.32172,1.149,9.48,1.16,9.55070678,5.95,0.74,5.995840225,5.95,0.74,5.995840225
01/03/2020 08:30,6.04,0.45,6.056740047,6.04,0.45,6.056740047,9.95968,0.99824,10.00958085,0.43968,0.12824,0.458,9.52,0.87,9.559670496,11.414,1.482,11.50980973,1.104,0.322,1.15,10.31,1.16,10.37505181,6.11,0.77,6.158327695,6.11,0.77,6.158327695
01/03/2020 09:00,6.34,0.4,6.352605765,6.34,0.4,6.352605765,10.71816,0.86488,10.75299824,0.42816,0.12488,0.446,10.29,0.74,10.31657404,12.25304,1.33172,12.32519644,1.10304,0.32172,1.149,11.15,1.01,11.19565094,6.65,0.69,6.68570116,6.65,0.69,6.68570116
01/03/2020 09:30,6.73,0.4,6.741876593,6.73,0.4,6.741876593,11.54544,0.81992,11.57451742,0.44544,0.12992,0.464,11.1,0.69,11.12142527,13.044,1.172,13.09654611,1.104,0.322,1.15,11.94,0.85,11.97021721,7.34,0.62,7.366138744,7.34,0.62,7.366138744
01/03/2020 10:00,7.09,0.35,7.098633671,7.09,0.35,7.098633671,11.9864,0.7402,12.00923316,0.4464,0.1302,0.465,11.54,0.61,11.55611094,13.59304,1.12172,13.63924456,1.10304,0.32172,1.149,12.49,0.8,12.51559427,7.69,0.57,7.711095901,7.69,0.57,7.711095901
01/03/2020 10:30,7.32,0.35,7.328362709,7.32,0.35,7.328362709,12.24352,0.67936,12.26235344,0.44352,0.12936,0.462,11.8,0.55,11.81281084,13.90304,1.08172,13.94505788,1.10304,0.32172,1.149,12.8,0.76,12.82254265,7.83,0.57,7.850719712,7.83,0.57,7.850719712
01/03/2020 11:00,7.57,0.32,7.576760521,7.57,0.32,7.576760521,12.60352,0.67936,12.62181629,0.44352,0.12936,0.462,12.16,0.55,12.17243197,14.27304,0.98172,14.30676221,1.10304,0.32172,1.149,13.17,0.66,13.18652722,8.08,0.57,8.100080247,8.08,0.57,8.100080247
01/03/2020 11:30,7.63,0.32,7.636707406,7.63,0.32,7.636707406,12.95736,0.64048,12.97317975,0.44736,0.13048,0.466,12.51,0.51,12.52039137,14.764,0.882,14.79032184,1.104,0.322,1.15,13.66,0.56,13.67147395,8.5,0.52,8.515891028,8.5,0.52,8.515891028
01/03/2020 12:00,7.66,0.32,7.666681159,7.66,0.32,7.666681159,13.0864,0.6402,13.10205026,0.4464,0.1302,0.465,12.64,0.51,12.65028458,15.05304,0.88172,15.07884092,1.10304,0.32172,1.149,13.95,0.56,13.96123562,8.35,0.5,8.364956665,8.35,0.5,8.364956665
01/03/2020 12:30,7.68,0.32,7.686663776,7.68,0.32,7.686663776,13.3864,0.6402,13.40169993,0.4464,0.1302,0.465,12.94,0.51,12.95004633,15.074,0.882,15.09978146,1.104,0.322,1.15,13.97,0.56,13.98121955,8.4,0.5,8.414867795,8.4,0.5,8.414867795
01/03/2020 13:00,7.75,0.32,7.756603638,7.75,0.32,7.756603638,13.35352,0.65936,13.36978878,0.44352,0.12936,0.462,12.91,0.53,12.92087458,15.15304,0.88172,15.17867094,1.10304,0.32172,1.149,14.05,0.56,14.06115571,8.28,0.53,8.296945221,8.28,0.53,8.296945221
01/03/2020 13:30,7.67,0.32,7.676672456,7.67,0.32,7.676672456,13.40448,0.60964,13.41833615,0.44448,0.12964,0.463,12.96,0.48,12.96888584,15.074,0.882,15.09978146,1.104,0.322,1.15,13.97,0.56,13.98121955,8.57,0.53,8.586372925,8.57,0.53,8.586372925
01/03/2020 14:00,7.6,0.32,7.606733859,7.6,0.32,7.606733859,13.0268,0.6074,13.04095292,0.4368,0.1274,0.455,12.59,0.48,12.5991468,14.80304,0.98172,14.83555754,1.10304,0.32172,1.149,13.7,0.66,13.7158886,8.52,0.53,8.536468825,8.52,0.53,8.536468825
01/03/2020 14:30,7.36,0.32,7.366953237,7.36,0.32,7.366953237,12.52736,0.75048,12.54981947,0.44736,0.13048,0.466,12.08,0.62,12.09590013,14.14304,1.11172,14.18666634,1.10304,0.32172,1.149,13.04,0.79,13.0639083,8.29,0.56,8.308892826,8.29,0.56,8.308892826
01/03/2020 15:00,7.39,0.32,7.396925037,7.39,0.32,7.396925037,12.4016,0.7988,12.42729914,0.4416,0.1288,0.46,11.96,0.67,11.97875202,13.72208,1.07144,13.76384624,1.10208,0.32144,1.148,12.62,0.75,12.64226641,8.22,0.58,8.240436882,8.22,0.58,8.240436882
01/03/2020 15:30,7.5,0.32,7.506823563,7.5,0.32,7.506823563,12.60544,0.82992,12.63273069,0.44544,0.12992,0.464,12.16,0.7,12.18013136,14.22304,1.00172,14.25827163,1.10304,0.32172,1.149,13.12,0.68,13.13761013,8.36,0.56,8.378734988,8.36,0.56,8.378734988
01/03/2020 16:00,7.48,0.34,7.487723285,7.48,0.34,7.487723285,12.35736,0.83048,12.38523489,0.44736,0.13048,0.466,11.91,0.7,11.93055321,14.24208,1.06144,14.28157896,1.10208,0.32144,1.148,13.14,0.74,13.16082064,8.3,0.56,8.318870116,8.3,0.56,8.318870116
01/03/2020 16:30,7.52,0.34,7.527682246,7.52,0.34,7.527682246,12.76544,0.79992,12.79047811,0.44544,0.12992,0.464,12.32,0.67,12.33820489,14.58304,1.10172,14.62459718,1.10304,0.32172,1.149,13.48,0.78,13.50254791,7.95,0.62,7.974139452,7.95,0.62,7.974139452
01/03/2020 17:00,7.6,0.36,7.608521538,7.6,0.36,7.608521538,12.97736,0.75048,12.999042,0.44736,0.13048,0.466,12.53,0.62,12.54532981,14.74208,1.07144,14.78096433,1.10208,0.32144,1.148,13.64,0.75,13.66060394,8.13,0.54,8.147913843,8.13,0.54,8.147913843
01/03/2020 17:30,7.65,0.38,7.659432094,7.65,0.38,7.659432094,13.23544,0.74992,13.25666821,0.44544,0.12992,0.464,12.79,0.62,12.80501855,14.86304,1.07172,14.90162883,1.10304,0.32172,1.149,13.76,0.75,13.78042452,8.02,0.58,8.040945218,8.02,0.58,8.040945218
01/03/2020 18:00,7.86,0.38,7.869180389,7.86,0.38,7.869180389,13.61736,0.70048,13.63536452,0.44736,0.13048,0.466,13.17,0.57,13.18232908,15.09304,1.04172,15.12894699,1.10304,0.32172,1.149,13.99,0.72,14.00851527,8.17,0.54,8.187826329,8.17,0.54,8.187826329
01/03/2020 18:30,8.22,0.24,8.223502903,8.22,0.24,8.223502903,14.5364,-0.0398,14.53645449,0.4464,0.1302,0.465,14.09,-0.17,14.09102551,15.35304,0.69172,15.36861457,1.10304,0.32172,1.149,14.25,0.37,14.2548027,8.77,0.38,8.778228751,8.77,0.38,8.778228751
01/03/2020 19:00,8.33,0.24,8.333456666,8.33,0.24,8.333456666,14.58544,-0.27008,14.58794033,0.44544,0.12992,0.464,14.14,-0.4,14.14565658,15.17304,0.69172,15.18879914,1.10304,0.32172,1.149,14.07,0.37,14.07486412,8.77,0.38,8.778228751,8.77,0.38,8.778228751
01/03/2020 19:30,8.13,0.33,8.136694661,8.13,0.33,8.136694661,14.47256,0.30908,14.47586002,0.44256,0.12908,0.461,14.03,0.18,14.03115462,14.96304,0.66172,14.97766468,1.10304,0.32172,1.149,13.86,0.34,13.86416965,8.62,0.41,8.629745072,8.62,0.41,8.629745072
01/03/2020 20:00,7.84,0.33,7.84694208,7.84,0.33,7.84694208,14.00296,0.54628,14.01361162,0.43296,0.12628,0.451,13.57,0.42,13.57649808,14.58304,0.59172,14.59503985,1.10304,0.32172,1.149,13.48,0.27,13.48270373,8.53,0.39,8.538910938,8.53,0.39,8.538910938
01/03/2020 20:30,7.51,0.36,7.518623544,7.51,0.36,7.518623544,13.58584,0.54712,13.59685217,0.43584,0.12712,0.454,13.15,0.42,13.15670551,14.45304,0.65172,14.4677263,1.10304,0.32172,1.149,13.35,0.33,13.35407803,8.28,0.43,8.291157941,8.28,0.43,8.291157941
01/03/2020 21:00,7.24,0.39,7.250496535,7.24,0.39,7.250496535,12.99296,0.54628,13.00443891,0.43296,0.12628,0.451,12.56,0.42,12.56702033,13.984,0.602,13.99695181,1.104,0.322,1.15,12.88,0.28,12.88304312,7.96,0.45,7.972709702,7.96,0.45,7.972709702
01/03/2020 21:30,6.93,0.39,6.940965351,6.93,0.39,6.940965351,12.482,0.546,12.49393613,0.432,0.126,0.45,12.05,0.42,12.05731728,13.36304,0.70172,13.38145168,1.10304,0.32172,1.149,12.26,0.38,12.26588766,7.66,0.47,7.674405514,7.66,0.47,7.674405514
01/03/2020 22:00,6.56,0.44,6.574739539,6.56,0.44,6.574739539,11.63392,0.65656,11.65243175,0.43392,0.12656,0.452,11.2,0.53,11.21253317,12.604,0.892,12.63552452,1.104,0.322,1.15,11.5,0.57,11.51411742,7.23,0.47,7.24526052,7.23,0.47,7.24526052
01/03/2020 22:30,6.15,0.44,6.165719747,6.15,0.44,6.165719747,10.92064,0.77852,10.94835473,0.44064,0.12852,0.459,10.48,0.65,10.50013809,11.95304,0.93172,11.98929804,1.10304,0.32172,1.149,10.85,0.61,10.86713394,6.52,0.63,6.550366402,6.52,0.63,6.550366402
01/03/2020 23:00,5.61,0.48,5.630497314,5.61,0.48,5.630497314,10.10488,0.73684,10.13170928,0.43488,0.12684,0.453,9.67,0.61,9.689220815,11.064,1.002,11.1092799,1.104,0.322,1.15,9.96,0.68,9.983185864,5.89,0.7,5.931450076,5.89,0.7,5.931450076
01/03/2020 23:30,5.17,0.48,5.192234586,5.17,0.48,5.192234586,9.29064,0.82852,9.327509689,0.44064,0.12852,0.459,8.85,0.7,8.877640452,10.14304,1.14172,10.20709484,1.10304,0.32172,1.149,9.04,0.82,9.077114079,5.52,0.7,5.564207041,5.52,0.7,5.564207041
02/03/2020 00:00,4.9,0.51,4.926469324,4.9,0.51,4.926469324,8.64544,0.89992,8.692150988,0.44544,0.12992,0.464,8.2,0.77,8.236073093,9.85304,1.06172,9.910078032,1.10304,0.32172,1.149,8.75,0.74,8.781235676,5.36,0.72,5.40814201,5.36,0.72,5.40814201
02/03/2020 00:30,5.03,0.47,5.05191053,5.03,0.47,5.05191053,9.27832,0.90076,9.321941354,0.44832,0.13076,0.467,8.83,0.77,8.863509463,9.79304,1.06172,9.850425463,1.10304,0.32172,1.149,8.69,0.74,8.721450567,5.52,0.72,5.566758482,5.52,0.72,5.566758482
02/03/2020 01:00,5.39,0.45,5.408752167,5.39,0.45,5.408752167,10.31928,0.85104,10.35431354,0.44928,0.13104,0.468,9.87,0.72,9.896226554,10.144,1.062,10.19944018,1.104,0.322,1.15,9.04,0.74,9.070237042,6.41,0.72,6.45031007,6.41,0.72,6.45031007
02/03/2020 01:30,5.45,0.45,5.468546425,5.45,0.45,5.468546425,10.52928,0.85104,10.56361711,0.44928,0.13104,0.468,10.08,0.72,10.10568157,10.14304,1.06172,10.19845625,1.10304,0.32172,1.149,9.04,0.74,9.070237042,6.66,0.69,6.69564784,6.66,0.69,6.69564784
02/03/2020 02:00,5.29,0.45,5.309105386,5.29,0.45,5.309105386,10.29024,0.85132,10.32539515,0.45024,0.13132,0.469,9.84,0.72,9.8663063,9.914,1.142,9.979557104,1.104,0.322,1.15,8.81,0.82,8.848078888,6.66,0.6,6.686972409,6.66,0.6,6.686972409
02/03/2020 02:30,5.19,0.45,5.209472142,5.19,0.45,5.209472142,10.05928,0.85104,10.09521586,0.44928,0.13104,0.468,9.61,0.72,9.63693416,9.63208,1.21144,9.707963329,1.10208,0.32144,1.148,8.53,0.89,8.576304565,6.3,0.7,6.338769597,6.3,0.7,6.338769597
02/03/2020 03:00,5.1,0.45,5.11981445,5.1,0.45,5.11981445,9.85024,0.85132,9.886959785,0.45024,0.13132,0.469,9.4,0.72,9.427534142,9.69304,1.10172,9.755450343,1.10304,0.32172,1.149,8.59,0.78,8.625340573,6.04,0.73,6.083954306,6.04,0.73,6.083954306
02/03/2020 03:30,5.01,0.45,5.030168983,5.01,0.45,5.030168983,9.60024,0.87132,9.639699508,0.45024,0.13132,0.469,9.15,0.74,9.179874727,9.26304,1.24172,9.345896351,1.10304,0.32172,1.149,8.16,0.92,8.211698972,5.87,0.7,5.911590311,5.87,0.7,5.911590311
02/03/2020 04:00,4.83,0.49,4.854791448,4.83,0.49,4.854791448,9.41448,0.81964,9.450092243,0.44448,0.12964,0.463,8.97,0.69,8.996499319,9.38304,1.12172,9.449851607,1.10304,0.32172,1.149,8.28,0.8,8.318557567,5.73,0.7,5.772599068,5.73,0.7,5.772599068
02/03/2020 04:30,4.93,0.4,4.946200562,4.93,0.4,4.946200562,9.1364,0.8202,9.173141937,0.4464,0.1302,0.465,8.69,0.69,8.717350515,9.434,1.102,9.498145082,1.104,0.322,1.15,8.33,0.78,8.366438908,5.67,0.68,5.710630438,5.67,0.68,5.710630438
02/03/2020 05:00,4.93,0.38,4.944623343,4.93,0.38,4.944623343,8.88216,0.82188,8.920103867,0.45216,0.13188,0.471,8.43,0.69,8.458191296,9.46304,1.10172,9.526957174,1.10304,0.32172,1.149,8.36,0.78,8.396308713,5.67,0.62,5.703796981,5.67,0.62,5.703796981
02/03/2020 05:30,5.12,0.36,5.132640646,5.12,0.36,5.132640646,9.08216,0.83188,9.12017843,0.45216,0.13188,0.471,8.63,0.7,8.658342798,9.764,1.002,9.815278906,1.104,0.322,1.15,8.66,0.68,8.686656434,6.13,0.53,6.152869249,6.13,0.53,6.152869249
02/03/2020 06:00,5.65,0.3,5.657958996,5.65,0.3,5.657958996,9.51216,0.75188,9.541829563,0.45216,0.13188,0.471,9.06,0.62,9.081189349,10.76304,0.80172,10.79285806,1.10304,0.32172,1.149,9.66,0.48,9.671918114,6.82,0.5,6.838303883,6.82,0.5,6.838303883
02/03/2020 06:30,6.84,-0.36,6.849467133,6.84,-0.36,6.849467133,10.82024,0.48132,10.83094006,0.45024,0.13132,0.469,10.37,0.35,10.37590478,12.114,0.762,12.13794216,1.104,0.322,1.15,11.01,0.44,11.0187885,8.16,-0.31,8.165886357,8.16,-0.31,8.165886357
02/03/2020 07:00,7.73,-0.41,7.740865585,7.73,-0.41,7.740865585,11.71928,0.65104,11.73734965,0.44928,0.13104,0.468,11.27,0.52,11.28199007,14.05304,-0.09828,14.05338366,1.10304,0.32172,1.149,12.95,-0.42,12.95680902,8.84,-0.31,8.84543385,8.84,-0.31,8.84543385
02/03/2020 07:30,8.87,-0.58,8.888942569,8.87,-0.58,8.888942569,12.57544,0.61992,12.59071054,0.44544,0.12992,0.464,12.13,0.49,12.13989292,16.034,-0.378,16.03845504,1.104,0.322,1.15,14.93,-0.7,14.9464009,10.16,-0.6,10.17770112,10.16,-0.6,10.17770112
02/03/2020 08:00,9.22,-0.74,9.249648642,9.22,-0.74,9.249648642,12.8364,0.4902,12.84575654,0.2064,0.0602,0.215,12.63,0.43,12.63731775,17.25304,-0.62828,17.26447581,1.10304,0.32172,1.149,16.15,-0.95,16.17791705,10.71,-0.91,10.74859061,10.71,-0.91,10.74859061
02/03/2020 08:30,9.59,-0.93,9.634988324,9.59,-0.93,9.634988324,12.91032,-0.41824,12.91709283,0.04032,0.01176,0.042,12.87,-0.43,12.87718137,17.834,-0.918,17.85761126,1.104,0.322,1.15,16.73,-1.24,16.77589044,11.22,-1.28,11.29277645,11.22,-1.28,11.29277645
02/03/2020 09:00,9.59,-1.01,9.64303894,9.59,-1.01,9.64303894,12.78032,-0.41824,12.78716169,0.04032,0.01176,0.042,12.74,-0.43,12.74725461,17.63304,-1.05828,17.66476878,1.10304,0.32172,1.149,16.53,-1.38,16.58750433,11.45,-1.21,11.51375699,11.45,-1.21,11.51375699
02/03/2020 09:30,9.88,-1.01,9.931490321,9.88,-1.01,9.931490321,13.10056,-0.39692,13.10657155,0.25056,0.07308,0.261,12.85,-0.47,12.85859246,18.154,-1.288,18.19963351,1.104,0.322,1.15,17.05,-1.61,17.12584596,11.93,-1.35,12.0061401,11.93,-1.35,12.0061401
02/03/2020 10:00,10.14,-1.07,10.19629835,10.14,-1.07,10.19629835,13.28024,-0.33868,13.2845579,0.45024,0.13132,0.469,12.83,-0.47,12.83860584,18.44304,-1.35828,18.49298919,1.10304,0.32172,1.149,17.34,-1.68,17.42119399,12.2,-1.31,12.2701304,12.2,-1.31,12.2701304
02/03/2020 10:30,9.89,-1.05,9.945581934,9.89,-1.05,9.945581934,13.32352,-0.36064,13.32839999,0.44352,0.12936,0.462,12.88,-0.49,12.88931728,17.95304,-1.13828,17.9890891,1.10304,0.32172,1.149,16.85,-1.46,16.91313395,11.72,-1.12,11.77339373,11.72,-1.12,11.77339373
02/03/2020 11:00,9.82,-1.02,9.872831407,9.82,-1.02,9.872831407,13.29256,-0.33092,13.29667851,0.44256,0.12908,0.461,12.85,-0.46,12.85823083,18.10304,-1.39828,18.15696132,1.10304,0.32172,1.149,17,-1.72,17.08679022,11.84,-1.24,11.90475535,11.84,-1.24,11.90475535
02/03/2020 11:30,9.77,-1.02,9.823100325,9.77,-1.02,9.823100325,13.23872,-0.33204,13.24288329,0.43872,0.12796,0.457,12.8,-0.46,12.80826296,17.89304,-1.42828,17.94995443,1.10304,0.32172,1.149,16.79,-1.75,16.88095376,11.96,-1.42,12.04400266,11.96,-1.42,12.04400266
02/03/2020 12:00,9.87,-1.1,9.931107692,9.87,-1.1,9.931107692,13.35832,-0.32924,13.36237674,0.44832,0.13076,0.467,12.91,-0.46,12.9181926,18.06304,-1.39828,18.11708037,1.10304,0.32172,1.149,16.96,-1.72,17.04699387,11.93,-1.48,12.02145166,11.93,-1.48,12.02145166
