Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
02/03/2020 12:30,9.94,-1.07,9.997424668,9.94,-1.07,9.997424668,13.35736,-0.29952,13.36071774,0.44736,0.13048,0.466,12.91,-0.43,12.91715913,17.43112,-1.48884,17.49458742,0.62112,0.18116,0.647,16.81,-1.67,16.89274992,12.53,-1.5,12.61946512,12.53,-1.5,12.61946512
02/03/2020 13:00,9.76,-1.01,9.812120056,9.76,-1.01,9.812120056,13.15544,-0.30008,13.15886202,0.44544,0.12992,0.464,12.71,-0.43,12.71727172,16.87664,-1.39348,16.93407111,0.53664,0.15652,0.559,16.34,-1.55,16.41335127,12.35,-1.32,12.42034219,12.35,-1.32,12.42034219
02/03/2020 13:30,9.49,-0.9,9.532580973,9.49,-0.9,9.532580973,12.87832,-0.24924,12.8807316,0.44832,0.13076,0.467,12.43,-0.38,12.43580717,16.70568,-1.23376,16.75117632,0.53568,0.15624,0.558,16.17,-1.39,16.22963339,12.84,-1.49,12.92616339,12.84,-1.49,12.92616339
02/03/2020 14:00,9.49,-1.02,9.544658192,9.49,-1.02,9.544658192,12.93832,-0.26924,12.94112107,0.44832,0.13076,0.467,12.49,-0.4,12.49640348,17.04824,-1.24468,17.09361622,0.97824,0.28532,1.019,16.07,-1.53,16.14267016,11.77,-1.32,11.8437874,11.77,-1.32,11.8437874
02/03/2020 14:30,9.66,-1.1,9.72242768,9.66,-1.1,9.72242768,12.71736,-0.24952,12.71980761,0.44736,0.13048,0.466,12.27,-0.38,12.27588286,17.424,-1.208,17.46582492,1.104,0.322,1.15,16.32,-1.53,16.39156185,11.55,-1.37,11.63096729,11.55,-1.37,11.63096729
02/03/2020 15:00,9.42,-1.01,9.473990711,9.42,-1.01,9.473990711,12.58448,-0.27036,12.58738382,0.44448,0.12964,0.463,12.14,-0.4,12.146588,17.67112,-1.25884,17.71590134,1.10112,0.32116,1.147,16.57,-1.58,16.64515846,11.4,-1.42,11.48809819,11.4,-1.42,11.48809819
02/03/2020 15:30,9.35,-0.89,9.392262773,9.35,-0.89,9.392262773,12.65872,-0.24204,12.66103374,0.43872,0.12796,0.457,12.22,-0.37,12.22560019,17.39304,-1.14828,17.43090323,1.10304,0.32172,1.149,16.29,-1.47,16.35619149,11.35,-1.36,11.43118979,11.35,-1.36,11.43118979
02/03/2020 16:00,9.62,-0.89,9.66108172,9.62,-0.89,9.66108172,13.09928,0.35104,13.10398281,0.44928,0.13104,0.468,12.65,0.22,12.6519129,17.59208,-1.04856,17.62330153,1.10208,0.32144,1.148,16.49,-1.37,16.54681238,11.46,-1.28,11.53126186,11.46,-1.28,11.53126186
02/03/2020 16:30,10.02,-0.85,10.05598827,10.02,-0.85,10.05598827,13.77832,0.49076,13.78705724,0.44832,0.13076,0.467,13.33,0.36,13.33486033,17.75304,-0.81828,17.77188823,1.10304,0.32172,1.149,16.65,-1.14,16.68898139,11.34,-1.07,11.39036874,11.34,-1.07,11.39036874
02/03/2020 17:00,9.84,-0.71,9.865581584,9.84,-0.71,9.865581584,14.22736,0.17048,14.22838136,0.44736,0.13048,0.466,13.78,0.04,13.78005806,17.47304,-0.50828,17.48043121,1.10304,0.32172,1.149,16.37,-0.83,16.39102803,10.44,-0.67,10.46147695,10.44,-0.67,10.46147695
02/03/2020 17:30,9.84,-0.58,9.857078675,9.84,-0.58,9.857078675,14.86064,-0.25148,14.86276769,0.44064,0.12852,0.459,14.42,-0.38,14.42500607,16.50208,0.02144,16.50209393,1.10208,0.32144,1.148,15.4,-0.3,15.4029218,10.16,-0.44,10.1695231,10.16,-0.44,10.1695231
02/03/2020 18:00,9.71,-0.46,9.720889877,9.71,-0.46,9.720889877,15.20544,0.16992,15.20638939,0.44544,0.12992,0.464,14.76,0.04,14.7600542,16.464,0.542,16.47291899,1.104,0.322,1.15,15.36,0.22,15.36157544,10.03,-0.37,10.03682221,10.03,-0.37,10.03682221
02/03/2020 18:30,9.93,-0.52,9.943605986,9.93,-0.52,9.943605986,16.0368,-0.5126,16.04499028,0.4368,0.1274,0.455,15.6,-0.64,15.61312269,16.38208,0.12144,16.38253011,1.10208,0.32144,1.148,15.28,-0.2,15.28130884,10.16,-0.4,10.16787097,10.16,-0.4,10.16787097
02/03/2020 19:00,9.74,-0.5,9.752825232,9.74,-0.5,9.752825232,15.85488,-0.54316,15.86418112,0.43488,0.12684,0.453,15.42,-0.67,15.43454891,16.40304,-0.07828,16.40322679,1.10304,0.32172,1.149,15.3,-0.4,15.30522787,10.16,-0.44,10.1695231,10.16,-0.44,10.1695231
02/03/2020 19:30,9.39,-0.45,9.400776564,9.39,-0.45,9.400776564,15.48584,-0.64288,15.49917853,0.43584,0.12712,0.454,15.05,-0.77,15.0696848,16.33304,-0.10828,16.33339892,1.10304,0.32172,1.149,15.23,-0.43,15.23606905,9.89,-0.44,9.899782826,9.89,-0.44,9.899782826
02/03/2020 20:00,9.12,-0.45,9.131095225,9.12,-0.45,9.131095225,14.85392,-0.41344,14.85967267,0.43392,0.12656,0.452,14.42,-0.54,14.43010741,16.33304,-0.10828,16.33339892,1.10304,0.32172,1.149,15.23,-0.43,15.23606905,9.56,-0.37,9.567157363,9.56,-0.37,9.567157363
02/03/2020 20:30,8.53,-0.36,8.537593338,8.53,-0.36,8.537593338,14.27104,-0.39428,14.27648554,0.43104,0.12572,0.449,13.84,-0.52,13.84976534,15.66304,0.08172,15.66325318,1.10304,0.32172,1.149,14.56,-0.24,14.56197789,9.22,-0.32,9.225551474,9.22,-0.32,9.225551474
02/03/2020 21:00,8.13,-0.36,8.137966576,8.13,-0.36,8.137966576,13.5416,0.1188,13.5421211,0.4416,0.1288,0.46,13.1,-0.01,13.10000382,15.27304,0.49172,15.28095348,1.10304,0.32172,1.149,14.17,0.17,14.17101972,8.58,0.36,8.587549126,8.58,0.36,8.587549126
02/03/2020 21:30,7.68,0.07,7.680319004,7.68,0.07,7.680319004,12.88584,0.11712,12.88637224,0.43584,0.12712,0.454,12.45,-0.01,12.45000402,14.514,0.632,14.52775344,1.104,0.322,1.15,13.41,0.31,13.41358267,8.12,0.4,8.129846247,8.12,0.4,8.129846247
02/03/2020 22:00,7.25,0.32,7.257058633,7.25,0.32,7.257058633,12.22488,0.54684,12.23710444,0.43488,0.12684,0.453,11.79,0.42,11.79747854,13.68304,0.63172,13.69761489,1.10304,0.32172,1.149,12.58,0.31,12.58381898,7.52,0.45,7.533452064,7.52,0.45,7.533452064
02/03/2020 22:30,6.71,0.32,6.717626069,6.71,0.32,6.717626069,11.26256,0.62908,11.28011522,0.44256,0.12908,0.461,10.82,0.5,10.83154652,12.564,0.842,12.5921825,1.104,0.322,1.15,11.46,0.52,11.47179149,6.99,0.48,7.006461304,6.99,0.48,7.006461304
02/03/2020 23:00,6.19,0.32,6.198265887,6.19,0.32,6.198265887,10.27872,0.62796,10.29788418,0.43872,0.12796,0.457,9.84,0.5,9.852695063,11.81304,0.98172,11.85376262,1.10304,0.32172,1.149,10.71,0.66,10.73031686,6.47,0.5,6.489291179,6.47,0.5,6.489291179
02/03/2020 23:30,5.66,0.34,5.670202818,5.66,0.34,5.670202818,9.50544,0.66992,9.529017914,0.44544,0.12992,0.464,9.06,0.54,9.076078448,10.92304,1.16172,10.98464365,1.10304,0.32172,1.149,9.82,0.84,9.8558612,6.09,0.5,6.110490979,6.09,0.5,6.110490979
03/03/2020 00:00,5.32,0.34,5.33085359,5.32,0.34,5.33085359,9.00584,0.66712,9.030515113,0.43584,0.12712,0.454,8.57,0.54,8.586995982,10.03304,1.11172,10.09444466,1.10304,0.32172,1.149,8.93,0.79,8.964875905,5.83,0.5,5.851401542,5.83,0.5,5.851401542
03/03/2020 00:30,5.43,0.36,5.441920617,5.43,0.36,5.441920617,9.74584,0.69712,9.770740688,0.43584,0.12712,0.454,9.31,0.57,9.327432659,9.96304,1.02172,10.0152922,1.10304,0.32172,1.149,8.86,0.7,8.887609352,5.94,0.55,5.96540862,5.94,0.55,5.96540862
03/03/2020 01:00,5.7,0.36,5.711357107,5.7,0.36,5.711357107,10.83736,0.73048,10.86195069,0.44736,0.13048,0.466,10.39,0.6,10.40730993,10.254,1.022,10.3048047,1.104,0.322,1.15,9.15,0.7,9.176736893,6.78,0.58,6.804763038,6.78,0.58,6.804763038
03/03/2020 01:30,5.68,0.36,5.691397017,5.68,0.36,5.691397017,11.06544,0.68992,11.08692708,0.44544,0.12992,0.464,10.62,0.56,10.63475435,10.28304,1.05172,10.33668354,1.10304,0.32172,1.149,9.18,0.73,9.208979314,6.87,0.61,6.897028346,6.87,0.61,6.897028346
03/03/2020 02:00,5.57,0.36,5.581621628,5.57,0.36,5.581621628,10.76776,0.66768,10.78844067,0.43776,0.12768,0.456,10.33,0.54,10.3441046,10.074,1.052,10.12877979,1.104,0.322,1.15,8.97,0.73,8.999655549,6.68,0.55,6.702603972,6.68,0.55,6.702603972
03/03/2020 02:30,5.52,0.34,5.530461102,5.52,0.34,5.530461102,10.54776,0.66768,10.56887116,0.43776,0.12768,0.456,10.11,0.54,10.12441109,10.07304,1.02172,10.12472452,1.10304,0.32172,1.149,8.97,0.7,8.997271809,6.37,0.65,6.403077385,6.37,0.65,6.403077385
03/03/2020 03:00,5.47,0.34,5.480556541,5.47,0.34,5.480556541,10.1912,0.7716,10.2203681,0.4512,0.1316,0.47,9.74,0.64,9.761004047,9.894,1.022,9.946643655,1.104,0.322,1.15,8.79,0.7,8.817828531,6.09,0.66,6.125659148,6.09,0.66,6.125659148
03/03/2020 03:30,5.47,0.34,5.480556541,5.47,0.34,5.480556541,9.86024,0.77132,9.890362349,0.45024,0.13132,0.469,9.41,0.64,9.43173897,9.32304,1.25172,9.406693245,1.10304,0.32172,1.149,8.22,0.93,8.272442203,5.91,0.62,5.942432162,5.91,0.62,5.942432162
03/03/2020 04:00,5.33,0.34,5.340833268,5.33,0.34,5.340833268,9.5864,0.7502,9.615709282,0.4464,0.1302,0.465,9.14,0.62,9.161004312,9.36304,1.16172,9.434834996,1.10304,0.32172,1.149,8.26,0.84,8.302602002,5.76,0.62,5.79327196,5.76,0.62,5.79327196
03/03/2020 04:30,5.35,0.34,5.360792852,5.35,0.34,5.360792852,9.31928,0.75104,9.349494147,0.44928,0.13104,0.468,8.87,0.62,8.891642143,9.36304,1.08172,9.425318891,1.10304,0.32172,1.149,8.26,0.76,8.294889993,5.66,0.59,5.690667799,5.66,0.59,5.690667799
03/03/2020 05:00,5.32,0.32,5.329615371,5.32,0.32,5.329615371,9.09928,0.76104,9.131050235,0.44928,0.13104,0.468,8.65,0.63,8.672911852,9.36304,1.13172,9.431188059,1.10304,0.32172,1.149,8.26,0.81,8.299620473,5.7,0.53,5.724587321,5.7,0.53,5.724587321
03/03/2020 05:30,5.5,0.28,5.507122661,5.5,0.28,5.507122661,9.19928,0.76104,9.230706062,0.44928,0.13104,0.468,8.75,0.63,8.772650683,9.704,1.012,9.756626466,1.104,0.322,1.15,8.6,0.69,8.627635829,6.37,0.48,6.388059173,6.37,0.48,6.388059173
03/03/2020 06:00,5.88,-0.14,5.881666431,5.88,-0.14,5.881666431,9.65928,0.70104,9.684686221,0.44928,0.13104,0.468,9.21,0.57,9.227621579,10.69304,0.79172,10.72230969,1.10304,0.32172,1.149,9.59,0.47,9.601510298,6.8,0.44,6.814220425,6.8,0.44,6.814220425
03/03/2020 06:30,6.95,-0.41,6.962083022,6.95,-0.41,6.962083022,10.78872,0.39796,10.79605722,0.43872,0.12796,0.457,10.35,0.27,10.35352114,12.414,0.652,12.43111017,1.104,0.322,1.15,11.31,0.33,11.3148133,7.84,-0.36,7.848260954,7.84,-0.36,7.848260954
03/03/2020 07:00,7.74,-0.41,7.750851566,7.74,-0.41,7.750851566,11.83064,0.55852,11.84381642,0.44064,0.12852,0.459,11.39,0.43,11.39811388,13.96304,-0.20828,13.96459332,1.10304,0.32172,1.149,12.86,-0.53,12.87091683,8.68,-0.36,8.68746223,8.68,-0.36,8.68746223
03/03/2020 07:30,8.61,-0.58,8.629513312,8.61,-0.58,8.629513312,12.67544,0.55992,12.68780082,0.44544,0.12992,0.464,12.23,0.43,12.23755695,15.534,-0.538,15.54331368,1.104,0.322,1.15,14.43,-0.86,14.45560445,9.82,-0.55,9.83539018,9.82,-0.55,9.83539018
03/03/2020 08:00,9.18,-0.75,9.210586301,9.18,-0.75,9.210586301,12.96544,0.51992,12.97586033,0.44544,0.12992,0.464,12.52,0.39,12.52607281,16.99304,-0.67828,17.00657144,1.10304,0.32172,1.149,15.89,-1,15.92143524,10.65,-0.87,10.68547612,10.65,-0.87,10.68547612
03/03/2020 08:30,9.45,-0.98,9.500678923,9.45,-0.98,9.500678923,13.02736,-0.04952,13.02745412,0.44736,0.13048,0.466,12.58,-0.18,12.58128769,18.154,-1.128,18.18901042,1.104,0.322,1.15,17.05,-1.45,17.11154581,11.02,-1.06,11.07086266,11.02,-1.06,11.07086266
03/03/2020 09:00,9.65,-1.05,9.706956269,9.65,-1.05,9.706956269,12.98448,-0.17036,12.98559754,0.44448,0.12964,0.463,12.54,-0.3,12.543588,18.45304,-1.28828,18.49795531,1.10304,0.32172,1.149,17.35,-1.61,17.42454017,11.62,-1.24,11.6859745,11.62,-1.24,11.6859745
03/03/2020 09:30,10.02,-1.13,10.08351625,10.02,-1.13,10.08351625,13.40544,-0.26008,13.40796268,0.44544,0.12992,0.464,12.96,-0.39,12.96586673,18.81304,-1.48828,18.87181632,1.10304,0.32172,1.149,17.71,-1.81,17.80225267,12.39,-1.4,12.46884518,12.39,-1.4,12.46884518
03/03/2020 10:00,10.15,-1.13,10.21270777,10.15,-1.13,10.21270777,13.372,-0.284,13.37501551,0.432,0.126,0.45,12.94,-0.41,12.94649373,19.154,-1.558,19.21725995,1.104,0.322,1.15,18.05,-1.88,18.14764172,12.36,-1.37,12.43569459,12.36,-1.37,12.43569459
03/03/2020 10:30,10.09,-1.11,10.15087188,10.09,-1.11,10.15087188,13.41832,-0.30924,13.42188292,0.44832,0.13076,0.467,12.97,-0.44,12.97746123,18.54304,-1.14828,18.57855967,1.10304,0.32172,1.149,17.44,-1.47,17.50184276,12.17,-1.1,12.21961129,12.17,-1.1,12.21961129
03/03/2020 11:00,10.16,-1.11,10.22045498,10.16,-1.11,10.22045498,13.41544,-0.26008,13.4179608,0.44544,0.12992,0.464,12.97,-0.39,12.97586221,19.084,-1.398,19.13513679,1.104,0.322,1.15,17.98,-1.72,18.06208183,12.52,-1.36,12.59364919,12.52,-1.36,12.59364919
03/03/2020 11:30,10.18,-1.14,10.24363217,10.18,-1.14,10.24363217,13.6364,-0.2598,13.63887462,0.4464,0.1302,0.465,13.19,-0.39,13.19576447,18.63304,-1.47828,18.69158879,1.10304,0.32172,1.149,17.53,-1.8,17.62217069,12.88,-1.48,12.96475222,12.88,-1.48,12.96475222
03/03/2020 12:00,10.11,-1.11,10.17075218,10.11,-1.11,10.17075218,13.65736,-0.33952,13.66157956,0.44736,0.13048,0.466,13.21,-0.47,13.21835845,19.044,-1.548,19.10681135,1.104,0.322,1.15,17.94,-1.87,18.03719768,12.22,-1.38,12.29767458,12.22,-1.38,12.29767458
03/03/2020 12:30,10.24,-1.11,10.29998544,10.24,-1.11,10.29998544,13.82544,-0.38008,13.83066347,0.44544,0.12992,0.464,13.38,-0.51,13.3897162,19.41304,-1.52828,19.47310355,1.10304,0.32172,1.149,18.31,-1.85,18.40322254,12.33,-1.31,12.39939515,12.33,-1.31,12.39939515
03/03/2020 13:00,10.32,-1.07,10.37532168,10.32,-1.07,10.37532168,13.89296,-0.38372,13.89825811,0.43296,0.12628,0.451,13.46,-0.51,13.4696585,19.284,-1.378,19.33317201,1.104,0.322,1.15,18.18,-1.7,18.25930995,12.42,-1.25,12.48274409,12.42,-1.25,12.48274409
03/03/2020 13:30,10.02,-0.97,10.06684161,10.02,-0.97,10.06684161,13.5864,-0.2698,13.58907859,0.4464,0.1302,0.465,13.14,-0.4,13.14608687,18.70304,-1.09828,18.73525885,1.10304,0.32172,1.149,17.6,-1.42,17.65719117,12.39,-1.25,12.45289525,12.39,-1.25,12.45289525
03/03/2020 14:00,9.88,-0.97,9.927502203,9.88,-0.97,9.927502203,13.4264,-0.2698,13.42911051,0.4464,0.1302,0.465,12.98,-0.4,12.98616187,18.514,-1.268,18.55737104,1.104,0.322,1.15,17.41,-1.59,17.48245406,12.34,-1.38,12.41692393,12.34,-1.38,12.41692393
03/03/2020 14:30,9.94,-1.01,9.991181111,9.94,-1.01,9.991181111,13.44352,-0.29064,13.44666136,0.44352,0.12936,0.462,13,-0.42,13.00678285,18.02304,-1.17828,18.06151474,1.10304,0.32172,1.149,16.92,-1.5,16.98635923,12.21,-1.26,12.27484012,12.21,-1.26,12.27484012
03/03/2020 15:00,9.88,-1.05,9.935637876,9.88,-1.05,9.935637876,13.15544,-0.12008,13.15598802,0.44544,0.12992,0.464,12.71,-0.25,12.71245846,18.17304,-1.22828,18.21450122,1.10304,0.32172,1.149,17.07,-1.55,17.14022754,11.85,-1.23,11.91366442,11.85,-1.23,11.91366442
03/03/2020 15:30,9.78,-0.99,9.829979654,9.78,-0.99,9.829979654,12.80544,-8.00E-05,12.80544,0.44544,0.12992,0.464,12.36,-0.13,12.36068364,17.96304,-1.10828,17.99719674,1.10304,0.32172,1.149,16.86,-1.43,16.92053486,11.42,-1.19,11.48183348,11.42,-1.19,11.48183348
03/03/2020 16:00,9.93,-1.02,9.982249246,9.93,-1.02,9.982249246,13.27544,-0.26008,13.27798738,0.44544,0.12992,0.464,12.83,-0.39,12.83592615,18.06208,-1.01856,18.09077661,1.10208,0.32144,1.148,16.96,-1.34,17.01285396,11.27,-1.07,11.32068019,11.27,-1.07,11.32068019
03/03/2020 16:30,10.11,-0.96,10.15547636,10.11,-0.96,10.15547636,13.70968,-0.17176,13.71075589,0.43968,0.12824,0.458,13.27,-0.3,13.27339067,17.98304,-0.85828,18.00351,1.10304,0.32172,1.149,16.88,-1.18,16.92119381,11.01,-0.97,11.05264674,11.01,-0.97,11.05264674
03/03/2020 17:00,10.15,-0.85,10.18552895,10.15,-0.85,10.18552895,14.0164,0.5502,14.02719462,0.4464,0.1302,0.465,13.57,0.42,13.57649808,17.85208,-0.44856,17.85771448,1.10208,0.32144,1.148,16.75,-0.77,16.76768917,10.33,-0.52,10.34307981,10.33,-0.52,10.34307981
03/03/2020 17:30,10.08,-0.72,10.10568157,10.08,-0.72,10.10568157,14.51584,0.21712,14.51746369,0.43584,0.12712,0.454,14.08,0.09,14.08028764,17.59304,-0.19828,17.59415731,1.10304,0.32172,1.149,16.49,-0.52,16.49819687,10.07,-0.4,10.07794126,10.07,-0.4,10.07794126
03/03/2020 18:00,9.82,-0.52,9.833758183,9.82,-0.52,9.833758183,15.08296,-0.32372,15.08643354,0.43296,0.12628,0.451,14.65,-0.45,14.65690963,17.29208,-0.10856,17.29242077,1.10208,0.32144,1.148,16.19,-0.43,16.19570931,10.02,-0.4,10.02798085,10.02,-0.4,10.02798085
03/03/2020 18:30,10.05,-0.56,10.0655899,10.05,-0.56,10.0655899,15.73544,-0.38008,15.74002963,0.44544,0.12992,0.464,15.29,-0.51,15.29850319,17.49304,-0.08828,17.49326275,1.10304,0.32172,1.149,16.39,-0.41,16.39512732,10.3,-0.4,10.30776406,10.3,-0.4,10.30776406
03/03/2020 19:00,9.78,-0.52,9.793814374,9.78,-0.52,9.793814374,15.77256,-0.40092,15.77765464,0.44256,0.12908,0.461,15.33,-0.53,15.33915904,16.66208,-0.08856,16.66231535,1.10208,0.32144,1.148,15.56,-0.41,15.56540073,10.42,-0.41,10.4280631,10.42,-0.41,10.4280631
03/03/2020 19:30,9.6,-0.5,9.613012015,9.6,-0.5,9.613012015,15.33104,-0.40428,15.33636951,0.43104,0.12572,0.449,14.9,-0.53,14.90942319,16.15304,0.02172,16.1530546,1.10304,0.32172,1.149,15.05,-0.3,15.05298974,10.05,-0.39,10.05756432,10.05,-0.39,10.05756432
03/03/2020 20:00,9.3,-0.47,9.311868771,9.3,-0.47,9.311868771,14.73968,-0.35176,14.74387675,0.43968,0.12824,0.458,14.3,-0.48,14.30805368,16.00208,-0.13856,16.00267988,1.10208,0.32144,1.148,14.9,-0.46,14.90709898,9.52,-0.36,9.526804291,9.52,-0.36,9.526804291
03/03/2020 20:30,8.61,-0.39,8.618828227,8.61,-0.39,8.618828227,14.30584,-0.38288,14.31096276,0.43584,0.12712,0.454,13.87,-0.51,13.87937318,15.29304,-0.09828,15.29335579,1.10304,0.32172,1.149,14.19,-0.42,14.19621428,9.38,-0.25,9.383330965,9.38,-0.25,9.383330965
03/03/2020 21:00,8.24,-0.39,8.249224206,8.24,-0.39,8.249224206,13.69392,-0.38344,13.69928725,0.43392,0.12656,0.452,13.26,-0.51,13.26980407,14.79208,-0.09856,14.79240835,1.10208,0.32144,1.148,13.69,-0.42,13.69644114,8.98,0.27,8.984058103,8.98,0.27,8.984058103
03/03/2020 21:30,7.84,-0.39,7.849694262,7.84,-0.39,7.849694262,13.09392,-0.29344,13.09720764,0.43392,0.12656,0.452,12.66,-0.42,12.66696491,14.05304,0.33172,14.05695456,1.10304,0.32172,1.149,12.95,0.01,12.95000386,8.29,0.39,8.299168633,8.29,0.39,8.299168633
03/03/2020 22:00,7.28,0.25,7.284291318,7.28,0.25,7.284291318,12.12064,0.47852,12.13008225,0.44064,0.12852,0.459,11.68,0.35,11.68524283,13.29304,0.65172,13.3090064,1.10304,0.32172,1.149,12.19,0.33,12.19446596,7.78,0.37,7.788793231,7.78,0.37,7.788793231
03/03/2020 22:30,6.59,0.34,6.598765036,6.59,0.34,6.598765036,11.28832,0.63076,11.30592883,0.44832,0.13076,0.467,10.84,0.5,10.85152524,12.26304,0.76172,12.28667438,1.10304,0.32172,1.149,11.16,0.44,11.16867047,7.38,0.35,7.388294797,7.38,0.35,7.388294797
03/03/2020 23:00,6.14,0.34,6.149406475,6.14,0.34,6.149406475,10.4516,0.6288,10.47049817,0.4416,0.1288,0.46,10.01,0.5,10.02247973,11.36304,0.89172,11.39797537,1.10304,0.32172,1.149,10.26,0.57,10.27582114,6.78,0.35,6.789027913,6.78,0.35,6.789027913
03/03/2020 23:30,5.71,0.34,5.720113635,5.71,0.34,5.720113635,9.57584,0.55712,9.592032861,0.43584,0.12712,0.454,9.14,0.43,9.150109289,10.51208,1.01144,10.56062672,1.10208,0.32144,1.148,9.41,0.69,9.435263642,6.2,0.41,6.213541663,6.2,0.41,6.213541663
04/03/2020 00:00,5.44,0.34,5.450614644,5.44,0.34,5.450614644,8.99776,0.64768,9.02104065,0.43776,0.12768,0.456,8.56,0.52,8.575779848,10.14304,0.95172,10.18759203,1.10304,0.32172,1.149,9.04,0.63,9.061925844,6.01,0.43,6.02536306,6.01,0.43,6.02536306
04/03/2020 00:30,5.44,0.36,5.451898752,5.44,0.36,5.451898752,9.62776,0.69768,9.65300575,0.43776,0.12768,0.456,9.19,0.57,9.207659855,10.14208,0.95144,10.18661007,1.10208,0.32144,1.148,9.04,0.63,9.061925844,6.13,0.43,6.145063059,6.13,0.43,6.145063059
04/03/2020 01:00,5.7,0.36,5.711357107,5.7,0.36,5.711357107,10.67968,0.69824,10.70248121,0.43968,0.12824,0.458,10.24,0.57,10.25585199,10.40304,0.95172,10.44648325,1.10304,0.32172,1.149,9.3,0.63,9.321314285,6.96,0.32,6.967352438,6.96,0.32,6.967352438
04/03/2020 01:30,5.73,0.36,5.741297763,5.73,0.36,5.741297763,10.83064,0.69852,10.85314208,0.44064,0.12852,0.459,10.39,0.57,10.40562348,10.36208,0.97144,10.4075164,1.10208,0.32144,1.148,9.26,0.65,9.282785142,6.92,0.51,6.938767902,6.92,0.51,6.938767902
04/03/2020 02:00,5.66,0.34,5.670202818,5.66,0.34,5.670202818,10.63168,0.58424,10.6477207,0.15168,0.04424,0.158,10.48,0.54,10.49390299,10.09304,1.00172,10.14262784,1.10304,0.32172,1.149,8.99,0.68,9.015680784,6.86,0.51,6.878931603,6.86,0.51,6.878931603
04/03/2020 02:30,5.63,0.34,5.640257086,5.63,0.34,5.640257086,10.25936,0.60148,10.27697649,0.03936,0.01148,0.041,10.22,0.59,10.23701617,9.96304,1.03172,10.0163173,1.10304,0.32172,1.149,8.86,0.71,8.888402556,6.29,0.68,6.326649982,6.29,0.68,6.326649982
04/03/2020 03:00,5.53,0.34,5.540442221,5.53,0.34,5.540442221,10.14936,0.58148,10.16600351,0.03936,0.01148,0.041,10.11,0.57,10.1260555,9.884,0.992,9.933655923,1.104,0.322,1.15,8.78,0.67,8.805526674,6.14,0.7,6.179773459,6.14,0.7,6.179773459
04/03/2020 03:30,5.38,0.34,5.390732789,5.38,0.34,5.390732789,9.8984,0.5812,9.915448351,0.0384,0.0112,0.04,9.86,0.57,9.876461917,9.39304,1.17172,9.465840068,1.10304,0.32172,1.149,8.29,0.85,8.333462666,5.98,0.65,6.015222357,5.98,0.65,6.015222357
04/03/2020 04:00,5.19,0.34,5.201124878,5.19,0.34,5.201124878,9.58936,0.58148,9.606973727,0.03936,0.01148,0.041,9.55,0.57,9.566995349,9.45304,1.04172,9.510265285,1.10304,0.32172,1.149,8.35,0.72,8.380984429,5.77,0.65,5.806496362,5.77,0.65,5.806496362
04/03/2020 04:30,5.24,0.3,5.248580761,5.24,0.3,5.248580761,9.33936,0.56148,9.356222796,0.03936,0.01148,0.041,9.3,0.55,9.316249245,9.45208,1.07144,9.51261268,1.10208,0.32144,1.148,8.35,0.75,8.383614972,5.63,0.69,5.672124822,5.63,0.69,5.672124822
04/03/2020 05:00,5.27,0.3,5.278531993,5.27,0.3,5.278531993,9.31936,0.53148,9.334502761,0.03936,0.01148,0.041,9.28,0.52,9.294557547,9.45304,1.07172,9.51359811,1.10304,0.32172,1.149,8.35,0.75,8.383614972,5.71,0.65,5.746877413,5.71,0.65,5.746877413
04/03/2020 05:30,5.54,0.18,5.542923416,5.54,0.18,5.542923416,9.40936,0.53148,9.424358153,0.03936,0.01148,0.041,9.37,0.52,9.384417936,9.86208,0.97144,9.909809161,1.10208,0.32144,1.148,8.76,0.65,8.784082195,6.66,0.52,6.680269456,6.66,0.52,6.680269456
04/03/2020 06:00,5.9,-0.29,5.907122819,5.9,-0.29,5.907122819,9.73936,0.50148,9.752262066,0.03936,0.01148,0.041,9.7,0.49,9.712368403,10.854,0.752,10.8800193,1.104,0.322,1.15,9.75,0.43,9.759477445,7.55,0.4,7.560588601,7.55,0.4,7.560588601
04/03/2020 06:30,6.78,-0.39,6.791207551,6.78,-0.39,6.791207551,10.88936,0.08148,10.88966483,0.03936,0.01148,0.041,10.85,0.07,10.8502258,12.78304,0.71172,12.80283785,1.10304,0.32172,1.149,11.68,0.39,11.68650932,8.47,-0.48,8.483590042,8.47,-0.48,8.483590042
04/03/2020 07:00,7.5,-0.42,7.511750795,7.5,-0.42,7.511750795,11.68144,0.46792,11.69080791,0.06144,0.01792,0.064,11.62,0.45,11.62871016,14.35304,0.17172,14.35406719,1.10304,0.32172,1.149,13.25,-0.15,13.25084903,8.88,-0.57,8.898275114,8.88,-0.57,8.898275114
04/03/2020 07:30,8.55,-0.6,8.571026776,8.55,-0.6,8.571026776,12.5824,0.4482,12.59038018,0.0624,0.0182,0.065,12.52,0.43,12.52738201,15.99304,-0.40828,15.99825056,1.10304,0.32172,1.149,14.89,-0.73,14.90788382,9.99,-0.76,10.0188672,9.99,-0.76,10.0188672
04/03/2020 08:00,9.19,-0.85,9.22922532,9.19,-0.85,9.22922532,12.68416,0.34288,12.68879354,0.04416,0.01288,0.046,12.64,0.33,12.64430702,17.34304,-0.79828,17.36140223,1.10304,0.32172,1.149,16.24,-1.12,16.27857488,10.7,-1.13,10.75950278,10.7,-1.13,10.75950278
04/03/2020 08:30,9.25,-0.91,9.294654378,9.25,-0.91,9.294654378,12.90936,-0.44852,12.91714929,0.03936,0.01148,0.041,12.87,-0.46,12.87821804,17.90208,-1.06856,17.93394237,1.10208,0.32144,1.148,16.8,-1.39,16.8574049,11.15,-1.44,11.24260201,11.15,-1.44,11.24260201
04/03/2020 09:00,9.42,-1.01,9.473990711,9.42,-1.01,9.473990711,13.05936,-0.47852,13.068124,0.03936,0.01148,0.041,13.02,-0.49,13.02921717,18.42304,-1.32828,18.47086166,1.10304,0.32172,1.149,17.32,-1.65,17.39841659,12.24,-1.63,12.34805653,12.24,-1.63,12.34805653
04/03/2020 09:30,9.81,-1.07,9.86818119,9.81,-1.07,9.86818119,13.19936,-0.53852,13.21034096,0.03936,0.01148,0.041,13.16,-0.55,13.17148815,18.75304,-1.34828,18.80144591,1.10304,0.32172,1.149,17.65,-1.67,17.72882963,12.76,-1.63,12.86368921,12.76,-1.63,12.86368921
04/03/2020 10:00,9.93,-1.07,9.987482165,9.93,-1.07,9.987482165,13.28296,-0.52872,13.29347852,0.07296,0.02128,0.076,13.21,-0.55,13.2214447,18.59304,-1.29828,18.63831182,1.10304,0.32172,1.149,17.49,-1.62,17.5648655,12.43,-1.63,12.53641895,12.43,-1.63,12.53641895
04/03/2020 10:30,9.77,-1,9.821043733,9.77,-1,9.821043733,13.56336,-0.49152,13.57226313,0.06336,0.01848,0.066,13.5,-0.51,13.5096299,18.134,-1.218,18.17485846,1.104,0.322,1.15,17.03,-1.54,17.0994883,12.51,-1.58,12.60938143,12.51,-1.58,12.60938143
04/03/2020 11:00,9.85,-1.07,9.907946306,9.85,-1.07,9.907946306,13.39336,-0.55152,13.4047106,0.06336,0.01848,0.066,13.33,-0.57,13.34218123,18.74304,-1.41828,18.79662381,1.10304,0.32172,1.149,17.64,-1.74,17.72560859,12.55,-1.78,12.67560255,12.55,-1.78,12.67560255
04/03/2020 11:30,9.97,-1.09,10.02940676,9.97,-1.09,10.02940676,13.45488,-0.51816,13.46485372,0.07488,0.02184,0.078,13.38,-0.54,13.39089243,18.864,-1.468,18.9210338,1.104,0.322,1.15,17.76,-1.79,17.84997759,12.73,-1.78,12.85384378,12.73,-1.78,12.85384378
04/03/2020 12:00,10.17,-1.12,10.23148572,10.17,-1.12,10.23148572,13.62032,-0.55824,13.63175516,0.04032,0.01176,0.042,13.58,-0.57,13.59195718,18.97304,-1.46828,19.0297686,1.10304,0.32172,1.149,17.87,-1.79,17.95942649,12.61,-1.48,12.69655465,12.61,-1.48,12.69655465
04/03/2020 12:30,10.27,-1.09,10.32768125,10.27,-1.09,10.32768125,13.87032,-0.57824,13.8823679,0.04032,0.01176,0.042,13.83,-0.59,13.84257924,19.21304,-1.49828,19.27137123,1.10304,0.32172,1.149,18.11,-1.82,18.20122249,12.14,-1.35,12.21483115,12.14,-1.35,12.21483115
04/03/2020 13:00,10.13,-1.05,10.18427219,10.13,-1.05,10.18427219,13.72032,-0.57824,13.7324995,0.04032,0.01176,0.042,13.68,-0.59,13.69271704,18.79304,-1.30828,18.838523,1.10304,0.32172,1.149,17.69,-1.63,17.76493738,12.07,-1.39,12.14977366,12.07,-1.39,12.14977366
04/03/2020 13:30,10.04,-0.97,10.08674873,10.04,-0.97,10.08674873,13.45032,-0.49824,13.45954498,0.04032,0.01176,0.042,13.41,-0.51,13.41969448,18.62304,-1.18828,18.66091177,1.10304,0.32172,1.149,17.52,-1.51,17.58495095,12.07,-1.3,12.13980642,12.07,-1.3,12.13980642
04/03/2020 14:00,10.06,-0.97,10.10665622,10.06,-0.97,10.10665622,13.37936,-0.49852,13.3886443,0.03936,0.01148,0.041,13.34,-0.51,13.34974532,18.674,-1.318,18.72045405,1.104,0.322,1.15,17.57,-1.64,17.64637357,12.13,-1.27,12.19630272,12.13,-1.27,12.19630272
04/03/2020 14:30,10.18,-1.04,10.23298588,10.18,-1.04,10.23298588,13.3384,-0.4988,13.34772325,0.0384,0.0112,0.04,13.3,-0.51,13.3097746,18.40304,-1.25828,18.44600634,1.10304,0.32172,1.149,17.3,-1.58,17.37200046,12.43,-1.42,12.51084729,12.43,-1.42,12.51084729
04/03/2020 15:00,10.07,-1.04,10.12356163,10.07,-1.04,10.12356163,13.55936,-0.49852,13.56852114,0.03936,0.01148,0.041,13.52,-0.51,13.52961566,18.484,-1.308,18.5302218,1.104,0.322,1.15,17.38,-1.63,17.45626822,12,-1.42,12.08372459,12,-1.42,12.08372459
04/03/2020 15:30,9.9,-0.86,9.937283331,9.9,-0.86,9.937283331,13.44832,-0.40924,13.45454526,0.20832,0.06076,0.217,13.24,-0.47,13.24833952,18.21304,-1.28828,18.25854571,1.10304,0.32172,1.149,17.11,-1.61,17.18558117,11.6,-1.27,11.66931446,11.6,-1.27,11.66931446
04/03/2020 16:00,10.2,-0.86,10.2361907,10.2,-0.86,10.2361907,14.0212,-0.3384,14.02528303,0.4512,0.1316,0.47,13.57,-0.47,13.57813684,18.434,-1.128,18.46847963,1.104,0.322,1.15,17.33,-1.45,17.39055491,11.78,-1.14,11.83503274,11.78,-1.14,11.83503274
04/03/2020 16:30,10.33,-0.8,10.36093143,10.33,-0.8,10.36093143,14.4016,-0.2912,14.40454373,0.4416,0.1288,0.46,13.96,-0.42,13.96631662,18.74304,-0.94828,18.76701317,1.10304,0.32172,1.149,17.64,-1.27,17.68565803,11.42,-0.89,11.45462789,11.42,-0.89,11.45462789
04/03/2020 17:00,10.18,-0.71,10.2047293,10.18,-0.71,10.2047293,14.76968,-0.29176,14.77256143,0.43968,0.12824,0.458,14.33,-0.42,14.3361536,18.134,-0.588,18.14353053,1.104,0.322,1.15,17.03,-0.91,17.05429565,10.87,-0.61,10.88710246,10.87,-0.61,10.88710246
04/03/2020 17:30,10.05,-0.59,10.06730351,10.05,-0.59,10.06730351,15.13256,-0.29092,15.13535618,0.44256,0.12908,0.461,14.69,-0.42,14.69600286,17.90304,-0.15828,17.90373966,1.10304,0.32172,1.149,16.8,-0.48,16.80685574,10.42,-0.38,10.42692668,10.42,-0.38,10.42692668
04/03/2020 18:00,9.83,-0.41,9.838546641,9.83,-0.41,9.838546641,15.65352,-0.25064,15.65552646,0.44352,0.12936,0.462,15.21,-0.38,15.21474614,17.11304,0.06172,17.1131513,1.10304,0.32172,1.149,16.01,-0.26,16.01211104,10.05,-0.01,10.05000498,10.05,-0.01,10.05000498
04/03/2020 18:30,9.94,-0.45,9.950180903,9.94,-0.45,9.950180903,16.31544,-0.41008,16.32059276,0.44544,0.12992,0.464,15.87,-0.54,15.87918449,16.95304,-0.09828,16.95332487,1.10304,0.32172,1.149,15.85,-0.42,15.85556369,10.13,-0.34,10.13570422,10.13,-0.34,10.13570422
04/03/2020 19:00,9.79,-0.42,9.799005052,9.79,-0.42,9.799005052,16.37488,-0.69316,16.3895444,0.43488,0.12684,0.453,15.94,-0.82,15.96107766,16.51304,-0.06828,16.51318117,1.10304,0.32172,1.149,15.41,-0.39,15.41493432,9.98,-0.38,9.987231849,9.98,-0.38,9.987231849
04/03/2020 19:30,9.58,-0.39,9.587935127,9.58,-0.39,9.587935127,15.93584,-0.69288,15.95089587,0.43584,0.12712,0.454,15.5,-0.82,15.52167517,15.98304,-0.02828,15.98306502,1.10304,0.32172,1.149,14.88,-0.35,14.88411569,9.85,-0.43,9.859381319,9.85,-0.43,9.859381319
04/03/2020 20:00,9.11,-0.37,9.117510625,9.11,-0.37,9.117510625,15.08776,-0.38232,15.09260317,0.43776,0.12768,0.456,14.65,-0.51,14.65887445,15.78304,-0.16828,15.78393708,1.10304,0.32172,1.149,14.68,-0.49,14.68817552,9.99,-0.52,10.00352438,9.99,-0.52,10.00352438
04/03/2020 20:30,8.62,-0.35,8.627102642,8.62,-0.35,8.627102642,14.612,-0.384,14.61704484,0.432,0.126,0.45,14.18,-0.51,14.1891684,15.284,-0.108,15.28438157,1.104,0.322,1.15,14.18,-0.43,14.18651825,9.7,-0.52,9.713928145,9.7,-0.52,9.713928145
04/03/2020 21:00,8.18,-0.08,8.180391189,8.18,-0.08,8.180391189,14.04488,-0.31316,14.04837085,0.43488,0.12684,0.453,13.61,-0.44,13.61711056,14.62304,-0.06828,14.62319941,1.10304,0.32172,1.149,13.52,-0.39,13.52562383,9.03,-0.43,9.040232298,9.03,-0.43,9.040232298
04/03/2020 21:30,7.82,0.15,7.821438487,7.82,0.15,7.821438487,13.32488,-0.35316,13.32955922,0.43488,0.12684,0.453,12.89,-0.48,12.89893406,14.064,-0.008,14.06400228,1.104,0.322,1.15,12.96,-0.33,12.96420071,8.52,-0.32,8.526007272,8.52,-0.32,8.526007272
04/03/2020 22:00,7.28,0.33,7.287475557,7.28,0.33,7.287475557,12.44816,0.09488,12.44852158,0.42816,0.12488,0.446,12.02,-0.03,12.02003744,13.24304,0.66172,13.2595619,1.10304,0.32172,1.149,12.14,0.34,12.14476019,7.91,0.38,7.919122426,7.91,0.38,7.919122426
04/03/2020 22:30,6.66,0.33,6.668170664,6.66,0.33,6.668170664,11.47544,0.61992,11.49217229,0.44544,0.12992,0.464,11.03,0.49,11.04087859,12.28304,0.75172,12.30602107,1.10304,0.32172,1.149,11.18,0.43,11.18826617,7.33,0.41,7.341457621,7.33,0.41,7.341457621
04/03/2020 23:00,6.3,0.36,6.310277331,6.3,0.36,6.310277331,10.53544,0.65992,10.55608784,0.44544,0.12992,0.464,10.09,0.53,10.10391013,11.37304,0.85172,11.4048878,1.10304,0.32172,1.149,10.27,0.53,10.28366666,6.83,0.41,6.842294937,6.83,0.41,6.842294937
04/03/2020 23:30,5.81,0.39,5.823074789,5.81,0.39,5.823074789,9.72544,0.67992,9.74917814,0.44544,0.12992,0.464,9.28,0.55,9.296284204,10.48304,1.02172,10.53271282,1.10304,0.32172,1.149,9.38,0.7,9.406083138,6.29,0.45,6.306076435,6.29,0.45,6.306076435
05/03/2020 00:00,5.46,0.39,5.473910851,5.46,0.39,5.473910851,9.00544,0.73992,9.035786142,0.44544,0.12992,0.464,8.56,0.61,8.581707289,10.104,0.992,10.15257997,1.104,0.322,1.15,9,0.67,9.024904432,6.12,0.45,6.136521816,6.12,0.45,6.136521816
05/03/2020 00:30,5.55,0.39,5.563685829,5.55,0.39,5.563685829,9.61352,0.77936,9.645059295,0.44352,0.12936,0.462,9.17,0.65,9.193008213,10.02208,0.99144,10.07099999,1.10208,0.32144,1.148,8.92,0.67,8.945127165,6.14,0.45,6.156468143,6.14,0.45,6.156468143
05/03/2020 01:00,5.84,0.39,5.853007774,5.84,0.39,5.853007774,10.60736,0.71048,10.63112732,0.44736,0.13048,0.466,10.16,0.58,10.17654165,10.204,1.052,10.25808559,1.104,0.322,1.15,9.1,0.73,9.129233265,7,0.43,7.013194707,7,0.43,7.013194707
05/03/2020 01:30,5.84,0.37,5.851709152,5.84,0.37,5.851709152,10.86544,0.70992,10.88860748,0.44544,0.12992,0.464,10.42,0.58,10.43612955,10.18304,1.05172,10.23720756,1.10304,0.32172,1.149,9.08,0.73,9.109297448,6.94,0.51,6.958713962,6.94,0.51,6.958713962
05/03/2020 02:00,5.7,0.37,5.711996148,5.7,0.37,5.711996148,10.60544,0.70992,10.62917419,0.44544,0.12992,0.464,10.16,0.58,10.17654165,10.184,1.002,10.23317448,1.104,0.322,1.15,9.08,0.68,9.105426953,6.8,0.54,6.821407479,6.8,0.54,6.821407479
05/03/2020 02:30,5.58,0.34,5.590348826,5.58,0.34,5.590348826,10.44352,0.70936,10.46758337,0.44352,0.12936,0.462,10,0.58,10.01680588,10.11304,1.00172,10.16253025,1.10304,0.32172,1.149,9.01,0.68,9.035623941,6.41,0.64,6.441870846,6.41,0.64,6.441870846
05/03/2020 03:00,5.44,0.36,5.451898752,5.44,0.36,5.451898752,10.22256,0.74908,10.24996848,0.44256,0.12908,0.461,9.78,0.62,9.799632646,9.97304,1.00172,10.02322153,1.10304,0.32172,1.149,8.87,0.68,8.896027203,6.2,0.64,6.232944729,6.2,0.64,6.232944729
05/03/2020 03:30,5.27,0.39,5.284411036,5.27,0.39,5.284411036,9.9268,0.6874,9.950571692,0.4368,0.1274,0.455,9.49,0.56,9.506508297,9.56304,1.15172,9.632143739,1.10304,0.32172,1.149,8.46,0.83,8.500617625,5.94,0.61,5.971239402,5.94,0.61,5.971239402
05/03/2020 04:00,5.15,0.39,5.16474588,5.15,0.39,5.16474588,9.58296,0.64628,9.604728013,0.43296,0.12628,0.451,9.15,0.52,9.164764045,9.65304,1.02172,9.706961059,1.10304,0.32172,1.149,8.55,0.7,8.578607113,5.73,0.61,5.762377981,5.73,0.61,5.762377981
05/03/2020 04:30,5.15,0.36,5.162567191,5.15,0.36,5.162567191,9.30392,0.64656,9.326358732,0.43392,0.12656,0.452,8.87,0.52,8.885229316,9.594,1.022,9.648280676,1.104,0.322,1.15,8.49,0.7,8.518808602,5.62,0.61,5.653008049,5.62,0.61,5.653008049
05/03/2020 05:00,5.19,0.36,5.202470567,5.19,0.36,5.202470567,9.17104,0.64572,9.193744014,0.43104,0.12572,0.449,8.74,0.52,8.755455442,9.64304,1.02172,9.697016665,1.10304,0.32172,1.149,8.54,0.7,8.568640499,5.88,0.51,5.902075906,5.88,0.51,5.902075906
05/03/2020 05:30,5.38,0.32,5.389508326,5.38,0.32,5.389508326,9.3116,0.6488,9.3341757,0.4416,0.1288,0.46,8.87,0.52,8.885229316,9.98304,0.92172,10.02550026,1.10304,0.32172,1.149,8.88,0.6,8.900247188,6.8,0.4,6.811754546,6.8,0.4,6.811754546
05/03/2020 06:00,5.8,0.26,5.805824661,5.8,0.26,5.805824661,9.8164,0.6302,9.836608206,0.4464,0.1302,0.465,9.37,0.5,9.383330965,10.71304,0.81172,10.74374774,1.10304,0.32172,1.149,9.61,0.49,9.622484087,7.42,-0.43,7.432449125,7.42,-0.43,7.432449125
05/03/2020 06:30,6.78,-0.39,6.791207551,6.78,-0.39,6.791207551,10.74968,0.52824,10.76265105,0.43968,0.12824,0.458,10.31,0.4,10.31775654,12.29304,0.81172,12.31981014,1.10304,0.32172,1.149,11.19,0.49,11.20072319,9.09,-0.74,9.120071272,9.09,-0.74,9.120071272
05/03/2020 07:00,7.76,-0.46,7.773622064,7.76,-0.46,7.773622064,11.7364,0.5302,11.74836997,0.4464,0.1302,0.465,11.29,0.4,11.29708369,13.36304,0.32172,13.3669122,1.10304,0.32172,1.149,12.26,0,12.26,9.76,-0.87,9.798698893,9.76,-0.87,9.798698893
05/03/2020 07:30,8.73,-0.61,8.75128562,8.73,-0.61,8.75128562,12.5464,0.6002,12.56074811,0.4464,0.1302,0.465,12.1,0.47,12.10912466,15.88304,-0.39828,15.88803281,1.10304,0.32172,1.149,14.78,-0.72,14.79752682,10.55,-1.02,10.59919337,10.55,-1.02,10.59919337
05/03/2020 08:00,9.23,-0.83,9.267243387,9.23,-0.83,9.267243387,12.6964,0.5502,12.7083159,0.4464,0.1302,0.465,12.25,0.42,12.25719789,17.05304,-0.63828,17.06498094,1.10304,0.32172,1.149,15.95,-0.96,15.97886416,10.94,-1.37,11.02544784,10.94,-1.37,11.02544784
05/03/2020 08:30,9.64,-0.98,9.689685237,9.64,-0.98,9.689685237,12.80736,0.18048,12.80863159,0.44736,0.13048,0.466,12.36,0.05,12.36010113,17.97208,-1.01856,18.00092009,1.10208,0.32144,1.148,16.87,-1.34,16.92313505,11.44,-1.56,11.54587372,11.44,-1.56,11.54587372
05/03/2020 09:00,9.86,-1.03,9.913652203,9.86,-1.03,9.913652203,12.88544,-0.21008,12.88715242,0.44544,0.12992,0.464,12.44,-0.34,12.44464543,18.04304,-1.21828,18.08412283,1.10304,0.32172,1.149,16.94,-1.54,17.00985597,12.29,-1.64,12.39893947,12.29,-1.64,12.39893947
05/03/2020 09:30,10.16,-1.13,10.22264643,10.16,-1.13,10.22264643,13.42736,-0.31952,13.43116114,0.44736,0.13048,0.466,12.98,-0.45,12.98779812,18.83208,-1.41856,18.88543221,1.10208,0.32144,1.148,17.73,-1.74,17.81517611,12.71,-1.77,12.83265366,12.71,-1.77,12.83265366
05/03/2020 10:00,10.41,-1.15,10.47332803,10.41,-1.15,10.47332803,13.54872,-0.28204,13.55165526,0.43872,0.12796,0.457,13.11,-0.41,13.11640957,19.04304,-1.19828,19.08070354,1.10304,0.32172,1.149,17.94,-1.52,18.00427727,12.55,-1.71,12.66596226,12.55,-1.71,12.66596226
05/03/2020 10:30,10.37,-1.09,10.42712808,10.37,-1.09,10.42712808,13.81544,-0.28008,13.81827874,0.44544,0.12992,0.464,13.37,-0.41,13.37628499,18.72304,-1.06828,18.75349165,1.10304,0.32172,1.149,17.62,-1.39,17.67474187,12.66,-1.58,12.75821304,12.66,-1.58,12.75821304
05/03/2020 11:00,10.51,-1.09,10.56637118,10.51,-1.09,10.56637118,13.8764,-0.3098,13.87985782,0.4464,0.1302,0.465,13.43,-0.44,13.43720581,19.31304,-1.43828,19.36652172,1.10304,0.32172,1.149,18.21,-1.76,18.29485447,12.83,-1.74,12.94745149,12.83,-1.74,12.94745149
05/03/2020 11:30,10.37,-1,10.41810443,10.37,-1,10.41810443,14.20872,-0.39204,14.21412746,0.43872,0.12796,0.457,13.77,-0.52,13.77981495,19.10304,-1.43828,19.15710799,1.10304,0.32172,1.149,18,-1.76,18.08583976,13.41,-1.84,13.53564553,13.41,-1.84,13.53564553
05/03/2020 12:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.43764,0.13152,0.456975142,0.44064,0.12852,0.459,-0.003,0.003,0.004242641,1.10004,0.32472,1.146966033,1.10304,0.32172,1.149,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
05/03/2020 12:30,10.43,-1.07,10.48474129,10.43,-1.07,10.48474129,14.30064,-0.40148,14.30627452,0.44064,0.12852,0.459,13.86,-0.53,13.87012978,19.584,-1.458,19.63819798,1.104,0.322,1.15,18.48,-1.78,18.56552719,12.86,-1.88,12.99669189,12.86,-1.88,12.99669189
05/03/2020 13:00,10.37,-1.09,10.42712808,10.37,-1.09,10.42712808,14.21584,-0.40288,14.22154771,0.43584,0.12712,0.454,13.78,-0.53,13.79018854,19.38208,-1.32856,19.42756024,1.10208,0.32144,1.148,18.28,-1.65,18.35431557,12.58,-1.68,12.69168232,12.58,-1.68,12.69168232
05/03/2020 13:30,10.25,-1.03,10.30162123,10.25,-1.03,10.30162123,13.97968,-0.30176,13.98293646,0.43968,0.12824,0.458,13.54,-0.43,13.5468262,18.72304,-1.27828,18.76662534,1.10304,0.32172,1.149,17.62,-1.6,17.69249558,12.41,-1.39,12.48760185,12.41,-1.39,12.48760185
05/03/2020 14:00,10.21,-1.12,10.27124627,10.21,-1.12,10.27124627,13.80968,-0.30176,13.81297654,0.43968,0.12824,0.458,13.37,-0.43,13.37691295,18.75304,-1.37828,18.80362106,1.10304,0.32172,1.149,17.65,-1.7,17.73168069,12.34,-1.45,12.42489839,12.34,-1.45,12.42489839
05/03/2020 14:30,10.05,-1.06,10.10574589,10.05,-1.06,10.10574589,13.52872,-0.28204,13.5316596,0.43872,0.12796,0.457,13.09,-0.41,13.09641936,18.474,-1.258,18.51678266,1.104,0.322,1.15,17.37,-1.58,17.4417115,12.52,-1.63,12.62566038,12.52,-1.63,12.62566038
05/03/2020 15:00,10.01,-0.99,10.05883691,10.01,-0.99,10.05883691,13.41872,-0.28204,13.42168369,0.43872,0.12796,0.457,12.98,-0.41,12.98647373,18.28304,-1.35828,18.33342511,1.10304,0.32172,1.149,17.18,-1.68,17.26194659,12.28,-1.7,12.39711257,12.28,-1.7,12.39711257
05/03/2020 15:30,9.96,-0.99,10.00908088,9.96,-0.99,10.00908088,13.41872,-0.26204,13.42127831,0.43872,0.12796,0.457,12.98,-0.39,12.98585769,18.04304,-1.26828,18.08756,1.10304,0.32172,1.149,16.94,-1.59,17.01445562,11.9,-1.5,11.99416525,11.9,-1.5,11.99416525
05/03/2020 16:00,10.16,-1.02,10.21107242,10.16,-1.02,10.21107242,13.70776,-0.29232,13.71087653,0.43776,0.12768,0.456,13.27,-0.42,13.27664491,18.11304,-1.07828,18.14510694,1.10304,0.32172,1.149,17.01,-1.4,17.06751593,11.73,-1.24,11.79535926,11.73,-1.24,11.79535926
05/03/2020 16:30,10.38,-0.97,10.42522422,10.38,-0.97,10.42522422,14.27584,0.08712,14.27610583,0.43584,0.12712,0.454,13.84,-0.04,13.8400578,18.45304,-0.92828,18.47637381,1.10304,0.32172,1.149,17.35,-1.25,17.39497054,11.76,-1.01,11.80329191,11.76,-1.01,11.80329191
05/03/2020 17:00,10.1,-0.85,10.13570422,10.1,-0.85,10.13570422,14.6368,0.2374,14.63872512,0.4368,0.1274,0.455,14.2,0.11,14.20042605,17.94304,-0.47828,17.94941326,1.10304,0.32172,1.149,16.84,-0.8,16.85899167,10.84,-0.59,10.8560444,10.84,-0.59,10.8560444
05/03/2020 17:30,9.85,-0.64,9.87076998,9.85,-0.64,9.87076998,14.83872,0.46796,14.84609706,0.43872,0.12796,0.457,14.4,0.34,14.40401333,17.43208,-0.15856,17.43280111,1.10208,0.32144,1.148,16.33,-0.48,16.33705298,10.55,-0.43,10.5587594,10.55,-0.43,10.5587594
05/03/2020 18:00,9.72,-0.49,9.732342986,9.72,-0.49,9.732342986,15.53064,-0.20148,15.53194685,0.44064,0.12852,0.459,15.09,-0.33,15.09360792,17.14304,0.18172,17.14400311,1.10304,0.32172,1.149,16.04,-0.14,16.04061096,10.35,-0.39,10.35734522,10.35,-0.39,10.35734522
05/03/2020 18:30,9.96,-0.53,9.974091437,9.96,-0.53,9.974091437,16.08352,-0.45064,16.08983194,0.44352,0.12936,0.462,15.64,-0.58,15.65075078,17.34208,-0.17856,17.34299923,1.10208,0.32144,1.148,16.24,-0.5,16.24769522,10.62,-0.56,10.63475435,10.62,-0.56,10.63475435
05/03/2020 19:00,9.89,-0.49,9.902131084,9.89,-0.49,9.902131084,15.87352,-0.45064,15.87991542,0.44352,0.12936,0.462,15.43,-0.58,15.44089699,16.77304,-0.08828,16.77327232,1.10304,0.32172,1.149,15.67,-0.41,15.67536283,10.59,-0.62,10.60813367,10.59,-0.62,10.60813367
05/03/2020 19:30,9.53,-0.45,9.540618429,9.53,-0.45,9.540618429,15.43448,-0.39036,15.43941559,0.44448,0.12964,0.463,14.99,-0.52,14.99901663,16.01208,-0.03856,16.01212643,1.10208,0.32144,1.148,14.91,-0.36,14.91434544,10.42,-0.62,10.438429,10.42,-0.62,10.438429
05/03/2020 20:00,9.17,-0.39,9.178289601,9.17,-0.39,9.178289601,14.90776,-0.39232,14.91292135,0.43776,0.12768,0.456,14.47,-0.52,14.47934045,15.67304,-0.08828,15.67328862,1.10304,0.32172,1.149,14.57,-0.41,14.57576756,10.12,-0.56,10.13548223,10.12,-0.56,10.13548223
05/03/2020 20:30,8.69,-0.38,8.698304432,8.69,-0.38,8.698304432,14.62584,-0.57288,14.63705528,0.43584,0.12712,0.454,14.19,-0.7,14.20725519,15.08304,-0.06828,15.08319455,1.10304,0.32172,1.149,13.98,-0.39,13.98543886,9.71,-0.54,9.725003856,9.71,-0.54,9.725003856
05/03/2020 21:00,8.35,-0.34,8.356919289,8.35,-0.34,8.356919289,14.06584,-0.49288,14.07447284,0.43584,0.12712,0.454,13.63,-0.62,13.64409396,14.71208,0.37144,14.71676818,1.10208,0.32144,1.148,13.61,0.05,13.61009184,9.26,-0.46,9.271418446,9.26,-0.46,9.271418446
05/03/2020 21:30,7.83,-0.29,7.83536853,7.83,-0.29,7.83536853,13.21584,-0.42288,13.22260392,0.43584,0.12712,0.454,12.78,-0.55,12.79182942,13.94304,0.54172,13.95355958,1.10304,0.32172,1.149,12.84,0.22,12.8418846,8.7,-0.42,8.710132031,8.7,-0.42,8.710132031
05/03/2020 22:00,7.29,0.33,7.297465313,7.29,0.33,7.297465313,12.44776,-0.32232,12.45193235,0.43776,0.12768,0.456,12.01,-0.45,12.01842752,13.21208,0.71144,13.23122084,1.10208,0.32144,1.148,12.11,0.39,12.11627831,7.91,0.41,7.920618663,7.91,0.41,7.920618663
05/03/2020 22:30,6.8,0.33,6.808002644,6.8,0.33,6.808002644,11.57736,0.50048,11.58817263,0.44736,0.13048,0.466,11.13,0.37,11.13614835,12.30304,0.79172,12.3284879,1.10304,0.32172,1.149,11.2,0.47,11.20985727,7.48,0.36,7.488658091,7.48,0.36,7.488658091
05/03/2020 23:00,6.34,0.33,6.348582519,6.34,0.33,6.348582519,10.61928,0.64104,10.63861081,0.44928,0.13104,0.468,10.17,0.51,10.18277958,11.36208,0.89144,11.39699641,1.10208,0.32144,1.148,10.26,0.57,10.27582114,6.99,0.39,7.000871374,6.99,0.39,7.000871374
05/03/2020 23:30,5.8,0.36,5.811161674,5.8,0.36,5.811161674,9.88736,0.64048,9.90808268,0.44736,0.13048,0.466,9.44,0.51,9.453766445,10.52304,1.05172,10.57546622,1.10304,0.32172,1.149,9.42,0.73,9.448243223,6.26,0.5,6.279936305,6.26,0.5,6.279936305
06/03/2020 00:00,5.42,0.39,5.43401325,5.42,0.39,5.43401325,9.15736,0.71048,9.184880184,0.44736,0.13048,0.466,8.71,0.58,8.729289776,10.15304,1.05172,10.20736676,1.10304,0.32172,1.149,9.05,0.73,9.079394253,6.02,0.5,6.040728433,6.02,0.5,6.040728433
06/03/2020 00:30,5.53,0.39,5.543735203,5.53,0.39,5.543735203,9.8012,0.7616,9.830745445,0.4512,0.1316,0.47,9.35,0.63,9.371200563,10.21304,1.01172,10.26302896,1.10304,0.32172,1.149,9.11,0.69,9.136093257,6,0.56,6.026076667,6,0.56,6.026076667
06/03/2020 01:00,5.85,0.34,5.859872012,5.85,0.34,5.859872012,10.78696,0.76328,10.81393094,0.45696,0.13328,0.476,10.33,0.63,10.34919321,10.69208,1.01144,10.73981311,1.10208,0.32144,1.148,9.59,0.69,9.614790689,6.71,0.56,6.733327558,6.71,0.56,6.733327558
06/03/2020 01:30,5.85,0.34,5.859872012,5.85,0.34,5.859872012,11.07408,0.73244,11.09827537,0.45408,0.13244,0.473,10.62,0.6,10.63693565,10.634,1.042,10.68492957,1.104,0.322,1.15,9.53,0.72,9.55715962,6.75,0.58,6.774872693,6.75,0.58,6.774872693
06/03/2020 02:00,5.74,0.34,5.750060869,5.74,0.34,5.750060869,10.85928,0.76104,10.88591494,0.44928,0.13104,0.468,10.41,0.63,10.42904598,10.49304,1.06172,10.54661736,1.10304,0.32172,1.149,9.39,0.74,9.419113546,6.69,0.47,6.706489395,6.69,0.47,6.706489395
06/03/2020 02:30,5.63,0.34,5.640257086,5.63,0.34,5.640257086,10.64352,0.71936,10.66780187,0.44352,0.12936,0.462,10.2,0.59,10.21704948,10.364,1.032,10.4152542,1.104,0.322,1.15,9.26,0.71,9.287179335,6.53,0.57,6.55483028,6.53,0.57,6.55483028
06/03/2020 03:00,5.61,0.34,5.620293587,5.61,0.34,5.620293587,10.43736,0.72048,10.46219744,0.44736,0.13048,0.466,9.99,0.59,10.00740726,10.184,1.032,10.23615553,1.104,0.322,1.15,9.08,0.71,9.107716509,6.34,0.59,6.367393501,6.34,0.59,6.367393501
06/03/2020 03:30,5.5,0.34,5.51049907,5.5,0.34,5.51049907,10.14064,0.69852,10.16466968,0.44064,0.12852,0.459,9.7,0.57,9.71673299,10.02304,1.15172,10.0889935,1.10304,0.32172,1.149,8.92,0.83,8.958532246,6.1,0.59,6.128466366,6.1,0.59,6.128466366
06/03/2020 04:00,5.34,0.34,5.350813022,5.34,0.34,5.350813022,9.83256,0.69908,9.857380433,0.44256,0.12908,0.461,9.39,0.57,9.407284412,9.924,1.092,9.983899038,1.104,0.322,1.15,8.82,0.77,8.853547312,5.82,0.64,5.855083262,5.82,0.64,5.855083262
06/03/2020 04:30,5.42,0.34,5.430653736,5.42,0.34,5.430653736,9.53736,0.68048,9.561604928,0.44736,0.13048,0.466,9.09,0.55,9.106623963,9.92304,1.04172,9.977570015,1.10304,0.32172,1.149,8.82,0.72,8.849338958,5.73,0.64,5.765630928,5.73,0.64,5.765630928
06/03/2020 05:00,5.42,0.34,5.430653736,5.42,0.34,5.430653736,9.47544,0.67992,9.499802861,0.44544,0.12992,0.464,9.03,0.55,9.046734217,9.814,1.022,9.867070487,1.104,0.322,1.15,8.71,0.7,8.738083314,5.92,0.56,5.946427499,5.92,0.56,5.946427499
06/03/2020 05:30,5.65,0.28,5.656933798,5.65,0.28,5.656933798,9.5064,0.6102,9.525963731,0.4464,0.1302,0.465,9.06,0.48,9.072706322,10.134,0.952,10.17861778,1.104,0.322,1.15,9.03,0.63,9.051950066,6.71,0.5,6.728603124,6.71,0.5,6.728603124
06/03/2020 06:00,5.96,-0.02,5.960033557,5.96,-0.02,5.960033557,9.90928,0.63104,9.929352527,0.44928,0.13104,0.468,9.46,0.5,9.473204315,11.074,0.832,11.10521049,1.104,0.322,1.15,9.97,0.51,9.98303561,7.55,-0.45,7.563398707,7.55,-0.45,7.563398707
06/03/2020 06:30,6.97,-0.39,6.98090252,6.97,-0.39,6.98090252,10.906,0.543,10.91950938,0.456,0.133,0.475,10.45,0.41,10.45803997,12.89496,0.80228,12.91989344,1.10496,0.32228,1.151,11.79,0.48,11.79976695,8.78,-0.59,8.799801134,8.78,-0.59,8.799801134
06/03/2020 07:00,7.66,-0.39,7.669921773,7.66,-0.39,7.669921773,11.7912,0.6216,11.80757316,0.4512,0.1316,0.47,11.34,0.49,11.35058148,14.31304,0.20172,14.31446139,1.10304,0.32172,1.149,13.21,-0.12,13.21054503,9.24,-0.66,9.263541439,9.24,-0.66,9.263541439
06/03/2020 07:30,8.71,-0.55,8.727347822,8.71,-0.55,8.727347822,12.8208,0.5544,12.83278115,0.4608,0.1344,0.48,12.36,0.42,12.36713386,16.094,-0.448,16.10023416,1.104,0.322,1.15,14.99,-0.77,15.00976349,10.54,-0.95,10.58272649,10.54,-0.95,10.58272649
06/03/2020 08:00,9.24,-0.74,9.269584672,9.24,-0.74,9.269584672,12.98504,0.46272,12.99328186,0.45504,0.13272,0.474,12.53,0.33,12.53434482,17.31304,-0.71828,17.32793352,1.10304,0.32172,1.149,16.21,-1.04,16.24332786,11.33,-1.2,11.39337088,11.33,-1.2,11.39337088
06/03/2020 08:30,9.53,-0.94,9.576246655,9.53,-0.94,9.576246655,13.12408,-0.26756,13.12680708,0.45408,0.13244,0.473,12.67,-0.4,12.67631256,17.914,-0.968,17.94013434,1.104,0.322,1.15,16.81,-1.29,16.85942466,11.71,-1.34,11.78642015,11.71,-1.34,11.78642015
06/03/2020 09:00,9.74,-1.03,9.794309572,9.74,-1.03,9.794309572,13.11928,-0.26896,13.1220367,0.44928,0.13104,0.468,12.67,-0.4,12.67631256,18.01304,-1.08828,18.04588494,1.10304,0.32172,1.149,16.91,-1.41,16.96868292,11.52,-1.43,11.60841505,11.52,-1.43,11.60841505
06/03/2020 09:30,9.99,-1.06,10.04607884,9.99,-1.06,10.04607884,13.29736,-0.28952,13.30051145,0.44736,0.13048,0.466,12.85,-0.42,12.85686198,18.47304,-1.13828,18.5080763,1.10304,0.32172,1.149,17.37,-1.46,17.43125067,11.92,-1.46,12.0090799,11.92,-1.46,12.0090799
06/03/2020 10:00,10.06,-1.06,10.11569078,10.06,-1.06,10.11569078,13.29448,-0.29036,13.29765045,0.44448,0.12964,0.463,12.85,-0.42,12.85686198,18.45208,-1.19856,18.49096543,1.10208,0.32144,1.148,17.35,-1.52,17.41645486,12.19,-1.52,12.28440068,12.19,-1.52,12.28440068
