Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
06/03/2020 10:30,9.72,-0.91,9.762504802,9.72,-0.91,9.762504802,13.33352,-0.29064,13.33668726,0.44352,0.12936,0.462,12.89,-0.42,12.8968407,18.04208,-1.06856,18.07369556,1.10208,0.32144,1.148,16.94,-1.39,16.99693208,12,-1.36,12.07682077,12,-1.36,12.07682077
06/03/2020 11:00,9.88,-1.01,9.931490321,9.88,-1.01,9.931490321,13.16064,-0.29148,13.16386743,0.44064,0.12852,0.459,12.72,-0.42,12.72693207,18.31304,-1.26828,18.35690519,1.10304,0.32172,1.149,17.21,-1.59,17.28329251,11.81,-1.32,11.88353904,11.81,-1.32,11.88353904
06/03/2020 11:30,9.84,-1.01,9.89169854,9.84,-1.01,9.89169854,13.09872,-0.29204,13.10197516,0.43872,0.12796,0.457,12.66,-0.42,12.66696491,18.05208,-1.19856,18.09182518,1.10208,0.32144,1.148,16.95,-1.52,17.01801692,11.73,-1.17,11.78820597,11.73,-1.17,11.78820597
06/03/2020 12:00,9.71,-0.99,9.760338109,9.71,-0.99,9.760338109,12.92968,-0.29176,12.93297138,0.43968,0.12824,0.458,12.49,-0.42,12.49705965,17.64208,-1.06856,17.67441108,1.10208,0.32144,1.148,16.54,-1.39,16.59830413,11.57,-1.11,11.6231235,11.57,-1.11,11.6231235
06/03/2020 12:30,9.68,-0.97,9.728478812,9.68,-0.97,9.728478812,12.94584,-0.26288,12.94850876,0.43584,0.12712,0.454,12.51,-0.39,12.51607766,17.55112,-1.02884,17.58124924,1.10112,0.32116,1.147,16.45,-1.35,16.50530218,11.04,-0.97,11.0825313,11.04,-0.97,11.0825313
06/03/2020 13:00,9.51,-0.86,9.548806208,9.51,-0.86,9.548806208,12.85776,-0.30232,12.86131368,0.43776,0.12768,0.456,12.42,-0.43,12.42744141,17.38208,-0.99856,17.41073885,1.10208,0.32144,1.148,16.28,-1.32,16.33342585,10.96,-0.79,10.98843483,10.96,-0.79,10.98843483
06/03/2020 13:30,9.22,-0.81,9.255511871,9.22,-0.81,9.255511871,12.52776,-0.27232,12.5307194,0.43776,0.12768,0.456,12.09,-0.4,12.09661523,16.94112,-0.74884,16.95766223,1.10112,0.32116,1.147,15.84,-1.07,15.87609839,10.83,-0.81,10.86024862,10.83,-0.81,10.86024862
06/03/2020 14:00,9.04,-0.76,9.071890652,9.04,-0.76,9.071890652,12.26584,0.26712,12.26874827,0.43584,0.12712,0.454,11.83,0.14,11.83082837,16.38208,-0.60856,16.39337947,1.10208,0.32144,1.148,15.28,-0.93,15.30827554,10.73,-0.86,10.76440895,10.73,-0.86,10.76440895
06/03/2020 14:30,8.79,-0.7,8.817828531,8.79,-0.7,8.817828531,12.112,-0.194,12.11355357,0.432,0.126,0.45,11.68,-0.32,11.68438274,15.69112,-0.34884,15.69499717,1.10112,0.32116,1.147,14.59,-0.67,14.60537572,10.58,-0.86,10.61489519,10.58,-0.86,10.61489519
06/03/2020 15:00,8.74,-0.7,8.767987226,8.74,-0.7,8.767987226,11.84488,0.54684,11.8574962,0.43488,0.12684,0.453,11.41,0.42,11.41772744,15.61208,-0.34856,15.61597054,1.10208,0.32144,1.148,14.51,-0.67,14.52546041,10.09,-0.72,10.11565618,10.09,-0.72,10.11565618
06/03/2020 15:30,8.59,-0.64,8.613808681,8.59,-0.64,8.613808681,11.71392,0.57656,11.72810058,0.43392,0.12656,0.452,11.28,0.45,11.2889725,15.44112,-0.21884,15.44267068,1.10112,0.32116,1.147,14.34,-0.54,14.35016376,9.76,-0.66,9.78229012,9.76,-0.66,9.78229012
06/03/2020 16:00,8.67,-0.57,8.688716821,8.67,-0.57,8.688716821,12.21488,0.52684,12.22623629,0.43488,0.12684,0.453,11.78,0.4,11.78678922,15.50208,-0.17856,15.50310833,1.10208,0.32144,1.148,14.4,-0.5,14.40867794,9.79,-0.54,9.804881437,9.79,-0.54,9.804881437
06/03/2020 16:30,8.67,-0.45,8.681670346,8.67,-0.45,8.681670346,12.90872,0.50796,12.91871028,0.43872,0.12796,0.457,12.47,0.38,12.47578855,15.98208,-0.15856,15.98286653,1.10208,0.32144,1.148,14.88,-0.48,14.88773992,9.4,-0.4,9.408506789,9.4,-0.4,9.408506789
06/03/2020 17:00,8.87,-0.41,8.879470705,8.87,-0.41,8.879470705,13.54352,0.50936,13.55309491,0.44352,0.12936,0.462,13.1,0.38,13.10551029,16.03112,0.57116,16.04129148,1.10112,0.32116,1.147,14.93,0.25,14.93209295,9.35,-0.37,9.357317992,9.35,-0.37,9.357317992
06/03/2020 17:30,8.8,-0.28,8.804453419,8.8,-0.28,8.804453419,13.9864,0.4002,13.99212439,0.4464,0.1302,0.465,13.54,0.27,13.54269176,15.76208,0.74144,15.77950884,1.10208,0.32144,1.148,14.66,0.42,14.66601514,9.14,0.37,9.147485993,9.14,0.37,9.147485993
06/03/2020 18:00,8.57,0.36,8.577557928,8.57,0.36,8.577557928,14.25832,0.45076,14.26544334,0.44832,0.13076,0.467,13.81,0.32,13.81370696,15.68112,0.74116,15.6986255,1.10112,0.32116,1.147,14.58,0.42,14.58604813,8.74,0.42,8.750085714,8.74,0.42,8.750085714
06/03/2020 18:30,8.8,-0.16,8.801454425,8.8,-0.16,8.801454425,14.91832,-0.34924,14.92240732,0.44832,0.13076,0.467,14.47,-0.48,14.47795911,15.90208,0.64144,15.91501158,1.10208,0.32144,1.148,14.8,0.32,14.80345906,8.86,0.37,8.867722368,8.86,0.37,8.867722368
06/03/2020 19:00,8.91,-0.36,8.917269762,8.91,-0.36,8.917269762,15.11832,-0.38924,15.1233299,0.44832,0.13076,0.467,14.67,-0.52,14.67921319,15.68112,0.54116,15.69045502,1.10112,0.32116,1.147,14.58,0.22,14.58165971,8.94,0.25,8.943494843,8.94,0.25,8.943494843
06/03/2020 19:30,8.52,-0.32,8.526007272,8.52,-0.32,8.526007272,14.59832,-0.33924,14.60226115,0.44832,0.13076,0.467,14.15,-0.47,14.1578035,15.41208,0.63144,15.42500977,1.10208,0.32144,1.148,14.31,0.31,14.3133574,8.6,0.18,8.601883515,8.6,0.18,8.601883515
06/03/2020 20:00,8.13,0.33,8.136694661,8.13,0.33,8.136694661,14.2716,-0.3412,14.27567806,0.4416,0.1288,0.46,13.83,-0.47,13.83798396,15.60112,0.11116,15.60151601,1.10112,0.32116,1.147,14.5,-0.21,14.50152061,8.29,0.34,8.296969326,8.29,0.34,8.296969326
06/03/2020 20:30,7.68,0.33,7.687086574,7.68,0.33,7.687086574,13.74352,-0.29064,13.7465928,0.44352,0.12936,0.462,13.3,-0.42,13.30662993,15.21208,0.46144,15.219077,1.10208,0.32144,1.148,14.11,0.14,14.11069453,7.98,0.38,7.989042496,7.98,0.38,7.989042496
06/03/2020 21:00,7.55,0.38,7.559556865,7.55,0.38,7.559556865,13.3364,-0.1998,13.33789657,0.4464,0.1302,0.465,12.89,-0.33,12.89422351,14.63208,0.60144,14.64443564,1.10208,0.32144,1.148,13.53,0.28,13.53289696,7.76,0.42,7.771357668,7.76,0.42,7.771357668
06/03/2020 21:30,7.14,0.4,7.151195704,7.14,0.4,7.151195704,12.7816,0.4288,12.78879072,0.4416,0.1288,0.46,12.34,0.3,12.34364614,14.05304,0.56172,14.06426189,1.10304,0.32172,1.149,12.95,0.24,12.95222375,7.5,0.45,7.513487872,7.5,0.45,7.513487872
06/03/2020 22:00,6.76,0.43,6.77366223,6.76,0.43,6.77366223,12.1968,0.2774,12.19995414,0.4368,0.1274,0.455,11.76,0.15,11.76095659,13.51208,0.69144,13.52975961,1.10208,0.32144,1.148,12.41,0.37,12.41551449,7.13,0.56,7.151957774,7.13,0.56,7.151957774
06/03/2020 22:30,6.33,0.47,6.347424675,6.33,0.47,6.347424675,11.52736,0.61048,11.54351395,0.44736,0.13048,0.466,11.08,0.48,11.09039224,12.72112,0.91116,12.75370952,1.10112,0.32116,1.147,11.62,0.59,11.63496884,6.74,0.63,6.769379588,6.74,0.63,6.769379588
06/03/2020 23:00,5.93,0.47,5.948596473,5.93,0.47,5.948596473,10.79256,0.63908,10.81146496,0.44256,0.12908,0.461,10.35,0.51,10.3625576,12.13304,0.91172,12.16724673,1.10304,0.32172,1.149,11.03,0.59,11.04576842,6.4,0.63,6.430933058,6.4,0.63,6.430933058
06/03/2020 23:30,5.43,0.52,5.454841886,5.43,0.52,5.454841886,9.98968,0.63824,10.01004779,0.43968,0.12824,0.458,9.55,0.51,9.563608106,11.07208,1.22144,11.13924913,1.10208,0.32144,1.148,9.97,0.9,10.01053945,6.1,0.69,6.138900553,6.1,0.69,6.138900553
07/03/2020 00:00,5.17,0.52,5.196085065,5.17,0.52,5.196085065,9.37024,0.76132,9.401117263,0.45024,0.13132,0.469,8.92,0.63,8.942220082,10.21208,1.10144,10.27130702,1.10208,0.32144,1.148,9.11,0.78,9.143330903,5.82,0.74,5.866856058,5.82,0.74,5.866856058
07/03/2020 00:30,5.26,0.54,5.287645979,5.26,0.54,5.287645979,9.862,0.856,9.899079755,0.432,0.126,0.45,9.43,0.73,9.458213362,10.11112,1.03116,10.16356427,1.10112,0.32116,1.147,9.01,0.71,9.037931179,6.02,0.74,6.065311204,6.02,0.74,6.065311204
07/03/2020 01:00,5.58,0.52,5.604177014,5.58,0.52,5.604177014,10.7412,0.8016,10.77106958,0.4512,0.1316,0.47,10.29,0.67,10.31178937,10.37208,0.99144,10.41935683,1.10208,0.32144,1.148,9.27,0.67,9.294180975,6.7,0.74,6.740741799,6.7,0.74,6.740741799
07/03/2020 01:30,5.58,0.52,5.604177014,5.58,0.52,5.604177014,10.9064,0.8002,10.93571584,0.4464,0.1302,0.465,10.46,0.67,10.48143597,10.39112,0.99116,10.43828401,1.10112,0.32116,1.147,9.29,0.67,9.314129052,6.76,0.8,6.807172688,6.76,0.8,6.807172688
07/03/2020 02:00,5.4,0.54,5.426932835,5.4,0.54,5.426932835,10.61632,0.77976,10.64491785,0.37632,0.10976,0.392,10.24,0.67,10.26189554,9.94208,1.15144,10.0085348,1.10208,0.32144,1.148,8.84,0.83,8.878879434,6.76,0.69,6.795123251,6.76,0.69,6.795123251
07/03/2020 02:30,5.23,0.54,5.257803724,5.23,0.54,5.257803724,10.40632,0.80976,10.43777789,0.37632,0.10976,0.392,10.03,0.7,10.05439705,9.86112,1.15116,9.928084256,1.10112,0.32116,1.147,8.76,0.83,8.799232921,6.38,0.76,6.425107003,6.38,0.76,6.425107003
07/03/2020 03:00,5.06,0.54,5.088732652,5.06,0.54,5.088732652,10.198,0.799,10.22925242,0.408,0.119,0.425,9.79,0.68,9.813587519,9.66208,1.15144,9.730447266,1.10208,0.32144,1.148,8.56,0.83,8.600145348,6.23,0.73,6.272623056,6.23,0.73,6.272623056
07/03/2020 03:30,4.96,0.54,4.989308569,4.96,0.54,4.989308569,9.81128,0.76704,9.841217689,0.40128,0.11704,0.418,9.41,0.65,9.432422806,9.21208,1.23144,9.29402294,1.10208,0.32144,1.148,8.11,0.91,8.160894559,6.05,0.73,6.093882178,6.05,0.73,6.093882178
07/03/2020 04:00,4.89,0.46,4.911588338,4.89,0.46,4.911588338,9.35264,0.76452,9.383835346,0.39264,0.11452,0.409,8.96,0.65,8.98354607,9.34208,1.16144,9.414000297,1.10208,0.32144,1.148,8.24,0.84,8.282704872,5.53,0.83,5.591940629,5.53,0.83,5.591940629
07/03/2020 04:30,4.84,0.46,4.861810362,4.84,0.46,4.861810362,9.12456,0.76508,9.156579197,0.39456,0.11508,0.411,8.73,0.65,8.754164723,9.21208,1.11144,9.278885537,1.10208,0.32144,1.148,8.11,0.79,8.148386343,5.27,0.86,5.33970973,5.27,0.86,5.33970973
07/03/2020 05:00,4.8,0.46,4.82199129,4.8,0.46,4.82199129,8.80744,0.78592,8.842435728,0.39744,0.11592,0.414,8.41,0.67,8.436646253,9.14208,1.11144,9.209393335,1.10208,0.32144,1.148,8.04,0.79,8.078718958,5.27,0.83,5.334960169,5.27,0.83,5.334960169
07/03/2020 05:30,4.88,0.46,4.901632381,4.88,0.46,4.901632381,8.628,0.889,8.673678862,0.408,0.119,0.425,8.22,0.77,8.255985707,9.24208,1.08144,9.305135958,1.10208,0.32144,1.148,8.14,0.76,8.175402131,5.85,0.63,5.883825286,5.85,0.63,5.883825286
07/03/2020 06:00,4.91,0.44,4.929675446,4.91,0.44,4.929675446,8.53608,0.91844,8.585347623,0.40608,0.11844,0.423,8.13,0.8,8.169265573,9.76208,1.05144,9.818540217,1.10208,0.32144,1.148,8.66,0.73,8.690713434,5.92,0.53,5.943677313,5.92,0.53,5.943677313
07/03/2020 06:30,5.46,0.35,5.471206448,5.46,0.35,5.471206448,8.95224,0.77732,8.985923848,0.40224,0.11732,0.419,8.55,0.66,8.575435849,10.63304,1.12172,10.69204356,1.10304,0.32172,1.149,9.53,0.8,9.563519227,6.76,0.42,6.77303477,6.76,0.42,6.77303477
07/03/2020 07:00,5.46,0.49,5.481943086,5.46,0.49,5.481943086,9.09168,0.81424,9.128068361,0.39168,0.11424,0.408,8.7,0.7,8.72811549,11.11208,1.15144,11.17157715,1.10208,0.32144,1.148,10.01,0.83,10.04435165,7.22,0.42,7.232205749,7.22,0.42,7.232205749
07/03/2020 07:30,5.84,0.41,5.854374433,5.84,0.41,5.854374433,9.298,0.989,9.350450524,0.408,0.119,0.425,8.89,0.87,8.932468864,11.79304,0.98172,11.83383144,1.10304,0.32172,1.149,10.69,0.66,10.7103548,7.38,0.42,7.391941558,7.38,0.42,7.391941558
07/03/2020 08:00,6.18,0.38,6.191671826,6.18,0.38,6.191671826,9.72608,0.94844,9.772214212,0.40608,0.11844,0.423,9.32,0.83,9.356885165,12.34208,0.94144,12.37793391,1.10208,0.32144,1.148,11.24,0.62,11.25708666,7.22,0.44,7.233394777,7.22,0.44,7.233394777
07/03/2020 08:30,6.68,0.35,6.689162877,6.68,0.35,6.689162877,10.50128,0.78704,10.53073186,0.40128,0.11704,0.418,10.1,0.67,10.12219838,13.004,0.802,13.02870753,1.104,0.322,1.15,11.9,0.48,11.90967674,7.76,0.41,7.770823637,7.76,0.41,7.770823637
07/03/2020 09:00,7.11,0.35,7.118609415,7.11,0.35,7.118609415,11.12896,0.78928,11.15691326,0.40896,0.11928,0.426,10.72,0.67,10.74091709,14.11208,0.55144,14.12284985,1.10208,0.32144,1.148,13.01,0.23,13.01203289,8.37,0.33,8.37650285,8.37,0.33,8.37650285
07/03/2020 09:30,7.57,-0.32,7.576760521,7.57,-0.32,7.576760521,11.65704,0.67872,11.67678219,0.40704,0.11872,0.424,11.25,0.56,11.26392915,15.01304,-0.09828,15.01336168,1.10304,0.32172,1.149,13.91,-0.42,13.91633932,8.7,0.23,8.703039699,8.7,0.23,8.703039699
07/03/2020 10:00,7.79,-0.32,7.796569759,7.79,-0.32,7.796569759,12.02704,0.65872,12.04506551,0.40704,0.11872,0.424,11.62,0.54,11.63254057,15.25304,0.06172,15.25316487,1.10304,0.32172,1.149,14.15,-0.26,14.15238849,9.02,-0.34,9.026405708,9.02,-0.34,9.026405708
07/03/2020 10:30,7.85,-0.32,7.856519586,7.85,-0.32,7.856519586,12.11128,0.62704,12.12750108,0.40128,0.11704,0.418,11.71,0.51,11.72110063,15.53304,-0.06828,15.53319007,1.10304,0.32172,1.149,14.43,-0.39,14.43526931,8.87,-0.37,8.87771367,8.87,-0.37,8.87771367
07/03/2020 11:00,7.97,-0.36,7.978126346,7.97,-0.36,7.978126346,12.33032,0.62676,12.34623908,0.40032,0.11676,0.417,11.93,0.51,11.94089611,15.534,-0.138,15.53461297,1.104,0.322,1.15,14.43,-0.46,14.43733009,9.09,-0.34,9.096356413,9.09,-0.34,9.096356413
07/03/2020 11:30,7.93,-0.36,7.938167295,7.93,-0.36,7.938167295,12.27936,0.62648,12.29533079,0.39936,0.11648,0.416,11.88,0.51,11.89094193,15.50304,-0.10828,15.50341813,1.10304,0.32172,1.149,14.4,-0.43,14.40641871,9.02,-0.37,9.027585502,9.02,-0.37,9.027585502
07/03/2020 12:00,7.72,-0.34,7.72748342,7.72,-0.34,7.72748342,12.38456,0.62508,12.40032465,0.39456,0.11508,0.411,11.99,0.51,12.00084164,15.29304,-0.04828,15.29311621,1.10304,0.32172,1.149,14.19,-0.37,14.194823,9.11,-0.37,9.117510625,9.11,-0.37,9.117510625
07/03/2020 12:30,7.62,0.3,7.625903225,7.62,0.3,7.625903225,12.35264,0.62452,12.36841705,0.39264,0.11452,0.409,11.96,0.51,11.97086881,14.97304,0.49172,14.98111195,1.10304,0.32172,1.149,13.87,0.17,13.87104178,8.76,0.36,8.76739414,8.76,0.36,8.76739414
07/03/2020 13:00,7.46,0.36,7.468681276,7.46,0.36,7.468681276,12.184,0.652,12.2014327,0.384,0.112,0.4,11.8,0.54,11.81234947,14.704,0.552,14.71435761,1.104,0.322,1.15,13.6,0.23,13.60194471,8.59,0.36,8.597540346,8.59,0.36,8.597540346
07/03/2020 13:30,7.19,0.38,7.200034722,7.19,0.38,7.200034722,12.05592,0.61256,12.07147202,0.38592,0.11256,0.402,11.67,0.5,11.68070631,14.47304,0.57172,14.48432776,1.10304,0.32172,1.149,13.37,0.25,13.37233712,8.65,0.39,8.658787444,8.65,0.39,8.658787444
07/03/2020 14:00,7.21,0.38,7.220006925,7.21,0.38,7.220006925,11.81976,0.71368,11.84128648,0.38976,0.11368,0.406,11.43,0.6,11.4457372,14.354,0.682,14.37019276,1.104,0.322,1.15,13.25,0.36,13.25488966,8.57,0.33,8.576351205,8.57,0.33,8.576351205
07/03/2020 14:30,7.1,0.38,7.110161742,7.1,0.38,7.110161742,11.82072,0.73396,11.84348423,0.39072,0.11396,0.407,11.43,0.62,11.44680305,14.12304,0.81172,14.14634752,1.10304,0.32172,1.149,13.02,0.49,13.02921717,8.15,0.42,8.16081491,8.15,0.42,8.16081491
07/03/2020 15:00,7.06,0.38,7.070219233,7.06,0.38,7.070219233,11.64976,0.77368,11.67542242,0.38976,0.11368,0.406,11.26,0.66,11.27932622,14.33304,0.57172,14.34443793,1.10304,0.32172,1.149,13.23,0.25,13.23236185,8.37,0.36,8.377738358,8.37,0.36,8.377738358
07/03/2020 15:30,7.03,0.38,7.040262779,7.03,0.38,7.040262779,11.67976,0.77368,11.70535665,0.38976,0.11368,0.406,11.29,0.66,11.30927495,14.16304,0.60172,14.17581634,1.10304,0.32172,1.149,13.06,0.28,13.06300119,8.41,0.28,8.414659827,8.41,0.28,8.414659827
07/03/2020 16:00,7.1,0.38,7.110161742,7.1,0.38,7.110161742,11.73976,0.80368,11.76723699,0.38976,0.11368,0.406,11.35,0.69,11.37095423,14.12304,0.74172,14.14250358,1.10304,0.32172,1.149,13.02,0.42,13.02677243,8.22,0.44,8.231767732,8.22,0.44,8.231767732
07/03/2020 16:30,7.24,0.41,7.251599823,7.24,0.41,7.251599823,12.07072,0.80396,12.09746391,0.39072,0.11396,0.407,11.68,0.69,11.70036324,14.12304,0.67172,14.13900515,1.10304,0.32172,1.149,13.02,0.35,13.02470345,7.72,0.62,7.744856358,7.72,0.62,7.744856358
07/03/2020 17:00,7.41,0.41,7.421334112,7.41,0.41,7.421334112,12.35168,0.80424,12.37783506,0.39168,0.11424,0.408,11.96,0.69,11.97988731,14.56304,0.69172,14.57945852,1.10304,0.32172,1.149,13.46,0.37,13.46508448,7.74,0.62,7.764792335,7.74,0.62,7.764792335
07/03/2020 17:30,7.52,0.41,7.531168568,7.52,0.41,7.531168568,12.72072,0.78396,12.74485428,0.39072,0.11396,0.407,12.33,0.67,12.34819015,14.564,1.002,14.598428,1.104,0.322,1.15,13.46,0.68,13.47716587,7.84,0.65,7.866899008,7.84,0.65,7.866899008
07/03/2020 18:00,7.52,0.45,7.533452064,7.52,0.45,7.533452064,13.25264,0.73452,13.27297957,0.39264,0.11452,0.409,12.86,0.62,12.87493689,15.04304,0.92172,15.07125145,1.10304,0.32172,1.149,13.94,0.6,13.95290651,7.86,0.63,7.88520767,7.86,0.63,7.88520767
07/03/2020 18:30,7.82,0.34,7.827387815,7.82,0.34,7.827387815,13.93072,0.46396,13.93844391,0.39072,0.11396,0.407,13.54,0.35,13.54452288,15.26304,0.73172,15.2805695,1.10304,0.32172,1.149,14.16,0.41,14.16593449,7.94,0.49,7.955105279,7.94,0.49,7.955105279
07/03/2020 19:00,7.8,0.34,7.80740674,7.8,0.34,7.80740674,13.93264,0.27452,13.93534422,0.39264,0.11452,0.409,13.54,0.16,13.54094531,14.56304,0.61172,14.57588198,1.10304,0.32172,1.149,13.46,0.29,13.46312371,7.86,0.51,7.876528423,7.86,0.51,7.876528423
07/03/2020 19:30,7.7,0.34,7.707502838,7.7,0.34,7.707502838,13.52168,0.55424,13.5330341,0.39168,0.11424,0.408,13.13,0.44,13.13737036,14.204,0.552,14.21472195,1.104,0.322,1.15,13.1,0.23,13.10201893,7.76,0.51,7.776740963,7.76,0.51,7.776740963
07/03/2020 20:00,7.38,0.36,7.388775271,7.38,0.36,7.388775271,12.8136,0.5948,12.82739771,0.3936,0.1148,0.41,12.42,0.48,12.4292719,13.68304,0.69172,13.70051314,1.10304,0.32172,1.149,12.58,0.37,12.58544,7.53,0.54,7.549337719,7.53,0.54,7.549337719
07/03/2020 20:30,7.21,0.39,7.220540146,7.21,0.39,7.220540146,12.37264,0.63452,12.38889972,0.39264,0.11452,0.409,11.98,0.52,11.99128017,13.204,0.902,13.23477314,1.104,0.322,1.15,12.1,0.58,12.11389285,7.22,0.58,7.243258935,7.22,0.58,7.243258935
07/03/2020 21:00,6.95,0.39,6.960933845,6.95,0.39,6.960933845,11.9236,0.6748,11.94267943,0.3936,0.1148,0.41,11.53,0.56,11.5435913,12.80304,0.93172,12.83689742,1.10304,0.32172,1.149,11.7,0.61,11.71589092,6.9,0.58,6.924333903,6.9,0.58,6.924333903
07/03/2020 21:30,6.73,0.41,6.74247729,6.73,0.41,6.74247729,11.6188,0.6734,11.63829803,0.3888,0.1134,0.405,11.23,0.56,11.24395393,12.354,0.972,12.39217899,1.104,0.322,1.15,11.25,0.65,11.26876213,6.66,0.63,6.689730936,6.66,0.63,6.689730936
07/03/2020 22:00,6.37,0.45,6.385875038,6.37,0.45,6.385875038,11.09648,0.74564,11.12150383,0.39648,0.11564,0.413,10.7,0.63,10.71853068,11.85304,1.01172,11.89613948,1.10304,0.32172,1.149,10.75,0.69,10.77212143,6.37,0.6,6.398195058,6.37,0.6,6.398195058
07/03/2020 22:30,5.99,0.47,6.008410772,5.99,0.47,6.008410772,10.62456,0.76508,10.65207128,0.39456,0.11508,0.411,10.23,0.65,10.25062925,11.254,1.082,11.30589404,1.104,0.322,1.15,10.15,0.76,10.17841343,6.04,0.64,6.073812641,6.04,0.64,6.073812641
07/03/2020 23:00,5.61,0.53,5.634980035,5.61,0.53,5.634980035,10.03552,0.76536,10.06466282,0.39552,0.11536,0.412,9.64,0.65,9.661889049,10.62304,1.16172,10.6863732,1.10304,0.32172,1.149,9.52,0.84,9.556986973,5.74,0.67,5.778970497,5.74,0.67,5.778970497
07/03/2020 23:30,5.31,0.47,5.330759796,5.31,0.47,5.330759796,9.36456,0.80508,9.399103032,0.39456,0.11508,0.411,8.97,0.69,8.996499319,10.104,1.252,10.181273,1.104,0.322,1.15,9,0.93,9.047922413,5.47,0.67,5.510880147,5.47,0.67,5.510880147
08/03/2020 00:00,5,0.5,5.024937811,5,0.5,5.024937811,8.89304,0.75172,8.924754529,0.38304,0.11172,0.399,8.51,0.64,8.534031872,9.764,1.222,9.840171746,1.104,0.322,1.15,8.66,0.9,8.706641143,5.37,0.69,5.414148132,5.37,0.69,5.414148132
08/03/2020 00:30,5.1,0.48,5.122538433,5.1,0.48,5.122538433,9.47648,0.84564,9.514135809,0.39648,0.11564,0.413,9.08,0.73,9.109297448,9.65304,1.24172,9.73257673,1.10304,0.32172,1.149,8.55,0.92,8.599354627,5.42,0.73,5.468939568,5.42,0.73,5.468939568
08/03/2020 01:00,5.35,0.48,5.371489551,5.35,0.48,5.371489551,10.4636,0.8048,10.49450466,0.3936,0.1148,0.41,10.07,0.69,10.09361184,9.874,1.212,9.948106352,1.104,0.322,1.15,8.77,0.89,8.815043959,6.19,0.73,6.232896598,6.19,0.73,6.232896598
08/03/2020 01:30,5.4,0.45,5.41871756,5.4,0.45,5.41871756,10.7136,0.8048,10.74378555,0.3936,0.1148,0.41,10.32,0.69,10.34304114,9.87304,1.24172,9.950818429,1.10304,0.32172,1.149,8.77,0.92,8.818123383,6.28,0.73,6.322285979,6.28,0.73,6.322285979
08/03/2020 02:00,5.22,0.45,5.239360648,5.22,0.45,5.239360648,10.35688,0.75284,10.38420586,0.38688,0.11284,0.403,9.97,0.64,9.990520507,9.574,1.242,9.654223946,1.104,0.322,1.15,8.47,0.92,8.519818073,6.12,0.68,6.157661894,6.12,0.68,6.157661894
08/03/2020 02:30,5.07,0.45,5.089931237,5.07,0.45,5.089931237,10.12304,0.69172,10.14664552,0.38304,0.11172,0.399,9.74,0.58,9.757253712,9.48304,1.26172,9.566607811,1.10304,0.32172,1.149,8.38,0.94,8.432555959,5.91,0.74,5.956148084,5.91,0.74,5.956148084
08/03/2020 03:00,4.94,0.47,4.962307931,4.94,0.47,4.962307931,9.92456,0.79508,9.956356934,0.39456,0.11508,0.411,9.53,0.68,9.55422943,9.234,1.292,9.323948734,1.104,0.322,1.15,8.13,0.97,8.187661449,5.56,0.81,5.618692019,5.56,0.81,5.618692019
08/03/2020 03:30,4.74,0.47,4.763244692,4.74,0.47,4.763244692,9.50552,0.79536,9.538737233,0.39552,0.11536,0.412,9.11,0.68,9.135343453,8.99304,1.29172,9.085334831,1.10304,0.32172,1.149,7.89,0.97,7.949402493,5.37,0.74,5.420747181,5.37,0.74,5.420747181
08/03/2020 04:00,4.62,0.47,4.643845389,4.62,0.47,4.643845389,9.0336,0.7948,9.068496899,0.3936,0.1148,0.41,8.64,0.68,8.666717949,8.964,1.282,9.05520955,1.104,0.322,1.15,7.86,0.96,7.918408931,5.13,0.74,5.183097529,5.13,0.74,5.183097529
08/03/2020 04:30,4.51,0.49,4.536540532,4.51,0.49,4.536540532,8.63456,0.86508,8.677787149,0.39456,0.11508,0.411,8.24,0.75,8.27406188,8.964,1.252,9.051010993,1.104,0.322,1.15,7.86,0.93,7.914827857,4.91,0.79,4.973147896,4.91,0.79,4.973147896
08/03/2020 05:00,4.44,0.49,4.466956458,4.44,0.49,4.466956458,8.45456,0.84508,8.496690238,0.39456,0.11508,0.411,8.06,0.73,8.092990795,8.714,1.272,8.806348846,1.104,0.322,1.15,7.61,0.95,7.66906774,5.05,0.68,5.095576513,5.05,0.68,5.095576513
08/03/2020 05:30,4.46,0.49,4.486836302,4.46,0.49,4.486836302,8.25552,0.84536,8.298689294,0.39552,0.11536,0.412,7.86,0.73,7.893826702,8.694,1.282,8.788012289,1.104,0.322,1.15,7.59,0.96,7.650470574,5.3,0.59,5.332738508,5.3,0.59,5.332738508
08/03/2020 06:00,4.46,0.49,4.486836302,4.46,0.49,4.486836302,8.2584,0.8162,8.298635611,0.3984,0.1162,0.415,7.86,0.7,7.891108921,9.08304,1.23172,9.166174218,1.10304,0.32172,1.149,7.98,0.91,8.031718372,5.51,0.5,5.532639515,5.51,0.5,5.532639515
08/03/2020 06:30,4.73,0.49,4.755312818,4.73,0.49,4.755312818,8.44456,0.81508,8.483805101,0.39456,0.11508,0.411,8.05,0.7,8.080377466,9.754,1.322,9.84318038,1.104,0.322,1.15,8.65,1,8.707611613,5.68,0.56,5.707538874,5.68,0.56,5.707538874
08/03/2020 07:00,4.71,0.61,4.749336796,4.71,0.61,4.749336796,8.51032,1.02676,8.572034916,0.40032,0.11676,0.417,8.11,0.91,8.160894559,9.80304,1.47172,9.912898315,1.10304,0.32172,1.149,8.7,1.15,8.775676612,5.61,0.63,5.645263501,5.61,0.63,5.645263501
08/03/2020 07:30,4.95,0.59,4.985037613,4.95,0.59,4.985037613,8.6832,1.0276,8.743793456,0.4032,0.1176,0.42,8.28,0.91,8.329855941,10.274,1.502,10.38321145,1.104,0.322,1.15,9.17,1.18,9.245609769,5.66,0.67,5.699517523,5.66,0.67,5.699517523
08/03/2020 08:00,5.21,0.55,5.238950277,5.21,0.55,5.238950277,8.85936,1.02648,8.918627742,0.39936,0.11648,0.416,8.46,0.91,8.508801326,10.77304,1.44172,10.86908218,1.10304,0.32172,1.149,9.67,1.12,9.734644318,5.4,0.77,5.454621893,5.4,0.77,5.454621893
08/03/2020 08:30,5.57,0.5,5.592396624,5.57,0.5,5.592396624,9.66032,0.90676,9.70278291,0.40032,0.11676,0.417,9.26,0.79,9.293637609,11.324,1.412,11.41169225,1.104,0.322,1.15,10.22,1.09,10.27796186,5.95,0.62,5.982215309,5.95,0.62,5.982215309
08/03/2020 09:00,6.06,0.45,6.076684952,6.06,0.45,6.076684952,10.3184,0.8662,10.35469367,0.3984,0.1162,0.415,9.92,0.75,9.948311415,12.01304,1.24172,12.07704428,1.10304,0.32172,1.149,10.91,0.92,10.94872139,6.45,0.58,6.476025015,6.45,0.58,6.476025015
08/03/2020 09:30,6.51,0.41,6.522898129,6.51,0.41,6.522898129,11.034,0.782,11.06167618,0.384,0.112,0.4,10.65,0.67,10.67105431,12.814,1.092,12.86044556,1.104,0.322,1.15,11.71,0.77,11.73528866,6.74,0.58,6.76490946,6.74,0.58,6.76490946
08/03/2020 10:00,6.91,0.36,6.919371359,6.91,0.36,6.919371359,11.54456,0.72508,11.56730766,0.39456,0.11508,0.411,11.15,0.61,11.16667363,13.144,1.072,13.1876427,1.104,0.322,1.15,12.04,0.75,12.06333702,7.27,0.49,7.286494356,7.27,0.49,7.286494356
08/03/2020 10:30,7.02,0.36,7.029224708,7.02,0.36,7.029224708,12.03456,0.64508,12.05183648,0.39456,0.11508,0.411,11.64,0.53,11.6520599,13.564,1.052,13.60473447,1.104,0.322,1.15,12.46,0.73,12.48136611,7.46,0.45,7.473560062,7.46,0.45,7.473560062
08/03/2020 11:00,7.3,0.32,7.307010333,7.3,0.32,7.307010333,12.07072,0.62396,12.08683612,0.39072,0.11396,0.407,11.68,0.51,11.69112912,13.544,0.972,13.57883353,1.104,0.322,1.15,12.44,0.65,12.45696994,7.46,0.4,7.470716164,7.46,0.4,7.470716164
08/03/2020 11:30,7.38,0.32,7.386934412,7.38,0.32,7.386934412,12.24976,0.62368,12.26562664,0.38976,0.11368,0.406,11.86,0.51,11.87096037,13.83304,0.99172,13.86854369,1.10304,0.32172,1.149,12.73,0.67,12.74761939,7.63,0.4,7.640477734,7.63,0.4,7.640477734
08/03/2020 12:00,7.27,0.32,7.277039233,7.27,0.32,7.277039233,12.56264,0.62452,12.57815364,0.39264,0.11452,0.409,12.17,0.51,12.18068143,14.374,0.952,14.40549131,1.104,0.322,1.15,13.27,0.63,13.28494637,7.78,0.4,7.79027599,7.78,0.4,7.79027599
08/03/2020 12:30,7.32,0.32,7.326991197,7.32,0.32,7.326991197,12.55976,0.62368,12.5752355,0.38976,0.11368,0.406,12.17,0.51,12.18068143,14.404,0.972,14.43675864,1.104,0.322,1.15,13.3,0.65,13.31587399,7.65,0.4,7.660450378,7.65,0.4,7.660450378
08/03/2020 13:00,7.29,0.32,7.29701994,7.29,0.32,7.29701994,12.74072,0.62396,12.75598966,0.39072,0.11396,0.407,12.35,0.51,12.36052588,14.424,0.972,14.45671332,1.104,0.322,1.15,13.32,0.65,13.33585018,7.88,0.4,7.890145753,7.88,0.4,7.890145753
08/03/2020 13:30,7.18,0.32,7.187127382,7.18,0.32,7.187127382,12.26784,0.62312,12.28365486,0.38784,0.11312,0.404,11.88,0.51,11.89094193,13.864,1.002,13.90016187,1.104,0.322,1.15,12.76,0.68,12.77810628,7.59,0.4,7.600532876,7.59,0.4,7.600532876
08/03/2020 14:00,6.96,0.34,6.968299649,6.96,0.34,6.968299649,12.12496,0.66228,12.1430338,0.38496,0.11228,0.401,11.74,0.55,11.75287624,13.56496,0.98228,13.60047844,1.10496,0.32228,1.151,12.46,0.66,12.47746769,7.37,0.4,7.380846835,7.37,0.4,7.380846835
08/03/2020 14:30,6.92,0.37,6.929884559,6.92,0.37,6.929884559,11.99016,0.66088,12.00835955,0.38016,0.11088,0.396,11.61,0.55,11.62302026,13.754,1.022,13.79191792,1.104,0.322,1.15,12.65,0.7,12.66935279,7.26,0.4,7.271010934,7.26,0.4,7.271010934
08/03/2020 15:00,7.2,0.37,7.209500676,7.2,0.37,7.209500676,12.05016,0.68088,12.06938083,0.38016,0.11088,0.396,11.67,0.57,11.68391202,13.964,1.062,14.00432576,1.104,0.322,1.15,12.86,0.74,12.88127323,7.46,0.42,7.471813702,7.46,0.42,7.471813702
08/03/2020 15:30,7.11,0.37,7.119620776,7.11,0.37,7.119620776,12.00936,0.82648,12.03776544,0.39936,0.11648,0.416,11.61,0.71,11.63168947,13.914,1.042,13.95296241,1.104,0.322,1.15,12.81,0.72,12.83021824,7.38,0.46,7.394322146,7.38,0.46,7.394322146
08/03/2020 16:00,7.31,0.37,7.319357895,7.31,0.37,7.319357895,12.26648,0.78564,12.29161347,0.39648,0.11564,0.413,11.87,0.67,11.88889398,13.934,1.092,13.97672422,1.104,0.322,1.15,12.83,0.77,12.85308523,7.28,0.68,7.311689271,7.28,0.68,7.311689271
08/03/2020 16:30,7.43,0.4,7.44075937,7.43,0.4,7.44075937,12.42552,0.78536,12.45031476,0.39552,0.11536,0.412,12.03,0.67,12.04864308,14.15496,1.09228,14.19704083,1.10496,0.32228,1.151,13.05,0.77,13.07269674,7.15,0.72,7.18616031,7.15,0.72,7.18616031
08/03/2020 17:00,7.45,0.43,7.462399078,7.45,0.43,7.462399078,12.65976,0.78368,12.68399297,0.38976,0.11368,0.406,12.27,0.67,12.28827897,14.134,1.092,14.17612147,1.104,0.322,1.15,13.03,0.77,13.05273151,7.03,0.76,7.070961745,7.03,0.76,7.070961745
08/03/2020 17:30,7.45,0.4,7.460730527,7.45,0.4,7.460730527,13.08648,0.72564,13.10658278,0.39648,0.11564,0.413,12.69,0.61,12.70465269,14.444,1.052,14.48225949,1.104,0.322,1.15,13.34,0.73,13.35995883,7.07,0.72,7.106567385,7.07,0.72,7.106567385
08/03/2020 18:00,7.65,0.4,7.660450378,7.65,0.4,7.660450378,13.52936,0.67648,13.54626174,0.39936,0.11648,0.416,13.13,0.56,13.14193669,14.844,1.052,14.88123113,1.104,0.322,1.15,13.74,0.73,13.75937862,7.21,0.72,7.245860887,7.21,0.72,7.245860887
08/03/2020 18:30,7.9,0.36,7.908198278,7.9,0.36,7.908198278,13.95512,0.34816,13.95946237,0.40512,0.11816,0.422,13.55,0.23,13.55195189,15.224,0.862,15.24838418,1.104,0.322,1.15,14.12,0.54,14.13032201,7.48,0.56,7.500933275,7.48,0.56,7.500933275
08/03/2020 19:00,8,0.32,8.006397442,8,0.32,8.006397442,14.15128,-0.20296,14.15273537,0.40128,0.11704,0.418,13.75,-0.32,13.75372313,14.974,0.592,14.98569785,1.104,0.322,1.15,13.87,0.27,13.87262773,7.63,0.51,7.647025566,7.63,0.51,7.647025566
08/03/2020 19:30,7.75,0.32,7.756603638,7.75,0.32,7.756603638,13.91648,0.43564,13.92329694,0.39648,0.11564,0.413,13.52,0.32,13.52378645,14.75496,0.65228,14.7693708,1.10496,0.32228,1.151,13.65,0.33,13.65398843,7.54,0.56,7.560767157,7.54,0.56,7.560767157
08/03/2020 20:00,7.55,0.37,7.559060788,7.55,0.37,7.559060788,13.37608,0.56844,13.38815298,0.40608,0.11844,0.423,12.97,0.45,12.97780413,14.634,0.622,14.6472127,1.104,0.322,1.15,13.53,0.3,13.53332553,7.25,0.56,7.271595423,7.25,0.56,7.271595423
08/03/2020 20:30,7.4,0.37,7.409244226,7.4,0.37,7.409244226,13.19552,0.05536,13.19563613,0.39552,0.11536,0.412,12.8,-0.06,12.80014062,14.27496,0.71228,14.29271933,1.10496,0.32228,1.151,13.17,0.39,13.17577322,7.25,0.56,7.271595423,7.25,0.56,7.271595423
08/03/2020 21:00,6.99,0.39,7.000871374,6.99,0.39,7.000871374,12.55648,0.58564,12.57012984,0.39648,0.11564,0.413,12.16,0.47,12.16907967,13.704,0.712,13.72248374,1.104,0.322,1.15,12.6,0.39,12.60603427,6.91,0.61,6.936872494,6.91,0.61,6.936872494
08/03/2020 21:30,6.67,0.39,6.681392071,6.67,0.39,6.681392071,11.9436,0.5548,11.95647875,0.3936,0.1148,0.41,11.55,0.44,11.55837791,13.124,0.612,13.13826168,1.104,0.322,1.15,12.02,0.29,12.02349783,6.6,0.64,6.630957699,6.6,0.64,6.630957699
08/03/2020 22:00,6.35,0.43,6.364542403,6.35,0.43,6.364542403,11.17032,0.68676,11.19141136,0.40032,0.11676,0.417,10.77,0.57,10.78507302,12.174,0.892,12.20663508,1.104,0.322,1.15,11.07,0.57,11.08466508,6.26,0.64,6.29263061,6.26,0.64,6.29263061
08/03/2020 22:30,5.86,0.45,5.87725276,5.86,0.45,5.87725276,10.67552,0.68536,10.69749717,0.39552,0.11536,0.412,10.28,0.57,10.2957904,11.684,0.892,11.71799983,1.104,0.322,1.15,10.58,0.57,10.59534332,6.02,0.59,6.048842865,6.02,0.59,6.048842865
08/03/2020 23:00,5.52,0.45,5.538312017,5.52,0.45,5.538312017,9.76552,0.69536,9.790245472,0.39552,0.11536,0.412,9.37,0.58,9.387933745,10.764,0.952,10.80601684,1.104,0.322,1.15,9.66,0.63,9.68052168,5.61,0.59,5.640939638,5.61,0.59,5.640939638
08/03/2020 23:30,5.11,0.47,5.131568961,5.11,0.47,5.131568961,8.9884,0.7762,9.021852415,0.3984,0.1162,0.415,8.59,0.66,8.615317754,9.994,1.092,10.05348198,1.104,0.322,1.15,8.89,0.77,8.923284149,5.31,0.62,5.346073325,5.31,0.62,5.346073325
09/03/2020 00:00,4.83,0.49,4.854791448,4.83,0.49,4.854791448,8.40552,0.77536,8.441205459,0.39552,0.11536,0.412,8.01,0.66,8.037145015,9.714,1.032,9.768665211,1.104,0.322,1.15,8.61,0.71,8.639224502,5.14,0.65,5.180936209,5.14,0.65,5.180936209
09/03/2020 00:30,4.98,0.46,5.001199856,4.98,0.46,5.001199856,8.98704,0.85872,9.02797253,0.40704,0.11872,0.424,8.58,0.74,8.611852298,9.63304,1.10172,9.69583656,1.10304,0.32172,1.149,8.53,0.78,8.565588129,5.16,0.69,5.205929312,5.16,0.69,5.205929312
09/03/2020 01:00,5.34,0.46,5.359776115,5.34,0.46,5.359776115,9.978,0.829,10.01237859,0.408,0.119,0.425,9.57,0.71,9.596301371,10.024,1.032,10.07698368,1.104,0.322,1.15,8.92,0.71,8.948212112,5.99,0.69,6.029610269,5.99,0.69,6.029610269
09/03/2020 01:30,5.38,0.46,5.399629617,5.38,0.46,5.399629617,10.23512,0.80816,10.26697638,0.40512,0.11816,0.422,9.83,0.69,9.854186927,9.834,1.082,9.893345238,1.104,0.322,1.15,8.73,0.76,8.763018886,6.06,0.67,6.096925455,6.06,0.67,6.096925455
09/03/2020 02:00,5.17,0.49,5.19316859,5.17,0.49,5.19316859,9.95936,0.77648,9.989583215,0.39936,0.11648,0.416,9.56,0.66,9.582755345,9.754,1.062,9.811644103,1.104,0.322,1.15,8.65,0.74,8.681595475,6.01,0.61,6.04087742,6.01,0.61,6.04087742
09/03/2020 02:30,5.02,0.49,5.043857651,5.02,0.49,5.043857651,9.75456,0.77508,9.785304788,0.39456,0.11508,0.411,9.36,0.66,9.383240378,9.69304,1.06172,9.751013988,1.10304,0.32172,1.149,8.59,0.74,8.621815354,5.77,0.67,5.808769233,5.77,0.67,5.808769233
09/03/2020 03:00,4.95,0.49,4.974193402,4.95,0.49,4.974193402,9.48456,0.79508,9.517826989,0.39456,0.11508,0.411,9.09,0.68,9.115399059,9.534,1.062,9.592966173,1.104,0.322,1.15,8.43,0.74,8.462416912,5.68,0.67,5.719379337,5.68,0.67,5.719379337
09/03/2020 03:30,4.87,0.49,4.894588849,4.87,0.49,4.894588849,9.01608,0.88844,9.059747469,0.40608,0.11844,0.423,8.61,0.77,8.644362325,9.20304,1.15172,9.27482637,1.10304,0.32172,1.149,8.1,0.83,8.142413647,5.37,0.67,5.411635612,5.37,0.67,5.411635612
09/03/2020 04:00,4.71,0.46,4.732409534,4.71,0.46,4.732409534,8.65704,0.88872,8.702537837,0.40704,0.11872,0.424,8.25,0.77,8.285855418,9.18496,1.04228,9.243908145,1.10496,0.32228,1.151,8.08,0.72,8.112015779,5.18,0.71,5.228431887,5.18,0.71,5.228431887
09/03/2020 04:30,4.79,0.46,4.812036991,4.79,0.46,4.812036991,8.49512,0.81816,8.534427315,0.40512,0.11816,0.422,8.09,0.7,8.120227829,9.184,1.092,9.248692881,1.104,0.322,1.15,8.08,0.77,8.116606434,5.07,0.71,5.119472629,5.07,0.71,5.119472629
09/03/2020 05:00,4.79,0.46,4.812036991,4.79,0.46,4.812036991,8.45608,0.79844,8.493691506,0.40608,0.11844,0.423,8.05,0.68,8.078669445,9.244,1.022,9.30032365,1.104,0.322,1.15,8.14,0.7,8.17004284,5.3,0.57,5.330562822,5.3,0.57,5.330562822
09/03/2020 05:30,5,0.4,5.015974482,5,0.4,5.015974482,8.53608,0.79844,8.573340551,0.40608,0.11844,0.423,8.13,0.68,8.158388321,9.644,0.972,9.692859227,1.104,0.322,1.15,8.54,0.65,8.564700812,5.65,0.57,5.678679424,5.65,0.57,5.678679424
09/03/2020 06:00,5.61,0.28,5.616983176,5.61,0.28,5.616983176,9.0032,0.7976,9.038460931,0.4032,0.1176,0.42,8.6,0.68,8.626841832,10.664,0.832,10.69640687,1.104,0.322,1.15,9.56,0.51,9.573593892,6.07,0.52,6.09223276,6.07,0.52,6.09223276
09/03/2020 06:30,6.55,-0.3,6.55686663,6.55,-0.3,6.55686663,10.2184,0.5562,10.23352613,0.3984,0.1162,0.415,9.82,0.44,9.829852491,12.624,0.742,12.64578744,1.104,0.322,1.15,11.52,0.42,11.52765371,6.98,0.39,6.990886925,6.98,0.39,6.990886925
09/03/2020 07:00,7.58,-0.41,7.591080292,7.58,-0.41,7.591080292,11.20648,0.60564,11.22283359,0.39648,0.11564,0.413,10.81,0.49,10.82109976,13.95304,0.01172,13.95304492,1.10304,0.32172,1.149,12.85,-0.31,12.85373876,7.81,0.02,7.810025608,7.81,0.02,7.810025608
09/03/2020 07:30,8.47,-0.59,8.49052413,8.47,-0.59,8.49052413,12.0432,0.6076,12.05851749,0.4032,0.1176,0.42,11.64,0.49,11.65030901,15.38496,-0.39772,15.39009992,1.10496,0.32228,1.151,14.28,-0.72,14.29813974,8.79,-0.44,8.801005624,8.79,-0.44,8.801005624
09/03/2020 08:00,8.96,-0.81,8.996538223,8.96,-0.81,8.996538223,12.08416,0.53788,12.09612491,0.40416,0.11788,0.421,11.68,0.42,11.68754893,16.364,-0.658,16.37722382,1.104,0.322,1.15,15.26,-0.98,15.29143551,9.43,-0.65,9.452375363,9.43,-0.65,9.452375363
09/03/2020 08:30,9.33,-1,9.383437536,9.33,-1,9.383437536,12.36256,-0.28592,12.36586592,0.08256,0.02408,0.086,12.28,-0.31,12.28391224,16.98304,-0.97828,17.01119277,1.10304,0.32172,1.149,15.88,-1.3,15.93312273,9.77,-0.88,9.809551468,9.77,-0.88,9.809551468
09/03/2020 09:00,9.47,-1.11,9.534830885,9.47,-1.11,9.534830885,12.28,-0.43,12.2875262,0,0,0,12.28,-0.43,12.2875262,17.29304,-1.14828,17.3311217,1.10304,0.32172,1.149,16.19,-1.47,16.25659866,10,-0.96,10.04597432,10,-0.96,10.04597432
09/03/2020 09:30,9.71,-1.19,9.782647903,9.71,-1.19,9.782647903,12.51,-0.51,12.52039137,0,0,0,12.51,-0.51,12.52039137,18.00304,-1.36828,18.05496163,1.10304,0.32172,1.149,16.9,-1.69,16.9842898,10.65,-1.07,10.70361621,10.65,-1.07,10.70361621
09/03/2020 10:00,9.9,-1.19,9.971263711,9.9,-1.19,9.971263711,12.89,-0.54,12.90130614,0,0,0,12.89,-0.54,12.90130614,18.30304,-1.36828,18.35411298,1.10304,0.32172,1.149,17.2,-1.69,17.28282674,10.98,-1.21,11.04647002,10.98,-1.21,11.04647002
09/03/2020 10:30,9.75,-1.07,9.808537098,9.75,-1.07,9.808537098,12.78928,-0.30896,12.79301134,0.20928,0.06104,0.218,12.58,-0.37,12.58544,17.79208,-1.07856,17.8247413,1.10208,0.32144,1.148,16.69,-1.4,16.74861487,10.58,-0.93,10.62079564,10.58,-0.93,10.62079564
09/03/2020 11:00,9.78,-1.13,9.845064753,9.78,-1.13,9.845064753,12.76184,-0.27988,12.76490866,0.41184,0.12012,0.429,12.35,-0.4,12.35647603,18.28304,-1.48828,18.34351463,1.10304,0.32172,1.149,17.18,-1.81,17.27508321,10.81,-1.23,10.87975184,10.81,-1.23,10.87975184
09/03/2020 11:30,9.99,-1.15,10.05597335,9.99,-1.15,10.05597335,13.09648,-0.45436,13.10435925,0.39648,0.11564,0.413,12.7,-0.57,12.7127849,18.40208,-1.44856,18.45900524,1.10208,0.32144,1.148,17.3,-1.77,17.39031052,11.13,-1.28,11.2033611,11.13,-1.28,11.2033611
09/03/2020 12:00,9.95,-1.15,10.01623682,9.95,-1.15,10.01623682,13.2684,-0.4138,13.274851,0.3984,0.1162,0.415,12.87,-0.53,12.88090835,18.58304,-1.40828,18.6363255,1.10304,0.32172,1.149,17.48,-1.73,17.56540065,10.94,-1.2,11.00561675,10.94,-1.2,11.00561675
09/03/2020 12:30,10,-1.13,10.06364248,10,-1.13,10.06364248,13.26168,-0.44576,13.26916947,0.39168,0.11424,0.408,12.87,-0.56,12.88217761,18.67304,-1.44828,18.72912005,1.10304,0.32172,1.149,17.57,-1.77,17.65892975,10.88,-1.14,10.93956123,10.88,-1.14,10.93956123
09/03/2020 13:00,9.96,-1.08,10.0183831,9.96,-1.08,10.0183831,13.19264,-0.42548,13.19949936,0.39264,0.11452,0.409,12.8,-0.54,12.81138556,18.67304,-1.30828,18.71881458,1.10304,0.32172,1.149,17.57,-1.63,17.645447,10.82,-1.05,10.87082794,10.82,-1.05,10.87082794
09/03/2020 13:30,9.89,-1.01,9.941438528,9.89,-1.01,9.941438528,13.02608,-0.14156,13.02684917,0.40608,0.11844,0.423,12.62,-0.26,12.622678,18.52208,-1.20856,18.5614672,1.10208,0.32144,1.148,17.42,-1.53,17.48706093,11.02,-0.96,11.06173585,11.02,-0.96,11.06173585
09/03/2020 14:00,9.69,-1.03,9.744588242,9.69,-1.03,9.744588242,12.95704,0.01872,12.95705352,0.40704,0.11872,0.424,12.55,-0.1,12.5503984,18.61304,-1.37828,18.66400048,1.10304,0.32172,1.149,17.51,-1.7,17.59233072,11.06,-1.06,11.11067955,11.06,-1.06,11.11067955
09/03/2020 14:30,9.85,-1.03,9.903706377,9.85,-1.03,9.903706377,13.06648,-0.20436,13.068078,0.39648,0.11564,0.413,12.67,-0.32,12.6740404,18.59304,-1.28828,18.63761792,1.10304,0.32172,1.149,17.49,-1.61,17.56394603,11.02,-1.19,11.08406514,11.02,-1.19,11.08406514
09/03/2020 15:00,9.79,-1.03,9.844033726,9.79,-1.03,9.844033726,12.91416,-0.06212,12.9143094,0.40416,0.11788,0.421,12.51,-0.18,12.5112949,18.594,-1.388,18.64573356,1.104,0.322,1.15,17.49,-1.71,17.57339466,10.9,-1.23,10.96917955,10.9,-1.23,10.96917955
09/03/2020 15:30,9.68,-0.96,9.727486829,9.68,-0.96,9.727486829,12.96128,0.41704,12.96798757,0.40128,0.11704,0.418,12.56,0.3,12.56358229,18.41304,-1.30828,18.45945933,1.10304,0.32172,1.149,17.31,-1.63,17.38657528,10.64,-1.12,10.69878498,10.64,-1.12,10.69878498
09/03/2020 16:00,9.98,-0.92,10.0223151,9.98,-0.92,10.0223151,13.70416,0.07788,13.70438129,0.40416,0.11788,0.421,13.3,-0.04,13.30006015,18.614,-1.068,18.6446137,1.104,0.322,1.15,17.51,-1.39,17.56508469,10.82,-1.04,10.8698666,10.82,-1.04,10.8698666
09/03/2020 16:30,10.5,-0.95,10.5428886,10.5,-0.95,10.5428886,14.25224,-0.09268,14.25254134,0.40224,0.11732,0.419,13.85,-0.21,13.85159197,18.39304,-0.89828,18.41496205,1.10304,0.32172,1.149,17.29,-1.22,17.33298878,10.73,-0.87,10.76521249,10.73,-0.87,10.76521249
09/03/2020 17:00,10.39,-0.72,10.41491719,10.39,-0.72,10.41491719,14.94592,-0.27744,14.94849483,0.38592,0.11256,0.402,14.56,-0.39,14.56522228,18.354,-0.608,18.36406763,1.104,0.322,1.15,17.25,-0.93,17.27505137,10.42,-0.65,10.44025383,10.42,-0.65,10.44025383
09/03/2020 17:30,10.45,-0.61,10.46778869,10.45,-0.61,10.46778869,15.37168,-0.36576,15.37603091,0.39168,0.11424,0.408,14.98,-0.48,14.98768828,18.60304,-0.21828,18.60432056,1.10304,0.32172,1.149,17.5,-0.54,17.50832945,10.08,-0.44,10.0895986,10.08,-0.44,10.0895986
09/03/2020 18:00,9.93,-0.39,9.937655659,9.93,-0.39,9.937655659,15.6688,-0.5066,15.6769875,0.3888,0.1134,0.405,15.28,-0.62,15.29257336,17.954,-0.188,17.95498427,1.104,0.322,1.15,16.85,-0.51,16.85771633,9.85,-0.41,9.858529302,9.85,-0.41,9.858529302
09/03/2020 18:30,9.99,-0.53,10.00404918,9.99,-0.53,10.00404918,15.6736,-0.4452,15.67992156,0.3936,0.1148,0.41,15.28,-0.56,15.29025834,17.74304,-0.21828,17.74438262,1.10304,0.32172,1.149,16.64,-0.54,16.64875971,9.69,-0.36,9.696685001,9.69,-0.36,9.696685001
09/03/2020 19:00,9.83,-0.5,9.842707961,9.83,-0.5,9.842707961,15.59976,-0.50632,15.60797463,0.38976,0.11368,0.406,15.21,-0.62,15.22263118,17.154,-0.188,17.15503017,1.104,0.322,1.15,16.05,-0.51,16.05810076,9.47,-0.36,9.476840191,9.47,-0.36,9.476840191
09/03/2020 19:30,9.38,-0.45,9.390788039,9.38,-0.45,9.390788039,14.93128,-0.39296,14.93645005,0.40128,0.11704,0.418,14.53,-0.51,14.53894769,16.584,-0.168,16.58485092,1.104,0.322,1.15,15.48,-0.49,15.48775323,9.1,-0.36,9.107118095,9.1,-0.36,9.107118095
09/03/2020 20:00,8.9,-0.38,8.908108666,8.9,-0.38,8.908108666,14.42072,-0.34604,14.4248712,0.39072,0.11396,0.407,14.03,-0.46,14.03753896,16.24496,-0.16772,16.24582578,1.10496,0.32228,1.151,15.14,-0.49,15.14792725,8.8,-0.24,8.803272119,8.8,-0.24,8.803272119
09/03/2020 20:30,8.38,-0.33,8.386495096,8.38,-0.33,8.386495096,13.87168,-0.50576,13.88089692,0.39168,0.11424,0.408,13.48,-0.62,13.49425063,15.624,-0.168,15.6249032,1.104,0.322,1.15,14.52,-0.49,14.52826555,8.52,-0.26,8.523966213,8.52,-0.26,8.523966213
09/03/2020 21:00,8,-0.33,8.006803357,8,-0.33,8.006803357,13.08264,-0.40548,13.08892216,0.39264,0.11452,0.409,12.69,-0.52,12.70064959,15.02496,-0.08772,15.02521607,1.10496,0.32228,1.151,13.92,-0.41,13.92603677,7.95,0.33,7.956846109,7.95,0.33,7.956846109
09/03/2020 21:30,7.6,-0.09,7.600532876,7.6,-0.09,7.600532876,12.4336,-0.1252,12.43423033,0.3936,0.1148,0.41,12.04,-0.24,12.04239179,14.264,-0.018,14.26401136,1.104,0.322,1.15,13.16,-0.34,13.16439136,7.41,0.36,7.418739785,7.41,0.36,7.418739785
09/03/2020 22:00,7.03,0.32,7.037279304,7.03,0.32,7.037279304,11.4436,0.5748,11.45802671,0.3936,0.1148,0.41,11.05,0.46,11.05957052,13.52496,0.57228,13.53706199,1.10496,0.32228,1.151,12.42,0.25,12.42251585,6.84,0.42,6.852882605,6.84,0.42,6.852882605
09/03/2020 22:30,6.57,0.32,6.577788382,6.57,0.32,6.577788382,10.74032,0.62676,10.758592,0.40032,0.11676,0.417,10.34,0.51,10.35256973,12.614,0.682,12.63242336,1.104,0.322,1.15,11.51,0.36,11.51562851,6.33,0.46,6.346692052,6.33,0.46,6.346692052
09/03/2020 23:00,6.09,0.32,6.09840143,6.09,0.32,6.09840143,9.7988,0.6934,9.823303161,0.3888,0.1134,0.405,9.41,0.58,9.427857657,11.75496,0.74228,11.77837273,1.10496,0.32228,1.151,10.65,0.42,10.65827847,5.82,0.5,5.841438179,5.82,0.5,5.841438179
09/03/2020 23:30,5.59,0.34,5.600330347,5.59,0.34,5.600330347,8.99976,0.65368,9.023468158,0.38976,0.11368,0.406,8.61,0.54,8.626917178,10.824,0.992,10.86936245,1.104,0.322,1.15,9.72,0.67,9.7430642,5.44,0.54,5.466735772,5.44,0.54,5.466735772
10/03/2020 00:00,5.18,0.37,5.193197474,5.18,0.37,5.193197474,8.42304,0.65172,8.448215303,0.38304,0.11172,0.399,8.04,0.54,8.058113923,10.25496,0.99228,10.30285515,1.10496,0.32228,1.151,9.15,0.67,9.174497261,5.24,0.54,5.267750943,5.24,0.54,5.267750943
10/03/2020 00:30,5.22,0.39,5.234548691,5.22,0.39,5.234548691,9.00632,0.78976,9.040880532,0.37632,0.10976,0.392,8.63,0.68,8.656748812,10.404,0.912,10.44389582,1.104,0.322,1.15,9.3,0.59,9.318696261,5.29,0.61,5.32505399,5.29,0.61,5.32505399
10/03/2020 01:00,5.61,0.35,5.6209074,5.61,0.35,5.6209074,10.01552,0.73536,10.04247953,0.39552,0.11536,0.412,9.62,0.62,9.639958506,10.52496,0.91228,10.56442321,1.10496,0.32228,1.151,9.42,0.59,9.438458561,6.03,0.61,6.060775528,6.03,0.61,6.060775528
10/03/2020 01:30,5.53,0.35,5.54106488,5.53,0.35,5.54106488,10.20784,0.68312,10.23067204,0.38784,0.11312,0.404,9.82,0.57,9.836528859,10.314,1.022,10.3645106,1.104,0.322,1.15,9.21,0.7,9.236563214,6.07,0.62,6.101581762,6.07,0.62,6.101581762
10/03/2020 02:00,5.38,0.35,5.391372738,5.38,0.35,5.391372738,9.98304,0.60172,10.00115766,0.38304,0.11172,0.399,9.6,0.49,9.612497074,10.38496,0.90228,10.42408286,1.10496,0.32228,1.151,9.28,0.58,9.298107334,5.93,0.54,5.954536086,5.93,0.54,5.954536086
10/03/2020 02:30,5.35,0.35,5.361436375,5.35,0.35,5.361436375,9.76264,0.69452,9.787313104,0.39264,0.11452,0.409,9.37,0.58,9.387933745,10.32496,0.90228,10.36430935,1.10496,0.32228,1.151,9.22,0.58,9.238224938,5.67,0.6,5.701657654,5.67,0.6,5.701657654
10/03/2020 03:00,5.28,0.35,5.291587663,5.28,0.35,5.291587663,9.40744,0.76592,9.43856773,0.39744,0.11592,0.414,9.01,0.65,9.033415744,10.14496,0.90228,10.18500479,1.10496,0.32228,1.151,9.04,0.58,9.058587086,5.42,0.63,5.456491547,5.42,0.63,5.456491547
10/03/2020 03:30,5.11,0.33,5.120644491,5.11,0.33,5.120644491,9.07648,0.76564,9.108715266,0.39648,0.11564,0.413,8.68,0.65,8.704303533,9.774,1.062,9.83152684,1.104,0.322,1.15,8.67,0.74,8.701522855,5.27,0.6,5.304045626,5.27,0.6,5.304045626
10/03/2020 04:00,4.93,0.33,4.941032281,4.93,0.33,4.941032281,8.69456,0.76508,8.728156793,0.39456,0.11508,0.411,8.3,0.65,8.325412903,9.87496,0.90228,9.916095209,1.10496,0.32228,1.151,8.77,0.58,8.789158094,5.06,0.62,5.097842681,5.06,0.62,5.097842681
10/03/2020 04:30,4.87,0.31,4.879856555,4.87,0.31,4.879856555,8.4036,0.7648,8.43832993,0.3936,0.1148,0.41,8.01,0.65,8.036330008,9.65496,0.93228,9.699865906,1.10496,0.32228,1.151,8.55,0.61,8.571732614,4.98,0.62,5.018445975,4.98,0.62,5.018445975
10/03/2020 05:00,4.96,0.31,4.969678058,4.96,0.31,4.969678058,8.2536,0.7648,8.288958439,0.3936,0.1148,0.41,7.86,0.65,7.886830796,9.76496,0.93228,9.809362354,1.10496,0.32228,1.151,8.66,0.61,8.681457251,5,0.56,5.031262267,5,0.56,5.031262267
10/03/2020 05:30,5.08,0.28,5.087710684,5.08,0.28,5.087710684,8.50592,0.71256,8.535714194,0.38592,0.11256,0.402,8.12,0.6,8.142137312,9.994,0.882,10.03284406,1.104,0.322,1.15,8.89,0.56,8.907620333,5.53,0.51,5.553467385,5.53,0.51,5.553467385
10/03/2020 06:00,5.63,-0.2,5.633551278,5.63,-0.2,5.633551278,8.97976,0.62368,9.00139247,0.38976,0.11368,0.406,8.59,0.51,8.605126379,11.00496,0.74228,11.02996483,1.10496,0.32228,1.151,9.9,0.42,9.908905086,6.48,-0.3,6.486940727,6.48,-0.3,6.486940727
10/03/2020 06:30,6.54,-0.34,6.548831957,6.54,-0.34,6.548831957,9.89072,0.57396,9.907359497,0.39072,0.11396,0.407,9.5,0.46,9.511130322,12.674,0.652,12.69075963,1.104,0.322,1.15,11.57,0.33,11.57470518,7.45,-0.47,7.464810781,7.45,-0.47,7.464810781
10/03/2020 07:00,7.34,-0.4,7.350891102,7.34,-0.4,7.350891102,10.66264,0.66452,10.68332713,0.39264,0.11452,0.409,10.27,0.55,10.28471682,13.99496,-0.04772,13.99504136,1.10496,0.32228,1.151,12.89,-0.37,12.89530922,7.95,-0.47,7.963880963,7.95,-0.47,7.963880963
10/03/2020 07:30,8.3,-0.57,8.319549267,8.3,-0.57,8.319549267,11.51688,0.64284,11.53480681,0.38688,0.11284,0.403,11.13,0.53,11.1426119,15.654,-0.378,15.65856315,1.104,0.322,1.15,14.55,-0.7,14.56682876,8.85,-0.67,8.875325346,8.85,-0.67,8.875325346
10/03/2020 08:00,8.72,-0.68,8.746473575,8.72,-0.68,8.746473575,11.78688,0.55284,11.7998378,0.38688,0.11284,0.403,11.4,0.44,11.40848807,16.70496,-0.62772,16.71674971,1.10496,0.32228,1.151,15.6,-0.95,15.62889951,9.27,-0.93,9.31653369,9.27,-0.93,9.31653369
10/03/2020 08:30,9.03,-0.95,9.0798348,9.03,-0.95,9.0798348,11.96168,0.13424,11.96243323,0.39168,0.11424,0.408,11.57,0.02,11.57001729,17.15304,-1.02828,17.18383371,1.10304,0.32172,1.149,16.05,-1.35,16.10667563,9.62,-1.12,9.684978059,9.62,-1.12,9.684978059
10/03/2020 09:00,9.13,-1.05,9.190179541,9.13,-1.05,9.190179541,11.85072,-0.26604,11.85370583,0.39072,0.11396,0.407,11.46,-0.38,11.46629844,17.314,-1.068,17.34690808,1.104,0.322,1.15,16.21,-1.39,16.26948678,9.93,-1.28,10.01215761,9.93,-1.28,10.01215761
10/03/2020 09:30,9.47,-1.05,9.528032326,9.47,-1.05,9.528032326,12.07976,-0.31632,12.08390086,0.38976,0.11368,0.406,11.69,-0.43,11.6979058,17.67304,-1.18828,17.71294307,1.10304,0.32172,1.149,16.57,-1.51,16.6386598,10.53,-1.37,10.61874757,10.53,-1.37,10.61874757
10/03/2020 10:00,9.62,-1.09,9.681554627,9.62,-1.09,9.681554627,12.03592,-0.31744,12.04010541,0.38592,0.11256,0.402,11.65,-0.43,11.65793292,17.554,-1.378,17.60800386,1.104,0.322,1.15,16.45,-1.7,16.53760865,10.58,-1.23,10.65125814,10.58,-1.23,10.65125814
10/03/2020 10:30,9.49,-1.09,9.552392371,9.49,-1.09,9.552392371,12.20304,-0.31828,12.20718999,0.38304,0.11172,0.399,11.82,-0.43,11.8278189,17.074,-1.188,17.11528031,1.104,0.322,1.15,15.97,-1.51,16.04122813,10.25,-1,10.29866496,10.25,-1,10.29866496
