Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
10/03/2020 11:00,9.49,-1.09,9.552392371,9.49,-1.09,9.552392371,12.49496,-0.37772,12.50066789,0.38496,0.11228,0.401,12.11,-0.49,12.11990924,17.824,-1.488,17.88600347,1.104,0.322,1.15,16.72,-1.81,16.81768414,10.54,-1.2,10.60809125,10.54,-1.2,10.60809125
10/03/2020 11:30,9.61,-1.17,9.680960696,9.61,-1.17,9.680960696,12.51536,-0.40052,12.52176714,0.37536,0.10948,0.391,12.14,-0.51,12.1507078,18.064,-1.548,18.13020684,1.104,0.322,1.15,16.96,-1.87,17.06278113,10.77,-1.28,10.84579642,10.77,-1.28,10.84579642
10/03/2020 12:00,9.48,-1.05,9.537971482,9.48,-1.05,9.537971482,12.47208,-0.36856,12.47752443,0.38208,0.11144,0.398,12.09,-0.48,12.09952478,18.064,-1.458,18.12274427,1.104,0.322,1.15,16.96,-1.78,17.0531522,10.79,-1.35,10.87412525,10.79,-1.35,10.87412525
10/03/2020 12:30,9.56,-1.03,9.615326308,9.56,-1.03,9.615326308,12.67304,-0.38828,12.67898672,0.38304,0.11172,0.399,12.29,-0.5,12.30016667,18.324,-1.518,18.3867697,1.104,0.322,1.15,17.22,-1.84,17.31802529,10.66,-1.19,10.72621555,10.66,-1.19,10.72621555
10/03/2020 13:00,9.47,-0.99,9.521607007,9.47,-0.99,9.521607007,12.664,-0.358,12.66905916,0.384,0.112,0.4,12.28,-0.47,12.28899101,17.944,-1.358,17.99531328,1.104,0.322,1.15,16.84,-1.68,16.923593,10.44,-1.04,10.49167289,10.44,-1.04,10.49167289
10/03/2020 13:30,9.47,-0.99,9.521607007,9.47,-0.99,9.521607007,12.67496,-0.33772,12.67945842,0.38496,0.11228,0.401,12.29,-0.45,12.29823565,17.894,-1.318,17.94247363,1.104,0.322,1.15,16.79,-1.64,16.86990516,10.42,-0.97,10.46505136,10.42,-0.97,10.46505136
10/03/2020 14:00,9.39,-1.03,9.446322036,9.39,-1.03,9.446322036,12.55304,-0.36828,12.55844112,0.38304,0.11172,0.399,12.17,-0.48,12.17946222,17.944,-1.408,17.99915554,1.104,0.322,1.15,16.84,-1.73,16.9286296,10.45,-1.12,10.50984776,10.45,-1.12,10.50984776
10/03/2020 14:30,9.24,-0.95,9.288708199,9.24,-0.95,9.288708199,12.4192,-0.3694,12.42469255,0.3792,0.1106,0.395,12.04,-0.48,12.04956431,17.884,-1.358,17.93548494,1.104,0.322,1.15,16.78,-1.68,16.86389042,10.34,-1.12,10.40048076,10.34,-1.12,10.40048076
10/03/2020 15:00,9.32,-0.95,9.368292267,9.32,-0.95,9.368292267,12.26168,-0.26576,12.26455971,0.39168,0.11424,0.408,11.87,-0.38,11.876081,17.694,-1.248,17.73795761,1.104,0.322,1.15,16.59,-1.57,16.66412314,10.24,-1.18,10.30776406,10.24,-1.18,10.30776406
10/03/2020 15:30,9.16,-0.88,9.202173656,9.16,-0.88,9.202173656,12.25976,-0.28632,12.26310297,0.38976,0.11368,0.406,11.87,-0.4,11.87673777,17.724,-1.298,17.77146533,1.104,0.322,1.15,16.62,-1.62,16.69876642,10.02,-1.14,10.08464179,10.02,-1.14,10.08464179
10/03/2020 16:00,9.54,-0.88,9.580501031,9.54,-0.88,9.580501031,13.02264,-0.30548,13.02622242,0.39264,0.11452,0.409,12.63,-0.42,12.63698144,18.194,-1.238,18.23607085,1.104,0.322,1.15,17.09,-1.56,17.16105183,10.18,-1.04,10.23298588,10.18,-1.04,10.23298588
10/03/2020 16:30,9.79,-0.82,9.824281144,9.79,-0.82,9.824281144,13.754,-0.308,13.75744816,0.384,0.112,0.4,13.37,-0.42,13.37659523,18.11304,-1.00828,18.14108174,1.10304,0.32172,1.149,17.01,-1.33,17.06191666,10.25,-0.96,10.29485794,10.25,-0.96,10.29485794
10/03/2020 17:00,9.79,-0.68,9.813587519,9.79,-0.68,9.813587519,14.14784,-0.30688,14.15116787,0.38784,0.11312,0.404,13.76,-0.42,13.76640839,18.11304,-0.74828,18.12848976,1.10304,0.32172,1.149,17.01,-1.07,17.04362051,9.79,-0.6,9.808368876,9.79,-0.6,9.808368876
10/03/2020 17:30,9.76,-0.61,9.779043921,9.76,-0.61,9.779043921,14.27496,-0.16772,14.27594526,0.38496,0.11228,0.401,13.89,-0.28,13.89282189,17.23304,-0.18828,17.2340685,1.10304,0.32172,1.149,16.13,-0.51,16.1380606,9.48,-0.42,9.489299237,9.48,-0.42,9.489299237
10/03/2020 18:00,9.45,-0.46,9.461189143,9.45,-0.46,9.461189143,14.33304,-0.28828,14.33593879,0.38304,0.11172,0.399,13.95,-0.4,13.95573359,17.03304,-0.08828,17.03326877,1.10304,0.32172,1.149,15.93,-0.41,15.93527533,9.09,-0.09,9.090445534,9.09,-0.09,9.090445534
10/03/2020 18:30,9.43,-0.5,9.443246264,9.43,-0.5,9.443246264,14.93456,-0.36492,14.93901767,0.39456,0.11508,0.411,14.54,-0.48,14.54792081,16.52304,-0.10828,16.52339479,1.10304,0.32172,1.149,15.42,-0.43,15.4259943,9.19,-0.33,9.19592301,9.19,-0.33,9.19592301
10/03/2020 19:00,9.48,-0.54,9.495367291,9.48,-0.54,9.495367291,14.88072,-0.41604,14.88653475,0.39072,0.11396,0.407,14.49,-0.53,14.49968965,15.95304,-0.02828,15.95306507,1.10304,0.32172,1.149,14.85,-0.35,14.85412401,9.01,-0.35,9.01679544,9.01,-0.35,9.01679544
10/03/2020 19:30,9.18,-0.48,9.192540454,9.18,-0.48,9.192540454,14.33592,-0.38744,14.34115449,0.38592,0.11256,0.402,13.95,-0.5,13.9589577,15.37208,-0.09856,15.37239596,1.10208,0.32144,1.148,14.27,-0.42,14.27617946,8.65,-0.28,8.654530605,8.65,-0.28,8.654530605
10/03/2020 20:00,8.62,-0.41,8.629745072,8.62,-0.41,8.629745072,13.8188,-0.3566,13.82340034,0.3888,0.1134,0.405,13.43,-0.47,13.43822161,15.20304,-0.17828,15.20408527,1.10304,0.32172,1.149,14.1,-0.5,14.10886246,8.28,-0.32,8.286181268,8.28,-0.32,8.286181268
10/03/2020 20:30,8.18,-0.35,8.187484351,8.18,-0.35,8.187484351,13.3736,-0.1952,13.37502449,0.3936,0.1148,0.41,12.98,-0.31,12.98370132,14.81304,-0.09828,14.81336603,1.10304,0.32172,1.149,13.71,-0.42,13.71643175,7.88,0.33,7.886906872,7.88,0.33,7.886906872
10/03/2020 21:00,7.77,-0.33,7.777004565,7.77,-0.33,7.777004565,12.83072,-0.11604,12.83124472,0.39072,0.11396,0.407,12.44,-0.23,12.44212602,14.25208,-0.13856,14.25275353,1.10208,0.32144,1.148,13.15,-0.46,13.15804317,7.49,0.33,7.497266168,7.49,0.33,7.497266168
10/03/2020 21:30,7.36,-0.06,7.360244561,7.36,-0.06,7.360244561,12.22744,0.54592,12.23962081,0.39744,0.11592,0.414,11.83,0.43,11.8378123,13.39304,0.69172,13.41089098,1.10304,0.32172,1.149,12.29,0.37,12.29556831,6.99,0.39,7.000871374,6.99,0.39,7.000871374
10/03/2020 22:00,6.85,0.33,6.857944298,6.85,0.33,6.857944298,11.3188,0.5634,11.33281311,0.3888,0.1134,0.405,10.93,0.45,10.93925957,12.60208,0.75144,12.62446365,1.10208,0.32144,1.148,11.5,0.43,11.50803632,6.6,0.43,6.613992743,6.6,0.43,6.613992743
10/03/2020 22:30,6.35,0.33,6.358569021,6.35,0.33,6.358569021,10.6532,0.6476,10.67286541,0.4032,0.1176,0.42,10.25,0.53,10.26369329,11.83208,0.79144,11.85851991,1.10208,0.32144,1.148,10.73,0.47,10.74028864,6.13,0.49,6.149552829,6.13,0.49,6.149552829
10/03/2020 23:00,5.9,0.33,5.909221607,5.9,0.33,5.909221607,9.72032,0.64676,9.741812942,0.40032,0.11676,0.417,9.32,0.53,9.335057579,11.03208,0.87144,11.06644463,1.10208,0.32144,1.148,9.93,0.55,9.945219957,5.68,0.49,5.701096386,5.68,0.49,5.701096386
10/03/2020 23:30,5.47,0.33,5.479945255,5.47,0.33,5.479945255,9.11168,0.59424,9.131036831,0.39168,0.11424,0.408,8.72,0.48,8.733201017,10.17112,1.07116,10.22736847,1.10112,0.32116,1.147,9.07,0.75,9.100955994,5.28,0.52,5.30554427,5.28,0.52,5.30554427
11/03/2020 00:00,5.15,0.35,5.161879503,5.15,0.35,5.161879503,8.63688,0.63284,8.660033637,0.38688,0.11284,0.403,8.25,0.52,8.266371635,10.00208,0.96144,10.04818248,1.10208,0.32144,1.148,8.9,0.64,8.922981564,5.06,0.58,5.093132631,5.06,0.58,5.093132631
11/03/2020 00:30,5.19,0.35,5.201788154,5.19,0.35,5.201788154,9.1632,0.8076,9.198720128,0.4032,0.1176,0.42,8.76,0.69,8.787132638,9.93208,0.96144,9.9785059,1.10208,0.32144,1.148,8.83,0.64,8.853163276,5.13,0.6,5.164968538,5.13,0.6,5.164968538
11/03/2020 01:00,5.55,0.35,5.561025085,5.55,0.35,5.561025085,10.03704,0.76872,10.06643444,0.40704,0.11872,0.424,9.63,0.65,9.651911728,10.24208,0.96144,10.28710696,1.10208,0.32144,1.148,9.14,0.64,9.162379604,5.85,0.63,5.883825286,5.85,0.63,5.883825286
11/03/2020 01:30,5.52,0.35,5.531084885,5.52,0.35,5.531084885,10.17704,0.76872,10.20603124,0.40704,0.11872,0.424,9.77,0.65,9.791598439,10.24208,0.96144,10.28710696,1.10208,0.32144,1.148,9.14,0.64,9.162379604,5.92,0.67,5.957793216,5.92,0.67,5.957793216
11/03/2020 02:00,5.31,0.35,5.321522339,5.31,0.35,5.321522339,9.928,0.769,9.957737946,0.408,0.119,0.425,9.52,0.65,9.542164325,9.97112,1.00116,10.02125518,1.10112,0.32116,1.147,8.87,0.68,8.896027203,5.76,0.61,5.792210286,5.76,0.61,5.792210286
11/03/2020 02:30,5.17,0.35,5.181833652,5.17,0.35,5.181833652,9.71704,0.76872,9.747399489,0.40704,0.11872,0.424,9.31,0.65,9.332663071,9.83208,1.02144,9.884995539,1.10208,0.32144,1.148,8.73,0.7,8.758019182,5.57,0.64,5.60664784,5.57,0.64,5.60664784
11/03/2020 03:00,5.13,0.32,5.139970817,5.13,0.32,5.139970817,9.44704,0.78872,9.479907384,0.40704,0.11872,0.424,9.04,0.67,9.064794537,9.67112,1.02116,9.724881994,1.10112,0.32116,1.147,8.57,0.7,8.598540574,5.39,0.64,5.4278633,5.39,0.64,5.4278633
11/03/2020 03:30,5.06,0.32,5.07010848,5.06,0.32,5.07010848,9.1132,0.7876,9.147170491,0.4032,0.1176,0.42,8.71,0.67,8.735731223,9.38112,1.11116,9.446697254,1.10112,0.32116,1.147,8.28,0.79,8.317601818,5.14,0.64,5.17969111,5.14,0.64,5.17969111
11/03/2020 04:00,4.94,0.32,4.950353523,4.94,0.32,4.950353523,8.83608,0.78844,8.871186358,0.40608,0.11844,0.423,8.43,0.67,8.456583234,9.33208,1.06144,9.392250635,1.10208,0.32144,1.148,8.23,0.74,8.263201559,4.98,0.64,5.020956084,4.98,0.64,5.020956084
11/03/2020 04:30,4.88,0.31,4.889836398,4.88,0.31,4.889836398,8.47896,0.78928,8.515616572,0.40896,0.11928,0.426,8.07,0.67,8.097765124,9.25112,1.03116,9.308410831,1.10112,0.32116,1.147,8.15,0.71,8.180867925,4.86,0.64,4.901958792,4.86,0.64,4.901958792
11/03/2020 05:00,4.92,0.29,4.928539337,4.92,0.29,4.928539337,8.33896,0.80928,8.378137502,0.40896,0.11928,0.426,7.93,0.69,7.959962311,9.35112,0.98116,9.402452882,1.10112,0.32116,1.147,8.25,0.66,8.276357895,4.98,0.56,5.011387034,4.98,0.56,5.011387034
11/03/2020 05:30,5.21,0.26,5.21648349,5.21,0.26,5.21648349,8.73704,0.72872,8.767377076,0.40704,0.11872,0.424,8.33,0.61,8.352305071,9.61208,0.98144,9.662054978,1.10208,0.32144,1.148,8.51,0.66,8.535555049,5.84,0.43,5.855809082,5.84,0.43,5.855809082
11/03/2020 06:00,5.67,-0.18,5.672856423,5.67,-0.18,5.672856423,9.3084,0.6062,9.328118192,0.3984,0.1162,0.415,8.91,0.49,8.923463453,10.64112,0.83116,10.6735309,1.10112,0.32116,1.147,9.54,0.51,9.55362235,6.43,-0.01,6.430007776,6.43,-0.01,6.430007776
11/03/2020 06:30,6.64,-0.36,6.649751875,6.64,-0.36,6.649751875,10.08512,0.62816,10.10466379,0.40512,0.11816,0.422,9.68,0.51,9.693425607,12.26112,0.80116,12.28726662,1.10112,0.32116,1.147,11.16,0.48,11.17031781,7.29,-0.39,7.300424645,7.29,-0.39,7.300424645
11/03/2020 07:00,7.51,-0.44,7.522878438,7.51,-0.44,7.522878438,10.90512,0.67816,10.92618612,0.40512,0.11816,0.422,10.5,0.56,10.51492273,13.52208,0.75144,13.54294317,1.10208,0.32144,1.148,12.42,0.43,12.42744141,7.88,-0.39,7.889645112,7.88,-0.39,7.889645112
11/03/2020 07:30,8.36,-0.6,8.381503445,8.36,-0.6,8.381503445,11.82648,0.59564,11.84147019,0.39648,0.11564,0.413,11.43,0.48,11.4400743,14.99112,-0.23884,14.99302249,1.10112,0.32116,1.147,13.89,-0.56,13.90128411,9.45,-0.6,9.469028461,9.45,-0.6,9.469028461
11/03/2020 08:00,8.9,-0.82,8.937695452,8.9,-0.82,8.937695452,12.07896,0.51928,12.09011689,0.40896,0.11928,0.426,11.67,0.4,11.67685317,16.16208,-0.52856,16.17072063,1.10208,0.32144,1.148,15.06,-0.85,15.08396831,9.77,-0.85,9.80690573,9.77,-0.85,9.80690573
11/03/2020 08:30,9.17,-1.02,9.22655407,9.17,-1.02,9.22655407,12.07704,-0.08128,12.07731351,0.40704,0.11872,0.424,11.67,-0.2,11.67171367,16.56208,-0.79856,16.58132057,1.10208,0.32144,1.148,15.46,-1.12,15.50051612,9.97,-1.11,10.03160007,9.97,-1.11,10.03160007
11/03/2020 09:00,9.12,-1.08,9.183724735,9.12,-1.08,9.183724735,12.06416,-0.31212,12.06819686,0.40416,0.11788,0.421,11.66,-0.43,11.66792612,16.48112,-0.93884,16.50783865,1.10112,0.32116,1.147,15.38,-1.26,15.43152617,10.34,-1.21,10.41055714,10.34,-1.21,10.41055714
11/03/2020 09:30,9.35,-1.02,9.405471812,9.35,-1.02,9.405471812,12.2032,-0.3124,12.20719804,0.4032,0.1176,0.42,11.8,-0.43,11.80783215,16.62208,-1.10856,16.65900504,1.10208,0.32144,1.148,15.52,-1.43,15.58574028,11.06,-1.44,11.15334927,11.06,-1.44,11.15334927
11/03/2020 10:00,9.53,-1.02,9.584430082,9.53,-1.02,9.584430082,12.19936,-0.28352,12.20265414,0.39936,0.11648,0.416,11.8,-0.4,11.80677771,16.88112,-0.99884,16.91064439,1.10112,0.32116,1.147,15.78,-1.32,15.83511288,10.94,-1.44,11.0343645,10.94,-1.44,11.0343645
11/03/2020 10:30,9.24,-0.94,9.287690779,9.24,-0.94,9.287690779,12.05936,-0.25352,12.06202454,0.39936,0.11648,0.416,11.66,-0.37,11.66586902,17.56208,-1.41856,17.61927826,1.10208,0.32144,1.148,16.46,-1.74,16.5517129,10.64,-1.11,10.69774275,10.64,-1.11,10.69774275
11/03/2020 11:00,9.32,-1,9.373494546,9.32,-1,9.373494546,12.0584,-0.2738,12.06150807,0.3984,0.1162,0.415,11.66,-0.39,11.66652048,17.73208,-1.44856,17.79114913,1.10208,0.32144,1.148,16.63,-1.77,16.72392896,10.46,-1.51,10.5684294,10.46,-1.51,10.5684294
11/03/2020 11:30,9.32,-1.05,9.378960497,9.32,-1.05,9.378960497,12.17744,-0.27408,12.180524,0.39744,0.11592,0.414,11.78,-0.39,11.78645409,17.78112,-1.54884,17.84844906,1.10112,0.32116,1.147,16.68,-1.87,16.78449582,10.61,-1.63,10.73447716,10.61,-1.63,10.73447716
11/03/2020 12:00,9.34,-1.05,9.398835034,9.34,-1.05,9.398835034,12.05552,-0.27464,12.05864792,0.39552,0.11536,0.412,11.66,-0.39,11.66652048,17.67208,-1.54856,17.73979847,1.10208,0.32144,1.148,16.57,-1.87,16.67518516,10.48,-1.52,10.58965533,10.48,-1.52,10.58965533
11/03/2020 12:30,9.4,-1.07,9.460702934,9.4,-1.07,9.460702934,12.23264,-0.30548,12.23645371,0.39264,0.11452,0.409,11.84,-0.42,11.84744698,17.09112,-1.77884,17.18344129,1.10112,0.32116,1.147,15.99,-2.1,16.12730914,10.29,-1.36,10.37948457,10.29,-1.36,10.37948457
11/03/2020 13:00,9.44,-1.12,9.506208498,9.44,-1.12,9.506208498,12.42264,-0.32548,12.42690315,0.39264,0.11452,0.409,12.03,-0.44,12.03804386,16.92208,-1.32856,16.9741528,1.10208,0.32144,1.148,15.82,-1.65,15.9058134,10.14,-1.2,10.21075903,10.14,-1.2,10.21075903
11/03/2020 13:30,9.19,-1.03,9.247540213,9.19,-1.03,9.247540213,12.42264,-0.30548,12.4263954,0.39264,0.11452,0.409,12.03,-0.42,12.03732944,16.48208,-1.07856,16.51733189,1.10208,0.32144,1.148,15.38,-1.4,15.44358767,10.14,-1.09,10.19841654,10.14,-1.09,10.19841654
11/03/2020 14:00,9.13,-1.06,9.191327434,9.13,-1.06,9.191327434,12.3036,-0.3252,12.30789698,0.3936,0.1148,0.41,11.91,-0.44,11.91812485,16.88112,-1.33884,16.93412841,1.10112,0.32116,1.147,15.78,-1.66,15.86707282,10.11,-1.17,10.17747513,10.11,-1.17,10.17747513
11/03/2020 14:30,9.18,-1.06,9.240995617,9.18,-1.06,9.240995617,12.21496,-0.32772,12.21935547,0.38496,0.11228,0.401,11.83,-0.44,11.83817976,16.90208,-1.14856,16.94105954,1.10208,0.32144,1.148,15.8,-1.47,15.86823557,10.03,-1.17,10.0980097,10.03,-1.17,10.0980097
11/03/2020 15:00,9.21,-0.98,9.261992226,9.21,-0.98,9.261992226,12.354,-0.358,12.35918606,0.384,0.112,0.4,11.97,-0.47,11.97922368,16.86112,-1.25884,16.90804678,1.10112,0.32116,1.147,15.76,-1.58,15.83900249,9.89,-1.21,9.963744276,9.89,-1.21,9.963744276
11/03/2020 15:30,9.09,-0.87,9.131538753,9.09,-0.87,9.131538753,12.33648,-0.16436,12.33757484,0.39648,0.11564,0.413,11.94,-0.28,11.94328263,16.66208,-1.00856,16.69257629,1.10208,0.32144,1.148,15.56,-1.33,15.61673782,9.75,-1.17,9.819949083,9.75,-1.17,9.819949083
11/03/2020 16:00,9.26,-0.87,9.300779537,9.26,-0.87,9.300779537,12.94168,-0.32576,12.94577927,0.39168,0.11424,0.408,12.55,-0.44,12.55771078,16.61112,-1.04884,16.64419938,1.10112,0.32116,1.147,15.51,-1.37,15.57038856,9.93,-1.08,9.988558455,9.93,-1.08,9.988558455
11/03/2020 16:30,9.67,-0.87,9.709057627,9.67,-0.87,9.709057627,13.4484,-0.2538,13.45079466,0.3984,0.1162,0.415,13.05,-0.37,13.05524416,16.94112,-0.80884,16.96041771,1.10112,0.32116,1.147,15.84,-1.13,15.88025504,9.65,-0.78,9.681471996,9.65,-0.78,9.681471996
11/03/2020 17:00,9.68,-0.75,9.709011278,9.68,-0.75,9.709011278,13.92744,0.43592,13.93426034,0.39744,0.11592,0.414,13.53,0.32,13.53378365,16.85208,-0.48856,16.85916045,1.10208,0.32144,1.148,15.75,-0.81,15.77081482,9.34,-0.51,9.353913619,9.34,-0.51,9.353913619
11/03/2020 17:30,9.54,-0.56,9.556421925,9.54,-0.56,9.556421925,14.3688,-0.0466,14.36887556,0.3888,0.1134,0.405,13.98,-0.16,13.98091556,16.00112,-0.17884,16.00211939,1.10112,0.32116,1.147,14.9,-0.5,14.9083869,9.09,-0.35,9.096735678,9.09,-0.35,9.096735678
11/03/2020 18:00,9.42,-0.4,9.428488744,9.42,-0.4,9.428488744,14.86784,-0.29688,14.87080374,0.38784,0.11312,0.404,14.48,-0.41,14.4858034,15.87208,-0.01856,15.87209085,1.10208,0.32144,1.148,14.77,-0.34,14.77391282,8.98,-0.35,8.986818124,8.98,-0.35,8.986818124
11/03/2020 18:30,9.52,-0.54,9.535302827,9.52,-0.54,9.535302827,15.46936,-0.42352,15.47515648,0.39936,0.11648,0.416,15.07,-0.54,15.07967175,15.93112,-0.14884,15.93181527,1.10112,0.32116,1.147,14.83,-0.47,14.83744587,9.11,-0.35,9.116720902,9.11,-0.35,9.116720902
11/03/2020 19:00,9.46,-0.52,9.474280975,9.46,-0.52,9.474280975,15.21032,-0.42324,15.21620737,0.40032,0.11676,0.417,14.81,-0.54,14.81984143,15.69112,-0.10884,15.69149747,1.10112,0.32116,1.147,14.59,-0.43,14.59633516,8.99,-0.35,8.996810546,8.99,-0.35,8.996810546
11/03/2020 19:30,9.26,-0.48,9.272432259,9.26,-0.48,9.272432259,14.81224,-0.36268,14.81667947,0.40224,0.11732,0.419,14.41,-0.48,14.41799223,15.37208,-0.04856,15.3721567,1.10208,0.32144,1.148,14.27,-0.37,14.27479597,8.78,-0.32,8.7858295,8.78,-0.32,8.7858295
11/03/2020 20:00,8.93,-0.44,8.940833294,8.93,-0.44,8.940833294,14.32456,-0.61492,14.33775247,0.39456,0.11508,0.411,13.93,-0.73,13.94911467,15.16112,-0.14884,15.16185058,1.10112,0.32116,1.147,14.06,-0.47,14.06785343,8.55,-0.29,8.554916715,8.55,-0.29,8.554916715
11/03/2020 20:30,8.41,-0.38,8.41858064,8.41,-0.38,8.41858064,13.85648,-0.61436,13.87009287,0.39648,0.11564,0.413,13.46,-0.73,13.47978116,14.66208,-0.11856,14.66255934,1.10208,0.32144,1.148,13.56,-0.44,13.56713676,8.17,0.08,8.170391667,8.17,0.08,8.170391667
11/03/2020 21:00,7.98,-0.34,7.987239824,7.98,-0.34,7.987239824,13.23112,-0.44884,13.23873082,0.38112,0.11116,0.397,12.85,-0.56,12.86219655,14.01208,-0.04856,14.01216414,1.10208,0.32144,1.148,12.91,-0.37,12.915301,7.64,0.31,7.64628668,7.64,0.31,7.64628668
11/03/2020 21:30,7.51,-0.34,7.517692465,7.51,-0.34,7.517692465,12.60168,-0.04576,12.60176308,0.39168,0.11424,0.408,12.21,-0.16,12.21104828,13.51208,-0.04856,13.51216726,1.10208,0.32144,1.148,12.41,-0.37,12.41551449,7.07,0.34,7.078170668,7.07,0.34,7.078170668
11/03/2020 22:00,7.08,-0.19,7.082548976,7.08,-0.19,7.082548976,11.828,0.569,11.8416783,0.408,0.119,0.425,11.42,0.45,11.42886259,12.85208,0.32144,12.8560991,1.10208,0.32144,1.148,11.75,0,11.75,6.6,0.38,6.610930343,6.6,0.38,6.610930343
11/03/2020 22:30,6.49,0.31,6.49739948,6.49,0.31,6.49739948,10.89264,0.56452,10.90725855,0.39264,0.11452,0.409,10.5,0.45,10.50963843,12.09112,0.73116,12.11320675,1.10112,0.32116,1.147,10.99,0.41,10.9976452,6.09,0.43,6.105161751,6.09,0.43,6.105161751
11/03/2020 23:00,6,0.31,6.008002996,6,0.31,6.008002996,10.07648,0.61564,10.09526928,0.39648,0.11564,0.413,9.68,0.5,9.692904621,11.09208,0.81144,11.1217208,1.10208,0.32144,1.148,9.99,0.49,10.0020098,5.65,0.48,5.670352723,5.65,0.48,5.670352723
11/03/2020 23:30,5.68,0.33,5.689578192,5.68,0.33,5.689578192,9.34608,0.63844,9.367860855,0.40608,0.11844,0.423,8.94,0.52,8.955110273,10.15208,0.99144,10.20037654,1.10208,0.32144,1.148,9.05,0.67,9.074767215,5.26,0.51,5.284666498,5.26,0.51,5.284666498
12/03/2020 00:00,5.34,0.35,5.351457745,5.34,0.35,5.351457745,8.80456,0.69508,8.831954087,0.39456,0.11508,0.411,8.41,0.58,8.429976275,9.98112,0.89116,10.02082445,1.10112,0.32116,1.147,8.88,0.57,8.898275114,5.13,0.54,5.158342757,5.13,0.54,5.158342757
12/03/2020 00:30,5.27,0.35,5.281609603,5.27,0.35,5.281609603,9.49264,0.66452,9.515871006,0.39264,0.11452,0.409,9.1,0.55,9.116605728,9.87208,0.91144,9.914065079,1.10208,0.32144,1.148,8.77,0.59,8.789823661,5.13,0.56,5.160474784,5.13,0.56,5.160474784
12/03/2020 01:00,5.57,0.36,5.581621628,5.57,0.36,5.581621628,10.34704,0.69872,10.37060492,0.40704,0.11872,0.424,9.94,0.58,9.95690715,10.13112,0.91116,10.17201086,1.10112,0.32116,1.147,9.03,0.59,9.049254113,5.94,0.62,5.97226925,5.94,0.62,5.97226925
12/03/2020 01:30,5.64,0.34,5.650238933,5.64,0.34,5.650238933,10.43512,0.72816,10.46049456,0.40512,0.11816,0.422,10.03,0.61,10.04853223,10.06112,0.97116,10.10788244,1.10112,0.32116,1.147,8.96,0.65,8.98354607,5.89,0.68,5.929123038,5.89,0.68,5.929123038
12/03/2020 02:00,5.52,0.34,5.530461102,5.52,0.34,5.530461102,10.25128,0.72704,10.27702918,0.40128,0.11704,0.418,9.85,0.61,9.868870249,9.92112,1.00116,9.971506576,1.10112,0.32116,1.147,8.82,0.68,8.846174314,5.83,0.54,5.854955166,5.83,0.54,5.854955166
12/03/2020 02:30,5.38,0.34,5.390732789,5.38,0.34,5.390732789,10.08648,0.69564,10.11043984,0.39648,0.11564,0.413,9.69,0.58,9.707342582,9.82016,1.00088,9.871033543,1.10016,0.32088,1.146,8.72,0.68,8.746473575,5.66,0.61,5.692776124,5.66,0.61,5.692776124
12/03/2020 03:00,5.41,0.3,5.418311545,5.41,0.3,5.418311545,9.84168,0.63424,9.862095396,0.39168,0.11424,0.408,9.45,0.52,9.464296065,9.70112,0.96116,9.748618251,1.10112,0.32116,1.147,8.6,0.64,8.623781073,5.5,0.61,5.533723882,5.5,0.61,5.533723882
12/03/2020 03:30,5.27,0.3,5.278531993,5.27,0.3,5.278531993,9.39896,0.77928,9.43121023,0.40896,0.11928,0.426,8.99,0.66,9.014194362,9.33016,1.10088,9.394882777,1.10016,0.32088,1.146,8.23,0.78,8.266879702,5.21,0.64,5.249161838,5.21,0.64,5.249161838
12/03/2020 04:00,5.11,0.3,5.118798687,5.11,0.3,5.118798687,9.16896,0.75928,9.200344211,0.40896,0.11928,0.426,8.76,0.64,8.783347881,9.35112,0.98116,9.402452882,1.10112,0.32116,1.147,8.25,0.66,8.276357895,5.05,0.64,5.090392912,5.05,0.64,5.090392912
12/03/2020 04:30,4.99,0.31,4.999619986,4.99,0.31,4.999619986,8.81992,0.79956,8.856087454,0.40992,0.11956,0.427,8.41,0.68,8.437446296,9.32112,0.98116,9.372617191,1.10112,0.32116,1.147,8.22,0.66,8.246453783,4.92,0.68,4.966769574,4.92,0.68,4.966769574
12/03/2020 05:00,5.05,0.28,5.05775642,5.05,0.28,5.05775642,8.66992,0.79956,8.706710573,0.40992,0.11956,0.427,8.26,0.68,8.28794305,9.32016,0.98088,9.371633155,1.10016,0.32088,1.146,8.22,0.66,8.246453783,5.13,0.57,5.161569529,5.13,0.57,5.161569529
12/03/2020 05:30,5.28,0.28,5.28741903,5.28,0.28,5.28741903,8.96416,0.67788,8.989754491,0.40416,0.11788,0.421,8.56,0.56,8.5782982,9.64112,0.96116,9.688912395,1.10112,0.32116,1.147,8.54,0.64,8.563947688,6.1,0.46,6.117319674,6.1,0.46,6.117319674
12/03/2020 06:00,5.9,-0.26,5.905726035,5.9,-0.26,5.905726035,9.47088,0.65984,9.493837833,0.41088,0.11984,0.428,9.06,0.54,9.076078448,10.38016,0.85088,10.41497568,1.10016,0.32088,1.146,9.28,0.53,9.295122377,6.57,0.36,6.579855622,6.57,0.36,6.579855622
12/03/2020 06:30,6.74,-0.35,6.749081419,6.74,-0.35,6.749081419,10.23896,0.72928,10.26489899,0.40896,0.11928,0.426,9.83,0.61,9.848908569,12.01112,0.80116,12.03780964,1.10112,0.32116,1.147,10.91,0.48,10.92055402,7.25,-0.29,7.255797682,7.25,-0.29,7.255797682
12/03/2020 07:00,7.63,-0.47,7.644462048,7.63,-0.47,7.644462048,11.34648,0.56564,11.36057028,0.39648,0.11564,0.413,10.95,0.45,10.95924267,13.71112,0.44116,13.7182154,1.10112,0.32116,1.147,12.61,0.12,12.61057096,8.08,-0.5,8.095455515,8.08,-0.5,8.095455515
12/03/2020 07:30,8.67,-0.69,8.697413409,8.67,-0.69,8.697413409,12.15704,0.56872,12.17033541,0.40704,0.11872,0.424,11.75,0.45,11.75861386,15.21112,-0.42884,15.21716384,1.10112,0.32116,1.147,14.11,-0.75,14.12991861,8.88,-0.63,8.902319922,8.88,-0.63,8.902319922
12/03/2020 08:00,9.05,-0.91,9.095636316,9.05,-0.91,9.095636316,12.26608,0.49844,12.27620304,0.40608,0.11844,0.423,11.86,0.38,11.86608613,16.54112,-0.82884,16.56187268,1.10112,0.32116,1.147,15.44,-1.15,15.48276784,9.15,-0.81,9.185782493,9.15,-0.81,9.185782493
12/03/2020 08:30,9.34,-1.01,9.39445049,9.34,-1.01,9.39445049,12.49896,-0.17072,12.50012586,0.40896,0.11928,0.426,12.09,-0.29,12.09347758,17.53112,-1.10884,17.56615196,1.10112,0.32116,1.147,16.43,-1.43,16.49211327,9.71,-1.02,9.763426653,9.71,-1.02,9.763426653
12/03/2020 09:00,9.57,-1.07,9.629631353,9.57,-1.07,9.629631353,12.538,-0.151,12.53890924,0.408,0.119,0.425,12.13,-0.27,12.13300457,17.80112,-1.20884,17.84211779,1.10112,0.32116,1.147,16.7,-1.53,16.76994037,10.71,-1.15,10.77156442,10.71,-1.15,10.77156442
12/03/2020 09:30,9.73,-1.12,9.794248312,9.73,-1.12,9.794248312,12.9184,-0.3638,12.92352154,0.3984,0.1162,0.415,12.52,-0.48,12.5291979,18.13112,-1.45884,18.18971486,1.10112,0.32116,1.147,17.03,-1.78,17.12277139,11.43,-1.36,11.51062553,11.43,-1.36,11.51062553
12/03/2020 10:00,9.81,-1.12,9.873727766,9.81,-1.12,9.873727766,12.89552,-0.36464,12.90067434,0.39552,0.11536,0.412,12.5,-0.48,12.50921261,18.36112,-1.53884,18.42549202,1.10112,0.32116,1.147,17.26,-1.86,17.35993088,11.32,-1.4,11.4062439,11.32,-1.4,11.4062439
12/03/2020 10:30,9.86,-1.12,9.923406673,9.86,-1.12,9.923406673,13.03704,-0.26128,13.03965794,0.40704,0.11872,0.424,12.63,-0.38,12.63571525,17.84208,-1.15856,17.87965548,1.10208,0.32144,1.148,16.74,-1.48,16.80529678,10.59,-1.11,10.6480139,10.59,-1.11,10.6480139
12/03/2020 11:00,9.81,-1.16,9.878345003,9.81,-1.16,9.878345003,12.88704,-0.31128,12.89079886,0.40704,0.11872,0.424,12.48,-0.43,12.48740566,18.03208,-1.40856,18.08701054,1.10208,0.32144,1.148,16.93,-1.73,17.01816089,10.97,-1.42,11.0615234,10.97,-1.42,11.0615234
12/03/2020 11:30,9.84,-1.16,9.908138069,9.84,-1.16,9.908138069,12.778,-0.291,12.78131312,0.408,0.119,0.425,12.37,-0.41,12.3767928,18.35016,-1.63912,18.42322139,1.10016,0.32088,1.146,17.25,-1.96,17.36099364,11.19,-1.59,11.30239798,11.19,-1.59,11.30239798
12/03/2020 12:00,9.75,-1.14,9.816419918,9.75,-1.14,9.816419918,12.68896,-0.27072,12.69184759,0.40896,0.11928,0.426,12.28,-0.39,12.28619144,18.19112,-1.60884,18.2621251,1.10112,0.32116,1.147,17.09,-1.93,17.19863367,10.99,-1.48,11.08920646,10.99,-1.48,11.08920646
12/03/2020 12:30,9.62,-1.11,9.683826723,9.62,-1.11,9.683826723,12.708,-0.301,12.71156422,0.408,0.119,0.425,12.3,-0.42,12.30716864,18.11112,-1.55884,18.17808158,1.10112,0.32116,1.147,17.01,-1.88,17.11357648,10.77,-1.41,10.86190591,10.77,-1.41,10.86190591
12/03/2020 13:00,9.46,-1.04,9.516995324,9.46,-1.04,9.516995324,12.56704,-0.25128,12.56955194,0.40704,0.11872,0.424,12.16,-0.37,12.16562781,17.94016,-1.44912,17.99859132,1.10016,0.32088,1.146,16.84,-1.77,16.9327641,10.47,-1.35,10.55667561,10.47,-1.35,10.55667561
12/03/2020 13:30,9.25,-0.96,9.29968279,9.25,-0.96,9.29968279,12.438,-0.251,12.44053234,0.408,0.119,0.425,12.03,-0.37,12.0356886,17.40112,-1.10884,17.43641315,1.10112,0.32116,1.147,16.3,-1.43,16.36260676,10.62,-1.29,10.69806057,10.62,-1.29,10.69806057
12/03/2020 14:00,9.3,-1.05,9.359086494,9.3,-1.05,9.359086494,12.37992,-0.29044,12.38332648,0.40992,0.11956,0.427,11.97,-0.41,11.97701966,17.50016,-1.31912,17.54980563,1.10016,0.32088,1.146,16.4,-1.64,16.48179602,10.49,-1.29,10.56902077,10.49,-1.29,10.56902077
12/03/2020 14:30,9.26,-1.05,9.319340105,9.26,-1.05,9.319340105,12.288,-0.291,12.2914452,0.408,0.119,0.425,11.88,-0.41,11.88707281,17.19112,-1.14884,17.2294643,1.10112,0.32116,1.147,16.09,-1.47,16.15701086,10.33,-1.21,10.40062498,10.33,-1.21,10.40062498
12/03/2020 15:00,9.26,-1.03,9.31710792,9.26,-1.03,9.31710792,12.12648,-0.29436,12.13005214,0.39648,0.11564,0.413,11.73,-0.41,11.7371632,17.28016,-1.25912,17.3259722,1.10016,0.32088,1.146,16.18,-1.58,16.25696159,10.05,-1.21,10.12257872,10.05,-1.21,10.12257872
12/03/2020 15:30,9.2,-0.91,9.244895889,9.2,-0.91,9.244895889,12.3084,-0.0038,12.30840059,0.3984,0.1162,0.415,11.91,-0.12,11.91060452,17.23112,-1.02884,17.26180779,1.10112,0.32116,1.147,16.13,-1.35,16.18639552,9.92,-1.08,9.978617139,9.92,-1.08,9.978617139
12/03/2020 16:00,9.46,-0.91,9.503667713,9.46,-0.91,9.503667713,12.83552,-0.08464,12.83579906,0.39552,0.11536,0.412,12.44,-0.2,12.44160761,17.65112,-1.00884,17.67992634,1.10112,0.32116,1.147,16.55,-1.33,16.60335508,10.03,-0.95,10.07488958,10.03,-0.95,10.07488958
12/03/2020 16:30,9.71,-0.83,9.745409176,9.71,-0.83,9.745409176,13.52608,0.44844,13.53351169,0.40608,0.11844,0.423,13.12,0.33,13.1241495,17.73016,-0.71912,17.74473745,1.10016,0.32088,1.146,16.63,-1.04,16.66248781,9.93,-0.77,9.959809235,9.93,-0.77,9.959809235
12/03/2020 17:00,9.52,-0.56,9.536456365,9.52,-0.56,9.536456365,13.99416,0.53788,14.00449317,0.40416,0.11788,0.421,13.59,0.42,13.59648852,17.46112,-0.40884,17.4659057,1.10112,0.32116,1.147,16.36,-0.73,16.37627858,9.77,-0.55,9.785468819,9.77,-0.55,9.785468819
12/03/2020 17:30,9.45,-0.45,9.460708219,9.45,-0.45,9.460708219,14.1784,0.5362,14.18853541,0.3984,0.1162,0.415,13.78,0.42,13.78639909,17.01112,-0.12884,17.0116079,1.10112,0.32116,1.147,15.91,-0.45,15.91636265,9.5,-0.4,9.508417324,9.5,-0.4,9.508417324
12/03/2020 18:00,9.27,-0.35,9.276604982,9.27,-0.35,9.276604982,14.76072,-0.08604,14.76097076,0.39072,0.11396,0.407,14.37,-0.2,14.37139172,16.55112,-0.08884,16.55135843,1.10112,0.32116,1.147,15.45,-0.41,15.45543917,9.4,-0.36,9.406891091,9.4,-0.36,9.406891091
12/03/2020 18:30,9.78,-0.5,9.792772845,9.78,-0.5,9.792772845,15.60264,-0.44548,15.60899828,0.39264,0.11452,0.409,15.21,-0.56,15.22030552,17.04112,-0.01884,17.04113041,1.10112,0.32116,1.147,15.94,-0.34,15.94362569,9.56,-0.33,9.565693911,9.56,-0.33,9.565693911
12/03/2020 19:00,9.81,-0.5,9.822733835,9.81,-0.5,9.822733835,15.66264,-0.54548,15.67213579,0.39264,0.11452,0.409,15.27,-0.66,15.28425661,16.33112,0.06116,16.33123452,1.10112,0.32116,1.147,15.23,-0.26,15.23221914,9.48,-0.37,9.487217716,9.48,-0.37,9.487217716
12/03/2020 19:30,9.52,-0.48,9.532093159,9.52,-0.48,9.532093159,15.05168,-0.51576,15.06051391,0.39168,0.11424,0.408,14.66,-0.63,14.67353059,15.94112,-0.04884,15.94119482,1.10112,0.32116,1.147,14.84,-0.37,14.84461182,9.14,-0.37,9.147485993,9.14,-0.37,9.147485993
12/03/2020 20:00,9.09,-0.42,9.099697797,9.09,-0.42,9.099697797,14.63264,-0.44548,14.63941959,0.39264,0.11452,0.409,14.24,-0.56,14.25100698,15.83112,-0.14884,15.83181966,1.10112,0.32116,1.147,14.73,-0.47,14.7374964,8.91,-0.34,8.916484733,8.91,-0.34,8.916484733
12/03/2020 20:30,8.52,-0.38,8.528469968,8.52,-0.38,8.528469968,13.99264,-0.36548,13.99741225,0.39264,0.11452,0.409,13.6,-0.48,13.60846795,15.26112,-0.09884,15.26144007,1.10112,0.32116,1.147,14.16,-0.42,14.16622744,8.51,-0.32,8.516014326,8.51,-0.32,8.516014326
12/03/2020 21:00,8.12,-0.34,8.127115109,8.12,-0.34,8.127115109,13.54456,-0.44492,13.55186553,0.39456,0.11508,0.411,13.15,-0.56,13.16191855,14.85208,-0.11856,14.85255321,1.10208,0.32144,1.148,13.75,-0.44,13.7570382,8.05,0.19,8.052241924,8.05,0.19,8.052241924
12/03/2020 21:30,7.6,-0.11,7.600796011,7.6,-0.11,7.600796011,12.99552,-0.40464,13.00181809,0.39552,0.11536,0.412,12.6,-0.52,12.61072559,13.99016,-0.00912,13.99016297,1.10016,0.32088,1.146,12.89,-0.33,12.89422351,7.44,0.35,7.448227977,7.44,0.35,7.448227977
12/03/2020 22:00,7.11,0.3,7.116326299,7.11,0.3,7.116326299,12.14552,-0.24464,12.14798357,0.39552,0.11536,0.412,11.75,-0.36,11.7555136,13.34112,0.59116,13.35421106,1.10112,0.32116,1.147,12.24,0.27,12.24297758,6.89,0.35,6.898883968,6.89,0.35,6.898883968
12/03/2020 22:30,6.65,0.34,6.658686057,6.65,0.34,6.658686057,11.06608,0.60844,11.08279413,0.40608,0.11844,0.423,10.66,0.49,10.67125578,12.56112,0.75116,12.58355979,1.10112,0.32116,1.147,11.46,0.43,11.46806435,6.34,0.44,6.355249798,6.34,0.44,6.355249798
12/03/2020 23:00,6.13,0.34,6.139421797,6.13,0.34,6.139421797,10.2836,0.5248,10.29698228,0.3936,0.1148,0.41,9.89,0.41,9.898494835,11.57112,0.89116,11.605386,1.10112,0.32116,1.147,10.47,0.57,10.48550428,5.8,0.47,5.819011944,5.8,0.47,5.819011944
12/03/2020 23:30,5.63,0.36,5.641498028,5.63,0.36,5.641498028,9.46224,0.63732,9.483678748,0.40224,0.11732,0.419,9.06,0.52,9.074910468,10.61112,1.09116,10.66707541,1.10112,0.32116,1.147,9.51,0.77,9.541121527,5.46,0.47,5.480191602,5.46,0.47,5.480191602
13/03/2020 00:00,5.34,0.39,5.354222633,5.34,0.39,5.354222633,8.83264,0.63452,8.855402024,0.39264,0.11452,0.409,8.44,0.52,8.456003784,10.18112,0.98116,10.2282882,1.10112,0.32116,1.147,9.08,0.66,9.103955184,5.12,0.62,5.157402447,5.12,0.62,5.157402447
13/03/2020 00:30,5.39,0.37,5.402684518,5.39,0.37,5.402684518,9.4484,0.7062,9.474754931,0.3984,0.1162,0.415,9.05,0.59,9.069211653,10.12112,0.96116,10.16665622,1.10112,0.32116,1.147,9.02,0.64,9.042676595,5.16,0.66,5.202038062,5.16,0.66,5.202038062
13/03/2020 01:00,5.75,0.34,5.760043403,5.75,0.34,5.760043403,10.358,0.729,10.38362196,0.408,0.119,0.425,9.95,0.61,9.968680956,10.37112,0.96116,10.41556329,1.10112,0.32116,1.147,9.27,0.64,9.292066509,6.04,0.59,6.068747812,6.04,0.59,6.068747812
13/03/2020 01:30,5.73,0.34,5.740078397,5.73,0.34,5.740078397,10.63416,0.70788,10.65769454,0.40416,0.11788,0.421,10.23,0.59,10.24699956,10.35112,1.00116,10.39942338,1.10112,0.32116,1.147,9.25,0.68,9.274960916,6.04,0.63,6.072767079,6.04,0.63,6.072767079
13/03/2020 02:00,5.6,0.34,5.610311934,5.6,0.34,5.610311934,10.33512,0.74816,10.36216429,0.40512,0.11816,0.422,9.93,0.63,9.949964824,10.05016,1.05088,10.10495249,1.10016,0.32088,1.146,8.95,0.73,8.979721599,5.98,0.59,6.009034864,5.98,0.59,6.009034864
13/03/2020 02:30,5.42,0.34,5.430653736,5.42,0.34,5.430653736,10.0984,0.7462,10.12593191,0.3984,0.1162,0.415,9.7,0.63,9.720437233,10.10112,1.01116,10.1516043,1.10112,0.32116,1.147,9,0.69,9.026411247,5.76,0.59,5.790138168,5.76,0.59,5.790138168
13/03/2020 03:00,5.34,0.34,5.350813022,5.34,0.34,5.350813022,9.89128,0.71704,9.917235825,0.40128,0.11704,0.418,9.49,0.6,9.508948417,9.91112,1.03116,9.964616932,1.10112,0.32116,1.147,8.81,0.71,8.838563232,5.63,0.57,5.658780787,5.63,0.57,5.658780787
13/03/2020 03:30,5.15,0.34,5.161211098,5.15,0.34,5.161211098,9.7036,0.5748,9.720609446,0.3936,0.1148,0.41,9.31,0.46,9.321357197,9.53112,1.13116,9.598008721,1.10112,0.32116,1.147,8.43,0.81,8.468825184,5.36,0.57,5.39022263,5.36,0.57,5.39022263
13/03/2020 04:00,4.98,0.34,4.991592932,4.98,0.34,4.991592932,9.21744,0.68592,9.24292629,0.39744,0.11592,0.414,8.82,0.57,8.838399176,9.63112,0.99116,9.681986914,1.10112,0.32116,1.147,8.53,0.67,8.556272553,5.17,0.57,5.201326754,5.17,0.57,5.201326754
13/03/2020 04:30,4.98,0.34,4.991592932,4.98,0.34,4.991592932,8.85704,0.73872,8.887793022,0.40704,0.11872,0.424,8.45,0.62,8.472715031,9.57112,0.97116,9.620264539,1.10112,0.32116,1.147,8.47,0.65,8.494904355,5.04,0.59,5.074416223,5.04,0.59,5.074416223
13/03/2020 05:00,5.05,0.31,5.059505905,5.05,0.31,5.059505905,8.73608,0.75844,8.768940928,0.40608,0.11844,0.423,8.33,0.64,8.354549659,9.64112,0.97116,9.689909525,1.10112,0.32116,1.147,8.54,0.65,8.564700812,5.15,0.52,5.176185854,5.15,0.52,5.176185854
13/03/2020 05:30,5.33,0.27,5.336834268,5.33,0.27,5.336834268,8.87704,0.73872,8.907723974,0.40704,0.11872,0.424,8.47,0.62,8.492661538,9.96112,0.91116,10.00270584,1.10112,0.32116,1.147,8.86,0.59,8.87962274,5.7,0.47,5.719344368,5.7,0.47,5.719344368
13/03/2020 06:00,5.78,-0.26,5.785844796,5.78,-0.26,5.785844796,9.368,0.689,9.3933032,0.408,0.119,0.425,8.96,0.57,8.978112274,10.57112,0.78116,10.59994288,1.10112,0.32116,1.147,9.47,0.46,9.48116554,6.48,0.42,6.493596846,6.48,0.42,6.493596846
13/03/2020 06:30,6.6,-0.35,6.609273788,6.6,-0.35,6.609273788,10.22704,0.68872,10.25020402,0.40704,0.11872,0.424,9.82,0.57,9.836528859,12.21112,0.75116,12.23420177,1.10112,0.32116,1.147,11.11,0.43,11.11831822,7.63,-0.31,7.636294913,7.63,-0.31,7.636294913
13/03/2020 07:00,7.27,-0.41,7.281552032,7.27,-0.41,7.281552032,11.2632,0.6376,11.28123256,0.4032,0.1176,0.42,10.86,0.52,10.87244223,13.91112,0.15116,13.91194124,1.10112,0.32116,1.147,12.81,-0.17,12.81112798,8.32,-0.46,8.332706643,8.32,-0.46,8.332706643
13/03/2020 07:30,8.25,-0.6,8.271789407,8.25,-0.6,8.271789407,12.23704,0.57872,12.25071691,0.40704,0.11872,0.424,11.83,0.46,11.83893999,15.65016,-0.40912,15.65550661,1.10016,0.32088,1.146,14.55,-0.73,14.56830121,8.97,-0.68,8.99573788,8.97,-0.68,8.99573788
13/03/2020 08:00,8.62,-0.78,8.655218079,8.62,-0.78,8.655218079,12.28704,0.46872,12.295977,0.40704,0.11872,0.424,11.88,0.35,11.88515461,16.69112,-0.76884,16.70881809,1.10112,0.32116,1.147,15.59,-1.09,15.6280581,9.51,-0.88,9.550628252,9.51,-0.88,9.550628252
13/03/2020 08:30,9.1,-0.89,9.143418398,9.1,-0.89,9.143418398,12.47992,-0.24044,12.48223596,0.40992,0.11956,0.427,12.07,-0.36,12.07536749,17.21112,-1.07884,17.24489917,1.10112,0.32116,1.147,16.11,-1.4,16.17071736,9.53,-0.88,9.570543349,9.53,-0.88,9.570543349
13/03/2020 09:00,9.31,-1.05,9.369023428,9.31,-1.05,9.369023428,12.53896,-0.28072,12.54210196,0.40896,0.11928,0.426,12.13,-0.4,12.13659343,17.41112,-1.20884,17.45303394,1.10112,0.32116,1.147,16.31,-1.53,16.38160554,10.14,-1.02,10.19117265,10.14,-1.02,10.19117265
13/03/2020 09:30,9.64,-1.05,9.697015005,9.64,-1.05,9.697015005,12.62896,-0.28072,12.63207958,0.40896,0.11928,0.426,12.22,-0.4,12.22654489,17.71112,-1.20884,17.75232564,1.10112,0.32116,1.147,16.61,-1.53,16.68031774,10.55,-0.96,10.59358768,10.55,-0.96,10.59358768
13/03/2020 10:00,9.74,-1.05,9.796433024,9.74,-1.05,9.796433024,12.90896,-0.31072,12.91269899,0.40896,0.11928,0.426,12.5,-0.43,12.50739381,17.97112,-1.24884,18.01445962,1.10112,0.32116,1.147,16.87,-1.57,16.94289822,10.64,-1.02,10.68877916,10.64,-1.02,10.68877916
13/03/2020 10:30,9.61,-0.96,9.657831019,9.61,-0.96,9.657831019,12.908,-0.291,12.91127976,0.408,0.119,0.425,12.5,-0.41,12.50672219,17.76112,-1.12884,17.79695658,1.10112,0.32116,1.147,16.66,-1.45,16.72298119,10.53,-0.95,10.5727669,10.53,-0.95,10.5727669
13/03/2020 11:00,9.67,-1.03,9.72470051,9.67,-1.03,9.72470051,12.75896,-0.32072,12.76299031,0.40896,0.11928,0.426,12.35,-0.44,12.35783557,17.65112,-1.29884,17.69884241,1.10112,0.32116,1.147,16.55,-1.62,16.62909799,10.38,-1.03,10.4309779,10.38,-1.03,10.4309779
13/03/2020 11:30,9.83,-1.08,9.889150621,9.83,-1.08,9.889150621,13.08704,-0.34128,13.09148914,0.40704,0.11872,0.424,12.68,-0.46,12.68834111,17.96112,-1.38884,18.01473586,1.10112,0.32116,1.147,16.86,-1.71,16.94649521,10.55,-1.08,10.60513555,10.55,-1.08,10.60513555
13/03/2020 12:00,9.92,-1.01,9.971283769,9.92,-1.01,9.971283769,13.13992,-0.29044,13.1431295,0.40992,0.11956,0.427,12.73,-0.41,12.7366008,18.25016,-1.34912,18.29995805,1.10016,0.32088,1.146,17.15,-1.67,17.2311172,10.63,-1.06,10.68271969,10.63,-1.06,10.68271969
13/03/2020 12:30,9.96,-1.01,10.01107886,9.96,-1.01,10.01107886,13.308,-0.331,13.31211572,0.408,0.119,0.425,12.9,-0.45,12.90784645,17.93112,-1.13884,17.96724857,1.10112,0.32116,1.147,16.83,-1.46,16.89320869,10.58,-0.99,10.62621758,10.58,-0.99,10.62621758
13/03/2020 13:00,9.57,-0.78,9.601734218,9.57,-0.78,9.601734218,13.1184,-0.3338,13.12264611,0.3984,0.1162,0.415,12.72,-0.45,12.72795742,17.87112,-1.08884,17.90425934,1.10112,0.32116,1.147,16.77,-1.41,16.8291711,10.42,-0.87,10.4562565,10.42,-0.87,10.4562565
13/03/2020 13:30,9.39,-0.74,9.419113546,9.39,-0.74,9.419113546,12.71896,0.03928,12.71902065,0.40896,0.11928,0.426,12.31,-0.08,12.31025995,17.40016,-0.79912,17.41850053,1.10016,0.32088,1.146,16.3,-1.12,16.33843322,10.17,-0.6,10.18768374,10.17,-0.6,10.18768374
13/03/2020 14:00,9.12,-0.74,9.149972678,9.12,-0.74,9.149972678,12.53224,-0.18268,12.53357137,0.40224,0.11732,0.419,12.13,-0.3,12.13370924,16.65112,-0.69884,16.66577855,1.10112,0.32116,1.147,15.55,-1.02,15.58341747,9.8,-0.57,9.816562535,9.8,-0.57,9.816562535
13/03/2020 14:30,8.89,-0.74,8.920745485,8.89,-0.74,8.920745485,12.21992,-0.24044,12.22228523,0.40992,0.11956,0.427,11.81,-0.36,11.8154856,15.89112,-0.48884,15.89863703,1.10112,0.32116,1.147,14.79,-0.81,14.81216392,9.37,-0.57,9.387321237,9.37,-0.57,9.387321237
13/03/2020 15:00,8.83,-0.66,8.854631556,8.83,-0.66,8.854631556,12.39704,0.17872,12.39832818,0.40704,0.11872,0.424,11.99,0.06,11.99015012,16.18016,-0.39912,16.18508185,1.10016,0.32088,1.146,15.08,-0.72,15.09717854,9.17,-0.5,9.18362129,9.17,-0.5,9.18362129
13/03/2020 15:30,8.59,-0.64,8.613808681,8.59,-0.64,8.613808681,11.90704,0.54872,11.91967681,0.40704,0.11872,0.424,11.5,0.43,11.50803632,15.67112,-0.25884,15.67325749,1.10112,0.32116,1.147,14.57,-0.58,14.5815397,8.78,-0.45,8.791524327,8.78,-0.45,8.791524327
13/03/2020 16:00,8.72,-0.54,8.736704184,8.72,-0.54,8.736704184,12.69992,0.54956,12.71180492,0.40992,0.11956,0.427,12.29,0.43,12.29752008,15.90112,-0.14884,15.90181658,1.10112,0.32116,1.147,14.8,-0.47,14.80746096,8.89,-0.45,8.901381915,8.89,-0.45,8.901381915
13/03/2020 16:30,8.6,-0.39,8.608838481,8.6,-0.39,8.608838481,12.95032,0.55676,12.96228258,0.40032,0.11676,0.417,12.55,0.44,12.55771078,15.95016,-0.14912,15.95085706,1.10016,0.32088,1.146,14.85,-0.47,14.85743585,8.76,-0.37,8.767810445,8.76,-0.37,8.767810445
13/03/2020 17:00,8.6,-0.37,8.607955623,8.6,-0.37,8.607955623,13.078,0.589,13.09125682,0.408,0.119,0.425,12.67,0.47,12.67871445,15.86112,0.43116,15.86697913,1.10112,0.32116,1.147,14.76,0.11,14.76040989,8.76,-0.38,8.768238135,8.76,-0.38,8.768238135
13/03/2020 17:30,8.65,-0.34,8.656679502,8.65,-0.34,8.656679502,13.40608,0.53844,13.41688856,0.40608,0.11844,0.423,13,0.42,13.00678285,15.89112,0.65116,15.90445548,1.10112,0.32116,1.147,14.79,0.33,14.79368108,8.49,0.31,8.495657714,8.49,0.31,8.495657714
13/03/2020 18:00,8.45,0.32,8.456057001,8.45,0.32,8.456057001,13.79704,0.53872,13.80755344,0.40704,0.11872,0.424,13.39,0.42,13.39658539,16.03016,0.85088,16.05272645,1.10016,0.32088,1.146,14.93,0.53,14.93940427,8.19,0.38,8.198810889,8.19,0.38,8.198810889
13/03/2020 18:30,8.35,0.14,8.35117357,8.35,0.14,8.35117357,14.1784,-0.0038,14.17840051,0.3984,0.1162,0.415,13.78,-0.12,13.78052249,15.71112,0.89116,15.73637372,1.10112,0.32116,1.147,14.61,0.57,14.62111487,8.11,0.38,8.118897708,8.11,0.38,8.118897708
13/03/2020 19:00,8.56,-0.34,8.566749675,8.56,-0.34,8.566749675,14.68072,-0.60604,14.69322375,0.39072,0.11396,0.407,14.29,-0.72,14.30812706,15.25112,0.68116,15.26632373,1.10112,0.32116,1.147,14.15,0.36,14.15457876,8.36,-0.3,8.365381043,8.36,-0.3,8.365381043
13/03/2020 19:30,8.38,-0.3,8.385368209,8.38,-0.3,8.385368209,14.53208,-0.55856,14.54281054,0.38208,0.11144,0.398,14.15,-0.67,14.16585331,14.92016,0.54088,14.92996067,1.10016,0.32088,1.146,13.82,0.22,13.82175097,8.12,0.23,8.123256736,8.12,0.23,8.123256736
13/03/2020 20:00,8.03,0.33,8.036777961,8.03,0.33,8.036777961,13.93936,-0.33352,13.94334941,0.39936,0.11648,0.416,13.54,-0.45,13.54747578,14.69112,0.31116,14.69441484,1.10112,0.32116,1.147,13.59,-0.01,13.59000368,7.83,0.35,7.837818574,7.83,0.35,7.837818574
13/03/2020 20:30,7.77,0.33,7.777004565,7.77,0.33,7.777004565,13.42456,-0.33492,13.42873719,0.39456,0.11508,0.411,13.03,-0.45,13.03776821,14.05016,0.55088,14.06095533,1.10016,0.32088,1.146,12.95,0.23,12.95204231,7.52,0.41,7.531168568,7.52,0.41,7.531168568
13/03/2020 21:00,7.45,0.35,7.458216945,7.45,0.35,7.458216945,12.90168,0.17424,12.90285652,0.39168,0.11424,0.408,12.51,0.06,12.51014388,13.63112,0.61116,13.644814,1.10112,0.32116,1.147,12.53,0.29,12.5333555,7.24,0.44,7.253357843,7.24,0.44,7.253357843
13/03/2020 21:30,7.07,0.38,7.080204799,7.07,0.38,7.080204799,12.3692,0.2706,12.37215959,0.3792,0.1106,0.395,11.99,0.16,11.99106751,13.15112,0.68116,13.16874847,1.10112,0.32116,1.147,12.05,0.36,12.05537639,6.92,0.44,6.933974329,6.92,0.44,6.933974329
13/03/2020 22:00,6.72,0.38,6.730735472,6.72,0.38,6.730735472,11.69224,0.64732,11.71014515,0.40224,0.11732,0.419,11.29,0.53,11.30243337,12.53016,0.83088,12.55767778,1.10016,0.32088,1.146,11.43,0.51,11.4413723,6.51,0.51,6.529946401,6.51,0.51,6.529946401
13/03/2020 22:30,6.25,0.44,6.265468857,6.25,0.44,6.265468857,11.0536,0.6448,11.07239089,0.3936,0.1148,0.41,10.66,0.53,10.67316729,11.91112,0.89116,11.94441065,1.10112,0.32116,1.147,10.81,0.57,10.82501732,6.03,0.61,6.060775528,6.03,0.61,6.060775528
13/03/2020 23:00,5.81,0.46,5.828181535,5.81,0.46,5.828181535,10.33264,0.62452,10.35149625,0.39264,0.11452,0.409,9.94,0.51,9.953074902,11.16112,0.93116,11.19989547,1.10112,0.32116,1.147,10.06,0.61,10.07847707,5.62,0.61,5.653008049,5.62,0.61,5.653008049
13/03/2020 23:30,5.41,0.49,5.432145064,5.41,0.49,5.432145064,9.49552,0.70536,9.521682246,0.39552,0.11536,0.412,9.1,0.59,9.119106316,10.36016,1.13088,10.42169875,1.10016,0.32088,1.146,9.26,0.81,9.295359057,5.25,0.66,5.291323086,5.25,0.66,5.291323086
14/03/2020 00:00,5.12,0.49,5.143393821,5.12,0.49,5.143393821,9.00416,0.78788,9.03856472,0.40416,0.11788,0.421,8.6,0.67,8.626059355,10.01112,1.06116,10.0672034,1.10112,0.32116,1.147,8.91,0.74,8.940676708,5.07,0.7,5.118095349,5.07,0.7,5.118095349
14/03/2020 00:30,5.16,0.51,5.185142235,5.16,0.51,5.185142235,9.46416,0.78788,9.496898409,0.40416,0.11788,0.421,9.06,0.67,9.084739952,9.97112,1.04116,10.02533033,1.10112,0.32116,1.147,8.87,0.72,8.899174119,5.03,0.79,5.091659847,5.03,0.79,5.091659847
14/03/2020 01:00,5.44,0.51,5.463853951,5.44,0.51,5.463853951,10.39704,0.76872,10.42541947,0.40704,0.11872,0.424,9.99,0.65,10.01112381,10.24112,1.04116,10.29390854,1.10112,0.32116,1.147,9.14,0.72,9.168315003,5.81,0.79,5.86346314,5.81,0.79,5.86346314
14/03/2020 01:30,5.4,0.51,5.424029867,5.4,0.51,5.424029867,10.55224,0.76732,10.58010156,0.40224,0.11732,0.419,10.15,0.65,10.17079151,10.17112,1.06116,10.22632596,1.10112,0.32116,1.147,9.07,0.74,9.100137362,5.81,0.82,5.867580421,5.81,0.82,5.867580421
14/03/2020 02:00,5.23,0.51,5.254807323,5.23,0.51,5.254807323,10.25128,0.76704,10.27993638,0.40128,0.11704,0.418,9.85,0.65,9.871423403,9.99112,1.06116,10.04731503,1.10112,0.32116,1.147,8.89,0.74,8.920745485,5.71,0.75,5.75904506,5.71,0.75,5.75904506
14/03/2020 02:30,5.07,0.51,5.095586325,5.07,0.51,5.095586325,9.94128,0.78704,9.972385873,0.40128,0.11704,0.418,9.54,0.67,9.563498314,9.91016,0.98088,9.958584076,1.10016,0.32088,1.146,8.81,0.66,8.834687318,5.51,0.79,5.5663453,5.51,0.79,5.5663453
14/03/2020 03:00,4.99,0.49,5.014000399,4.99,0.49,5.014000399,9.7632,0.7676,9.793328545,0.4032,0.1176,0.42,9.36,0.65,9.382542299,9.59112,1.06116,9.649644729,1.10112,0.32116,1.147,8.49,0.74,8.522188686,5.36,0.79,5.417905499,5.36,0.79,5.417905499
14/03/2020 03:30,4.84,0.49,4.864740486,4.84,0.49,4.864740486,9.4032,0.7676,9.434478258,0.4032,0.1176,0.42,9,0.65,9.023441694,9.12208,1.27144,9.210260756,1.10208,0.32144,1.148,8.02,0.95,8.076069589,5.11,0.79,5.170705948,5.11,0.79,5.170705948
14/03/2020 04:00,4.78,0.46,4.802082881,4.78,0.46,4.802082881,9.05128,0.76704,9.083722805,0.40128,0.11704,0.418,8.65,0.65,8.674387586,9.12112,1.13116,9.190993037,1.10112,0.32116,1.147,8.02,0.81,8.060800208,4.89,0.77,4.950252519,4.89,0.77,4.950252519
14/03/2020 04:30,4.71,0.43,4.72958772,4.71,0.43,4.72958772,8.67224,0.80732,8.709736632,0.40224,0.11732,0.419,8.27,0.69,8.298734843,9.31112,1.08116,9.373679246,1.10112,0.32116,1.147,8.21,0.76,8.245101576,4.8,0.75,4.858240422,4.8,0.75,4.858240422
14/03/2020 05:00,4.71,0.43,4.72958772,4.71,0.43,4.72958772,8.27128,0.80704,8.31055873,0.40128,0.11704,0.418,7.87,0.69,7.900189871,9.49208,1.05144,9.550136585,1.10208,0.32144,1.148,8.39,0.73,8.421698166,4.72,0.75,4.779215417,4.72,0.75,4.779215417
14/03/2020 05:30,4.89,0.34,4.90180579,4.89,0.34,4.90180579,8.23744,0.87592,8.28387914,0.39744,0.11592,0.414,7.84,0.76,7.876750599,9.53112,1.05116,9.588909521,1.10112,0.32116,1.147,8.43,0.73,8.461548322,4.81,0.75,4.868120787,4.81,0.75,4.868120787
14/03/2020 06:00,5.02,0.34,5.03150077,5.02,0.34,5.03150077,8.52016,0.56588,8.538931233,0.02016,0.00588,0.021,8.5,0.56,8.518427085,9.50208,1.10144,9.565704072,1.10208,0.32144,1.148,8.4,0.78,8.436136557,4.99,0.67,5.034779042,4.99,0.67,5.034779042
14/03/2020 06:30,5.15,0.37,5.163274155,5.15,0.37,5.163274155,8.71,0.65,8.734220057,0,0,0,8.71,0.65,8.734220057,10.24208,1.26144,10.31946867,1.10208,0.32144,1.148,9.14,0.94,9.188209837,5.51,0.54,5.536397746,5.51,0.54,5.536397746
14/03/2020 07:00,5.51,0.37,5.522408895,5.51,0.37,5.522408895,8.84,0.77,8.873471699,0,0,0,8.84,0.77,8.873471699,10.94112,1.20116,11.0068566,1.10112,0.32116,1.147,9.84,0.88,9.879271228,5.8,0.51,5.822379239,5.8,0.51,5.822379239
14/03/2020 07:30,5.74,0.37,5.751912725,5.74,0.37,5.751912725,9.34,0.68,9.364721032,0,0,0,9.34,0.68,9.364721032,11.65208,1.04144,11.69852835,1.10208,0.32144,1.148,10.55,0.72,10.57454018,6.2,0.43,6.214893402,6.2,0.43,6.214893402
14/03/2020 08:00,6.06,0.34,6.06953046,6.06,0.34,6.06953046,9.76,0.61,9.779043921,0,0,0,9.76,0.61,9.779043921,12.52208,0.88144,12.55306433,1.10208,0.32144,1.148,11.42,0.56,11.43372205,6.3,0.41,6.313327174,6.3,0.41,6.313327174
14/03/2020 08:30,6.53,0.32,6.537836033,6.53,0.32,6.537836033,10.43,0.55,10.44449137,0,0,0,10.43,0.55,10.44449137,13.25112,0.77116,13.27354018,1.10112,0.32116,1.147,12.15,0.45,12.15833048,6.86,0.37,6.869970888,6.86,0.37,6.869970888
14/03/2020 09:00,7,0.25,7.004462863,7,0.25,7.004462863,10.94,0.55,10.95381669,0,0,0,10.94,0.55,10.95381669,13.77208,0.62144,13.78609354,1.10208,0.32144,1.148,12.67,0.3,12.6735512,7.25,0.37,7.25943524,7.25,0.37,7.25943524
