Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
14/03/2020 09:30,7.21,0.32,7.217097755,7.21,0.32,7.217097755,11.55,0.48,11.55996972,0,0,0,11.55,0.48,11.55996972,14.55208,0.55144,14.56252445,1.10208,0.32144,1.148,13.45,0.23,13.4519664,7.65,0.37,7.658942486,7.65,0.37,7.658942486
14/03/2020 10:00,7.7,-0.3,7.70584194,7.7,-0.3,7.70584194,11.96,0.45,11.96846273,0,0,0,11.96,0.45,11.96846273,14.89112,0.45116,14.89795289,1.10112,0.32116,1.147,13.79,0.13,13.79061275,7.89,0.22,7.893066578,7.89,0.22,7.893066578
14/03/2020 10:30,7.62,-0.13,7.621108843,7.62,-0.13,7.621108843,12.28,0.33,12.28443324,0,0,0,12.28,0.33,12.28443324,14.54208,0.57144,14.55330321,1.10208,0.32144,1.148,13.44,0.25,13.44232495,7.94,0.3,7.945665485,7.94,0.3,7.945665485
14/03/2020 11:00,7.7,-0.21,7.702863104,7.7,-0.21,7.702863104,12.32,0.43,12.32750177,0,0,0,12.32,0.43,12.32750177,14.93208,0.08144,14.93230209,1.10208,0.32144,1.148,13.83,-0.24,13.83208227,7.96,0.38,7.96906519,7.96,0.38,7.96906519
14/03/2020 11:30,7.81,-0.33,7.816968722,7.81,-0.33,7.816968722,12.39,0.43,12.39745942,0,0,0,12.39,0.43,12.39745942,15.08112,-0.00884,15.08112259,1.10112,0.32116,1.147,13.98,-0.33,13.98389431,8.17,-0.01,8.17000612,8.17,-0.01,8.17000612
14/03/2020 12:00,7.67,-0.13,7.671101616,7.67,-0.13,7.671101616,12.52,0.43,12.52738201,0,0,0,12.52,0.43,12.52738201,14.96112,0.59116,14.97279472,1.10112,0.32116,1.147,13.86,0.27,13.86262962,8.14,0.32,8.146287498,8.14,0.32,8.146287498
14/03/2020 12:30,7.54,0.32,7.546787396,7.54,0.32,7.546787396,12.52,0.43,12.52738201,0,0,0,12.52,0.43,12.52738201,14.89208,0.55144,14.90228616,1.10208,0.32144,1.148,13.79,0.23,13.79191792,8.04,0.35,8.047614553,8.04,0.35,8.047614553
14/03/2020 13:00,7.49,0.32,7.496832665,7.49,0.32,7.496832665,12.24,0.46,12.24864074,0,0,0,12.24,0.46,12.24864074,14.71112,0.55116,14.72144113,1.10112,0.32116,1.147,13.61,0.23,13.61194329,7.96,0.35,7.967691008,7.96,0.35,7.967691008
14/03/2020 13:30,7.36,0.32,7.366953237,7.36,0.32,7.366953237,12.02,0.54,12.03212367,0,0,0,12.02,0.54,12.03212367,14.48112,0.59116,14.49318138,1.10112,0.32116,1.147,13.38,0.27,13.38272394,7.76,0.44,7.772464217,7.76,0.44,7.772464217
14/03/2020 14:00,7.16,0.34,7.16806808,7.16,0.34,7.16806808,11.6,0.59,11.61499462,0,0,0,11.6,0.59,11.61499462,14.38208,0.61144,14.39507152,1.10208,0.32144,1.148,13.28,0.29,13.28316604,7.55,0.44,7.562810324,7.55,0.44,7.562810324
14/03/2020 14:30,7.16,0.34,7.16806808,7.16,0.34,7.16806808,11.56,0.59,11.57504644,0,0,0,11.56,0.59,11.57504644,14.04208,0.66144,14.05764965,1.10208,0.32144,1.148,12.94,0.34,12.944466,7.46,0.44,7.472964606,7.46,0.44,7.472964606
14/03/2020 15:00,7.1,0.34,7.108136183,7.1,0.34,7.108136183,11.29,0.65,11.30869577,0,0,0,11.29,0.65,11.30869577,13.63112,0.76116,13.652355,1.10112,0.32116,1.147,12.53,0.44,12.53772308,7.33,0.46,7.34441965,7.33,0.46,7.34441965
14/03/2020 15:30,7.1,0.34,7.108136183,7.1,0.34,7.108136183,11.32,0.67,11.3398104,0,0,0,11.32,0.67,11.3398104,14.02208,0.66144,14.03767183,1.10208,0.32144,1.148,12.92,0.34,12.92447291,7.22,0.46,7.234638899,7.22,0.46,7.234638899
14/03/2020 16:00,7.1,0.36,7.109120902,7.1,0.36,7.109120902,11.48,0.72,11.50255624,0,0,0,11.48,0.72,11.50255624,14.28208,0.88144,14.30925384,1.10208,0.32144,1.148,13.18,0.56,13.19189145,7.19,0.5,7.207364289,7.19,0.5,7.207364289
14/03/2020 16:30,7.34,0.36,7.348823035,7.34,0.36,7.348823035,12,0.64,12.01705455,0,0,0,12,0.64,12.01705455,14.44112,0.91116,14.46983619,1.10112,0.32116,1.147,13.34,0.59,13.35304085,7.35,0.5,7.366987173,7.35,0.5,7.366987173
14/03/2020 17:00,7.53,0.33,7.537227607,7.53,0.33,7.537227607,12.32,0.6,12.33460174,0,0,0,12.32,0.6,12.33460174,14.50208,0.88144,14.52884238,1.10208,0.32144,1.148,13.4,0.56,13.41169639,7.33,0.5,7.347033415,7.33,0.5,7.347033415
14/03/2020 17:30,7.5,0.36,7.508635029,7.5,0.36,7.508635029,12.62,0.6,12.63425502,0,0,0,12.62,0.6,12.63425502,14.50208,0.98144,14.53525193,1.10208,0.32144,1.148,13.4,0.66,13.41624389,7.33,0.53,7.349136004,7.33,0.53,7.349136004
14/03/2020 18:00,7.5,0.44,7.51289558,7.5,0.44,7.51289558,13.06,0.56,13.07200061,0,0,0,13.06,0.56,13.07200061,14.61112,1.06116,14.64960369,1.10112,0.32116,1.147,13.51,0.74,13.53025129,7.33,0.59,7.353706548,7.33,0.59,7.353706548
14/03/2020 18:30,7.8,0.36,7.808303273,7.8,0.36,7.808303273,13.65,0.2,13.65146512,0,0,0,13.65,0.2,13.65146512,14.85208,0.90144,14.87941109,1.10208,0.32144,1.148,13.75,0.58,13.76222729,7.4,0.55,7.42041104,7.4,0.55,7.42041104
14/03/2020 19:00,7.99,0.3,7.995630056,7.99,0.3,7.995630056,13.89,-0.4,13.89575835,0,0,0,13.89,-0.4,13.89575835,14.34208,0.69144,14.35873769,1.10208,0.32144,1.148,13.24,0.37,13.24516893,7.51,0.5,7.52662607,7.51,0.5,7.52662607
14/03/2020 19:30,7.76,0.33,7.767013583,7.76,0.33,7.767013583,13.64,-0.11,13.64044354,0,0,0,13.64,-0.11,13.64044354,14.26112,0.82116,14.28474177,1.10112,0.32116,1.147,13.16,0.5,13.16949505,7.45,0.5,7.466759672,7.45,0.5,7.466759672
14/03/2020 20:00,7.36,0.33,7.367394383,7.36,0.33,7.367394383,13.21,0.42,13.21667507,0,0,0,13.21,0.42,13.21667507,13.47208,0.98144,13.50778161,1.10208,0.32144,1.148,12.37,0.66,12.3875946,7.12,0.5,7.137534588,7.12,0.5,7.137534588
14/03/2020 20:30,7.08,0.35,7.088645851,7.08,0.35,7.088645851,12.56,0.42,12.56702033,0,0,0,12.56,0.42,12.56702033,13.01208,0.96144,13.04755122,1.10208,0.32144,1.148,11.91,0.64,11.92718324,6.77,0.62,6.798330677,6.77,0.62,6.798330677
14/03/2020 21:00,7.03,0.35,7.038707268,7.03,0.35,7.038707268,12.05,0.44,12.05803052,0,0,0,12.05,0.44,12.05803052,12.86112,0.92116,12.89406621,1.10112,0.32116,1.147,11.76,0.6,11.77529617,6.6,0.59,6.626318737,6.6,0.59,6.626318737
14/03/2020 21:30,6.68,0.38,6.690799653,6.68,0.38,6.690799653,11.47,0.51,11.48133268,0,0,0,11.47,0.51,11.48133268,12.32208,0.99144,12.3619015,1.10208,0.32144,1.148,11.22,0.67,11.23998665,6.34,0.66,6.374260741,6.34,0.66,6.374260741
14/03/2020 22:00,6.33,0.4,6.342625639,6.33,0.4,6.342625639,10.89,0.56,10.90438902,0,0,0,10.89,0.56,10.90438902,11.76208,1.07144,11.81077938,1.10208,0.32144,1.148,10.66,0.75,10.68635111,6,0.62,6.031948276,6,0.62,6.031948276
14/03/2020 22:30,5.93,0.45,5.947049689,5.93,0.45,5.947049689,10.36,0.59,10.37678659,0,0,0,10.36,0.59,10.37678659,11.12208,1.20144,11.18678334,1.10208,0.32144,1.148,10.02,0.88,10.05856849,5.83,0.66,5.867239555,5.83,0.66,5.867239555
14/03/2020 23:00,5.61,0.45,5.62801919,5.61,0.45,5.62801919,9.71,0.59,9.727908305,0,0,0,9.71,0.59,9.727908305,10.64208,1.17144,10.70635972,1.10208,0.32144,1.148,9.54,0.85,9.577792021,5.52,0.66,5.559316505,5.52,0.66,5.559316505
14/03/2020 23:30,5.25,0.5,5.273755777,5.25,0.5,5.273755777,9.3,0.59,9.318696261,0,0,0,9.3,0.59,9.318696261,10.19208,1.22144,10.26500903,1.10208,0.32144,1.148,9.09,0.9,9.134445796,5.29,0.66,5.331013037,5.29,0.66,5.331013037
15/03/2020 00:00,5.08,0.5,5.104546993,5.08,0.5,5.104546993,8.71,0.64,8.733481551,0,0,0,8.71,0.64,8.733481551,9.70208,1.29144,9.787654142,1.10208,0.32144,1.148,8.6,0.97,8.654530605,5.21,0.69,5.255492365,5.21,0.69,5.255492365
15/03/2020 00:30,5.11,0.5,5.134403568,5.11,0.5,5.134403568,9.29,0.66,9.313415056,0,0,0,9.29,0.66,9.313415056,9.48208,1.34144,9.576497397,1.10208,0.32144,1.148,8.38,1.02,8.441848139,5.33,0.73,5.379758359,5.33,0.73,5.379758359
15/03/2020 01:00,5.38,0.5,5.403184246,5.38,0.5,5.403184246,10.25,0.63,10.26934272,0,0,0,10.25,0.63,10.26934272,9.71208,1.34144,9.804282697,1.10208,0.32144,1.148,8.61,1.02,8.67020761,6.04,0.73,6.083954306,6.04,0.73,6.083954306
15/03/2020 01:30,5.38,0.44,5.397962579,5.38,0.44,5.397962579,10.29,0.63,10.30926768,0,0,0,10.29,0.63,10.30926768,9.66208,1.31144,9.750675095,1.10208,0.32144,1.148,8.56,0.99,8.617058663,6.04,0.73,6.083954306,6.04,0.73,6.083954306
15/03/2020 02:00,5.25,0.4,5.265216045,5.25,0.4,5.265216045,10.02,0.61,10.03855069,0,0,0,10.02,0.61,10.03855069,9.53208,1.26144,9.615184866,1.10208,0.32144,1.148,8.43,0.94,8.482246165,5.85,0.69,5.890551757,5.85,0.69,5.890551757
15/03/2020 02:30,5.01,0.45,5.030168983,5.01,0.45,5.030168983,9.71,0.64,9.7310688,0,0,0,9.71,0.64,9.7310688,9.34208,1.30144,9.432295839,1.10208,0.32144,1.148,8.24,0.98,8.298072065,5.7,0.72,5.745293726,5.7,0.72,5.745293726
15/03/2020 03:00,4.88,0.45,4.900704031,4.88,0.45,4.900704031,9.44,0.64,9.461670043,0,0,0,9.44,0.64,9.461670043,9.11208,1.30144,9.204550396,1.10208,0.32144,1.148,8.01,0.98,8.069727381,5.39,0.72,5.437876424,5.39,0.72,5.437876424
15/03/2020 03:30,4.75,0.45,4.771268175,4.75,0.45,4.771268175,9.04,0.67,9.064794537,0,0,0,9.04,0.67,9.064794537,8.93208,1.38144,9.038275809,1.10208,0.32144,1.148,7.83,1.06,7.901423922,5.23,0.72,5.279327609,5.23,0.72,5.279327609
15/03/2020 04:00,4.59,0.45,4.612006071,4.59,0.45,4.612006071,8.62,0.67,8.645999075,0,0,0,8.62,0.67,8.645999075,8.77208,1.35144,8.875571959,1.10208,0.32144,1.148,7.67,1.03,7.738850044,4.94,0.72,4.992193906,4.94,0.72,4.992193906
15/03/2020 04:30,4.46,0.45,4.482644309,4.46,0.45,4.482644309,8.25,0.69,8.278804261,0,0,0,8.25,0.69,8.278804261,8.59208,1.38144,8.702425823,1.10208,0.32144,1.148,7.49,1.06,7.564634823,4.67,0.74,4.728266067,4.67,0.74,4.728266067
15/03/2020 05:00,4.43,0.45,4.452796874,4.43,0.45,4.452796874,7.93,0.67,7.958253577,0,0,0,7.93,0.67,7.958253577,8.55208,1.35144,8.65820203,1.10208,0.32144,1.148,7.45,1.03,7.520864312,4.52,0.74,4.580174669,4.52,0.74,4.580174669
15/03/2020 05:30,4.62,0.35,4.633238608,4.62,0.35,4.633238608,7.68,0.72,7.713676166,0,0,0,7.68,0.72,7.713676166,8.49208,1.33144,8.595821962,1.10208,0.32144,1.148,7.39,1.01,7.458699619,4.82,0.67,4.866343597,4.82,0.67,4.866343597
15/03/2020 06:00,4.62,0.35,4.633238608,4.62,0.35,4.633238608,7.75,0.7,7.781548689,0,0,0,7.75,0.7,7.781548689,8.63208,1.31144,8.731132802,1.10208,0.32144,1.148,7.53,0.99,7.594800853,5.04,0.48,5.062805546,5.04,0.48,5.062805546
15/03/2020 06:30,4.66,0.44,4.680726439,4.66,0.44,4.680726439,7.75,0.89,7.800935841,0,0,0,7.75,0.89,7.800935841,9.46208,1.42144,9.568252171,1.10208,0.32144,1.148,8.36,1.1,8.432057875,4.96,0.54,4.989308569,4.96,0.54,4.989308569
15/03/2020 07:00,4.74,0.48,4.764241807,4.74,0.48,4.764241807,7.87,0.98,7.930781803,0,0,0,7.87,0.98,7.930781803,9.63208,1.55144,9.756225254,1.10208,0.32144,1.148,8.53,1.23,8.618224875,5.16,0.54,5.188178871,5.16,0.54,5.188178871
15/03/2020 07:30,5.05,0.46,5.070907217,5.05,0.46,5.070907217,8.09,0.98,8.149141059,0,0,0,8.09,0.98,8.149141059,10.21208,1.53144,10.32627166,1.10208,0.32144,1.148,9.11,1.21,9.190005441,5.32,0.58,5.351523148,5.32,0.58,5.351523148
15/03/2020 08:00,5.28,0.46,5.3,5.28,0.46,5.3,8.41,0.98,8.466906165,0,0,0,8.41,0.98,8.466906165,10.62208,1.50144,10.72767009,1.10208,0.32144,1.148,9.52,1.18,9.592851505,5.4,0.6,5.433231083,5.4,0.6,5.433231083
15/03/2020 08:30,5.64,0.46,5.658727772,5.64,0.46,5.658727772,9.33,0.89,9.37235296,0,0,0,9.33,0.89,9.37235296,11.41208,1.35144,11.49182144,1.10208,0.32144,1.148,10.31,1.03,10.36132231,5.65,0.52,5.673878744,5.65,0.52,5.673878744
15/03/2020 09:00,6.06,0.42,6.074537019,6.06,0.42,6.074537019,10,0.81,10.03275137,0,0,0,10,0.81,10.03275137,12.19208,1.29144,12.26028678,1.10208,0.32144,1.148,11.09,0.97,11.13234028,5.9,0.58,5.92843993,5.9,0.58,5.92843993
15/03/2020 09:30,6.55,0.39,6.561600415,6.55,0.39,6.561600415,10.69,0.76,10.71698185,0,0,0,10.69,0.76,10.71698185,12.94208,1.17144,12.99498774,1.10208,0.32144,1.148,11.84,0.85,11.87047177,6.29,0.64,6.322475781,6.29,0.64,6.322475781
15/03/2020 10:00,6.89,0.37,6.899927536,6.89,0.37,6.899927536,11.33,0.69,11.35099115,0,0,0,11.33,0.69,11.35099115,13.66208,1.08144,13.70481457,1.10208,0.32144,1.148,12.56,0.76,12.58297262,6.8,0.56,6.823019859,6.8,0.56,6.823019859
15/03/2020 10:30,7.08,0.34,7.08815914,7.08,0.34,7.08815914,11.87,0.6,11.88515461,0,0,0,11.87,0.6,11.88515461,13.97208,1.05144,14.01158612,1.10208,0.32144,1.148,12.87,0.73,12.89068656,7.23,0.47,7.24526052,7.23,0.47,7.24526052
15/03/2020 11:00,7.37,0.34,7.377838437,7.37,0.34,7.377838437,12.08,0.63,12.09641682,0,0,0,12.08,0.63,12.09641682,14.63208,0.91144,14.66043956,1.10208,0.32144,1.148,13.53,0.59,13.5428579,7.31,0.47,7.325093856,7.31,0.47,7.325093856
15/03/2020 11:30,7.48,0.34,7.487723285,7.48,0.34,7.487723285,12.45,0.59,12.46397208,0,0,0,12.45,0.59,12.46397208,14.94208,0.91144,14.96985229,1.10208,0.32144,1.148,13.84,0.59,13.85257016,7.39,0.47,7.40493079,7.39,0.47,7.40493079
15/03/2020 12:00,7.36,0.34,7.367849076,7.36,0.34,7.367849076,12.53,0.57,12.54295818,0,0,0,12.53,0.57,12.54295818,14.96208,0.93144,14.99104461,1.10208,0.32144,1.148,13.86,0.61,13.87341703,7.44,0.47,7.454830649,7.44,0.47,7.454830649
15/03/2020 12:30,7.49,0.34,7.497712985,7.49,0.34,7.497712985,13.12,0.57,13.13237602,0,0,0,13.12,0.57,13.13237602,15.30208,0.93144,15.33040224,1.10208,0.32144,1.148,14.2,0.61,14.21309607,7.64,0.47,7.654443154,7.64,0.47,7.654443154
15/03/2020 13:00,7.84,0.31,7.846126433,7.84,0.31,7.846126433,13.46,0.51,13.4696585,0,0,0,13.46,0.51,13.4696585,15.30208,0.96144,15.33225421,1.10208,0.32144,1.148,14.2,0.64,14.21441522,7.71,0.47,7.724312267,7.71,0.47,7.724312267
15/03/2020 13:30,7.84,0.32,7.846527895,7.84,0.32,7.846527895,13.28,0.51,13.28978931,0,0,0,13.28,0.51,13.28978931,14.73208,0.94144,14.76213028,1.10208,0.32144,1.148,13.63,0.62,13.64409396,7.71,0.47,7.724312267,7.71,0.47,7.724312267
15/03/2020 14:00,7.65,0.32,7.656689885,7.65,0.32,7.656689885,12.93,0.51,12.9400541,0,0,0,12.93,0.51,12.9400541,14.18112,1.05116,14.22002468,1.10112,0.32116,1.147,13.08,0.73,13.10035496,7.6,0.45,7.613310712,7.6,0.45,7.613310712
15/03/2020 14:30,7.45,0.32,7.456869316,7.45,0.32,7.456869316,12.59,0.57,12.60289649,0,0,0,12.59,0.57,12.60289649,14.23208,1.01144,14.26797505,1.10208,0.32144,1.148,13.13,0.69,13.14811774,7.44,0.52,7.458149905,7.44,0.52,7.458149905
15/03/2020 15:00,7.4,0.34,7.407806693,7.4,0.34,7.407806693,12.31,0.63,12.3261105,0,0,0,12.31,0.63,12.3261105,14.12208,1.10144,14.16496783,1.10208,0.32144,1.148,13.02,0.78,13.04334313,7.44,0.44,7.452999396,7.44,0.44,7.452999396
15/03/2020 15:30,7.3,0.34,7.307913519,7.3,0.34,7.307913519,12.11,0.67,12.12852011,0,0,0,12.11,0.67,12.12852011,13.89208,1.14144,13.93889422,1.10208,0.32144,1.148,12.79,0.82,12.8162592,7.4,0.41,7.411349405,7.4,0.41,7.411349405
15/03/2020 16:00,7.3,0.34,7.307913519,7.3,0.34,7.307913519,12.47,0.62,12.48540348,0,0,0,12.47,0.62,12.48540348,13.96208,1.19144,14.01282296,1.10208,0.32144,1.148,12.86,0.87,12.88939487,7.45,0.49,7.466096704,7.45,0.49,7.466096704
15/03/2020 16:30,7.2,0.38,7.210020804,7.2,0.38,7.210020804,12.54,0.62,12.5553176,0,0,0,12.54,0.62,12.5553176,14.19208,1.19144,14.24200351,1.10208,0.32144,1.148,13.09,0.87,13.11887953,6.88,0.69,6.914513721,6.88,0.69,6.914513721
15/03/2020 17:00,7.27,0.38,7.27992445,7.27,0.38,7.27992445,12.63,0.59,12.64377317,0,0,0,12.63,0.59,12.64377317,14.34112,1.15116,14.38724755,1.10112,0.32116,1.147,13.24,0.83,13.26599035,6.77,0.71,6.807128616,6.77,0.71,6.807128616
15/03/2020 17:30,7.34,0.38,7.34982993,7.34,0.38,7.34982993,12.99,0.57,13.00249976,0,0,0,12.99,0.57,13.00249976,14.34208,1.13144,14.38664016,1.10208,0.32144,1.148,13.24,0.81,13.26475405,6.93,0.71,6.966275906,6.93,0.71,6.966275906
15/03/2020 18:00,7.24,0.45,7.253971326,7.24,0.45,7.253971326,13.28,0.57,13.29222705,0,0,0,13.28,0.57,13.29222705,14.67208,1.11144,14.7141167,1.10208,0.32144,1.148,13.57,0.79,13.59297613,6.88,0.71,6.916538151,6.88,0.71,6.916538151
15/03/2020 18:30,7.52,0.41,7.531168568,7.52,0.41,7.531168568,13.54,0.57,13.55199247,0,0,0,13.54,0.57,13.55199247,14.72112,1.13116,14.76451479,1.10112,0.32116,1.147,13.62,0.81,13.64406464,7.11,0.7,7.14437541,7.11,0.7,7.14437541
15/03/2020 19:00,7.84,0.33,7.84694208,7.84,0.33,7.84694208,14.12,-0.41,14.1259513,0,0,0,14.12,-0.41,14.1259513,14.62208,0.89144,14.64922827,1.10208,0.32144,1.148,13.52,0.57,13.5320102,7.47,0.54,7.48949264,7.47,0.54,7.48949264
15/03/2020 19:30,7.73,0.33,7.737040778,7.73,0.33,7.737040778,13.96,0.3,13.96322312,0,0,0,13.96,0.3,13.96322312,14.62208,0.75144,14.64137581,1.10208,0.32144,1.148,13.52,0.43,13.52683629,7.47,0.56,7.49096122,7.47,0.56,7.49096122
15/03/2020 20:00,7.59,0.33,7.597170526,7.59,0.33,7.597170526,13.73,0.09,13.73029497,0,0,0,13.73,0.09,13.73029497,14.59112,0.71116,14.60844042,1.10112,0.32116,1.147,13.49,0.39,13.49563633,7.21,0.56,7.231714873,7.21,0.56,7.231714873
15/03/2020 20:30,7.35,0.37,7.359307033,7.35,0.37,7.359307033,13.35,-0.18,13.35121343,0,0,0,13.35,-0.18,13.35121343,14.33208,0.55144,14.34268466,1.10208,0.32144,1.148,13.23,0.23,13.23199909,7.02,0.6,7.045594368,7.02,0.6,7.045594368
15/03/2020 21:00,6.94,0.39,6.950949575,6.94,0.39,6.950949575,12.66,0.45,12.66799511,0,0,0,12.66,0.45,12.66799511,13.63208,0.77144,13.65389046,1.10208,0.32144,1.148,12.53,0.45,12.538078,6.77,0.62,6.798330677,6.77,0.62,6.798330677
15/03/2020 21:30,6.66,0.39,6.671409146,6.66,0.39,6.671409146,12.04,0.47,12.0491701,0,0,0,12.04,0.47,12.0491701,13.00112,0.88116,13.0309464,1.10112,0.32116,1.147,11.9,0.56,11.91316918,6.45,0.66,6.483679511,6.45,0.66,6.483679511
15/03/2020 22:00,6.2,0.44,6.215593294,6.2,0.44,6.215593294,11.12,0.55,11.13359331,0,0,0,11.12,0.55,11.13359331,12.33208,0.95144,12.36872812,1.10208,0.32144,1.148,11.23,0.63,11.24765753,6.09,0.66,6.125659148,6.09,0.66,6.125659148
15/03/2020 22:30,5.77,0.44,5.786752112,5.77,0.44,5.786752112,10.64,0.55,10.65420574,0,0,0,10.64,0.55,10.65420574,11.69112,1.01116,11.73476593,1.10112,0.32116,1.147,10.59,0.69,10.61245495,5.85,0.62,5.882762956,5.85,0.62,5.882762956
15/03/2020 23:00,5.36,0.47,5.380566885,5.36,0.47,5.380566885,9.69,0.6,9.70855808,0,0,0,9.69,0.6,9.70855808,11.00016,0.98088,11.04380576,1.10016,0.32088,1.146,9.9,0.66,9.92197561,5.41,0.59,5.442076809,5.41,0.59,5.442076809
15/03/2020 23:30,4.97,0.49,4.994096515,4.97,0.49,4.994096515,9,0.64,9.022726861,0,0,0,9,0.64,9.022726861,10.00112,1.18116,10.0706276,1.10112,0.32116,1.147,8.9,0.86,8.94145402,5.03,0.6,5.065658891,5.03,0.6,5.065658891
16/03/2020 00:00,4.75,0.49,4.775206802,4.75,0.49,4.775206802,8.48,0.64,8.50411665,0,0,0,8.48,0.64,8.50411665,9.59112,1.18116,9.663577071,1.10112,0.32116,1.147,8.49,0.86,8.533445963,4.89,0.6,4.926672305,4.89,0.6,4.926672305
16/03/2020 00:30,4.84,0.54,4.870030801,4.84,0.54,4.870030801,9.06,0.69,9.086236845,0,0,0,9.06,0.69,9.086236845,9.56112,1.13116,9.627800299,1.10112,0.32116,1.147,8.46,0.81,8.498688134,4.97,0.64,5.011037817,4.97,0.64,5.011037817
16/03/2020 01:00,5.12,0.51,5.145337695,5.12,0.51,5.145337695,10.01,0.66,10.03173465,0,0,0,10.01,0.66,10.03173465,9.97112,1.09116,10.03064625,1.10112,0.32116,1.147,8.87,0.77,8.903358917,5.77,0.64,5.805385431,5.77,0.64,5.805385431
16/03/2020 01:30,5.12,0.51,5.145337695,5.12,0.51,5.145337695,10.16,0.63,10.17951374,0,0,0,10.16,0.63,10.17951374,9.97112,1.06116,10.02742712,1.10112,0.32116,1.147,8.87,0.74,8.900814569,5.85,0.64,5.884904417,5.85,0.64,5.884904417
16/03/2020 02:00,5.01,0.51,5.035891182,5.01,0.51,5.035891182,9.99,0.65,10.01112381,0,0,0,9.99,0.65,10.01112381,9.81112,1.06116,9.868340093,1.10112,0.32116,1.147,8.71,0.74,8.74137861,5.76,0.55,5.786199098,5.76,0.55,5.786199098
16/03/2020 02:30,4.9,0.51,4.926469324,4.9,0.51,4.926469324,9.76,0.65,9.78162052,0,0,0,9.76,0.65,9.78162052,9.61112,1.10116,9.67399509,1.10112,0.32116,1.147,8.51,0.78,8.545671419,5.54,0.61,5.573481856,5.54,0.61,5.573481856
16/03/2020 03:00,4.79,0.51,4.817073801,4.79,0.51,4.817073801,9.54,0.67,9.563498314,0,0,0,9.54,0.67,9.563498314,9.20112,1.28116,9.289885909,1.10112,0.32116,1.147,8.1,0.96,8.156690505,5.38,0.66,5.420332093,5.38,0.66,5.420332093
16/03/2020 03:30,4.67,0.51,4.697765426,4.67,0.51,4.697765426,9.21,0.67,9.234338092,0,0,0,9.21,0.67,9.234338092,9.16112,1.19116,9.238234777,1.10112,0.32116,1.147,8.06,0.87,8.106818118,5.12,0.62,5.157402447,5.12,0.62,5.157402447
16/03/2020 04:00,4.61,0.48,4.63492179,4.61,0.48,4.63492179,8.86,0.64,8.88308505,0,0,0,8.86,0.64,8.88308505,9.08112,1.12116,9.15006777,1.10112,0.32116,1.147,7.98,0.8,8.02,4.97,0.59,5.004897601,4.97,0.59,5.004897601
16/03/2020 04:30,4.79,0.38,4.805049427,4.79,0.38,4.805049427,8.59,0.67,8.6160896,0,0,0,8.59,0.67,8.6160896,9.16208,1.12144,9.230457063,1.10208,0.32144,1.148,8.06,0.8,8.099604929,4.94,0.55,4.970523111,4.94,0.55,4.970523111
16/03/2020 05:00,4.88,0.38,4.894772722,4.88,0.38,4.894772722,8.48,0.67,8.506426982,0,0,0,8.48,0.67,8.506426982,9.24016,1.12088,9.307896046,1.10016,0.32088,1.146,8.14,0.8,8.179217566,5.04,0.51,5.065737853,5.04,0.51,5.065737853
16/03/2020 05:30,5.04,0.35,5.052138161,5.04,0.35,5.052138161,8.48,0.67,8.506426982,0,0,0,8.48,0.67,8.506426982,9.52112,1.06116,9.580072369,1.10112,0.32116,1.147,8.42,0.74,8.452455265,5.92,0.51,5.941927297,5.92,0.51,5.941927297
16/03/2020 06:00,5.45,0.28,5.457187921,5.45,0.28,5.457187921,9.02,0.57,9.037992034,0,0,0,9.02,0.57,9.037992034,10.25112,0.90116,10.29065356,1.10112,0.32116,1.147,9.15,0.58,9.168364085,6.6,0.46,6.616010883,6.6,0.46,6.616010883
16/03/2020 06:30,6.21,0.3,6.217242154,6.21,0.3,6.217242154,9.97,0.59,9.987442115,0,0,0,9.97,0.59,9.987442115,11.84112,1.03116,11.88593344,1.10112,0.32116,1.147,10.74,0.71,10.76344276,7.53,-0.36,7.538600666,7.53,-0.36,7.538600666
16/03/2020 07:00,7.18,-0.25,7.184351049,7.18,-0.25,7.184351049,11.08,0.51,11.09173115,0,0,0,11.08,0.51,11.09173115,13.32248,0.51364,13.33237786,0.97248,0.28364,1.013,12.35,0.23,12.35214151,7.99,-0.4,8.00000625,7.99,-0.4,8.00000625
16/03/2020 07:30,8.24,-0.51,8.255767681,8.24,-0.51,8.255767681,12.05,0.45,12.05839956,0,0,0,12.05,0.45,12.05839956,14.4428,-0.4746,14.45059573,0.5328,0.1554,0.555,13.91,-0.63,13.92425941,9.42,-0.63,9.441043375,9.42,-0.63,9.441043375
16/03/2020 08:00,8.68,-0.72,8.709810561,8.68,-0.72,8.709810561,12.06344,0.43392,12.07124149,0.01344,0.00392,0.014,12.05,0.43,12.05766976,15.65184,-0.84488,15.67462655,0.53184,0.15512,0.554,15.12,-1,15.1530327,10.14,-1.03,10.19217837,10.14,-1.03,10.19217837
16/03/2020 08:30,8.92,-0.9,8.965288618,8.92,-0.9,8.965288618,12.1172,-0.4104,12.12414797,0.0672,0.0196,0.07,12.05,-0.43,12.05766976,16.15704,-1.30628,16.20975968,0.52704,0.15372,0.549,15.63,-1.46,15.69804128,10.31,-1.17,10.37617463,10.31,-1.17,10.37617463
16/03/2020 09:00,9.09,-1.01,9.14593899,9.09,-1.01,9.14593899,12.21696,-0.33172,12.22146267,0.33696,0.09828,0.351,11.88,-0.43,11.88777944,16.40704,-1.36628,16.46382952,0.52704,0.15372,0.549,15.88,-1.52,15.95257973,11.11,-1.44,11.20293265,11.11,-1.44,11.20293265
16/03/2020 09:30,9.57,-1.17,9.641255105,9.57,-1.17,9.641255105,12.36416,-0.31212,12.36809894,0.40416,0.11788,0.421,11.96,-0.43,11.96772744,16.48704,-1.41628,16.54775927,0.52704,0.15372,0.549,15.96,-1.57,16.03703526,11.78,-1.44,11.86768722,11.78,-1.44,11.86768722
16/03/2020 10:00,9.61,-1.17,9.680960696,9.61,-1.17,9.680960696,12.47512,-0.31184,12.47901692,0.40512,0.11816,0.422,12.07,-0.43,12.07765706,16.88704,-1.43628,16.94800933,0.52704,0.15372,0.549,16.36,-1.59,16.43708307,11.63,-1.44,11.71880967,11.63,-1.44,11.71880967
16/03/2020 10:30,9.53,-1.08,9.591000991,9.53,-1.08,9.591000991,12.42224,-0.23268,12.42441896,0.40224,0.11732,0.419,12.02,-0.35,12.02509459,16.83896,-1.20572,16.8820714,0.52896,0.15428,0.551,16.31,-1.36,16.36660319,11.09,-1.32,11.16828098,11.09,-1.32,11.16828098
16/03/2020 11:00,9.62,-1.2,9.694555173,9.62,-1.2,9.694555173,12.4384,-0.3038,12.44210951,0.3984,0.1162,0.415,12.04,-0.42,12.04732335,16.688,-1.416,16.74796704,0.528,0.154,0.55,16.16,-1.57,16.23608635,11.24,-1.52,11.34231017,11.24,-1.52,11.34231017
16/03/2020 11:30,9.58,-1.21,9.656112054,9.58,-1.21,9.656112054,12.43648,-0.34436,12.44124667,0.39648,0.11564,0.413,12.04,-0.46,12.04878417,16.34896,-1.46572,16.41453101,0.52896,0.15428,0.551,15.82,-1.62,15.90272933,11.36,-1.52,11.46123903,11.36,-1.52,11.46123903
16/03/2020 12:00,9.43,-1.15,9.499863157,9.43,-1.15,9.499863157,12.34456,-0.32492,12.34883535,0.39456,0.11508,0.411,11.95,-0.44,11.95809767,16.26896,-1.46572,16.33485215,0.52896,0.15428,0.551,15.74,-1.62,15.8231476,11.68,-1.46,11.77089631,11.68,-1.46,11.77089631
16/03/2020 12:30,9.39,-1.13,9.457748146,9.39,-1.13,9.457748146,12.45168,-0.34576,12.45647963,0.39168,0.11424,0.408,12.06,-0.46,12.06876961,16.248,-1.516,16.31857102,0.528,0.154,0.55,15.72,-1.67,15.8084566,11.44,-1.46,11.53278804,11.44,-1.46,11.53278804
16/03/2020 13:00,9.29,-1.1,9.354897113,9.29,-1.1,9.354897113,12.29688,-0.32716,12.3012313,0.38688,0.11284,0.403,11.91,-0.44,11.91812485,16.268,-1.446,16.33213826,0.528,0.154,0.55,15.74,-1.6,15.82111248,11.12,-1.36,11.20285678,11.12,-1.36,11.20285678
16/03/2020 13:30,9.07,-1,9.124960274,9.07,-1,9.124960274,12.11688,-0.28716,12.12028225,0.38688,0.11284,0.403,11.73,-0.4,11.73681814,15.88432,-1.31124,15.93834911,0.54432,0.15876,0.567,15.34,-1.47,15.41027255,11.03,-1.5,11.1315273,11.03,-1.5,11.1315273
16/03/2020 14:00,8.99,-1.05,9.051110429,8.99,-1.05,9.051110429,12.11784,-0.28688,12.12123535,0.38784,0.11312,0.404,11.73,-0.4,11.73681814,15.61016,-1.43412,15.67589855,0.50016,0.14588,0.521,15.11,-1.58,15.19238296,11.03,-1.61,11.14688297,11.03,-1.61,11.14688297
16/03/2020 14:30,8.9,-1.05,8.961724164,8.9,-1.05,8.961724164,11.934,-0.288,11.93747461,0.384,0.112,0.4,11.55,-0.4,11.55692433,15.42816,-1.40012,15.49156083,0.54816,0.15988,0.571,14.88,-1.56,14.96155072,10.58,-1.37,10.66833164,10.58,-1.37,10.66833164
16/03/2020 15:00,8.76,-1.05,8.822703667,8.76,-1.05,8.822703667,11.83688,-0.28716,11.84036271,0.38688,0.11284,0.403,11.45,-0.4,11.45698477,15.50064,-1.43648,15.56705866,0.56064,0.16352,0.584,14.94,-1.6,15.02543177,10.41,-1.4,10.50371839,10.41,-1.4,10.50371839
16/03/2020 15:30,8.76,-0.89,8.805095116,8.76,-0.89,8.805095116,11.96208,-0.28856,11.96555995,0.38208,0.11144,0.398,11.58,-0.4,11.5869064,15.70064,-1.35648,15.75912861,0.56064,0.16352,0.584,15.14,-1.52,15.21610988,10.28,-1.23,10.35332314,10.28,-1.23,10.35332314
16/03/2020 16:00,9.08,-0.91,9.125486288,9.08,-0.91,9.125486288,12.48072,-0.25604,12.48334603,0.39072,0.11396,0.407,12.09,-0.37,12.09566038,15.86064,-1.20648,15.9064608,0.56064,0.16352,0.584,15.3,-1.37,15.36121414,10.39,-1.11,10.44912437,10.39,-1.11,10.44912437
16/03/2020 16:30,9.18,-0.74,9.209777413,9.18,-0.74,9.209777413,13.04264,0.51452,13.05278472,0.39264,0.11452,0.409,12.65,0.4,12.65632253,16.1568,-0.9776,16.18634882,0.5568,0.1624,0.58,15.6,-1.14,15.64159838,10.15,-0.77,10.179165,10.15,-0.77,10.179165
16/03/2020 17:00,9.1,-0.51,9.114280004,9.1,-0.51,9.114280004,13.54456,0.51508,13.55435033,0.39456,0.11508,0.411,13.15,0.4,13.15608224,16.20392,-0.70844,16.21939921,0.55392,0.16156,0.577,15.65,-0.87,15.67416345,9.81,-0.53,9.824306591,9.81,-0.53,9.824306591
16/03/2020 17:30,8.98,-0.44,8.990773048,8.98,-0.44,8.990773048,13.71456,0.56508,13.72619654,0.39456,0.11508,0.411,13.32,0.45,13.32759918,15.78488,-0.33816,15.78850179,0.55488,0.16184,0.578,15.23,-0.5,15.23820527,9.31,-0.37,9.317349408,9.31,-0.37,9.317349408
16/03/2020 18:00,8.83,-0.38,8.838172888,8.83,-0.38,8.838172888,14.15648,0.51564,14.1658678,0.39648,0.11564,0.413,13.76,0.4,13.76581273,15.53488,-0.20816,15.53627456,0.55488,0.16184,0.578,14.98,-0.37,14.98456873,9.17,-0.08,9.170348957,9.17,-0.08,9.170348957
16/03/2020 18:30,9.07,-0.38,9.077956819,9.07,-0.38,9.077956819,14.40936,0.40648,14.41509215,0.39936,0.11648,0.416,14.01,0.29,14.01300111,15.26584,0.38212,15.27062168,0.55584,0.16212,0.579,14.71,0.22,14.71164505,9.08,0.37,9.087535419,9.08,0.37,9.087535419
16/03/2020 19:00,9.38,-0.49,9.392789788,9.38,-0.49,9.392789788,15.10168,-0.49576,15.10981525,0.39168,0.11424,0.408,14.71,-0.61,14.72264243,15.38584,-0.36788,15.39023743,0.55584,0.16212,0.579,14.83,-0.53,14.83946765,9.35,-0.37,9.357317992,9.35,-0.37,9.357317992
16/03/2020 19:30,9.27,-0.44,9.280436412,9.27,-0.44,9.280436412,14.74728,-0.51996,14.75644353,0.37728,0.11004,0.393,14.37,-0.63,14.38380339,15.28488,-0.31816,15.28819095,0.55488,0.16184,0.578,14.73,-0.48,14.7378187,9.28,-0.37,9.287373149,9.28,-0.37,9.287373149
16/03/2020 20:00,8.92,-0.41,8.929417674,8.92,-0.41,8.929417674,14.16784,-0.30688,14.17116317,0.38784,0.11312,0.404,13.78,-0.42,13.78639909,15.23584,-0.31788,15.23915576,0.55584,0.16212,0.579,14.68,-0.48,14.68784532,8.96,-0.33,8.966074949,8.96,-0.33,8.966074949
16/03/2020 20:30,8.38,-0.36,8.387729132,8.38,-0.36,8.387729132,13.52648,-0.15436,13.52736073,0.39648,0.11564,0.413,13.13,-0.27,13.13277579,14.82584,-0.28788,14.82863468,0.55584,0.16212,0.579,14.27,-0.45,14.27709354,8.69,0.18,8.691864012,8.69,0.18,8.691864012
16/03/2020 21:00,7.8,-0.32,7.806561343,7.8,-0.32,7.806561343,13.02456,-0.19492,13.02601846,0.39456,0.11508,0.411,12.63,-0.31,12.63380386,14.14584,-0.25788,14.14819039,0.55584,0.16212,0.579,13.59,-0.42,13.59648852,8.23,0.32,8.236218793,8.23,0.32,8.236218793
16/03/2020 21:30,7.51,-0.02,7.510026631,7.51,-0.02,7.510026631,12.41264,-0.15548,12.41361373,0.39264,0.11452,0.409,12.02,-0.27,12.02303206,13.48584,0.16212,13.48681443,0.55584,0.16212,0.579,12.93,0,12.93,7.72,0.37,7.728861494,7.72,0.37,7.728861494
16/03/2020 22:00,6.97,0.33,6.977807679,6.97,0.33,6.977807679,11.55208,0.57144,11.56620491,0.38208,0.11144,0.398,11.17,0.46,11.17946779,12.7468,0.5924,12.76055829,0.5568,0.1624,0.58,12.19,0.43,12.19758173,7.15,0.48,7.166093776,7.15,0.48,7.166093776
16/03/2020 22:30,6.42,0.33,6.428475714,6.42,0.33,6.428475714,10.8836,0.5748,10.898768,0.3936,0.1148,0.41,10.49,0.46,10.50008095,11.93584,0.66212,11.95419087,0.55584,0.16212,0.579,11.38,0.5,11.39097889,6.56,0.54,6.582188086,6.56,0.54,6.582188086
16/03/2020 23:00,5.99,0.33,5.999083263,5.99,0.33,5.999083263,9.88608,0.67844,9.909331895,0.40608,0.11844,0.423,9.48,0.56,9.49652568,11.0268,0.7324,11.05109624,0.5568,0.1624,0.58,10.47,0.57,10.48550428,6.1,0.54,6.123854995,6.1,0.54,6.123854995
16/03/2020 23:30,5.51,0.36,5.521747912,5.51,0.36,5.521747912,9.10608,0.69844,9.132826036,0.40608,0.11844,0.423,8.7,0.58,8.719311899,10.2368,0.9124,10.27738041,0.5568,0.1624,0.58,9.68,0.75,9.709011278,5.84,0.58,5.868730698,5.84,0.58,5.868730698
17/03/2020 00:00,5.2,0.39,5.214604491,5.2,0.39,5.214604491,8.56512,0.76816,8.599497102,0.40512,0.11816,0.422,8.16,0.65,8.185847543,9.43584,0.93212,9.481767989,0.55584,0.16212,0.579,8.88,0.77,8.913321491,5.6,0.61,5.633125243,5.6,0.61,5.633125243
17/03/2020 00:30,5.16,0.39,5.174717384,5.16,0.39,5.174717384,9.088,0.809,9.123936924,0.408,0.119,0.425,8.68,0.69,8.707381926,9.1768,0.8224,9.213576938,0.5568,0.1624,0.58,8.62,0.66,8.645229899,5.67,0.58,5.699587704,5.67,0.58,5.699587704
17/03/2020 01:00,5.5,0.39,5.513809935,5.5,0.39,5.513809935,9.968,0.779,9.998393121,0.408,0.119,0.425,9.56,0.66,9.582755345,9.5168,0.8224,9.552268003,0.5568,0.1624,0.58,8.96,0.66,8.984275152,6.38,0.58,6.40630939,6.38,0.58,6.40630939
17/03/2020 01:30,5.53,0.36,5.541705514,5.53,0.36,5.541705514,10.1432,0.7776,10.1729626,0.4032,0.1176,0.42,9.74,0.66,9.762335786,9.42584,0.90212,9.468911247,0.55584,0.16212,0.579,8.87,0.74,8.900814569,6.46,0.62,6.489684122,6.46,0.62,6.489684122
17/03/2020 02:00,5.29,0.39,5.3043567,5.29,0.39,5.3043567,9.84552,0.70536,9.870754622,0.39552,0.11536,0.412,9.45,0.59,9.468400076,9.2568,0.8624,9.2968855,0.5568,0.1624,0.58,8.7,0.7,8.72811549,6.33,0.53,6.352149243,6.33,0.53,6.352149243
17/03/2020 02:30,5.18,0.39,5.19466072,5.18,0.39,5.19466072,9.61264,0.67452,9.636276511,0.39264,0.11452,0.409,9.22,0.56,9.236990852,9.1268,0.8124,9.162885572,0.5568,0.1624,0.58,8.57,0.65,8.594614593,6.11,0.6,6.13938922,6.11,0.6,6.13938922
17/03/2020 03:00,5.14,0.39,5.154774486,5.14,0.39,5.154774486,9.3836,0.6448,9.405727829,0.3936,0.1148,0.41,8.99,0.53,9.005609363,8.93584,0.84212,8.975433282,0.55584,0.16212,0.579,8.38,0.68,8.407544231,5.91,0.6,5.940378776,5.91,0.6,5.940378776
17/03/2020 03:30,5.08,0.35,5.092042812,5.08,0.35,5.092042812,9.0536,0.6848,9.079461658,0.3936,0.1148,0.41,8.66,0.57,8.678738388,8.5368,1.0024,8.595449959,0.5568,0.1624,0.58,7.98,0.84,8.024088733,5.67,0.6,5.701657654,5.67,0.6,5.701657654
17/03/2020 04:00,5,0.32,5.010229536,5,0.32,5.010229536,8.62608,0.79844,8.662953457,0.40608,0.11844,0.423,8.22,0.68,8.248078564,8.6368,0.8024,8.673993313,0.5568,0.1624,0.58,8.08,0.64,8.105306904,5.42,0.6,5.453109205,5.42,0.6,5.453109205
17/03/2020 04:30,4.92,0.32,4.930395522,4.92,0.32,4.930395522,8.37608,0.79844,8.41404912,0.40608,0.11844,0.423,7.97,0.68,7.998956182,8.5568,0.8424,8.598166316,0.5568,0.1624,0.58,8,0.68,8.028847987,5.39,0.57,5.42005535,5.39,0.57,5.42005535
17/03/2020 05:00,4.9,0.29,4.908574131,4.9,0.29,4.908574131,8.20416,0.82788,8.245824798,0.40416,0.11788,0.421,7.8,0.71,7.832247442,8.6968,0.7924,8.732824743,0.5568,0.1624,0.58,8.14,0.63,8.164343207,5.47,0.49,5.491903131,5.47,0.49,5.491903131
17/03/2020 05:30,5.07,0.29,5.078287113,5.07,0.29,5.078287113,8.34224,0.76732,8.377454757,0.40224,0.11732,0.419,7.94,0.65,7.966561366,8.9768,0.7724,9.009968923,0.5568,0.1624,0.58,8.42,0.61,8.442067282,5.93,0.47,5.948596473,5.93,0.47,5.948596473
17/03/2020 06:00,5.42,0,5.42,5.42,0,5.42,8.94608,0.69844,8.973302948,0.40608,0.11844,0.423,8.54,0.58,8.559672891,9.6568,0.6924,9.681590985,0.5568,0.1624,0.58,9.1,0.53,9.115421,6.08,0.44,6.095900262,6.08,0.44,6.095900262
17/03/2020 06:30,6.23,0,6.23,6.23,0,6.23,9.72744,0.72592,9.754488649,0.39744,0.11592,0.414,9.33,0.61,9.349919786,10.8868,0.7324,10.91140798,0.5568,0.1624,0.58,10.33,0.57,10.34571409,7.57,-0.17,7.57190861,7.57,-0.17,7.57190861
17/03/2020 07:00,7.27,-0.43,7.282705541,7.27,-0.43,7.282705541,10.68416,0.65788,10.70439541,0.40416,0.11788,0.421,10.28,0.54,10.29417311,12.2768,0.4024,12.28339302,0.5568,0.1624,0.58,11.72,0.24,11.72245708,8.7,-0.38,8.708294896,8.7,-0.38,8.708294896
17/03/2020 07:30,8.14,-0.63,8.164343207,8.14,-0.63,8.164343207,11.57512,0.62816,11.592152,0.40512,0.11816,0.422,11.17,0.51,11.18163673,13.83064,-0.42648,13.83721388,0.56064,0.16352,0.584,13.27,-0.59,13.28310958,9.37,-0.53,9.384977357,9.37,-0.53,9.384977357
17/03/2020 08:00,8.48,-0.79,8.516718852,8.48,-0.79,8.516718852,11.72704,0.57872,11.741311,0.40704,0.11872,0.424,11.32,0.46,11.32934243,15.0416,-0.6862,15.05724414,0.5616,0.1638,0.585,14.48,-0.85,14.50492675,10.04,-0.92,10.08206328,10.04,-0.92,10.08206328
17/03/2020 08:30,8.8,-0.97,8.85329882,8.8,-0.97,8.85329882,12.08128,0.16704,12.08243472,0.40128,0.11704,0.418,11.68,0.05,11.68010702,16.22352,-1.28564,16.27438083,0.56352,0.16436,0.587,15.66,-1.45,15.72698636,10.78,-1.24,10.8510829,10.78,-1.24,10.8510829
17/03/2020 09:00,9.04,-1.09,9.105476374,9.04,-1.09,9.105476374,11.9932,0.2276,11.99535944,0.4032,0.1176,0.42,11.59,0.11,11.59052199,16.52352,-1.31564,16.57581436,0.56352,0.16436,0.587,15.96,-1.48,16.02847466,11.38,-1.27,11.45064627,11.38,-1.27,11.45064627
17/03/2020 09:30,9.32,-1.18,9.394402589,9.32,-1.18,9.394402589,12.5232,-0.2524,12.52574325,0.4032,0.1176,0.42,12.12,-0.37,12.12564637,16.83256,-1.36592,16.88788955,0.56256,0.16408,0.586,16.27,-1.53,16.34178081,11.77,-1.31,11.84267706,11.77,-1.31,11.84267706
17/03/2020 10:00,9.37,-1.18,9.444008683,9.37,-1.18,9.444008683,12.62744,-0.25408,12.62999595,0.39744,0.11592,0.414,12.23,-0.37,12.23559561,17.21352,-1.46564,17.27580306,0.56352,0.16436,0.587,16.65,-1.63,16.72959653,11.66,-1.31,11.73335843,11.66,-1.31,11.73335843
17/03/2020 10:30,9.3,-1.13,9.368399009,9.3,-1.13,9.368399009,12.76648,-0.30436,12.77010754,0.39648,0.11564,0.413,12.37,-0.42,12.3771281,17.05832,-1.19424,17.10007282,0.56832,0.16576,0.592,16.49,-1.36,16.54598743,11.44,-1.13,11.4956731,11.44,-1.13,11.4956731
17/03/2020 11:00,9.34,-1.2,9.416772271,9.34,-1.2,9.416772271,12.68552,-0.30464,12.6891774,0.39552,0.11536,0.412,12.29,-0.42,12.29717447,17.16216,-1.45312,17.22356797,0.57216,0.16688,0.596,16.59,-1.62,16.66890818,11.68,-1.38,11.76124143,11.68,-1.38,11.76124143
17/03/2020 11:30,9.41,-1.18,9.483696537,9.41,-1.18,9.483696537,12.97456,-0.30492,12.97814253,0.39456,0.11508,0.411,12.58,-0.42,12.58700918,17.40312,-1.49284,17.46703057,0.57312,0.16716,0.597,16.83,-1.66,16.91166757,11.92,-1.47,12.01029975,11.92,-1.47,12.01029975
17/03/2020 12:00,9.34,-1.13,9.408108205,9.34,-1.13,9.408108205,12.73976,-0.25632,12.74233828,0.38976,0.11368,0.406,12.35,-0.37,12.35554127,17.14312,-1.49284,17.20799624,0.57312,0.16716,0.597,16.57,-1.66,16.65294268,12.06,-1.34,12.13421609,12.06,-1.34,12.13421609
17/03/2020 12:30,9.3,-1.13,9.368399009,9.3,-1.13,9.368399009,12.86072,-0.28604,12.86390057,0.39072,0.11396,0.407,12.47,-0.4,12.47641375,17.23216,-1.65312,17.31127217,0.57216,0.16688,0.596,16.66,-1.82,16.75911692,11.63,-1.34,11.70694238,11.63,-1.34,11.70694238
17/03/2020 13:00,9.24,-1.05,9.299467727,9.24,-1.05,9.299467727,12.86168,-0.28576,12.86485411,0.39168,0.11424,0.408,12.47,-0.4,12.47641375,17.3512,-1.6034,17.42512648,0.5712,0.1666,0.595,16.78,-1.77,16.87309397,11.75,-1.34,11.82616168,11.75,-1.34,11.82616168
17/03/2020 13:30,9.24,-0.99,9.292884375,9.24,-0.99,9.292884375,12.70072,-0.24604,12.70310294,0.39072,0.11396,0.407,12.31,-0.36,12.31526289,16.4912,-1.2334,16.53725954,0.5712,0.1666,0.595,15.92,-1.4,15.98143923,11.43,-1.16,11.48871185,11.43,-1.16,11.48871185
17/03/2020 14:00,9.31,-1.05,9.369023428,9.31,-1.05,9.369023428,12.80784,-0.24688,12.81021917,0.38784,0.11312,0.404,12.42,-0.36,12.4252163,16.5112,-1.4234,16.57244077,0.5712,0.1666,0.595,15.94,-1.59,16.01910422,11.28,-1.16,11.33948852,11.28,-1.16,11.33948852
17/03/2020 14:30,9.25,-1.05,9.309403848,9.25,-1.05,9.309403848,12.76976,-0.26632,12.77253682,0.38976,0.11368,0.406,12.38,-0.38,12.38583061,16.7112,-1.3034,16.76195266,0.5712,0.1666,0.595,16.14,-1.47,16.20680413,11.17,-1.14,11.22802298,11.17,-1.14,11.22802298
17/03/2020 15:00,9.25,-1,9.303897033,9.25,-1,9.303897033,12.63496,-0.34772,12.6397438,0.38496,0.11228,0.401,12.25,-0.46,12.25863369,16.8112,-1.4134,16.87051111,0.5712,0.1666,0.595,16.24,-1.58,16.31667858,10.73,-1.14,10.79038924,10.73,-1.14,10.79038924
17/03/2020 15:30,9.08,-0.87,9.121584292,9.08,-0.87,9.121584292,12.67496,-0.34772,12.67972871,0.38496,0.11228,0.401,12.29,-0.46,12.29860561,16.7612,-1.2834,16.81026297,0.5712,0.1666,0.595,16.19,-1.45,16.25480237,10.58,-1.1,10.63702966,10.58,-1.1,10.63702966
17/03/2020 16:00,9.27,-0.81,9.305321058,9.27,-0.81,9.305321058,13.05976,-0.00632,13.05976153,0.38976,0.11368,0.406,12.67,-0.12,12.67056826,16.72024,-1.22368,16.76495805,0.57024,0.16632,0.594,16.15,-1.39,16.20970697,10.98,-1.06,11.03104709,10.98,-1.06,11.03104709
17/03/2020 16:30,9.45,-0.71,9.476634424,9.45,-0.71,9.476634424,13.67072,0.42396,13.6772924,0.39072,0.11396,0.407,13.28,0.31,13.28361773,16.47024,-1.06368,16.50455152,0.57024,0.16632,0.594,15.9,-1.23,15.94750451,10.72,-0.89,10.75688152,10.72,-0.89,10.75688152
17/03/2020 17:00,9.42,-0.61,9.439729869,9.42,-0.61,9.439729869,13.98168,0.53424,13.99188293,0.39168,0.11424,0.408,13.59,0.42,13.59648852,16.21024,-0.57368,16.22038808,0.57024,0.16632,0.594,15.64,-0.74,15.65749661,10.35,-0.53,10.36356116,10.35,-0.53,10.36356116
17/03/2020 17:30,9.38,-0.51,9.393854374,9.38,-0.51,9.393854374,14.1736,0.6048,14.18649781,0.3936,0.1148,0.41,13.78,0.49,13.78870915,16.1012,-0.3334,16.10465141,0.5712,0.1666,0.595,15.53,-0.5,15.53804685,10,-0.4,10.0079968,10,-0.4,10.0079968
17/03/2020 18:00,8.9,-0.38,8.908108666,8.9,-0.38,8.908108666,14.05168,0.60424,14.06466554,0.39168,0.11424,0.408,13.66,0.49,13.66878561,15.7612,-0.2834,15.76374768,0.5712,0.1666,0.595,15.19,-0.45,15.19666411,9.65,-0.4,9.658286598,9.65,-0.4,9.658286598
17/03/2020 18:30,9.05,-0.4,9.058835466,9.05,-0.4,9.058835466,14.4688,0.2034,14.47022961,0.3888,0.1134,0.405,14.08,0.09,14.08028764,15.4412,-0.0334,15.44123612,0.5712,0.1666,0.595,14.87,-0.2,14.87134493,9.63,-0.37,9.637105375,9.63,-0.37,9.637105375
17/03/2020 19:00,9.25,-0.49,9.262969286,9.25,-0.49,9.262969286,14.86264,-0.35548,14.86689052,0.39264,0.11452,0.409,14.47,-0.47,14.47763102,15.4412,-0.3134,15.44438011,0.5712,0.1666,0.595,14.87,-0.48,14.87774512,9.65,-0.37,9.657090659,9.65,-0.37,9.657090659
17/03/2020 19:30,8.98,-0.41,8.989354816,8.98,-0.41,8.989354816,14.354,-0.358,14.35846371,0.384,0.112,0.4,13.97,-0.47,13.97790399,15.2212,-0.2834,15.22383805,0.5712,0.1666,0.595,14.65,-0.45,14.65690963,9.4,-0.37,9.407279097,9.4,-0.37,9.407279097
17/03/2020 20:00,8.5,-0.36,8.507620114,8.5,-0.36,8.507620114,14.00496,-0.39772,14.01060619,0.38496,0.11228,0.401,13.62,-0.51,13.62954511,15.09024,-0.26368,15.09254354,0.57024,0.16632,0.594,14.52,-0.43,14.52636568,8.98,-0.37,8.987619262,8.98,-0.37,8.987619262
17/03/2020 20:30,8.02,-0.32,8.026381501,8.02,-0.32,8.026381501,13.42208,-0.32856,13.42610082,0.38208,0.11144,0.398,13.04,-0.44,13.0474212,14.5812,-0.2634,14.58357888,0.5712,0.1666,0.595,14.01,-0.43,14.0165973,8.64,-0.37,8.647918825,8.64,-0.37,8.647918825
17/03/2020 21:00,7.73,-0.32,7.736620709,7.73,-0.32,7.736620709,12.66496,0.35228,12.66985844,0.38496,0.11228,0.401,12.28,0.24,12.28234505,13.6312,-0.2434,13.63337291,0.5712,0.1666,0.595,13.06,-0.41,13.0664341,8.25,0.17,8.251751329,8.25,0.17,8.251751329
17/03/2020 21:30,7.3,0.3,7.306161783,7.3,0.3,7.306161783,12.01592,0.56256,12.02908173,0.38592,0.11256,0.402,11.63,0.45,11.63870268,13.3912,0.3666,13.39621712,0.5712,0.1666,0.595,12.82,0.2,12.82155997,7.7,0.36,7.708410991,7.7,0.36,7.708410991
17/03/2020 22:00,6.71,0.34,6.718608487,6.71,0.34,6.718608487,11.25592,0.62256,11.27312361,0.38592,0.11256,0.402,10.87,0.51,10.88195754,12.4512,0.4466,12.45920676,0.5712,0.1666,0.595,11.88,0.28,11.88329921,7.16,0.44,7.173506813,7.16,0.44,7.173506813
17/03/2020 22:30,6.26,0.34,6.269226428,6.26,0.34,6.269226428,10.57072,0.68396,10.59282411,0.39072,0.11396,0.407,10.18,0.57,10.19594527,11.8312,0.6466,11.84885585,0.5712,0.1666,0.595,11.26,0.48,11.27022626,6.7,0.44,6.714432217,6.7,0.44,6.714432217
17/03/2020 23:00,5.73,0.38,5.742586525,5.73,0.38,5.742586525,9.62456,0.73508,9.652590212,0.39456,0.11508,0.411,9.23,0.62,9.250799965,10.6512,0.7566,10.67803844,0.5712,0.1666,0.595,10.08,0.59,10.0972521,6.28,0.44,6.295395142,6.28,0.44,6.295395142
17/03/2020 23:30,5.3,0.38,5.313605179,5.3,0.38,5.313605179,8.93264,0.73452,8.962788461,0.39264,0.11452,0.409,8.54,0.62,8.562476277,9.5012,0.8766,9.541552756,0.5712,0.1666,0.595,8.93,0.71,8.958180619,5.91,0.51,5.931964262,5.91,0.51,5.931964262
18/03/2020 00:00,5.01,0.38,5.02439051,5.01,0.38,5.02439051,8.41264,0.77452,8.448218333,0.39264,0.11452,0.409,8.02,0.66,8.047111283,9.36024,0.75632,9.390746126,0.57024,0.16632,0.594,8.79,0.59,8.809778658,5.74,0.53,5.764416709,5.74,0.53,5.764416709
18/03/2020 00:30,5.08,0.38,5.094192772,5.08,0.38,5.094192772,8.99168,0.74424,9.022427744,0.39168,0.11424,0.408,8.6,0.63,8.623044706,9.36024,0.75632,9.390746126,0.57024,0.16632,0.594,8.79,0.59,8.809778658,5.83,0.53,5.854041339,5.83,0.53,5.854041339
18/03/2020 01:00,5.37,0.38,5.383428276,5.37,0.38,5.383428276,9.92168,0.72424,9.948078086,0.39168,0.11424,0.408,9.53,0.61,9.549502605,9.6112,0.7766,9.642524203,0.5712,0.1666,0.595,9.04,0.61,9.060557378,6.48,0.53,6.501638255,6.48,0.53,6.501638255
18/03/2020 01:30,5.33,0.38,5.343528797,5.33,0.38,5.343528797,10.05264,0.72452,10.07871521,0.39264,0.11452,0.409,9.66,0.61,9.679240673,9.6312,0.7766,9.662459366,0.5712,0.1666,0.595,9.06,0.61,9.0805121,6.45,0.61,6.478780749,6.45,0.61,6.478780749
18/03/2020 02:00,5.16,0.38,5.173973328,5.16,0.38,5.173973328,9.79168,0.72424,9.818427613,0.39168,0.11424,0.408,9.4,0.61,9.419771759,9.4012,0.7766,9.43322156,0.5712,0.1666,0.595,8.83,0.61,8.851045136,6.18,0.5,6.200193545,6.18,0.5,6.200193545
18/03/2020 02:30,4.97,0.4,4.986070597,4.97,0.4,4.986070597,9.62784,0.68312,9.652044136,0.38784,0.11312,0.404,9.24,0.57,9.257564475,9.22024,0.77632,9.252864335,0.57024,0.16632,0.594,8.65,0.61,8.671481996,5.97,0.59,5.999083263,5.97,0.59,5.999083263
18/03/2020 03:00,4.86,0.4,4.876433123,4.86,0.4,4.876433123,9.34208,0.63144,9.363395495,0.38208,0.11144,0.398,8.96,0.52,8.975076601,9.11024,0.77632,9.143256838,0.57024,0.16632,0.594,8.54,0.61,8.561757997,5.83,0.54,5.854955166,5.83,0.54,5.854955166
18/03/2020 03:30,4.76,0.4,4.776777156,4.76,0.4,4.776777156,8.9188,0.7234,8.948089237,0.3888,0.1134,0.405,8.53,0.61,8.55178344,8.66024,0.98632,8.71622533,0.57024,0.16632,0.594,8.09,0.82,8.131451285,5.52,0.62,5.554709713,5.52,0.62,5.554709713
18/03/2020 04:00,4.54,0.4,4.557587081,4.54,0.4,4.557587081,8.5036,0.7648,8.537923167,0.3936,0.1148,0.41,8.11,0.65,8.136006391,8.73024,0.81632,8.768321892,0.57024,0.16632,0.594,8.16,0.65,8.185847543,5.29,0.66,5.331013037,5.29,0.66,5.331013037
18/03/2020 04:30,4.54,0.36,4.554250762,4.54,0.36,4.554250762,8.23072,0.73396,8.263379999,0.39072,0.11396,0.407,7.84,0.62,7.864477096,8.7012,0.8166,8.739434593,0.5712,0.1666,0.595,8.13,0.65,8.155942619,5.22,0.58,5.25212338,5.22,0.58,5.25212338
18/03/2020 05:00,4.62,0.32,4.631068991,4.62,0.32,4.631068991,8.08976,0.73368,8.12296148,0.38976,0.11368,0.406,7.7,0.62,7.724920712,8.7612,0.8166,8.799173882,0.5712,0.1666,0.595,8.19,0.65,8.215753161,5.38,0.52,5.405071692,5.38,0.52,5.405071692
18/03/2020 05:30,4.87,0.28,4.87804264,4.87,0.28,4.87804264,8.09072,0.73396,8.123942848,0.39072,0.11396,0.407,7.7,0.62,7.724920712,8.9612,0.7466,8.992247606,0.5712,0.1666,0.595,8.39,0.58,8.410023781,6.15,0.47,6.167933203,6.15,0.47,6.167933203
18/03/2020 06:00,5.31,0.25,5.315881865,5.31,0.25,5.315881865,8.64976,0.63368,8.672940586,0.38976,0.11368,0.406,8.26,0.52,8.276351853,9.6012,0.6866,9.625718726,0.5712,0.1666,0.595,9.03,0.52,9.044959923,7.07,0.31,7.076793059,7.07,0.31,7.076793059
18/03/2020 06:30,6.23,-0.36,6.240392616,6.23,-0.36,6.240392616,9.6436,0.6948,9.668597003,0.3936,0.1148,0.41,9.25,0.58,9.268165946,11.0312,0.6866,11.0525469,0.5712,0.1666,0.595,10.46,0.52,10.47291745,7.81,-0.38,7.819239093,7.81,-0.38,7.819239093
18/03/2020 07:00,6.94,-0.5,6.957988215,6.94,-0.5,6.957988215,10.42744,0.69592,10.4506368,0.39744,0.11592,0.414,10.03,0.58,10.0467557,12.3412,0.3466,12.34606613,0.5712,0.1666,0.595,11.77,0.18,11.7713763,8.02,-0.47,8.033760016,8.02,-0.47,8.033760016
18/03/2020 07:30,7.79,-0.44,7.802416292,7.79,-0.44,7.802416292,11.23608,0.62844,11.25364077,0.40608,0.11844,0.423,10.83,0.51,10.84200166,14.1312,-0.6334,14.14538826,0.5712,0.1666,0.595,13.56,-0.8,13.58357832,8.99,-0.65,9.013467701,8.99,-0.65,9.013467701
18/03/2020 08:00,7.32,-0.56,7.341389514,7.32,-0.56,7.341389514,11.50608,0.51844,11.51775399,0.40608,0.11844,0.423,11.1,0.4,11.10720487,15.8712,-0.8934,15.89632514,0.5712,0.1666,0.595,15.3,-1.06,15.336675,9.94,-0.96,9.986250548,9.94,-0.96,9.986250548
18/03/2020 08:30,7.66,-0.67,7.689245737,7.66,-0.67,7.689245737,11.798,0.369,11.8037691,0.408,0.119,0.425,11.39,0.25,11.3927433,16.8812,-1.4334,16.94194643,0.5712,0.1666,0.595,16.31,-1.6,16.38829155,10.59,-1.11,10.6480139,10.59,-1.11,10.6480139
18/03/2020 09:00,7.63,-0.8,7.671825076,7.63,-0.8,7.671825076,12.02608,-0.27156,12.02914565,0.40608,0.11844,0.423,11.62,-0.39,11.62654291,17.4212,-1.6134,17.49575003,0.5712,0.1666,0.595,16.85,-1.78,16.94375696,11.23,-1.24,11.29825208,11.23,-1.24,11.29825208
18/03/2020 09:30,8.15,-0.82,8.191147661,8.15,-0.82,8.191147661,12.44608,-0.30156,12.44973276,0.40608,0.11844,0.423,12.04,-0.42,12.04732335,18.0712,-1.7034,18.15130411,0.5712,0.1666,0.595,17.5,-1.87,17.59962784,12.14,-1.33,12.2126369,12.14,-1.33,12.2126369
18/03/2020 10:00,8.29,-0.77,8.325683155,8.29,-0.77,8.325683155,12.64416,-0.32212,12.64826247,0.40416,0.11788,0.421,12.24,-0.44,12.24790594,18.3012,-1.7234,18.38216606,0.5712,0.1666,0.595,17.73,-1.89,17.83045148,11.9,-1.21,11.96135862,11.9,-1.21,11.96135862
18/03/2020 10:30,8.33,-0.73,8.361925616,8.33,-0.73,8.361925616,12.89416,-0.32212,12.89818295,0.40416,0.11788,0.421,12.49,-0.44,12.4977478,18.2712,-1.5334,18.33543196,0.5712,0.1666,0.595,17.7,-1.7,17.78145101,12.23,-1.32,12.30102841,12.23,-1.32,12.30102841
18/03/2020 11:00,8.44,-0.77,8.475051622,8.44,-0.77,8.475051622,12.8772,-0.4154,12.88389836,0.1872,0.0546,0.195,12.69,-0.47,12.69870072,18.8312,-1.9134,18.92815873,0.5712,0.1666,0.595,18.26,-2.08,18.37808478,12.01,-1.4,12.09132334,12.01,-1.4,12.09132334
18/03/2020 11:30,8.52,-0.83,8.560332937,8.52,-0.83,8.560332937,13.07,-0.51,13.07994648,0,0,0,13.07,-0.51,13.07994648,19.1412,-2.1234,19.25861794,0.5712,0.1666,0.595,18.57,-2.29,18.71066541,11.95,-1.53,12.04754747,11.95,-1.53,12.04754747
18/03/2020 12:00,8.49,-0.83,8.530474782,8.49,-0.83,8.530474782,13.19,-0.53,13.20064392,0,0,0,13.19,-0.53,13.20064392,19.1112,-2.1234,19.22880113,0.5712,0.1666,0.595,18.54,-2.29,18.68089131,12.18,-1.58,12.28205195,12.18,-1.58,12.28205195
18/03/2020 12:30,8.6,-0.83,8.639959491,8.6,-0.83,8.639959491,13.11,-0.53,13.12070882,0,0,0,13.11,-0.53,13.12070882,19.2512,-2.1634,19.37237727,0.5712,0.1666,0.595,18.68,-2.33,18.82475232,11.76,-1.25,11.82624623,11.76,-1.25,11.82624623
