Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
18/03/2020 13:00,8.52,-0.8,8.557476263,8.52,-0.8,8.557476263,13.19,-0.53,13.20064392,0,0,0,13.19,-0.53,13.20064392,19.1312,-2.0734,19.24322741,0.5712,0.1666,0.595,18.56,-2.24,18.69468374,11.54,-1.08,11.59042708,11.54,-1.08,11.59042708
18/03/2020 13:30,8.43,-0.77,8.46509303,8.43,-0.77,8.46509303,13.1,-0.49,13.10916092,0,0,0,13.1,-0.49,13.10916092,18.50024,-1.55368,18.56536565,0.57024,0.16632,0.594,17.93,-1.72,18.01230968,11.59,-1.06,11.63837188,11.59,-1.06,11.63837188
18/03/2020 14:00,8.36,-0.67,8.386805113,8.36,-0.67,8.386805113,13.03,-0.53,13.04077452,0,0,0,13.03,-0.53,13.04077452,17.9912,-1.6834,18.06978453,0.5712,0.1666,0.595,17.42,-1.85,17.51795936,11.76,-1.24,11.82519344,11.76,-1.24,11.82519344
18/03/2020 14:30,9.25,-0.62,9.270755093,9.25,-0.62,9.270755093,12.96,-0.53,12.97083266,0,0,0,12.96,-0.53,12.97083266,17.4112,-1.6534,17.48952878,0.5712,0.1666,0.595,16.84,-1.82,16.93806364,11.36,-1.32,11.43643301,11.36,-1.32,11.43643301
18/03/2020 15:00,9.39,-1,9.443098009,9.39,-1,9.443098009,12.86,-0.5,12.86971639,0,0,0,12.86,-0.5,12.86971639,17.4912,-1.4034,17.54741032,0.5712,0.1666,0.595,16.92,-1.57,16.99268372,11.24,-1.2,11.30387544,11.24,-1.2,11.30387544
18/03/2020 15:30,9.36,-1,9.413267233,9.36,-1,9.413267233,12.71,-0.44,12.71761377,0,0,0,12.71,-0.44,12.71761377,17.31024,-1.42368,17.36868658,0.57024,0.16632,0.594,16.74,-1.59,16.81534121,11.07,-1.18,11.13271306,11.07,-1.18,11.13271306
18/03/2020 16:00,9.64,-0.95,9.686697063,9.64,-0.95,9.686697063,13.20496,-0.36272,13.20994074,0.26496,0.07728,0.276,12.94,-0.44,12.94747852,17.6612,-1.3334,17.71146355,0.5712,0.1666,0.595,17.09,-1.5,17.15570168,10.92,-1.04,10.96941202,10.92,-1.04,10.96941202
18/03/2020 16:30,9.78,-0.87,9.818620066,9.78,-0.87,9.818620066,13.81416,0.50788,13.823493,0.40416,0.11788,0.421,13.41,0.39,13.41566994,17.8312,-1.0434,17.8617014,0.5712,0.1666,0.595,17.26,-1.21,17.30236111,10.66,-0.85,10.69383467,10.66,-0.85,10.69383467
18/03/2020 17:00,9.86,-0.76,9.889246685,9.86,-0.76,9.889246685,14.15512,0.56816,14.16651785,0.40512,0.11816,0.422,13.75,0.45,13.75736167,17.5712,-0.6034,17.58155741,0.5712,0.1666,0.595,17,-0.77,17.0174293,10.34,-0.56,10.35515331,10.34,-0.56,10.35515331
18/03/2020 17:30,9.79,-0.65,9.811554413,9.79,-0.65,9.811554413,14.46416,0.58788,14.47610194,0.40416,0.11788,0.421,14.06,0.47,14.06785343,16.5012,-0.2734,16.50346476,0.5712,0.1666,0.595,15.93,-0.44,15.93607543,9.9,-0.39,9.90767884,9.9,-0.39,9.90767884
18/03/2020 18:00,9.31,-0.41,9.319023554,9.31,-0.41,9.319023554,14.25128,0.62704,14.26506785,0.40128,0.11704,0.418,13.85,0.51,13.85938671,15.82024,-0.04368,15.8203003,0.57024,0.16632,0.594,15.25,-0.21,15.25144583,9.57,-0.32,9.575348558,9.57,-0.32,9.575348558
18/03/2020 18:30,9.33,-0.38,9.337735271,9.33,-0.38,9.337735271,14.46704,0.54872,14.47744245,0.40704,0.11872,0.424,14.06,0.43,14.06657385,15.5312,-0.2734,15.53360618,0.5712,0.1666,0.595,14.96,-0.44,14.96646919,9.54,-0.32,9.545365368,9.54,-0.32,9.545365368
18/03/2020 19:00,9.39,-0.5,9.403302611,9.39,-0.5,9.403302611,15.01456,-0.44492,15.02115062,0.39456,0.11508,0.411,14.62,-0.56,14.6307211,15.5812,-0.2534,15.58326041,0.5712,0.1666,0.595,15.01,-0.42,15.01587493,9.79,-0.39,9.797765051,9.79,-0.39,9.797765051
18/03/2020 19:30,9.05,-0.44,9.060689819,9.05,-0.44,9.060689819,14.5736,-0.4852,14.58167466,0.3936,0.1148,0.41,14.18,-0.6,14.19268826,15.1312,-0.2734,15.13366978,0.5712,0.1666,0.595,14.56,-0.44,14.56664683,9.53,-0.37,9.537179877,9.53,-0.37,9.537179877
18/03/2020 20:00,8.75,-0.41,8.759600448,8.75,-0.41,8.759600448,13.95456,-0.45492,13.96197325,0.39456,0.11508,0.411,13.56,-0.57,13.5719748,14.9412,-0.3334,14.9449193,0.5712,0.1666,0.595,14.37,-0.5,14.37869605,9.23,-0.37,9.237413058,9.23,-0.37,9.237413058
18/03/2020 20:30,8.42,-0.35,8.427271207,8.42,-0.35,8.427271207,13.45264,-0.34548,13.45707544,0.39264,0.11452,0.409,13.06,-0.46,13.06809856,14.4112,-0.2934,14.41418638,0.5712,0.1666,0.595,13.84,-0.46,13.8476424,8.9,-0.34,8.906492014,8.9,-0.34,8.906492014
18/03/2020 21:00,8.05,-0.35,8.057605103,8.05,-0.35,8.057605103,12.72648,-0.42436,12.7335531,0.39648,0.11564,0.413,12.33,-0.54,12.34181915,13.7312,-0.2734,13.73392154,0.5712,0.1666,0.595,13.16,-0.44,13.16735357,8.46,-0.3,8.465317478,8.46,-0.3,8.465317478
18/03/2020 21:30,7.62,-0.23,7.623470338,7.62,-0.23,7.623470338,12.28744,0.25592,12.29010483,0.39744,0.11592,0.414,11.89,0.14,11.89082419,13.20024,-0.25368,13.20267736,0.57024,0.16632,0.594,12.63,-0.42,12.63698144,7.86,0.35,7.867788762,7.86,0.35,7.867788762
18/03/2020 22:00,6.85,0.34,6.858432766,6.85,0.34,6.858432766,11.64552,0.58536,11.66022223,0.39552,0.11536,0.412,11.25,0.47,11.2598135,12.3812,0.4366,12.38889555,0.5712,0.1666,0.595,11.81,0.27,11.81308596,7.37,0.4,7.380846835,7.37,0.4,7.380846835
18/03/2020 22:30,6.36,0.34,6.369081566,6.36,0.34,6.369081566,10.86552,0.59536,10.88181871,0.39552,0.11536,0.412,10.47,0.48,10.48099709,11.6312,0.5266,11.64311475,0.5712,0.1666,0.595,11.06,0.36,11.0658574,6.77,0.48,6.786994917,6.77,0.48,6.786994917
18/03/2020 23:00,5.98,0.36,5.99082632,5.98,0.36,5.99082632,9.90032,0.66676,9.922746848,0.40032,0.11676,0.417,9.5,0.55,9.515907734,10.7312,0.7766,10.75926396,0.5712,0.1666,0.595,10.16,0.61,10.17829554,6.48,0.48,6.497753458,6.48,0.48,6.497753458
18/03/2020 23:30,5.49,0.39,5.503835027,5.49,0.39,5.503835027,9.24416,0.69788,9.270465501,0.40416,0.11788,0.421,8.84,0.58,8.859006716,9.7712,0.9866,9.820882292,0.5712,0.1666,0.595,9.2,0.82,9.236471188,5.98,0.55,6.005239379,5.98,0.55,6.005239379
19/03/2020 00:00,5.11,0.39,5.124860974,5.11,0.39,5.124860974,8.5832,0.7876,8.619259597,0.4032,0.1176,0.42,8.18,0.67,8.207393009,9.4912,0.8566,9.529776545,0.5712,0.1666,0.595,8.92,0.69,8.946647417,5.58,0.55,5.607040217,5.58,0.55,5.607040217
19/03/2020 00:30,5.11,0.42,5.127231222,5.11,0.42,5.127231222,9.33936,0.75648,9.369947022,0.39936,0.11648,0.416,8.94,0.64,8.962879002,9.4712,0.8266,9.507202375,0.5712,0.1666,0.595,8.9,0.66,8.924438358,5.67,0.57,5.69857877,5.67,0.57,5.69857877
19/03/2020 01:00,5.37,0.42,5.38639954,5.37,0.42,5.38639954,10.22512,0.75816,10.25318905,0.40512,0.11816,0.422,9.82,0.64,9.840833298,9.7012,0.8266,9.736351935,0.5712,0.1666,0.595,9.13,0.66,9.153824337,6.4,0.6,6.428063472,6.4,0.6,6.428063472
19/03/2020 01:30,5.37,0.42,5.38639954,5.37,0.42,5.38639954,10.2184,0.7362,10.24488599,0.3984,0.1162,0.415,9.82,0.62,9.839552835,9.70024,0.82632,9.735371631,0.57024,0.16632,0.594,9.13,0.66,9.153824337,6.45,0.63,6.480694407,6.45,0.63,6.480694407
19/03/2020 02:00,5.29,0.42,5.306646776,5.29,0.42,5.306646776,10.03456,0.67508,10.05724253,0.39456,0.11508,0.411,9.64,0.56,9.656251861,9.3712,0.8066,9.405848872,0.5712,0.1666,0.595,8.8,0.64,8.823242035,6.19,0.59,6.218054358,6.19,0.59,6.218054358
19/03/2020 02:30,5.22,0.36,5.232399067,5.22,0.36,5.232399067,9.70704,0.78872,9.739029972,0.40704,0.11872,0.424,9.3,0.67,9.324103174,9.2412,0.8066,9.276334459,0.5712,0.1666,0.595,8.67,0.64,8.693589592,5.98,0.65,6.015222357,5.98,0.65,6.015222357
19/03/2020 03:00,5.16,0.34,5.171189418,5.16,0.34,5.171189418,9.50608,0.78844,9.538720805,0.40608,0.11844,0.423,9.1,0.67,9.124631499,9.0912,0.8366,9.129612095,0.5712,0.1666,0.595,8.52,0.67,8.546303294,5.82,0.63,5.853998633,5.82,0.63,5.853998633
19/03/2020 03:30,5.01,0.34,5.021523673,5.01,0.34,5.021523673,9.18704,0.78872,9.220834192,0.40704,0.11872,0.424,8.78,0.67,8.805526674,8.6912,1.0366,8.752799381,0.5712,0.1666,0.595,8.12,0.87,8.166474147,5.6,0.6,5.632051136,5.6,0.6,5.632051136
19/03/2020 04:00,4.82,0.34,4.831976821,4.82,0.34,4.831976821,8.86608,0.76844,8.899318772,0.40608,0.11844,0.423,8.46,0.65,8.484933706,8.6412,0.8966,8.687590518,0.5712,0.1666,0.595,8.07,0.73,8.10295008,5.42,0.6,5.453109205,5.42,0.6,5.453109205
19/03/2020 04:30,4.82,0.32,4.830610727,4.82,0.32,4.830610727,8.59704,0.76872,8.631339826,0.40704,0.11872,0.424,8.19,0.65,8.215753161,8.5812,0.8966,8.627913131,0.5712,0.1666,0.595,8.01,0.73,8.043195882,5.39,0.6,5.423292358,5.39,0.6,5.423292358
19/03/2020 05:00,4.82,0.32,4.830610727,4.82,0.32,4.830610727,8.39704,0.79872,8.43494128,0.40704,0.11872,0.424,7.99,0.68,8.018883962,8.6812,0.8966,8.727377899,0.5712,0.1666,0.595,8.11,0.73,8.14278822,5.54,0.54,5.566255474,5.54,0.54,5.566255474
19/03/2020 05:30,5.02,0.27,5.027255713,5.02,0.27,5.027255713,8.428,0.779,8.463924917,0.408,0.119,0.425,8.02,0.66,8.047111283,8.9212,0.8166,8.958495688,0.5712,0.1666,0.595,8.35,0.65,8.37526119,5.88,0.51,5.902075906,5.88,0.51,5.902075906
19/03/2020 06:00,5.39,0.25,5.395794659,5.39,0.25,5.395794659,9.01128,0.70704,9.038975207,0.40128,0.11704,0.418,8.61,0.59,8.630191191,9.8212,0.6666,9.84379627,0.5712,0.1666,0.595,9.25,0.5,9.263503657,6.28,0.44,6.295395142,6.28,0.44,6.295395142
19/03/2020 06:30,6.02,-0.1,6.020830507,6.02,-0.1,6.020830507,9.75608,0.86844,9.794655941,0.40608,0.11844,0.423,9.35,0.75,9.380031983,10.7612,0.8566,10.79523918,0.5712,0.1666,0.595,10.19,0.69,10.21333442,7.25,0.39,7.260482078,7.25,0.39,7.260482078
19/03/2020 07:00,6.78,-0.33,6.788026223,6.78,-0.33,6.788026223,10.558,0.819,10.58971789,0.408,0.119,0.425,10.15,0.7,10.1741093,11.8312,0.4466,11.83962605,0.5712,0.1666,0.595,11.26,0.28,11.26348081,8.07,0.05,8.070154893,8.07,0.05,8.070154893
19/03/2020 07:30,7.8,-0.48,7.814755274,7.8,-0.48,7.814755274,11.17704,0.74872,11.20208931,0.40704,0.11872,0.424,10.77,0.63,10.78841045,13.8312,-0.4334,13.83798862,0.5712,0.1666,0.595,13.26,-0.6,13.27356772,9.09,-0.46,9.101631722,9.09,-0.46,9.101631722
19/03/2020 08:00,8.12,-0.6,8.142137312,8.12,-0.6,8.142137312,11.43608,0.66844,11.45559854,0.40608,0.11844,0.423,11.03,0.55,11.04370409,14.9412,-0.6834,14.95682095,0.5712,0.1666,0.595,14.37,-0.85,14.39511723,9.7,-0.75,9.728951639,9.7,-0.75,9.728951639
19/03/2020 08:30,8.61,-0.79,8.646166781,8.61,-0.79,8.646166781,11.71128,0.45704,11.72019474,0.40128,0.11704,0.418,11.31,0.34,11.31510937,15.6112,-1.2334,15.65984805,0.5712,0.1666,0.595,15.04,-1.4,15.10501903,10.41,-1.04,10.46182107,10.41,-1.04,10.46182107
19/03/2020 09:00,8.92,-0.87,8.962326707,8.92,-0.87,8.962326707,11.90704,0.55872,11.92014134,0.40704,0.11872,0.424,11.5,0.44,11.50841431,16.2112,-1.3534,16.26759653,0.5712,0.1666,0.595,15.64,-1.52,15.7136883,10.87,-1.14,10.92961573,10.87,-1.14,10.92961573
19/03/2020 09:30,9.26,-0.93,9.306583691,9.26,-0.93,9.306583691,12.25512,0.43816,12.26295031,0.40512,0.11816,0.422,11.85,0.32,11.85431989,17.0612,-1.4734,17.124703,0.5712,0.1666,0.595,16.49,-1.64,16.57135179,11.49,-1.25,11.55779391,11.49,-1.25,11.55779391
19/03/2020 10:00,9.51,-0.95,9.557332264,9.51,-0.95,9.557332264,12.25704,0.48872,12.2667794,0.40704,0.11872,0.424,11.85,0.37,11.85577496,17.4212,-1.3634,17.47446906,0.5712,0.1666,0.595,16.85,-1.53,16.91932032,11.36,-1.29,11.43300923,11.36,-1.29,11.43300923
19/03/2020 10:30,9.57,-0.88,9.610374602,9.57,-0.88,9.610374602,12.68416,0.18788,12.68555138,0.40416,0.11788,0.421,12.28,0.07,12.28019951,17.1912,-1.1734,17.23119917,0.5712,0.1666,0.595,16.62,-1.34,16.67393175,11.8,-1.14,11.8549399,11.8,-1.14,11.8549399
19/03/2020 11:00,9.6,-0.91,9.643033755,9.6,-0.91,9.643033755,12.96512,-0.32184,12.96911399,0.40512,0.11816,0.422,12.56,-0.44,12.56770464,17.3412,-1.3434,17.39315788,0.5712,0.1666,0.595,16.77,-1.51,16.83784428,11.69,-1.22,11.75348884,11.69,-1.22,11.75348884
19/03/2020 11:30,9.79,-1.05,9.846146454,9.79,-1.05,9.846146454,13.21512,-0.32184,13.21903845,0.40512,0.11816,0.422,12.81,-0.44,12.81755437,18.1112,-1.6234,18.18381129,0.5712,0.1666,0.595,17.54,-1.79,17.63110036,11.4,-1.29,11.47275468,11.4,-1.29,11.47275468
19/03/2020 12:00,9.76,-1.03,9.814198898,9.76,-1.03,9.814198898,13.39416,-0.32212,13.39803282,0.40416,0.11788,0.421,12.99,-0.44,12.99744975,17.6012,-1.3934,17.65626815,0.5712,0.1666,0.595,17.03,-1.56,17.10130112,11.71,-1.45,11.79943219,11.71,-1.45,11.79943219
19/03/2020 12:30,9.8,-1.03,9.853978892,9.8,-1.03,9.853978892,13.4832,-0.3224,13.48705394,0.4032,0.1176,0.42,13.08,-0.44,13.08739852,17.6712,-1.3934,17.72605069,0.5712,0.1666,0.595,17.1,-1.56,17.17101045,12.04,-1.35,12.11544882,12.04,-1.35,12.11544882
19/03/2020 13:00,9.75,-1.01,9.802173228,9.75,-1.01,9.802173228,13.43128,-0.32296,13.43516228,0.40128,0.11704,0.418,13.03,-0.44,13.03742689,17.5312,-1.2734,17.57738664,0.5712,0.1666,0.595,16.96,-1.44,17.0210223,11.42,-1.19,11.48183348,11.42,-1.19,11.48183348
19/03/2020 13:30,9.53,-0.82,9.565213014,9.53,-0.82,9.565213014,13.2984,0.0262,13.29842581,0.3984,0.1162,0.415,12.9,-0.09,12.90031395,17.3312,-1.1834,17.37155517,0.5712,0.1666,0.595,16.76,-1.35,16.81428262,11.25,-1.15,11.30862503,11.25,-1.15,11.30862503
19/03/2020 14:00,9.5,-0.85,9.537950514,9.5,-0.85,9.537950514,13.30224,-0.18268,13.30349432,0.40224,0.11732,0.419,12.9,-0.3,12.9034879,17.2712,-1.3134,17.3210672,0.5712,0.1666,0.595,16.7,-1.48,16.76545257,11.37,-1.27,11.44070802,11.37,-1.27,11.44070802
19/03/2020 14:30,9.58,-0.94,9.626006441,9.58,-0.94,9.626006441,13.18704,-0.31128,13.19071337,0.40704,0.11872,0.424,12.78,-0.43,12.78723191,16.9812,-1.4034,17.03909285,0.5712,0.1666,0.595,16.41,-1.57,16.48493251,11.17,-1.17,11.23110858,11.17,-1.17,11.23110858
19/03/2020 15:00,9.56,-0.88,9.600416658,9.56,-0.88,9.600416658,13.04416,-0.27212,13.0469981,0.40416,0.11788,0.421,12.64,-0.39,12.64601518,17.3812,-1.4434,17.4410297,0.5712,0.1666,0.595,16.81,-1.61,16.88692394,11.17,-1.17,11.23110858,11.17,-1.17,11.23110858
19/03/2020 15:30,9.42,-0.88,9.461014745,9.42,-0.88,9.461014745,13.06512,-0.27184,13.06794772,0.40512,0.11816,0.422,12.66,-0.39,12.66600568,17.03216,-1.25312,17.07819616,0.57216,0.16688,0.596,16.46,-1.42,16.52113798,10.99,-1.05,11.04004529,10.99,-1.05,11.04004529
19/03/2020 16:00,9.49,-0.8,9.523660011,9.49,-0.8,9.523660011,13.33552,-0.23464,13.3375841,0.39552,0.11536,0.412,12.94,-0.35,12.94473252,17.2112,-1.1134,17.24717557,0.5712,0.1666,0.595,16.64,-1.28,16.68915816,10.99,-0.99,11.03450044,10.99,-0.99,11.03450044
19/03/2020 16:30,9.75,-0.78,9.781150239,9.75,-0.78,9.781150239,13.63032,0.58676,13.64294362,0.40032,0.11676,0.417,13.23,0.47,13.23834582,17.3412,-0.8734,17.36318073,0.5712,0.1666,0.595,16.77,-1.04,16.80221712,10.59,-0.76,10.61723599,10.59,-0.76,10.61723599
19/03/2020 17:00,9.7,-0.65,9.721753957,9.7,-0.65,9.721753957,13.98608,0.61844,13.99974649,0.40608,0.11844,0.423,13.58,0.5,13.5892016,16.9512,-0.5334,16.95959012,0.5712,0.1666,0.595,16.38,-0.7,16.39495044,10.19,-0.48,10.20129894,10.19,-0.48,10.20129894
19/03/2020 17:30,9.36,-0.45,9.370811064,9.36,-0.45,9.370811064,14.26608,0.61844,14.27947851,0.40608,0.11844,0.423,13.86,0.5,13.86901583,16.5112,-0.3134,16.51417406,0.5712,0.1666,0.595,15.94,-0.48,15.94722546,9.93,-0.36,9.936523537,9.93,-0.36,9.936523537
19/03/2020 18:00,9.16,-0.38,9.167878708,9.16,-0.38,9.167878708,14.4232,0.6376,14.43728617,0.4032,0.1176,0.42,14.02,0.52,14.02964005,16.2412,0.0066,16.24120134,0.5712,0.1666,0.595,15.67,-0.16,15.67081683,9.67,-0.31,9.6749677,9.67,-0.31,9.6749677
19/03/2020 18:30,9.2,-0.38,9.207844482,9.2,-0.38,9.207844482,14.6732,0.6376,14.6870464,0.4032,0.1176,0.42,14.27,0.52,14.27947128,15.7912,0.2566,15.79328468,0.5712,0.1666,0.595,15.22,0.09,15.22026609,9.57,0.32,9.575348558,9.57,0.32,9.575348558
19/03/2020 19:00,9.27,-0.5,9.283474565,9.27,-0.5,9.283474565,15.03648,-0.33436,15.04019705,0.39648,0.11564,0.413,14.64,-0.45,14.64691435,15.6612,-0.3034,15.66413857,0.5712,0.1666,0.595,15.09,-0.47,15.09731764,9.57,-0.33,9.575687965,9.57,-0.33,9.575687965
19/03/2020 19:30,8.95,-0.4,8.958934088,8.95,-0.4,8.958934088,14.46224,0.02732,14.4622658,0.40224,0.11732,0.419,14.06,-0.09,14.06028805,15.2412,-0.2534,15.24330637,0.5712,0.1666,0.595,14.67,-0.42,14.67601104,9.2,-0.25,9.203396112,9.2,-0.25,9.203396112
19/03/2020 20:00,8.6,-0.36,8.607531586,8.6,-0.36,8.607531586,13.92648,0.10564,13.92688066,0.39648,0.11564,0.413,13.53,-0.01,13.5300037,15.0512,-0.2834,15.05386784,0.5712,0.1666,0.595,14.48,-0.45,14.48699072,8.98,-0.21,8.982455121,8.98,-0.21,8.982455121
19/03/2020 20:30,8.09,-0.36,8.098005927,8.09,-0.36,8.098005927,13.20744,0.57592,13.21999074,0.39744,0.11592,0.414,12.81,0.46,12.81825651,14.6212,-0.2334,14.62306278,0.5712,0.1666,0.595,14.05,-0.4,14.0556928,8.7,0.33,8.706256371,8.7,0.33,8.706256371
19/03/2020 21:00,7.77,-0.32,7.776586655,7.77,-0.32,7.776586655,12.66648,0.62564,12.68192182,0.39648,0.11564,0.413,12.27,0.51,12.28059445,14.1112,-0.2334,14.11313009,0.5712,0.1666,0.595,13.54,-0.4,13.54590713,8.18,0.33,8.186653773,8.18,0.33,8.186653773
19/03/2020 21:30,7.44,0.32,7.446878541,7.44,0.32,7.446878541,12.13744,0.67592,12.15624603,0.39744,0.11592,0.414,11.74,0.56,11.75334846,13.5812,-0.1234,13.5817606,0.5712,0.1666,0.595,13.01,-0.29,13.01323173,7.67,0.4,7.680423165,7.67,0.4,7.680423165
19/03/2020 22:00,6.84,0.36,6.849467133,6.84,0.36,6.849467133,11.3436,0.6948,11.36485847,0.3936,0.1148,0.41,10.95,0.58,10.96534997,12.7112,0.6466,12.72763517,0.5712,0.1666,0.595,12.14,0.48,12.14948559,7.25,0.47,7.26521851,7.25,0.47,7.26521851
19/03/2020 22:30,6.4,0.38,6.411271325,6.4,0.38,6.411271325,10.52936,0.76648,10.55722092,0.39936,0.11648,0.416,10.13,0.65,10.15083248,11.9012,0.6766,11.92041732,0.5712,0.1666,0.595,11.33,0.51,11.34147257,6.63,0.59,6.656200117,6.63,0.59,6.656200117
19/03/2020 23:00,5.96,0.38,5.972101808,5.96,0.38,5.972101808,9.76416,0.80788,9.797524718,0.40416,0.11788,0.421,9.36,0.69,9.385398233,11.1312,0.6766,11.1517443,0.5712,0.1666,0.595,10.56,0.51,10.57230817,6.31,0.52,6.331390053,6.31,0.52,6.331390053
19/03/2020 23:30,5.48,0.38,5.493159382,5.48,0.38,5.493159382,9.05224,0.80732,9.088168935,0.40224,0.11732,0.419,8.65,0.69,8.677476592,10.1912,0.8766,10.22883107,0.5712,0.1666,0.595,9.62,0.71,9.646165041,5.87,0.57,5.897609685,5.87,0.57,5.897609685
20/03/2020 00:00,5.19,0.4,5.205391436,5.19,0.4,5.205391436,8.53608,0.88844,8.582190128,0.40608,0.11844,0.423,8.13,0.77,8.166382308,9.9412,0.7866,9.972271406,0.5712,0.1666,0.595,9.37,0.62,9.39048987,5.67,0.59,5.700614002,5.67,0.59,5.700614002
20/03/2020 00:30,5.23,0.4,5.245274063,5.23,0.4,5.245274063,9.18512,0.88816,9.227960641,0.40512,0.11816,0.422,8.78,0.77,8.813699564,9.8512,0.8466,9.887510961,0.5712,0.1666,0.595,9.28,0.68,9.30488044,5.72,0.61,5.752434267,5.72,0.61,5.752434267
20/03/2020 01:00,5.49,0.4,5.504552661,5.49,0.4,5.504552661,10.11608,0.82844,10.14994519,0.40608,0.11844,0.423,9.71,0.71,9.735923171,10.1212,0.8066,10.15328976,0.5712,0.1666,0.595,9.55,0.64,9.571421002,6.48,0.58,6.50590501,6.48,0.58,6.50590501
20/03/2020 01:30,5.47,0.4,5.484605729,5.47,0.4,5.484605729,10.23512,0.84816,10.27020237,0.40512,0.11816,0.422,9.83,0.73,9.85706853,10.0212,0.8266,10.05523331,0.5712,0.1666,0.595,9.45,0.66,9.473019582,6.43,0.63,6.460789425,6.43,0.63,6.460789425
20/03/2020 02:00,5.35,0.37,5.36277913,5.35,0.37,5.36277913,9.91512,0.84816,9.951330564,0.40512,0.11816,0.422,9.51,0.73,9.537976725,9.7512,0.8266,9.786172337,0.5712,0.1666,0.595,9.18,0.66,9.20369491,6.33,0.59,6.35743659,6.33,0.59,6.35743659
20/03/2020 02:30,5.19,0.37,5.203172109,5.19,0.37,5.203172109,9.72512,0.84816,9.762035362,0.40512,0.11816,0.422,9.32,0.73,9.348545341,9.7212,0.8066,9.754605733,0.5712,0.1666,0.595,9.15,0.64,9.172355205,6.15,0.66,6.18531325,6.15,0.66,6.18531325
20/03/2020 03:00,5.1,0.37,5.113403954,5.1,0.37,5.113403954,9.61512,0.82816,9.650719227,0.40512,0.11816,0.422,9.21,0.71,9.237326453,9.5312,0.8066,9.565269311,0.5712,0.1666,0.595,8.96,0.64,8.982828062,6.04,0.55,6.064989695,6.04,0.55,6.064989695
20/03/2020 03:30,4.91,0.37,4.923921202,4.91,0.37,4.923921202,9.27032,0.82676,9.307113677,0.40032,0.11676,0.417,8.87,0.71,8.898370637,9.0512,0.9766,9.103733794,0.5712,0.1666,0.595,8.48,0.81,8.518597302,5.87,0.55,5.895710305,5.87,0.55,5.895710305
20/03/2020 04:00,4.77,0.37,4.784328584,4.77,0.37,4.784328584,8.89744,0.82592,8.93569149,0.39744,0.11592,0.414,8.5,0.71,8.529601397,9.1812,0.8566,9.221073528,0.5712,0.1666,0.595,8.61,0.69,8.637603834,5.63,0.55,5.656801216,5.63,0.55,5.656801216
20/03/2020 04:30,4.71,0.37,4.724510557,4.71,0.37,4.724510557,8.7684,0.7962,8.804474601,0.3984,0.1162,0.415,8.37,0.68,8.397577032,9.1312,0.8866,9.17414154,0.5712,0.1666,0.595,8.56,0.72,8.590227005,5.57,0.58,5.60011607,5.57,0.58,5.60011607
20/03/2020 05:00,4.71,0.39,4.726118915,4.71,0.39,4.726118915,8.5584,0.8262,8.598186844,0.3984,0.1162,0.415,8.16,0.71,8.190830239,9.0612,0.9066,9.106441072,0.5712,0.1666,0.595,8.49,0.74,8.522188686,5.66,0.51,5.682930582,5.66,0.51,5.682930582
20/03/2020 05:30,4.88,0.36,4.893260672,4.88,0.36,4.893260672,8.70224,0.80732,8.73960792,0.40224,0.11732,0.419,8.3,0.69,8.32863134,9.1612,0.8766,9.203043681,0.5712,0.1666,0.595,8.59,0.71,8.619292314,6.04,0.45,6.056740047,6.04,0.45,6.056740047
20/03/2020 06:00,5.11,0.36,5.122665322,5.11,0.36,5.122665322,9.03224,0.78732,9.066489519,0.40224,0.11732,0.419,8.63,0.67,8.655969039,9.8012,0.7866,9.832713817,0.5712,0.1666,0.595,9.23,0.62,9.250799965,6.55,0.37,6.560442058,6.55,0.37,6.560442058
20/03/2020 06:30,5.69,0.39,5.703349893,5.69,0.39,5.703349893,9.52128,0.98704,9.572304884,0.40128,0.11704,0.418,9.12,0.87,9.161402731,11.2812,0.7866,11.30859023,0.5712,0.1666,0.595,10.71,0.62,10.72793083,7.4,0.26,7.404566159,7.4,0.26,7.404566159
20/03/2020 07:00,6.31,0.33,6.318623268,6.31,0.33,6.318623268,10.3484,0.9062,10.38800178,0.3984,0.1162,0.415,9.95,0.79,9.981312539,12.86464,0.18052,12.86590649,0.58464,0.17052,0.609,12.28,0.01,12.28000407,8.39,-0.41,8.400011905,8.39,-0.41,8.400011905
20/03/2020 07:30,7.14,-0.22,7.143388552,7.14,-0.22,7.143388552,11.15512,0.79816,11.18363812,0.40512,0.11816,0.422,10.75,0.68,10.77148551,14.234,-0.468,14.24169161,0.624,0.182,0.65,13.61,-0.65,13.62551283,9.42,-0.63,9.441043375,9.42,-0.63,9.441043375
20/03/2020 08:00,7.62,-0.39,7.629973788,7.62,-0.39,7.629973788,11.31608,0.68844,11.33700208,0.40608,0.11844,0.423,10.91,0.57,10.92487986,15.47784,-0.68688,15.49307378,0.62784,0.18312,0.654,14.85,-0.87,14.87546302,9.76,-0.71,9.785790719,9.76,-0.71,9.785790719
20/03/2020 08:30,8.02,-0.49,8.034954885,8.02,-0.49,8.034954885,11.6632,0.5976,11.6784999,0.4032,0.1176,0.42,11.26,0.48,11.27022626,16.28784,-0.86688,16.31089246,0.62784,0.18312,0.654,15.66,-1.05,15.69516167,10.08,-0.92,10.12189706,10.08,-0.92,10.12189706
20/03/2020 09:00,8.29,-0.53,8.306924822,8.29,-0.53,8.306924822,12.22128,0.53704,12.23307389,0.40128,0.11704,0.418,11.82,0.42,11.82745958,16.73784,-1.08688,16.77309143,0.62784,0.18312,0.654,16.11,-1.27,16.15998144,10.77,-1.02,10.81819301,10.77,-1.02,10.81819301
20/03/2020 09:30,8.51,-0.57,8.529067944,8.51,-0.57,8.529067944,12.68744,0.33592,12.69188623,0.39744,0.11592,0.414,12.29,0.22,12.29196892,16.94784,-1.26688,16.99512476,0.62784,0.18312,0.654,16.32,-1.45,16.38428821,11.41,-1.22,11.47503813,11.41,-1.22,11.47503813
20/03/2020 10:00,8.67,-0.6,8.690736448,8.67,-0.6,8.690736448,12.77032,0.11676,12.77085376,0.40032,0.11676,0.417,12.37,0,12.37,16.83784,-1.30688,16.88848102,0.62784,0.18312,0.654,16.21,-1.49,16.2783353,11.21,-1.16,11.26985803,11.21,-1.16,11.26985803
20/03/2020 10:30,8.65,-0.53,8.666221783,8.65,-0.53,8.666221783,13.0432,0.2776,13.04615376,0.4032,0.1176,0.42,12.64,0.16,12.64101262,16.64784,-1.12688,16.68593525,0.62784,0.18312,0.654,16.02,-1.31,16.07347193,11.46,-1,11.50354728,11.46,-1,11.50354728
20/03/2020 11:00,8.65,-0.55,8.667467912,8.65,-0.55,8.667467912,13.24704,-0.27128,13.24981742,0.40704,0.11872,0.424,12.84,-0.39,12.84592153,16.86784,-1.28688,16.91685805,0.62784,0.18312,0.654,16.24,-1.47,16.30639445,11.73,-1.45,11.81928086,11.73,-1.45,11.81928086
20/03/2020 11:30,8.68,-0.55,8.69740766,8.68,-0.55,8.69740766,13.06704,-0.24128,13.0692674,0.40704,0.11872,0.424,12.66,-0.36,12.66511745,16.68784,-1.28688,16.73738522,0.62784,0.18312,0.654,16.06,-1.47,16.12713552,11.63,-1.59,11.73818555,11.63,-1.59,11.73818555
20/03/2020 12:00,8.75,-0.55,8.767268674,8.75,-0.55,8.767268674,13.12512,-0.27184,13.1279348,0.40512,0.11816,0.422,12.72,-0.39,12.72597737,17.01784,-1.28688,17.06642723,0.62784,0.18312,0.654,16.39,-1.47,16.45578925,11.76,-1.61,11.86969671,11.76,-1.61,11.86969671
20/03/2020 12:30,8.83,-0.58,8.849028195,8.83,-0.58,8.849028195,13.29224,-0.27268,13.29503662,0.40224,0.11732,0.419,12.89,-0.39,12.89589857,17.00536,-1.11052,17.04158219,0.61536,0.17948,0.641,16.39,-1.29,16.44068733,11.62,-1.36,11.69931622,11.62,-1.36,11.69931622
20/03/2020 13:00,8.45,-0.41,8.459940898,8.45,-0.41,8.459940898,13.25936,-0.04352,13.25943142,0.39936,0.11648,0.416,12.86,-0.16,12.8609953,16.77352,-1.14564,16.81259838,0.56352,0.16436,0.587,16.21,-1.31,16.26284723,11.33,-1.06,11.37947714,11.33,-1.06,11.37947714
20/03/2020 13:30,8.24,-0.35,8.247429903,8.24,-0.35,8.247429903,12.75744,0.58592,12.77088789,0.39744,0.11592,0.414,12.36,0.47,12.36893286,16.26008,-0.74956,16.27734751,0.55008,0.16044,0.573,15.71,-0.91,15.73633375,10.9,-0.84,10.93231906,10.9,-0.84,10.93231906
20/03/2020 14:00,8.03,-0.35,8.037624027,8.03,-0.35,8.037624027,12.52552,0.54536,12.53738684,0.39552,0.11536,0.412,12.13,0.43,12.13761921,15.67544,-0.64508,15.68870764,0.56544,0.16492,0.589,15.11,-0.81,15.13169521,10.68,-0.98,10.7248683,10.68,-0.98,10.7248683
20/03/2020 14:30,7.81,-0.31,7.816149947,7.81,-0.31,7.816149947,12.34072,0.42396,12.34800033,0.39072,0.11396,0.407,11.95,0.31,11.95402024,15.1364,-0.3048,15.13946855,0.5664,0.1652,0.59,14.57,-0.47,14.57757867,9.96,-0.7,9.984568093,9.96,-0.7,9.984568093
20/03/2020 15:00,7.7,-0.31,7.706237733,7.7,-0.31,7.706237733,12.15744,0.59592,12.17203631,0.39744,0.11592,0.414,11.76,0.48,11.76979184,15.13544,-0.30508,15.13851439,0.56544,0.16492,0.589,14.57,-0.47,14.57757867,9.76,-0.57,9.776630299,9.76,-0.57,9.776630299
20/03/2020 15:30,7.46,0.24,7.463859591,7.46,0.24,7.463859591,11.92264,0.68452,11.94227416,0.39264,0.11452,0.409,11.53,0.57,11.54408073,14.73544,-0.19508,14.73673126,0.56544,0.16492,0.589,14.17,-0.36,14.1745723,9.53,-0.43,9.539696012,9.53,-0.43,9.539696012
20/03/2020 16:00,7.41,0.34,7.417796169,7.41,0.34,7.417796169,12.00648,0.68564,12.02604109,0.39648,0.11564,0.413,11.61,0.57,11.62398383,14.75544,-0.11508,14.75588876,0.56544,0.16492,0.589,14.19,-0.28,14.19276224,9.41,-0.39,9.41807836,9.41,-0.39,9.41807836
20/03/2020 16:30,7.65,0.34,7.657551828,7.65,0.34,7.657551828,12.31936,0.68648,12.33847177,0.39936,0.11648,0.416,11.92,0.57,11.93362057,14.9664,0.3752,14.9711023,0.5664,0.1652,0.59,14.4,0.21,14.40153117,9.14,-0.29,9.144599499,9.14,-0.29,9.144599499
20/03/2020 17:00,7.68,0.39,7.689895968,7.68,0.39,7.689895968,12.72128,0.68704,12.73981903,0.40128,0.11704,0.418,12.32,0.57,12.33317883,15.06544,0.51492,15.07423713,0.56544,0.16492,0.589,14.5,0.35,14.50422352,8.81,-0.09,8.810459693,8.81,-0.09,8.810459693
20/03/2020 17:30,7.77,0.39,7.779781488,7.77,0.39,7.779781488,13.02608,0.68844,13.04425965,0.40608,0.11844,0.423,12.62,0.57,12.63286587,14.8864,0.7652,14.90605367,0.5664,0.1652,0.59,14.32,0.6,14.33256432,8.5,0.38,8.508489878,8.5,0.38,8.508489878
20/03/2020 18:00,7.81,0.45,7.822953406,7.81,0.45,7.822953406,13.27704,0.69872,13.29541277,0.40704,0.11872,0.424,12.87,0.58,12.88306252,14.92544,0.74492,14.9440177,0.56544,0.16492,0.589,14.36,0.58,14.37170832,8.41,0.4,8.419507111,8.41,0.4,8.419507111
20/03/2020 18:30,7.83,0.48,7.844698847,7.83,0.48,7.844698847,13.9032,0.6776,13.9197023,0.4032,0.1176,0.42,13.5,0.56,13.51160982,14.85544,0.82492,14.8783262,0.56544,0.16492,0.589,14.29,0.66,14.30523331,8.44,0.44,8.451461412,8.44,0.44,8.451461412
20/03/2020 19:00,8.1,0.36,8.107996053,8.1,0.36,8.107996053,14.42456,-0.25492,14.42681238,0.39456,0.11508,0.411,14.03,-0.37,14.03487798,14.6264,0.4952,14.63478049,0.5664,0.1652,0.59,14.06,0.33,14.06387216,8.66,0.14,8.661131566,8.66,0.14,8.661131566
20/03/2020 19:30,7.94,0.39,7.949572316,7.94,0.39,7.949572316,14.28976,-0.48632,14.29803301,0.38976,0.11368,0.406,13.9,-0.6,13.91294361,14.47016,0.65088,14.48479117,0.62016,0.18088,0.646,13.85,0.47,13.85797243,8.7,0.2,8.702298547,8.7,0.2,8.702298547
20/03/2020 20:00,7.69,0.39,7.699883116,7.69,0.39,7.699883116,13.58688,0.09284,13.58719719,0.38688,0.11284,0.403,13.2,-0.02,13.20001515,14.33784,0.51312,14.34701878,0.62784,0.18312,0.654,13.71,0.33,13.71397098,8.38,0.35,8.387305884,8.38,0.35,8.387305884
20/03/2020 20:30,7.32,0.42,7.33203928,7.32,0.42,7.33203928,13.15592,-0.32744,13.15999422,0.38592,0.11256,0.402,12.77,-0.44,12.77757802,13.96784,0.53312,13.97801027,0.62784,0.18312,0.654,13.34,0.35,13.34459066,8.03,0.4,8.039956468,8.03,0.4,8.039956468
20/03/2020 21:00,7.03,0.46,7.045033712,7.03,0.46,7.045033712,12.564,-0.188,12.56540648,0.384,0.112,0.4,12.18,-0.3,12.18369402,13.28784,0.71312,13.30696179,0.62784,0.18312,0.654,12.66,0.53,12.67108914,7.68,0.42,7.691475801,7.68,0.42,7.691475801
20/03/2020 21:30,6.69,0.46,6.705796,6.69,0.46,6.705796,12.03456,0.33508,12.03922394,0.39456,0.11508,0.411,11.64,0.22,11.64207885,12.74784,0.71312,12.76777055,0.62784,0.18312,0.654,12.12,0.53,12.13158275,7.33,0.45,7.343800106,7.33,0.45,7.343800106
20/03/2020 22:00,6.38,0.5,6.399562485,6.38,0.5,6.399562485,11.38976,0.66368,11.40907989,0.38976,0.11368,0.406,11,0.55,11.01374142,12.15784,0.71312,12.17873612,0.62784,0.18312,0.654,11.53,0.53,11.54217484,6.93,0.55,6.951791136,6.93,0.55,6.951791136
20/03/2020 22:30,5.96,0.54,5.984413087,5.96,0.54,5.984413087,10.64648,0.71564,10.670505,0.39648,0.11564,0.413,10.25,0.6,10.26754596,11.55784,0.76312,11.58300555,0.62784,0.18312,0.654,10.93,0.58,10.94537802,6.51,0.62,6.539457164,6.51,0.62,6.539457164
20/03/2020 23:00,5.55,0.58,5.58022401,5.55,0.58,5.58022401,9.98552,0.81536,10.0187535,0.39552,0.11536,0.412,9.59,0.7,9.615513507,10.91784,0.83312,10.94958078,0.62784,0.18312,0.654,10.29,0.65,10.3105092,6.13,0.64,6.163318911,6.13,0.64,6.163318911
20/03/2020 23:30,5.08,0.6,5.115310352,5.08,0.6,5.115310352,9.33456,0.81508,9.370078217,0.39456,0.11508,0.411,8.94,0.7,8.967363046,10.03784,1.01312,10.08883759,0.62784,0.18312,0.654,9.41,0.83,9.446533756,5.77,0.66,5.807624299,5.77,0.66,5.807624299
21/03/2020 00:00,4.81,0.6,4.847277586,4.81,0.6,4.847277586,8.7684,0.8562,8.810103121,0.3984,0.1162,0.415,8.37,0.74,8.402648392,9.80784,0.92312,9.851186528,0.62784,0.18312,0.654,9.18,0.74,9.209777413,5.51,0.73,5.558147173,5.51,0.73,5.558147173
21/03/2020 00:30,4.86,0.61,4.898132297,4.86,0.61,4.898132297,9.27224,0.85732,9.311789957,0.40224,0.11732,0.419,8.87,0.74,8.900814569,9.69784,0.92312,9.741675995,0.62784,0.18312,0.654,9.07,0.74,9.100137362,5.63,0.73,5.677129556,5.63,0.73,5.677129556
21/03/2020 01:00,5.13,0.61,5.166139758,5.13,0.61,5.166139758,10.28704,0.80872,10.31877997,0.40704,0.11872,0.424,9.88,0.69,9.904064822,10.05608,0.92844,10.09884874,0.64608,0.18844,0.673,9.41,0.74,9.439051859,6.33,0.71,6.36969387,6.33,0.71,6.36969387
21/03/2020 01:30,5.13,0.61,5.166139758,5.13,0.61,5.166139758,10.40512,0.80816,10.43645748,0.40512,0.11816,0.422,10,0.69,10.02377673,9.97488,0.93684,10.01877738,0.67488,0.19684,0.703,9.3,0.74,9.329394407,6.28,0.75,6.324626471,6.28,0.75,6.324626471
21/03/2020 02:00,5,0.59,5.034689663,5,0.59,5.034689663,10.10512,0.81816,10.13818702,0.40512,0.11816,0.422,9.7,0.7,9.725224933,9.66488,0.90684,9.707330436,0.67488,0.19684,0.703,8.99,0.71,9.017993125,6.26,0.65,6.293655536,6.26,0.65,6.293655536
21/03/2020 02:30,4.84,0.59,4.875828135,4.84,0.59,4.875828135,9.85512,0.81816,9.889023005,0.40512,0.11816,0.422,9.45,0.7,9.475890459,9.45392,0.92656,9.499216641,0.67392,0.19656,0.702,8.78,0.73,8.810295114,6.06,0.72,6.102622387,6.06,0.72,6.102622387
21/03/2020 03:00,4.7,0.59,4.736887164,4.7,0.59,4.736887164,9.6832,0.8176,9.717655684,0.4032,0.1176,0.42,9.28,0.7,9.306363414,9.10488,1.02684,9.162600079,0.67488,0.19684,0.703,8.43,0.83,8.470761477,5.86,0.75,5.907799929,5.86,0.75,5.907799929
21/03/2020 03:30,4.53,0.61,4.570886129,4.53,0.61,4.570886129,9.42552,0.78536,9.458182574,0.39552,0.11536,0.412,9.03,0.67,9.05482192,8.75488,1.11684,8.825828879,0.67488,0.19684,0.703,8.08,0.92,8.132207572,5.68,0.7,5.722971256,5.68,0.7,5.722971256
21/03/2020 04:00,4.37,0.61,4.412368978,4.37,0.61,4.412368978,9.00784,0.78312,9.041817207,0.38784,0.11312,0.404,8.62,0.67,8.645999075,8.86488,0.98684,8.919638479,0.67488,0.19684,0.703,8.19,0.79,8.228013126,5.37,0.77,5.424923963,5.37,0.77,5.424923963
21/03/2020 04:30,4.32,0.61,4.36285457,4.32,0.61,4.36285457,8.63264,0.82452,8.671926349,0.39264,0.11452,0.409,8.24,0.71,8.270532026,8.70584,1.06712,8.770997389,0.67584,0.19712,0.704,8.03,0.87,8.076992014,5.22,0.77,5.276485573,5.22,0.77,5.276485573
21/03/2020 05:00,4.28,0.61,4.323251091,4.28,0.61,4.323251091,8.3136,0.9048,8.362691433,0.3936,0.1148,0.41,7.92,0.79,7.959302733,8.75488,1.04684,8.817244343,0.67488,0.19684,0.703,8.08,0.85,8.124586143,5.27,0.71,5.317612246,5.27,0.71,5.317612246
21/03/2020 05:30,4.53,0.5,4.557510285,4.53,0.5,4.557510285,8.1284,0.9562,8.184448974,0.3984,0.1162,0.415,7.73,0.84,7.775506414,8.92488,0.96684,8.977096557,0.67488,0.19684,0.703,8.25,0.77,8.285855418,5.76,0.55,5.786199098,5.76,0.55,5.786199098
21/03/2020 06:00,4.51,0.57,4.545877253,4.51,0.57,4.545877253,8.12264,1.00452,8.184518373,0.39264,0.11452,0.409,7.73,0.89,7.781066765,9.25488,1.04684,9.313897025,0.67488,0.19684,0.703,8.58,0.85,8.622000928,5.78,0.53,5.804248444,5.78,0.53,5.804248444
21/03/2020 06:30,4.57,0.64,4.614596407,4.57,0.64,4.614596407,8.08416,1.19788,8.172426775,0.40416,0.11788,0.421,7.68,1.08,7.755565743,9.34488,1.33684,9.440017129,0.67488,0.19684,0.703,8.67,1.14,8.744626922,6,0.49,6.019975083,6,0.49,6.019975083
21/03/2020 07:00,4.82,0.58,4.854770849,4.82,0.58,4.854770849,8.30224,1.21732,8.391010487,0.40224,0.11732,0.419,7.9,1.1,7.976214641,10.35488,1.09684,10.41280931,0.67488,0.19684,0.703,9.68,0.9,9.721748814,6.42,0.39,6.431834886,6.42,0.39,6.431834886
21/03/2020 07:30,5.17,0.53,5.197095343,5.17,0.53,5.197095343,8.62936,1.21648,8.714681727,0.39936,0.11648,0.416,8.23,1.1,8.303186135,10.96488,1.00684,11.01100905,0.67488,0.19684,0.703,10.29,0.81,10.32183123,6.68,0.39,6.691375046,6.68,0.39,6.691375046
21/03/2020 08:00,5.49,0.46,5.509237697,5.49,0.46,5.509237697,8.77648,1.13564,8.849648547,0.39648,0.11564,0.413,8.38,1.02,8.441848139,11.34488,0.85684,11.37719109,0.67488,0.19684,0.703,10.67,0.66,10.69039288,6.84,0.34,6.848445079,6.84,0.34,6.848445079
21/03/2020 08:30,5.84,0.41,5.854374433,5.84,0.41,5.854374433,9.51704,1.01872,9.571407462,0.40704,0.11872,0.424,9.11,0.9,9.154348693,12.00488,0.74684,12.02808853,0.67488,0.19684,0.703,11.33,0.55,11.34334166,7.13,0.3,7.13630857,7.13,0.3,7.13630857
21/03/2020 09:00,6.16,0.39,6.172333432,6.16,0.39,6.172333432,9.89608,0.98844,9.945321161,0.40608,0.11844,0.423,9.49,0.87,9.529795381,12.69488,0.68684,12.71344672,0.67488,0.19684,0.703,12.02,0.49,12.02998337,7.45,0.3,7.456037822,7.45,0.3,7.456037822
21/03/2020 09:30,6.49,0.39,6.501707468,6.49,0.39,6.501707468,10.4032,0.8476,10.43767196,0.4032,0.1176,0.42,10,0.73,10.0266096,13.19488,0.54684,13.20620658,0.67488,0.19684,0.703,12.52,0.35,12.52489122,7.96,-0.28,7.964923101,7.96,-0.28,7.964923101
21/03/2020 10:00,6.76,0.35,6.769054587,6.76,0.35,6.769054587,10.8536,0.7548,10.87981415,0.3936,0.1148,0.41,10.46,0.64,10.47956106,13.52488,0.54684,13.53593044,0.67488,0.19684,0.703,12.85,0.35,12.85476565,8.09,-0.24,8.093559168,8.09,-0.24,8.093559168
21/03/2020 10:30,6.85,0.35,6.858935778,6.85,0.35,6.858935778,11.02128,0.75704,11.04724954,0.40128,0.11704,0.418,10.62,0.64,10.63926689,13.52488,0.52684,13.53513721,0.67488,0.19684,0.703,12.85,0.33,12.85423666,8.16,-0.33,8.166670068,8.16,-0.33,8.166670068
21/03/2020 11:00,6.87,0.35,6.878909797,6.87,0.35,6.878909797,11.01936,0.80648,11.04883273,0.39936,0.11648,0.416,10.62,0.69,10.64239165,14.24488,0.25684,14.24719527,0.67488,0.19684,0.703,13.57,0.06,13.57013264,8.26,-0.24,8.263485947,8.26,-0.24,8.263485947
21/03/2020 11:30,6.84,0.35,6.848948824,6.84,0.35,6.848948824,11.04552,0.77536,11.07270045,0.39552,0.11536,0.412,10.65,0.66,10.67043111,14.06488,0.50684,14.07400924,0.67488,0.19684,0.703,13.39,0.31,13.39358802,7.92,0.29,7.925307565,7.92,0.29,7.925307565
21/03/2020 12:00,6.93,0.35,6.938832755,6.93,0.35,6.938832755,11.08456,0.75508,11.11024825,0.39456,0.11508,0.411,10.69,0.64,10.70914096,13.76488,0.30684,13.76829954,0.67488,0.19684,0.703,13.09,0.11,13.09046218,7.89,0.31,7.896087639,7.89,0.31,7.896087639
21/03/2020 12:30,6.85,0.35,6.858935778,6.85,0.35,6.858935778,11.02976,0.77368,11.05686151,0.38976,0.11368,0.406,10.64,0.66,10.66045027,13.72488,0.46684,13.73281729,0.67488,0.19684,0.703,13.05,0.27,13.0527928,7.83,0.31,7.836134251,7.83,0.31,7.836134251
21/03/2020 13:00,6.89,0.35,6.898883968,6.89,0.35,6.898883968,10.98784,0.75312,11.01361964,0.38784,0.11312,0.404,10.6,0.64,10.61930318,13.74488,0.58684,13.75740191,0.67488,0.19684,0.703,13.07,0.39,13.07581737,7.92,0.29,7.925307565,7.92,0.29,7.925307565
21/03/2020 13:30,6.82,0.35,6.828975033,6.82,0.35,6.828975033,10.91688,0.80284,10.94636108,0.38688,0.11284,0.403,10.53,0.69,10.55258262,13.46488,0.42684,13.47164377,0.67488,0.19684,0.703,12.79,0.23,12.79206785,7.69,0.36,7.698421916,7.69,0.36,7.698421916
21/03/2020 14:00,6.7,0.37,6.710208641,6.7,0.37,6.710208641,10.91592,0.80256,10.94538314,0.38592,0.11256,0.402,10.53,0.69,10.55258262,13.50488,0.51684,13.51476627,0.67488,0.19684,0.703,12.83,0.32,12.83399003,7.72,0.36,7.728389224,7.72,0.36,7.728389224
21/03/2020 14:30,6.47,0.42,6.483617817,6.47,0.42,6.483617817,10.88208,0.78144,10.91010145,0.38208,0.11144,0.398,10.5,0.67,10.52135448,13.04392,0.76656,13.06642504,0.67392,0.19656,0.702,12.37,0.57,12.38312562,7.75,0.34,7.757454479,7.75,0.34,7.757454479
21/03/2020 15:00,6.55,0.42,6.563451836,6.55,0.42,6.563451836,10.88784,0.84312,10.92043549,0.38784,0.11312,0.404,10.5,0.73,10.5253456,13.28392,0.69656,13.30216999,0.67392,0.19656,0.702,12.61,0.5,12.61990887,7.62,0.37,7.628977651,7.62,0.37,7.628977651
21/03/2020 15:30,6.64,0.42,6.653269873,6.64,0.42,6.653269873,10.94688,0.84284,10.97927871,0.38688,0.11284,0.403,10.56,0.73,10.58520193,13.40488,0.78684,13.42795312,0.67488,0.19684,0.703,12.73,0.59,12.74366509,7.68,0.35,7.687971124,7.68,0.35,7.687971124
21/03/2020 16:00,6.64,0.46,6.655914663,6.64,0.46,6.655914663,11.10456,0.92508,11.14302588,0.39456,0.11508,0.411,10.71,0.81,10.74058658,13.35488,0.82684,13.38045157,0.67488,0.19684,0.703,12.68,0.63,12.69564098,7.59,0.44,7.602742926,7.59,0.44,7.602742926
21/03/2020 16:30,6.77,0.46,6.785609774,6.77,0.46,6.785609774,11.38456,0.94508,11.42372017,0.39456,0.11508,0.411,10.99,0.83,11.02129756,13.54488,0.86684,13.5725895,0.67488,0.19684,0.703,12.87,0.67,12.88742798,7.26,0.62,7.286425736,7.26,0.62,7.286425736
21/03/2020 17:00,6.95,0.47,6.965873958,6.95,0.47,6.965873958,11.69648,0.94564,11.73464441,0.39648,0.11564,0.413,11.3,0.83,11.3304413,13.89392,0.90656,13.92346451,0.67392,0.19656,0.702,13.22,0.71,13.23905208,7.2,0.63,7.227509945,7.2,0.63,7.227509945
21/03/2020 17:30,7.24,0.47,7.255239486,7.24,0.47,7.255239486,12.27128,0.94704,12.30776981,0.40128,0.11704,0.418,11.87,0.83,11.89898315,14.12488,0.99684,14.16001148,0.67488,0.19684,0.703,13.45,0.8,13.47377082,7.36,0.71,7.39416662,7.36,0.71,7.39416662
21/03/2020 18:00,7.36,0.53,7.379058205,7.36,0.53,7.379058205,12.74608,0.88844,12.77700595,0.40608,0.11844,0.423,12.34,0.77,12.36400016,14.50488,0.97684,14.53773573,0.67488,0.19684,0.703,13.83,0.78,13.8519782,7.54,0.67,7.569709374,7.54,0.67,7.569709374
21/03/2020 18:30,7.44,0.53,7.458853799,7.44,0.53,7.458853799,13.20512,0.88816,13.23495457,0.40512,0.11816,0.422,12.8,0.77,12.82313924,14.65488,1.03684,14.69151269,0.67488,0.19684,0.703,13.98,0.84,14.00521332,7.65,0.69,7.681054615,7.65,0.69,7.681054615
21/03/2020 19:00,7.8,0.39,7.809743914,7.8,0.39,7.809743914,13.51512,0.68816,13.53262845,0.40512,0.11816,0.422,13.11,0.57,13.12238545,14.23488,0.83684,14.25945686,0.67488,0.19684,0.703,13.56,0.64,13.57509484,7.84,0.57,7.860693354,7.84,0.57,7.860693354
21/03/2020 19:30,7.75,0.39,7.759806699,7.75,0.39,7.759806699,13.46936,0.63648,13.4843897,0.39936,0.11648,0.416,13.07,0.52,13.08034021,14.03488,0.79684,14.05748237,0.67488,0.19684,0.703,13.36,0.6,13.37346627,7.84,0.52,7.857225974,7.84,0.52,7.857225974
21/03/2020 20:00,7.46,0.41,7.471258261,7.46,0.41,7.471258261,12.8884,0.7062,12.90773307,0.3984,0.1162,0.415,12.49,0.59,12.50392738,13.41488,0.84684,13.44158262,0.67488,0.19684,0.703,12.74,0.65,12.75657086,7.56,0.59,7.582987538,7.56,0.59,7.582987538
21/03/2020 20:30,7.16,0.45,7.174127125,7.16,0.45,7.174127125,12.49936,0.73648,12.52103842,0.39936,0.11648,0.416,12.1,0.62,12.11587389,12.98488,0.88684,13.01512942,0.67488,0.19684,0.703,12.31,0.69,12.32932277,7.33,0.59,7.353706548,7.33,0.59,7.353706548
21/03/2020 21:00,6.9,0.48,6.916675502,6.9,0.48,6.916675502,11.95936,0.80648,11.98652166,0.39936,0.11648,0.416,11.56,0.69,11.58057425,12.58488,0.95684,12.6212023,0.67488,0.19684,0.703,11.91,0.76,11.9342239,7.11,0.64,7.138746389,7.11,0.64,7.138746389
21/03/2020 21:30,6.63,0.51,6.649586453,6.63,0.51,6.649586453,11.39224,0.87732,11.42597141,0.40224,0.11732,0.419,10.99,0.76,11.01624709,12.13488,0.95684,12.17254515,0.67488,0.19684,0.703,11.46,0.76,11.48517305,6.85,0.68,6.88366908,6.85,0.68,6.88366908
21/03/2020 22:00,6.31,0.55,6.333924534,6.31,0.55,6.333924534,10.95128,0.89704,10.9879577,0.40128,0.11704,0.418,10.55,0.78,10.57879483,11.60488,1.00684,11.64847486,0.67488,0.19684,0.703,10.93,0.81,10.95997263,6.5,0.68,6.535472439,6.5,0.68,6.535472439
21/03/2020 22:30,5.85,0.59,5.879676862,5.85,0.59,5.879676862,10.42456,0.85508,10.4595704,0.39456,0.11508,0.411,10.03,0.74,10.05726106,10.84488,1.15684,10.90640642,0.67488,0.19684,0.703,10.17,0.96,10.21520925,6.18,0.68,6.217298449,6.18,0.68,6.217298449
21/03/2020 23:00,5.53,0.59,5.56138472,5.53,0.59,5.56138472,9.70032,0.85676,9.738082244,0.40032,0.11676,0.417,9.3,0.74,9.329394407,10.36488,1.13684,10.42703901,0.67488,0.19684,0.703,9.69,0.94,9.735486634,5.81,0.72,5.854442757,5.81,0.72,5.854442757
21/03/2020 23:30,5.12,0.62,5.157402447,5.12,0.62,5.157402447,9.00512,0.97816,9.058089379,0.40512,0.11816,0.422,8.6,0.86,8.642893034,9.73488,1.18684,9.806960681,0.67488,0.19684,0.703,9.06,0.99,9.1139289,5.5,0.76,5.552260801,5.5,0.76,5.552260801
22/03/2020 00:00,4.82,0.62,4.859711926,4.82,0.62,4.859711926,8.48608,0.99844,8.544614456,0.40608,0.11844,0.423,8.08,0.88,8.127779525,9.18488,1.25684,9.270472879,0.67488,0.19684,0.703,8.51,1.06,8.575762357,5.33,0.78,5.386770832,5.33,0.78,5.386770832
22/03/2020 00:30,4.82,0.62,4.859711926,4.82,0.62,4.859711926,9.05088,0.99984,9.105938107,0.41088,0.11984,0.428,8.64,0.88,8.684699189,9.18488,1.23684,9.267782572,0.67488,0.19684,0.703,8.51,1.04,8.573313245,5.39,0.78,5.446145426,5.39,0.78,5.446145426
22/03/2020 01:00,5.09,0.62,5.127621281,5.09,0.62,5.127621281,9.98184,0.97012,10.02887145,0.41184,0.12012,0.429,9.57,0.85,9.607674016,9.49488,1.19684,9.570014222,0.67488,0.19684,0.703,8.82,1,8.876508323,6.17,0.78,6.219107653,6.17,0.78,6.219107653
22/03/2020 01:30,5.15,0.59,5.183685947,5.15,0.59,5.183685947,10.13992,0.93956,10.18335655,0.40992,0.11956,0.427,9.73,0.82,9.764491794,9.30488,1.24684,9.388045686,0.67488,0.19684,0.703,8.63,1.05,8.693641354,6.21,0.78,6.258793814,6.21,0.78,6.258793814
22/03/2020 02:00,5.01,0.56,5.041200254,5.01,0.56,5.041200254,9.86184,0.94012,9.906549036,0.41184,0.12012,0.429,9.45,0.82,9.485510002,9.02488,1.22684,9.10788644,0.67488,0.19684,0.703,8.35,1.03,8.41328711,6.06,0.74,6.105014332,6.06,0.74,6.105014332
22/03/2020 02:30,4.88,0.56,4.912026059,4.88,0.56,4.912026059,9.71088,0.91984,9.754347544,0.41088,0.11984,0.428,9.3,0.8,9.334345183,8.88488,1.24684,8.971939735,0.67488,0.19684,0.703,8.21,1.05,8.27687139,5.91,0.76,5.958665958,5.91,0.76,5.958665958
22/03/2020 03:00,4.79,0.56,4.822623767,4.79,0.56,4.822623767,9.52184,0.92012,9.566193485,0.41184,0.12012,0.429,9.11,0.8,9.145058775,8.76488,1.24684,8.853119868,0.67488,0.19684,0.703,8.09,1.05,8.15785511,5.73,0.78,5.78284532,5.73,0.78,5.78284532
22/03/2020 03:30,4.61,0.56,4.643888457,4.61,0.56,4.643888457,9.21472,0.97096,9.265734078,0.41472,0.12096,0.432,8.8,0.85,8.840955831,8.51488,1.24684,8.605683668,0.67488,0.19684,0.703,7.84,1.05,7.91,5.52,0.78,5.57483632,5.52,0.78,5.57483632
22/03/2020 04:00,4.47,0.56,4.504941731,4.47,0.56,4.504941731,8.85992,0.90956,8.906485379,0.40992,0.11956,0.427,8.45,0.79,8.48684865,8.35488,1.24684,8.447403731,0.67488,0.19684,0.703,7.68,1.05,7.751445027,5.37,0.77,5.424923963,5.37,0.77,5.424923963
22/03/2020 04:30,4.34,0.61,4.38265901,4.34,0.61,4.38265901,8.56032,0.90676,8.608210743,0.40032,0.11676,0.417,8.16,0.79,8.198152231,8.22392,1.27656,8.32240744,0.67392,0.19656,0.702,7.55,1.08,7.626853873,5.21,0.77,5.266592826,5.21,0.77,5.266592826
22/03/2020 05:00,4.34,0.57,4.377270839,4.34,0.57,4.377270839,8.23744,0.84592,8.280760738,0.39744,0.11592,0.414,7.84,0.73,7.873912623,8.17488,1.24684,8.269417936,0.67488,0.19684,0.703,7.5,1.05,7.573143337,5.18,0.77,5.236917032,5.18,0.77,5.236917032
22/03/2020 05:30,4.48,0.49,4.506717209,4.48,0.49,4.506717209,8.04648,0.88564,8.095072489,0.39648,0.11564,0.413,7.65,0.77,7.688653978,8.20488,1.24684,8.299076202,0.67488,0.19684,0.703,7.53,1.05,7.602854727,5.57,0.64,5.60664784,5.57,0.64,5.60664784
22/03/2020 06:00,4.43,0.57,4.466519898,4.43,0.57,4.466519898,7.85456,1.08508,7.929155781,0.39456,0.11508,0.411,7.46,0.97,7.522798681,8.54488,1.29684,8.64272921,0.67488,0.19684,0.703,7.87,1.1,7.946502375,5.67,0.53,5.69471685,5.67,0.53,5.69471685
22/03/2020 06:30,4.54,0.65,4.586294801,4.54,0.65,4.586294801,7.81608,1.35844,7.933250645,0.40608,0.11844,0.423,7.41,1.24,7.513035339,9.06488,1.51684,9.190911435,0.67488,0.19684,0.703,8.39,1.32,8.493203165,5.54,0.67,5.580367371,5.54,0.67,5.580367371
22/03/2020 07:00,4.6,0.65,4.645696934,4.6,0.65,4.645696934,7.9228,1.3604,8.038746668,0.4128,0.1204,0.43,7.51,1.24,7.611681812,9.42584,1.46712,9.5393344,0.67584,0.19712,0.704,8.75,1.27,8.84168536,5.69,0.67,5.729310604,5.69,0.67,5.729310604
22/03/2020 07:30,4.74,0.65,4.784359936,4.74,0.65,4.784359936,8.12088,1.31984,8.227433962,0.41088,0.11984,0.428,7.71,1.2,7.802826411,9.82488,1.46684,9.933775043,0.67488,0.19684,0.703,9.15,1.27,9.237716168,5.48,0.84,5.544005772,5.48,0.84,5.544005772
22/03/2020 08:00,4.9,0.61,4.937823407,4.9,0.61,4.937823407,8.25704,1.28872,8.357003578,0.40704,0.11872,0.424,7.85,1.17,7.936712166,10.20488,1.43684,10.30553662,0.67488,0.19684,0.703,9.53,1.24,9.610332981,5.33,0.91,5.407124929,5.33,0.91,5.407124929
22/03/2020 08:30,5.28,0.58,5.311760537,5.28,0.58,5.311760537,8.84032,1.19676,8.920958032,0.40032,0.11676,0.417,8.44,1.08,8.508818954,10.86488,1.32684,10.94559828,0.67488,0.19684,0.703,10.19,1.13,10.25246312,5.6,0.82,5.659717307,5.6,0.82,5.659717307
22/03/2020 09:00,5.71,0.53,5.734544446,5.71,0.53,5.734544446,9.5232,1.1176,9.58855401,0.4032,0.1176,0.42,9.12,1,9.174660757,11.36488,1.21684,11.42983801,0.67488,0.19684,0.703,10.69,1.02,10.73855204,5.86,0.67,5.898177685,5.86,0.67,5.898177685
22/03/2020 09:30,6.05,0.51,6.071457815,6.05,0.51,6.071457815,10.03032,1.08676,10.08902208,0.40032,0.11676,0.417,9.63,0.97,9.678729255,11.99584,1.13712,12.0496149,0.67584,0.19712,0.704,11.32,0.94,11.35896122,6.02,0.72,6.062903595,6.02,0.72,6.062903595
22/03/2020 10:00,6.28,0.49,6.299087235,6.28,0.49,6.299087235,10.37704,1.01872,10.42692426,0.40704,0.11872,0.424,9.97,0.9,10.01053945,12.17488,1.06684,12.22153225,0.67488,0.19684,0.703,11.5,0.87,11.53286174,6.24,0.78,6.288561044,6.24,0.78,6.288561044
22/03/2020 10:30,6.62,0.44,6.634606243,6.62,0.44,6.634606243,10.99416,0.82788,11.02528636,0.40416,0.11788,0.421,10.59,0.71,10.61377407,12.70488,1.00684,12.74471273,0.67488,0.19684,0.703,12.03,0.81,12.05723849,6.82,0.61,6.847225716,6.82,0.61,6.847225716
22/03/2020 11:00,6.77,0.42,6.783015554,6.77,0.42,6.783015554,11.09416,0.87788,11.12883909,0.40416,0.11788,0.421,10.69,0.76,10.71698185,12.87488,1.00684,12.91418839,0.67488,0.19684,0.703,12.2,0.81,12.22685978,7.1,0.45,7.114246271,7.1,0.45,7.114246271
22/03/2020 11:30,6.89,0.4,6.901601263,6.89,0.4,6.901601263,11.4532,0.8476,11.48452071,0.4032,0.1176,0.42,11.05,0.73,11.07408687,13.28488,0.97684,13.32074521,0.67488,0.19684,0.703,12.61,0.78,12.63410068,7.23,0.45,7.243990613,7.23,0.45,7.243990613
22/03/2020 12:00,7.04,0.4,7.05135448,7.04,0.4,7.05135448,11.76128,0.84704,11.7917422,0.40128,0.11704,0.418,11.36,0.73,11.38343094,13.63488,0.95684,13.66841232,0.67488,0.19684,0.703,12.96,0.76,12.98226483,7.33,0.45,7.343800106,7.33,0.45,7.343800106
