Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
22/03/2020 12:30,7.18,0.4,7.191133429,7.18,0.4,7.191133429,12.01936,0.81648,12.04705999,0.39936,0.11648,0.416,11.62,0.7,11.64106524,13.86488,0.91684,13.89516078,0.67488,0.19684,0.703,13.19,0.72,13.20963663,7.53,0.42,7.541704051,7.53,0.42,7.541704051
22/03/2020 13:00,7.09,0.4,7.101274533,7.09,0.4,7.101274533,12.01552,0.82536,12.04383411,0.39552,0.11536,0.412,11.62,0.71,11.64167084,13.72488,0.89684,13.75415039,0.67488,0.19684,0.703,13.05,0.7,13.06876046,7.27,0.47,7.285176731,7.27,0.47,7.285176731
22/03/2020 13:30,7.09,0.4,7.101274533,7.09,0.4,7.101274533,11.8636,0.8248,11.89223696,0.3936,0.1148,0.41,11.47,0.71,11.49195371,13.79488,0.89684,13.82400218,0.67488,0.19684,0.703,13.12,0.7,13.13866051,7.3,0.47,7.31511449,7.3,0.47,7.31511449
22/03/2020 14:00,7.06,0.4,7.071322366,7.06,0.4,7.071322366,11.72744,0.87592,11.76010565,0.39744,0.11592,0.414,11.33,0.76,11.35546124,13.57488,0.97684,13.60998102,0.67488,0.19684,0.703,12.9,0.78,12.92355988,7.3,0.45,7.313856712,7.3,0.45,7.313856712
22/03/2020 14:30,6.87,0.45,6.884722217,6.87,0.45,6.884722217,11.58648,0.91564,11.62260364,0.39648,0.11564,0.413,11.19,0.8,11.21856051,13.37488,1.01684,13.4134775,0.67488,0.19684,0.703,12.7,0.82,12.72644491,7.13,0.45,7.144186448,7.13,0.45,7.144186448
22/03/2020 15:00,6.78,0.45,6.794917218,6.78,0.45,6.794917218,11.55456,0.93508,11.59233503,0.39456,0.11508,0.411,11.16,0.82,11.1900849,13.40488,1.04684,13.4456938,0.67488,0.19684,0.703,12.73,0.85,12.75834629,7.23,0.45,7.243990613,7.23,0.45,7.243990613
22/03/2020 15:30,6.75,0.45,6.76498337,6.75,0.45,6.76498337,11.47168,0.99424,11.51468433,0.39168,0.11424,0.408,11.08,0.88,11.11489091,13.17488,1.04684,13.21640409,0.67488,0.19684,0.703,12.5,0.85,12.52886667,7.23,0.45,7.243990613,7.23,0.45,7.243990613
22/03/2020 16:00,6.75,0.45,6.76498337,6.75,0.45,6.76498337,11.31264,1.01452,11.35804009,0.39264,0.11452,0.409,10.92,0.9,10.95702514,12.91488,1.10684,12.96222281,0.67488,0.19684,0.703,12.24,0.91,12.273781,6.81,0.62,6.838164959,6.81,0.62,6.838164959
22/03/2020 16:30,6.7,0.49,6.717894015,6.7,0.49,6.717894015,11.50168,1.01424,11.54631221,0.39168,0.11424,0.408,11.11,0.9,11.14639404,12.78488,1.15684,12.83711165,0.67488,0.19684,0.703,12.11,0.96,12.1479916,6.67,0.74,6.71092393,6.67,0.74,6.71092393
22/03/2020 17:00,6.76,0.49,6.77773561,6.76,0.49,6.77773561,11.67168,1.01424,11.71566459,0.39168,0.11424,0.408,11.28,0.9,11.31584729,12.63488,1.11684,12.6841446,0.67488,0.19684,0.703,11.96,0.92,11.99533243,6.38,0.82,6.432480082,6.38,0.82,6.432480082
22/03/2020 17:30,6.76,0.49,6.77773561,6.76,0.49,6.77773561,11.65744,1.03592,11.70337719,0.39744,0.11592,0.414,11.26,0.92,11.29752185,12.87488,1.14684,12.92585692,0.67488,0.19684,0.703,12.2,0.95,12.2369318,6.55,0.83,6.602378359,6.55,0.83,6.602378359
22/03/2020 18:00,6.87,0.56,6.892786084,6.87,0.56,6.892786084,11.91128,1.00704,11.95377433,0.40128,0.11704,0.418,11.51,0.89,11.54435793,13.04488,1.14684,13.09519516,0.67488,0.19684,0.703,12.37,0.95,12.40642575,6.63,0.81,6.67929637,6.63,0.81,6.67929637
22/03/2020 18:30,7.1,0.56,7.122050267,7.1,0.56,7.122050267,12.18416,1.00788,12.22577511,0.40416,0.11788,0.421,11.78,0.89,11.8135727,13.31488,1.17684,13.36678652,0.67488,0.19684,0.703,12.64,0.98,12.67793359,6.93,0.78,6.973757954,6.93,0.78,6.973757954
22/03/2020 19:00,7.42,0.43,7.432449125,7.42,0.43,7.432449125,12.97224,0.75732,12.99432739,0.40224,0.11732,0.419,12.57,0.64,12.58628222,13.42488,0.92684,13.45683601,0.67488,0.19684,0.703,12.75,0.73,12.77088094,7.4,0.64,7.427624115,7.4,0.64,7.427624115
22/03/2020 19:30,7.48,0.4,7.490687552,7.48,0.4,7.490687552,13.12224,0.68732,13.14022798,0.40224,0.11732,0.419,12.72,0.57,12.73276482,13.63488,0.85684,13.66177614,0.67488,0.19684,0.703,12.96,0.66,12.97679467,7.51,0.61,7.534732908,7.51,0.61,7.534732908
22/03/2020 20:00,7.16,0.44,7.173506813,7.16,0.44,7.173506813,12.5432,0.7476,12.56545948,0.4032,0.1176,0.42,12.14,0.63,12.1563358,13.34488,0.78684,13.36805668,0.67488,0.19684,0.703,12.67,0.59,12.68372974,7.23,0.64,7.258271144,7.23,0.64,7.258271144
22/03/2020 20:30,6.99,0.47,7.005783325,6.99,0.47,7.005783325,12.32032,0.74676,12.34293058,0.40032,0.11676,0.417,11.92,0.63,11.93663688,13.18488,0.74684,13.20601494,0.67488,0.19684,0.703,12.51,0.55,12.52208449,7.1,0.64,7.128786713,7.1,0.64,7.128786713
22/03/2020 21:00,6.74,0.5,6.758520548,6.74,0.5,6.758520548,11.7884,0.8462,11.81873212,0.3984,0.1162,0.415,11.39,0.73,11.41336935,12.75488,0.78684,12.77912677,0.67488,0.19684,0.703,12.08,0.59,12.09439953,6.84,0.7,6.875725416,6.84,0.7,6.875725416
22/03/2020 21:30,6.42,0.5,6.43944097,6.42,0.5,6.43944097,11.36936,0.84648,11.40082783,0.39936,0.11648,0.416,10.97,0.73,10.99426214,12.15488,0.82684,12.18297058,0.67488,0.19684,0.703,11.48,0.63,11.49727359,6.59,0.72,6.62921564,6.59,0.72,6.62921564
22/03/2020 22:00,6.01,0.55,6.035113918,6.01,0.55,6.035113918,10.72128,0.88704,10.75791266,0.40128,0.11704,0.418,10.32,0.77,10.34868591,11.33488,0.99684,11.37862885,0.67488,0.19684,0.703,10.66,0.8,10.68997661,6.22,0.76,6.266258852,6.22,0.76,6.266258852
22/03/2020 22:30,5.66,0.58,5.689639707,5.66,0.58,5.689639707,10.03224,0.94732,10.0768673,0.40224,0.11732,0.419,9.63,0.83,9.665702251,10.88488,0.95684,10.92685478,0.67488,0.19684,0.703,10.21,0.76,10.23824692,5.99,0.8,6.043186246,5.99,0.8,6.043186246
22/03/2020 23:00,5.3,0.58,5.331641398,5.3,0.58,5.331641398,9.29168,0.88424,9.33365939,0.39168,0.11424,0.408,8.9,0.77,8.93324689,10.25488,0.97684,10.30129993,0.67488,0.19684,0.703,9.58,0.78,9.611701202,5.58,0.8,5.637055969,5.58,0.8,5.637055969
22/03/2020 23:30,4.99,0.61,5.027146308,4.99,0.61,5.027146308,8.5484,1.0262,8.6097752,0.3984,0.1162,0.415,8.15,0.91,8.200646316,9.61488,1.09684,9.677240071,0.67488,0.19684,0.703,8.94,0.9,8.985187811,5.35,0.8,5.409482415,5.35,0.8,5.409482415
23/03/2020 00:00,4.73,0.61,4.769171836,4.73,0.61,4.769171836,8.07512,1.05816,8.144155303,0.40512,0.11816,0.422,7.67,0.94,7.727386363,9.40488,0.97684,9.455473769,0.67488,0.19684,0.703,8.73,0.78,8.764776095,5.21,0.8,5.271062511,5.21,0.8,5.271062511
23/03/2020 00:30,4.82,0.56,4.852422076,4.82,0.56,4.852422076,8.75896,1.03928,8.820401533,0.40896,0.11928,0.426,8.35,0.92,8.400529745,9.34488,0.97684,9.395796858,0.67488,0.19684,0.703,8.67,0.78,8.705015796,5.32,0.8,5.379814123,5.32,0.8,5.379814123
23/03/2020 01:00,5.18,0.55,5.209117008,5.18,0.55,5.209117008,9.75992,0.97956,9.808953879,0.40992,0.11956,0.427,9.35,0.86,9.389467504,9.59488,0.94684,9.641484751,0.67488,0.19684,0.703,8.92,0.75,8.951474739,6.02,0.78,6.070321244,6.02,0.78,6.070321244
23/03/2020 01:30,5.2,0.55,5.229005642,5.2,0.55,5.229005642,9.89224,0.97732,9.940400726,0.40224,0.11732,0.419,9.49,0.86,9.528887658,9.61488,0.98684,9.665390349,0.67488,0.19684,0.703,8.94,0.79,8.974837046,6.09,0.83,6.1462997,6.09,0.83,6.1462997
23/03/2020 02:00,5.05,0.55,5.079862203,5.05,0.55,5.079862203,9.72896,0.92928,9.7732402,0.40896,0.11928,0.426,9.32,0.81,9.355132281,9.37488,0.98684,9.426676413,0.67488,0.19684,0.703,8.7,0.79,8.735794183,6.01,0.69,6.049479316,6.01,0.69,6.049479316
23/03/2020 02:30,4.93,0.55,4.960584643,4.93,0.55,4.960584643,9.5028,0.9304,9.548238162,0.4128,0.1204,0.43,9.09,0.81,9.126017751,9.16488,0.98684,9.217856508,0.67488,0.19684,0.703,8.49,0.79,8.526675788,5.82,0.73,5.865603123,5.82,0.73,5.865603123
23/03/2020 03:00,4.85,0.55,4.881085945,4.85,0.55,4.881085945,9.278,0.929,9.324394082,0.408,0.119,0.425,8.87,0.81,8.906907432,8.94488,1.02684,9.003625859,0.67488,0.19684,0.703,8.27,0.83,8.311546186,5.64,0.77,5.692319387,5.64,0.77,5.692319387
23/03/2020 03:30,4.76,0.55,4.791669855,4.76,0.55,4.791669855,9.00088,0.92984,9.04878131,0.41088,0.11984,0.428,8.59,0.81,8.628105238,8.64488,1.12684,8.718011161,0.67488,0.19684,0.703,7.97,0.93,8.024076271,5.51,0.77,5.563542037,5.51,0.77,5.563542037
23/03/2020 04:00,4.67,0.53,4.699978723,4.67,0.53,4.699978723,8.62088,0.95984,8.674149226,0.41088,0.11984,0.428,8.21,0.84,8.25286011,8.72488,1.01684,8.783933891,0.67488,0.19684,0.703,8.05,0.82,8.091656196,5.39,0.77,5.444722215,5.39,0.77,5.444722215
23/03/2020 04:30,4.83,0.4,4.846534845,4.83,0.4,4.846534845,8.36568,0.96124,8.420723496,0.41568,0.12124,0.433,7.95,0.84,7.994254187,8.66488,1.01684,8.724340032,0.67488,0.19684,0.703,7.99,0.82,8.03196738,5.26,0.75,5.313200542,5.26,0.75,5.313200542
23/03/2020 05:00,4.88,0.4,4.896365999,4.88,0.4,4.896365999,8.17856,0.98208,8.23731296,0.41856,0.12208,0.436,7.76,0.86,7.807509206,8.54584,1.07712,8.61345278,0.67584,0.19712,0.704,7.87,0.88,7.91904666,5.63,0.55,5.656801216,5.63,0.55,5.656801216
23/03/2020 05:30,5.04,0.36,5.052840785,5.04,0.36,5.052840785,8.22376,0.95068,8.278527707,0.41376,0.12068,0.431,7.81,0.83,7.853979883,9.04488,0.92684,9.092243211,0.67488,0.19684,0.703,8.37,0.73,8.401773622,6.1,0.45,6.116575839,6.1,0.45,6.116575839
23/03/2020 06:00,5.29,0.38,5.303630832,5.29,0.38,5.303630832,8.42992,1.08956,8.500040718,0.40992,0.11956,0.427,8.02,0.97,8.078446633,9.81488,0.94684,9.86044499,0.67488,0.19684,0.703,9.14,0.75,9.17071971,6.43,0.45,6.445727267,6.43,0.45,6.445727267
23/03/2020 06:30,5.9,0.31,5.908138455,5.9,0.31,5.908138455,9.1632,1.0876,9.22751906,0.4032,0.1176,0.42,8.76,0.97,8.813540719,10.61488,0.99684,10.66158372,0.67488,0.19684,0.703,9.94,0.8,9.972141194,7.08,0.38,7.090190406,7.08,0.38,7.090190406
23/03/2020 07:00,6.63,-0.18,6.632442989,6.63,-0.18,6.632442989,9.98512,0.91816,10.02724485,0.40512,0.11816,0.422,9.58,0.8,9.613344891,12.28488,0.71684,12.30577654,0.67488,0.19684,0.703,11.61,0.52,11.6216393,7.63,0.27,7.634775701,7.63,0.27,7.634775701
23/03/2020 07:30,7.34,-0.33,7.347414511,7.34,-0.33,7.347414511,10.28608,0.91844,10.32700217,0.40608,0.11844,0.423,9.88,0.8,9.912335749,13.50488,-0.16316,13.50586558,0.67488,0.19684,0.703,12.83,-0.36,12.83504967,8.07,-0.23,8.073276906,8.07,-0.23,8.073276906
23/03/2020 08:00,7.73,-0.44,7.742512512,7.73,-0.44,7.742512512,10.50224,0.82732,10.53477591,0.40224,0.11732,0.419,10.1,0.71,10.12492469,14.52488,-0.43316,14.5313374,0.67488,0.19684,0.703,13.85,-0.63,13.86432112,8.7,-0.59,8.719982798,8.7,-0.59,8.719982798
23/03/2020 08:30,8.28,-0.54,8.297590012,8.28,-0.54,8.297590012,11.09408,0.56244,11.10832795,0.21408,0.06244,0.223,10.88,0.5,10.89148291,15.40488,-0.72316,15.42184451,0.67488,0.19684,0.703,14.73,-0.92,14.75870252,8.85,-0.61,8.870997689,8.85,-0.61,8.870997689
23/03/2020 09:00,8.79,-0.77,8.823661372,8.79,-0.77,8.823661372,11.53,0.14,11.53084993,0,0,0,11.53,0.14,11.53084993,15.77488,-0.90316,15.80071318,0.67488,0.19684,0.703,15.1,-1.1,15.14001321,9.49,-0.85,9.527990344,9.49,-0.85,9.527990344
23/03/2020 09:30,8.92,-0.83,8.958532246,8.92,-0.83,8.958532246,11.93,-0.32,11.93429093,0,0,0,11.93,-0.32,11.93429093,16.16488,-1.24316,16.21261213,0.67488,0.19684,0.703,15.49,-1.44,15.55678951,9.95,-0.92,9.992442144,9.95,-0.92,9.992442144
23/03/2020 10:00,9.06,-0.87,9.10167567,9.06,-0.87,9.10167567,12.05,-0.37,12.05567916,0,0,0,12.05,-0.37,12.05567916,16.59488,-1.43316,16.65665002,0.67488,0.19684,0.703,15.92,-1.63,16.0032278,10.32,-0.92,10.3609266,10.32,-0.92,10.3609266
23/03/2020 10:30,8.96,-0.8,8.99564339,8.96,-0.8,8.99564339,12.08,-0.5,12.09034325,0,0,0,12.08,-0.5,12.09034325,16.18488,-1.33316,16.23969385,0.67488,0.19684,0.703,15.51,-1.53,15.58528152,9.94,-0.69,9.963919911,9.94,-0.69,9.963919911
23/03/2020 11:00,9.19,-0.88,9.232036612,9.19,-0.88,9.232036612,12.14,-0.43,12.14761293,0,0,0,12.14,-0.43,12.14761293,16.55488,-1.51316,16.62388959,0.67488,0.19684,0.703,15.88,-1.71,15.97180328,10.08,-0.86,10.11661999,10.08,-0.86,10.11661999
23/03/2020 11:30,9.16,-0.88,9.202173656,9.16,-0.88,9.202173656,12.26,-0.39,12.26620153,0,0,0,12.26,-0.39,12.26620153,16.75584,-1.51288,16.82400012,0.67584,0.19712,0.704,16.08,-1.71,16.17066789,9.9,-0.86,9.937283331,9.9,-0.86,9.937283331
23/03/2020 12:00,9.12,-0.92,9.166286053,9.12,-0.92,9.166286053,12.32,-0.37,12.32555475,0,0,0,12.32,-0.37,12.32555475,16.90488,-1.40316,16.96301346,0.67488,0.19684,0.703,16.23,-1.6,16.30867561,9.9,-0.84,9.935572455,9.9,-0.84,9.935572455
23/03/2020 12:30,9,-0.9,9.044888059,9,-0.9,9.044888059,12.26,-0.37,12.26558193,0,0,0,12.26,-0.37,12.26558193,16.89488,-1.37316,16.9505911,0.67488,0.19684,0.703,16.22,-1.57,16.29580621,9.67,-0.76,9.699819586,9.67,-0.76,9.699819586
23/03/2020 13:00,8.88,-0.83,8.918705063,8.88,-0.83,8.918705063,12.12,-0.32,12.12422369,0,0,0,12.12,-0.32,12.12422369,16.56488,-1.16316,16.60566742,0.67488,0.19684,0.703,15.89,-1.36,15.94809393,9.39,-0.56,9.406683794,9.39,-0.56,9.406683794
23/03/2020 13:30,8.64,-0.67,8.665939072,8.64,-0.67,8.665939072,11.9,-0.56,11.91316918,0,0,0,11.9,-0.56,11.91316918,16.09488,-1.06316,16.12995572,0.67488,0.19684,0.703,15.42,-1.26,15.47139296,9.32,-0.56,9.336808877,9.32,-0.56,9.336808877
23/03/2020 14:00,8.57,-0.7,8.598540574,8.57,-0.7,8.598540574,11.63,-0.36,11.63557046,0,0,0,11.63,-0.36,11.63557046,16.09488,-1.27316,16.14515713,0.67488,0.19684,0.703,15.42,-1.47,15.48990962,9.39,-0.76,9.420705918,9.39,-0.76,9.420705918
23/03/2020 14:30,8.43,-0.72,8.460691461,8.43,-0.72,8.460691461,11.46,-0.25,11.46272655,0,0,0,11.46,-0.25,11.46272655,15.86488,-1.27316,15.9158837,0.67488,0.19684,0.703,15.19,-1.47,15.26096327,9.2,-0.76,9.231337931,9.2,-0.76,9.231337931
23/03/2020 15:00,8.43,-0.74,8.462416912,8.43,-0.74,8.462416912,11.44,-0.37,11.44598183,0,0,0,11.44,-0.37,11.44598183,15.44488,-1.06316,15.48142847,0.67488,0.19684,0.703,14.77,-1.26,14.82364665,8.68,-0.59,8.700028736,8.68,-0.59,8.700028736
23/03/2020 15:30,8.38,-0.67,8.406741343,8.38,-0.67,8.406741343,11.31,0.41,11.31742904,0,0,0,11.31,0.41,11.31742904,15.32488,-0.88316,15.35030679,0.67488,0.19684,0.703,14.65,-1.08,14.68975493,8.48,-0.44,8.491407422,8.48,-0.44,8.491407422
23/03/2020 16:00,8.27,-0.67,8.297095877,8.27,-0.67,8.297095877,11.43,0.48,11.4400743,0,0,0,11.43,0.48,11.4400743,15.54488,-0.94316,15.57346606,0.67488,0.19684,0.703,14.87,-1.14,14.9136347,8.37,-0.39,8.379081095,8.37,-0.39,8.379081095
23/03/2020 16:30,8.36,-0.6,8.381503445,8.36,-0.6,8.381503445,11.74,0.48,11.74980851,0,0,0,11.74,0.48,11.74980851,15.39392,-0.68344,15.40908379,0.67392,0.19656,0.702,14.72,-0.88,14.74628089,8.23,-0.33,8.236613382,8.23,-0.33,8.236613382
23/03/2020 17:00,8.33,-0.47,8.343248768,8.33,-0.47,8.343248768,12.14,0.53,12.15156369,0,0,0,12.14,0.53,12.15156369,15.11488,-0.42316,15.12080229,0.67488,0.19684,0.703,14.44,-0.62,14.45330412,7.79,0.41,7.800782012,7.79,0.41,7.800782012
23/03/2020 17:30,8.33,-0.35,8.337349699,8.33,-0.35,8.337349699,12.67,0.53,12.6810804,0,0,0,12.67,0.53,12.6810804,14.92488,0.51684,14.93382625,0.67488,0.19684,0.703,14.25,0.32,14.25359253,7.55,0.5,7.566538178,7.55,0.5,7.566538178
23/03/2020 18:00,8.26,-0.27,8.264411655,8.26,-0.27,8.264411655,13.09,0.53,13.10072517,0,0,0,13.09,0.53,13.10072517,14.96488,0.70684,14.98156388,0.67488,0.19684,0.703,14.29,0.51,14.29909787,7.55,0.52,7.567886099,7.55,0.52,7.567886099
23/03/2020 18:30,8.47,-0.32,8.476042709,8.47,-0.32,8.476042709,13.19,0.56,13.20188244,0,0,0,13.19,0.56,13.20188244,14.71488,0.77684,14.73537152,0.67488,0.19684,0.703,14.04,0.58,14.05197495,7.57,0.56,7.590685081,7.57,0.56,7.590685081
23/03/2020 19:00,8.67,-0.37,8.677891449,8.67,-0.37,8.677891449,13.71,-0.1,13.71036469,0,0,0,13.71,-0.1,13.71036469,14.26488,0.63684,14.27908844,0.67488,0.19684,0.703,13.59,0.44,13.59712102,7.95,0.42,7.961086609,7.95,0.42,7.961086609
23/03/2020 19:30,8.64,-0.34,8.646687227,8.64,-0.34,8.646687227,13.67,-0.44,13.67707937,0,0,0,13.67,-0.44,13.67707937,14.34488,-0.15316,14.34569762,0.67488,0.19684,0.703,13.67,-0.35,13.67447988,7.99,0.42,8.001031184,7.99,0.42,8.001031184
23/03/2020 20:00,8.24,-0.32,8.246211251,8.24,-0.32,8.246211251,13.05,0.11,13.05046359,0,0,0,13.05,0.11,13.05046359,13.71488,0.48684,13.72351801,0.67488,0.19684,0.703,13.04,0.29,13.04322429,7.69,0.45,7.703155198,7.69,0.45,7.703155198
23/03/2020 20:30,7.7,-0.07,7.700318175,7.7,-0.07,7.700318175,12.66,0.36,12.66511745,0,0,0,12.66,0.36,12.66511745,13.46488,0.16684,13.4659136,0.67488,0.19684,0.703,12.79,-0.03,12.79003518,7.44,0.47,7.454830649,7.44,0.47,7.454830649
23/03/2020 21:00,7.08,0.33,7.087686505,7.08,0.33,7.087686505,11.55,0.51,11.56125426,0,0,0,11.55,0.51,11.56125426,12.76488,0.58684,12.77836228,0.67488,0.19684,0.703,12.09,0.39,12.09628869,6.97,0.54,6.990886925,6.97,0.54,6.990886925
23/03/2020 21:30,6.96,0.33,6.967818884,6.96,0.33,6.967818884,11.23,0.54,11.24297558,0,0,0,11.23,0.54,11.24297558,12.31488,0.61684,12.33031877,0.67488,0.19684,0.703,11.64,0.42,11.64757485,6.62,0.64,6.650864605,6.62,0.64,6.650864605
23/03/2020 22:00,6.68,0.35,6.689162877,6.68,0.35,6.689162877,10.59,0.61,10.60755391,0,0,0,10.59,0.61,10.60755391,11.84488,0.63684,11.8619875,0.67488,0.19684,0.703,11.17,0.44,11.17866271,6.36,0.64,6.392120149,6.36,0.64,6.392120149
23/03/2020 22:30,6.21,0.38,6.221615546,6.21,0.38,6.221615546,10.08,0.64,10.10029703,0,0,0,10.08,0.64,10.10029703,11.20488,0.74684,11.22974202,0.67488,0.19684,0.703,10.53,0.55,10.54435394,6.13,0.61,6.160275968,6.13,0.61,6.160275968
23/03/2020 23:00,5.78,0.38,5.792477881,5.78,0.38,5.792477881,9.48,0.64,9.501578816,0,0,0,9.48,0.64,9.501578816,10.46488,0.86684,10.50072021,0.67488,0.19684,0.703,9.79,0.67,9.812899673,5.67,0.73,5.716799804,5.67,0.73,5.716799804
23/03/2020 23:30,5.44,0.42,5.456189146,5.44,0.42,5.456189146,8.79,0.66,8.814743331,0,0,0,8.79,0.66,8.814743331,9.53488,1.07684,9.595494828,0.67488,0.19684,0.703,8.86,0.88,8.90359478,5.25,0.76,5.30472431,5.25,0.76,5.30472431
24/03/2020 00:00,5.12,0.44,5.138871471,5.12,0.44,5.138871471,8.25,0.68,8.277976806,0,0,0,8.25,0.68,8.277976806,9.37488,0.94684,9.42257295,0.67488,0.19684,0.703,8.7,0.75,8.732267747,5.16,0.76,5.215668701,5.16,0.76,5.215668701
24/03/2020 00:30,5.14,0.44,5.15879831,5.14,0.44,5.15879831,8.78,0.71,8.808660511,0,0,0,8.78,0.71,8.808660511,9.50488,0.84684,9.542530157,0.67488,0.19684,0.703,8.83,0.65,8.8538918,5.23,0.76,5.284931409,5.23,0.76,5.284931409
24/03/2020 01:00,5.35,0.44,5.368062965,5.35,0.44,5.368062965,9.62,0.69,9.644713578,0,0,0,9.62,0.69,9.644713578,9.63488,0.86684,9.673795749,0.67488,0.19684,0.703,8.96,0.67,8.985015303,5.91,0.74,5.956148084,5.91,0.74,5.956148084
24/03/2020 01:30,5.31,0.44,5.32819857,5.31,0.44,5.32819857,9.76,0.69,9.784359969,0,0,0,9.76,0.69,9.784359969,9.51488,0.89684,9.557053071,0.67488,0.19684,0.703,8.84,0.7,8.867671622,5.91,0.74,5.956148084,5.91,0.74,5.956148084
24/03/2020 02:00,5.18,0.44,5.198653672,5.18,0.44,5.198653672,9.48,0.69,9.50507759,0,0,0,9.48,0.69,9.50507759,9.36488,0.89684,9.407725517,0.67488,0.19684,0.703,8.69,0.7,8.718147739,5.82,0.67,5.858438358,5.82,0.67,5.858438358
24/03/2020 02:30,5.02,0.44,5.039245975,5.02,0.44,5.039245975,9.29,0.66,9.313415056,0,0,0,9.29,0.66,9.313415056,9.20488,0.86684,9.245605843,0.67488,0.19684,0.703,8.53,0.67,8.556272553,5.64,0.72,5.685771715,5.64,0.72,5.685771715
24/03/2020 03:00,4.9,0.41,4.917123143,4.9,0.41,4.917123143,9.05,0.6,9.069867695,0,0,0,9.05,0.6,9.069867695,8.87488,0.99684,8.930687823,0.67488,0.19684,0.703,8.2,0.8,8.23893197,5.47,0.72,5.517182252,5.47,0.72,5.517182252
24/03/2020 03:30,4.79,0.41,4.807514951,4.79,0.41,4.807514951,8.71,0.65,8.734220057,0,0,0,8.71,0.65,8.734220057,8.62488,1.05684,8.689388114,0.67488,0.19684,0.703,7.95,0.86,7.996380431,5.32,0.74,5.371219601,5.32,0.74,5.371219601
24/03/2020 04:00,4.62,0.41,4.638156962,4.62,0.41,4.638156962,8.43,0.64,8.454259282,0,0,0,8.43,0.64,8.454259282,8.62488,0.95684,8.677793372,0.67488,0.19684,0.703,7.95,0.76,7.986244424,5.11,0.77,5.167688071,5.11,0.77,5.167688071
24/03/2020 04:30,4.68,0.36,4.693825732,4.68,0.36,4.693825732,8.14,0.67,8.167527166,0,0,0,8.14,0.67,8.167527166,8.62488,0.95684,8.677793372,0.67488,0.19684,0.703,7.95,0.76,7.986244424,4.99,0.75,5.046047959,4.99,0.75,5.046047959
24/03/2020 05:00,4.73,0.34,4.742204129,4.73,0.34,4.742204129,8.01,0.69,8.039664172,0,0,0,8.01,0.69,8.039664172,8.62488,0.95684,8.677793372,0.67488,0.19684,0.703,7.95,0.76,7.986244424,5.19,0.65,5.230544905,5.19,0.65,5.230544905
24/03/2020 05:30,4.88,0.34,4.891829923,4.88,0.34,4.891829923,8.01,0.64,8.035527363,0,0,0,8.01,0.64,8.035527363,8.79584,0.89712,8.841471914,0.67584,0.19712,0.704,8.12,0.7,8.150116564,5.88,0.52,5.902948416,5.88,0.52,5.902948416
24/03/2020 06:00,5.04,0.4,5.055848099,5.04,0.4,5.055848099,8.01,0.83,8.052887681,0,0,0,8.01,0.83,8.052887681,9.05584,1.03712,9.115034613,0.67584,0.19712,0.704,8.38,0.84,8.421995013,6.02,0.52,6.042416735,6.02,0.52,6.042416735
24/03/2020 06:30,5.55,0.32,5.559217571,5.55,0.32,5.559217571,8.44,0.81,8.478779393,0,0,0,8.44,0.81,8.478779393,10.23584,1.10712,10.29553958,0.67584,0.19712,0.704,9.56,0.91,9.603213004,6.5,0.39,6.511689489,6.5,0.39,6.511689489
24/03/2020 07:00,6.11,-0.19,6.11295346,6.11,-0.19,6.11295346,9.07,0.76,9.101785539,0,0,0,9.07,0.76,9.101785539,11.27584,0.83712,11.30687126,0.67584,0.19712,0.704,10.6,0.64,10.61930318,7.3,-0.17,7.301979184,7.3,-0.17,7.301979184
24/03/2020 07:30,6.74,-0.3,6.746673254,6.74,-0.3,6.746673254,9.53,0.71,9.55641146,0,0,0,9.53,0.71,9.55641146,12.57584,0.29712,12.57934943,0.67584,0.19712,0.704,11.9,0.1,11.90042016,7.68,-0.36,7.68843287,7.68,-0.36,7.68843287
24/03/2020 08:00,7.09,-0.36,7.09913375,7.09,-0.36,7.09913375,9.62,0.66,9.642613754,0,0,0,9.62,0.66,9.642613754,13.26584,-0.23288,13.26788393,0.67584,0.19712,0.704,12.59,-0.43,12.59734099,8.31,-0.48,8.323851272,8.31,-0.48,8.323851272
24/03/2020 08:30,7.53,-0.47,7.544653736,7.53,-0.47,7.544653736,10.2,0.5,10.21224755,0,0,0,10.2,0.5,10.21224755,14.48584,-0.58288,14.4975622,0.67584,0.19712,0.704,13.81,-0.78,13.83200998,8.34,-0.48,8.35380153,8.34,-0.48,8.35380153
24/03/2020 09:00,7.93,-0.59,7.951918008,7.93,-0.59,7.951918008,10.7,0.45,10.70945844,0,0,0,10.7,0.45,10.70945844,14.89584,-0.76288,14.91536239,0.67584,0.19712,0.704,14.22,-0.96,14.25236822,8.47,-0.48,8.483590042,8.47,-0.48,8.483590042
24/03/2020 09:30,8.02,-0.59,8.041672712,8.02,-0.59,8.041672712,10.9,0.45,10.90928504,0,0,0,10.9,0.45,10.90928504,15.13584,-0.94288,15.1651797,0.67584,0.19712,0.704,14.46,-1.14,14.50486815,8.38,-0.41,8.390023838,8.38,-0.41,8.390023838
24/03/2020 10:00,8.05,-0.62,8.073840474,8.05,-0.62,8.073840474,11.09,0.34,11.09521068,0,0,0,11.09,0.34,11.09521068,15.44584,-1.03288,15.48033638,0.67584,0.19712,0.704,14.77,-1.23,14.82112681,8.59,-0.51,8.605126379,8.59,-0.51,8.605126379
24/03/2020 10:30,8.05,-0.55,8.068766944,8.05,-0.55,8.068766944,10.91,0.45,10.91927653,0,0,0,10.91,0.45,10.91927653,14.63584,-0.60288,14.64825166,0.67584,0.19712,0.704,13.96,-0.8,13.98290385,8.64,-0.56,8.658129128,8.64,-0.56,8.658129128
24/03/2020 11:00,7.9,-0.55,7.919122426,7.9,-0.55,7.919122426,10.91,0.45,10.91927653,0,0,0,10.91,0.45,10.91927653,14.94584,-0.88288,14.97189402,0.67584,0.19712,0.704,14.27,-1.08,14.3108106,8.81,-0.7,8.837765555,8.81,-0.7,8.837765555
24/03/2020 11:30,7.9,-0.55,7.919122426,7.9,-0.55,7.919122426,10.98,0.05,10.98011384,0,0,0,10.98,0.05,10.98011384,15.15584,-1.01288,15.18964819,0.67584,0.19712,0.704,14.48,-1.21,14.53046799,8.69,-0.7,8.718147739,8.69,-0.7,8.718147739
24/03/2020 12:00,7.94,-0.61,7.963397516,7.94,-0.61,7.963397516,11.01,-0.41,11.01763132,0,0,0,11.01,-0.41,11.01763132,15.17584,-1.07288,15.21371721,0.67584,0.19712,0.704,14.5,-1.27,14.55551098,8.75,-0.74,8.781235676,8.75,-0.74,8.781235676
24/03/2020 12:30,7.89,-0.59,7.912028817,7.89,-0.59,7.912028817,11.03,-0.35,11.03555164,0,0,0,11.03,-0.35,11.03555164,15.02584,-1.00288,15.05927077,0.67584,0.19712,0.704,14.35,-1.2,14.40008681,8.67,-0.68,8.696625782,8.67,-0.68,8.696625782
24/03/2020 13:00,7.85,-0.57,7.870667062,7.85,-0.57,7.870667062,10.94,0.2,10.941828,0,0,0,10.94,0.2,10.941828,14.94352,-1.00064,14.97698469,0.68352,0.19936,0.712,14.26,-1.2,14.31040181,8.38,-0.6,8.401452255,8.38,-0.6,8.401452255
24/03/2020 13:30,7.77,-0.52,7.787380818,7.77,-0.52,7.787380818,10.9,0.26,10.90310048,0,0,0,10.9,0.26,10.90310048,14.62192,-0.86944,14.64774626,0.72192,0.21056,0.752,13.9,-1.08,13.9418937,7.99,-0.48,8.004405037,7.99,-0.48,8.004405037
24/03/2020 14:00,7.66,-0.56,7.680442696,7.66,-0.56,7.680442696,10.76,-0.38,10.76670795,0,0,0,10.76,-0.38,10.76670795,14.24288,-0.86916,14.26937524,0.72288,0.21084,0.753,13.52,-1.08,13.5630675,7.68,-0.39,7.689895968,7.68,-0.39,7.689895968
24/03/2020 14:30,7.51,-0.56,7.530849886,7.51,-0.56,7.530849886,10.52,0.43,10.52878436,0,0,0,10.52,0.43,10.52878436,13.83288,-0.72916,13.85208444,0.72288,0.21084,0.753,13.11,-0.94,13.14365626,7.57,-0.39,7.580039578,7.57,-0.39,7.580039578
24/03/2020 15:00,7.27,-0.44,7.283302822,7.27,-0.44,7.283302822,10.33,0.46,10.34023694,0,0,0,10.33,0.46,10.34023694,13.68288,-0.75916,13.70392385,0.72288,0.21084,0.753,12.96,-0.97,12.99624946,7.16,-0.37,7.169553682,7.16,-0.37,7.169553682
24/03/2020 15:30,7.05,-0.33,7.057719178,7.05,-0.33,7.057719178,10.29,0.5,10.30214055,0,0,0,10.29,0.5,10.30214055,13.65288,-0.66916,13.66926872,0.72288,0.21084,0.753,12.93,-0.88,12.95991127,6.92,0.16,6.921849464,6.92,0.16,6.921849464
24/03/2020 16:00,7.05,-0.31,7.056812312,7.05,-0.31,7.056812312,10.46,0.54,10.47392954,0,0,0,10.46,0.54,10.47392954,13.72192,-0.58944,13.73457418,0.72192,0.21056,0.752,13,-0.8,13.02459212,6.92,0.32,6.927394893,6.92,0.32,6.927394893
24/03/2020 16:30,7.21,-0.16,7.211775094,7.21,-0.16,7.211775094,10.91,0.59,10.92594161,0,0,0,10.91,0.59,10.92594161,13.72192,-0.41944,13.72832905,0.72192,0.21056,0.752,13,-0.63,13.01525643,6.87,0.36,6.879425848,6.87,0.36,6.879425848
24/03/2020 17:00,7.3,0.31,7.306579227,7.3,0.31,7.306579227,11.56,0.57,11.57404424,0,0,0,11.56,0.57,11.57404424,13.90192,-0.32944,13.9058229,0.72192,0.21056,0.752,13.18,-0.54,13.19105758,7,0.39,7.010855868,7,0.39,7.010855868
24/03/2020 17:30,7.32,0.35,7.328362709,7.32,0.35,7.328362709,12.19,0.53,12.2015163,0,0,0,12.19,0.53,12.2015163,13.80288,-0.18916,13.8041761,0.72288,0.21084,0.753,13.08,-0.4,13.08611478,6.93,0.53,6.950237406,6.93,0.53,6.950237406
24/03/2020 18:00,7.32,0.43,7.332618905,7.32,0.43,7.332618905,12.56,0.57,12.57292726,0,0,0,12.56,0.57,12.57292726,13.85288,0.65084,13.86816055,0.72288,0.21084,0.753,13.13,0.44,13.13737036,7.15,0.53,7.169616447,7.15,0.53,7.169616447
24/03/2020 18:30,7.58,0.41,7.591080292,7.58,0.41,7.591080292,12.69,0.59,12.70370812,0,0,0,12.69,0.59,12.70370812,13.83192,0.68056,13.84865238,0.72192,0.21056,0.752,13.11,0.47,13.11842216,7.18,0.57,7.202589812,7.18,0.57,7.202589812
24/03/2020 19:00,8.03,0.03,8.03005604,8.03,0.03,8.03005604,13.13,0.29,13.1332022,0,0,0,13.13,0.29,13.1332022,14.05192,-0.02944,14.05195084,0.72192,0.21056,0.752,13.33,-0.24,13.33216037,7.47,0.48,7.485405801,7.47,0.48,7.485405801
24/03/2020 19:30,7.94,0.13,7.94106416,7.94,0.13,7.94106416,13.06,0.21,13.06168825,0,0,0,13.06,0.21,13.06168825,13.78192,-0.02944,13.78195144,0.72192,0.21056,0.752,13.06,-0.24,13.06220502,7.47,0.48,7.485405801,7.47,0.48,7.485405801
24/03/2020 20:00,7.58,0.33,7.587179977,7.58,0.33,7.587179977,12.44,0.46,12.44850192,0,0,0,12.44,0.46,12.44850192,13.22288,0.47084,13.23126017,0.72288,0.21084,0.753,12.5,0.26,12.50270371,7.17,0.51,7.188115191,7.17,0.51,7.188115191
24/03/2020 20:30,7.13,0.33,7.137632661,7.13,0.33,7.137632661,11.77,0.51,11.7810441,0,0,0,11.77,0.51,11.7810441,12.92192,-0.03944,12.92198019,0.72192,0.21056,0.752,12.2,-0.25,12.20256121,6.97,0.51,6.988633629,6.97,0.51,6.988633629
24/03/2020 21:00,6.81,0.33,6.817990906,6.81,0.33,6.817990906,11.12,0.57,11.13459923,0,0,0,11.12,0.57,11.13459923,12.23192,0.61056,12.24714866,0.72192,0.21056,0.752,11.51,0.4,11.51694838,6.55,0.55,6.573051042,6.55,0.55,6.573051042
24/03/2020 21:30,6.51,0.39,6.521671565,6.51,0.39,6.521671565,10.67,0.57,10.68521408,0,0,0,10.67,0.57,10.68521408,11.80192,0.63056,11.81875296,0.72192,0.21056,0.752,11.08,0.42,11.08795743,6.17,0.6,6.199104774,6.17,0.6,6.199104774
24/03/2020 22:00,6.11,0.45,6.126548784,6.11,0.45,6.126548784,10.02,0.64,10.04041832,0,0,0,10.02,0.64,10.04041832,11.15192,0.70056,11.17390281,0.72192,0.21056,0.752,10.43,0.49,10.44150372,5.84,0.64,5.87496383,5.84,0.64,5.87496383
24/03/2020 22:30,5.76,0.48,5.779965398,5.76,0.48,5.779965398,9.45,0.64,9.471647164,0,0,0,9.45,0.64,9.471647164,10.57192,0.75056,10.59852975,0.72192,0.21056,0.752,9.85,0.54,9.864790925,5.55,0.69,5.59272742,5.55,0.69,5.59272742
24/03/2020 23:00,5.34,0.48,5.361529632,5.34,0.48,5.361529632,8.87,0.66,8.894520785,0,0,0,8.87,0.66,8.894520785,9.93192,0.84056,9.967425746,0.72192,0.21056,0.752,9.21,0.63,9.231522085,5.2,0.72,5.249609509,5.2,0.72,5.249609509
24/03/2020 23:30,4.9,0.52,4.927514586,4.9,0.52,4.927514586,8.21,0.69,8.238944107,0,0,0,8.21,0.69,8.238944107,9.20192,0.97056,9.252962682,0.72192,0.21056,0.752,8.48,0.76,8.51398849,4.94,0.79,5.002769233,4.94,0.79,5.002769233
25/03/2020 00:00,4.73,0.52,4.758497662,4.73,0.52,4.758497662,7.82,0.66,7.84780224,0,0,0,7.82,0.66,7.84780224,9.05192,0.87056,9.093686293,0.72192,0.21056,0.752,8.33,0.66,8.356105552,4.71,0.79,4.775793128,4.71,0.79,4.775793128
25/03/2020 00:30,4.89,0.5,4.915495906,4.89,0.5,4.915495906,8.36,0.71,8.390095351,0,0,0,8.36,0.71,8.390095351,9.08192,0.84056,9.120735277,0.72192,0.21056,0.752,8.36,0.63,8.383704432,4.76,0.79,4.825111398,4.76,0.79,4.825111398
25/03/2020 01:00,5.1,0.5,5.12445119,5.1,0.5,5.12445119,9.22,0.62,9.240822474,0,0,0,9.22,0.62,9.240822474,9.25192,0.87056,9.29278744,0.72192,0.21056,0.752,8.53,0.66,8.55549531,5.4,0.81,5.460412072,5.4,0.81,5.460412072
25/03/2020 01:30,5.03,0.5,5.054789808,5.03,0.5,5.054789808,9.45,0.6,9.469028461,0,0,0,9.45,0.6,9.469028461,9.17192,0.90056,9.216025434,0.72192,0.21056,0.752,8.45,0.69,8.478124793,5.4,0.81,5.460412072,5.4,0.81,5.460412072
25/03/2020 02:00,4.87,0.5,4.895600065,4.87,0.5,4.895600065,9.1,0.64,9.122477734,0,0,0,9.1,0.64,9.122477734,9.01192,0.87056,9.053870819,0.72192,0.21056,0.752,8.29,0.66,8.316231118,5.27,0.72,5.318956665,5.27,0.72,5.318956665
25/03/2020 02:30,4.74,0.5,4.766298354,4.74,0.5,4.766298354,8.77,0.64,8.793321329,0,0,0,8.77,0.64,8.793321329,8.84192,0.86056,8.883699275,0.72192,0.21056,0.752,8.12,0.65,8.145974466,5.13,0.77,5.187465663,5.13,0.77,5.187465663
25/03/2020 03:00,4.63,0.46,4.652794859,4.63,0.46,4.652794859,8.51,0.64,8.534031872,0,0,0,8.51,0.64,8.534031872,8.72192,0.86056,8.764271333,0.72192,0.21056,0.752,8,0.65,8.026362813,4.9,0.77,4.960131047,4.9,0.77,4.960131047
25/03/2020 03:30,4.71,0.42,4.728689036,4.71,0.42,4.728689036,8.24,0.64,8.264816997,0,0,0,8.24,0.64,8.264816997,8.27192,1.02056,8.334638756,0.72192,0.21056,0.752,7.55,0.81,7.593326017,4.81,0.72,4.86358921,4.81,0.72,4.86358921
25/03/2020 04:00,4.58,0.45,4.602053889,4.58,0.45,4.602053889,7.99,0.64,8.015591057,0,0,0,7.99,0.64,8.015591057,8.34192,0.96056,8.397041431,0.72192,0.21056,0.752,7.62,0.75,7.656820489,4.61,0.72,4.66588684,4.61,0.72,4.66588684
25/03/2020 04:30,4.51,0.43,4.530452516,4.51,0.43,4.530452516,7.68,0.64,7.70662053,0,0,0,7.68,0.64,7.70662053,8.21192,0.92056,8.263356509,0.72192,0.21056,0.752,7.49,0.71,7.523576277,4.52,0.74,4.580174669,4.52,0.74,4.580174669
25/03/2020 05:00,4.4,0.43,4.420961434,4.4,0.43,4.420961434,7.56,0.61,7.584569863,0,0,0,7.56,0.61,7.584569863,8.21288,0.92084,8.264341728,0.72288,0.21084,0.753,7.49,0.71,7.523576277,4.67,0.65,4.715018558,4.67,0.65,4.715018558
25/03/2020 05:30,4.6,0.4,4.617358552,4.6,0.4,4.617358552,7.69,0.59,7.71260008,0,0,0,7.69,0.59,7.71260008,8.36288,0.92084,8.413424285,0.72288,0.21084,0.753,7.64,0.71,7.672919914,5.07,0.65,5.111496845,5.07,0.65,5.111496845
25/03/2020 06:00,4.67,0.47,4.693591375,4.67,0.47,4.693591375,7.62,0.86,7.668376621,0,0,0,7.62,0.86,7.668376621,8.59192,1.08056,8.659601561,0.72192,0.21056,0.752,7.87,0.87,7.917941652,5.13,0.74,5.183097529,5.13,0.74,5.183097529
25/03/2020 06:30,5.26,0.36,5.272304999,5.26,0.36,5.272304999,8.06,0.86,8.105751045,0,0,0,8.06,0.86,8.105751045,9.00192,1.11056,9.070165776,0.72192,0.21056,0.752,8.28,0.9,8.328769417,5.41,0.64,5.447724296,5.41,0.64,5.447724296
25/03/2020 07:00,5.88,0.28,5.886662892,5.88,0.28,5.886662892,8.5,0.86,8.54339511,0,0,0,8.5,0.86,8.54339511,10.02288,0.76084,10.05171632,0.72288,0.21084,0.753,9.3,0.55,9.316249245,5.71,0.52,5.733628868,5.71,0.52,5.733628868
25/03/2020 07:30,6.41,-0.21,6.413439015,6.41,-0.21,6.413439015,8.79,0.8,8.826329928,0,0,0,8.79,0.8,8.826329928,10.98288,0.19084,10.98453791,0.72288,0.21084,0.753,10.26,-0.02,10.26001949,6.45,0.42,6.463659954,6.45,0.42,6.463659954
25/03/2020 08:00,6.76,-0.37,6.770118167,6.76,-0.37,6.770118167,9.05,0.7,9.077031453,0,0,0,9.05,0.7,9.077031453,11.91288,-0.18916,11.9143817,0.72288,0.21084,0.753,11.19,-0.4,11.19714696,6.68,0.33,6.68814623,6.68,0.33,6.68814623
25/03/2020 08:30,7.25,-0.48,7.265872281,7.25,-0.48,7.265872281,9.53,0.59,9.548245912,0,0,0,9.53,0.59,9.548245912,12.72288,-0.24916,12.72531949,0.72288,0.21084,0.753,12,-0.46,12.00881343,6.9,0,6.9,6.9,0,6.9
25/03/2020 09:00,7.46,-0.51,7.477412654,7.46,-0.51,7.477412654,9.88,0.54,9.894746081,0,0,0,9.88,0.54,9.894746081,13.21288,-0.37916,13.21831911,0.72288,0.21084,0.753,12.49,-0.59,12.50392738,7.22,-0.34,7.228001107,7.22,-0.34,7.228001107
25/03/2020 09:30,7.53,-0.59,7.553078842,7.53,-0.59,7.553078842,10.33,0.5,10.3420936,0,0,0,10.33,0.5,10.3420936,13.65288,-0.55916,13.66432553,0.72288,0.21084,0.753,12.93,-0.77,12.95290701,7.51,-0.4,7.520644919,7.51,-0.4,7.520644919
25/03/2020 10:00,7.63,-0.59,7.652777274,7.63,-0.59,7.652777274,10.61,0.44,10.61911955,0,0,0,10.61,0.44,10.61911955,13.51288,-0.71916,13.53200344,0.72288,0.21084,0.753,12.79,-0.93,12.823767,7.48,-0.36,7.488658091,7.48,-0.36,7.488658091
25/03/2020 10:30,7.43,-0.52,7.448174273,7.43,-0.52,7.448174273,10.66,0.44,10.66907681,0,0,0,10.66,0.44,10.66907681,13.51192,-0.56944,13.52391378,0.72192,0.21056,0.752,12.79,-0.78,12.81376213,7.18,-0.33,7.187579565,7.18,-0.33,7.187579565
25/03/2020 11:00,7.63,-0.57,7.651261334,7.63,-0.57,7.651261334,10.47,0.44,10.47924138,0,0,0,10.47,0.44,10.47924138,13.97288,-0.70916,13.99086428,0.72288,0.21084,0.753,13.25,-0.92,13.28190122,7.18,-0.38,7.190048679,7.18,-0.38,7.190048679
25/03/2020 11:30,7.72,-0.63,7.745663303,7.72,-0.63,7.745663303,10.45,0.44,10.45925906,0,0,0,10.45,0.44,10.45925906,14.00192,-0.82944,14.0264655,0.72192,0.21056,0.752,13.28,-1.04,13.32066064,7.32,-0.38,7.329856752,7.32,-0.38,7.329856752
25/03/2020 12:00,7.66,-0.61,7.684250126,7.66,-0.61,7.684250126,10.51,0.44,10.51920624,0,0,0,10.51,0.44,10.51920624,13.88192,-0.77944,13.90378472,0.72192,0.21056,0.752,13.16,-0.99,13.19718531,7.54,-0.38,7.549569524,7.54,-0.38,7.549569524
25/03/2020 12:30,7.79,-0.61,7.813846684,7.79,-0.61,7.813846684,10.65,0.44,10.65908533,0,0,0,10.65,0.44,10.65908533,13.63192,-0.74944,13.65250538,0.72192,0.21056,0.752,12.91,-0.96,12.94564406,7.33,-0.35,7.338351313,7.33,-0.35,7.338351313
25/03/2020 13:00,7.6,-0.54,7.619160059,7.6,-0.54,7.619160059,10.49,0.44,10.49922378,0,0,0,10.49,0.44,10.49922378,13.47192,-0.77944,13.49444905,0.72192,0.21056,0.752,12.75,-0.99,12.78837754,7.27,-0.32,7.277039233,7.27,-0.32,7.277039233
25/03/2020 13:30,7.53,-0.51,7.547251155,7.53,-0.51,7.547251155,10.49,0.48,10.50097615,0,0,0,10.49,0.48,10.50097615,13.32192,-0.77944,13.34470229,0.72192,0.21056,0.752,12.6,-0.99,12.63883302,7.34,-0.35,7.348339949,7.34,-0.35,7.348339949
25/03/2020 14:00,7.32,-0.54,7.339891007,7.32,-0.54,7.339891007,10.18,0.48,10.19131002,0,0,0,10.18,0.48,10.19131002,13.10192,-0.89944,13.13275676,0.72192,0.21056,0.752,12.38,-1.11,12.4296621,7.13,-0.38,7.140119047,7.13,-0.38,7.140119047
25/03/2020 14:30,7.27,-0.54,7.290027435,7.27,-0.54,7.290027435,10,0.48,10.01151337,0,0,0,10,0.48,10.01151337,12.80192,-0.75944,12.8244261,0.72192,0.21056,0.752,12.08,-0.97,12.11888196,7.01,-0.4,7.021402994,7.01,-0.4,7.021402994
25/03/2020 15:00,7.27,-0.52,7.288573249,7.27,-0.52,7.288573249,9.88,0.56,9.895857719,0,0,0,9.88,0.56,9.895857719,12.84192,-0.75944,12.86435612,0.72192,0.21056,0.752,12.12,-0.97,12.15875405,6.7,0.3,6.706713055,6.7,0.3,6.706713055
25/03/2020 15:30,7.17,-0.52,7.188831616,7.17,-0.52,7.188831616,10.06,0.56,10.07557443,0,0,0,10.06,0.56,10.07557443,12.91192,-0.65944,12.92874856,0.72192,0.21056,0.752,12.19,-0.87,12.22100651,6.66,0.33,6.668170664,6.66,0.33,6.668170664
25/03/2020 16:00,7.33,-0.5,7.347033415,7.33,-0.5,7.347033415,10.28,0.58,10.29634887,0,0,0,10.28,0.58,10.29634887,13.01192,-0.57944,13.02481527,0.72192,0.21056,0.752,12.29,-0.79,12.31536439,6.54,0.35,6.549358747,6.54,0.35,6.549358747
25/03/2020 16:30,7.29,-0.4,7.30096569,7.29,-0.4,7.30096569,10.75,0.61,10.76729307,0,0,0,10.75,0.61,10.76729307,13.14192,-0.45944,13.14994853,0.72192,0.21056,0.752,12.42,-0.67,12.43805853,6.68,0.38,6.690799653,6.68,0.38,6.690799653
25/03/2020 17:00,7.33,0.22,7.333300758,7.33,0.22,7.333300758,11.39,0.61,11.40632281,0,0,0,11.39,0.61,11.40632281,13.54192,-0.29944,13.54523022,0.72192,0.21056,0.752,12.82,-0.51,12.8301403,6.72,0.44,6.734389356,6.72,0.44,6.734389356
25/03/2020 17:30,7.53,0.33,7.537227607,7.53,0.33,7.537227607,11.89,0.65,11.90775378,0,0,0,11.89,0.65,11.90775378,13.21192,0.54056,13.22297377,0.72192,0.21056,0.752,12.49,0.33,12.49435873,6.62,0.62,6.648969845,6.62,0.62,6.648969845
25/03/2020 18:00,7.51,0.36,7.518623544,7.51,0.36,7.518623544,12.16,0.65,12.17736014,0,0,0,12.16,0.65,12.17736014,13.31192,0.68056,13.32930516,0.72192,0.21056,0.752,12.59,0.47,12.59876978,6.69,0.67,6.723466368,6.69,0.67,6.723466368
25/03/2020 18:30,7.58,0.36,7.588543997,7.58,0.36,7.588543997,12.32,0.67,12.33820489,0,0,0,12.32,0.67,12.33820489,13.31288,0.73084,13.33292545,0.72288,0.21084,0.753,12.59,0.52,12.60073411,6.89,0.69,6.924463878,6.89,0.69,6.924463878
25/03/2020 19:00,7.89,-0.29,7.895327732,7.89,-0.29,7.895327732,12.81,0.6,12.82404382,0,0,0,12.81,0.6,12.82404382,13.61192,0.55056,13.62304967,0.72192,0.21056,0.752,12.89,0.34,12.89448332,7.08,0.61,7.106229661,7.08,0.61,7.106229661
25/03/2020 19:30,7.99,-0.31,7.996011506,7.99,-0.31,7.996011506,12.98,0.43,12.98712054,0,0,0,12.98,0.43,12.98712054,13.53192,0.62056,13.54614165,0.72192,0.21056,0.752,12.81,0.41,12.8165596,7.2,0.53,7.219480591,7.2,0.53,7.219480591
25/03/2020 20:00,7.61,0.29,7.61552362,7.61,0.29,7.61552362,12.35,0.48,12.35932442,0,0,0,12.35,0.48,12.35932442,13.10288,0.16084,13.10386713,0.72288,0.21084,0.753,12.38,-0.05,12.38010097,7.01,0.53,7.030007112,7.01,0.53,7.030007112
25/03/2020 20:30,7.31,0.32,7.317000752,7.31,0.32,7.317000752,12.07,0.51,12.08076984,0,0,0,12.07,0.51,12.08076984,12.73192,0.55056,12.74381823,0.72192,0.21056,0.752,12.01,0.34,12.01481169,6.78,0.58,6.804763038,6.78,0.58,6.804763038
25/03/2020 21:00,7.12,0.32,7.127187384,7.12,0.32,7.127187384,11.27,0.57,11.28440517,0,0,0,11.27,0.57,11.28440517,12.26288,0.62084,12.27858576,0.72288,0.21084,0.753,11.54,0.41,11.54728107,6.52,0.58,6.545746711,6.52,0.58,6.545746711
25/03/2020 21:30,6.74,0.35,6.749081419,6.74,0.35,6.749081419,10.65,0.64,10.66921272,0,0,0,10.65,0.64,10.66921272,11.79288,0.45084,11.80149463,0.72288,0.21084,0.753,11.07,0.24,11.07260132,6.22,0.67,6.255981138,6.22,0.67,6.255981138
25/03/2020 22:00,6.12,0.43,6.135087611,6.12,0.43,6.135087611,10.07,0.67,10.09226436,0,0,0,10.07,0.67,10.09226436,11.11192,0.66056,11.13153653,0.72192,0.21056,0.752,10.39,0.45,10.39974038,5.88,0.64,5.914727382,5.88,0.64,5.914727382
25/03/2020 22:30,5.62,0.47,5.639618781,5.62,0.47,5.639618781,9.38,0.67,9.403898128,0,0,0,9.38,0.67,9.403898128,10.51192,0.74056,10.53797377,0.72192,0.21056,0.752,9.79,0.53,9.804335776,5.62,0.68,5.660989313,5.62,0.68,5.660989313
25/03/2020 23:00,5.29,0.5,5.31357695,5.29,0.5,5.31357695,8.69,0.73,8.720607777,0,0,0,8.69,0.73,8.720607777,9.92192,0.82056,9.955793047,0.72192,0.21056,0.752,9.2,0.61,9.220200649,5.23,0.73,5.280700711,5.23,0.73,5.280700711
25/03/2020 23:30,4.98,0.5,5.005037462,4.98,0.5,5.005037462,8.13,0.69,8.159227905,0,0,0,8.13,0.69,8.159227905,9.04288,0.99084,9.097001847,0.72288,0.21084,0.753,8.32,0.78,8.356482514,4.91,0.78,4.971569169,4.91,0.78,4.971569169
26/03/2020 00:00,4.75,0.5,4.776243294,4.75,0.5,4.776243294,7.71,0.71,7.742622295,0,0,0,7.71,0.71,7.742622295,8.92192,0.89056,8.966256387,0.72192,0.21056,0.752,8.2,0.68,8.228146814,4.82,0.78,4.882704169,4.82,0.78,4.882704169
26/03/2020 00:30,4.8,0.5,4.825971405,4.8,0.5,4.825971405,8.33,0.71,8.360203347,0,0,0,8.33,0.71,8.360203347,9.03192,0.82056,9.069117796,0.72192,0.21056,0.752,8.31,0.61,8.33235861,4.9,0.75,4.957065664,4.9,0.75,4.957065664
26/03/2020 01:00,5.06,0.5,5.084643547,5.06,0.5,5.084643547,9.17,0.67,9.194443974,0,0,0,9.17,0.67,9.194443974,9.23192,0.84056,9.270107227,0.72192,0.21056,0.752,8.51,0.63,8.53328776,5.56,0.75,5.610356495,5.56,0.75,5.610356495
26/03/2020 01:30,4.96,0.53,4.988236161,4.96,0.53,4.988236161,9.25,0.67,9.274233122,0,0,0,9.25,0.67,9.274233122,9.12288,0.86084,9.163404662,0.72288,0.21084,0.753,8.4,0.65,8.425111275,5.56,0.75,5.610356495,5.56,0.75,5.610356495
26/03/2020 02:00,4.8,0.51,4.827017713,4.8,0.51,4.827017713,9,0.67,9.024904432,0,0,0,9,0.67,9.024904432,8.93288,0.86084,8.974262677,0.72288,0.21084,0.753,8.21,0.65,8.235690621,5.4,0.64,5.43779367,5.4,0.64,5.43779367
26/03/2020 02:30,4.68,0.51,4.707706448,4.68,0.51,4.707706448,8.73,0.67,8.755672447,0,0,0,8.73,0.67,8.755672447,8.78288,0.86084,8.824966096,0.72288,0.21084,0.753,8.06,0.65,8.086167201,5.13,0.74,5.183097529,5.13,0.74,5.183097529
26/03/2020 03:00,4.66,0.45,4.68167705,4.66,0.45,4.68167705,8.57,0.67,8.596150301,0,0,0,8.57,0.67,8.596150301,8.64288,0.84084,8.683685082,0.72288,0.21084,0.753,7.92,0.63,7.945017306,4.96,0.74,5.014897806,4.96,0.74,5.014897806
26/03/2020 03:30,4.57,0.45,4.592101915,4.57,0.45,4.592101915,8.18,0.69,8.209049884,0,0,0,8.18,0.69,8.209049884,8.30288,1.00084,8.362983738,0.72288,0.21084,0.753,7.58,0.79,7.621056357,4.84,0.74,4.896243458,4.84,0.74,4.896243458
26/03/2020 04:00,4.47,0.49,4.496776623,4.47,0.49,4.496776623,7.81,0.71,7.842206322,0,0,0,7.81,0.71,7.842206322,8.43288,0.88084,8.478758411,0.72288,0.21084,0.753,7.71,0.67,7.73905679,4.7,0.74,4.757898696,4.7,0.74,4.757898696
26/03/2020 04:30,4.47,0.45,4.492593906,4.47,0.45,4.492593906,7.59,0.71,7.623135838,0,0,0,7.59,0.71,7.623135838,8.24288,0.90084,8.29195896,0.72288,0.21084,0.753,7.52,0.69,7.551589237,4.61,0.74,4.669014885,4.61,0.74,4.669014885
26/03/2020 05:00,4.4,0.45,4.422951503,4.4,0.45,4.422951503,7.46,0.71,7.493710696,0,0,0,7.46,0.71,7.493710696,8.28288,0.90084,8.331723339,0.72288,0.21084,0.753,7.56,0.69,7.591422792,4.77,0.68,4.818225815,4.77,0.68,4.818225815
26/03/2020 05:30,4.59,0.41,4.608275165,4.59,0.41,4.608275165,7.65,0.65,7.677564718,0,0,0,7.65,0.65,7.677564718,8.43288,0.90084,8.480859497,0.72288,0.21084,0.753,7.71,0.69,7.740813911,5.03,0.65,5.071824129,5.03,0.65,5.071824129
26/03/2020 06:00,4.66,0.5,4.686747273,4.66,0.5,4.686747273,7.58,0.92,7.635627021,0,0,0,7.58,0.92,7.635627021,8.37288,1.21084,8.459979492,0.72288,0.21084,0.753,7.65,1,7.715082631,5.31,0.72,5.358591233,5.31,0.72,5.358591233
26/03/2020 06:30,5.16,0.36,5.172542895,5.16,0.36,5.172542895,7.97,0.87,8.0173437,0,0,0,7.97,0.87,8.0173437,9.00288,1.08084,9.067527965,0.72288,0.21084,0.753,8.28,0.87,8.325581061,5.6,0.55,5.626944108,5.6,0.55,5.626944108
26/03/2020 07:00,5.79,0.26,5.795834711,5.79,0.26,5.795834711,8.48,0.83,8.520522284,0,0,0,8.48,0.83,8.520522284,10.00288,0.78084,10.03331049,0.72288,0.21084,0.753,9.28,0.57,9.297488908,5.86,0.44,5.876495554,5.86,0.44,5.876495554
26/03/2020 07:30,6.33,-0.28,6.336189707,6.33,-0.28,6.336189707,8.79,0.83,8.829099614,0,0,0,8.79,0.83,8.829099614,10.97288,0.54084,10.98620059,0.72288,0.21084,0.753,10.25,0.33,10.25531082,6.4,0.4,6.412487817,6.4,0.4,6.412487817
26/03/2020 08:00,6.7,-0.34,6.708621319,6.7,-0.34,6.708621319,9.14,0.73,9.169105736,0,0,0,9.14,0.73,9.169105736,11.82288,-0.15916,11.82395126,0.72288,0.21084,0.753,11.1,-0.37,11.10616495,6.63,0.32,6.637717981,6.63,0.32,6.637717981
26/03/2020 08:30,7.18,-0.45,7.19408785,7.18,-0.45,7.19408785,9.77,0.58,9.787200826,0,0,0,9.77,0.58,9.787200826,12.58288,-0.28916,12.58620207,0.72288,0.21084,0.753,11.86,-0.5,11.87053495,6.8,-0.21,6.803241874,6.8,-0.21,6.803241874
26/03/2020 09:00,7.62,-0.62,7.645181489,7.62,-0.62,7.645181489,10.19,0.55,10.20483219,0,0,0,10.19,0.55,10.20483219,13.00288,-0.49916,13.01245745,0.72288,0.21084,0.753,12.28,-0.71,12.30050812,7.2,-0.38,7.210020804,7.2,-0.38,7.210020804
26/03/2020 09:30,7.77,-0.64,7.796313231,7.77,-0.64,7.796313231,10.44,0.52,10.45294217,0,0,0,10.44,0.52,10.45294217,13.36288,-0.59916,13.37630572,0.72288,0.21084,0.753,12.64,-0.81,12.66592673,7.4,-0.38,7.409750333,7.4,-0.38,7.409750333
26/03/2020 10:00,7.82,-0.64,7.846145551,7.82,-0.64,7.846145551,10.67,0.45,10.67948501,0,0,0,10.67,0.45,10.67948501,13.55288,-0.62916,13.56747576,0.72288,0.21084,0.753,12.83,-0.84,12.85746865,7.29,-0.38,7.29989726,7.29,-0.38,7.29989726
26/03/2020 10:30,7.57,-0.49,7.585842076,7.57,-0.49,7.585842076,10.76,0.45,10.76940574,0,0,0,10.76,0.45,10.76940574,13.24288,-0.41916,13.24951191,0.72288,0.21084,0.753,12.52,-0.63,12.53584062,7.18,-0.36,7.189019405,7.18,-0.36,7.189019405
26/03/2020 11:00,7.6,-0.49,7.615779671,7.6,-0.49,7.615779671,10.76,0.45,10.76940574,0,0,0,10.76,0.45,10.76940574,13.59288,-0.70916,13.61136638,0.72288,0.21084,0.753,12.87,-0.92,12.90284077,7.47,-0.46,7.484149918,7.47,-0.46,7.484149918
26/03/2020 11:30,7.63,-0.52,7.647699,7.63,-0.52,7.647699,10.76,0.45,10.76940574,0,0,0,10.76,0.45,10.76940574,13.63192,-0.70944,13.65036805,0.72192,0.21056,0.752,12.91,-0.92,12.94273928,7.43,-0.46,7.44422595,7.43,-0.46,7.44422595
26/03/2020 12:00,7.67,-0.52,7.68760691,7.67,-0.52,7.68760691,10.73,0.45,10.73943201,0,0,0,10.73,0.45,10.73943201,13.49192,-0.70944,13.51055922,0.72192,0.21056,0.752,12.77,-0.92,12.80309728,7.34,-0.41,7.351442035,7.34,-0.41,7.351442035
26/03/2020 12:30,7.6,-0.45,7.613310712,7.6,-0.45,7.613310712,10.73,0.42,10.7382168,0,0,0,10.73,0.42,10.7382168,13.56288,-0.66916,13.57937734,0.72288,0.21084,0.753,12.84,-0.88,12.87012043,7.52,-0.43,7.53228385,7.52,-0.43,7.53228385
26/03/2020 13:00,7.43,-0.43,7.442432398,7.43,-0.43,7.442432398,10.67,0.48,10.68079117,0,0,0,10.67,0.48,10.68079117,13.28192,-0.51944,13.29207346,0.72192,0.21056,0.752,12.56,-0.73,12.58119629,7.28,-0.34,7.287935236,7.28,-0.34,7.287935236
26/03/2020 13:30,7.24,-0.36,7.248944751,7.24,-0.36,7.248944751,10.58,0.53,10.59326673,0,0,0,10.58,0.53,10.59326673,12.96192,-0.33944,12.96636378,0.72192,0.21056,0.752,12.24,-0.55,12.25235079,7.08,-0.36,7.089146634,7.08,-0.36,7.089146634
26/03/2020 14:00,7.21,-0.43,7.222811087,7.21,-0.43,7.222811087,10.35,0.53,10.36356116,0,0,0,10.35,0.53,10.36356116,13.03192,-0.62944,13.04711208,0.72192,0.21056,0.752,12.31,-0.84,12.33862634,6.97,-0.34,6.978287756,6.97,-0.34,6.978287756
26/03/2020 14:30,7.23,-0.45,7.243990613,7.23,-0.45,7.243990613,10.08,0.55,10.09499381,0,0,0,10.08,0.55,10.09499381,12.68288,-0.46916,12.69155452,0.72288,0.21084,0.753,11.96,-0.68,11.97931551,6.84,-0.34,6.848445079,6.84,-0.34,6.848445079
26/03/2020 15:00,7.25,-0.45,7.263952092,7.25,-0.45,7.263952092,10,0.57,10.01623183,0,0,0,10,0.57,10.01623183,12.61192,-0.50944,12.62220485,0.72192,0.21056,0.752,11.89,-0.72,11.91177988,6.74,-0.29,6.746235988,6.74,-0.29,6.746235988
26/03/2020 15:30,7.09,-0.38,7.100176054,7.09,-0.38,7.100176054,10.13,0.61,10.14834962,0,0,0,10.13,0.61,10.14834962,12.37192,-0.43944,12.37972181,0.72192,0.21056,0.752,11.65,-0.65,11.66811896,6.52,0.31,6.527365472,6.52,0.31,6.527365472
26/03/2020 16:00,6.97,-0.34,6.978287756,6.97,-0.34,6.978287756,10.31,0.61,10.32802982,0,0,0,10.31,0.61,10.32802982,12.43192,-0.32944,12.43628424,0.72192,0.21056,0.752,11.71,-0.54,11.72244428,6.52,0.33,6.528345885,6.52,0.33,6.528345885
26/03/2020 16:30,7.35,-0.34,7.357859743,7.35,-0.34,7.357859743,10.69,0.69,10.71224533,0,0,0,10.69,0.69,10.71224533,12.91288,-0.23916,12.91509456,0.72288,0.21084,0.753,12.19,-0.45,12.19830316,6.52,0.44,6.534829761,6.52,0.44,6.534829761
26/03/2020 17:00,7.32,0.02,7.320027322,7.32,0.02,7.320027322,11.34,0.69,11.36097267,0,0,0,11.34,0.69,11.36097267,13.12288,0.34084,13.12730557,0.72288,0.21084,0.753,12.4,0.13,12.40068143,6.52,0.51,6.539915902,6.52,0.51,6.539915902
26/03/2020 17:30,7.53,0.34,7.537672054,7.53,0.34,7.537672054,11.84,0.69,11.86008853,0,0,0,11.84,0.69,11.86008853,12.94288,0.76084,12.96522349,0.72288,0.21084,0.753,12.22,0.55,12.23237099,6.62,0.61,6.648044825,6.62,0.61,6.648044825
26/03/2020 18:00,7.48,0.39,7.490160212,7.48,0.39,7.490160212,12.34,0.64,12.35658529,0,0,0,12.34,0.64,12.35658529,12.94288,0.82084,12.9688828,0.72288,0.21084,0.753,12.22,0.61,12.23521557,6.74,0.65,6.771270191,6.74,0.65,6.771270191
