Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
26/03/2020 18:30,7.7,0.37,7.708884485,7.7,0.37,7.708884485,12.45,0.68,12.46855645,0,0,0,12.45,0.68,12.46855645,12.94192,0.85056,12.96983984,0.72192,0.21056,0.752,12.22,0.64,12.23674793,6.91,0.69,6.944364622,6.91,0.69,6.944364622
26/03/2020 19:00,7.87,0.37,7.878692785,7.87,0.37,7.878692785,12.9,0.6,12.91394595,0,0,0,12.9,0.6,12.91394595,13.04192,0.74056,13.06292871,0.72192,0.21056,0.752,12.32,0.53,12.33139489,7.1,0.56,7.122050267,7.1,0.56,7.122050267
26/03/2020 19:30,8.13,0.21,8.132711725,8.13,0.21,8.132711725,13.02,0.43,13.02709868,0,0,0,13.02,0.43,13.02709868,12.98288,0.57084,12.99542348,0.72288,0.21084,0.753,12.26,0.36,12.26528434,7.23,0.5,7.247268451,7.23,0.5,7.247268451
26/03/2020 20:00,7.77,0.19,7.77232269,7.77,0.19,7.77232269,12.22,0.51,12.23063776,0,0,0,12.22,0.51,12.23063776,12.75288,0.48084,12.76194168,0.72288,0.21084,0.753,12.03,0.27,12.03302954,6.94,0.5,6.957988215,6.94,0.5,6.957988215
26/03/2020 20:30,7.44,0.32,7.446878541,7.44,0.32,7.446878541,11.68,0.57,11.69390012,0,0,0,11.68,0.57,11.69390012,12.30192,0.66056,12.31964185,0.72192,0.21056,0.752,11.58,0.45,11.58874022,6.74,0.5,6.758520548,6.74,0.5,6.758520548
26/03/2020 21:00,6.87,0.38,6.880501435,6.87,0.38,6.880501435,11.18,0.62,11.19717822,0,0,0,11.18,0.62,11.19717822,11.93288,0.70084,11.95344309,0.72288,0.21084,0.753,11.21,0.49,11.22070408,6.41,0.56,6.43441528,6.41,0.56,6.43441528
26/03/2020 21:30,6.49,0.44,6.504898154,6.49,0.44,6.504898154,10.71,0.65,10.72970643,0,0,0,10.71,0.65,10.72970643,11.33192,0.72056,11.35480593,0.72192,0.21056,0.752,10.61,0.51,10.62225023,6.19,0.62,6.220972593,6.19,0.62,6.220972593
26/03/2020 22:00,6.04,0.44,6.056005284,6.04,0.44,6.056005284,10.22,0.65,10.24064939,0,0,0,10.22,0.65,10.24064939,10.76288,0.76084,10.7897388,0.72288,0.21084,0.753,10.04,0.55,10.05505346,5.84,0.65,5.876061606,5.84,0.65,5.876061606
26/03/2020 22:30,5.66,0.49,5.681170654,5.66,0.49,5.681170654,9.59,0.7,9.615513507,0,0,0,9.59,0.7,9.615513507,10.24288,0.82084,10.27571744,0.72288,0.21084,0.753,9.52,0.61,9.539523049,5.63,0.65,5.667397992,5.63,0.65,5.667397992
26/03/2020 23:00,5.39,0.49,5.412226898,5.39,0.49,5.412226898,8.97,0.7,8.997271809,0,0,0,8.97,0.7,8.997271809,9.63288,0.87084,9.672163119,0.72288,0.21084,0.753,8.91,0.66,8.934411005,5.22,0.7,5.266725738,5.22,0.7,5.266725738
26/03/2020 23:30,5.02,0.49,5.043857651,5.02,0.49,5.043857651,8.33,0.73,8.361925616,0,0,0,8.33,0.73,8.361925616,8.90288,1.06084,8.965860461,0.72288,0.21084,0.753,8.18,0.85,8.224044017,4.92,0.76,4.978353141,4.92,0.76,4.978353141
27/03/2020 00:00,4.79,0.49,4.814997404,4.79,0.49,4.814997404,7.91,0.76,7.94642687,0,0,0,7.91,0.76,7.94642687,8.76288,0.92084,8.811130018,0.72288,0.21084,0.753,8.04,0.71,8.071288621,4.75,0.76,4.810415782,4.75,0.76,4.810415782
27/03/2020 00:30,4.86,0.49,4.884639188,4.86,0.49,4.884639188,8.45,0.73,8.481473929,0,0,0,8.45,0.73,8.481473929,8.65288,0.92084,8.701739975,0.72288,0.21084,0.753,7.93,0.71,7.961720919,4.75,0.83,4.821970552,4.75,0.83,4.821970552
27/03/2020 01:00,5.05,0.49,5.073716586,5.05,0.49,5.073716586,9.21,0.73,9.238885214,0,0,0,9.21,0.73,9.238885214,8.85288,0.98084,8.907049534,0.72288,0.21084,0.753,8.13,0.77,8.166382308,5.4,0.8,5.458937626,5.4,0.8,5.458937626
27/03/2020 01:30,5,0.51,5.025942698,5,0.51,5.025942698,9.39,0.67,9.413872742,0,0,0,9.39,0.67,9.413872742,8.79288,0.98084,8.8474169,0.72288,0.21084,0.753,8.07,0.77,8.10665159,5.33,0.8,5.389703146,5.33,0.8,5.389703146
27/03/2020 02:00,4.8,0.54,4.830279495,4.8,0.54,4.830279495,9.13,0.69,9.15603626,0,0,0,9.13,0.69,9.15603626,8.57288,1.00084,8.631103765,0.72288,0.21084,0.753,7.85,0.79,7.88965145,5.33,0.67,5.371945644,5.33,0.67,5.371945644
27/03/2020 02:30,4.71,0.49,4.735419728,4.71,0.49,4.735419728,8.87,0.69,8.896797177,0,0,0,8.87,0.69,8.896797177,8.50288,0.96084,8.556996073,0.72288,0.21084,0.753,7.78,0.75,7.816066786,5.15,0.72,5.200086538,5.15,0.72,5.200086538
27/03/2020 03:00,4.61,0.47,4.633896848,4.61,0.47,4.633896848,8.71,0.69,8.737287909,0,0,0,8.71,0.69,8.737287909,8.29288,1.00084,8.353055692,0.72288,0.21084,0.753,7.57,0.79,7.6111103,4.93,0.72,4.982298666,4.93,0.72,4.982298666
27/03/2020 03:30,4.48,0.47,4.504586552,4.48,0.47,4.504586552,8.33,0.69,8.358528579,0,0,0,8.33,0.69,8.358528579,7.93288,1.09084,8.00752877,0.72288,0.21084,0.753,7.21,0.88,7.263504664,4.81,0.72,4.86358921,4.81,0.72,4.86358921
27/03/2020 04:00,4.32,0.49,4.347700542,4.32,0.49,4.347700542,8.03,0.69,8.05959056,0,0,0,8.03,0.69,8.05959056,8.00288,0.99084,8.063984883,0.72288,0.21084,0.753,7.28,0.78,7.321666477,4.6,0.76,4.662359917,4.6,0.76,4.662359917
27/03/2020 04:30,4.32,0.47,4.345491917,4.32,0.47,4.345491917,7.79,0.64,7.816245902,0,0,0,7.79,0.64,7.816245902,8.00288,0.95084,8.059167761,0.72288,0.21084,0.753,7.28,0.74,7.317513239,4.48,0.76,4.544007042,4.48,0.76,4.544007042
27/03/2020 05:00,4.32,0.47,4.345491917,4.32,0.47,4.345491917,7.59,0.67,7.61951442,0,0,0,7.59,0.67,7.61951442,7.91288,0.95084,7.969803423,0.72288,0.21084,0.753,7.19,0.74,7.227980354,4.58,0.69,4.631684359,4.58,0.69,4.631684359
27/03/2020 05:30,4.42,0.47,4.444918447,4.42,0.47,4.444918447,7.64,0.64,7.66675942,0,0,0,7.64,0.64,7.66675942,8.06288,0.97084,8.121118408,0.72288,0.21084,0.753,7.34,0.76,7.379241153,5.23,0.59,5.263173947,5.23,0.59,5.263173947
27/03/2020 06:00,4.3,0.64,4.347367019,4.3,0.64,4.347367019,7.5,0.89,7.552622061,0,0,0,7.5,0.89,7.552622061,8.25288,1.12084,8.328643983,0.72288,0.21084,0.753,7.53,0.91,7.584787406,5.38,0.65,5.419123545,5.38,0.65,5.419123545
27/03/2020 06:30,4.63,0.6,4.668715027,4.63,0.6,4.668715027,7.81,0.95,7.867566333,0,0,0,7.81,0.95,7.867566333,8.77384,1.08112,8.840197328,0.72384,0.21112,0.754,8.05,0.87,8.096875941,5.73,0.48,5.750069565,5.73,0.48,5.750069565
27/03/2020 07:00,5.18,0.47,5.201278689,5.18,0.47,5.201278689,8.36,0.92,8.410469666,0,0,0,8.36,0.92,8.410469666,9.56288,0.92084,9.607113,0.72288,0.21084,0.753,8.84,0.71,8.868466609,5.89,0.38,5.902245335,5.89,0.38,5.902245335
27/03/2020 07:30,5.53,0.41,5.545178086,5.53,0.41,5.545178086,8.86,0.86,8.901640298,0,0,0,8.86,0.86,8.901640298,10.62192,0.65056,10.64182375,0.72192,0.21056,0.752,9.9,0.44,9.909772954,6.2,0.35,6.209871174,6.2,0.35,6.209871174
27/03/2020 08:00,5.99,0.31,5.998016339,5.99,0.31,5.998016339,9.18,0.81,9.21566601,0,0,0,9.18,0.81,9.21566601,11.39288,-0.10916,11.39340294,0.72288,0.21084,0.753,10.67,-0.32,10.67479742,6.3,-0.28,6.306219153,6.3,-0.28,6.306219153
27/03/2020 08:30,6.5,0.25,6.504805916,6.5,0.25,6.504805916,10.01,0.65,10.0310817,0,0,0,10.01,0.65,10.0310817,12.34288,-0.20916,12.34465206,0.72288,0.21084,0.753,11.62,-0.42,11.62758788,6.95,-0.39,6.960933845,6.95,-0.39,6.960933845
27/03/2020 09:00,6.81,-0.11,6.810888341,6.81,-0.11,6.810888341,10.57,0.58,10.585901,0,0,0,10.57,0.58,10.585901,12.85288,-0.24916,12.85529482,0.72288,0.21084,0.753,12.13,-0.46,12.13871904,7.53,-0.46,7.544037381,7.53,-0.46,7.544037381
27/03/2020 09:30,6.89,0.21,6.893199547,6.89,0.21,6.893199547,10.77,0.58,10.78560615,0,0,0,10.77,0.58,10.78560615,13.18384,-0.41888,13.1904927,0.72384,0.21112,0.754,12.46,-0.63,12.4759168,7.42,-0.41,7.43131886,7.42,-0.41,7.43131886
27/03/2020 10:00,6.86,0.28,6.865711908,6.86,0.28,6.865711908,10.92,0.54,10.9333435,0,0,0,10.92,0.54,10.9333435,13.37288,-0.41916,13.37944747,0.72288,0.21084,0.753,12.65,-0.63,12.66567803,7.31,-0.43,7.322636137,7.31,-0.43,7.322636137
27/03/2020 10:30,6.8,0.28,6.805762264,6.8,0.28,6.805762264,11.06,0.46,11.06956187,0,0,0,11.06,0.46,11.06956187,13.11288,-0.32916,13.11701064,0.72288,0.21084,0.753,12.39,-0.54,12.40176197,7.19,-0.43,7.202846659,7.19,-0.43,7.202846659
27/03/2020 11:00,6.73,0.28,6.735822147,6.73,0.28,6.735822147,11.08,0.42,11.08795743,0,0,0,11.08,0.42,11.08795743,13.18288,-0.54916,13.19431324,0.72288,0.21084,0.753,12.46,-0.76,12.48315665,7.54,-0.56,7.560767157,7.54,-0.56,7.560767157
27/03/2020 11:30,6.76,0.28,6.765796332,6.76,0.28,6.765796332,11.08,0.35,11.0855266,0,0,0,11.08,0.35,11.0855266,13.31288,-0.54916,13.32420169,0.72288,0.21084,0.753,12.59,-0.76,12.61291798,7.54,-0.49,7.555904976,7.54,-0.49,7.555904976
27/03/2020 12:00,6.64,0.28,6.645900992,6.64,0.28,6.645900992,11.08,0.43,11.08834072,0,0,0,11.08,0.43,11.08834072,13.32288,-0.58916,13.33590046,0.72288,0.21084,0.753,12.6,-0.8,12.62537128,7.29,-0.35,7.298397084,7.29,-0.35,7.298397084
27/03/2020 12:30,6.78,0.31,6.787083321,6.78,0.31,6.787083321,11.31,0.43,11.31817123,0,0,0,11.31,0.43,11.31817123,13.11288,-0.36916,13.11807535,0.72288,0.21084,0.753,12.39,-0.58,12.40356804,7.04,0.32,7.047268975,7.04,0.32,7.047268975
27/03/2020 13:00,6.65,0.38,6.660848294,6.65,0.38,6.660848294,11.13,0.47,11.13991921,0,0,0,11.13,0.47,11.13991921,12.88288,-0.24916,12.8852892,0.72288,0.21084,0.753,12.16,-0.46,12.16869755,6.76,0.39,6.771240654,6.76,0.39,6.771240654
27/03/2020 13:30,6.48,0.42,6.493596846,6.48,0.42,6.493596846,10.78,0.55,10.79402149,0,0,0,10.78,0.55,10.79402149,12.49288,-0.18916,12.49431199,0.72288,0.21084,0.753,11.77,-0.4,11.77679498,6.74,0.37,6.750148147,6.74,0.37,6.750148147
27/03/2020 14:00,6.24,0.42,6.254118643,6.24,0.42,6.254118643,10.54,0.59,10.55650037,0,0,0,10.54,0.59,10.55650037,12.12288,-0.03916,12.12294325,0.72288,0.21084,0.753,11.4,-0.25,11.4027409,6.48,0.39,6.491725503,6.48,0.39,6.491725503
27/03/2020 14:30,6.19,0.45,6.206335473,6.19,0.45,6.206335473,10.48,0.59,10.49659469,0,0,0,10.48,0.59,10.49659469,11.65288,0.59084,11.66784917,0.72288,0.21084,0.753,10.93,0.38,10.93660368,6.21,0.45,6.226283,6.21,0.45,6.226283
27/03/2020 15:00,6.09,0.5,6.110490979,6.09,0.5,6.110490979,10.33,0.61,10.34799497,0,0,0,10.33,0.61,10.34799497,11.62288,0.59084,11.63788776,0.72288,0.21084,0.753,10.9,0.38,10.90662184,6,0.48,6.019169378,6,0.48,6.019169378
27/03/2020 15:30,5.97,0.5,5.990901435,5.97,0.5,5.990901435,10.26,0.65,10.28056905,0,0,0,10.26,0.65,10.28056905,11.47192,0.71056,11.49390465,0.72192,0.21056,0.752,10.75,0.5,10.76162163,5.93,0.5,5.951041926,5.93,0.5,5.951041926
27/03/2020 16:00,5.97,0.53,5.993479791,5.97,0.53,5.993479791,10.3,0.69,10.32308578,0,0,0,10.3,0.69,10.32308578,11.47288,0.83084,11.50292444,0.72288,0.21084,0.753,10.75,0.62,10.76786423,5.9,0.53,5.923757254,5.9,0.53,5.923757254
27/03/2020 16:30,6.2,0.56,6.225238951,6.2,0.56,6.225238951,10.86,0.73,10.88450734,0,0,0,10.86,0.73,10.88450734,11.85288,0.86084,11.88409903,0.72288,0.21084,0.753,11.13,0.65,11.14896408,5.98,0.59,6.009034864,5.98,0.59,6.009034864
27/03/2020 17:00,6.46,0.56,6.484227016,6.46,0.56,6.484227016,11.42,0.73,11.44330809,0,0,0,11.42,0.73,11.44330809,12.10288,0.95084,12.14017302,0.72288,0.21084,0.753,11.38,0.74,11.40403437,6.19,0.63,6.221977178,6.19,0.63,6.221977178
27/03/2020 17:30,6.7,0.56,6.723362254,6.7,0.56,6.723362254,12.02,0.71,12.04095096,0,0,0,12.02,0.71,12.04095096,12.45288,1.00084,12.4930341,0.72288,0.21084,0.753,11.73,0.79,11.75657263,6.31,0.71,6.349818895,6.31,0.71,6.349818895
27/03/2020 18:00,6.7,0.63,6.72955422,6.7,0.63,6.72955422,12.33,0.69,12.34929148,0,0,0,12.33,0.69,12.34929148,12.52288,1.05084,12.56689254,0.72288,0.21084,0.753,11.8,0.84,11.82986052,6.44,0.73,6.481242165,6.44,0.73,6.481242165
27/03/2020 18:30,6.81,0.63,6.839078885,6.81,0.63,6.839078885,12.49,0.71,12.51016387,0,0,0,12.49,0.71,12.51016387,12.52192,1.12056,12.57195829,0.72192,0.21056,0.752,11.8,0.91,11.83503697,6.57,0.77,6.614967876,6.57,0.77,6.614967876
27/03/2020 19:00,7.09,0.54,7.110534438,7.09,0.54,7.110534438,12.72,0.6,12.73414308,0,0,0,12.72,0.6,12.73414308,12.70288,1.05084,12.74627102,0.72288,0.21084,0.753,11.98,0.84,12.00941297,6.85,0.68,6.88366908,6.85,0.68,6.88366908
27/03/2020 19:30,7.15,0.45,7.164146844,7.15,0.45,7.164146844,12.98,0.46,12.98814844,0,0,0,12.98,0.46,12.98814844,12.95288,0.88084,12.98279552,0.72288,0.21084,0.753,12.23,0.67,12.24833866,7.09,0.57,7.112875649,7.09,0.57,7.112875649
27/03/2020 20:00,6.85,0.48,6.866796924,6.85,0.48,6.866796924,12.63,0.49,12.63950157,0,0,0,12.63,0.49,12.63950157,12.72288,0.79084,12.74743517,0.72288,0.21084,0.753,12,0.58,12.01400849,6.84,0.55,6.862076945,6.84,0.55,6.862076945
27/03/2020 20:30,6.58,0.51,6.599734843,6.58,0.51,6.599734843,12.16,0.53,12.17154468,0,0,0,12.16,0.53,12.17154468,12.32288,0.84084,12.35153365,0.72288,0.21084,0.753,11.6,0.63,11.61709516,6.38,0.68,6.416135909,6.38,0.68,6.416135909
27/03/2020 21:00,6.3,0.55,6.323962365,6.3,0.55,6.323962365,11.61,0.61,11.62601393,0,0,0,11.61,0.61,11.62601393,11.86288,0.84084,11.892642,0.72288,0.21084,0.753,11.14,0.63,11.15779996,6.19,0.66,6.225086345,6.19,0.66,6.225086345
27/03/2020 21:30,6,0.58,6.027968149,6,0.58,6.027968149,11.01,0.64,11.02858558,0,0,0,11.01,0.64,11.02858558,11.40288,0.90084,11.43840832,0.72288,0.21084,0.753,10.68,0.69,10.70226612,6.03,0.66,6.066011869,6.03,0.66,6.066011869
27/03/2020 22:00,5.6,0.64,5.636452785,5.6,0.64,5.636452785,10.43,0.71,10.45413794,0,0,0,10.43,0.71,10.45413794,10.75288,0.99084,10.79843471,0.72288,0.21084,0.753,10.03,0.78,10.0602833,5.8,0.66,5.837430942,5.8,0.66,5.837430942
27/03/2020 22:30,5.4,0.67,5.441406068,5.4,0.67,5.441406068,9.84,0.71,9.865581584,0,0,0,9.84,0.71,9.865581584,10.24288,1.02084,10.29362448,0.72288,0.21084,0.753,9.52,0.81,9.554396894,5.53,0.73,5.577974543,5.53,0.73,5.577974543
27/03/2020 23:00,5.11,0.67,5.153736509,5.11,0.67,5.153736509,9.23,0.71,9.257267415,0,0,0,9.23,0.71,9.257267415,9.70288,1.02084,9.756433498,0.72288,0.21084,0.753,8.98,0.81,9.016457176,5.03,0.8,5.093220985,5.03,0.8,5.093220985
27/03/2020 23:30,4.73,0.69,4.780062761,4.73,0.69,4.780062761,8.59,0.79,8.626250634,0,0,0,8.59,0.79,8.626250634,8.83288,1.24084,8.919610586,0.72288,0.21084,0.753,8.11,1.03,8.175145259,4.8,0.84,4.872945721,4.8,0.84,4.872945721
28/03/2020 00:00,4.46,0.71,4.516159873,4.46,0.71,4.516159873,8.1,0.79,8.13843351,0,0,0,8.1,0.79,8.13843351,8.71288,1.12084,8.784677581,0.72288,0.21084,0.753,7.99,0.91,8.041654059,4.62,0.87,4.701201974,4.62,0.87,4.701201974
28/03/2020 00:30,4.53,0.68,4.580753213,4.53,0.68,4.580753213,8.72,0.76,8.753056609,0,0,0,8.72,0.76,8.753056609,8.73288,1.06084,8.797077617,0.72288,0.21084,0.753,8.01,0.85,8.054973619,4.71,0.87,4.789676398,4.71,0.87,4.789676398
28/03/2020 01:00,4.83,0.68,4.877632622,4.83,0.68,4.877632622,9.49,0.73,9.518035512,0,0,0,9.49,0.73,9.518035512,8.94288,1.06084,9.005580725,0.72288,0.21084,0.753,8.22,0.85,8.263830831,5.32,0.87,5.390667862,5.32,0.87,5.390667862
28/03/2020 01:30,4.85,0.68,4.897438106,4.85,0.68,4.897438106,9.47,0.71,9.496578331,0,0,0,9.47,0.71,9.496578331,8.78288,1.08084,8.849135336,0.72288,0.21084,0.753,8.06,0.87,8.106818118,5.29,0.85,5.357854048,5.29,0.85,5.357854048
28/03/2020 02:00,4.62,0.68,4.669775155,4.62,0.68,4.669775155,9.22,0.71,9.247296902,0,0,0,9.22,0.71,9.247296902,8.58288,1.11084,8.654466743,0.72288,0.21084,0.753,7.86,0.9,7.911358922,5.24,0.71,5.287882374,5.24,0.71,5.287882374
28/03/2020 02:30,4.42,0.71,4.476661703,4.42,0.71,4.476661703,8.98,0.73,9.009622634,0,0,0,8.98,0.73,9.009622634,8.50288,1.11084,8.575134623,0.72288,0.21084,0.753,7.78,0.9,7.831883554,5.07,0.77,5.128138064,5.07,0.77,5.128138064
28/03/2020 03:00,4.28,0.69,4.335262391,4.28,0.69,4.335262391,8.75,0.73,8.780398624,0,0,0,8.75,0.73,8.780398624,8.37384,1.06112,8.44080399,0.72384,0.21112,0.754,7.65,0.85,7.697077367,4.84,0.82,4.908971379,4.84,0.82,4.908971379
28/03/2020 03:30,4.18,0.69,4.236567006,4.18,0.69,4.236567006,8.32,0.77,8.355555038,0,0,0,8.32,0.77,8.355555038,7.86384,1.22112,7.958084795,0.72384,0.21112,0.754,7.14,1.01,7.21108175,4.61,0.84,4.685904395,4.61,0.84,4.685904395
28/03/2020 04:00,4.04,0.69,4.098499726,4.04,0.69,4.098499726,7.96,0.77,7.997155744,0,0,0,7.96,0.77,7.997155744,7.97288,1.11084,8.049893229,0.72288,0.21084,0.753,7.25,0.9,7.3056485,4.39,0.84,4.469642044,4.39,0.84,4.469642044
28/03/2020 04:30,3.98,0.69,4.039368763,3.98,0.69,4.039368763,7.73,0.77,7.768255918,0,0,0,7.73,0.77,7.768255918,7.87384,1.11112,7.951851608,0.72384,0.21112,0.754,7.15,0.9,7.206420748,4.34,0.82,4.416786162,4.34,0.82,4.416786162
28/03/2020 05:00,3.95,0.69,4.009812963,3.95,0.69,4.009812963,7.48,0.83,7.525908583,0,0,0,7.48,0.83,7.525908583,7.77384,1.09112,7.850040204,0.72384,0.21112,0.754,7.05,0.88,7.104709706,4.25,0.85,4.334166587,4.25,0.85,4.334166587
28/03/2020 05:30,4.04,0.67,4.095180094,4.04,0.67,4.095180094,7.29,0.83,7.337097519,0,0,0,7.29,0.83,7.337097519,7.74384,1.12112,7.824574621,0.72384,0.21112,0.754,7.02,0.91,7.078735763,4.38,0.85,4.461714917,4.38,0.85,4.461714917
28/03/2020 06:00,3.9,0.8,3.981205847,3.9,0.8,3.981205847,7.16,1.01,7.230885146,0,0,0,7.16,1.01,7.230885146,7.55384,1.42112,7.686356796,0.72384,0.21112,0.754,6.83,1.21,6.936353509,4.33,0.93,4.428747001,4.33,0.93,4.428747001
28/03/2020 06:30,3.93,0.85,4.020870553,3.93,0.85,4.020870553,7.13,1.15,7.222146495,0,0,0,7.13,1.15,7.222146495,7.70384,1.51112,7.850645477,0.72384,0.21112,0.754,6.98,1.3,7.100028169,4.55,0.85,4.628714724,4.55,0.85,4.628714724
28/03/2020 07:00,4.04,0.85,4.128450072,4.04,0.85,4.128450072,7.5,1.1,7.580237463,0,0,0,7.5,1.1,7.580237463,7.98384,1.47112,8.118244589,0.72384,0.21112,0.754,7.26,1.26,7.368527668,4.74,0.81,4.808710846,4.74,0.81,4.808710846
28/03/2020 07:30,4.2,0.83,4.28122646,4.2,0.83,4.28122646,7.64,1.14,7.724584131,0,0,0,7.64,1.14,7.724584131,8.79384,1.22112,8.878218064,0.72384,0.21112,0.754,8.07,1.01,8.132957642,4.74,0.81,4.808710846,4.74,0.81,4.808710846
28/03/2020 08:00,4.28,0.79,4.352298243,4.28,0.79,4.352298243,7.67,1.1,7.74847727,0,0,0,7.67,1.1,7.74847727,9.00384,1.12112,9.073370091,0.72384,0.21112,0.754,8.28,0.91,8.329855941,4.61,0.79,4.677200017,4.61,0.79,4.677200017
28/03/2020 08:30,4.71,0.71,4.763213201,4.71,0.71,4.763213201,8.27,1.03,8.333894648,0,0,0,8.27,1.03,8.333894648,9.67384,1.05112,9.730777646,0.72384,0.21112,0.754,8.95,0.84,8.989332567,4.83,0.74,4.886358562,4.83,0.74,4.886358562
28/03/2020 09:00,4.98,0.68,5.026211297,4.98,0.68,5.026211297,8.63,1.03,8.691248472,0,0,0,8.63,1.03,8.691248472,10.29384,0.93112,10.33586602,0.72384,0.21112,0.754,9.57,0.72,9.597046421,4.98,0.8,5.043847738,4.98,0.8,5.043847738
28/03/2020 09:30,5.25,0.66,5.291323086,5.25,0.66,5.291323086,9.3,0.88,9.341541629,0,0,0,9.3,0.88,9.341541629,10.87384,0.93112,10.9136328,0.72384,0.21112,0.754,10.15,0.72,10.1755049,5.22,0.78,5.277954149,5.22,0.78,5.277954149
28/03/2020 10:00,5.49,0.66,5.529529817,5.49,0.66,5.529529817,9.81,0.83,9.845049517,0,0,0,9.81,0.83,9.845049517,11.14384,0.93112,11.18267206,0.72384,0.21112,0.754,10.42,0.72,10.44484562,5.4,0.74,5.45046787,5.4,0.74,5.45046787
28/03/2020 10:30,5.68,0.63,5.714831581,5.68,0.63,5.714831581,10.22,0.78,10.24972195,0,0,0,10.22,0.78,10.24972195,11.34384,1.00112,11.38792989,0.72384,0.21112,0.754,10.62,0.79,10.6493427,5.71,0.74,5.757751297,5.71,0.74,5.757751297
28/03/2020 11:00,5.86,0.63,5.893767895,5.86,0.63,5.893767895,10.65,0.76,10.67708293,0,0,0,10.65,0.76,10.67708293,11.79384,0.83112,11.82308853,0.72384,0.21112,0.754,11.07,0.62,11.08734865,5.92,0.69,5.960075503,5.92,0.69,5.960075503
28/03/2020 11:30,6.06,0.63,6.092659518,6.06,0.63,6.092659518,10.87,0.76,10.89653615,0,0,0,10.87,0.76,10.89653615,12.18384,0.77112,12.20821786,0.72384,0.21112,0.754,11.46,0.56,11.47367422,5.92,0.74,5.966070734,5.92,0.74,5.966070734
28/03/2020 12:00,6.08,0.63,6.112552658,6.08,0.63,6.112552658,10.97,0.73,10.99426214,0,0,0,10.97,0.73,10.99426214,12.23384,0.79112,12.25939281,0.72384,0.21112,0.754,11.51,0.58,11.52460411,5.96,0.76,6.00826098,5.96,0.76,6.00826098
28/03/2020 12:30,6.21,0.6,6.238918175,6.21,0.6,6.238918175,11.19,0.73,11.21378616,0,0,0,11.19,0.73,11.21378616,11.92384,0.87112,11.95561836,0.72384,0.21112,0.754,11.2,0.66,11.21942958,5.89,0.84,5.949596625,5.89,0.84,5.949596625
28/03/2020 13:00,6.27,0.6,6.298642711,6.27,0.6,6.298642711,11.21,0.73,11.23374381,0,0,0,11.21,0.73,11.23374381,12.32288,0.85084,12.35221843,0.72288,0.21084,0.753,11.6,0.64,11.61764176,5.96,0.84,6.018903555,5.96,0.84,6.018903555
28/03/2020 13:30,6.23,0.64,6.26278692,6.23,0.64,6.26278692,11.06,0.78,11.08747041,0,0,0,11.06,0.78,11.08747041,12.18288,0.93084,12.21838894,0.72288,0.21084,0.753,11.46,0.72,11.48259553,5.92,0.87,5.983585881,5.92,0.87,5.983585881
28/03/2020 14:00,6.08,0.66,6.115717456,6.08,0.66,6.115717456,10.72,0.83,10.75208352,0,0,0,10.72,0.83,10.75208352,11.86384,0.97112,11.90351938,0.72384,0.21112,0.754,11.14,0.76,11.1658945,5.85,0.87,5.914338509,5.85,0.87,5.914338509
28/03/2020 14:30,6.1,0.66,6.13560103,6.1,0.66,6.13560103,10.58,0.83,10.61250677,0,0,0,10.58,0.83,10.61250677,11.45384,1.14112,11.51054324,0.72384,0.21112,0.754,10.73,0.93,10.77022748,5.72,0.87,5.785784303,5.72,0.87,5.785784303
28/03/2020 15:00,6.18,0.66,6.215142798,6.18,0.66,6.215142798,10.96,0.87,10.99447589,0,0,0,10.96,0.87,10.99447589,12.01384,0.98112,12.05383541,0.72384,0.21112,0.754,11.29,0.77,11.31622729,5.92,0.87,5.983585881,5.92,0.87,5.983585881
28/03/2020 15:30,6.12,0.66,6.155485359,6.12,0.66,6.155485359,10.82,0.9,10.85736616,0,0,0,10.82,0.9,10.85736616,11.92288,1.00084,11.96481292,0.72288,0.21084,0.753,11.2,0.79,11.22782704,5.85,0.89,5.91731358,5.85,0.89,5.91731358
28/03/2020 16:00,6.26,0.7,6.299015796,6.26,0.7,6.299015796,10.9,0.9,10.93709285,0,0,0,10.9,0.9,10.93709285,12.03288,1.05084,12.07867815,0.72288,0.21084,0.753,11.31,0.84,11.34115074,5.95,0.89,6.016194811,5.95,0.89,6.016194811
28/03/2020 16:30,6.49,0.7,6.527641228,6.49,0.7,6.527641228,11.53,0.9,11.56507242,0,0,0,11.53,0.9,11.56507242,12.54384,1.01112,12.58452564,0.72384,0.21112,0.754,11.82,0.8,11.84704182,6.12,0.87,6.181528937,6.12,0.87,6.181528937
28/03/2020 17:00,6.64,0.67,6.673717105,6.64,0.67,6.673717105,11.9,0.85,11.93031852,0,0,0,11.9,0.85,11.93031852,12.91384,1.05112,12.95654726,0.72384,0.21112,0.754,12.19,0.84,12.21890748,6.29,0.87,6.349881889,6.29,0.87,6.349881889
28/03/2020 17:30,6.79,0.67,6.82297589,6.79,0.67,6.82297589,12.17,0.88,12.20177446,0,0,0,12.17,0.88,12.20177446,12.74288,1.26084,12.80510477,0.72288,0.21084,0.753,12.02,1.05,12.06577391,6.41,0.91,6.47427216,6.41,0.91,6.47427216
28/03/2020 18:00,6.79,0.67,6.82297589,6.79,0.67,6.82297589,12.35,0.83,12.37785927,0,0,0,12.35,0.83,12.37785927,12.64288,1.23084,12.70265255,0.72288,0.21084,0.753,11.92,1.02,11.96356134,6.47,0.87,6.528231001,6.47,0.87,6.528231001
28/03/2020 18:30,6.92,0.67,6.952359312,6.92,0.67,6.952359312,12.79,0.78,12.81376213,0,0,0,12.79,0.78,12.81376213,13.03288,1.18084,13.08626548,0.72288,0.21084,0.753,12.31,0.97,12.34815776,6.82,0.85,6.872765091,6.82,0.85,6.872765091
28/03/2020 19:00,7.13,0.56,7.151957774,7.13,0.56,7.151957774,12.79,0.69,12.80859867,0,0,0,12.79,0.69,12.80859867,13.10384,1.09112,13.14918878,0.72384,0.21112,0.754,12.38,0.88,12.41123684,7.08,0.73,7.117534686,7.08,0.73,7.117534686
28/03/2020 19:30,7.24,0.5,7.257244656,7.24,0.5,7.257244656,12.82,0.58,12.83311342,0,0,0,12.82,0.58,12.83311342,12.95384,1.00112,12.99246751,0.72384,0.21112,0.754,12.23,0.79,12.25548857,7.1,0.62,7.127019012,7.1,0.62,7.127019012
28/03/2020 20:00,6.93,0.5,6.948014105,6.93,0.5,6.948014105,12.37,0.62,12.38552785,0,0,0,12.37,0.62,12.38552785,12.47384,1.05112,12.51804847,0.72384,0.21112,0.754,11.75,0.84,11.77998727,6.75,0.69,6.785175016,6.75,0.69,6.785175016
28/03/2020 20:30,6.66,0.55,6.682671621,6.66,0.55,6.682671621,12.03,0.68,12.04920329,0,0,0,12.03,0.68,12.04920329,12.06288,1.09084,12.11210163,0.72288,0.21084,0.753,11.34,0.88,11.37409337,6.54,0.71,6.578426864,6.54,0.71,6.578426864
28/03/2020 21:00,6.4,0.57,6.425332676,6.4,0.57,6.425332676,11.5,0.68,11.52008681,0,0,0,11.5,0.68,11.52008681,11.57288,1.12084,11.62703031,0.72288,0.21084,0.753,10.85,0.91,10.88809442,6.24,0.71,6.280262733,6.24,0.71,6.280262733
28/03/2020 21:30,6.15,0.62,6.181173028,6.15,0.62,6.181173028,10.96,0.76,10.98631876,0,0,0,10.96,0.76,10.98631876,11.08384,1.22112,11.15090325,0.72384,0.21112,0.754,10.36,1.01,10.4091162,5.96,0.78,6.010823571,5.96,0.78,6.010823571
28/03/2020 22:00,5.78,0.64,5.815324583,5.78,0.64,5.815324583,10.38,0.78,10.4092651,0,0,0,10.38,0.78,10.4092651,10.47288,1.28084,10.55091307,0.72288,0.21084,0.753,9.75,1.07,9.808537098,5.68,0.78,5.733306201,5.68,0.78,5.733306201
28/03/2020 22:30,5.55,0.64,5.586779036,5.55,0.64,5.586779036,9.8,0.78,9.830991812,0,0,0,9.8,0.78,9.830991812,10.01384,1.28112,10.09545739,0.72384,0.21112,0.754,9.29,1.07,9.351417005,5.39,0.8,5.449045788,5.39,0.8,5.449045788
28/03/2020 23:00,5.25,0.67,5.292579711,5.25,0.67,5.292579711,9.19,0.84,9.228309704,0,0,0,9.19,0.84,9.228309704,9.54288,1.28084,9.628453136,0.72288,0.21084,0.753,8.82,1.07,8.884666567,5.05,0.83,5.117753413,5.05,0.83,5.117753413
28/03/2020 23:30,4.93,0.67,4.975319085,4.93,0.67,4.975319085,8.64,0.87,8.683691611,0,0,0,8.64,0.87,8.683691611,8.94288,1.31084,9.038440363,0.72288,0.21084,0.753,8.22,1.1,8.293274383,4.83,0.87,4.907728599,4.83,0.87,4.907728599
29/03/2020 00:00,4.66,0.69,4.710806725,4.66,0.69,4.710806725,8.2,0.87,8.246023284,0,0,0,8.2,0.87,8.246023284,8.59384,1.29112,8.690286347,0.72384,0.21112,0.754,7.87,1.08,7.943758556,4.72,0.85,4.795925354,4.72,0.85,4.795925354
29/03/2020 00:30,4.7,0.69,4.750378932,4.7,0.69,4.750378932,8.75,0.87,8.793145057,0,0,0,8.75,0.87,8.793145057,8.61384,1.29112,8.710064891,0.72384,0.21112,0.754,7.89,1.08,7.963573319,4.76,0.86,4.837065226,4.76,0.86,4.837065226
29/03/2020 01:00,4.89,0.69,4.93844105,4.89,0.69,4.93844105,9.63,0.8,9.663172357,0,0,0,9.63,0.8,9.663172357,8.84384,1.27112,8.934721708,0.72384,0.21112,0.754,8.12,1.06,8.188894919,5.41,0.86,5.477928441,5.41,0.86,5.477928441
29/03/2020 01:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641,0.71988,0.21384,0.750969214,0.72288,0.21084,0.753,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
29/03/2020 02:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641,0.71988,0.21384,0.750969214,0.72288,0.21084,0.753,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
29/03/2020 02:30,4.89,0.67,4.935686376,4.89,0.67,4.935686376,9.71,0.8,9.742899979,0,0,0,9.71,0.8,9.742899979,8.77384,1.30112,8.869790392,0.72384,0.21112,0.754,8.05,1.09,8.123459854,5.44,0.86,5.507558443,5.44,0.86,5.507558443
29/03/2020 03:00,4.78,0.63,4.821337989,4.78,0.63,4.821337989,9.38,0.8,9.414053325,0,0,0,9.38,0.8,9.414053325,8.46384,1.30112,8.563264611,0.72384,0.21112,0.754,7.74,1.09,7.81637384,5.27,0.86,5.33970973,5.27,0.86,5.33970973
29/03/2020 03:30,4.62,0.63,4.662756695,4.62,0.63,4.662756695,9.14,0.78,9.173221899,0,0,0,9.14,0.78,9.173221899,8.38384,1.30112,8.484202166,0.72384,0.21112,0.754,7.66,1.09,7.737163563,5.07,0.86,5.142421609,5.07,0.86,5.142421609
29/03/2020 04:00,4.5,0.63,4.543886002,4.5,0.63,4.543886002,8.89,0.81,8.926824743,0,0,0,8.89,0.81,8.926824743,8.18288,1.30084,8.285632734,0.72288,0.21084,0.753,7.46,1.09,7.539210834,4.94,0.86,5.014299552,4.94,0.86,5.014299552
29/03/2020 04:30,4.35,0.63,4.395383942,4.35,0.63,4.395383942,8.53,0.78,8.565588129,0,0,0,8.53,0.78,8.565588129,7.96384,1.27112,8.064644667,0.72384,0.21112,0.754,7.24,1.06,7.317185251,4.82,0.84,4.892647545,4.82,0.84,4.892647545
29/03/2020 05:00,4.27,0.63,4.316225203,4.27,0.63,4.316225203,8.2,0.81,8.23990898,0,0,0,8.2,0.81,8.23990898,7.79384,1.27112,7.896815054,0.72384,0.21112,0.754,7.07,1.06,7.149020912,4.67,0.84,4.744944678,4.67,0.84,4.744944678
29/03/2020 05:30,4.24,0.63,4.286548728,4.24,0.63,4.286548728,7.91,0.81,7.951364663,0,0,0,7.91,0.81,7.951364663,7.75384,1.29112,7.86059957,0.72384,0.21112,0.754,7.03,1.08,7.112474956,4.45,0.87,4.534247457,4.45,0.87,4.534247457
29/03/2020 06:00,4.2,0.63,4.246987167,4.2,0.63,4.246987167,7.57,0.89,7.622138807,0,0,0,7.57,0.89,7.622138807,7.65384,1.31112,7.765326935,0.72384,0.21112,0.754,6.93,1.1,7.016758511,4.52,0.79,4.588518279,4.52,0.79,4.588518279
29/03/2020 06:30,4.25,0.63,4.296440387,4.25,0.63,4.296440387,7.57,0.89,7.622138807,0,0,0,7.57,0.89,7.622138807,7.86384,1.29112,7.969126075,0.72384,0.21112,0.754,7.14,1.08,7.221218734,4.63,0.77,4.693591375,4.63,0.77,4.693591375
29/03/2020 07:00,4.08,0.8,4.157691667,4.08,0.8,4.157691667,7.38,1.14,7.467529712,0,0,0,7.38,1.14,7.467529712,7.62384,1.58112,7.786069406,0.72384,0.21112,0.754,6.9,1.37,7.034692602,4.3,0.91,4.395236057,4.3,0.91,4.395236057
29/03/2020 07:30,4.11,0.83,4.192970308,4.11,0.83,4.192970308,7.46,1.19,7.554316647,0,0,0,7.46,1.19,7.554316647,7.84384,1.58112,8.001610238,0.72384,0.21112,0.754,7.12,1.37,7.250606871,4.3,0.96,4.405859734,4.3,0.96,4.405859734
29/03/2020 08:00,4.17,0.81,4.247940678,4.17,0.81,4.247940678,7.51,1.19,7.603696469,0,0,0,7.51,1.19,7.603696469,8.17384,1.50112,8.310536782,0.72384,0.21112,0.754,7.45,1.29,7.560859739,4.35,0.96,4.454671705,4.35,0.96,4.454671705
29/03/2020 08:30,4.38,0.81,4.454267617,4.38,0.81,4.454267617,7.76,1.16,7.846222021,0,0,0,7.76,1.16,7.846222021,8.51384,1.50112,8.645162393,0.72384,0.21112,0.754,7.79,1.29,7.896087639,4.35,0.99,4.461233013,4.35,0.99,4.461233013
29/03/2020 09:00,4.54,0.76,4.603172819,4.54,0.76,4.603172819,8.05,1.12,8.127539603,0,0,0,8.05,1.12,8.127539603,8.84384,1.43112,8.958884439,0.72384,0.21112,0.754,8.12,1.22,8.211138776,4.29,0.97,4.398295124,4.29,0.97,4.398295124
29/03/2020 09:30,4.9,0.72,4.952615471,4.9,0.72,4.952615471,8.61,0.99,8.666729487,0,0,0,8.61,0.99,8.666729487,9.31288,1.39084,9.416165345,0.72288,0.21084,0.753,8.59,1.18,8.670668948,4.55,0.94,4.646084373,4.55,0.94,4.646084373
29/03/2020 10:00,5.28,0.66,5.321090114,5.28,0.66,5.321090114,9.26,0.93,9.306583691,0,0,0,9.26,0.93,9.306583691,9.94288,1.29084,10.02632189,0.72288,0.21084,0.753,9.22,1.08,9.283038296,4.82,0.9,4.903305008,4.82,0.9,4.903305008
29/03/2020 10:30,5.53,0.62,5.564647338,5.53,0.62,5.564647338,9.87,0.88,9.909152335,0,0,0,9.87,0.88,9.909152335,10.35384,1.25112,10.42915644,0.72384,0.21112,0.754,9.63,1.04,9.685995044,5.1,0.87,5.173673743,5.1,0.87,5.173673743
29/03/2020 11:00,5.84,0.59,5.869727421,5.84,0.59,5.869727421,10.38,0.85,10.41474436,0,0,0,10.38,0.85,10.41474436,10.82384,1.20112,10.89028014,0.72384,0.21112,0.754,10.1,0.99,10.14840382,5.35,0.85,5.417102547,5.35,0.85,5.417102547
29/03/2020 11:30,6.22,0.55,6.244269373,6.22,0.55,6.244269373,11.17,0.77,11.19650838,0,0,0,11.17,0.77,11.19650838,11.55288,1.14084,11.60907198,0.72288,0.21084,0.753,10.83,0.93,10.8698574,5.62,0.85,5.683915904,5.62,0.85,5.683915904
29/03/2020 12:00,6.45,0.55,6.47340714,6.45,0.55,6.47340714,11.55,0.73,11.57304627,0,0,0,11.55,0.73,11.57304627,12.02288,1.11084,12.07408833,0.72288,0.21084,0.753,11.3,0.9,11.33578405,5.75,0.85,5.812486559,5.75,0.85,5.812486559
29/03/2020 12:30,6.63,0.52,6.650360892,6.63,0.52,6.650360892,11.91,0.73,11.93235098,0,0,0,11.91,0.73,11.93235098,12.23288,1.09084,12.28142032,0.72288,0.21084,0.753,11.51,0.88,11.5435913,6.03,0.81,6.084159761,6.03,0.81,6.084159761
29/03/2020 13:00,6.69,0.52,6.710178835,6.69,0.52,6.710178835,12.05,0.7,12.07031483,0,0,0,12.05,0.7,12.07031483,12.42288,1.05084,12.46724557,0.72288,0.21084,0.753,11.7,0.84,11.73011509,6.09,0.78,6.139747552,6.09,0.78,6.139747552
29/03/2020 13:30,6.73,0.54,6.751629433,6.73,0.54,6.751629433,11.97,0.74,11.99285204,0,0,0,11.97,0.74,11.99285204,12.40288,1.10084,12.45163768,0.72288,0.21084,0.753,11.68,0.89,11.71385931,6.17,0.82,6.224250959,6.17,0.82,6.224250959
29/03/2020 14:00,6.62,0.54,6.641987654,6.62,0.54,6.641987654,11.93,0.74,11.95292851,0,0,0,11.93,0.74,11.95292851,12.25288,1.12084,12.30403798,0.72288,0.21084,0.753,11.53,0.91,11.56585492,6.13,0.82,6.184601847,6.13,0.82,6.184601847
29/03/2020 14:30,6.5,0.59,6.526721995,6.5,0.59,6.526721995,11.73,0.77,11.75524564,0,0,0,11.73,0.77,11.75524564,12.15288,1.14084,12.20631018,0.72288,0.21084,0.753,11.43,0.93,11.46777223,6.09,0.85,6.149032444,6.09,0.85,6.149032444
29/03/2020 15:00,6.48,0.62,6.509592921,6.48,0.62,6.509592921,11.57,0.81,11.59831884,0,0,0,11.57,0.81,11.59831884,11.96288,1.16084,12.01907016,0.72288,0.21084,0.753,11.24,0.95,11.28007535,5.99,0.82,6.045866356,5.99,0.82,6.045866356
29/03/2020 15:30,6.63,0.61,6.658002704,6.63,0.61,6.658002704,11.97,0.78,11.99538661,0,0,0,11.97,0.78,11.99538661,12.35288,1.16084,12.40730405,0.72288,0.21084,0.753,11.63,0.95,11.66873601,6.09,0.83,6.1462997,6.09,0.83,6.1462997
29/03/2020 16:00,6.52,0.61,6.548473104,6.52,0.61,6.548473104,11.68,0.84,11.71016652,0,0,0,11.68,0.84,11.71016652,12.17384,1.19112,12.23197233,0.72384,0.21112,0.754,11.45,0.98,11.49186234,6.04,0.88,6.103769327,6.04,0.88,6.103769327
29/03/2020 16:30,6.55,0.66,6.58316793,6.55,0.66,6.58316793,11.9,0.86,11.93103516,0,0,0,11.9,0.86,11.93103516,12.06288,1.22084,12.12450099,0.72288,0.21084,0.753,11.34,1.01,11.38488911,6.1,0.9,6.166036004,6.1,0.9,6.166036004
29/03/2020 17:00,6.72,0.66,6.75233293,6.72,0.66,6.75233293,12.12,0.86,12.15047324,0,0,0,12.12,0.86,12.15047324,12.13288,1.25084,12.19718729,0.72288,0.21084,0.753,11.41,1.04,11.45729898,6.2,0.9,6.264982043,6.2,0.9,6.264982043
29/03/2020 17:30,7.02,0.62,7.047325734,7.02,0.62,7.047325734,12.42,0.88,12.45113649,0,0,0,12.42,0.88,12.45113649,12.65288,1.20084,12.70973599,0.72288,0.21084,0.753,11.93,0.99,11.97100664,6.43,0.92,6.495483046,6.43,0.92,6.495483046
29/03/2020 18:00,6.99,0.62,7.017442554,6.99,0.62,7.017442554,12.53,0.84,12.55812486,0,0,0,12.53,0.84,12.55812486,12.67288,1.22084,12.73154892,0.72288,0.21084,0.753,11.95,1.01,11.99260606,6.39,0.92,6.455888785,6.39,0.92,6.455888785
29/03/2020 18:30,6.99,0.64,7.01923785,6.99,0.64,7.01923785,12.3,0.92,12.33435852,0,0,0,12.3,0.92,12.33435852,12.67384,1.25112,12.73544352,0.72384,0.21112,0.754,11.95,1.04,11.99516986,6.42,0.92,6.485584014,6.42,0.92,6.485584014
29/03/2020 19:00,6.93,0.69,6.964265934,6.93,0.69,6.964265934,12.14,0.94,12.17633771,0,0,0,12.14,0.94,12.17633771,12.36288,1.31084,12.43218015,0.72288,0.21084,0.753,11.64,1.1,11.69186042,6.25,0.94,6.320292715,6.25,0.94,6.320292715
29/03/2020 19:30,6.82,0.72,6.857900553,6.82,0.72,6.857900553,12.14,0.92,12.17481006,0,0,0,12.14,0.92,12.17481006,12.36288,1.31084,12.43218015,0.72288,0.21084,0.753,11.64,1.1,11.69186042,6.29,0.94,6.359850627,6.29,0.94,6.359850627
29/03/2020 20:00,6.94,0.59,6.965034099,6.94,0.59,6.965034099,12.29,0.72,12.31107225,0,0,0,12.29,0.72,12.31107225,12.51288,1.09084,12.56033828,0.72288,0.21084,0.753,11.79,0.88,11.82279578,6.5,0.79,6.547831702,6.5,0.79,6.547831702
29/03/2020 20:30,7.03,0.52,7.049205629,7.03,0.52,7.049205629,12.4,0.62,12.41549032,0,0,0,12.4,0.62,12.41549032,12.59288,0.85084,12.62159084,0.72288,0.21084,0.753,11.87,0.64,11.88724106,6.5,0.76,6.544279945,6.5,0.76,6.544279945
29/03/2020 21:00,6.71,0.57,6.734166615,6.71,0.57,6.734166615,11.81,0.7,11.83072694,0,0,0,11.81,0.7,11.83072694,12.19384,0.88112,12.22563317,0.72384,0.21112,0.754,11.47,0.67,11.48955178,6.32,0.76,6.365532185,6.32,0.76,6.365532185
29/03/2020 21:30,6.39,0.59,6.417180066,6.39,0.59,6.417180066,11.4,0.69,11.42086249,0,0,0,11.4,0.69,11.42086249,11.71288,0.94084,11.75060585,0.72288,0.21084,0.753,10.99,0.73,11.01421808,6.13,0.78,6.17942554,6.13,0.78,6.17942554
29/03/2020 22:00,6.15,0.61,6.180177991,6.15,0.61,6.180177991,10.72,0.77,10.74761834,0,0,0,10.72,0.77,10.74761834,11.22288,0.94084,11.26224735,0.72288,0.21084,0.753,10.5,0.73,10.5253456,5.79,0.81,5.846383498,5.79,0.81,5.846383498
29/03/2020 22:30,5.82,0.61,5.85188004,5.82,0.61,5.85188004,10.05,0.81,10.08258895,0,0,0,10.05,0.81,10.08258895,10.61288,0.98084,10.65810813,0.72288,0.21084,0.753,9.89,0.77,9.919929435,5.7,0.81,5.757264976,5.7,0.81,5.757264976
29/03/2020 23:00,5.41,0.66,5.450110091,5.41,0.66,5.450110091,9.48,0.81,9.514541502,0,0,0,9.48,0.81,9.514541502,9.89384,1.10112,9.954925173,0.72384,0.21112,0.754,9.17,0.89,9.213088516,5.34,0.81,5.401083225,5.34,0.81,5.401083225
29/03/2020 23:30,5,0.66,5.043371888,5,0.66,5.043371888,8.76,0.87,8.803096046,0,0,0,8.76,0.87,8.803096046,9.25384,1.19112,9.330183364,0.72384,0.21112,0.754,8.53,0.98,8.586110877,4.83,0.87,4.907728599,4.83,0.87,4.907728599
30/03/2020 00:00,4.71,0.68,4.758833891,4.71,0.68,4.758833891,8.22,0.87,8.265911928,0,0,0,8.22,0.87,8.265911928,8.88384,1.09112,8.950595287,0.72384,0.21112,0.754,8.16,0.88,8.207313811,4.56,0.87,4.642251609,4.56,0.87,4.642251609
30/03/2020 00:30,4.44,0.68,4.491770252,4.44,0.68,4.491770252,7.84,0.87,7.888123985,0,0,0,7.84,0.87,7.888123985,8.51384,1.12112,8.587338447,0.72384,0.21112,0.754,7.79,0.91,7.842971376,4.4,0.87,4.48518673,4.4,0.87,4.48518673
30/03/2020 01:00,4.34,0.65,4.388405177,4.34,0.65,4.388405177,7.78,0.84,7.825215652,0,0,0,7.78,0.84,7.825215652,8.27384,1.12112,8.349451383,0.72384,0.21112,0.754,7.55,0.91,7.604643318,4.4,0.87,4.48518673,4.4,0.87,4.48518673
30/03/2020 01:30,4.4,0.67,4.450719043,4.4,0.67,4.450719043,8.51,0.8,8.547520108,0,0,0,8.51,0.8,8.547520108,8.38288,1.12084,8.457479495,0.72288,0.21084,0.753,7.66,0.91,7.713864142,4.51,0.92,4.602879534,4.51,0.92,4.602879534
30/03/2020 02:00,4.65,0.67,4.69802086,4.65,0.67,4.69802086,9.27,0.8,9.304455922,0,0,0,9.27,0.8,9.304455922,8.67288,1.09084,8.741211552,0.72288,0.21084,0.753,7.95,0.88,7.99855612,5.28,0.79,5.338773267,5.28,0.79,5.338773267
30/03/2020 02:30,4.69,0.67,4.737615434,4.69,0.67,4.737615434,9.43,0.77,9.461384677,0,0,0,9.43,0.77,9.461384677,8.70384,1.09112,8.771965207,0.72384,0.21112,0.754,7.98,0.88,8.02837468,5.38,0.86,5.448302488,5.38,0.86,5.448302488
30/03/2020 03:00,4.58,0.64,4.624499973,4.58,0.64,4.624499973,9.16,0.77,9.192306566,0,0,0,9.16,0.77,9.192306566,8.56384,1.09112,8.633070045,0.72384,0.21112,0.754,7.84,0.88,7.889233169,5.2,0.86,5.270635635,5.2,0.86,5.270635635
30/03/2020 03:30,4.51,0.64,4.55518386,4.51,0.64,4.55518386,8.99,0.8,9.025524915,0,0,0,8.99,0.8,9.025524915,8.34384,1.20112,8.429849062,0.72384,0.21112,0.754,7.62,0.99,7.684041905,5.01,0.86,5.083276502,5.01,0.86,5.083276502
30/03/2020 04:00,4.41,0.64,4.456197931,4.41,0.64,4.456197931,8.84,0.77,8.873471699,0,0,0,8.84,0.77,8.873471699,8.34384,1.08112,8.413589389,0.72384,0.21112,0.754,7.62,0.87,7.669504547,4.94,0.86,5.014299552,4.94,0.86,5.014299552
30/03/2020 04:30,4.35,0.64,4.396828402,4.35,0.64,4.396828402,8.64,0.81,8.677885687,0,0,0,8.64,0.81,8.677885687,8.23288,1.06084,8.300945404,0.72288,0.21084,0.753,7.51,0.85,7.557949457,4.86,0.82,4.92869151,4.86,0.82,4.92869151
30/03/2020 05:00,4.28,0.64,4.327585932,4.28,0.64,4.327585932,8.4,0.81,8.438963206,0,0,0,8.4,0.81,8.438963206,8.17384,1.06112,8.242429011,0.72384,0.21112,0.754,7.45,0.85,7.498333148,4.82,0.78,4.882704169,4.82,0.78,4.882704169
30/03/2020 05:30,4.34,0.62,4.384062043,4.34,0.62,4.384062043,8.36,0.76,8.394474373,0,0,0,8.36,0.76,8.394474373,8.17384,1.06112,8.242429011,0.72384,0.21112,0.754,7.45,0.85,7.498333148,5.12,0.64,5.159844959,5.12,0.64,5.159844959
30/03/2020 06:00,4.5,0.59,4.538512972,4.5,0.59,4.538512972,8.25,0.79,8.28773793,0,0,0,8.25,0.79,8.28773793,8.29384,1.11112,8.367936998,0.72384,0.21112,0.754,7.57,0.9,7.623312928,5.5,0.61,5.533723882,5.5,0.61,5.533723882
30/03/2020 06:30,4.84,0.55,4.871149762,4.84,0.55,4.871149762,8.72,0.65,8.744192358,0,0,0,8.72,0.65,8.744192358,8.99384,0.97112,9.046116957,0.72384,0.21112,0.754,8.27,0.76,8.304847982,5.78,0.52,5.803343864,5.78,0.52,5.803343864
30/03/2020 07:00,4.86,0.68,4.907341439,4.86,0.68,4.907341439,8.93,0.85,8.970362312,0,0,0,8.93,0.85,8.970362312,9.43384,0.93112,9.479679404,0.72384,0.21112,0.754,8.71,0.72,8.739708233,5.56,0.52,5.584263604,5.56,0.52,5.584263604
30/03/2020 07:30,5.16,0.63,5.198317035,5.16,0.63,5.198317035,9.16,0.87,9.201222745,0,0,0,9.16,0.87,9.201222745,10.37384,0.64112,10.39363224,0.72384,0.21112,0.754,9.65,0.43,9.65957556,5.94,0.43,5.955543636,5.94,0.43,5.955543636
30/03/2020 08:00,5.51,0.57,5.5394043,5.51,0.57,5.5394043,9.55,0.83,9.586000209,0,0,0,9.55,0.83,9.586000209,11.46384,-0.01888,11.46385555,0.72384,0.21112,0.754,10.74,-0.23,10.74246247,6.39,0.41,6.403139855,6.39,0.41,6.403139855
30/03/2020 08:30,6.07,0.47,6.088168854,6.07,0.47,6.088168854,9.86,0.8,9.892401124,0,0,0,9.86,0.8,9.892401124,12.3648,-0.1486,12.3656929,0.7248,0.2114,0.755,11.64,-0.36,11.64556568,6.87,0.37,6.879956395,6.87,0.37,6.879956395
30/03/2020 09:00,6.23,0.44,6.245518393,6.23,0.44,6.245518393,10.44,0.66,10.46084127,0,0,0,10.44,0.66,10.46084127,12.98576,-0.26832,12.9885318,0.72576,0.21168,0.756,12.26,-0.48,12.26939281,6.97,0.32,6.977341901,6.97,0.32,6.977341901
30/03/2020 09:30,6.48,0.44,6.494921093,6.48,0.44,6.494921093,10.74,0.66,10.76026022,0,0,0,10.74,0.66,10.76026022,13.26576,-0.36832,13.27087216,0.72576,0.21168,0.756,12.54,-0.58,12.55340591,7.17,0.32,7.177137312,7.17,0.32,7.177137312
30/03/2020 10:00,6.75,0.39,6.76125728,6.75,0.39,6.76125728,11.01,0.62,11.02744304,0,0,0,11.01,0.62,11.02744304,13.73576,-0.41832,13.74212845,0.72576,0.21168,0.756,13.01,-0.63,13.02524472,7.28,0.32,7.287029573,7.28,0.32,7.287029573
30/03/2020 10:30,6.78,0.39,6.791207551,6.78,0.39,6.791207551,11.16,0.6,11.17611739,0,0,0,11.16,0.6,11.17611739,13.53384,-0.28888,13.53692272,0.72384,0.21112,0.754,12.81,-0.5,12.81975429,7.5,0.32,7.506823563,7.5,0.32,7.506823563
30/03/2020 11:00,7.02,0.35,7.028719656,7.02,0.35,7.028719656,11.43,0.58,11.4447062,0,0,0,11.43,0.58,11.4447062,14.08384,-0.51888,14.09339511,0.72384,0.21112,0.754,13.36,-0.73,13.379929,7.46,0.28,7.465252842,7.46,0.28,7.465252842
30/03/2020 11:30,7.09,0.35,7.098633671,7.09,0.35,7.098633671,11.8,0.51,11.81101604,0,0,0,11.8,0.51,11.81101604,14.25384,-0.54888,14.26440409,0.72384,0.21112,0.754,13.53,-0.76,13.55132835,7.46,0.32,7.466860117,7.46,0.32,7.466860117
30/03/2020 12:00,7.37,0.34,7.377838437,7.37,0.34,7.377838437,12.03,0.54,12.0421136,0,0,0,12.03,0.54,12.0421136,14.83384,-0.70888,14.85076833,0.72384,0.21112,0.754,14.11,-0.92,14.1399611,7.76,0.31,7.766189542,7.76,0.31,7.766189542
30/03/2020 12:30,7.6,0.34,7.607601462,7.6,0.34,7.607601462,12.55,0.54,12.56161216,0,0,0,12.55,0.54,12.56161216,15.34384,-0.73888,15.36162002,0.72384,0.21112,0.754,14.62,-0.95,14.65083274,8.12,0.28,8.124826152,8.12,0.28,8.124826152
30/03/2020 13:00,7.79,0.34,7.797416239,7.79,0.34,7.797416239,12.85,0.54,12.8613413,0,0,0,12.85,0.54,12.8613413,15.3948,-0.6086,15.40682514,0.7248,0.2114,0.755,14.67,-0.82,14.69289965,8.04,0.33,8.046769538,8.04,0.33,8.046769538
30/03/2020 13:30,7.79,0.37,7.798781956,7.79,0.37,7.798781956,12.83,0.56,12.84221554,0,0,0,12.83,0.56,12.84221554,15.2348,-0.5386,15.24431766,0.7248,0.2114,0.755,14.51,-0.75,14.52937025,8.04,0.33,8.046769538,8.04,0.33,8.046769538
30/03/2020 14:00,7.39,0.37,7.399256719,7.39,0.37,7.399256719,12.18,0.6,12.19476937,0,0,0,12.18,0.6,12.19476937,14.7948,-0.5786,14.80610972,0.7248,0.2114,0.755,14.07,-0.79,14.09216094,7.61,0.36,7.618510353,7.61,0.36,7.618510353
30/03/2020 14:30,7.53,0.35,7.538129742,7.53,0.35,7.538129742,12.27,0.6,12.28466117,0,0,0,12.27,0.6,12.28466117,14.61576,-0.47832,14.62358473,0.72576,0.21168,0.756,13.89,-0.69,13.90712767,7.76,0.36,7.768346027,7.76,0.36,7.768346027
30/03/2020 15:00,7.6,0.38,7.60949407,7.6,0.38,7.60949407,12.25,0.6,12.26468508,0,0,0,12.25,0.6,12.26468508,14.97576,-0.61832,14.98851918,0.72576,0.21168,0.756,14.25,-0.83,14.27415146,7.65,0.42,7.661520737,7.65,0.42,7.661520737
30/03/2020 15:30,7.55,0.38,7.559556865,7.55,0.38,7.559556865,12.25,0.63,12.2661893,0,0,0,12.25,0.63,12.2661893,14.7248,-0.4786,14.73257591,0.7248,0.2114,0.755,14,-0.69,14.01699326,7.4,0.48,7.415551227,7.4,0.48,7.415551227
30/03/2020 16:00,7.41,0.4,7.420788368,7.41,0.4,7.420788368,12.1,0.67,12.11853539,0,0,0,12.1,0.67,12.11853539,14.53576,-0.42832,14.54206921,0.72576,0.21168,0.756,13.81,-0.64,13.82482188,7.19,0.53,7.209507611,7.19,0.53,7.209507611
30/03/2020 16:30,7.3,0.45,7.313856712,7.3,0.45,7.313856712,12.36,0.7,12.37980614,0,0,0,12.36,0.7,12.37980614,14.37576,-0.30832,14.37906592,0.72576,0.21168,0.756,13.65,-0.52,13.65990117,7.1,0.59,7.12447191,7.1,0.59,7.12447191
30/03/2020 17:00,7.39,0.5,7.406895436,7.39,0.5,7.406895436,12.74,0.7,12.75921628,0,0,0,12.74,0.7,12.75921628,14.32576,-0.23832,14.32774218,0.72576,0.21168,0.756,13.6,-0.45,13.60744282,7.21,0.61,7.235758426,7.21,0.61,7.235758426
30/03/2020 17:30,7.55,0.55,7.570006605,7.55,0.55,7.570006605,13.32,0.67,13.33683996,0,0,0,13.32,0.67,13.33683996,14.0548,0.7114,14.07279265,0.7248,0.2114,0.755,13.33,0.5,13.33937405,7.13,0.72,7.166261229,7.13,0.72,7.166261229
30/03/2020 18:00,7.47,0.55,7.49022029,7.47,0.55,7.49022029,13.32,0.67,13.33683996,0,0,0,13.32,0.67,13.33683996,13.8448,0.8714,13.87219611,0.7248,0.2114,0.755,13.12,0.66,13.13659012,6.94,0.82,6.988275896,6.94,0.82,6.988275896
30/03/2020 18:30,7.37,0.57,7.392009199,7.37,0.57,7.392009199,13.27,0.73,13.29006396,0,0,0,13.27,0.73,13.29006396,13.84576,0.94168,13.8777459,0.72576,0.21168,0.756,13.12,0.73,13.140293,6.96,0.88,7.015411606,6.96,0.88,7.015411606
30/03/2020 19:00,7.11,0.64,7.138746389,7.11,0.64,7.138746389,12.93,0.73,12.95059072,0,0,0,12.93,0.73,12.95059072,13.36576,0.94168,13.3988918,0.72576,0.21168,0.756,12.64,0.73,12.66106236,6.8,0.88,6.856704748,6.8,0.88,6.856704748
30/03/2020 19:30,6.92,0.68,6.953330137,6.92,0.68,6.953330137,12.72,0.75,12.74209167,0,0,0,12.72,0.75,12.74209167,12.99576,0.97168,13.03203514,0.72576,0.21168,0.756,12.27,0.76,12.29351455,6.75,0.86,6.804564644,6.75,0.86,6.804564644
30/03/2020 20:00,6.86,0.6,6.886189077,6.86,0.6,6.886189077,12.4,0.67,12.41808761,0,0,0,12.4,0.67,12.41808761,13.01576,0.80168,13.04042558,0.72576,0.21168,0.756,12.29,0.59,12.30415377,6.67,0.79,6.716621174,6.67,0.79,6.716621174
30/03/2020 20:30,6.93,0.52,6.949481995,6.93,0.52,6.949481995,12.46,0.56,12.47257792,0,0,0,12.46,0.56,12.47257792,13.0748,0.6614,13.09151806,0.7248,0.2114,0.755,12.35,0.45,12.35819566,6.8,0.68,6.833915422,6.8,0.68,6.833915422
30/03/2020 21:00,6.56,0.56,6.583859051,6.56,0.56,6.583859051,12.23,0.59,12.24422313,0,0,0,12.23,0.59,12.24422313,12.67576,0.68168,12.69407654,0.72576,0.21168,0.756,11.95,0.47,11.95923911,6.57,0.71,6.608252416,6.57,0.71,6.608252416
30/03/2020 21:30,6.38,0.56,6.404529647,6.38,0.56,6.404529647,11.59,0.61,11.60604153,0,0,0,11.59,0.61,11.60604153,12.19576,0.74168,12.21829166,0.72576,0.21168,0.756,11.47,0.53,11.48223846,6.36,0.76,6.405247848,6.36,0.76,6.405247848
30/03/2020 22:00,6.08,0.61,6.110523709,6.08,0.61,6.110523709,10.83,0.7,10.85259877,0,0,0,10.83,0.7,10.85259877,11.59576,0.81168,11.62413328,0.72576,0.21168,0.756,10.87,0.6,10.88654674,5.99,0.76,6.038021199,5.99,0.76,6.038021199
30/03/2020 22:30,5.73,0.61,5.762377981,5.73,0.61,5.762377981,10.27,0.73,10.29591181,0,0,0,10.27,0.73,10.29591181,10.89576,0.87168,10.93057235,0.72576,0.21168,0.756,10.17,0.66,10.19139343,5.65,0.81,5.707766639,5.65,0.81,5.707766639
30/03/2020 23:00,5.26,0.68,5.303772242,5.26,0.68,5.303772242,9.63,0.76,9.659943064,0,0,0,9.63,0.76,9.659943064,10.2148,0.9114,10.25537854,0.7248,0.2114,0.755,9.49,0.7,9.515781628,5.29,0.81,5.35165395,5.29,0.81,5.35165395
30/03/2020 23:30,4.91,0.68,4.956863928,4.91,0.68,4.956863928,9.01,0.73,9.039524324,0,0,0,9.01,0.73,9.039524324,9.38576,1.09168,9.44903466,0.72576,0.21168,0.756,8.66,0.88,8.704596487,4.84,0.88,4.91934955,4.84,0.88,4.91934955
31/03/2020 00:00,4.59,0.68,4.640096982,4.59,0.68,4.640096982,8.22,0.77,8.255985707,0,0,0,8.22,0.77,8.255985707,9.20576,0.90168,9.249813187,0.72576,0.21168,0.756,8.48,0.69,8.508025623,4.61,0.88,4.693239819,4.61,0.88,4.693239819
31/03/2020 00:30,4.43,0.65,4.4774323,4.43,0.65,4.4774323,7.84128,0.78204,7.880181381,0.04128,0.01204,0.043,7.8,0.77,7.837914263,8.81576,0.90168,8.861752152,0.72576,0.21168,0.756,8.09,0.69,8.119371897,4.36,0.88,4.447920863,4.36,0.88,4.447920863
31/03/2020 01:00,4.35,0.63,4.395383942,4.35,0.63,4.395383942,7.84128,0.78204,7.880181381,0.04128,0.01204,0.043,7.8,0.77,7.837914263,8.58576,0.90168,8.632977563,0.72576,0.21168,0.756,7.86,0.69,7.890228134,4.36,0.86,4.444007201,4.36,0.86,4.444007201
31/03/2020 01:30,4.4,0.64,4.446301834,4.4,0.64,4.446301834,8.62032,0.78176,8.655695558,0.04032,0.01176,0.042,8.58,0.77,8.614481993,8.69576,0.94168,8.746599522,0.72576,0.21168,0.756,7.97,0.73,8.003361794,4.49,0.88,4.575423478,4.49,0.88,4.575423478
31/03/2020 02:00,4.69,0.62,4.730803314,4.69,0.62,4.730803314,9.41128,0.74204,9.440488049,0.04128,0.01204,0.043,9.37,0.73,9.39839348,9.07576,0.92168,9.122440112,0.72576,0.21168,0.756,8.35,0.71,8.380131264,5.25,0.78,5.307626588,5.25,0.78,5.307626588
31/03/2020 02:30,4.75,0.62,4.790292267,4.75,0.62,4.790292267,9.60128,0.71204,9.627646576,0.04128,0.01204,0.043,9.56,0.7,9.585593357,9.07576,0.92168,9.122440112,0.72576,0.21168,0.756,8.35,0.71,8.380131264,5.34,0.84,5.405663697,5.34,0.84,5.405663697
