Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
31/03/2020 03:00,4.64,0.62,4.681239152,4.64,0.62,4.681239152,9.40128,0.74204,9.430519021,0.04128,0.01204,0.043,9.36,0.73,9.388423723,8.93576,0.86168,8.97720999,0.72576,0.21168,0.756,8.21,0.65,8.235690621,5.15,0.88,5.224643529,5.15,0.88,5.224643529
31/03/2020 03:30,4.57,0.62,4.611865132,4.57,0.62,4.611865132,9.24128,0.74204,9.271023644,0.04128,0.01204,0.043,9.2,0.73,9.228916513,8.49576,1.09168,8.565611665,0.72576,0.21168,0.756,7.77,0.88,7.819673906,4.97,0.84,5.040486088,4.97,0.84,5.040486088
31/03/2020 04:00,4.52,0.62,4.562323969,4.52,0.62,4.562323969,9.01128,0.74204,9.041780278,0.04128,0.01204,0.043,8.97,0.73,8.999655549,8.55576,0.97168,8.610760199,0.72576,0.21168,0.756,7.83,0.76,7.866797315,4.9,0.84,4.971478653,4.9,0.84,4.971478653
31/03/2020 04:30,4.45,0.62,4.492983419,4.45,0.62,4.492983419,8.88128,0.71204,8.909777517,0.04128,0.01204,0.043,8.84,0.7,8.867671622,8.40576,1.01168,8.466421771,0.72576,0.21168,0.756,7.68,0.8,7.721554248,4.87,0.81,4.936901863,4.87,0.81,4.936901863
31/03/2020 05:00,4.39,0.62,4.433565157,4.39,0.62,4.433565157,8.64032,0.69176,8.667967559,0.04032,0.01176,0.042,8.6,0.68,8.626841832,8.31576,1.01168,8.377073522,0.72576,0.21168,0.756,7.59,0.8,7.632044287,4.81,0.76,4.869671447,4.81,0.76,4.869671447
31/03/2020 05:30,4.42,0.59,4.459203965,4.42,0.59,4.459203965,8.43128,0.72204,8.462140639,0.04128,0.01204,0.043,8.39,0.71,8.419988124,8.34576,1.04168,8.410517654,0.72576,0.21168,0.756,7.62,0.83,7.665070124,5.01,0.72,5.061472118,5.01,0.72,5.061472118
31/03/2020 06:00,4.48,0.59,4.518683437,4.48,0.59,4.518683437,8.46128,0.67204,8.487926543,0.04128,0.01204,0.043,8.42,0.66,8.445827372,8.51576,1.04168,8.579234558,0.72576,0.21168,0.756,7.79,0.83,7.834092162,5.21,0.67,5.252903959,5.21,0.67,5.252903959
31/03/2020 06:30,4.71,0.59,4.746809455,4.71,0.59,4.746809455,8.68128,0.70204,8.709620118,0.04128,0.01204,0.043,8.64,0.69,8.667508292,9.19576,0.89168,9.238890366,0.72576,0.21168,0.756,8.47,0.68,8.497252497,5.52,0.61,5.553602434,5.52,0.61,5.553602434
31/03/2020 07:00,4.81,0.67,4.856439025,4.81,0.67,4.856439025,8.73128,0.95204,8.783030832,0.04128,0.01204,0.043,8.69,0.94,8.740692192,9.44672,0.93196,9.492579639,0.72672,0.21196,0.757,8.72,0.72,8.74967428,5.47,0.67,5.510880147,5.47,0.67,5.510880147
31/03/2020 07:30,5.08,0.56,5.110772936,5.08,0.56,5.110772936,9.14128,0.87204,9.182780287,0.04128,0.01204,0.043,9.1,0.86,9.14054703,10.45576,0.65168,10.47604906,0.72576,0.21168,0.756,9.73,0.44,9.739943532,6.05,0.5,6.070625997,6.05,0.5,6.070625997
31/03/2020 08:00,5.48,0.46,5.499272679,5.48,0.46,5.499272679,9.43128,0.82204,9.467037139,0.04128,0.01204,0.043,9.39,0.81,9.424871352,11.51672,-0.18804,11.51825502,0.72672,0.21196,0.757,10.79,-0.4,10.79741173,6.43,0.44,6.44503685,6.43,0.44,6.44503685
31/03/2020 08:30,5.97,0.39,5.982725132,5.97,0.39,5.982725132,9.73512,0.74316,9.763444484,0.04512,0.01316,0.047,9.69,0.73,9.717458515,12.15576,-0.18832,12.15721866,0.72576,0.21168,0.756,11.43,-0.4,11.43699698,6.55,0.51,6.56982496,6.55,0.51,6.56982496
31/03/2020 09:00,6.15,0.35,6.159951299,6.15,0.35,6.159951299,10.15704,0.67372,10.17935952,0.04704,0.01372,0.049,10.11,0.66,10.13152012,12.7548,-0.4386,12.76233885,0.7248,0.2114,0.755,12.03,-0.65,12.04754747,6.73,0.42,6.743092762,6.73,0.42,6.743092762
31/03/2020 09:30,6.33,0.35,6.339668761,6.33,0.35,6.339668761,10.38704,0.63372,10.40635388,0.04704,0.01372,0.049,10.34,0.62,10.35857133,12.83576,-0.45832,12.84393989,0.72576,0.21168,0.756,12.11,-0.67,12.12852011,6.98,0.39,6.990886925,6.98,0.39,6.990886925
31/03/2020 10:00,6.59,0.33,6.598257346,6.59,0.33,6.598257346,10.85704,0.58372,10.87272029,0.04704,0.01372,0.049,10.81,0.57,10.82501732,13.27576,-0.42832,13.28266771,0.72576,0.21168,0.756,12.55,-0.64,12.56630813,7.02,0.39,7.030824987,7.02,0.39,7.030824987
31/03/2020 10:30,6.67,0.33,6.678158429,6.67,0.33,6.678158429,11.08704,0.58372,11.10239546,0.04704,0.01372,0.049,11.04,0.57,11.05470488,13.09672,-0.30804,13.10034211,0.72672,0.21196,0.757,12.37,-0.52,12.38092484,6.93,0.43,6.943327732,6.93,0.43,6.943327732
31/03/2020 11:00,6.78,0.33,6.788026223,6.78,0.33,6.788026223,11.08704,0.55372,11.10085861,0.04704,0.01372,0.049,11.04,0.54,11.05319863,13.47872,-0.43204,13.48564242,0.91872,0.26796,0.957,12.56,-0.7,12.57949125,6.95,0.43,6.963289453,6.95,0.43,6.963289453
31/03/2020 11:30,6.84,0.32,6.847481289,6.84,0.32,6.847481289,11.08704,0.55372,11.10085861,0.04704,0.01372,0.049,11.04,0.54,11.05319863,13.81496,-0.37772,13.82012273,1.10496,0.32228,1.151,12.71,-0.7,12.72926157,6.63,0.46,6.645938609,6.63,0.46,6.645938609
31/03/2020 12:00,6.8,0.32,6.807525248,6.8,0.32,6.807525248,11.27608,0.49344,11.28687128,0.04608,0.01344,0.048,11.23,0.48,11.24025356,14.10592,-0.46744,14.11366286,1.10592,0.32256,1.152,13,-0.79,13.02398173,6.73,0.41,6.74247729,6.73,0.41,6.74247729
31/03/2020 12:30,6.96,0.09,6.960581872,6.96,0.09,6.960581872,11.35704,0.47372,11.36691551,0.04704,0.01372,0.049,11.31,0.46,11.31935069,14.044,-0.468,14.05179561,1.104,0.322,1.15,12.94,-0.79,12.96409272,7.01,0.43,7.02317592,7.01,0.43,7.02317592
31/03/2020 13:00,7.05,0.34,7.05819382,7.05,0.34,7.05819382,11.41704,0.52372,11.42904567,0.04704,0.01372,0.049,11.37,0.51,11.38143225,13.96496,-0.37772,13.97006729,1.10496,0.32228,1.151,12.86,-0.7,12.87903723,6.64,0.48,6.657326791,6.64,0.48,6.657326791
31/03/2020 13:30,6.87,0.34,6.878408246,6.87,0.34,6.878408246,11.21704,0.55372,11.23069865,0.04704,0.01372,0.049,11.17,0.54,11.1830452,13.88496,-0.29772,13.88815148,1.10496,0.32228,1.151,12.78,-0.62,12.79503029,6.45,0.52,6.470927291,6.45,0.52,6.470927291
31/03/2020 14:00,6.83,0.34,6.838457428,6.83,0.34,6.838457428,11.36704,0.55372,11.38051863,0.04704,0.01372,0.049,11.32,0.54,11.33287254,13.97496,-0.45772,13.98245381,1.10496,0.32228,1.151,12.87,-0.78,12.8936147,6.43,0.46,6.446433122,6.43,0.46,6.446433122
31/03/2020 14:30,6.68,0.34,6.688647098,6.68,0.34,6.688647098,11.15392,0.56156,11.16804732,0.07392,0.02156,0.077,11.08,0.54,11.09315104,13.56496,-0.31772,13.56868033,1.10496,0.32228,1.151,12.46,-0.64,12.47642577,6.35,0.48,6.368115891,6.35,0.48,6.368115891
31/03/2020 15:00,6.59,0.39,6.601530126,6.59,0.39,6.601530126,11.17088,0.74984,11.19601804,0.41088,0.11984,0.428,10.76,0.63,10.77842753,13.78496,-0.35772,13.78960064,1.10496,0.32228,1.151,12.68,-0.68,12.69822035,6.39,0.5,6.409531964,6.39,0.5,6.409531964
31/03/2020 15:30,6.69,0.39,6.701358071,6.69,0.39,6.701358071,11.07448,0.88964,11.11015601,0.44448,0.12964,0.463,10.63,0.76,10.65713376,13.68496,-0.25772,13.68738652,1.10496,0.32228,1.151,12.58,-0.58,12.59336333,6.23,0.59,6.257875039,6.23,0.59,6.257875039
31/03/2020 16:00,6.73,0.42,6.743092762,6.73,0.42,6.743092762,11.26544,0.88992,11.30053521,0.44544,0.12992,0.464,10.82,0.76,10.84665847,13.73592,-0.16744,13.7369405,1.10592,0.32256,1.152,12.63,-0.49,12.63950157,6.19,0.66,6.225086345,6.19,0.66,6.225086345
31/03/2020 16:30,6.86,0.44,6.874096304,6.86,0.44,6.874096304,11.7616,0.9288,11.79821614,0.4416,0.1288,0.46,11.32,0.8,11.34823334,13.88496,-0.05772,13.88507997,1.10496,0.32228,1.151,12.78,-0.38,12.7856482,6.37,0.64,6.402069978,6.37,0.64,6.402069978
31/03/2020 17:00,7.11,0.46,7.124864911,7.11,0.46,7.124864911,12.3564,0.9302,12.39136365,0.4464,0.1302,0.465,11.91,0.8,11.93683794,14.10592,0.68256,14.12242427,1.10592,0.32256,1.152,13,0.36,13.00498366,6.4,0.68,6.436023617,6.4,0.68,6.436023617
31/03/2020 17:30,7.24,0.53,7.259373251,7.24,0.53,7.259373251,12.78928,0.90104,12.82098109,0.44928,0.13104,0.468,12.34,0.77,12.36400016,13.82496,0.95228,13.85771829,1.10496,0.32228,1.151,12.72,0.63,12.73559186,6.32,0.77,6.366733857,6.32,0.77,6.366733857
31/03/2020 18:00,7.1,0.58,7.123650749,7.1,0.58,7.123650749,13.03736,0.90048,13.06842072,0.44736,0.13048,0.466,12.59,0.77,12.61352449,13.59496,1.13228,13.64203047,1.10496,0.32228,1.151,12.49,0.81,12.51623745,6.35,0.82,6.402725982,6.35,0.82,6.402725982
31/03/2020 18:30,7.1,0.61,7.126156047,7.1,0.61,7.126156047,13.01928,0.90104,13.0504224,0.44928,0.13104,0.468,12.57,0.77,12.59356185,13.48496,1.19228,13.53756543,1.10496,0.32228,1.151,12.38,0.87,12.41053182,6.28,0.89,6.342751769,6.28,0.89,6.342751769
31/03/2020 19:00,7.03,0.62,7.057287014,7.03,0.62,7.057287014,12.62736,0.93048,12.66159601,0.44736,0.13048,0.466,12.18,0.8,12.2062443,13.01496,1.21228,13.07129705,1.10496,0.32228,1.151,11.91,0.89,11.94320727,6.12,0.91,6.18728535,6.12,0.91,6.18728535
31/03/2020 19:30,6.8,0.62,6.828206207,6.8,0.62,6.828206207,12.4512,0.9316,12.48600256,0.4512,0.1316,0.47,12,0.8,12.0266371,12.86496,1.26228,12.92673766,1.10496,0.32228,1.151,11.76,0.94,11.79750821,6.1,0.89,6.164584333,6.1,0.89,6.164584333
31/03/2020 20:00,6.69,0.62,6.718668023,6.69,0.62,6.718668023,12.22504,0.93272,12.26056971,0.45504,0.13272,0.474,11.77,0.8,11.79715644,12.71592,1.06256,12.76023727,1.10592,0.32256,1.152,11.61,0.74,11.63355921,5.93,0.87,5.993479791,5.93,0.87,5.993479791
31/03/2020 20:30,6.74,0.49,6.7577881,6.74,0.49,6.7577881,12.45504,0.70272,12.47484817,0.45504,0.13272,0.474,12,0.57,12.01352987,12.93688,0.85284,12.96496048,1.10688,0.32284,1.153,11.83,0.53,11.84186641,6.22,0.67,6.255981138,6.22,0.67,6.255981138
31/03/2020 21:00,6.52,0.52,6.540703326,6.52,0.52,6.540703326,12.02024,0.75132,12.04369758,0.45024,0.13132,0.469,11.57,0.62,11.58660002,12.67592,0.88256,12.70660694,1.10592,0.32256,1.152,11.57,0.56,11.58354436,5.97,0.72,6.013260347,5.97,0.72,6.013260347
31/03/2020 21:30,6.28,0.55,6.304038388,6.28,0.55,6.304038388,11.53448,0.80964,11.56286062,0.44448,0.12964,0.463,11.09,0.68,11.11082805,12.27688,0.97284,12.3153644,1.10688,0.32284,1.153,11.17,0.65,11.18889628,5.78,0.8,5.835100685,5.78,0.8,5.835100685
31/03/2020 22:00,5.96,0.55,5.985323717,5.96,0.55,5.985323717,10.77504,0.91272,10.81362774,0.45504,0.13272,0.474,10.32,0.78,10.34943477,11.62592,1.02256,11.67080309,1.10592,0.32256,1.152,10.52,0.7,10.54326325,5.48,0.78,5.535232606,5.48,0.78,5.535232606
31/03/2020 22:30,5.63,0.61,5.662949761,5.63,0.61,5.662949761,10.26928,0.87104,10.30615459,0.44928,0.13104,0.468,9.82,0.74,9.847842403,11.08592,1.02256,11.13298034,1.10592,0.32256,1.152,9.98,0.7,10.00451898,5.18,0.81,5.242947644,5.18,0.81,5.242947644
31/03/2020 23:00,5.24,0.63,5.277736257,5.24,0.63,5.277736257,9.55968,0.86824,9.599027159,0.43968,0.12824,0.458,9.12,0.74,9.149972678,10.43688,1.05284,10.4898492,1.10688,0.32284,1.153,9.33,0.73,9.358514839,4.8,0.84,4.872945721,4.8,0.84,4.872945721
31/03/2020 23:30,4.93,0.63,4.970090542,4.93,0.63,4.970090542,8.76216,0.93188,8.811574672,0.45216,0.13188,0.471,8.31,0.8,8.348419012,9.73592,1.09256,9.797031469,1.10592,0.32256,1.152,8.63,0.77,8.664283006,4.43,0.84,4.508935573,4.43,0.84,4.508935573
01/04/2020 00:00,4.62,0.63,4.662756695,4.62,0.63,4.662756695,8.18696,1.01328,8.249427277,0.45696,0.13328,0.476,7.73,0.88,7.779929306,9.01592,1.30256,9.109526662,1.10592,0.32256,1.152,7.91,0.98,7.970476774,4.11,0.84,4.194961263,4.11,0.84,4.194961263
01/04/2020 00:30,4.35,0.63,4.395383942,4.35,0.63,4.395383942,7.87736,0.91048,7.929802923,0.44736,0.13048,0.466,7.43,0.78,7.470829941,8.83592,1.19256,8.916035083,1.10592,0.32256,1.152,7.73,0.87,7.778804535,3.88,0.84,3.969886648,3.88,0.84,3.969886648
01/04/2020 01:00,4.23,0.63,4.276657573,4.23,0.63,4.276657573,7.80872,0.90796,7.861329366,0.43872,0.12796,0.457,7.37,0.78,7.411160503,8.62688,1.19284,8.708956642,1.10688,0.32284,1.153,7.52,0.87,7.570158519,3.85,0.84,3.940571025,3.85,0.84,3.940571025
01/04/2020 01:30,4.34,0.63,4.38548743,4.34,0.63,4.38548743,8.54392,0.92656,8.594014336,0.43392,0.12656,0.452,8.11,0.8,8.149361938,8.72688,1.19284,8.808024852,1.10688,0.32284,1.153,7.62,0.87,7.669504547,3.98,0.87,4.0739784,3.98,0.87,4.0739784
01/04/2020 02:00,4.63,0.61,4.670010707,4.63,0.61,4.670010707,9.36216,0.93188,9.408423896,0.45216,0.13188,0.471,8.91,0.8,8.94584261,9.02592,1.22256,9.108341496,1.10592,0.32256,1.152,7.92,0.9,7.970972337,4.74,0.79,4.805382399,4.74,0.79,4.805382399
01/04/2020 02:30,4.67,0.6,4.708386135,4.67,0.6,4.708386135,9.49256,0.92908,9.537918274,0.44256,0.12908,0.461,9.05,0.8,9.085290309,9.02592,1.22256,9.108341496,1.10592,0.32256,1.152,7.92,0.9,7.970972337,4.85,0.87,4.927413114,4.85,0.87,4.927413114
01/04/2020 03:00,4.62,0.57,4.655029538,4.62,0.57,4.655029538,9.29504,0.90272,9.33877251,0.45504,0.13272,0.474,8.84,0.77,8.873471699,8.79592,1.17256,8.873731211,1.10592,0.32256,1.152,7.69,0.85,7.736833978,4.72,0.84,4.794163118,4.72,0.84,4.794163118
01/04/2020 03:30,4.5,0.57,4.535956349,4.5,0.57,4.535956349,9.02216,0.94188,9.071191157,0.45216,0.13188,0.471,8.57,0.81,8.608193771,8.54496,1.31228,8.64513853,1.10496,0.32228,1.151,7.44,0.99,7.505577926,4.51,0.87,4.593147069,4.51,0.87,4.593147069
01/04/2020 04:00,4.45,0.57,4.486357097,4.45,0.57,4.486357097,8.84216,0.91188,8.889056114,0.45216,0.13188,0.471,8.39,0.78,8.426179443,8.50592,1.17256,8.586359648,1.10592,0.32256,1.152,7.4,0.85,7.448657597,4.41,0.87,4.494997219,4.41,0.87,4.494997219
01/04/2020 04:30,4.38,0.57,4.416933325,4.38,0.57,4.416933325,8.62872,0.90796,8.676358695,0.43872,0.12796,0.457,8.19,0.78,8.227059013,8.50592,1.17256,8.586359648,1.10592,0.32256,1.152,7.4,0.85,7.448657597,4.33,0.87,4.416537105,4.33,0.87,4.416537105
01/04/2020 05:00,4.3,0.57,4.337614552,4.3,0.57,4.337614552,8.29736,0.91048,8.347164596,0.44736,0.13048,0.466,7.85,0.78,7.888656413,8.45592,1.15256,8.534106725,1.10592,0.32256,1.152,7.35,0.83,7.396715487,4.25,0.83,4.330288674,4.25,0.83,4.330288674
01/04/2020 05:30,4.27,0.57,4.307876507,4.27,0.57,4.307876507,8.24584,0.86712,8.291307159,0.43584,0.12712,0.454,7.81,0.74,7.844979286,8.47592,1.19256,8.559405306,1.10592,0.32256,1.152,7.37,0.87,7.421172414,4.48,0.73,4.539085811,4.48,0.73,4.539085811
01/04/2020 06:00,4.37,0.57,4.407017132,4.37,0.57,4.407017132,8.2516,0.8088,8.291143468,0.4416,0.1288,0.46,7.81,0.68,7.839547181,8.61592,1.19256,8.698061669,1.10592,0.32256,1.152,7.51,0.87,7.560224864,4.75,0.66,4.795633431,4.75,0.66,4.795633431
01/04/2020 06:30,4.62,0.54,4.651451386,4.62,0.54,4.651451386,8.50352,0.85936,8.546832864,0.44352,0.12936,0.462,8.06,0.73,8.092990795,9.22592,1.03256,9.283521961,1.10592,0.32256,1.152,8.12,0.71,8.150981536,5,0.61,5.037072563,5,0.61,5.037072563
01/04/2020 07:00,4.67,0.7,4.722171111,4.67,0.7,4.722171111,8.4216,1.1788,8.503700136,0.4416,0.1288,0.46,7.98,1.05,8.048782517,9.57592,1.06256,9.63469136,1.10592,0.32256,1.152,8.47,0.74,8.502264404,4.86,0.71,4.911588338,4.86,0.71,4.911588338
01/04/2020 07:30,4.98,0.63,5.019691226,4.98,0.63,5.019691226,8.846,1.113,8.915743659,0.456,0.133,0.475,8.39,0.98,8.447040902,10.54496,0.79228,10.57468151,1.10496,0.32228,1.151,9.44,0.47,9.45169297,5.37,0.54,5.397082545,5.37,0.54,5.397082545
01/04/2020 08:00,5.53,0.43,5.546692708,5.53,0.43,5.546692708,9.35352,1.01936,9.4089017,0.44352,0.12936,0.462,8.91,0.89,8.95433973,11.61592,0.00256,11.61592028,1.10592,0.32256,1.152,10.51,-0.32,10.51487042,5.87,0.42,5.885006372,5.87,0.42,5.885006372
01/04/2020 08:30,5.92,0.39,5.932832376,5.92,0.39,5.932832376,9.86408,0.94244,9.908999314,0.45408,0.13244,0.473,9.41,0.81,9.44479751,12.58496,-0.15772,12.58594827,1.10496,0.32228,1.151,11.48,-0.48,11.49003046,5.93,0.42,5.944854918,5.93,0.42,5.944854918
01/04/2020 09:00,6.11,0.34,6.11945259,6.11,0.34,6.11945259,10.11888,0.90384,10.15916627,0.45888,0.13384,0.478,9.66,0.77,9.690639814,12.98496,-0.21772,12.98678514,1.10496,0.32228,1.151,11.88,-0.54,11.89226639,6.3,0.33,6.308636937,6.3,0.33,6.308636937
01/04/2020 09:30,6.44,0.34,6.44896891,6.44,0.34,6.44896891,10.49504,0.90272,10.53379172,0.45504,0.13272,0.474,10.04,0.77,10.0694836,13.28592,-0.16744,13.28697507,1.10592,0.32256,1.152,12.18,-0.49,12.18985234,6.49,0.35,6.499430744,6.49,0.35,6.499430744
01/04/2020 10:00,6.65,0.34,6.658686057,6.65,0.34,6.658686057,10.736,0.853,10.7698331,0.456,0.133,0.475,10.28,0.72,10.30518316,13.59496,-0.20772,13.5965468,1.10496,0.32228,1.151,12.49,-0.53,12.50123994,6.47,0.37,6.480570963,6.47,0.37,6.480570963
01/04/2020 10:30,6.72,0.34,6.728595693,6.72,0.34,6.728595693,11.02408,0.85244,11.05698846,0.45408,0.13244,0.473,10.57,0.72,10.59449385,13.70496,-0.18772,13.70624556,1.10496,0.32228,1.151,12.6,-0.51,12.6103172,6.5,0.43,6.51420755,6.5,0.43,6.51420755
01/04/2020 11:00,6.88,0.34,6.88839604,6.88,0.34,6.88839604,11.3464,0.7402,11.37051841,0.4464,0.1302,0.465,10.9,0.61,10.91705546,14.30496,-0.37772,14.30994595,1.10496,0.32228,1.151,13.2,-0.7,13.21854758,6.79,0.37,6.800073529,6.79,0.37,6.800073529
01/04/2020 11:30,7.1,0.31,7.106764383,7.1,0.31,7.106764383,11.62504,0.74272,11.64874191,0.45504,0.13272,0.474,11.17,0.61,11.18664382,14.45688,-0.37716,14.46179895,1.10688,0.32284,1.153,13.35,-0.7,13.36833946,7.1,0.34,7.108136183,7.1,0.34,7.108136183
01/04/2020 12:00,7.18,0.31,7.186689085,7.18,0.31,7.186689085,11.82424,0.74832,11.84789578,0.47424,0.13832,0.494,11.35,0.61,11.36638025,14.91496,-0.52772,14.92429295,1.10496,0.32228,1.151,13.81,-0.85,13.83613385,7.07,0.34,7.078170668,7.07,0.34,7.078170668
01/04/2020 12:30,7.29,0.31,7.296588244,7.29,0.31,7.296588244,12.13056,0.71308,12.15150069,0.49056,0.14308,0.511,11.64,0.57,11.65394783,14.95496,-0.49772,14.96324008,1.10496,0.32228,1.151,13.85,-0.82,13.87425313,7.16,0.34,7.16806808,7.16,0.34,7.16806808
01/04/2020 13:00,7.23,0.33,7.237527202,7.23,0.33,7.237527202,11.97112,0.71616,11.99252264,0.50112,0.14616,0.522,11.47,0.57,11.4841543,14.80496,-0.49772,14.81332393,1.10496,0.32228,1.151,13.7,-0.82,13.72451821,7.24,0.36,7.248944751,7.24,0.36,7.248944751
01/04/2020 13:30,7.23,0.33,7.237527202,7.23,0.33,7.237527202,12.0884,0.7612,12.11234247,0.5184,0.1512,0.54,11.57,0.61,11.58606922,14.71496,-0.40772,14.72060744,1.10496,0.32228,1.151,13.61,-0.73,13.62956346,7.06,0.41,7.071895078,7.06,0.41,7.071895078
01/04/2020 14:00,7.2,0.33,7.207558533,7.2,0.33,7.207558533,11.9236,0.7598,11.9477836,0.5136,0.1498,0.535,11.41,0.61,11.42629424,14.94496,-0.50772,14.95358181,1.10496,0.32228,1.151,13.84,-0.83,13.86486567,7.05,0.36,7.059185505,7.05,0.36,7.059185505
01/04/2020 14:30,7.2,0.33,7.207558533,7.2,0.33,7.207558533,11.83088,0.78484,11.85688388,0.53088,0.15484,0.553,11.3,0.63,11.31754832,14.62496,-0.37772,14.62983689,1.10496,0.32228,1.151,13.52,-0.7,13.53810917,7.05,0.36,7.059185505,7.05,0.36,7.059185505
01/04/2020 15:00,7.11,0.33,7.117654108,7.11,0.33,7.117654108,11.79184,0.81512,11.81997932,0.53184,0.15512,0.554,11.26,0.66,11.27932622,14.52496,-0.37772,14.52987045,1.10496,0.32228,1.151,13.42,-0.7,13.43824393,6.84,0.39,6.851109399,6.84,0.39,6.851109399
01/04/2020 15:30,7.14,0.33,7.147621982,7.14,0.33,7.147621982,11.92992,0.83456,11.95907528,0.52992,0.15456,0.552,11.4,0.68,11.42026269,14.39496,-0.30772,14.39824868,1.10496,0.32228,1.151,13.29,-0.63,13.3049239,6.78,0.44,6.794262285,6.78,0.44,6.794262285
01/04/2020 16:00,6.87,0.43,6.883443905,6.87,0.43,6.883443905,11.70704,0.88372,11.74034695,0.52704,0.15372,0.549,11.18,0.73,11.20380739,14.29496,-0.30772,14.29827168,1.10496,0.32228,1.151,13.19,-0.63,13.20503692,6.53,0.46,6.546182093,6.53,0.46,6.546182093
01/04/2020 16:30,7.01,0.43,7.02317592,7.01,0.43,7.02317592,12.13992,0.88456,12.17210352,0.52992,0.15456,0.552,11.61,0.73,11.6329274,14.434,-0.228,14.43580064,1.104,0.322,1.15,13.33,-0.55,13.34134176,6.57,0.54,6.592154428,6.57,0.54,6.592154428
01/04/2020 17:00,7.33,0.46,7.34441965,7.33,0.46,7.34441965,12.7628,0.9054,12.79487448,0.5328,0.1554,0.555,12.23,0.75,12.25297515,14.51496,-0.13772,14.51561334,1.10496,0.32228,1.151,13.41,-0.46,13.41788732,6.59,0.66,6.622967613,6.59,0.66,6.622967613
01/04/2020 17:30,7.36,0.54,7.379783195,7.36,0.54,7.379783195,13.24896,0.87428,13.27777491,0.52896,0.15428,0.551,12.72,0.72,12.74036106,14.294,0.672,14.30978756,1.104,0.322,1.15,13.19,0.35,13.19464285,6.55,0.77,6.595104245,6.55,0.77,6.595104245
01/04/2020 18:00,7.26,0.61,7.285581651,7.26,0.61,7.285581651,13.32184,0.87512,13.35055265,0.53184,0.15512,0.554,12.79,0.72,12.8102498,14.07496,0.94228,14.10646627,1.10496,0.32228,1.151,12.97,0.62,12.98481036,6.62,0.77,6.664630522,6.62,0.77,6.664630522
01/04/2020 18:30,7.13,0.61,7.156046394,7.13,0.61,7.156046394,13.05224,0.94232,13.08621167,0.52224,0.15232,0.544,12.53,0.79,12.55487953,13.62496,1.05228,13.66553432,1.10496,0.32228,1.151,12.52,0.73,12.54126389,6.57,0.8,6.618527026,6.57,0.8,6.618527026
01/04/2020 19:00,7.1,0.61,7.126156047,7.1,0.61,7.126156047,12.73992,0.94456,12.77488768,0.52992,0.15456,0.552,12.21,0.79,12.23553023,13.244,1.092,13.28894277,1.104,0.322,1.15,12.14,0.77,12.16439477,6.3,0.8,6.350590524,6.3,0.8,6.350590524
01/04/2020 19:30,6.88,0.67,6.912546564,6.88,0.67,6.912546564,12.44936,0.94148,12.48490885,0.51936,0.15148,0.541,11.93,0.79,11.95612814,12.91496,1.22228,12.97266974,1.10496,0.32228,1.151,11.81,0.9,11.84424333,6.22,0.83,6.275133465,6.22,0.83,6.275133465
01/04/2020 20:00,6.83,0.6,6.856303669,6.83,0.6,6.856303669,12.37128,0.87204,12.40197656,0.52128,0.15204,0.543,11.85,0.72,11.87185327,13.084,0.912,13.11574626,1.104,0.322,1.15,11.98,0.59,11.99451958,6.26,0.76,6.30596543,6.26,0.76,6.30596543
01/04/2020 20:30,6.83,0.51,6.849014528,6.83,0.51,6.849014528,12.54992,0.72456,12.57081856,0.52992,0.15456,0.552,12.02,0.57,12.03350739,13.25496,0.77228,13.2774388,1.10496,0.32228,1.151,12.15,0.45,12.15833048,6.32,0.67,6.355415014,6.32,0.67,6.355415014
01/04/2020 21:00,6.64,0.54,6.661921645,6.64,0.54,6.661921645,11.88456,0.74008,11.90758098,0.51456,0.15008,0.536,11.37,0.59,11.38529754,12.80496,0.82228,12.8313345,1.10496,0.32228,1.151,11.7,0.5,11.71067889,6.06,0.72,6.102622387,6.06,0.72,6.102622387
01/04/2020 21:30,6.26,0.54,6.283247568,6.26,0.54,6.283247568,11.3628,0.8454,11.39420576,0.5328,0.1554,0.555,10.83,0.69,10.85195835,12.344,0.822,12.37133865,1.104,0.322,1.15,11.24,0.5,11.2511155,5.81,0.77,5.860801993,5.81,0.77,5.860801993
01/04/2020 22:00,5.96,0.59,5.989131824,5.96,0.59,5.989131824,10.76512,0.88316,10.80128604,0.52512,0.15316,0.547,10.24,0.73,10.26598753,11.60496,0.89228,11.63921218,1.10496,0.32228,1.151,10.5,0.57,10.51546005,5.53,0.79,5.586143571,5.53,0.79,5.586143571
01/04/2020 22:30,5.65,0.62,5.683915904,5.65,0.62,5.683915904,10.25648,0.88064,10.29421725,0.51648,0.15064,0.538,9.74,0.73,9.767317953,11.014,1.002,11.05948462,1.104,0.322,1.15,9.91,0.68,9.933302573,5.2,0.81,5.262708428,5.2,0.81,5.262708428
01/04/2020 23:00,5.3,0.65,5.33970973,5.3,0.65,5.33970973,9.50224,1.00232,9.554957373,0.52224,0.15232,0.544,8.98,0.85,9.02013858,10.49496,1.02228,10.54463095,1.10496,0.32228,1.151,9.39,0.7,9.416055437,4.75,0.87,4.829016463,4.75,0.87,4.829016463
01/04/2020 23:30,4.85,0.67,4.89605964,4.85,0.67,4.89605964,8.79608,0.98344,8.850885696,0.52608,0.15344,0.548,8.27,0.83,8.311546186,9.67496,1.17228,9.745721697,1.10496,0.32228,1.151,8.57,0.85,8.612049698,4.34,0.87,4.426341605,4.34,0.87,4.426341605
02/04/2020 00:00,4.5,0.69,4.552592668,4.5,0.69,4.552592668,8.2396,1.0028,8.300398545,0.4896,0.1428,0.51,7.75,0.86,7.797570134,9.42496,1.03228,9.481322323,1.10496,0.32228,1.151,8.32,0.71,8.350239518,4.03,0.91,4.131464631,4.03,0.91,4.131464631
02/04/2020 00:30,4.37,0.64,4.416616352,4.37,0.64,4.416616352,7.74384,1.00112,7.808284011,0.48384,0.14112,0.504,7.26,0.86,7.310759195,9.01496,1.03228,9.073869395,1.10496,0.32228,1.151,7.91,0.71,7.941800803,3.85,0.87,3.947074866,3.85,0.87,3.947074866
02/04/2020 01:00,4.33,0.62,4.374162777,4.33,0.62,4.374162777,7.72096,1.00028,7.785485431,0.48096,0.14028,0.501,7.24,0.86,7.290898436,8.804,1.042,8.865448663,1.104,0.322,1.15,7.7,0.72,7.733589076,3.85,0.87,3.947074866,3.85,0.87,3.947074866
02/04/2020 01:30,4.39,0.62,4.433565157,4.39,0.62,4.433565157,8.51192,0.98056,8.568213349,0.48192,0.14056,0.502,8.03,0.84,8.073815703,8.88496,1.08228,8.950633732,1.10496,0.32228,1.151,7.78,0.76,7.817032685,3.94,0.9,4.041484876,3.94,0.9,4.041484876
02/04/2020 02:00,4.68,0.62,4.720889747,4.68,0.62,4.720889747,9.24384,0.93112,9.290616901,0.48384,0.14112,0.504,8.76,0.79,8.795550011,9.294,1.032,9.351120788,1.104,0.322,1.15,8.19,0.71,8.22071773,4.74,0.82,4.810405388,4.74,0.82,4.810405388
02/04/2020 02:30,4.73,0.62,4.770461194,4.73,0.62,4.770461194,9.48384,0.90112,9.526554382,0.48384,0.14112,0.504,9,0.76,9.032031887,9.29496,1.01228,9.349919369,1.10496,0.32228,1.151,8.19,0.69,8.219014539,4.83,0.87,4.907728599,4.83,0.87,4.907728599
02/04/2020 03:00,4.62,0.62,4.661416094,4.62,0.62,4.661416094,9.19384,0.90112,9.237895388,0.48384,0.14112,0.504,8.71,0.76,8.743094418,9.04496,1.04228,9.104814605,1.10496,0.32228,1.151,7.94,0.72,7.972578002,4.63,0.87,4.711029611,4.63,0.87,4.711029611
02/04/2020 03:30,4.53,0.62,4.572231403,4.53,0.62,4.572231403,8.94192,0.96056,8.99336471,0.48192,0.14056,0.502,8.46,0.82,8.499647051,8.774,1.172,8.851929733,1.104,0.322,1.15,7.67,0.85,7.716955358,4.49,0.87,4.573510687,4.49,0.87,4.573510687
02/04/2020 04:00,4.46,0.59,4.49885541,4.46,0.59,4.49885541,8.74288,0.94084,8.793357186,0.48288,0.14084,0.503,8.26,0.8,8.298650493,8.33496,1.32228,8.439193243,1.10496,0.32228,1.151,7.23,1,7.298828673,4.44,0.87,4.524433666,4.44,0.87,4.524433666
02/04/2020 04:30,4.36,0.59,4.399738629,4.36,0.59,4.399738629,8.56288,0.94084,8.614411982,0.48288,0.14084,0.503,8.08,0.8,8.119507374,8.56496,1.10228,8.635598474,1.10496,0.32228,1.151,7.46,0.78,7.500666637,4.34,0.88,4.428317965,4.34,0.88,4.428317965
02/04/2020 05:00,4.28,0.59,4.320474511,4.28,0.59,4.320474511,8.33384,0.92112,8.384590103,0.48384,0.14112,0.504,7.85,0.78,7.888656413,8.50496,1.08228,8.573545043,1.10496,0.32228,1.151,7.4,0.76,7.438924653,4.2,0.86,4.287143571,4.2,0.86,4.287143571
02/04/2020 05:30,4.28,0.59,4.320474511,4.28,0.59,4.320474511,8.10384,0.92112,8.156021383,0.48384,0.14112,0.504,7.62,0.78,7.65981723,8.53496,1.06228,8.60081281,1.10496,0.32228,1.151,7.43,0.74,7.466759672,4.17,0.78,4.242322477,4.17,0.78,4.242322477
02/04/2020 06:00,4.32,0.59,4.36010321,4.32,0.59,4.36010321,8.18,0.88,8.227198794,0.48,0.14,0.5,7.7,0.74,7.735476714,8.68496,1.04228,8.747278308,1.10496,0.32228,1.151,7.58,0.72,7.614118465,4.31,0.75,4.374768565,4.31,0.75,4.374768565
02/04/2020 06:30,4.56,0.59,4.598010439,4.56,0.59,4.598010439,8.36176,0.93468,8.413837234,0.46176,0.13468,0.481,7.9,0.8,7.940403012,9.37496,0.97228,9.425242883,1.10496,0.32228,1.151,8.27,0.65,8.295504807,4.81,0.64,4.852391163,4.81,0.64,4.852391163
02/04/2020 07:00,4.72,0.65,4.764546148,4.72,0.65,4.764546148,8.4404,1.0372,8.503889463,0.4704,0.1372,0.49,7.97,0.9,8.020654587,9.57496,0.97228,9.624198013,1.10496,0.32228,1.151,8.47,0.65,8.494904355,4.84,0.64,4.882130682,4.84,0.64,4.882130682
02/04/2020 07:30,5.1,0.52,5.126441261,5.1,0.52,5.126441261,8.83384,1.08112,8.899749974,0.48384,0.14112,0.504,8.35,0.94,8.4027436,10.56496,0.67228,10.58632798,1.10496,0.32228,1.151,9.46,0.35,9.466472416,5.42,0.49,5.442104372,5.42,0.49,5.442104372
02/04/2020 08:00,5.48,0.41,5.495316187,5.48,0.41,5.495316187,9.1748,1.0514,9.234846886,0.4848,0.1414,0.505,8.69,0.91,8.73751681,11.47496,0.00228,11.47496023,1.10496,0.32228,1.151,10.37,-0.32,10.37493614,5.82,0.39,5.833052374,5.82,0.39,5.833052374
02/04/2020 08:30,5.84,0.33,5.849316199,5.84,0.33,5.849316199,9.65136,0.85748,9.68937675,0.47136,0.13748,0.491,9.18,0.72,9.208192005,12.38496,-0.13772,12.3857257,1.10496,0.32228,1.151,11.28,-0.46,11.28937554,5.95,0.31,5.958070157,5.95,0.31,5.958070157
02/04/2020 09:00,6.03,0.3,6.037458074,6.03,0.3,6.037458074,10.0008,0.6944,10.02487865,0.4608,0.1344,0.48,9.54,0.56,9.556421925,12.86496,-0.17772,12.86618748,1.10496,0.32228,1.151,11.76,-0.5,11.77062445,6.27,-0.23,6.274217083,6.27,-0.23,6.274217083
02/04/2020 09:30,6.09,0.3,6.097384685,6.09,0.3,6.097384685,10.05696,0.72328,10.08293501,0.45696,0.13328,0.476,9.6,0.59,9.618113121,12.94496,-0.19772,12.94646989,1.10496,0.32228,1.151,11.84,-0.52,11.85141342,6.23,0.25,6.235014034,6.23,0.25,6.235014034
02/04/2020 10:00,6.25,0.3,6.257195858,6.25,0.3,6.257195858,10.29328,0.72804,10.31899488,0.47328,0.13804,0.493,9.82,0.59,9.837708066,13.15496,-0.19772,13.15644579,1.10496,0.32228,1.151,12.05,-0.52,12.0612147,6.05,0.31,6.057936943,6.05,0.31,6.057936943
02/04/2020 10:30,6.38,0.3,6.387049397,6.38,0.3,6.387049397,10.66328,0.74804,10.68948568,0.47328,0.13804,0.493,10.19,0.61,10.20824177,13.10496,-0.16772,13.10603321,1.10496,0.32228,1.151,12,-0.49,12.01,6.3,0.31,6.307622373,6.3,0.31,6.307622373
02/04/2020 11:00,6.59,0.28,6.595945724,6.59,0.28,6.595945724,10.95912,0.66516,10.97928727,0.42912,0.12516,0.447,10.53,0.54,10.54383706,13.65496,-0.34772,13.65938658,1.10496,0.32228,1.151,12.55,-0.67,12.56787174,6.53,-0.29,6.536436338,6.53,-0.29,6.536436338
02/04/2020 11:30,6.71,0.3,6.71670306,6.71,0.3,6.71670306,11.36,0.46,11.36930957,0,0,0,11.36,0.46,11.36930957,14.14496,-0.46772,14.15269075,1.10496,0.32228,1.151,13.04,-0.79,13.0639083,6.73,-0.29,6.736245245,6.73,-0.29,6.736245245
02/04/2020 12:00,6.81,0.32,6.81751421,6.81,0.32,6.81751421,11.51,0.46,11.51918834,0,0,0,11.51,0.46,11.51918834,14.40592,-0.46744,14.4135017,1.10592,0.32256,1.152,13.3,-0.79,13.32344175,6.77,-0.26,6.774990775,6.77,-0.26,6.774990775
02/04/2020 12:30,7.24,0.28,7.245412342,7.24,0.28,7.245412342,12.12,0.46,12.12872623,0,0,0,12.12,0.46,12.12872623,14.83496,-0.51772,14.84399111,1.10496,0.32228,1.151,13.73,-0.84,13.75567156,7.12,-0.13,7.121186699,7.12,-0.13,7.121186699
02/04/2020 13:00,7.1,0.28,7.105518982,7.1,0.28,7.105518982,11.79,0.46,11.79897029,0,0,0,11.79,0.46,11.79897029,14.51496,-0.46772,14.52249379,1.10496,0.32228,1.151,13.41,-0.79,13.43324979,6.84,0.31,6.84702125,6.84,0.31,6.84702125
02/04/2020 13:30,7,0.33,7.007774254,7,0.33,7.007774254,11.79,0.5,11.80059744,0,0,0,11.79,0.5,11.80059744,14.45592,-0.35744,14.46033839,1.10592,0.32256,1.152,13.35,-0.68,13.36730713,6.84,0.31,6.84702125,6.84,0.31,6.84702125
02/04/2020 14:00,6.92,0.33,6.927864029,6.92,0.33,6.927864029,11.74,0.5,11.75064254,0,0,0,11.74,0.5,11.75064254,14.62496,-0.50772,14.63377035,1.10496,0.32228,1.151,13.52,-0.83,13.54545311,6.92,0.18,6.922340645,6.92,0.18,6.922340645
02/04/2020 14:30,6.65,0.41,6.662627109,6.65,0.41,6.662627109,11.47,0.5,11.48089282,0,0,0,11.47,0.5,11.48089282,14.04496,-0.41772,14.05117046,1.10496,0.32228,1.151,12.94,-0.74,12.96114193,6.87,-0.32,6.877448655,6.87,-0.32,6.877448655
02/04/2020 15:00,6.76,0.41,6.772422019,6.76,0.41,6.772422019,11.71,0.5,11.72066978,0,0,0,11.71,0.5,11.72066978,14.42496,-0.41772,14.43100693,1.10496,0.32228,1.151,13.32,-0.74,13.34053972,6.85,0.03,6.850065693,6.85,0.03,6.850065693
02/04/2020 15:30,6.64,0.39,6.651443452,6.64,0.39,6.651443452,11.25,0.58,11.26494119,0,0,0,11.25,0.58,11.26494119,13.74496,-0.37772,13.75014901,1.10496,0.32228,1.151,12.64,-0.7,12.65936807,6.41,0.34,6.419010827,6.41,0.34,6.419010827
02/04/2020 16:00,6.78,0.39,6.791207551,6.78,0.39,6.791207551,11.27,0.64,11.28815751,0,0,0,11.27,0.64,11.28815751,13.82592,-0.15744,13.82681638,1.10592,0.32256,1.152,12.72,-0.48,12.72905338,6.45,0.43,6.464317443,6.45,0.43,6.464317443
02/04/2020 16:30,6.63,0.41,6.642665128,6.63,0.41,6.642665128,11.24,0.69,11.26115891,0,0,0,11.24,0.69,11.26115891,13.29496,-0.08772,13.29524938,1.10496,0.32228,1.151,12.19,-0.41,12.19689305,6.09,0.55,6.11478536,6.09,0.55,6.11478536
02/04/2020 17:00,6.7,0.47,6.716464844,6.7,0.47,6.716464844,11.51,0.69,11.53066347,0,0,0,11.51,0.69,11.53066347,13.08496,0.74228,13.10599702,1.10496,0.32228,1.151,11.98,0.42,11.98736001,5.95,0.68,5.988731084,5.95,0.68,5.988731084
02/04/2020 17:30,6.74,0.55,6.762403419,6.74,0.55,6.762403419,11.99,0.67,12.00870518,0,0,0,11.99,0.67,12.00870518,13.04496,0.91228,13.07682057,1.10496,0.32228,1.151,11.94,0.59,11.95456816,5.84,0.8,5.894539846,5.84,0.8,5.894539846
02/04/2020 18:00,6.65,0.59,6.676121629,6.65,0.59,6.676121629,11.9,0.65,11.91773888,0,0,0,11.9,0.65,11.91773888,12.70496,1.06228,12.74929204,1.10496,0.32228,1.151,11.6,0.74,11.62357948,5.86,0.8,5.914355417,5.86,0.8,5.914355417
02/04/2020 18:30,6.67,0.62,6.698753615,6.67,0.62,6.698753615,11.96,0.71,11.98105588,0,0,0,11.96,0.71,11.98105588,12.70592,1.15256,12.75808754,1.10592,0.32256,1.152,11.6,0.83,11.62965606,5.98,0.78,6.030655022,5.98,0.78,6.030655022
02/04/2020 19:00,6.64,0.62,6.668882965,6.64,0.62,6.668882965,11.93,0.69,11.94993724,0,0,0,11.93,0.69,11.94993724,12.70592,1.13256,12.7562963,1.10592,0.32256,1.152,11.6,0.81,11.62824578,5.92,0.78,5.971164041,5.92,0.78,5.971164041
02/04/2020 19:30,6.51,0.64,6.541383646,6.51,0.64,6.541383646,11.76,0.73,11.78263553,0,0,0,11.76,0.73,11.78263553,12.46496,1.16228,12.51903042,1.10496,0.32228,1.151,11.36,0.84,11.391014,5.76,0.87,5.825332609,5.76,0.87,5.825332609
02/04/2020 20:00,6.35,0.64,6.382170477,6.35,0.64,6.382170477,11.42,0.76,11.44526103,0,0,0,11.42,0.76,11.44526103,12.434,1.012,12.47511523,1.104,0.322,1.15,11.33,0.69,11.35099115,5.79,0.87,5.854997865,5.79,0.87,5.854997865
02/04/2020 20:30,6.74,0.47,6.756367367,6.74,0.47,6.756367367,11.8,0.55,11.81281084,0,0,0,11.8,0.55,11.81281084,12.96496,0.75228,12.98676684,1.10496,0.32228,1.151,11.86,0.43,11.86779255,6.21,0.66,6.244973979,6.21,0.66,6.244973979
02/04/2020 21:00,6.39,0.54,6.41277631,6.39,0.54,6.41277631,11.66,0.55,11.67296449,0,0,0,11.66,0.55,11.67296449,12.464,0.832,12.49173807,1.104,0.322,1.15,11.36,0.51,11.3714423,5.91,0.66,5.946738602,5.91,0.66,5.946738602
02/04/2020 21:30,6.12,0.57,6.146486801,6.12,0.57,6.146486801,11.21,0.59,11.22551558,0,0,0,11.21,0.59,11.22551558,12.07496,0.87228,12.10642521,1.10496,0.32228,1.151,10.97,0.55,10.98377895,5.68,0.74,5.728001397,5.68,0.74,5.728001397
02/04/2020 22:00,5.89,0.57,5.917516371,5.89,0.57,5.917516371,10.6,0.64,10.61930318,0,0,0,10.6,0.64,10.61930318,11.48496,0.93228,11.52273632,1.10496,0.32228,1.151,10.38,0.61,10.39790844,5.4,0.77,5.454621893,5.4,0.77,5.454621893
02/04/2020 22:30,5.52,0.62,5.554709713,5.52,0.62,5.554709713,10.07,0.64,10.09031714,0,0,0,10.07,0.64,10.09031714,10.91496,0.98228,10.95907048,1.10496,0.32228,1.151,9.81,0.66,9.832176768,5.21,0.8,5.271062511,5.21,0.8,5.271062511
02/04/2020 23:00,5.24,0.62,5.276551904,5.24,0.62,5.276551904,9.39,0.68,9.414589741,0,0,0,9.39,0.68,9.414589741,10.27496,1.01228,10.32470405,1.10496,0.32228,1.151,9.17,0.69,9.19592301,4.74,0.84,4.813855004,4.74,0.84,4.813855004
02/04/2020 23:30,4.77,0.66,4.815443905,4.77,0.66,4.815443905,8.76,0.68,8.786353055,0,0,0,8.76,0.68,8.786353055,9.50496,1.24228,9.585798047,1.10496,0.32228,1.151,8.4,0.92,8.450230766,4.37,0.84,4.45,4.37,0.84,4.45
03/04/2020 00:00,4.47,0.66,4.518462128,4.47,0.66,4.518462128,8.09,0.72,8.12197636,0,0,0,8.09,0.72,8.12197636,9.214,1.072,9.276151142,1.104,0.322,1.15,8.11,0.75,8.144605577,4.06,0.84,4.145986011,4.06,0.84,4.145986011
03/04/2020 00:30,4.25,0.66,4.300941757,4.25,0.66,4.300941757,7.73,0.75,7.76629899,0,0,0,7.73,0.75,7.76629899,8.85496,1.07228,8.91964691,1.10496,0.32228,1.151,7.75,0.75,7.786205751,3.88,0.84,3.969886648,3.88,0.84,3.969886648
03/04/2020 01:00,4.13,0.66,4.182403615,4.13,0.66,4.182403615,7.63,0.75,7.666772463,0,0,0,7.63,0.75,7.666772463,8.60496,1.09228,8.674007851,1.10496,0.32228,1.151,7.5,0.77,7.539423055,3.84,0.84,3.930801445,3.84,0.84,3.930801445
03/04/2020 01:30,4.28,0.62,4.324673398,4.28,0.62,4.324673398,8.38,0.7,8.409185454,0,0,0,8.38,0.7,8.409185454,8.66496,1.07228,8.731054701,1.10496,0.32228,1.151,7.56,0.75,7.597111293,3.91,0.87,4.00562105,3.91,0.87,4.00562105
03/04/2020 02:00,4.57,0.62,4.611865132,4.57,0.62,4.611865132,9.26,0.63,9.281406143,0,0,0,9.26,0.63,9.281406143,9.02496,1.12228,9.094471694,1.10496,0.32228,1.151,7.92,0.8,7.960301502,4.65,0.81,4.720021186,4.65,0.81,4.720021186
03/04/2020 02:30,4.61,0.62,4.651505133,4.61,0.62,4.651505133,9.47,0.6,9.488988355,0,0,0,9.47,0.6,9.488988355,9.024,1.122,9.093484481,1.104,0.322,1.15,7.92,0.8,7.960301502,4.75,0.85,4.825453347,4.75,0.85,4.825453347
03/04/2020 03:00,4.49,0.62,4.532604108,4.49,0.62,4.532604108,9.11,0.63,9.131757772,0,0,0,9.11,0.63,9.131757772,8.81496,1.12228,8.886114573,1.10496,0.32228,1.151,7.71,0.8,7.751393423,4.61,0.83,4.684122116,4.61,0.83,4.684122116
03/04/2020 03:30,4.39,0.58,4.428148597,4.39,0.58,4.428148597,8.81,0.66,8.834687318,0,0,0,8.81,0.66,8.834687318,8.514,1.252,8.605562155,1.104,0.322,1.15,7.41,0.93,7.468132297,4.48,0.82,4.554426418,4.48,0.82,4.554426418
03/04/2020 04:00,4.32,0.58,4.358761292,4.32,0.58,4.358761292,8.59,0.66,8.615317754,0,0,0,8.59,0.66,8.615317754,8.47496,1.15228,8.552934947,1.10496,0.32228,1.151,7.37,0.83,7.416589513,4.37,0.85,4.451898471,4.37,0.85,4.451898471
03/04/2020 04:30,4.25,0.58,4.289393897,4.25,0.58,4.289393897,8.33,0.66,8.356105552,0,0,0,8.33,0.66,8.356105552,8.47592,1.11256,8.548626182,1.10592,0.32256,1.152,7.37,0.79,7.412219641,4.26,0.85,4.343972836,4.26,0.85,4.343972836
03/04/2020 05:00,4.16,0.58,4.200238088,4.16,0.58,4.200238088,8.07,0.66,8.096943868,0,0,0,8.07,0.66,8.096943868,8.31592,1.09256,8.387384145,1.10592,0.32256,1.152,7.21,0.77,7.250999931,4.14,0.8,4.216586297,4.14,0.8,4.216586297
03/04/2020 05:30,4.22,0.56,4.256994245,4.22,0.56,4.256994245,7.87,0.64,7.89597999,0,0,0,7.87,0.64,7.89597999,8.37496,1.12228,8.449820554,1.10496,0.32228,1.151,7.27,0.8,7.313884057,4.43,0.7,4.484963768,4.43,0.7,4.484963768
03/04/2020 06:00,4.31,0.54,4.343696582,4.31,0.54,4.343696582,7.92,0.61,7.943456427,0,0,0,7.92,0.61,7.943456427,8.58496,1.12228,8.658005001,1.10496,0.32228,1.151,7.48,0.8,7.522659104,4.64,0.65,4.68530682,4.64,0.65,4.68530682
03/04/2020 06:30,4.47,0.57,4.506195735,4.47,0.57,4.506195735,8.17,0.67,8.197426425,0,0,0,8.17,0.67,8.197426425,9.12496,1.04228,9.184293255,1.10496,0.32228,1.151,8.02,0.72,8.052254343,4.82,0.63,4.86099784,4.82,0.63,4.86099784
03/04/2020 07:00,4.49,0.68,4.541200282,4.49,0.68,4.541200282,8.13,0.91,8.180770135,0,0,0,8.13,0.91,8.180770135,9.44496,1.08228,9.50676598,1.10496,0.32228,1.151,8.34,0.76,8.374556705,4.74,0.66,4.785728785,4.74,0.66,4.785728785
03/04/2020 07:30,4.7,0.65,4.744733923,4.7,0.65,4.744733923,8.58,0.91,8.628122623,0,0,0,8.58,0.91,8.628122623,10.18496,0.81228,10.2172995,1.10496,0.32228,1.151,9.08,0.49,9.093211754,5.19,0.61,5.22572483,5.19,0.61,5.22572483
03/04/2020 08:00,5.09,0.56,5.120712841,5.09,0.56,5.120712841,9.02592,0.81756,9.0628713,0.02592,0.00756,0.027,9,0.81,9.036376486,10.93496,0.71228,10.95813365,1.10496,0.32228,1.151,9.83,0.39,9.837733479,5.69,0.44,5.706986946,5.69,0.44,5.706986946
03/04/2020 08:30,5.7,0.41,5.71472659,5.7,0.41,5.71472659,9.32568,0.95124,9.374068754,0.41568,0.12124,0.433,8.91,0.83,8.948575306,11.62496,0.42228,11.63262719,1.10496,0.32228,1.151,10.52,0.1,10.52047527,5.88,0.38,5.892266118,5.88,0.38,5.892266118
03/04/2020 09:00,5.86,0.33,5.869284454,5.86,0.33,5.869284454,9.54984,0.96412,9.598383791,0.45984,0.13412,0.479,9.09,0.83,9.127814634,12.17592,-0.00744,12.17592227,1.10592,0.32256,1.152,11.07,-0.33,11.07491761,6.16,0.28,6.166360353,6.16,0.28,6.166360353
03/04/2020 09:30,6.13,0.33,6.138876119,6.13,0.33,6.138876119,9.99984,0.82412,10.03374176,0.45984,0.13412,0.479,9.54,0.69,9.564920282,12.39496,-0.03772,12.39501739,1.10496,0.32228,1.151,11.29,-0.36,11.29573813,6.16,0.29,6.166822521,6.16,0.29,6.166822521
03/04/2020 10:00,6.25,0.31,6.257683277,6.25,0.31,6.257683277,10.27984,0.74412,10.30673687,0.45984,0.13412,0.479,9.82,0.61,9.838927787,12.324,-0.038,12.32405858,1.104,0.322,1.15,11.22,-0.36,11.22577392,5.95,0.34,5.959706369,5.95,0.34,5.959706369
03/04/2020 10:30,6.34,0.31,6.34757434,6.34,0.31,6.34757434,10.60176,0.71468,10.6258215,0.46176,0.13468,0.481,10.14,0.58,10.15657423,12.36496,-0.01772,12.3649727,1.10496,0.32228,1.151,11.26,-0.34,11.26513205,6.17,0.39,6.182313483,6.17,0.39,6.182313483
03/04/2020 11:00,6.44,0.31,6.447456863,6.44,0.31,6.447456863,11.00656,0.62608,11.0243521,0.46656,0.13608,0.486,10.54,0.49,10.5513838,12.834,-0.078,12.83423702,1.104,0.322,1.15,11.73,-0.4,11.73681814,6.66,0.28,6.665883287,6.66,0.28,6.665883287
03/04/2020 11:30,6.47,0.31,6.477422327,6.47,0.31,6.477422327,11.06944,0.62692,11.08717866,0.46944,0.13692,0.489,10.6,0.49,10.61131943,13.06496,-0.07772,13.06519117,1.10496,0.32228,1.151,11.96,-0.4,11.96668709,6.46,0.33,6.468423301,6.46,0.33,6.468423301
03/04/2020 12:00,6.49,0.33,6.498384415,6.49,0.33,6.498384415,11.16928,0.60104,11.18543986,0.44928,0.13104,0.468,10.72,0.47,10.73029823,13.09496,-0.10772,13.09540305,1.10496,0.32228,1.151,11.99,-0.43,11.99770811,6.26,0.33,6.268692049,6.26,0.33,6.268692049
03/04/2020 12:30,6.52,0.31,6.527365472,6.52,0.31,6.527365472,10.99944,0.62692,11.01729136,0.46944,0.13692,0.489,10.53,0.49,10.54139459,12.96496,-0.05772,12.96508848,1.10496,0.32228,1.151,11.86,-0.38,11.86608613,6.26,0.33,6.268692049,6.26,0.33,6.268692049
03/04/2020 13:00,6.5,0.34,6.508886233,6.5,0.34,6.508886233,10.89832,0.72076,10.92212771,0.44832,0.13076,0.467,10.45,0.59,10.46664225,12.87496,-0.12772,12.87559348,1.10496,0.32228,1.151,11.77,-0.45,11.77859924,6.2,0.43,6.214893402,6.2,0.43,6.214893402
03/04/2020 13:30,6.42,0.36,6.430085536,6.42,0.36,6.430085536,11.01832,0.72076,11.04186898,0.44832,0.13076,0.467,10.57,0.59,10.58645361,12.51496,0.49228,12.52463825,1.10496,0.32228,1.151,11.41,0.17,11.41126636,5.95,0.6,5.980175583,5.95,0.6,5.980175583
03/04/2020 14:00,6.36,0.38,6.371342088,6.36,0.38,6.371342088,10.67984,0.83412,10.71236382,0.45984,0.13412,0.479,10.22,0.7,10.24394455,12.27496,0.73228,12.2967832,1.10496,0.32228,1.151,11.17,0.41,11.17752209,5.75,0.68,5.790069084,5.75,0.68,5.790069084
03/04/2020 14:30,6.27,0.38,6.281504597,6.27,0.38,6.281504597,10.6652,0.8586,10.6997049,0.4752,0.1386,0.495,10.19,0.72,10.21540503,11.64496,0.89228,11.67909487,1.10496,0.32228,1.151,10.54,0.57,10.55540146,5.58,0.7,5.623735413,5.58,0.7,5.623735413
03/04/2020 15:00,6.07,0.42,6.084513128,6.07,0.42,6.084513128,10.48272,0.85496,10.51752705,0.46272,0.13496,0.482,10.02,0.72,10.04583496,11.704,0.862,11.73570023,1.104,0.322,1.15,10.6,0.54,10.6137458,5.43,0.73,5.478850244,5.43,0.73,5.478850244
03/04/2020 15:30,6.03,0.5,6.050694175,6.03,0.5,6.050694175,10.49696,0.89328,10.53490002,0.45696,0.13328,0.476,10.04,0.76,10.06872385,11.70496,0.93228,11.74202856,1.10496,0.32228,1.151,10.6,0.61,10.61753738,5.27,0.76,5.324518758,5.27,0.76,5.324518758
03/04/2020 16:00,5.92,0.55,5.945494092,5.92,0.55,5.945494092,10.41176,0.94468,10.45452852,0.46176,0.13468,0.481,9.95,0.81,9.982915406,11.63496,1.02228,11.67978384,1.10496,0.32228,1.151,10.53,0.7,10.55324121,5.33,0.8,5.389703146,5.33,0.8,5.389703146
03/04/2020 16:30,6.18,0.55,6.20442584,6.18,0.55,6.20442584,10.81752,0.98636,10.86239591,0.46752,0.13636,0.487,10.35,0.85,10.38484473,11.94496,0.99228,11.986104,1.10496,0.32228,1.151,10.84,0.67,10.86068598,5.44,0.8,5.498508889,5.44,0.8,5.498508889
03/04/2020 17:00,6.28,0.55,6.304038388,6.28,0.55,6.304038388,11.28792,0.92356,11.3256391,0.45792,0.13356,0.477,10.83,0.79,10.85877525,11.84496,1.16228,11.90184743,1.10496,0.32228,1.151,10.74,0.84,10.77279908,5.54,0.8,5.597463711,5.54,0.8,5.597463711
03/04/2020 17:30,6.43,0.58,6.456105637,6.43,0.58,6.456105637,11.73216,0.87188,11.76451244,0.45216,0.13188,0.471,11.28,0.74,11.30424699,12.06496,1.27228,12.13185708,1.10496,0.32228,1.151,10.96,0.95,11.0010954,5.6,0.87,5.667177428,5.6,0.87,5.667177428
03/04/2020 18:00,6.38,0.63,6.411029559,6.38,0.63,6.411029559,11.63792,0.91356,11.67372151,0.45792,0.13356,0.477,11.18,0.78,11.20717627,12.06592,1.27256,12.13284115,1.10592,0.32256,1.152,10.96,0.95,11.0010954,5.63,0.82,5.689402429,5.63,0.82,5.689402429
03/04/2020 18:30,6.29,0.67,6.325582977,6.29,0.67,6.325582977,11.67848,0.97664,11.71924574,0.46848,0.13664,0.488,11.21,0.84,11.24142785,12.06496,1.31228,12.13611711,1.10496,0.32228,1.151,10.96,0.99,11.00462176,5.69,0.87,5.75612717,5.69,0.87,5.75612717
03/04/2020 19:00,6.18,0.69,6.218400116,6.18,0.69,6.218400116,11.3804,0.9772,11.42227753,0.4704,0.1372,0.49,10.91,0.84,10.94228952,11.80496,1.31228,11.87767483,1.10496,0.32228,1.151,10.7,0.99,10.74570147,5.55,0.87,5.61777536,5.55,0.87,5.61777536
03/04/2020 19:30,6.06,0.69,6.099155679,6.06,0.69,6.099155679,11.39808,0.99944,11.44181402,0.47808,0.13944,0.498,10.92,0.86,10.95381212,11.71592,1.33256,11.79145867,1.10592,0.32256,1.152,10.61,1.01,10.65796416,5.4,0.9,5.474486277,5.4,0.9,5.474486277
03/04/2020 20:00,6.09,0.71,6.131247834,6.09,0.71,6.131247834,11.38192,1.00056,11.4258139,0.48192,0.14056,0.502,10.9,0.86,10.93387397,11.85592,1.20256,11.91675248,1.10592,0.32256,1.152,10.75,0.88,10.78595846,5.5,0.86,5.566830337,5.5,0.86,5.566830337
03/04/2020 20:30,6.54,0.5,6.559085302,6.54,0.5,6.559085302,11.80192,0.76056,11.82640128,0.48192,0.14056,0.502,11.32,0.62,11.33696608,12.31496,0.93228,12.3501978,1.10496,0.32228,1.151,11.21,0.61,11.22658452,5.78,0.73,5.825916237,5.78,0.73,5.825916237
03/04/2020 21:00,6.31,0.52,6.331390053,6.31,0.52,6.331390053,11.7052,0.7086,11.72662871,0.4752,0.1386,0.495,11.23,0.57,11.24445641,12.04496,0.93228,12.08098537,1.10496,0.32228,1.151,10.94,0.61,10.9569932,5.61,0.73,5.657296174,5.61,0.73,5.657296174
03/04/2020 21:30,6.12,0.56,6.145567508,6.12,0.56,6.145567508,11.15848,0.78664,11.18617354,0.46848,0.13664,0.488,10.69,0.65,10.70974323,11.58496,0.98228,11.62652881,1.10496,0.32228,1.151,10.48,0.66,10.50076188,5.4,0.8,5.458937626,5.4,0.8,5.458937626
03/04/2020 22:00,5.77,0.59,5.800086206,5.77,0.59,5.800086206,10.3852,0.9586,10.42934768,0.4752,0.1386,0.495,9.91,0.82,9.943867457,11.10496,1.05228,11.15470438,1.10496,0.32228,1.151,10,0.73,10.0266096,5.17,0.8,5.231529413,5.17,0.8,5.231529413
03/04/2020 22:30,5.45,0.63,5.486292008,5.45,0.63,5.486292008,9.98424,0.93832,10.02823478,0.47424,0.13832,0.494,9.51,0.8,9.543589471,10.70496,1.08228,10.75953059,1.10496,0.32228,1.151,9.6,0.76,9.630036345,4.9,0.85,4.973178058,4.9,0.85,4.973178058
03/04/2020 23:00,5.09,0.63,5.128840025,5.09,0.63,5.128840025,9.37384,0.94112,9.420965089,0.48384,0.14112,0.504,8.89,0.8,8.925922921,10.14592,1.08256,10.20351061,1.10592,0.32256,1.152,9.04,0.76,9.071890652,4.45,0.85,4.530452516,4.45,0.85,4.530452516
03/04/2020 23:30,4.7,0.66,4.7461142,4.7,0.66,4.7461142,8.72656,0.86608,8.769432365,0.46656,0.13608,0.486,8.26,0.73,8.292195126,9.30496,1.31228,9.397039928,1.10496,0.32228,1.151,8.2,0.99,8.259545992,4.18,0.87,4.269578434,4.18,0.87,4.269578434
04/04/2020 00:00,4.46,0.69,4.51305883,4.46,0.69,4.51305883,8.1708,0.9544,8.226351074,0.4608,0.1344,0.48,7.71,0.82,7.753483088,9.15496,1.16228,9.228444473,1.10496,0.32228,1.151,8.05,0.84,8.093707432,3.97,0.87,4.06420964,3.97,0.87,4.06420964
04/04/2020 00:30,4.19,0.71,4.249729403,4.19,0.71,4.249729403,7.76984,0.99412,7.833178678,0.45984,0.13412,0.479,7.31,0.86,7.360414391,8.70496,1.19228,8.786231285,1.10496,0.32228,1.151,7.6,0.87,7.649633978,3.77,0.87,3.869082579,3.77,0.87,3.869082579
04/04/2020 01:00,4.04,0.71,4.101914187,4.04,0.71,4.101914187,7.66656,0.93608,7.723495841,0.46656,0.13608,0.486,7.2,0.8,7.244308111,8.41496,1.17228,8.496222231,1.10496,0.32228,1.151,7.31,0.85,7.359252679,3.75,0.87,3.849597382,3.75,0.87,3.849597382
04/04/2020 01:30,4.11,0.68,4.165873258,4.11,0.68,4.165873258,8.38904,0.96972,8.444900769,0.47904,0.13972,0.499,7.91,0.83,7.953426934,8.44496,1.19228,8.528709222,1.10496,0.32228,1.151,7.34,0.87,7.391380115,3.8,0.87,3.898320151,3.8,0.87,3.898320151
04/04/2020 02:00,4.41,0.68,4.462118331,4.41,0.68,4.462118331,9.01288,0.97084,9.065017165,0.48288,0.14084,0.503,8.53,0.83,8.570285876,8.76592,1.19256,8.846669023,1.10592,0.32256,1.152,7.66,0.87,7.709247694,4.59,0.8,4.659195209,4.59,0.8,4.659195209
04/04/2020 02:30,4.43,0.68,4.481885764,4.43,0.68,4.481885764,9.16192,0.97056,9.213184292,0.48192,0.14056,0.502,8.68,0.83,8.71959288,8.71496,1.19228,8.796138892,1.10496,0.32228,1.151,7.61,0.87,7.659569178,4.54,0.86,4.620735872,4.54,0.86,4.620735872
04/04/2020 03:00,4.31,0.68,4.363312962,4.31,0.68,4.363312962,8.86192,0.97056,8.914909579,0.48192,0.14056,0.502,8.38,0.83,8.421003503,8.55592,1.19256,8.638632207,1.10592,0.32256,1.152,7.45,0.87,7.50062664,4.41,0.86,4.493072445,4.41,0.86,4.493072445
04/04/2020 03:30,4.19,0.68,4.244820373,4.19,0.68,4.244820373,8.60752,0.88636,8.653036149,0.46752,0.13636,0.487,8.14,0.75,8.174478577,8.46496,1.19228,8.548513286,1.10496,0.32228,1.151,7.36,0.87,7.411241461,4.31,0.79,4.381803282,4.31,0.79,4.381803282
04/04/2020 04:00,4.13,0.66,4.182403615,4.13,0.66,4.182403615,8.32384,1.00112,8.383826907,0.48384,0.14112,0.504,7.84,0.86,7.887027323,7.93496,1.41228,8.059660353,1.10496,0.32228,1.151,6.83,1.09,6.916429715,4.18,0.83,4.261607678,4.18,0.83,4.261607678
04/04/2020 04:30,4.04,0.66,4.093555911,4.04,0.66,4.093555911,8.0748,1.0014,8.136657606,0.4848,0.1414,0.505,7.59,0.86,7.638566619,8.01592,1.26256,8.114741598,1.10592,0.32256,1.152,6.91,0.94,6.973643237,4,0.83,4.085205013,4,0.83,4.085205013
