Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
04/04/2020 05:00,3.97,0.66,4.024487545,3.97,0.66,4.024487545,7.6952,1.0186,7.762322397,0.4752,0.1386,0.495,7.22,0.88,7.273431102,7.90592,1.23256,8.001423323,1.10592,0.32256,1.152,6.8,0.91,6.860619506,3.91,0.86,4.003461003,3.91,0.86,4.003461003
04/04/2020 05:30,4,0.62,4.047764815,4,0.62,4.047764815,7.43288,1.05084,7.506794909,0.48288,0.14084,0.503,6.95,0.91,7.009322364,7.92592,1.23256,8.021185199,1.10592,0.32256,1.152,6.82,0.91,6.8804433,3.77,0.86,3.86684626,3.77,0.86,3.86684626
04/04/2020 06:00,3.98,0.62,4.028001986,3.98,0.62,4.028001986,7.3048,1.0814,7.384411216,0.4848,0.1414,0.505,6.82,0.94,6.884475289,7.88688,1.29284,7.992140602,1.10688,0.32284,1.153,6.78,0.97,6.849036429,3.85,0.81,3.934285196,3.85,0.81,3.934285196
04/04/2020 06:30,3.98,0.73,4.046393456,3.98,0.73,4.046393456,7.15192,1.25056,7.260431117,0.48192,0.14056,0.502,6.67,1.11,6.761730548,7.80592,1.54256,7.956876171,1.10592,0.32256,1.152,6.7,1.22,6.810168867,4.22,0.77,4.289673647,4.22,0.77,4.289673647
04/04/2020 07:00,3.9,0.83,3.987342473,3.9,0.83,3.987342473,7.17384,1.37112,7.303694298,0.48384,0.14112,0.504,6.69,1.23,6.802132019,7.80592,1.67256,7.983097394,1.10592,0.32256,1.152,6.7,1.35,6.834654344,4.1,0.77,4.171678319,4.1,0.77,4.171678319
04/04/2020 07:30,4.08,0.83,4.163568181,4.08,0.83,4.163568181,7.46384,1.41112,7.596062612,0.48384,0.14112,0.504,6.98,1.27,7.094596535,8.32496,1.51228,8.461202621,1.10496,0.32228,1.151,7.22,1.19,7.317410744,4.19,0.85,4.275347939,4.19,0.85,4.275347939
04/04/2020 08:00,4.26,0.78,4.330819784,4.26,0.78,4.330819784,7.6848,1.3814,7.807971375,0.4848,0.1414,0.505,7.2,1.24,7.305997536,8.75688,1.37284,8.863838728,1.10688,0.32284,1.153,7.65,1.05,7.721722606,4.26,0.81,4.336323327,4.26,0.81,4.336323327
04/04/2020 08:30,4.53,0.75,4.591666364,4.53,0.75,4.591666364,7.94384,1.34112,8.056252032,0.48384,0.14112,0.504,7.46,1.2,7.555898358,9.27592,1.31256,9.368324589,1.10592,0.32256,1.152,8.17,0.99,8.229763059,4.48,0.71,4.535912257,4.48,0.71,4.535912257
04/04/2020 09:00,4.69,0.73,4.746472374,4.69,0.73,4.746472374,8.22288,1.30084,8.32513905,0.48288,0.14084,0.503,7.74,1.16,7.826442359,9.66592,1.23256,9.744188709,1.10592,0.32256,1.152,8.56,0.91,8.60823443,4.59,0.6,4.629049578,4.59,0.6,4.629049578
04/04/2020 09:30,4.8,0.71,4.852226293,4.8,0.71,4.852226293,8.43904,1.19972,8.523891377,0.47904,0.13972,0.499,7.96,1.06,8.030267741,9.92496,1.17228,9.993951741,1.10496,0.32228,1.151,8.82,0.85,8.860863389,4.59,0.7,4.643070105,4.59,0.7,4.643070105
04/04/2020 10:00,5.2,0.63,5.238024437,5.2,0.63,5.238024437,8.86808,1.07944,8.933534217,0.47808,0.13944,0.498,8.39,0.94,8.442493707,10.23496,1.20228,10.30533277,1.10496,0.32228,1.151,9.13,0.88,9.172311595,4.63,0.72,4.685648301,4.63,0.72,4.685648301
04/04/2020 10:30,5.28,0.61,5.315119942,5.28,0.61,5.315119942,9.31424,1.02832,9.370832877,0.47424,0.13832,0.494,8.84,0.89,8.884689077,10.44592,1.15256,10.50931202,1.10592,0.32256,1.152,9.34,0.83,9.376806493,4.87,0.74,4.925900933,4.87,0.74,4.925900933
04/04/2020 11:00,5.54,0.59,5.571328387,5.54,0.59,5.571328387,10.02752,0.90636,10.06839837,0.46752,0.13636,0.487,9.56,0.77,9.590959285,11.00496,1.02228,11.05233916,1.10496,0.32228,1.151,9.9,0.7,9.924716621,5.19,0.66,5.231797014,5.19,0.66,5.231797014
04/04/2020 11:30,5.76,0.59,5.790138168,5.76,0.59,5.790138168,10.44808,0.90944,10.48758584,0.47808,0.13944,0.498,9.97,0.77,9.999689995,11.38496,1.02228,11.43076422,1.10496,0.32228,1.151,10.28,0.7,10.30380512,5.4,0.61,5.434344487,5.4,0.61,5.434344487
04/04/2020 12:00,5.84,0.61,5.871771453,5.84,0.61,5.871771453,10.69424,0.90832,10.73274496,0.47424,0.13832,0.494,10.22,0.77,10.2489658,11.52496,1.02228,11.57021,1.10496,0.32228,1.151,10.42,0.7,10.44348601,5.42,0.67,5.461254435,5.42,0.67,5.461254435
04/04/2020 12:30,6.02,0.61,6.05082639,6.02,0.61,6.05082639,10.85288,0.91084,10.89103456,0.48288,0.14084,0.503,10.37,0.77,10.39854798,11.63496,1.05228,11.68244783,1.10496,0.32228,1.151,10.53,0.73,10.55527356,5.38,0.74,5.430653736,5.38,0.74,5.430653736
04/04/2020 13:00,6.04,0.61,6.070724833,6.04,0.61,6.070724833,10.85288,0.92084,10.89187544,0.48288,0.14084,0.503,10.37,0.78,10.39929325,11.52496,1.07228,11.57473487,1.10496,0.32228,1.151,10.42,0.75,10.44695649,5.34,0.74,5.391029586,5.34,0.74,5.391029586
04/04/2020 13:30,5.82,0.61,5.85188004,5.82,0.61,5.85188004,10.52464,0.86552,10.56016913,0.46464,0.13552,0.484,10.06,0.73,10.08645131,11.18496,1.07228,11.23624112,1.10496,0.32228,1.151,10.08,0.75,10.10786328,5.1,0.78,5.159302278,5.1,0.78,5.159302278
04/04/2020 14:00,5.77,0.61,5.802154772,5.77,0.61,5.802154772,10.31944,1.00692,10.36844877,0.46944,0.13692,0.489,9.85,0.87,9.888346677,11.09496,1.22228,11.1620834,1.10496,0.32228,1.151,9.99,0.9,10.03045861,5.03,0.82,5.096400691,5.03,0.82,5.096400691
04/04/2020 14:30,5.55,0.64,5.586779036,5.55,0.64,5.586779036,10.01176,1.04468,10.06611616,0.46176,0.13468,0.481,9.55,0.91,9.593258049,10.87592,1.24256,10.94667032,1.10592,0.32256,1.152,9.77,0.92,9.813220674,4.92,0.82,4.987865275,4.92,0.82,4.987865275
04/04/2020 15:00,5.55,0.64,5.586779036,5.55,0.64,5.586779036,9.96504,1.04272,10.01944545,0.45504,0.13272,0.474,9.51,0.91,9.553439171,10.87496,1.15228,10.93583578,1.10496,0.32228,1.151,9.77,0.83,9.805192502,4.84,0.82,4.908971379,4.84,0.82,4.908971379
04/04/2020 15:30,5.49,0.67,5.53073232,5.49,0.67,5.53073232,9.886,1.063,9.942985719,0.456,0.133,0.475,9.43,0.93,9.475747992,10.93496,1.15228,10.9955036,1.10496,0.32228,1.151,9.83,0.83,9.864978459,4.77,0.82,4.839969008,4.77,0.82,4.839969008
04/04/2020 16:00,5.56,0.67,5.60022321,5.56,0.67,5.60022321,9.9312,1.0616,9.987778932,0.4512,0.1316,0.47,9.48,0.93,9.52550786,10.91496,1.19228,10.9798854,1.10496,0.32228,1.151,9.81,0.87,9.848502424,4.77,0.82,4.839969008,4.77,0.82,4.839969008
04/04/2020 16:30,5.69,0.67,5.729310604,5.69,0.67,5.729310604,10.29312,1.10216,10.35196001,0.45312,0.13216,0.472,9.84,0.97,9.887694372,11.15592,1.15256,11.21529962,1.10592,0.32256,1.152,10.05,0.83,10.08421539,4.88,0.86,4.95519929,4.88,0.86,4.95519929
04/04/2020 17:00,5.74,0.67,5.778970497,5.74,0.67,5.778970497,10.61408,1.10244,10.67117933,0.45408,0.13244,0.473,10.16,0.97,10.2061991,11.45592,1.18256,11.51679431,1.10592,0.32256,1.152,10.35,0.86,10.38566801,4.93,0.86,5.004448022,4.93,0.86,5.004448022
04/04/2020 17:30,5.87,0.67,5.908113066,5.87,0.67,5.908113066,10.9212,1.1016,10.97661751,0.4512,0.1316,0.47,10.47,0.97,10.51483714,11.45496,1.35228,11.53450345,1.10496,0.32228,1.151,10.35,1.03,10.40112494,5.05,0.88,5.126099882,5.05,0.88,5.126099882
04/04/2020 18:00,6.04,0.67,6.07704698,6.04,0.67,6.07704698,11.1012,1.1016,11.15572337,0.4512,0.1316,0.47,10.65,0.97,10.69408248,11.55592,1.30256,11.62909926,1.10592,0.32256,1.152,10.45,0.98,10.49585156,5.09,0.88,5.165510623,5.09,0.88,5.165510623
04/04/2020 18:30,6.04,0.67,6.07704698,6.04,0.67,6.07704698,11.04504,1.16272,11.1060716,0.45504,0.13272,0.474,10.59,1.03,10.6399718,11.53592,1.36256,11.61611036,1.10592,0.32256,1.152,10.43,1.04,10.48172219,5.18,0.93,5.262822437,5.18,0.93,5.262822437
04/04/2020 19:00,6.15,0.67,6.186388284,6.15,0.67,6.186388284,11.10176,1.16468,11.16268581,0.46176,0.13468,0.481,10.64,1.03,10.68973807,11.47496,1.39228,11.55911548,1.10496,0.32228,1.151,10.37,1.07,10.42505635,5.13,0.93,5.213616787,5.13,0.93,5.213616787
04/04/2020 19:30,5.98,0.7,6.020830507,5.98,0.7,6.020830507,10.97368,1.16524,11.03537208,0.46368,0.13524,0.483,10.51,1.03,10.56035037,11.36592,1.42256,11.45459796,1.10592,0.32256,1.152,10.26,1.1,10.31879838,5.2,0.9,5.277309921,5.2,0.9,5.277309921
04/04/2020 20:00,6,0.7,6.040695324,6,0.7,6.040695324,10.75352,1.15936,10.81583598,0.44352,0.12936,0.462,10.31,1.03,10.36132231,11.16496,1.46228,11.26031059,1.10496,0.32228,1.151,10.06,1.14,10.1243864,5.16,0.9,5.237900343,5.16,0.9,5.237900343
04/04/2020 20:30,6.36,0.5,6.379623813,6.36,0.5,6.379623813,11.29424,0.91832,11.3315122,0.47424,0.13832,0.494,10.82,0.78,10.84807817,11.67496,1.17228,11.73366658,1.10496,0.32228,1.151,10.57,0.85,10.60412184,5.52,0.73,5.568060704,5.52,0.73,5.568060704
04/04/2020 21:00,6.3,0.5,6.319810124,6.3,0.5,6.319810124,11.09808,0.89944,11.13446775,0.47808,0.13944,0.498,10.62,0.76,10.64715925,11.55496,1.14228,11.61128349,1.10496,0.32228,1.151,10.45,0.82,10.48212288,5.34,0.76,5.393811268,5.34,0.76,5.393811268
04/04/2020 21:30,5.97,0.55,5.995281478,5.97,0.55,5.995281478,10.77424,0.93832,10.81502159,0.47424,0.13832,0.494,10.3,0.8,10.33102125,11.00496,1.23228,11.07373734,1.10496,0.32228,1.151,9.9,0.91,9.941735261,5.24,0.78,5.297735365,5.24,0.78,5.297735365
04/04/2020 22:00,5.71,0.6,5.741437102,5.71,0.6,5.741437102,10.19408,0.93244,10.23663575,0.45408,0.13244,0.473,9.74,0.8,9.772798985,10.54592,1.34256,10.63103457,1.10592,0.32256,1.152,9.44,1.02,9.494946024,4.97,0.81,5.035573453,4.97,0.81,5.035573453
04/04/2020 22:30,5.46,0.6,5.492868103,5.46,0.6,5.492868103,9.55616,1.06888,9.615752617,0.47616,0.13888,0.496,9.08,0.93,9.127502397,10.17496,1.34228,10.26311486,1.10496,0.32228,1.151,9.07,1.02,9.127173714,4.68,0.86,4.758361062,4.68,0.86,4.758361062
04/04/2020 23:00,5.13,0.63,5.168539446,5.13,0.63,5.168539446,9.07136,1.06748,9.133952365,0.47136,0.13748,0.491,8.6,0.93,8.650138727,9.60496,1.39228,9.705343899,1.10496,0.32228,1.151,8.5,1.07,8.56708235,4.37,0.9,4.461714917,4.37,0.9,4.461714917
04/04/2020 23:30,4.72,0.66,4.765920688,4.72,0.66,4.765920688,8.51808,1.06944,8.584951299,0.47808,0.13944,0.498,8.04,0.93,8.093608589,9.03496,1.45228,9.150935439,1.10496,0.32228,1.151,7.93,1.13,8.010106117,4.1,0.9,4.197618372,4.1,0.9,4.197618372
05/04/2020 00:00,4.4,0.68,4.452235394,4.4,0.68,4.452235394,7.94504,1.06272,8.015799049,0.45504,0.13272,0.474,7.49,0.93,7.547516148,8.57688,1.45284,8.699058259,1.10688,0.32284,1.153,7.47,1.13,7.554985109,3.84,0.88,3.939543121,3.84,0.88,3.939543121
05/04/2020 00:30,4.24,0.68,4.294182111,4.24,0.68,4.294182111,7.57808,1.08944,7.655989551,0.47808,0.13944,0.498,7.1,0.95,7.163274391,8.16688,1.43284,8.29161983,1.10688,0.32284,1.153,7.06,1.11,7.146726523,3.66,0.92,3.773857443,3.66,0.92,3.773857443
05/04/2020 01:00,4.09,0.68,4.146142786,4.09,0.68,4.146142786,7.44848,1.00664,7.516194409,0.46848,0.13664,0.488,6.98,0.87,7.034010236,7.84592,1.45256,7.979247533,1.10592,0.32256,1.152,6.74,1.13,6.834069066,3.64,0.88,3.744863148,3.64,0.88,3.744863148
05/04/2020 01:30,4.11,0.68,4.165873258,4.11,0.68,4.165873258,8.09232,1.02776,8.157323924,0.47232,0.13776,0.492,7.62,0.89,7.671799007,7.95496,1.45228,8.086439624,1.10496,0.32228,1.151,6.85,1.13,6.942578772,3.7,0.88,3.803209171,3.7,0.88,3.803209171
05/04/2020 02:00,4.49,0.6,4.529911699,4.49,0.6,4.529911699,8.7148,1.0514,8.777994133,0.4848,0.1414,0.505,8.23,0.91,8.280157003,8.17592,1.43256,8.300475649,1.10592,0.32256,1.152,7.07,1.11,7.156605341,4.26,0.88,4.349942528,4.26,0.88,4.349942528
05/04/2020 02:30,4.49,0.6,4.529911699,4.49,0.6,4.529911699,8.81192,1.05056,8.874323095,0.48192,0.14056,0.502,8.33,0.91,8.379558461,8.17496,1.43228,8.299481731,1.10496,0.32228,1.151,7.07,1.11,7.156605341,4.38,0.88,4.46752728,4.38,0.88,4.46752728
05/04/2020 03:00,4.4,0.6,4.440720662,4.4,0.6,4.440720662,8.44616,1.02888,8.508596406,0.47616,0.13888,0.496,7.97,0.89,8.01953864,8.00592,1.43256,8.133079564,1.10592,0.32256,1.152,6.9,1.11,6.988712328,4.17,0.88,4.261842325,4.17,0.88,4.261842325
05/04/2020 03:30,4.29,0.57,4.327701468,4.29,0.57,4.327701468,8.16944,0.95692,8.225293053,0.46944,0.13692,0.489,7.7,0.82,7.743539242,7.82496,1.45228,7.958587576,1.10496,0.32228,1.151,6.72,1.13,6.814345163,4,0.88,4.095656236,4,0.88,4.095656236
05/04/2020 04:00,4.1,0.61,4.145129672,4.1,0.61,4.145129672,7.99848,0.88664,8.047472448,0.46848,0.13664,0.488,7.53,0.75,7.56725842,7.69496,1.45228,7.830806255,1.10496,0.32228,1.151,6.59,1.13,6.686179776,3.87,0.84,3.960113635,3.87,0.84,3.960113635
05/04/2020 04:30,4,0.61,4.046245173,4,0.61,4.046245173,7.70752,0.94636,7.765401587,0.46752,0.13636,0.487,7.24,0.81,7.285169868,7.50592,1.45256,7.645179239,1.10592,0.32256,1.152,6.4,1.13,6.49899223,3.82,0.84,3.91126578,3.82,0.84,3.91126578
05/04/2020 05:00,3.91,0.61,3.957297057,3.91,0.61,3.957297057,7.38752,0.92636,7.44537404,0.46752,0.13636,0.487,6.92,0.79,6.964947954,7.39496,1.45228,7.536215934,1.10496,0.32228,1.151,6.29,1.13,6.390696363,3.68,0.86,3.779153344,3.68,0.86,3.779153344
05/04/2020 05:30,3.86,0.61,3.907902251,3.86,0.61,3.907902251,7.22944,0.97692,7.295147387,0.46944,0.13692,0.489,6.76,0.84,6.81198943,7.33496,1.47228,7.481259693,1.10496,0.32228,1.151,6.23,1.15,6.335250587,3.59,0.89,3.698675439,3.59,0.89,3.698675439
05/04/2020 06:00,3.81,0.61,3.858523033,3.81,0.61,3.858523033,7.07328,1.01804,7.146166483,0.47328,0.13804,0.493,6.6,0.88,6.658408218,7.37592,1.45256,7.517587805,1.10592,0.32256,1.152,6.27,1.13,6.371012478,3.68,0.78,3.76175491,3.68,0.78,3.76175491
05/04/2020 06:30,3.79,0.75,3.863495826,3.79,0.75,3.863495826,6.93176,1.22468,7.039114845,0.46176,0.13468,0.481,6.47,1.09,6.561173675,7.34496,1.64228,7.526321877,1.10496,0.32228,1.151,6.24,1.32,6.378087488,3.84,0.85,3.932950546,3.84,0.85,3.932950546
05/04/2020 07:00,3.75,0.84,3.842928571,3.75,0.84,3.842928571,6.88656,1.31608,7.011189286,0.46656,0.13608,0.486,6.42,1.18,6.527541651,7.29592,1.76256,7.505802182,1.10592,0.32256,1.152,6.19,1.44,6.355289136,3.63,0.9,3.739906416,3.63,0.9,3.739906416
05/04/2020 07:30,3.93,0.84,4.018768468,3.93,0.84,4.018768468,7.07424,1.34832,7.201585825,0.47424,0.13832,0.494,6.6,1.21,6.71,7.56592,1.76256,7.768511003,1.10592,0.32256,1.152,6.46,1.44,6.61854969,3.72,0.92,3.832075156,3.72,0.92,3.832075156
05/04/2020 08:00,4.08,0.8,4.157691667,4.08,0.8,4.157691667,7.36136,1.31748,7.478326992,0.47136,0.13748,0.491,6.89,1.18,6.990314728,7.94496,1.74228,8.133752455,1.10496,0.32228,1.151,6.84,1.42,6.985842827,3.78,0.87,3.878827142,3.78,0.87,3.878827142
05/04/2020 08:30,4.25,0.78,4.320983684,4.25,0.78,4.320983684,7.70944,1.21692,7.804893298,0.46944,0.13692,0.489,7.24,1.08,7.320109289,8.45592,1.64256,8.613976225,1.10592,0.32256,1.152,7.35,1.32,7.467589973,3.85,0.91,3.956083922,3.85,0.91,3.956083922
05/04/2020 09:00,4.53,0.71,4.585302607,4.53,0.71,4.585302607,8.14808,1.21944,8.238825256,0.47808,0.13944,0.498,7.67,1.08,7.745663303,8.84496,1.59228,8.987139311,1.10496,0.32228,1.151,7.74,1.27,7.843500494,3.92,0.91,4.024239059,3.92,0.91,4.024239059
05/04/2020 09:30,4.79,0.67,4.836631059,4.79,0.67,4.836631059,8.67656,1.15608,8.753240223,0.46656,0.13608,0.486,8.21,1.02,8.273119122,9.32592,1.50256,9.446188141,1.10592,0.32256,1.152,8.22,1.18,8.304263965,4.15,0.84,4.234158712,4.15,0.84,4.234158712
05/04/2020 10:00,5.1,0.63,5.138764443,5.1,0.63,5.138764443,9.1408,1.0844,9.204898044,0.4608,0.1344,0.48,8.68,0.95,8.731832568,9.82592,1.37256,9.921321726,1.10592,0.32256,1.152,8.72,1.05,8.782989241,4.26,0.81,4.336323327,4.26,0.81,4.336323327
05/04/2020 10:30,5.3,0.59,5.332738508,5.3,0.59,5.332738508,9.50408,1.03244,9.559993149,0.45408,0.13244,0.473,9.05,0.9,9.094641279,10.06592,1.30256,10.14984768,1.10592,0.32256,1.152,8.96,0.98,9.013434418,4.43,0.82,4.50525249,4.43,0.82,4.50525249
05/04/2020 11:00,5.42,0.55,5.447834432,5.42,0.55,5.447834432,9.74832,0.96076,9.795550143,0.44832,0.13076,0.467,9.3,0.83,9.336964175,10.38592,1.27256,10.46359131,1.10592,0.32256,1.152,9.28,0.95,9.328499343,4.48,0.85,4.559923245,4.48,0.85,4.559923245
05/04/2020 11:30,5.63,0.53,5.654891688,5.63,0.53,5.654891688,10.21736,0.93048,10.25964124,0.44736,0.13048,0.466,9.77,0.8,9.802698608,10.82592,1.22256,10.89473253,1.10592,0.32256,1.152,9.72,0.9,9.761577741,4.56,0.85,4.638545031,4.56,0.85,4.638545031
05/04/2020 12:00,5.76,0.53,5.784332286,5.76,0.53,5.784332286,10.5664,0.8902,10.60383256,0.4464,0.1302,0.465,10.12,0.76,10.14849743,11.07688,1.20284,11.14199689,1.10688,0.32284,1.153,9.97,0.88,10.00876116,4.69,0.85,4.766403256,4.69,0.85,4.766403256
05/04/2020 12:30,5.89,0.53,5.913797426,5.89,0.53,5.913797426,10.9416,0.8888,10.97763982,0.4416,0.1288,0.46,10.5,0.76,10.52746883,11.30592,1.20256,11.36969558,1.10592,0.32256,1.152,10.2,0.88,10.23789041,4.84,0.87,4.917570538,4.84,0.87,4.917570538
05/04/2020 13:00,5.92,0.56,5.946427499,5.92,0.56,5.946427499,11.13488,0.83684,11.166282,0.43488,0.12684,0.453,10.7,0.71,10.7235302,11.22496,1.13228,11.28192293,0.86496,0.25228,0.901,10.36,0.88,10.39730734,5.22,0.8,5.280946885,5.22,0.8,5.280946885
05/04/2020 13:30,6.05,0.56,6.075862079,6.05,0.56,6.075862079,11.0468,0.8874,11.08238553,0.4368,0.1274,0.455,10.61,0.76,10.63718478,10.9624,1.0582,11.01335557,0.5424,0.1582,0.565,10.42,0.9,10.45879534,5.51,0.84,5.573661274,5.51,0.84,5.573661274
05/04/2020 14:00,5.8,0.56,5.826971769,5.8,0.56,5.826971769,10.72392,0.88656,10.76050411,0.43392,0.12656,0.452,10.29,0.76,10.31802791,10.74144,1.02792,10.79051217,0.54144,0.15792,0.564,10.2,0.87,10.2370357,5.3,0.8,5.360037313,5.3,0.8,5.360037313
05/04/2020 14:30,5.67,0.56,5.697587209,5.67,0.56,5.697587209,10.3624,0.9432,10.40523714,0.4224,0.1232,0.44,9.94,0.82,9.973765588,10.5124,1.0582,10.56552606,0.5424,0.1582,0.565,9.97,0.9,10.01053945,5.36,0.76,5.413612472,5.36,0.76,5.413612472
05/04/2020 15:00,5.67,0.56,5.697587209,5.67,0.56,5.697587209,10.3876,0.9618,10.43203206,0.4176,0.1218,0.435,9.97,0.84,10.00532358,10.3024,1.1182,10.36290582,0.5424,0.1582,0.565,9.76,0.96,9.807099469,5.26,0.8,5.320488699,5.26,0.8,5.320488699
05/04/2020 15:30,5.62,0.6,5.651937721,5.62,0.6,5.651937721,10.25048,1.02264,10.30136558,0.42048,0.12264,0.438,9.83,0.9,9.871114425,10.3024,1.1182,10.36290582,0.5424,0.1582,0.565,9.76,0.96,9.807099469,5.14,0.86,5.211448935,5.14,0.86,5.211448935
05/04/2020 16:00,5.64,0.6,5.671825103,5.64,0.6,5.671825103,10.18952,1.02236,10.24068053,0.41952,0.12236,0.437,9.77,0.9,9.811365858,10.24144,1.15792,10.30669064,0.54144,0.15792,0.564,9.7,1,9.751410154,5.21,0.86,5.28050187,5.21,0.86,5.28050187
05/04/2020 16:30,5.69,0.63,5.724770738,5.69,0.63,5.724770738,10.33856,1.02208,10.38895906,0.41856,0.12208,0.436,9.92,0.9,9.960742944,10.34568,1.18624,10.41346532,0.53568,0.15624,0.558,9.81,1.03,9.863924168,5.17,0.86,5.241039973,5.17,0.86,5.241039973
05/04/2020 17:00,5.79,0.66,5.827495174,5.79,0.66,5.827495174,10.5028,1.0204,10.55225208,0.4128,0.1204,0.43,10.09,0.9,10.13005923,10.48664,1.18652,10.55355145,0.53664,0.15652,0.559,9.95,1.03,10.0031695,5.31,0.88,5.382425104,5.31,0.88,5.382425104
05/04/2020 17:30,5.91,0.66,5.946738602,5.91,0.66,5.946738602,10.74048,1.02264,10.78905479,0.42048,0.12264,0.438,10.32,0.9,10.35916985,10.59712,1.20416,10.66531545,0.59712,0.17416,0.622,10,1.03,10.05290505,5.4,0.92,5.477809781,5.4,0.92,5.477809781
05/04/2020 18:00,5.93,0.66,5.966615456,5.93,0.66,5.966615456,10.7724,1.0232,10.82088444,0.4224,0.1232,0.44,10.35,0.9,10.38905674,10.72856,1.19208,10.79458449,0.65856,0.19208,0.686,10.07,1,10.11953062,5.4,0.88,5.471233864,5.4,0.88,5.471233864
05/04/2020 18:30,6.04,0.66,6.0759526,6.04,0.66,6.0759526,10.72624,1.08432,10.78090787,0.42624,0.12432,0.444,10.3,0.96,10.34464112,10.76296,1.23628,10.83372956,0.67296,0.19628,0.701,10.09,1.04,10.14345602,5.45,0.9,5.523812089,5.45,0.9,5.523812089
05/04/2020 19:00,5.94,0.7,5.981103577,5.94,0.7,5.981103577,10.68624,1.04432,10.73714718,0.42624,0.12432,0.444,10.26,0.92,10.30116498,10.67024,1.28132,10.74689735,0.69024,0.20132,0.719,9.98,1.08,10.03826678,5.4,0.9,5.474486277,5.4,0.9,5.474486277
05/04/2020 19:30,5.8,0.73,5.845759147,5.8,0.73,5.845759147,10.57008,1.04544,10.62165411,0.43008,0.12544,0.448,10.14,0.92,10.18165016,10.18416,1.23788,10.25911603,0.40416,0.11788,0.421,9.78,1.12,9.843921983,5.6,0.87,5.667177428,5.6,0.87,5.667177428
05/04/2020 20:00,5.75,0.73,5.796153897,5.75,0.73,5.796153897,10.4368,1.0874,10.49329467,0.4368,0.1274,0.455,10,0.96,10.04597432,10.49408,1.16744,10.5588177,0.57408,0.16744,0.598,9.92,1,9.970275824,5.37,0.89,5.443252704,5.37,0.89,5.443252704
05/04/2020 20:30,5.95,0.56,5.976294839,5.95,0.56,5.976294839,10.89544,0.83992,10.9277664,0.44544,0.12992,0.464,10.45,0.71,10.47409185,11.00976,0.86368,11.04358449,0.62976,0.18368,0.656,10.38,0.68,10.40224976,5.64,0.73,5.687046685,5.64,0.73,5.687046685
05/04/2020 21:00,5.92,0.56,5.946427499,5.92,0.56,5.946427499,10.74544,0.83992,10.77821629,0.44544,0.12992,0.464,10.3,0.71,10.32444187,11.05976,0.83368,11.09113671,0.62976,0.18368,0.656,10.43,0.65,10.45023445,5.59,0.73,5.637463969,5.59,0.73,5.637463969
05/04/2020 21:30,5.61,0.6,5.641994328,5.61,0.6,5.641994328,10.3816,0.8688,10.41789,0.4416,0.1288,0.46,9.94,0.74,9.967507211,10.63072,0.89396,10.66824129,0.63072,0.18396,0.657,10,0.71,10.02517332,5.39,0.78,5.446145426,5.39,0.78,5.446145426
05/04/2020 22:00,5.47,0.6,5.502808374,5.47,0.6,5.502808374,9.74544,0.90992,9.787826889,0.44544,0.12992,0.464,9.3,0.78,9.332652356,10.11976,0.89368,10.15914398,0.62976,0.18368,0.656,9.49,0.71,9.516522474,5.15,0.78,5.208733051,5.15,0.78,5.208733051
05/04/2020 22:30,5.14,0.62,5.177257962,5.14,0.62,5.177257962,9.23776,0.88768,9.280311719,0.43776,0.12768,0.456,8.8,0.76,8.832757214,9.65072,0.90396,9.692963437,0.63072,0.18396,0.657,9.02,0.72,9.048690513,4.89,0.85,4.963325498,4.89,0.85,4.963325498
05/04/2020 23:00,4.87,0.62,4.909307487,4.87,0.62,4.909307487,8.62832,1.01076,8.687320749,0.44832,0.13076,0.467,8.18,0.88,8.227198794,9.16072,0.90396,9.20521236,0.63072,0.18396,0.657,8.53,0.72,8.560332937,4.59,0.85,4.668040274,4.59,0.85,4.668040274
05/04/2020 23:30,4.46,0.62,4.502887962,4.46,0.62,4.502887962,7.97816,0.86488,8.024902143,0.18816,0.05488,0.196,7.79,0.81,7.831998468,8.37976,1.09368,8.450829166,0.62976,0.18368,0.656,7.75,0.91,7.803242916,4.26,0.85,4.343972836,4.26,0.85,4.343972836
06/04/2020 00:00,4.18,0.67,4.233355643,4.18,0.67,4.233355643,7.5,0.79,7.541491895,0,0,0,7.5,0.79,7.541491895,8.11072,0.99396,8.171397396,0.63072,0.18396,0.657,7.48,0.81,7.523729129,4.02,0.88,4.115191369,4.02,0.88,4.115191369
06/04/2020 00:30,4,0.62,4.047764815,4,0.62,4.047764815,7.22,0.76,7.259889806,0,0,0,7.22,0.76,7.259889806,7.75976,0.97368,7.820609183,0.62976,0.18368,0.656,7.13,0.79,7.173632274,3.95,0.81,4.032195432,3.95,0.81,4.032195432
06/04/2020 01:00,3.93,0.59,3.974040765,3.93,0.59,3.974040765,7.2,0.73,7.236912325,0,0,0,7.2,0.73,7.236912325,7.60168,0.95424,7.661338839,0.63168,0.18424,0.658,6.97,0.77,7.012403297,3.89,0.81,3.9734368,3.89,0.81,3.9734368
06/04/2020 01:30,3.93,0.59,3.974040765,3.93,0.59,3.974040765,7.69,0.73,7.724571186,0,0,0,7.69,0.73,7.724571186,7.61976,0.98368,7.682992178,0.62976,0.18368,0.656,6.99,0.8,7.035630746,3.97,0.81,4.051789728,3.97,0.81,4.051789728
06/04/2020 02:00,4.14,0.61,4.184698316,4.14,0.61,4.184698316,8.21,0.73,8.24239043,0,0,0,8.21,0.73,8.24239043,7.87072,0.96396,7.92953039,0.63072,0.18396,0.657,7.24,0.78,7.281895358,4.67,0.72,4.725177245,4.67,0.72,4.725177245
06/04/2020 02:30,4.17,0.61,4.214380144,4.17,0.61,4.214380144,8.33,0.7,8.359360023,0,0,0,8.33,0.7,8.359360023,7.85072,0.96396,7.909679096,0.63072,0.18396,0.657,7.22,0.78,7.262010741,4.67,0.78,4.73469112,4.67,0.78,4.73469112
06/04/2020 03:00,4.07,0.61,4.115458662,4.07,0.61,4.115458662,8.08,0.7,8.1102651,0,0,0,8.08,0.7,8.1102651,7.63976,1.00368,7.705407608,0.62976,0.18368,0.656,7.01,0.82,7.057797107,4.44,0.78,4.507992902,4.44,0.78,4.507992902
06/04/2020 03:30,3.95,0.61,3.996823739,3.95,0.61,3.996823739,7.72,0.7,7.751670788,0,0,0,7.72,0.7,7.751670788,7.20072,1.14396,7.291022768,0.63072,0.18396,0.657,6.57,0.96,6.639766562,4.26,0.78,4.330819784,4.26,0.78,4.330819784
06/04/2020 04:00,3.88,0.57,3.921645063,3.88,0.57,3.921645063,7.46,0.65,7.488264151,0,0,0,7.46,0.65,7.488264151,7.26072,1.02396,7.332567695,0.63072,0.18396,0.657,6.63,0.84,6.683000823,4.15,0.78,4.222665035,4.15,0.78,4.222665035
06/04/2020 04:30,3.82,0.57,3.862292066,3.82,0.57,3.862292066,7.14,0.73,7.177220911,0,0,0,7.14,0.73,7.177220911,7.20072,0.96396,7.264956118,0.63072,0.18396,0.657,6.57,0.78,6.616139358,3.97,0.8,4.049802464,3.97,0.8,4.049802464
06/04/2020 05:00,3.79,0.57,3.832623123,3.79,0.57,3.832623123,6.95,0.73,6.988232967,0,0,0,6.95,0.73,6.988232967,7.12072,0.96396,7.185671312,0.63072,0.18396,0.657,6.49,0.78,6.536704062,3.89,0.8,3.971410329,3.89,0.8,3.971410329
06/04/2020 05:30,3.81,0.57,3.852401848,3.81,0.57,3.852401848,7,0.68,7.032951016,0,0,0,7,0.68,7.032951016,7.19072,0.99396,7.259091582,0.63072,0.18396,0.657,6.56,0.81,6.609818454,3.98,0.8,4.059605892,3.98,0.8,4.059605892
06/04/2020 06:00,3.93,0.57,3.971120749,3.93,0.57,3.971120749,7.09,0.66,7.12065306,0,0,0,7.09,0.66,7.12065306,7.28072,1.02396,7.352372257,0.63072,0.18396,0.657,6.65,0.84,6.702842681,4.34,0.73,4.400965803,4.34,0.73,4.400965803
06/04/2020 06:30,4.14,0.59,4.181829743,4.14,0.59,4.181829743,7.48,0.63,7.506483864,0,0,0,7.48,0.63,7.506483864,7.94072,0.98396,8.001450581,0.63072,0.18396,0.657,7.31,0.8,7.353645355,4.81,0.61,4.848525549,4.81,0.61,4.848525549
06/04/2020 07:00,4.12,0.7,4.179042953,4.12,0.7,4.179042953,7.57,0.79,7.6111103,0,0,0,7.57,0.79,7.6111103,8.2224,1.1182,8.298086105,0.7824,0.2282,0.815,7.44,0.89,7.49304344,4.57,0.63,4.613220133,4.57,0.63,4.613220133
06/04/2020 07:30,4.43,0.65,4.4774323,4.43,0.65,4.4774323,8.12,0.77,8.156426914,0,0,0,8.12,0.77,8.156426914,9.52864,0.75752,9.55870372,1.08864,0.31752,1.134,8.44,0.44,8.451461412,4.79,0.52,4.818142796,4.79,0.52,4.818142796
06/04/2020 08:00,4.82,0.52,4.847968647,4.82,0.52,4.847968647,8.48,0.74,8.512226501,0,0,0,8.48,0.74,8.512226501,10.12992,0.57956,10.14648555,0.88992,0.25956,0.927,9.24,0.32,9.245539465,5.19,0.41,5.206169417,5.19,0.41,5.206169417
06/04/2020 08:30,5.38,0.41,5.395600059,5.38,0.41,5.395600059,8.82,0.67,8.84541124,0,0,0,8.82,0.67,8.84541124,10.36856,-0.14292,10.36954496,0.53856,0.15708,0.561,9.83,-0.3,9.834576758,5.87,0.3,5.877661099,5.87,0.3,5.877661099
06/04/2020 09:00,5.46,0.39,5.473910851,5.46,0.39,5.473910851,9.16,0.58,9.178344077,0,0,0,9.16,0.58,9.178344077,10.58952,-0.19264,10.59127207,0.53952,0.15736,0.562,10.05,-0.35,10.05609268,5.84,0.26,5.845784806,5.84,0.26,5.845784806
06/04/2020 09:30,5.56,0.34,5.570385983,5.56,0.34,5.570385983,9.42,0.55,9.436042603,0,0,0,9.42,0.55,9.436042603,11.13304,-0.21828,11.13517965,0.62304,0.18172,0.649,10.51,-0.4,10.51760904,5.96,0.03,5.960075503,5.96,0.03,5.960075503
06/04/2020 10:00,5.74,0.34,5.750060869,5.74,0.34,5.750060869,9.85,0.51,9.863194209,0,0,0,9.85,0.51,9.863194209,11.84,-0.155,11.84101453,1.08,0.315,1.125,10.76,-0.47,10.77025998,5.78,-0.2,5.783459173,5.78,-0.2,5.783459173
06/04/2020 10:30,5.79,0.29,5.797257973,5.79,0.29,5.797257973,10.01,0.49,10.02198583,0,0,0,10.01,0.49,10.02198583,11.86592,-0.14744,11.86683597,1.10592,0.32256,1.152,10.76,-0.47,10.77025998,5.68,0.31,5.688453217,5.68,0.31,5.688453217
06/04/2020 11:00,5.9,0.31,5.908138455,5.9,0.31,5.908138455,10.27,0.44,10.27942119,0,0,0,10.27,0.44,10.27942119,12.26592,-0.25744,12.26862131,1.10592,0.32256,1.152,11.16,-0.58,11.17506152,6.07,0.12,6.071186046,6.07,0.12,6.071186046
06/04/2020 11:30,6.07,0.28,6.076454558,6.07,0.28,6.076454558,10.47,0.44,10.47924138,0,0,0,10.47,0.44,10.47924138,12.57592,-0.32744,12.58018207,1.10592,0.32256,1.152,11.47,-0.65,11.48840285,6.15,0.04,6.15013008,6.15,0.04,6.15013008
06/04/2020 12:00,6.05,0.33,6.058993316,6.05,0.33,6.058993316,10.51,0.44,10.51920624,0,0,0,10.51,0.44,10.51920624,12.81496,-0.47772,12.8238612,1.10496,0.32228,1.151,11.71,-0.8,11.73729526,5.87,0.29,5.877159178,5.87,0.29,5.877159178
06/04/2020 12:30,6.22,0.33,6.228747868,6.22,0.33,6.228747868,10.81,0.44,10.81895097,0,0,0,10.81,0.44,10.81895097,12.84496,-0.37772,12.85051243,1.10496,0.32228,1.151,11.74,-0.7,11.76085031,6,0.29,6.007004245,6,0.29,6.007004245
06/04/2020 13:00,6.15,0.37,6.161120028,6.15,0.37,6.161120028,10.59,0.46,10.59998585,0,0,0,10.59,0.46,10.59998585,12.66592,-0.32744,12.67015179,1.10592,0.32256,1.152,11.56,-0.65,11.5782598,5.93,0.29,5.937086828,5.93,0.29,5.937086828
06/04/2020 13:30,6.15,0.37,6.161120028,6.15,0.37,6.161120028,10.68,0.5,10.69169771,0,0,0,10.68,0.5,10.69169771,12.81592,-0.28744,12.819143,1.10592,0.32256,1.152,11.71,-0.61,11.72587737,5.9,0.36,5.910972847,5.9,0.36,5.910972847
06/04/2020 14:00,6.03,0.37,6.041340911,6.03,0.37,6.041340911,10.38576,0.50168,10.39786967,0.00576,0.00168,0.006,10.38,0.5,10.39203541,12.79496,-0.39772,12.80113989,1.10496,0.32228,1.151,11.69,-0.72,11.71215181,5.81,0.28,5.816743075,5.81,0.28,5.816743075
06/04/2020 14:30,5.84,0.43,5.855809082,5.84,0.43,5.855809082,10.25,0.5,10.26218788,0,0,0,10.25,0.5,10.26218788,12.45592,-0.27744,12.45900943,1.10592,0.32256,1.152,11.35,-0.6,11.36584797,5.91,0.28,5.916629108,5.91,0.28,5.916629108
06/04/2020 15:00,5.8,0.45,5.817430704,5.8,0.45,5.817430704,10.28,0.5,10.29215235,0,0,0,10.28,0.5,10.29215235,12.43592,-0.34744,12.44077252,1.10592,0.32256,1.152,11.33,-0.67,11.34979295,5.72,0.31,5.72839419,5.72,0.31,5.72839419
06/04/2020 15:30,5.88,0.45,5.897194248,5.88,0.45,5.897194248,10.26,0.55,10.27473114,0,0,0,10.26,0.55,10.27473114,12.52592,-0.25744,12.52856525,1.10592,0.32256,1.152,11.42,-0.58,11.43471906,5.52,0.4,5.534473778,5.52,0.4,5.534473778
06/04/2020 16:00,6.1,0.45,6.116575839,6.1,0.45,6.116575839,10.56,0.58,10.57591604,0,0,0,10.56,0.58,10.57591604,12.30008,-0.34456,12.3049051,0.67008,0.19544,0.698,11.63,-0.54,11.64252979,6.09,0.44,6.105874221,6.09,0.44,6.105874221
06/04/2020 16:30,6.07,0.45,6.086657539,6.07,0.45,6.086657539,10.68,0.63,10.69856532,0,0,0,10.68,0.63,10.69856532,11.76144,-0.06208,11.76160384,0.54144,0.15792,0.564,11.22,-0.22,11.22215666,6.18,0.48,6.198612748,6.18,0.48,6.198612748
06/04/2020 17:00,6.07,0.47,6.088168854,6.07,0.47,6.088168854,11.14,0.57,11.15457305,0,0,0,11.14,0.57,11.15457305,11.71592,0.66256,11.73463963,0.62592,0.18256,0.652,11.09,0.48,11.10038288,5.74,0.59,5.770242629,5.74,0.59,5.770242629
06/04/2020 17:30,6.14,0.55,6.164584333,6.14,0.55,6.164584333,11.51,0.57,11.52410517,0,0,0,11.51,0.57,11.52410517,12.144,0.952,12.18125773,1.104,0.322,1.15,11.04,0.63,11.05796093,5.28,0.73,5.330225136,5.28,0.73,5.330225136
06/04/2020 18:00,6.14,0.61,6.1702269,6.14,0.61,6.1702269,11.51,0.61,11.52615287,0,0,0,11.51,0.61,11.52615287,12.00496,1.06228,12.05186722,1.10496,0.32228,1.151,10.9,0.74,10.92509039,5.42,0.75,5.471645091,5.42,0.75,5.471645091
06/04/2020 18:30,6.09,0.61,6.120473838,6.09,0.61,6.120473838,11.37,0.66,11.38913956,0,0,0,11.37,0.66,11.38913956,11.68496,1.17228,11.74361659,1.10496,0.32228,1.151,10.58,0.85,10.61408969,5.34,0.83,5.4041188,5.34,0.83,5.4041188
06/04/2020 19:00,6,0.64,6.034036791,6,0.64,6.034036791,11.14,0.68,11.16073474,0,0,0,11.14,0.68,11.16073474,11.544,1.172,11.6033409,1.104,0.322,1.15,10.44,0.85,10.47454534,5.19,0.83,5.25594901,5.19,0.83,5.25594901
06/04/2020 19:30,5.86,0.68,5.899321995,5.86,0.68,5.899321995,10.95,0.73,10.97430636,0,0,0,10.95,0.73,10.97430636,11.19496,1.22228,11.26148737,1.10496,0.32228,1.151,10.09,0.9,10.13005923,5.09,0.85,5.160484473,5.09,0.85,5.160484473
06/04/2020 20:00,5.67,0.71,5.714280357,5.67,0.71,5.714280357,10.8,0.79,10.82885497,0,0,0,10.8,0.79,10.82885497,11.35592,1.14256,11.4132538,1.10592,0.32256,1.152,10.25,0.82,10.28274769,5.06,0.89,5.137674571,5.06,0.89,5.137674571
06/04/2020 20:30,6.05,0.54,6.074051366,6.05,0.54,6.074051366,11.35,0.56,11.36380658,0,0,0,11.35,0.56,11.36380658,11.79496,0.91228,11.8301875,1.10496,0.32228,1.151,10.69,0.59,10.70626919,5.36,0.74,5.41084097,5.36,0.74,5.41084097
06/04/2020 21:00,6.05,0.51,6.071457815,6.05,0.51,6.071457815,11.35,0.48,11.36014525,0,0,0,11.35,0.48,11.36014525,11.724,0.842,11.7541967,1.104,0.322,1.15,10.62,0.52,10.63272308,5.31,0.71,5.357256761,5.31,0.71,5.357256761
06/04/2020 21:30,5.7,0.56,5.72744271,5.7,0.56,5.72744271,10.76,0.58,10.77562063,0,0,0,10.76,0.58,10.77562063,11.36496,0.84228,11.39612879,1.10496,0.32228,1.151,10.26,0.52,10.27316894,5.19,0.78,5.248285434,5.19,0.78,5.248285434
06/04/2020 22:00,5.42,0.6,5.453109205,5.42,0.6,5.453109205,10.17,0.61,10.18827758,0,0,0,10.17,0.61,10.18827758,10.80496,0.93228,10.84510519,1.10496,0.32228,1.151,9.7,0.61,9.719161486,4.91,0.78,4.971569169,4.91,0.78,4.971569169
06/04/2020 22:30,5.1,0.61,5.136350845,5.1,0.61,5.136350845,9.59,0.61,9.609380833,0,0,0,9.59,0.61,9.609380833,10.26592,0.97256,10.31188569,1.10592,0.32256,1.152,9.16,0.65,9.183033268,4.59,0.87,4.671723451,4.59,0.87,4.671723451
06/04/2020 23:00,4.88,0.61,4.917977226,4.88,0.61,4.917977226,8.92,0.66,8.944383713,0,0,0,8.92,0.66,8.944383713,9.81592,1.00256,9.866985963,1.10592,0.32256,1.152,8.71,0.68,8.736503877,4.33,0.87,4.416537105,4.33,0.87,4.416537105
06/04/2020 23:30,4.48,0.63,4.524080017,4.48,0.63,4.524080017,8.41,0.66,8.435857988,0,0,0,8.41,0.66,8.435857988,8.92592,1.16256,9.00131066,1.10592,0.32256,1.152,7.82,0.84,7.864985696,3.94,0.89,4.039269736,3.94,0.89,4.039269736
07/04/2020 00:00,4.15,0.67,4.203736433,4.15,0.67,4.203736433,7.91,0.7,7.940913046,0,0,0,7.91,0.7,7.940913046,8.78592,1.09256,8.853591226,1.10592,0.32256,1.152,7.68,0.77,7.718503741,3.63,0.91,3.74232548,3.63,0.91,3.74232548
07/04/2020 00:30,3.95,0.67,4.006419848,3.95,0.67,4.006419848,7.5,0.7,7.532595834,0,0,0,7.5,0.7,7.532595834,8.43688,1.11284,8.509956345,1.10688,0.32284,1.153,7.33,0.79,7.372448711,3.51,0.83,3.606799135,3.51,0.83,3.606799135
07/04/2020 01:00,3.81,0.67,3.868462227,3.81,0.67,3.868462227,7.35,0.7,7.383258088,0,0,0,7.35,0.7,7.383258088,8.13592,1.11256,8.211637108,1.10592,0.32256,1.152,7.03,0.79,7.074249077,3.41,0.86,3.51677409,3.41,0.86,3.51677409
07/04/2020 01:30,3.87,0.67,3.927569223,3.87,0.67,3.927569223,7.97,0.67,7.998112277,0,0,0,7.97,0.67,7.998112277,8.13592,1.09256,8.208951309,1.10592,0.32256,1.152,7.03,0.77,7.072043552,3.48,0.88,3.589540361,3.48,0.88,3.589540361
07/04/2020 02:00,4.12,0.67,4.174122662,4.12,0.67,4.174122662,8.44,0.67,8.466551836,0,0,0,8.44,0.67,8.466551836,8.41688,1.07284,8.484978173,1.10688,0.32284,1.153,7.31,0.75,7.34837397,4.04,0.88,4.134730947,4.04,0.88,4.134730947
07/04/2020 02:30,4.1,0.67,4.154383227,4.1,0.67,4.154383227,8.57,0.62,8.592397803,0,0,0,8.57,0.62,8.592397803,8.30688,1.15284,8.386494822,1.10688,0.32284,1.153,7.2,0.83,7.247682388,4.1,0.88,4.193375728,4.1,0.88,4.193375728
07/04/2020 03:00,4.01,0.67,4.065587288,4.01,0.67,4.065587288,8.21,0.65,8.235690621,0,0,0,8.21,0.65,8.235690621,7.94688,1.29284,8.051356221,1.10688,0.32284,1.153,6.84,0.97,6.908436871,3.93,0.85,4.020870553,3.93,0.85,4.020870553
07/04/2020 03:30,3.93,0.67,3.986702898,3.93,0.67,3.986702898,7.94,0.65,7.966561366,0,0,0,7.94,0.65,7.966561366,7.99688,1.16284,8.080983022,1.10688,0.32284,1.153,6.89,0.84,6.941015776,3.79,0.85,3.884147268,3.79,0.85,3.884147268
07/04/2020 04:00,3.89,0.64,3.942296285,3.89,0.64,3.942296285,7.81,0.61,7.833785803,0,0,0,7.81,0.61,7.833785803,7.87688,1.14284,7.959354358,1.10688,0.32284,1.153,6.77,0.82,6.819479452,3.71,0.81,3.797393843,3.71,0.81,3.797393843
07/04/2020 04:30,3.84,0.64,3.892968019,3.84,0.64,3.892968019,7.59,0.64,7.616935079,0,0,0,7.59,0.64,7.616935079,7.80688,1.12284,7.88721402,1.10688,0.32284,1.153,6.7,0.8,6.747592163,3.64,0.81,3.729034728,3.64,0.81,3.729034728
07/04/2020 05:00,3.81,0.62,3.860116579,3.81,0.62,3.860116579,7.41,0.67,7.440228491,0,0,0,7.41,0.67,7.440228491,7.83688,1.12284,7.916909612,1.10688,0.32284,1.153,6.73,0.8,6.7773815,3.51,0.91,3.626044677,3.51,0.91,3.626044677
07/04/2020 05:30,3.9,0.6,3.945883931,3.9,0.6,3.945883931,7.44,0.61,7.464964836,0,0,0,7.44,0.61,7.464964836,7.87784,1.10312,7.954699039,1.10784,0.32312,1.154,6.77,0.78,6.814785396,3.79,0.79,3.871459673,3.79,0.79,3.871459673
07/04/2020 06:00,3.94,0.6,3.98542344,3.94,0.6,3.98542344,7.56,0.61,7.584569863,0,0,0,7.56,0.61,7.584569863,7.98688,1.13284,8.066819609,1.10688,0.32284,1.153,6.88,0.81,6.927517593,3.94,0.79,4.018420088,3.94,0.79,4.018420088
07/04/2020 06:30,4.05,0.71,4.111763612,4.05,0.71,4.111763612,7.63,0.83,7.675011401,0,0,0,7.63,0.83,7.675011401,8.40784,1.25312,8.500710747,1.10784,0.32312,1.154,7.3,0.93,7.359001291,4.1,0.77,4.171678319,4.1,0.77,4.171678319
07/04/2020 07:00,4.11,0.74,4.176086685,4.11,0.74,4.176086685,7.77,0.88,7.819673906,0,0,0,7.77,0.88,7.819673906,8.69688,1.18284,8.776948912,1.10688,0.32284,1.153,7.59,0.86,7.638566619,4.27,0.74,4.333647425,4.27,0.74,4.333647425
07/04/2020 07:30,4.49,0.65,4.536805043,4.49,0.65,4.536805043,8.26,0.86,8.3046493,0,0,0,8.26,0.86,8.3046493,9.95688,0.76284,9.986059493,1.10688,0.32284,1.153,8.85,0.44,8.860931102,4.59,0.66,4.637208212,4.59,0.66,4.637208212
07/04/2020 08:00,4.85,0.55,4.881085945,4.85,0.55,4.881085945,8.67,0.86,8.712548422,0,0,0,8.67,0.86,8.712548422,10.67784,0.11312,10.67843917,1.10784,0.32312,1.154,9.57,-0.21,9.572303798,5.01,0.44,5.029284243,5.01,0.44,5.029284243
07/04/2020 08:30,5.34,0.45,5.358927131,5.34,0.45,5.358927131,9.11496,0.83728,9.153334562,0.26496,0.07728,0.276,8.85,0.76,8.882572825,11.40592,-0.08744,11.40625516,1.10592,0.32256,1.152,10.3,-0.41,10.30815696,5.29,0.36,5.302235378,5.29,0.36,5.302235378
07/04/2020 09:00,5.59,0.35,5.600946349,5.59,0.35,5.600946349,9.48152,0.93336,9.52734918,0.49152,0.14336,0.512,8.99,0.79,9.024644037,11.77592,-0.13744,11.77672202,1.10592,0.32256,1.152,10.67,-0.46,10.67991105,5.29,0.36,5.302235378,5.29,0.36,5.302235378
07/04/2020 09:30,5.65,0.35,5.660830328,5.65,0.35,5.660830328,9.67344,0.87392,9.712835714,0.49344,0.14392,0.514,9.18,0.73,9.208979314,11.85496,-0.22772,11.85714692,1.10496,0.32228,1.151,10.75,-0.55,10.76406057,5.35,0.33,5.360167908,5.35,0.33,5.360167908
07/04/2020 10:00,5.82,0.35,5.830514557,5.82,0.35,5.830514557,9.87904,0.84972,9.915515892,0.47904,0.13972,0.499,9.4,0.71,9.426775695,12.14496,-0.25772,12.14769414,1.10496,0.32228,1.151,11.04,-0.58,11.05522501,5.5,0.33,5.509891106,5.5,0.33,5.509891106
07/04/2020 10:30,5.93,0.35,5.940319857,5.93,0.35,5.940319857,9.90368,0.84524,9.939683506,0.46368,0.13524,0.483,9.44,0.71,9.466662559,12.08496,-0.15772,12.08598915,1.10496,0.32228,1.151,10.98,-0.48,10.9904868,5.63,0.39,5.643491827,5.63,0.39,5.643491827
07/04/2020 11:00,6.11,0.29,6.116878289,6.11,0.29,6.116878289,9.92696,0.76328,9.956260905,0.45696,0.13328,0.476,9.47,0.63,9.490932515,12.394,-0.328,12.3983394,1.104,0.322,1.15,11.29,-0.65,11.30869577,5.89,0.3,5.897635119,5.89,0.3,5.897635119
07/04/2020 11:30,6.11,0.29,6.116878289,6.11,0.29,6.116878289,9.95064,0.75852,9.979508455,0.44064,0.12852,0.459,9.51,0.63,9.530844664,12.274,-0.268,12.27692551,1.104,0.322,1.15,11.17,-0.59,11.18557106,5.58,0.34,5.590348826,5.58,0.34,5.590348826
07/04/2020 12:00,6.18,0.29,6.186800466,6.18,0.29,6.186800466,10.12864,0.46252,10.13919489,0.00864,0.00252,0.009,10.12,0.46,10.13044915,12.31496,-0.26772,12.31786969,1.10496,0.32228,1.151,11.21,-0.59,11.22551558,5.58,0.34,5.590348826,5.58,0.34,5.590348826
07/04/2020 12:30,6.14,0.31,6.147820752,6.14,0.31,6.147820752,10.2,0.46,10.21036728,0,0,0,10.2,0.46,10.21036728,12.444,-0.388,12.45004739,1.104,0.322,1.15,11.34,-0.71,11.36220489,5.89,0.29,5.897134898,5.89,0.29,5.897134898
07/04/2020 13:00,6,0.34,6.009625612,6,0.34,6.009625612,10.30224,0.53732,10.31624262,0.16224,0.04732,0.169,10.14,0.49,10.15183235,12.28496,-0.36772,12.29046216,1.10496,0.32228,1.151,11.18,-0.69,11.20127225,5.72,0.34,5.730095985,5.72,0.34,5.730095985
07/04/2020 13:30,5.85,0.39,5.862985588,5.85,0.39,5.862985588,10.23856,0.67208,10.26059464,0.41856,0.12208,0.436,9.82,0.55,9.83539018,12.174,-0.308,12.17789555,1.104,0.322,1.15,11.07,-0.63,11.08791234,5.46,0.41,5.475372133,5.46,0.41,5.475372133
07/04/2020 14:00,5.82,0.39,5.833052374,5.82,0.39,5.833052374,9.99792,0.72356,10.02406821,0.45792,0.13356,0.477,9.54,0.59,9.558226823,12.144,-0.348,12.14898514,1.104,0.322,1.15,11.04,-0.67,11.06031193,5.59,0.37,5.602231698,5.59,0.37,5.602231698
07/04/2020 14:30,5.72,0.41,5.734675231,5.72,0.41,5.734675231,9.7864,0.6452,9.807645385,0.3264,0.0952,0.34,9.46,0.55,9.475974884,11.85496,-0.26772,11.85798257,1.10496,0.32228,1.151,10.75,-0.59,10.76617852,5.51,0.32,5.519284374,5.51,0.32,5.519284374
07/04/2020 15:00,5.75,0.36,5.761258543,5.75,0.36,5.761258543,9.73,0.51,9.743356711,0,0,0,9.73,0.51,9.743356711,11.964,-0.398,11.9706182,1.104,0.322,1.15,10.86,-0.72,10.88384123,5.43,0.32,5.439420925,5.43,0.32,5.439420925
07/04/2020 15:30,5.8,0.34,5.809956971,5.8,0.34,5.809956971,9.64,0.55,9.655677087,0,0,0,9.64,0.55,9.655677087,11.80496,-0.24772,11.80755884,1.10496,0.32228,1.151,10.7,-0.57,10.71517149,5.21,0.35,5.221743004,5.21,0.35,5.221743004
07/04/2020 16:00,5.8,0.34,5.809956971,5.8,0.34,5.809956971,9.6,0.57,9.616906987,0,0,0,9.6,0.57,9.616906987,11.80496,-0.19772,11.80661568,1.10496,0.32228,1.151,10.7,-0.52,10.71262806,5.15,0.4,5.165510623,5.15,0.4,5.165510623
07/04/2020 16:30,6.01,0.37,6.02137858,6.01,0.37,6.02137858,9.93,0.66,9.951909365,0,0,0,9.93,0.66,9.951909365,11.73008,-0.10956,11.73059164,1.03008,0.30044,1.073,10.7,-0.41,10.70785226,5.1,0.52,5.126441261,5.1,0.52,5.126441261
07/04/2020 17:00,6.04,0.43,6.055286946,6.04,0.43,6.055286946,10.56,0.61,10.5776037,0,0,0,10.56,0.61,10.5776037,11.39248,0.65864,11.41150328,0.61248,0.17864,0.638,10.78,0.48,10.79068116,5.62,0.6,5.651937721,5.62,0.6,5.651937721
07/04/2020 17:30,6.09,0.55,6.11478536,6.09,0.55,6.11478536,11.17,0.61,11.18664382,0,0,0,11.17,0.61,11.18664382,11.60248,0.75864,11.62725577,0.61248,0.17864,0.638,10.99,0.58,11.00529418,5.76,0.63,5.794350697,5.76,0.63,5.794350697
07/04/2020 18:00,6.18,0.62,6.21102246,6.18,0.62,6.21102246,11.42,0.66,11.43905591,0,0,0,11.42,0.66,11.43905591,11.52248,0.91864,11.55904169,0.61248,0.17864,0.638,10.91,0.74,10.93506744,5.88,0.69,5.920346274,5.88,0.69,5.920346274
07/04/2020 18:30,6.14,0.64,6.173264938,6.14,0.64,6.173264938,11.55,0.66,11.56884177,0,0,0,11.55,0.66,11.56884177,11.44248,1.00864,11.48684914,0.61248,0.17864,0.638,10.83,0.83,10.86175861,5.77,0.81,5.82657704,5.77,0.81,5.82657704
07/04/2020 19:00,5.96,0.67,5.997541163,5.96,0.67,5.997541163,11.03,0.69,11.05156098,0,0,0,11.03,0.69,11.05156098,11.00152,1.00836,11.04763469,0.61152,0.17836,0.637,10.39,0.83,10.42309935,5.63,0.82,5.689402429,5.63,0.82,5.689402429
07/04/2020 19:30,5.87,0.7,5.911590311,5.87,0.7,5.911590311,10.86,0.76,10.88656052,0,0,0,10.86,0.76,10.88656052,10.96776,1.13268,11.02609284,0.79776,0.23268,0.831,10.17,0.9,10.20974534,5.31,0.86,5.379191389,5.31,0.86,5.379191389
07/04/2020 20:00,5.66,0.72,5.705611273,5.66,0.72,5.705611273,10.71,0.79,10.7390968,0,0,0,10.71,0.79,10.7390968,11.46496,1.09228,11.51687386,1.10496,0.32228,1.151,10.36,0.77,10.38857546,4.96,0.86,5.03400437,4.96,0.86,5.03400437
07/04/2020 20:30,5.96,0.53,5.983519031,5.96,0.53,5.983519031,11.1,0.56,11.11411715,0,0,0,11.1,0.56,11.11411715,11.794,0.812,11.82191947,1.104,0.322,1.15,10.69,0.49,10.70122423,5.2,0.71,5.248247326,5.2,0.71,5.248247326
07/04/2020 21:00,5.88,0.55,5.90566677,5.88,0.55,5.90566677,10.93,0.54,10.9433313,0,0,0,10.93,0.54,10.9433313,11.594,0.842,11.6245344,1.104,0.322,1.15,10.49,0.52,10.50288056,5.18,0.67,5.22315039,5.18,0.67,5.22315039
07/04/2020 21:30,5.64,0.55,5.666753921,5.64,0.55,5.666753921,10.49,0.58,10.50602208,0,0,0,10.49,0.58,10.50602208,11.21496,0.84228,11.24654451,1.10496,0.32228,1.151,10.11,0.52,10.12336407,4.89,0.77,4.950252519,4.89,0.77,4.950252519
07/04/2020 22:00,5.28,0.59,5.312861752,5.28,0.59,5.312861752,9.95,0.6,9.968074037,0,0,0,9.95,0.6,9.968074037,10.694,0.932,10.73453585,1.104,0.322,1.15,9.59,0.61,9.609380833,4.72,0.72,4.77459946,4.72,0.72,4.77459946
07/04/2020 22:30,5,0.62,5.038293362,5,0.62,5.038293362,9.37,0.66,9.393215637,0,0,0,9.37,0.66,9.393215637,10.244,0.982,10.29096011,1.104,0.322,1.15,9.14,0.66,9.163798339,4.46,0.8,4.531180862,4.46,0.8,4.531180862
07/04/2020 23:00,4.69,0.64,4.733465961,4.69,0.64,4.733465961,8.78,0.68,8.806293204,0,0,0,8.78,0.68,8.806293204,9.67496,0.94228,9.72073776,1.10496,0.32228,1.151,8.57,0.62,8.592397803,4.1,0.84,4.185164274,4.1,0.84,4.185164274
07/04/2020 23:30,4.38,0.64,4.426511041,4.38,0.64,4.426511041,8.14,0.68,8.168353567,0,0,0,8.14,0.68,8.168353567,8.924,1.092,8.990563942,1.104,0.322,1.15,7.82,0.77,7.857817763,3.81,0.84,3.901499712,3.81,0.84,3.901499712
08/04/2020 00:00,4.07,0.67,4.124778782,4.07,0.67,4.124778782,7.67,0.66,7.698343978,0,0,0,7.67,0.66,7.698343978,8.614,1.052,8.678000922,1.104,0.322,1.15,7.51,0.73,7.545395947,3.53,0.82,3.623989514,3.53,0.82,3.623989514
08/04/2020 00:30,3.88,0.67,3.937423015,3.88,0.67,3.937423015,7.38,0.66,7.409453421,0,0,0,7.38,0.66,7.409453421,8.31496,1.05228,8.381279914,1.10496,0.32228,1.151,7.21,0.73,7.24686139,3.4,0.76,3.483905854,3.4,0.76,3.483905854
08/04/2020 01:00,3.75,0.67,3.809383152,3.75,0.67,3.809383152,7.25,0.64,7.278193457,0,0,0,7.25,0.64,7.278193457,8.134,1.052,8.201747375,1.104,0.322,1.15,7.03,0.73,7.067800224,3.31,0.8,3.405304685,3.31,0.8,3.405304685
08/04/2020 01:30,3.75,0.67,3.809383152,3.75,0.67,3.809383152,7.71,0.64,7.736517304,0,0,0,7.71,0.64,7.736517304,8.054,1.052,8.122414666,1.104,0.322,1.15,6.95,0.73,6.988232967,3.34,0.8,3.434472303,3.34,0.8,3.434472303
08/04/2020 02:00,3.97,0.67,4.02613959,3.97,0.67,4.02613959,8.23,0.61,8.252575356,0,0,0,8.23,0.61,8.252575356,8.32304,1.05172,8.389225816,1.10304,0.32172,1.149,7.22,0.73,7.256810594,3.9,0.8,3.981205847,3.9,0.8,3.981205847
08/04/2020 02:30,3.97,0.67,4.02613959,3.97,0.67,4.02613959,8.19,0.61,8.21268531,0,0,0,8.19,0.61,8.21268531,8.324,1.052,8.390213347,1.104,0.322,1.15,7.22,0.73,7.256810594,3.9,0.8,3.981205847,3.9,0.8,3.981205847
08/04/2020 03:00,3.84,0.65,3.894624501,3.84,0.65,3.894624501,7.81,0.61,7.833785803,0,0,0,7.81,0.61,7.833785803,8.16304,1.00172,8.224272916,1.10304,0.32172,1.149,7.06,0.68,7.092672275,3.7,0.8,3.785498646,3.7,0.8,3.785498646
08/04/2020 03:30,3.77,0.65,3.825624132,3.77,0.65,3.825624132,7.56,0.63,7.586204585,0,0,0,7.56,0.63,7.586204585,7.914,1.132,7.994549393,1.104,0.322,1.15,6.81,0.81,6.858002625,3.51,0.83,3.606799135,3.51,0.83,3.606799135
08/04/2020 04:00,3.74,0.62,3.791042073,3.74,0.62,3.791042073,7.36,0.63,7.386914105,0,0,0,7.36,0.63,7.386914105,7.99304,1.00172,8.055565244,1.10304,0.32172,1.149,6.89,0.68,6.923474561,3.45,0.83,3.548436275,3.45,0.83,3.548436275
08/04/2020 04:30,3.65,0.62,3.702283079,3.65,0.62,3.702283079,7.22,0.61,7.245722876,0,0,0,7.22,0.61,7.245722876,7.78304,1.06172,7.855123233,1.10304,0.32172,1.149,6.68,0.74,6.72086304,3.39,0.83,3.490128937,3.39,0.83,3.490128937
08/04/2020 05:00,3.65,0.62,3.702283079,3.65,0.62,3.702283079,7.05,0.61,7.076340862,0,0,0,7.05,0.61,7.076340862,7.71304,1.06172,7.785771343,1.10304,0.32172,1.149,6.61,0.74,6.651293107,3.3,0.83,3.402778277,3.3,0.83,3.402778277
08/04/2020 05:30,3.69,0.57,3.733764856,3.69,0.57,3.733764856,6.99,0.58,7.014021671,0,0,0,6.99,0.58,7.014021671,7.784,1.062,7.85611227,1.104,0.322,1.15,6.68,0.74,6.72086304,3.45,0.77,3.534883308,3.45,0.77,3.534883308
08/04/2020 06:00,3.88,0.55,3.918788078,3.88,0.55,3.918788078,7.08,0.58,7.103717337,0,0,0,7.08,0.58,7.103717337,7.87592,1.06256,7.947273092,1.10592,0.32256,1.152,6.77,0.74,6.810323047,3.66,0.77,3.740120319,3.66,0.77,3.740120319
08/04/2020 06:30,3.88,0.68,3.939136961,3.88,0.68,3.939136961,7.2,0.77,7.241056553,0,0,0,7.2,0.77,7.241056553,8.26592,1.18256,8.35008273,1.10592,0.32256,1.152,7.16,0.86,7.211463097,3.91,0.72,3.975738925,3.91,0.72,3.975738925
08/04/2020 07:00,4,0.65,4.052468384,4,0.65,4.052468384,7.43,0.82,7.475112039,0,0,0,7.43,0.82,7.475112039,8.62592,1.08256,8.693585681,1.10592,0.32256,1.152,7.52,0.76,7.558306689,3.86,0.69,3.921186045,3.86,0.69,3.921186045
08/04/2020 07:30,4.38,0.56,4.415653972,4.38,0.56,4.415653972,7.76,0.87,7.808617035,0,0,0,7.76,0.87,7.808617035,9.67496,0.78228,9.706534552,1.10496,0.32228,1.151,8.57,0.46,8.582336512,4.45,0.62,4.492983419,4.45,0.62,4.492983419
08/04/2020 08:00,4.79,0.44,4.810166317,4.79,0.44,4.810166317,8.19,0.78,8.227059013,0,0,0,8.19,0.78,8.227059013,10.27496,0.05228,10.275093,1.10496,0.32228,1.151,9.17,-0.27,9.173974057,4.88,0.44,4.899795914,4.88,0.44,4.899795914
08/04/2020 08:30,5.18,0.35,5.191810859,5.18,0.35,5.191810859,8.61,0.66,8.635259116,0,0,0,8.61,0.66,8.635259116,11.034,-0.058,11.03415244,1.104,0.322,1.15,9.93,-0.38,9.937268236,5,0.39,5.015186936,5,0.39,5.015186936
08/04/2020 09:00,5.33,0.3,5.338436101,5.33,0.3,5.338436101,8.9,0.6,8.920201791,0,0,0,8.9,0.6,8.920201791,11.39496,-0.14772,11.39591745,1.10496,0.32228,1.151,10.29,-0.47,10.30072813,5.23,0.33,5.240400748,5.23,0.33,5.240400748
08/04/2020 09:30,5.46,0.3,5.468235547,5.46,0.3,5.468235547,9.11,0.56,9.127195626,0,0,0,9.11,0.56,9.127195626,11.67496,-0.30772,11.67901462,1.10496,0.32228,1.151,10.57,-0.63,10.58875819,5.08,0.37,5.093456587,5.08,0.37,5.093456587
