Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
08/04/2020 10:00,5.57,0.3,5.578073144,5.57,0.3,5.578073144,9.39,0.55,9.406093769,0,0,0,9.39,0.55,9.406093769,11.62496,-0.30772,11.62903206,1.10496,0.32228,1.151,10.52,-0.63,10.53884719,5.29,0.33,5.300283011,5.29,0.33,5.300283011
08/04/2020 10:30,5.57,0.33,5.57976702,5.57,0.33,5.57976702,9.6,0.5,9.613012015,0,0,0,9.6,0.5,9.613012015,11.694,-0.218,11.69603181,1.104,0.322,1.15,10.59,-0.54,10.60375877,5.43,0.37,5.442591295,5.43,0.37,5.442591295
08/04/2020 11:00,5.55,0.33,5.559802155,5.55,0.33,5.559802155,9.79,0.44,9.799882652,0,0,0,9.79,0.44,9.799882652,11.89496,-0.34772,11.90004129,1.10496,0.32228,1.151,10.79,-0.67,10.81078166,5.33,0.37,5.342826967,5.33,0.37,5.342826967
08/04/2020 11:30,5.57,0.31,5.578619901,5.57,0.31,5.578619901,9.9,0.43,9.909333984,0,0,0,9.9,0.43,9.909333984,11.95496,-0.39772,11.96157388,1.10496,0.32228,1.151,10.85,-0.72,10.87386316,5.33,0.34,5.340833268,5.33,0.34,5.340833268
08/04/2020 12:00,5.67,0.29,5.677411382,5.67,0.29,5.677411382,10.11,0.4,10.11790986,0,0,0,10.11,0.4,10.11790986,12.214,-0.458,12.22258401,1.104,0.322,1.15,11.11,-0.78,11.13734708,5.29,0.34,5.300915015,5.29,0.34,5.300915015
08/04/2020 12:30,5.85,0.32,5.8587456,5.85,0.32,5.8587456,10.24,0.42,10.24860966,0,0,0,10.24,0.42,10.24860966,12.15496,-0.39772,12.16146512,1.10496,0.32228,1.151,11.05,-0.72,11.07343217,5.43,0.36,5.441920617,5.43,0.36,5.441920617
08/04/2020 13:00,5.79,0.32,5.79883609,5.79,0.32,5.79883609,10.11,0.44,10.11957015,0,0,0,10.11,0.44,10.11957015,11.89496,-0.30772,11.89893966,1.10496,0.32228,1.151,10.79,-0.63,10.80837638,5.47,0.32,5.479352151,5.47,0.32,5.479352151
08/04/2020 13:30,5.72,0.32,5.728944056,5.72,0.32,5.728944056,9.77,0.44,9.779902863,0,0,0,9.77,0.44,9.779902863,11.93496,-0.33772,11.93973722,1.10496,0.32228,1.151,10.83,-0.66,10.85009217,5.3,0.36,5.312212345,5.3,0.36,5.312212345
08/04/2020 14:00,5.61,0.32,5.619119148,5.61,0.32,5.619119148,9.54,0.46,9.551083708,0,0,0,9.54,0.46,9.551083708,11.74496,-0.42772,11.75274563,1.10496,0.32228,1.151,10.64,-0.75,10.66640052,5.35,0.28,5.357322092,5.35,0.28,5.357322092
08/04/2020 14:30,5.42,0.32,5.429438277,5.42,0.32,5.429438277,9.43,0.46,9.441212846,0,0,0,9.43,0.46,9.441212846,11.24496,-0.20772,11.24687837,1.10496,0.32228,1.151,10.14,-0.53,10.15384164,5.27,0.33,5.28032196,5.27,0.33,5.28032196
08/04/2020 15:00,5.31,0.32,5.319633446,5.31,0.32,5.319633446,9.4,0.46,9.411248589,0,0,0,9.4,0.46,9.411248589,11.25216,-0.29312,11.25597726,1.05216,0.30688,1.096,10.2,-0.6,10.21763182,5.11,0.37,5.123377792,5.11,0.37,5.123377792
08/04/2020 15:30,5.41,0.32,5.419455692,5.41,0.32,5.419455692,9.27,0.56,9.286899375,0,0,0,9.27,0.56,9.286899375,10.94152,-0.39164,10.94852692,0.61152,0.17836,0.637,10.33,-0.57,10.34571409,5.4,0.37,5.412661083,5.4,0.37,5.412661083
08/04/2020 16:00,5.5,0.32,5.509301226,5.5,0.32,5.509301226,9.4,0.56,9.416666077,0,0,0,9.4,0.56,9.416666077,10.94248,-0.27136,10.94584418,0.61248,0.17864,0.638,10.33,-0.45,10.3397969,5.35,0.46,5.369739286,5.35,0.46,5.369739286
08/04/2020 16:30,5.61,0.37,5.622188186,5.61,0.37,5.622188186,9.64,0.61,9.659280512,0,0,0,9.64,0.61,9.659280512,11.03248,-0.17136,11.03381073,0.61248,0.17864,0.638,10.42,-0.35,10.42587646,5.38,0.54,5.407032458,5.38,0.54,5.407032458
08/04/2020 17:00,5.71,0.44,5.726927623,5.71,0.44,5.726927623,10.34,0.58,10.35625415,0,0,0,10.34,0.58,10.35625415,11.25344,0.54892,11.26681965,0.61344,0.17892,0.639,10.64,0.37,10.64643133,5.48,0.58,5.510607952,5.48,0.58,5.510607952
08/04/2020 17:30,5.86,0.54,5.88482795,5.86,0.54,5.88482795,10.97,0.56,10.98428423,0,0,0,10.97,0.56,10.98428423,11.32248,0.69864,11.34401389,0.61248,0.17864,0.638,10.71,0.52,10.72261629,5.48,0.69,5.52326896,5.48,0.69,5.52326896
08/04/2020 18:00,5.88,0.54,5.904743856,5.88,0.54,5.904743856,11.11,0.56,11.12410446,0,0,0,11.11,0.56,11.12410446,11.13768,0.82724,11.16835896,0.60768,0.17724,0.633,10.53,0.65,10.55004265,5.6,0.69,5.642348802,5.6,0.69,5.642348802
08/04/2020 18:30,5.85,0.59,5.879676862,5.85,0.59,5.879676862,10.89,0.63,10.90820792,0,0,0,10.89,0.63,10.90820792,11.02672,0.88696,11.06233483,0.60672,0.17696,0.632,10.42,0.71,10.44416105,5.5,0.74,5.549558541,5.5,0.74,5.549558541
08/04/2020 19:00,5.72,0.62,5.753503281,5.72,0.62,5.753503281,10.45,0.67,10.47145644,0,0,0,10.45,0.67,10.47145644,10.88144,0.94292,10.92221748,0.66144,0.19292,0.689,10.22,0.75,10.24748262,5.29,0.8,5.350149531,5.29,0.8,5.350149531
08/04/2020 19:30,5.58,0.66,5.618896689,5.58,0.66,5.618896689,10.33,0.72,10.35506156,0,0,0,10.33,0.72,10.35506156,10.94592,1.16256,11.00748429,1.10592,0.32256,1.152,9.84,0.84,9.875788576,4.81,0.87,4.888046645,4.81,0.87,4.888046645
08/04/2020 20:00,5.48,0.66,5.519601435,5.48,0.66,5.519601435,10.23,0.75,10.25745582,0,0,0,10.23,0.75,10.25745582,11.21496,0.99228,11.25877202,1.10496,0.32228,1.151,10.11,0.67,10.13217647,4.7,0.87,4.779843094,4.7,0.87,4.779843094
08/04/2020 20:30,5.78,0.53,5.804248444,5.78,0.53,5.804248444,10.7,0.54,10.7136175,0,0,0,10.7,0.54,10.7136175,11.654,0.812,11.68225406,1.104,0.322,1.15,10.55,0.49,10.56137302,4.96,0.73,5.013431958,4.96,0.73,5.013431958
08/04/2020 21:00,5.69,0.53,5.714630347,5.69,0.53,5.714630347,10.63,0.51,10.64222721,0,0,0,10.63,0.51,10.64222721,11.37496,0.77228,11.40114606,1.10496,0.32228,1.151,10.27,0.45,10.27985408,4.98,0.71,5.03035784,4.98,0.71,5.03035784
08/04/2020 21:30,5.45,0.56,5.4786951,5.45,0.56,5.4786951,10.16,0.54,10.17434027,0,0,0,10.16,0.54,10.17434027,10.96496,0.81228,10.99500553,1.10496,0.32228,1.151,9.86,0.49,9.872167948,4.77,0.76,4.830165629,4.77,0.76,4.830165629
08/04/2020 22:00,5.24,0.56,5.269838707,5.24,0.56,5.269838707,9.56,0.59,9.578188764,0,0,0,9.56,0.59,9.578188764,10.514,0.812,10.54530891,1.104,0.322,1.15,9.41,0.49,9.422749068,4.49,0.78,4.557246976,4.49,0.78,4.557246976
08/04/2020 22:30,4.94,0.59,4.975108039,4.94,0.59,4.975108039,9.06,0.64,9.082576727,0,0,0,9.06,0.64,9.082576727,10.07496,0.89228,10.11439482,1.10496,0.32228,1.151,8.97,0.57,8.988092122,4.18,0.86,4.267551991,4.18,0.86,4.267551991
08/04/2020 23:00,4.6,0.62,4.641594554,4.6,0.62,4.641594554,8.53,0.64,8.553975684,0,0,0,8.53,0.64,8.553975684,9.52496,0.91228,9.568548364,1.10496,0.32228,1.151,8.42,0.59,8.44064571,3.91,0.86,4.003461003,3.91,0.86,4.003461003
08/04/2020 23:30,4.25,0.64,4.297918101,4.25,0.64,4.297918101,7.99,0.63,8.014798812,0,0,0,7.99,0.63,8.014798812,8.684,1.092,8.752389388,1.104,0.322,1.15,7.58,0.77,7.619009122,3.58,0.83,3.674955782,3.58,0.83,3.674955782
09/04/2020 00:00,4.02,0.64,4.070626487,4.02,0.64,4.070626487,7.42,0.63,7.446697254,0,0,0,7.42,0.63,7.446697254,8.51496,0.97228,8.570290088,1.10496,0.32228,1.151,7.41,0.65,7.43845414,3.28,0.88,3.395997644,3.28,0.88,3.395997644
09/04/2020 00:30,3.85,0.64,3.902832305,3.85,0.64,3.902832305,7.02,0.67,7.051900453,0,0,0,7.02,0.67,7.051900453,8.214,0.972,8.271310658,1.104,0.322,1.15,7.11,0.65,7.139649851,3.2,0.82,3.303392196,3.2,0.82,3.303392196
09/04/2020 01:00,3.7,0.64,3.754943408,3.7,0.64,3.754943408,6.94,0.66,6.971312645,0,0,0,6.94,0.66,6.971312645,7.984,1.012,8.047881709,1.104,0.322,1.15,6.88,0.69,6.914513721,3.06,0.89,3.186800904,3.06,0.89,3.186800904
09/04/2020 01:30,3.67,0.67,3.730656779,3.67,0.67,3.730656779,7.45,0.64,7.477439401,0,0,0,7.45,0.64,7.477439401,7.89496,1.03228,7.962160222,1.10496,0.32228,1.151,6.79,0.71,6.827019848,3.11,0.85,3.224065756,3.11,0.85,3.224065756
09/04/2020 02:00,3.84,0.67,3.898012314,3.84,0.67,3.898012314,7.69,0.61,7.714155819,0,0,0,7.69,0.61,7.714155819,8.09496,1.03228,8.160513427,1.10496,0.32228,1.151,6.99,0.71,7.025966126,3.56,0.85,3.660068305,3.56,0.85,3.660068305
09/04/2020 02:30,3.81,0.64,3.86337935,3.81,0.64,3.86337935,7.67,0.61,7.694218609,0,0,0,7.67,0.61,7.694218609,8.034,1.002,8.096243573,1.104,0.322,1.15,6.93,0.68,6.963282272,3.53,0.85,3.630895206,3.53,0.85,3.630895206
09/04/2020 03:00,3.71,0.64,3.764797471,3.71,0.64,3.764797471,7.44,0.57,7.461802731,0,0,0,7.44,0.57,7.461802731,7.88496,1.00228,7.948406092,1.10496,0.32228,1.151,6.78,0.68,6.814014969,3.35,0.85,3.456153932,3.35,0.85,3.456153932
09/04/2020 03:30,3.68,0.61,3.730214471,3.68,0.61,3.730214471,7.18,0.57,7.202589812,0,0,0,7.18,0.57,7.202589812,7.55592,1.14256,7.641817218,1.10592,0.32256,1.152,6.45,0.82,6.501915102,3.22,0.83,3.32525187,3.22,0.83,3.32525187
09/04/2020 04:00,3.68,0.61,3.730214471,3.68,0.61,3.730214471,7,0.57,7.0231688,0,0,0,7,0.57,7.0231688,7.614,1.032,7.68362024,1.104,0.322,1.15,6.51,0.71,6.548602904,3.19,0.83,3.296209945,3.19,0.83,3.296209945
09/04/2020 04:30,3.59,0.61,3.641455753,3.59,0.61,3.641455753,6.87,0.57,6.893605733,0,0,0,6.87,0.57,6.893605733,7.58496,1.03228,7.654882115,1.10496,0.32228,1.151,6.48,0.71,6.518780561,3.05,0.9,3.180015723,3.05,0.9,3.180015723
09/04/2020 05:00,3.55,0.61,3.602027207,3.55,0.61,3.602027207,6.8,0.57,6.823847888,0,0,0,6.8,0.57,6.823847888,7.56496,1.00228,7.631067094,1.10496,0.32228,1.151,6.46,0.68,6.495690879,2.98,0.9,3.112940732,2.98,0.9,3.112940732
09/04/2020 05:30,3.65,0.56,3.692709033,3.65,0.56,3.692709033,6.78,0.54,6.801470429,0,0,0,6.78,0.54,6.801470429,7.59496,1.02228,7.663450515,1.10496,0.32228,1.151,6.49,0.7,6.527641228,2.88,0.9,3.017349831,2.88,0.9,3.017349831
09/04/2020 06:00,3.67,0.56,3.712478956,3.67,0.56,3.712478956,6.88,0.54,6.901159323,0,0,0,6.88,0.54,6.901159323,7.59496,1.09228,7.673101915,1.10496,0.32228,1.151,6.49,0.77,6.535518342,3.01,0.87,3.133209217,3.01,0.87,3.133209217
09/04/2020 06:30,3.67,0.7,3.736161131,3.67,0.7,3.736161131,6.9,0.78,6.943947004,0,0,0,6.9,0.78,6.943947004,7.744,1.252,7.844554799,1.104,0.322,1.15,6.64,0.93,6.704811705,3.41,0.81,3.504882309,3.41,0.81,3.504882309
09/04/2020 07:00,3.79,0.67,3.848766036,3.79,0.67,3.848766036,7.12,0.84,7.169379332,0,0,0,7.12,0.84,7.169379332,8.024,1.202,8.113530674,1.104,0.322,1.15,6.92,0.88,6.975729353,3.86,0.66,3.916018386,3.86,0.66,3.916018386
09/04/2020 07:30,4.29,0.53,4.322614949,4.29,0.53,4.322614949,7.71,0.8,7.751393423,0,0,0,7.71,0.8,7.751393423,8.94496,0.76228,8.977381589,1.10496,0.32228,1.151,7.84,0.44,7.852337232,4.4,0.53,4.431805501,4.4,0.53,4.431805501
09/04/2020 08:00,4.66,0.45,4.68167705,4.66,0.45,4.68167705,8.12,0.85,8.164367704,0,0,0,8.12,0.85,8.164367704,9.50496,0.64228,9.526635723,1.10496,0.32228,1.151,8.4,0.32,8.406093028,4.63,0.41,4.648117899,4.63,0.41,4.648117899
09/04/2020 08:30,5.04,0.37,5.053563099,5.04,0.37,5.053563099,8.61,0.74,8.641741723,0,0,0,8.61,0.74,8.641741723,10.20496,0.02228,10.20498432,1.10496,0.32228,1.151,9.1,-0.3,9.104943712,5.1,0.29,5.108238444,5.1,0.29,5.108238444
09/04/2020 09:00,5.22,0.34,5.231061078,5.22,0.34,5.231061078,9.14,0.64,9.162379604,0,0,0,9.14,0.64,9.162379604,10.65496,-0.17772,10.65644204,1.10496,0.32228,1.151,9.55,-0.5,9.563080048,5.08,0.27,5.087170137,5.08,0.27,5.087170137
09/04/2020 09:30,5.27,0.34,5.280956353,5.27,0.34,5.280956353,9.43,0.59,9.448439025,0,0,0,9.43,0.59,9.448439025,10.894,-0.248,10.89682247,1.104,0.322,1.15,9.79,-0.57,9.806579424,5.14,0.3,5.14874742,5.14,0.3,5.14874742
09/04/2020 10:00,5.35,0.34,5.360792852,5.35,0.34,5.360792852,9.74,0.59,9.757853248,0,0,0,9.74,0.59,9.757853248,10.86496,-0.14772,10.86596415,1.10496,0.32228,1.151,9.76,-0.47,9.771310045,5.34,0.3,5.348420328,5.34,0.3,5.348420328
09/04/2020 10:30,5.55,0.34,5.560404662,5.55,0.34,5.560404662,9.88,0.55,9.895296863,0,0,0,9.88,0.55,9.895296863,11.07496,-0.19772,11.0767248,1.10496,0.32228,1.151,9.97,-0.52,9.983551472,5.34,0.33,5.350186913,5.34,0.33,5.350186913
09/04/2020 11:00,5.63,0.29,5.637463969,5.63,0.29,5.637463969,9.86,0.51,9.873180845,0,0,0,9.86,0.51,9.873180845,11.264,-0.298,11.26794125,1.104,0.322,1.15,10.16,-0.62,10.17889974,5.38,0.28,5.387281318,5.38,0.28,5.387281318
09/04/2020 11:30,5.63,0.29,5.637463969,5.63,0.29,5.637463969,9.84,0.51,9.8532076,0,0,0,9.84,0.51,9.8532076,11.34496,-0.32772,11.34969241,1.10496,0.32228,1.151,10.24,-0.65,10.26060914,5.46,0,5.46,5.46,0,5.46
09/04/2020 12:00,5.66,0.31,5.668483042,5.66,0.31,5.668483042,9.89,0.44,9.899782826,0,0,0,9.89,0.44,9.899782826,11.34496,-0.40772,11.35228404,1.10496,0.32228,1.151,10.24,-0.73,10.26598753,5.76,-0.08,5.760555529,5.76,-0.08,5.760555529
09/04/2020 12:30,5.69,0.31,5.698438383,5.69,0.31,5.698438383,10.09,0.47,10.10094055,0,0,0,10.09,0.47,10.10094055,11.444,-0.448,11.4527656,1.104,0.322,1.15,10.34,-0.77,10.36863057,5.43,-0.03,5.430082872,5.43,-0.03,5.430082872
09/04/2020 13:00,5.55,0.34,5.560404662,5.55,0.34,5.560404662,9.9,0.47,9.911150286,0,0,0,9.9,0.47,9.911150286,11.44496,-0.25772,11.44786133,1.10496,0.32228,1.151,10.34,-0.58,10.35625415,5.24,0.33,5.250380939,5.24,0.33,5.250380939
09/04/2020 13:30,5.52,0.37,5.532386465,5.52,0.37,5.532386465,9.57,0.47,9.581534324,0,0,0,9.57,0.47,9.581534324,11.46496,-0.19772,11.46666477,1.10496,0.32228,1.151,10.36,-0.52,10.37304198,5.12,0.36,5.132640646,5.12,0.36,5.132640646
09/04/2020 14:00,5.31,0.37,5.322875163,5.31,0.37,5.322875163,9.22,0.48,9.232486122,0,0,0,9.22,0.48,9.232486122,11.464,-0.238,11.46647025,1.104,0.322,1.15,10.36,-0.56,10.3751241,5.08,0.33,5.09070722,5.08,0.33,5.09070722
09/04/2020 14:30,5.21,0.38,5.223839584,5.21,0.38,5.223839584,9.17,0.46,9.181530374,0,0,0,9.17,0.46,9.181530374,11.08496,-0.13772,11.08581549,1.10496,0.32228,1.151,9.98,-0.46,9.990595578,5.06,0.31,5.069487154,5.06,0.31,5.069487154
09/04/2020 15:00,5.18,0.38,5.193919522,5.18,0.38,5.193919522,9.2,0.46,9.211492821,0,0,0,9.2,0.46,9.211492821,11.23496,-0.24772,11.23769066,1.10496,0.32228,1.151,10.13,-0.57,10.14602385,5.12,0.06,5.12035155,5.12,0.06,5.12035155
09/04/2020 15:30,5.18,0.42,5.196999134,5.18,0.42,5.196999134,9.13,0.5,9.143680878,0,0,0,9.13,0.5,9.143680878,11.184,-0.168,11.18526173,1.104,0.322,1.15,10.08,-0.49,10.09190269,4.89,0.35,4.902509561,4.89,0.35,4.902509561
09/04/2020 16:00,5.29,0.44,5.308267137,5.29,0.44,5.308267137,9.21,0.53,9.225237124,0,0,0,9.21,0.53,9.225237124,10.68688,-0.17216,10.68826661,0.74688,0.21784,0.778,9.94,-0.39,9.947647963,5.13,0.4,5.145570911,5.13,0.4,5.145570911
09/04/2020 16:30,5.43,0.44,5.44779772,5.43,0.44,5.44779772,9.54,0.59,9.558226823,0,0,0,9.54,0.59,9.558226823,10.81304,0.50672,10.82490643,0.74304,0.21672,0.774,10.07,0.29,10.0741749,5.21,0.46,5.23026768,5.21,0.46,5.23026768
09/04/2020 17:00,5.59,0.44,5.607289898,5.59,0.44,5.607289898,10.02,0.55,10.03508346,0,0,0,10.02,0.55,10.03508346,11.344,0.762,11.36956376,1.104,0.322,1.15,10.24,0.44,10.24944877,4.89,0.56,4.921960991,4.89,0.56,4.921960991
09/04/2020 17:30,5.73,0.52,5.753546732,5.73,0.52,5.753546732,10.61,0.55,10.62424586,0,0,0,10.61,0.55,10.62424586,11.22496,1.07228,11.27605921,1.10496,0.32228,1.151,10.12,0.75,10.14775345,4.91,0.67,4.955501993,4.91,0.67,4.955501993
09/04/2020 18:00,5.93,0.56,5.956383131,5.93,0.56,5.956383131,10.87,0.58,10.88546278,0,0,0,10.87,0.58,10.88546278,11.31496,1.19228,11.37760306,1.10496,0.32228,1.151,10.21,0.87,10.24699956,5.05,0.7,5.098284025,5.05,0.7,5.098284025
09/04/2020 18:30,5.93,0.58,5.958296736,5.93,0.58,5.958296736,10.76,0.63,10.77842753,0,0,0,10.76,0.63,10.77842753,11.21496,1.24228,11.28355385,1.10496,0.32228,1.151,10.11,0.92,10.15177324,4.95,0.83,5.019103506,4.95,0.83,5.019103506
09/04/2020 19:00,5.79,0.58,5.818977573,5.79,0.58,5.818977573,10.49,0.7,10.51332963,0,0,0,10.49,0.7,10.51332963,11.14496,1.20228,11.20962134,1.10496,0.32228,1.151,10.04,0.88,10.07849195,4.86,0.88,4.939028245,4.86,0.88,4.939028245
09/04/2020 19:30,5.59,0.63,5.625388875,5.59,0.63,5.625388875,10.43,0.7,10.45346354,0,0,0,10.43,0.7,10.45346354,10.864,1.202,10.93029277,1.104,0.322,1.15,9.76,0.88,9.799591828,4.74,0.88,4.820995748,4.74,0.88,4.820995748
09/04/2020 20:00,5.53,0.66,5.569245909,5.53,0.66,5.569245909,10.24,0.76,10.26816439,0,0,0,10.24,0.76,10.26816439,11.144,1.042,11.19260917,1.104,0.322,1.15,10.04,0.72,10.06578363,4.71,0.9,4.795216366,4.71,0.9,4.795216366
09/04/2020 20:30,5.82,0.5,5.841438179,5.82,0.5,5.841438179,10.71,0.57,10.72515734,0,0,0,10.71,0.57,10.72515734,11.40496,0.90228,11.44059534,1.10496,0.32228,1.151,10.3,0.58,10.31631717,5.05,0.73,5.102489588,5.05,0.73,5.102489588
09/04/2020 21:00,5.82,0.5,5.841438179,5.82,0.5,5.841438179,10.53,0.53,10.54332964,0,0,0,10.53,0.53,10.54332964,11.164,0.872,11.19800339,1.104,0.322,1.15,10.06,0.55,10.07502357,4.92,0.73,4.973861679,4.92,0.73,4.973861679
09/04/2020 21:30,5.59,0.5,5.612316812,5.59,0.5,5.612316812,10.15,0.57,10.16599233,0,0,0,10.15,0.57,10.16599233,10.80592,0.90256,10.84354746,1.10592,0.32256,1.152,9.7,0.58,9.717324735,4.75,0.75,4.808846015,4.75,0.75,4.808846015
09/04/2020 22:00,5.29,0.54,5.317490009,5.29,0.54,5.317490009,9.74,0.6,9.758462994,0,0,0,9.74,0.6,9.758462994,10.23592,1.05256,10.28989508,1.10592,0.32256,1.152,9.13,0.73,9.159137514,4.54,0.75,4.601532353,4.54,0.75,4.601532353
09/04/2020 22:30,4.95,0.58,4.983863963,4.95,0.58,4.983863963,9.22,0.6,9.239502151,0,0,0,9.22,0.6,9.239502151,9.964,1.032,10.01730103,1.104,0.322,1.15,8.86,0.71,8.888402556,4.27,0.83,4.349919539,4.27,0.83,4.349919539
09/04/2020 23:00,4.66,0.58,4.695955707,4.66,0.58,4.695955707,8.64,0.6,8.660808276,0,0,0,8.64,0.6,8.660808276,9.37496,1.01228,9.429453102,1.10496,0.32228,1.151,8.27,0.69,8.298734843,3.89,0.83,3.977562067,3.89,0.83,3.977562067
09/04/2020 23:30,4.37,0.6,4.41099762,4.37,0.6,4.41099762,8.12,0.64,8.145182625,0,0,0,8.12,0.64,8.145182625,8.734,1.142,8.808343772,1.104,0.322,1.15,7.63,0.82,7.673936408,3.64,0.83,3.733430058,3.64,0.83,3.733430058
10/04/2020 00:00,4.05,0.6,4.094203219,4.05,0.6,4.094203219,7.58,0.64,7.606970488,0,0,0,7.58,0.64,7.606970488,8.42496,1.07228,8.492922665,1.10496,0.32228,1.151,7.32,0.75,7.35832182,3.38,0.83,3.480416642,3.38,0.83,3.480416642
10/04/2020 00:30,3.9,0.62,3.94897455,3.9,0.62,3.94897455,7.21,0.69,7.242941391,0,0,0,7.21,0.69,7.242941391,8.16496,1.07228,8.235068682,1.10496,0.32228,1.151,7.06,0.75,7.099725347,3.24,0.81,3.339715557,3.24,0.81,3.339715557
10/04/2020 01:00,3.77,0.62,3.820641307,3.77,0.62,3.820641307,6.97,0.72,7.007089267,0,0,0,6.97,0.72,7.007089267,7.97496,1.07228,8.046724265,1.10496,0.32228,1.151,6.87,0.75,6.910817607,3.09,0.9,3.218400224,3.09,0.9,3.218400224
10/04/2020 01:30,3.77,0.62,3.820641307,3.77,0.62,3.820641307,7.34,0.72,7.37522881,0,0,0,7.34,0.72,7.37522881,7.81496,1.15228,7.899452449,1.10496,0.32228,1.151,6.71,0.83,6.761138957,3.09,0.9,3.218400224,3.09,0.9,3.218400224
10/04/2020 02:00,3.93,0.62,3.978605283,3.93,0.62,3.978605283,7.51,0.72,7.544435035,0,0,0,7.51,0.72,7.544435035,8.01592,1.11256,8.092759925,1.10592,0.32256,1.152,6.91,0.79,6.955012581,3.47,0.9,3.584815197,3.47,0.9,3.584815197
10/04/2020 02:30,3.87,0.62,3.919349436,3.87,0.62,3.919349436,7.49,0.66,7.519022543,0,0,0,7.49,0.66,7.519022543,7.72496,1.23228,7.822628778,1.10496,0.32228,1.151,6.62,0.91,6.682252614,3.52,0.88,3.628332951,3.52,0.88,3.628332951
10/04/2020 03:00,3.77,0.62,3.820641307,3.77,0.62,3.820641307,7.2,0.66,7.23018672,0,0,0,7.2,0.66,7.23018672,7.77496,1.08228,7.849925668,1.10496,0.32228,1.151,6.67,0.76,6.71315872,3.38,0.88,3.492678056,3.38,0.88,3.492678056
10/04/2020 03:30,3.66,0.62,3.712142239,3.66,0.62,3.712142239,6.99,0.66,7.021089659,0,0,0,6.99,0.66,7.021089659,7.64592,1.08256,7.722177724,1.10592,0.32256,1.152,6.54,0.76,6.584010936,3.22,0.85,3.330300287,3.22,0.85,3.330300287
10/04/2020 04:00,3.6,0.62,3.652998768,3.6,0.62,3.652998768,6.83,0.66,6.861814629,0,0,0,6.83,0.66,6.861814629,7.51496,1.12228,7.598298244,1.10496,0.32228,1.151,6.41,0.8,6.459729096,3.12,0.85,3.233713036,3.12,0.85,3.233713036
10/04/2020 04:30,3.56,0.59,3.608559269,3.56,0.59,3.608559269,6.72,0.66,6.75233293,0,0,0,6.72,0.66,6.75233293,7.36592,1.16256,7.457098846,1.10592,0.32256,1.152,6.26,0.84,6.316106396,3.09,0.85,3.204777683,3.09,0.85,3.204777683
10/04/2020 05:00,3.51,0.61,3.562611402,3.51,0.61,3.562611402,6.48,0.73,6.520989189,0,0,0,6.48,0.73,6.520989189,7.36592,1.12256,7.450967615,1.10592,0.32256,1.152,6.26,0.8,6.310911186,3.04,0.85,3.156596268,3.04,0.85,3.156596268
10/04/2020 05:30,3.58,0.58,3.626678922,3.58,0.58,3.626678922,6.48,0.7,6.51769898,0,0,0,6.48,0.7,6.51769898,7.32592,1.12256,7.411426637,1.10592,0.32256,1.152,6.22,0.8,6.271235923,2.9,0.88,3.030577503,2.9,0.88,3.030577503
10/04/2020 06:00,3.61,0.58,3.65629594,3.61,0.58,3.65629594,6.56,0.68,6.595149733,0,0,0,6.56,0.68,6.595149733,7.16592,1.28256,7.279791865,1.10592,0.32256,1.152,6.06,0.96,6.135568433,3.01,0.83,3.122338867,3.01,0.83,3.122338867
10/04/2020 06:30,3.57,0.71,3.639917581,3.57,0.71,3.639917581,6.42,0.99,6.495883312,0,0,0,6.42,0.99,6.495883312,7.07592,1.59256,7.252922942,1.10592,0.32256,1.152,5.97,1.27,6.103589108,3.31,0.87,3.42242604,3.31,0.87,3.42242604
10/04/2020 07:00,3.63,0.71,3.698783584,3.63,0.71,3.698783584,6.55,1.05,6.633626459,0,0,0,6.55,1.05,6.633626459,7.20592,1.64256,7.390756822,1.10592,0.32256,1.152,6.1,1.32,6.241185785,3.28,0.87,3.393420104,3.28,0.87,3.393420104
10/04/2020 07:30,3.87,0.71,3.934590195,3.87,0.71,3.934590195,6.94,1.02,7.014556294,0,0,0,6.94,1.02,7.014556294,7.77592,1.48256,7.915991157,1.10592,0.32256,1.152,6.67,1.16,6.770118167,3.48,0.87,3.587101894,3.48,0.87,3.587101894
10/04/2020 08:00,4.12,0.66,4.172529209,4.12,0.66,4.172529209,7.29,1.02,7.361012159,0,0,0,7.29,1.02,7.361012159,8.34688,1.31284,8.44949434,1.10688,0.32284,1.153,7.24,0.99,7.307372989,3.67,0.83,3.762685211,3.67,0.83,3.762685211
10/04/2020 08:30,4.38,0.61,4.422273171,4.38,0.61,4.422273171,7.66,0.96,7.719922279,0,0,0,7.66,0.96,7.719922279,8.95592,1.23256,9.040337781,1.10592,0.32256,1.152,7.85,0.91,7.902569202,3.87,0.77,3.945858588,3.87,0.77,3.945858588
10/04/2020 09:00,4.49,0.61,4.531247069,4.49,0.61,4.531247069,8.02,0.84,8.063870039,0,0,0,8.02,0.84,8.063870039,9.34592,1.15256,9.416719981,1.10592,0.32256,1.152,8.24,0.83,8.281696686,3.89,0.7,3.952480234,3.89,0.7,3.952480234
10/04/2020 09:30,4.71,0.57,4.744365079,4.71,0.57,4.744365079,8.43,0.81,8.468825184,0,0,0,8.43,0.81,8.468825184,9.56592,1.09256,9.628110552,1.10592,0.32256,1.152,8.46,0.77,8.494969099,4.05,0.66,4.103425398,4.05,0.66,4.103425398
10/04/2020 10:00,4.85,0.55,4.881085945,4.85,0.55,4.881085945,8.78,0.78,8.814578833,0,0,0,8.78,0.78,8.814578833,9.91592,0.99256,9.965472633,1.10592,0.32256,1.152,8.81,0.67,8.83544,4.23,0.66,4.281179744,4.23,0.66,4.281179744
10/04/2020 10:30,4.89,0.55,4.920833263,4.89,0.55,4.920833263,9.24,0.66,9.263541439,0,0,0,9.24,0.66,9.263541439,9.89592,1.11256,9.958264025,1.10592,0.32256,1.152,8.79,0.79,8.825429168,4.34,0.64,4.386935149,4.34,0.64,4.386935149
10/04/2020 11:00,5.04,0.5,5.064740862,5.04,0.5,5.064740862,9.3,0.64,9.321995495,0,0,0,9.3,0.64,9.321995495,10.21496,0.90228,10.25473144,1.10496,0.32228,1.151,9.11,0.58,9.128444555,4.34,0.6,4.381278352,4.34,0.6,4.381278352
10/04/2020 11:30,5.17,0.5,5.194121677,5.17,0.5,5.194121677,9.36,0.59,9.378576651,0,0,0,9.36,0.59,9.378576651,10.23592,0.90256,10.27563491,1.10592,0.32256,1.152,9.13,0.58,9.148404232,4.49,0.58,4.527306042,4.49,0.58,4.527306042
10/04/2020 12:00,5.31,0.5,5.333488539,5.31,0.5,5.333488539,9.47,0.59,9.488361292,0,0,0,9.47,0.59,9.488361292,10.23592,0.90256,10.27563491,1.10592,0.32256,1.152,9.13,0.58,9.148404232,4.51,0.58,4.54714196,4.51,0.58,4.54714196
10/04/2020 12:30,5.36,0.5,5.383270381,5.36,0.5,5.383270381,9.5,0.59,9.51830342,0,0,0,9.5,0.59,9.51830342,10.43592,0.89256,10.47401974,1.10592,0.32256,1.152,9.33,0.57,9.347395359,4.57,0.63,4.613220133,4.57,0.63,4.613220133
10/04/2020 13:00,5.33,0.5,5.353400788,5.33,0.5,5.353400788,9.33,0.61,9.349919786,0,0,0,9.33,0.61,9.349919786,10.43592,0.86256,10.47150591,1.10592,0.32256,1.152,9.33,0.54,9.345613945,4.55,0.6,4.589389938,4.55,0.6,4.589389938
10/04/2020 13:30,5.33,0.5,5.353400788,5.33,0.5,5.353400788,9.33,0.59,9.348636264,0,0,0,9.33,0.59,9.348636264,10.04736,0.84048,10.08245256,0.92736,0.27048,0.966,9.12,0.57,9.137795139,4.7,0.6,4.738143096,4.7,0.6,4.738143096
10/04/2020 14:00,5.1,0.5,5.12445119,5.1,0.5,5.12445119,9.03,0.59,9.049254113,0,0,0,9.03,0.59,9.049254113,9.9128,0.8304,9.947520696,0.8928,0.2604,0.93,9.02,0.57,9.037992034,4.77,0.51,4.797186676,4.77,0.51,4.797186676
10/04/2020 14:30,4.96,0.5,4.985137912,4.96,0.5,4.985137912,8.83,0.62,8.851739942,0,0,0,8.83,0.62,8.851739942,9.3744,0.8592,9.413692156,0.6144,0.1792,0.64,8.76,0.68,8.786353055,4.91,0.54,4.939605247,4.91,0.54,4.939605247
10/04/2020 15:00,4.94,0.5,4.965239168,4.94,0.5,4.965239168,8.69,0.64,8.713535448,0,0,0,8.69,0.64,8.713535448,9.08808,0.69444,9.114573221,0.35808,0.10444,0.373,8.73,0.59,8.749914285,5,0.58,5.03352759,5,0.58,5.03352759
10/04/2020 15:30,4.86,0.54,4.889907975,4.86,0.54,4.889907975,8.63,0.66,8.655200749,0,0,0,8.63,0.66,8.655200749,9.27432,0.76876,9.306127197,0.54432,0.15876,0.567,8.73,0.61,8.75128562,4.8,0.58,4.834914684,4.8,0.58,4.834914684
10/04/2020 16:00,4.9,0.54,4.929665303,4.9,0.54,4.929665303,8.67,0.66,8.695084818,0,0,0,8.67,0.66,8.695084818,9.8428,0.9554,9.889059662,1.0128,0.2954,1.055,8.83,0.66,8.854631556,4.22,0.58,4.259671349,4.22,0.58,4.259671349
10/04/2020 16:30,5.09,0.54,5.118564252,5.09,0.54,5.118564252,9.02,0.66,9.044114108,0,0,0,9.02,0.66,9.044114108,9.72344,0.83892,9.759563115,0.61344,0.17892,0.639,9.11,0.66,9.133876505,4.81,0.61,4.848525549,4.81,0.61,4.848525549
10/04/2020 17:00,5.38,0.57,5.410110905,5.38,0.57,5.410110905,9.56,0.69,9.584868283,0,0,0,9.56,0.69,9.584868283,10.1144,0.8992,10.1542921,0.6144,0.1792,0.64,9.5,0.72,9.527245142,5,0.66,5.043371888,5,0.66,5.043371888
10/04/2020 17:30,5.48,0.59,5.511669439,5.48,0.59,5.511669439,10.03,0.69,10.05370578,0,0,0,10.03,0.69,10.05370578,10.3444,0.9992,10.39254598,0.6144,0.1792,0.64,9.73,0.82,9.764491794,5.17,0.68,5.214527783,5.17,0.68,5.214527783
10/04/2020 18:00,5.6,0.59,5.630994584,5.6,0.59,5.630994584,10.33,0.72,10.35506156,0,0,0,10.33,0.72,10.35506156,10.60424,1.02832,10.65398273,0.71424,0.20832,0.744,9.89,0.82,9.923935711,5.17,0.71,5.218524696,5.17,0.71,5.218524696
10/04/2020 18:30,5.64,0.61,5.672891679,5.64,0.61,5.672891679,10.18,0.77,10.20907929,0,0,0,10.18,0.77,10.20907929,10.8792,1.1806,10.94307128,1.0992,0.3206,1.145,9.78,0.86,9.817739047,4.7,0.82,4.770995703,4.7,0.82,4.770995703
10/04/2020 19:00,5.53,0.61,5.563542037,5.53,0.61,5.563542037,10.05,0.77,10.07945435,0,0,0,10.05,0.77,10.07945435,10.69824,1.20032,10.7653661,1.09824,0.32032,1.144,9.6,0.88,9.640248959,4.64,0.82,4.711899829,4.64,0.82,4.711899829
10/04/2020 19:30,5.5,0.66,5.539458457,5.5,0.66,5.539458457,9.93,0.83,9.964627439,0,0,0,9.93,0.83,9.964627439,10.45824,1.29032,10.53753812,1.09824,0.32032,1.144,9.36,0.97,9.410127523,4.52,0.88,4.60486699,4.52,0.88,4.60486699
10/04/2020 20:00,5.43,0.67,5.471179032,5.43,0.67,5.471179032,9.93,0.87,9.968038924,0,0,0,9.93,0.87,9.968038924,10.8092,1.1506,10.8702661,1.0992,0.3206,1.145,9.71,0.83,9.745409176,4.55,0.88,4.634317641,4.55,0.88,4.634317641
10/04/2020 20:30,5.59,0.53,5.615069011,5.59,0.53,5.615069011,10.24,0.65,10.26060914,0,0,0,10.24,0.65,10.26060914,11.03824,0.95032,11.07907263,1.09824,0.32032,1.144,9.94,0.63,9.959944779,4.81,0.78,4.872832852,4.81,0.78,4.872832852
10/04/2020 21:00,5.64,0.51,5.663011566,5.64,0.51,5.663011566,10.13,0.61,10.14834962,0,0,0,10.13,0.61,10.14834962,10.9492,0.9106,10.98700018,1.0992,0.3206,1.145,9.85,0.59,9.86765423,4.71,0.75,4.769339577,4.71,0.75,4.769339577
10/04/2020 21:30,5.39,0.54,5.416982555,5.39,0.54,5.416982555,9.77,0.61,9.789024466,0,0,0,9.77,0.61,9.789024466,10.55016,0.91088,10.58940878,1.10016,0.32088,1.146,9.45,0.59,9.468400076,4.55,0.79,4.618073191,4.55,0.79,4.618073191
10/04/2020 22:00,5.11,0.57,5.141692328,5.11,0.57,5.141692328,9.27,0.66,9.293465446,0,0,0,9.27,0.66,9.293465446,10.05824,0.98032,10.10590022,1.09824,0.32032,1.144,8.96,0.66,8.984275152,4.3,0.79,4.37196752,4.3,0.79,4.37196752
10/04/2020 22:30,4.81,0.61,4.848525549,4.81,0.61,4.848525549,8.94,0.66,8.964329311,0,0,0,8.94,0.66,8.964329311,9.5892,1.0906,9.651018858,1.0992,0.3206,1.145,8.49,0.77,8.52484604,4.12,0.79,4.195056615,4.12,0.79,4.195056615
10/04/2020 23:00,4.63,0.61,4.670010707,4.63,0.61,4.670010707,8.28,0.7,8.30953669,0,0,0,8.28,0.7,8.30953669,9.16824,1.05032,9.228206586,1.09824,0.32032,1.144,8.07,0.73,8.10295008,3.78,0.83,3.870051679,3.78,0.83,3.870051679
10/04/2020 23:30,4.34,0.61,4.38265901,4.34,0.61,4.38265901,7.77,0.7,7.801467811,0,0,0,7.77,0.7,7.801467811,8.46824,1.17032,8.54872725,1.09824,0.32032,1.144,7.37,0.85,7.418854359,3.53,0.83,3.626265296,3.53,0.83,3.626265296
11/04/2020 00:00,4.01,0.63,4.059187111,4.01,0.63,4.059187111,7.31,0.7,7.343439249,0,0,0,7.31,0.7,7.343439249,8.26824,1.12032,8.343794676,1.09824,0.32032,1.144,7.17,0.8,7.214492359,3.31,0.83,3.412477106,3.31,0.83,3.412477106
11/04/2020 00:30,3.82,0.63,3.871601736,3.82,0.63,3.871601736,6.93,0.76,6.971549326,0,0,0,6.93,0.76,6.971549326,7.97824,1.07032,8.049714181,1.09824,0.32032,1.144,6.88,0.75,6.920758629,3.17,0.79,3.26695577,3.17,0.79,3.26695577
11/04/2020 01:00,3.67,0.63,3.723680975,3.67,0.63,3.723680975,6.77,0.76,6.812525229,0,0,0,6.77,0.76,6.812525229,7.82824,1.07032,7.901071219,1.09824,0.32032,1.144,6.73,0.75,6.771661539,3.01,0.87,3.133209217,3.01,0.87,3.133209217
11/04/2020 01:30,3.67,0.63,3.723680975,3.67,0.63,3.723680975,7.02,0.73,7.057853781,0,0,0,7.02,0.73,7.057853781,7.7592,1.0906,7.835470184,1.0992,0.3206,1.145,6.66,0.77,6.70436425,3.01,0.89,3.138821435,3.01,0.89,3.138821435
11/04/2020 02:00,3.81,0.63,3.861735361,3.81,0.63,3.861735361,7.17,0.73,7.207065977,0,0,0,7.17,0.73,7.207065977,7.87824,1.09032,7.953330321,1.09824,0.32032,1.144,6.78,0.77,6.823584102,3.32,0.87,3.432098483,3.32,0.87,3.432098483
11/04/2020 02:30,3.75,0.63,3.802551775,3.75,0.63,3.802551775,7.08,0.73,7.117534686,0,0,0,7.08,0.73,7.117534686,7.69824,1.09032,7.775068926,1.09824,0.32032,1.144,6.6,0.77,6.644764857,3.34,0.87,3.451448971,3.34,0.87,3.451448971
11/04/2020 03:00,3.64,0.63,3.694116945,3.64,0.63,3.694116945,6.79,0.73,6.829128788,0,0,0,6.79,0.73,6.829128788,7.48824,1.12032,7.57158208,1.09824,0.32032,1.144,6.39,0.8,6.439883539,3.24,0.85,3.349641772,3.24,0.85,3.349641772
11/04/2020 03:30,3.56,0.63,3.615314647,3.56,0.63,3.615314647,6.59,0.69,6.626024449,0,0,0,6.59,0.69,6.626024449,6.96824,1.25032,7.079524617,1.09824,0.32032,1.144,5.87,0.93,5.943214618,3.12,0.85,3.233713036,3.12,0.85,3.233713036
11/04/2020 04:00,3.49,0.63,3.546406632,3.49,0.63,3.546406632,6.46,0.71,6.498899907,0,0,0,6.46,0.71,6.498899907,6.80824,1.08032,6.893418832,1.09824,0.32032,1.144,5.71,0.76,5.760355892,2.98,0.85,3.098854627,2.98,0.85,3.098854627
11/04/2020 04:30,3.43,0.63,3.487377238,3.43,0.63,3.487377238,6.37,0.71,6.409446154,0,0,0,6.37,0.71,6.409446154,6.80824,1.13032,6.901431388,1.09824,0.32032,1.144,5.71,0.81,5.767165682,2.93,0.85,3.050803173,2.93,0.85,3.050803173
11/04/2020 05:00,3.4,0.63,3.45787507,3.4,0.63,3.45787507,6.22,0.71,6.260391362,0,0,0,6.22,0.71,6.260391362,6.83824,1.05032,6.918431788,1.09824,0.32032,1.144,5.74,0.73,5.786233663,2.84,0.85,2.964472972,2.84,0.85,2.964472972
11/04/2020 05:30,3.42,0.59,3.470518693,3.42,0.59,3.470518693,6.18,0.71,6.220651091,0,0,0,6.18,0.71,6.220651091,6.83824,1.05032,6.918431788,1.09824,0.32032,1.144,5.74,0.73,5.786233663,2.78,0.85,2.907043171,2.78,0.85,2.907043171
11/04/2020 06:00,3.45,0.59,3.500085713,3.45,0.59,3.500085713,6.22,0.71,6.260391362,0,0,0,6.22,0.71,6.260391362,6.83824,1.09032,6.924617246,1.09824,0.32032,1.144,5.74,0.77,5.791416062,2.85,0.82,2.965619665,2.85,0.82,2.965619665
11/04/2020 06:30,3.32,0.78,3.410395871,3.32,0.78,3.410395871,6.03,0.98,6.109116139,0,0,0,6.03,0.98,6.109116139,6.55824,1.51032,6.729901812,1.09824,0.32032,1.144,5.46,1.19,5.588175015,2.97,0.95,3.118236681,2.97,0.95,3.118236681
11/04/2020 07:00,3.32,0.82,3.419766074,3.32,0.82,3.419766074,6.09,1.08,6.185022231,0,0,0,6.09,1.08,6.185022231,6.7192,1.5306,6.891326795,1.0992,0.3206,1.145,5.62,1.21,5.74878248,2.87,0.99,3.035951251,2.87,0.99,3.035951251
11/04/2020 07:30,3.5,0.79,3.588049609,3.5,0.79,3.588049609,6.43,1.05,6.51516692,0,0,0,6.43,1.05,6.51516692,7.36824,1.33032,7.487370166,1.09824,0.32032,1.144,6.27,1.01,6.350826718,2.98,0.99,3.140143309,2.98,0.99,3.140143309
11/04/2020 08:00,3.68,0.79,3.763841123,3.68,0.79,3.763841123,6.81,1,6.883029856,0,0,0,6.81,1,6.883029856,7.70824,1.24032,7.807391216,1.09824,0.32032,1.144,6.61,0.92,6.673717105,3.16,0.91,3.288419073,3.16,0.91,3.288419073
11/04/2020 08:30,3.86,0.74,3.93029261,3.86,0.74,3.93029261,7.15,0.93,7.210228845,0,0,0,7.15,0.93,7.210228845,8.2292,1.1606,8.310639265,1.0992,0.3206,1.145,7.13,0.84,7.179310552,3.31,0.88,3.424981752,3.31,0.88,3.424981752
11/04/2020 09:00,4.14,0.7,4.198761722,4.14,0.7,4.198761722,7.61,0.85,7.657323292,0,0,0,7.61,0.85,7.657323292,8.66824,1.06032,8.732849661,1.09824,0.32032,1.144,7.57,0.74,7.606083092,3.44,0.85,3.543458762,3.44,0.85,3.543458762
11/04/2020 09:30,4.31,0.7,4.36647455,4.31,0.7,4.36647455,8.05,0.78,8.087700538,0,0,0,8.05,0.78,8.087700538,9.0192,1.0006,9.074534093,1.0992,0.3206,1.145,7.92,0.68,7.949138318,3.56,0.88,3.667151483,3.56,0.88,3.667151483
11/04/2020 10:00,4.52,0.64,4.565084884,4.52,0.64,4.565084884,8.57,0.71,8.599360441,0,0,0,8.57,0.71,8.599360441,9.5392,0.9806,9.589468859,1.0992,0.3206,1.145,8.44,0.66,8.465766356,3.77,0.85,3.864634523,3.77,0.85,3.864634523
11/04/2020 10:30,4.73,0.62,4.770461194,4.73,0.62,4.770461194,8.76,0.69,8.787132638,0,0,0,8.76,0.69,8.787132638,9.43824,1.09032,9.501008999,1.09824,0.32032,1.144,8.34,0.77,8.375470136,3.85,0.85,3.942714801,3.85,0.85,3.942714801
11/04/2020 11:00,4.79,0.59,4.826199333,4.79,0.59,4.826199333,9.03,0.61,9.050580092,0,0,0,9.03,0.61,9.050580092,9.8192,0.8406,9.855115271,1.0992,0.3206,1.145,8.72,0.52,8.735490828,4.05,0.78,4.124427233,4.05,0.78,4.124427233
11/04/2020 11:30,4.79,0.56,4.822623767,4.79,0.56,4.822623767,9.23,0.57,9.247583468,0,0,0,9.23,0.57,9.247583468,9.81824,0.84032,9.854134888,1.09824,0.32032,1.144,8.72,0.52,8.735490828,4.05,0.78,4.124427233,4.05,0.78,4.124427233
11/04/2020 12:00,4.82,0.56,4.852422076,4.82,0.56,4.852422076,9.19,0.55,9.206443396,0,0,0,9.19,0.55,9.206443396,9.79824,0.84032,9.834207889,1.09824,0.32032,1.144,8.7,0.52,8.715526375,3.95,0.78,4.026276195,3.95,0.78,4.026276195
11/04/2020 12:30,4.95,0.56,4.981576056,4.95,0.56,4.981576056,9.19,0.55,9.206443396,0,0,0,9.19,0.55,9.206443396,9.8692,0.8406,9.904933973,1.0992,0.3206,1.145,8.77,0.52,8.785402666,4.12,0.78,4.193184947,4.12,0.78,4.193184947
11/04/2020 13:00,4.95,0.52,4.97723819,4.95,0.52,4.97723819,9,0.52,9.015009706,0,0,0,9,0.52,9.015009706,9.77824,0.82032,9.812588975,1.09824,0.32032,1.144,8.68,0.5,8.694388995,4.07,0.78,4.14406805,4.07,0.78,4.14406805
11/04/2020 13:30,4.86,0.52,4.887739764,4.86,0.52,4.887739764,8.94,0.54,8.956293876,0,0,0,8.94,0.54,8.956293876,9.77824,0.79032,9.810126564,1.09824,0.32032,1.144,8.68,0.47,8.692715341,4.01,0.78,4.085156056,4.01,0.78,4.085156056
11/04/2020 14:00,4.82,0.52,4.847968647,4.82,0.52,4.847968647,8.65,0.57,8.668760004,0,0,0,8.65,0.57,8.668760004,9.52824,0.84032,9.565223217,1.09824,0.32032,1.144,8.43,0.52,8.446022733,3.93,0.78,4.006656961,3.93,0.78,4.006656961
11/04/2020 14:30,4.62,0.54,4.651451386,4.62,0.54,4.651451386,8.34,0.6,8.361554879,0,0,0,8.34,0.6,8.361554879,9.37824,0.90032,9.421356675,1.09824,0.32032,1.144,8.28,0.58,8.300289152,3.87,0.78,3.947822184,3.87,0.78,3.947822184
11/04/2020 15:00,4.57,0.54,4.601793129,4.57,0.54,4.601793129,8.31,0.63,8.333846651,0,0,0,8.31,0.63,8.333846651,9.4592,0.7706,9.490536813,1.0992,0.3206,1.145,8.36,0.45,8.372102484,3.74,0.78,3.820471175,3.74,0.78,3.820471175
11/04/2020 15:30,4.57,0.56,4.604182881,4.57,0.56,4.604182881,8.31,0.63,8.333846651,0,0,0,8.31,0.63,8.333846651,9.43824,0.77032,9.469623393,1.09824,0.32032,1.144,8.34,0.45,8.352131464,3.74,0.75,3.814459333,3.74,0.75,3.814459333
11/04/2020 16:00,4.59,0.56,4.624035034,4.59,0.56,4.624035034,8.34,0.68,8.367675902,0,0,0,8.34,0.68,8.367675902,9.52824,0.85032,9.56610692,1.09824,0.32032,1.144,8.43,0.53,8.446644304,3.82,0.78,3.898820334,3.82,0.78,3.898820334
11/04/2020 16:30,4.75,0.59,4.786501854,4.75,0.59,4.786501854,8.67,0.68,8.696625782,0,0,0,8.67,0.68,8.696625782,9.8892,0.8506,9.925713929,1.0992,0.3206,1.145,8.79,0.53,8.805963888,3.86,0.78,3.938019807,3.86,0.78,3.938019807
11/04/2020 17:00,4.94,0.61,4.977519463,4.94,0.61,4.977519463,9.11,0.71,9.137625512,0,0,0,9.11,0.71,9.137625512,10.16824,0.94032,10.21162604,1.09824,0.32032,1.144,9.07,0.62,9.091166042,4.07,0.81,4.149819273,4.07,0.81,4.149819273
11/04/2020 17:30,5.19,0.61,5.22572483,5.19,0.61,5.22572483,9.58,0.71,9.606273992,0,0,0,9.58,0.71,9.606273992,10.28824,1.09032,10.34585328,1.09824,0.32032,1.144,9.19,0.77,9.222201473,4.35,0.84,4.430361159,4.35,0.84,4.430361159
11/04/2020 18:00,5.28,0.61,5.315119942,5.28,0.61,5.315119942,9.98,0.74,10.00739726,0,0,0,9.98,0.74,10.00739726,10.37824,1.15032,10.4417959,1.09824,0.32032,1.144,9.28,0.83,9.317043522,4.52,0.81,4.59200392,4.52,0.81,4.59200392
11/04/2020 18:30,5.33,0.61,5.364792633,5.33,0.61,5.364792633,9.8,0.77,9.830203457,0,0,0,9.8,0.77,9.830203457,10.47824,1.11032,10.53690296,1.09824,0.32032,1.144,9.38,0.79,9.413208805,4.47,0.84,4.548241418,4.47,0.84,4.548241418
11/04/2020 19:00,5.36,0.61,5.394599151,5.36,0.61,5.394599151,9.75,0.74,9.778041726,0,0,0,9.75,0.74,9.778041726,10.38824,1.17032,10.45395519,1.09824,0.32032,1.144,9.29,0.85,9.328804854,4.36,0.89,4.449910111,4.36,0.89,4.449910111
11/04/2020 19:30,5.32,0.64,5.358357957,5.32,0.64,5.358357957,9.51,0.78,9.541933766,0,0,0,9.51,0.78,9.541933766,10.13824,1.19032,10.20787794,1.09824,0.32032,1.144,9.04,0.87,9.081767449,4.28,0.93,4.379874427,4.28,0.93,4.379874427
11/04/2020 20:00,5.2,0.69,5.245579091,5.2,0.69,5.245579091,9.63,0.82,9.66484868,0,0,0,9.63,0.82,9.66484868,9.98824,1.27032,10.0686966,1.09824,0.32032,1.144,8.89,0.95,8.940615191,4.33,0.95,4.432989962,4.33,0.95,4.432989962
11/04/2020 20:30,5.45,0.56,5.4786951,5.45,0.56,5.4786951,9.91,0.65,9.931293974,0,0,0,9.91,0.65,9.931293974,10.2192,1.1006,10.27829602,1.0992,0.3206,1.145,9.12,0.78,9.153294489,4.56,0.8,4.629643615,4.56,0.8,4.629643615
11/04/2020 21:00,5.51,0.5,5.532639515,5.51,0.5,5.532639515,10.03,0.52,10.04347052,0,0,0,10.03,0.52,10.04347052,10.25016,1.01088,10.29988633,1.10016,0.32088,1.146,9.15,0.69,9.175979512,4.59,0.73,4.647687597,4.59,0.73,4.647687597
11/04/2020 21:30,5.29,0.52,5.315496214,5.29,0.52,5.315496214,9.73,0.56,9.746101785,0,0,0,9.73,0.56,9.746101785,9.95016,1.04088,10.00445477,1.10016,0.32088,1.146,8.85,0.72,8.879239832,4.39,0.76,4.455300214,4.39,0.76,4.455300214
11/04/2020 22:00,5.08,0.55,5.109686879,5.08,0.55,5.109686879,9.28,0.62,9.300688147,0,0,0,9.28,0.62,9.300688147,9.5692,1.1206,9.634590443,1.0992,0.3206,1.145,8.47,0.8,8.507696516,4.21,0.8,4.285335459,4.21,0.8,4.285335459
11/04/2020 22:30,4.83,0.57,4.863517246,4.83,0.57,4.863517246,8.9,0.62,8.921569369,0,0,0,8.9,0.62,8.921569369,9.17016,1.13088,9.239627915,1.10016,0.32088,1.146,8.07,0.81,8.110548687,3.99,0.83,4.075414089,3.99,0.83,4.075414089
11/04/2020 23:00,4.54,0.57,4.575642031,4.54,0.57,4.575642031,8.15,0.68,8.178318898,0,0,0,8.15,0.68,8.178318898,8.71824,1.12032,8.789927508,1.09824,0.32032,1.144,7.62,0.8,7.661879665,3.77,0.83,3.860284964,3.77,0.83,3.860284964
11/04/2020 23:30,4.29,0.57,4.327701468,4.29,0.57,4.327701468,7.65,0.68,7.680162759,0,0,0,7.65,0.68,7.680162759,8.19488,1.14184,8.274047184,1.03488,0.30184,1.078,7.16,0.84,7.209105354,3.58,0.83,3.674955782,3.58,0.83,3.674955782
12/04/2020 00:00,4.01,0.6,4.054639318,4.01,0.6,4.054639318,7.24,0.68,7.271863585,0,0,0,7.24,0.68,7.271863585,7.36248,1.01864,7.432613215,0.61248,0.17864,0.638,6.75,0.84,6.802065863,3.79,0.79,3.871459673,3.79,0.79,3.871459673
12/04/2020 00:30,3.79,0.62,3.840377586,3.79,0.62,3.840377586,6.9,0.68,6.933426281,0,0,0,6.9,0.68,6.933426281,7.02344,1.01892,7.096964661,0.61344,0.17892,0.639,6.41,0.84,6.464804715,3.68,0.73,3.751706278,3.68,0.73,3.751706278
12/04/2020 01:00,3.66,0.62,3.712142239,3.66,0.62,3.712142239,6.63,0.78,6.67572468,0,0,0,6.63,0.78,6.67572468,6.84248,1.06864,6.925425907,0.61248,0.17864,0.638,6.23,0.89,6.293250353,3.46,0.84,3.560505582,3.46,0.84,3.560505582
12/04/2020 01:30,3.66,0.62,3.712142239,3.66,0.62,3.712142239,6.87,0.75,6.910817607,0,0,0,6.87,0.75,6.910817607,6.7596,1.0278,6.837292227,0.6096,0.1778,0.635,6.15,0.85,6.208461967,3.46,0.84,3.560505582,3.46,0.84,3.560505582
12/04/2020 02:00,3.75,0.62,3.800907786,3.75,0.62,3.800907786,6.99,0.75,7.030120909,0,0,0,6.99,0.75,7.030120909,6.79672,1.02696,6.87386715,0.60672,0.17696,0.632,6.19,0.85,6.248087707,3.77,0.87,3.869082579,3.77,0.87,3.869082579
12/04/2020 02:30,3.73,0.62,3.781177065,3.73,0.62,3.781177065,6.94,0.73,6.978287756,0,0,0,6.94,0.73,6.978287756,7.13144,1.14792,7.22323728,1.02144,0.29792,1.064,6.11,0.85,6.168841058,3.33,0.87,3.441772799,3.33,0.87,3.441772799
12/04/2020 03:00,3.61,0.62,3.662854078,3.61,0.62,3.662854078,6.61,0.69,6.645916039,0,0,0,6.61,0.69,6.645916039,7.1092,1.1706,7.204930881,1.0992,0.3206,1.145,6.01,0.85,6.069810541,3.12,0.87,3.239027632,3.12,0.87,3.239027632
12/04/2020 03:30,3.53,0.6,3.580628436,3.53,0.6,3.580628436,6.4,0.72,6.44037266,0,0,0,6.4,0.72,6.44037266,7.0092,1.2106,7.112976662,1.0992,0.3206,1.145,5.91,0.89,5.976637851,2.98,0.84,3.096126612,2.98,0.84,3.096126612
12/04/2020 04:00,3.42,0.6,3.472232711,3.42,0.6,3.472232711,6.31,0.69,6.347613725,0,0,0,6.31,0.69,6.347613725,6.8992,1.2106,7.004606556,1.0992,0.3206,1.145,5.8,0.89,5.867887184,2.9,0.84,3.019205193,2.9,0.84,3.019205193
12/04/2020 04:30,3.34,0.6,3.393464307,3.34,0.6,3.393464307,6.17,0.69,6.208461967,0,0,0,6.17,0.69,6.208461967,6.7292,1.2406,6.842603379,1.0992,0.3206,1.145,5.63,0.92,5.704673523,2.82,0.82,2.936800981,2.82,0.82,2.936800981
12/04/2020 05:00,3.3,0.6,3.354101966,3.3,0.6,3.354101966,5.97,0.72,6.013260347,0,0,0,5.97,0.72,6.013260347,6.64016,1.21088,6.74966334,1.10016,0.32088,1.146,5.54,0.89,5.611033773,2.71,0.82,2.831342438,2.71,0.82,2.831342438
12/04/2020 05:30,3.3,0.6,3.354101966,3.3,0.6,3.354101966,5.94,0.72,5.98347725,0,0,0,5.94,0.72,5.98347725,6.6092,1.2406,6.72462735,1.0992,0.3206,1.145,5.51,0.92,5.586277831,2.63,0.82,2.754868418,2.63,0.82,2.754868418
12/04/2020 06:00,3.28,0.63,3.33995509,3.28,0.63,3.33995509,6,0.74,6.045461107,0,0,0,6,0.74,6.045461107,6.5792,1.2706,6.700768389,1.0992,0.3206,1.145,5.48,0.95,5.561735341,2.69,0.84,2.818102198,2.69,0.84,2.818102198
12/04/2020 06:30,3.11,0.83,3.218850727,3.11,0.83,3.218850727,5.69,1.14,5.80307677,0,0,0,5.69,1.14,5.80307677,6.38016,1.54088,6.563592979,1.10016,0.32088,1.146,5.28,1.22,5.419114319,2.61,1.08,2.824623869,2.61,1.08,2.824623869
12/04/2020 07:00,3.14,0.83,3.24784544,3.14,0.83,3.24784544,5.84,1.11,5.944552128,0,0,0,5.84,1.11,5.944552128,6.4792,1.5506,6.662161286,1.0992,0.3206,1.145,5.38,1.23,5.518813278,2.53,1.08,2.750872589,2.53,1.08,2.750872589
12/04/2020 07:30,3.33,0.83,3.431879951,3.33,0.83,3.431879951,6.11,1.11,6.210008052,0,0,0,6.11,1.11,6.210008052,6.7792,1.5706,6.958759731,1.0992,0.3206,1.145,5.68,1.25,5.815917812,2.68,1.06,2.882013185,2.68,1.06,2.882013185
12/04/2020 08:00,3.48,0.83,3.577610935,3.48,0.83,3.577610935,6.51,1.11,6.603953361,0,0,0,6.51,1.11,6.603953361,7.0992,1.5406,7.264440033,1.0992,0.3206,1.145,6,1.22,6.122777148,2.82,1.11,3.030594001,2.82,1.11,3.030594001
12/04/2020 08:30,3.68,0.79,3.763841123,3.68,0.79,3.763841123,6.96,0.98,7.028655632,0,0,0,6.96,0.98,7.028655632,7.52824,1.50032,7.676285404,1.09824,0.32032,1.144,6.43,1.18,6.53737715,2.98,1.01,3.146505999,2.98,1.01,3.146505999
12/04/2020 09:00,3.94,0.76,4.01263006,3.94,0.76,4.01263006,7.49,0.93,7.547516148,0,0,0,7.49,0.93,7.547516148,8.0792,1.4206,8.203144336,1.0992,0.3206,1.145,6.98,1.1,7.066144635,3.07,1.01,3.231872522,3.07,1.01,3.231872522
12/04/2020 09:30,4.24,0.68,4.294182111,4.24,0.68,4.294182111,7.94,0.84,7.984309613,0,0,0,7.94,0.84,7.984309613,8.63824,1.31032,8.737054927,1.09824,0.32032,1.144,7.54,0.99,7.604715642,3.31,0.92,3.435476677,3.31,0.92,3.435476677
12/04/2020 10:00,4.55,0.66,4.597618949,4.55,0.66,4.597618949,8.53,0.76,8.563790049,0,0,0,8.53,0.76,8.563790049,9.14824,1.22032,9.229272777,1.09824,0.32032,1.144,8.05,0.9,8.10015432,3.55,0.86,3.652683945,3.55,0.86,3.652683945
12/04/2020 10:30,4.78,0.63,4.821337989,4.78,0.63,4.821337989,8.89,0.72,8.9191087,0,0,0,8.89,0.72,8.9191087,9.4792,1.2006,9.554929251,1.0992,0.3206,1.145,8.38,0.88,8.426078566,3.88,0.86,3.974166579,3.88,0.86,3.974166579
12/04/2020 11:00,5.04,0.6,5.075588636,5.04,0.6,5.075588636,9.16,0.7,9.186707789,0,0,0,9.16,0.7,9.186707789,9.85824,1.10032,9.91945563,1.09824,0.32032,1.144,8.76,0.78,8.794657469,3.91,0.81,3.993018908,3.91,0.81,3.993018908
12/04/2020 11:30,5.14,0.56,5.170415844,5.14,0.56,5.170415844,9.41,0.66,9.433117194,0,0,0,9.41,0.66,9.433117194,10.20824,1.06032,10.26315947,1.09824,0.32032,1.144,9.11,0.74,9.14000547,3.94,0.81,4.022399781,3.94,0.81,4.022399781
12/04/2020 12:00,5.34,0.56,5.369283006,5.34,0.56,5.369283006,9.86,0.66,9.882064562,0,0,0,9.86,0.66,9.882064562,10.4292,1.0606,10.48299027,1.0992,0.3206,1.145,9.33,0.74,9.359300188,4.08,0.83,4.163568181,4.08,0.83,4.163568181
12/04/2020 12:30,5.54,0.56,5.568231317,5.54,0.56,5.568231317,10.15,0.66,10.17143549,0,0,0,10.15,0.66,10.17143549,10.65824,1.06032,10.71085237,1.09824,0.32032,1.144,9.56,0.74,9.588597395,4.42,0.8,4.491814778,4.42,0.8,4.491814778
12/04/2020 13:00,5.7,0.56,5.72744271,5.7,0.56,5.72744271,10.31,0.66,10.33110352,0,0,0,10.31,0.66,10.33110352,10.81824,1.09032,10.87304531,1.09824,0.32032,1.144,9.72,0.77,9.750451272,4.42,0.83,4.497254718,4.42,0.83,4.497254718
12/04/2020 13:30,5.65,0.56,5.677684387,5.65,0.56,5.677684387,10.34,0.66,10.36104242,0,0,0,10.34,0.66,10.36104242,10.85824,1.05032,10.90892057,1.09824,0.32032,1.144,9.76,0.73,9.78726213,4.26,0.83,4.340103685,4.26,0.83,4.340103685
12/04/2020 14:00,5.56,0.56,5.588130278,5.56,0.56,5.588130278,10.1,0.66,10.12154138,0,0,0,10.1,0.66,10.12154138,10.73824,1.05032,10.78948425,1.09824,0.32032,1.144,9.64,0.73,9.66760053,4.21,0.83,4.291037171,4.21,0.83,4.291037171
12/04/2020 14:30,5.38,0.56,5.409066463,5.38,0.56,5.409066463,10.1,0.68,10.12286521,0,0,0,10.1,0.68,10.12286521,10.8892,1.0806,10.94268582,1.0992,0.3206,1.145,9.79,0.76,9.819455178,4.32,0.89,4.410725564,4.32,0.89,4.410725564
12/04/2020 15:00,5.31,0.61,5.344922825,5.31,0.61,5.344922825,9.93,0.72,9.956068501,0,0,0,9.93,0.72,9.956068501,10.72824,1.11032,10.78554329,1.09824,0.32032,1.144,9.63,0.79,9.662349611,4.16,0.89,4.254139161,4.16,0.89,4.254139161
12/04/2020 15:30,5.37,0.61,5.404535133,5.37,0.61,5.404535133,9.87,0.76,9.899217141,0,0,0,9.87,0.76,9.899217141,10.68824,1.14032,10.7488978,1.09824,0.32032,1.144,9.59,0.82,9.624993506,4.13,0.92,4.231229136,4.13,0.92,4.231229136
12/04/2020 16:00,5.4,0.63,5.436625792,5.4,0.63,5.436625792,9.85,0.78,9.880834985,0,0,0,9.85,0.78,9.880834985,10.6492,1.1406,10.71010873,1.0992,0.3206,1.145,9.55,0.82,9.58513954,4.18,0.93,4.282207375,4.18,0.93,4.282207375
12/04/2020 16:30,5.42,0.63,5.456491547,5.42,0.63,5.456491547,10,0.81,10.03275137,0,0,0,10,0.81,10.03275137,10.71728,1.17004,10.78095934,1.09728,0.32004,1.143,9.62,0.85,9.657478967,4.26,0.93,4.360332556,4.26,0.93,4.360332556
12/04/2020 17:00,5.55,0.63,5.585642309,5.55,0.63,5.585642309,10.25,0.78,10.27963521,0,0,0,10.25,0.78,10.27963521,10.90824,1.23032,10.97740348,1.09824,0.32032,1.144,9.81,0.91,9.852116524,4.35,0.95,4.452527372,4.35,0.95,4.452527372
12/04/2020 17:30,5.53,0.63,5.565770387,5.53,0.63,5.565770387,10.03,0.84,10.06511301,0,0,0,10.03,0.84,10.06511301,10.8092,1.2506,10.8813053,1.0992,0.3206,1.145,9.71,0.93,9.754434889,4.44,0.95,4.540495568,4.44,0.95,4.540495568
12/04/2020 18:00,5.36,0.7,5.405515702,5.36,0.7,5.405515702,9.93,0.84,9.965465368,0,0,0,9.93,0.84,9.965465368,10.57824,1.28032,10.65543902,1.09824,0.32032,1.144,9.48,0.96,9.528483615,4.35,0.97,4.456837444,4.35,0.97,4.456837444
12/04/2020 18:30,5.3,0.68,5.343444582,5.3,0.68,5.343444582,9.75,0.87,9.788738427,0,0,0,9.75,0.87,9.788738427,10.52824,1.31032,10.60946634,1.09824,0.32032,1.144,9.43,0.99,9.481824719,4.27,1,4.385533035,4.27,1,4.385533035
12/04/2020 19:00,5.17,0.72,5.219894635,5.17,0.72,5.219894635,9.62,0.87,9.659259806,0,0,0,9.62,0.87,9.659259806,10.17824,1.37032,10.27007042,1.09824,0.32032,1.144,9.08,1.05,9.140508739,4.25,0.97,4.359288933,4.25,0.97,4.359288933
12/04/2020 19:30,5.17,0.76,5.225562171,5.17,0.76,5.225562171,9.45,0.94,9.496636247,0,0,0,9.45,0.94,9.496636247,10.01728,1.42004,10.11743111,1.09728,0.32004,1.143,8.92,1.1,8.987569193,4.17,0.99,4.285907139,4.17,0.99,4.285907139
