Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
12/04/2020 20:00,5.08,0.78,5.139533053,5.08,0.78,5.139533053,9.43,0.97,9.479757381,0,0,0,9.43,0.97,9.479757381,10.28824,1.28032,10.36759864,1.09824,0.32032,1.144,9.19,0.96,9.240005411,4.14,1.02,4.263801121,4.14,1.02,4.263801121
12/04/2020 20:30,5.5,0.62,5.534835138,5.5,0.62,5.534835138,9.66,0.76,9.68985036,0,0,0,9.66,0.76,9.68985036,10.68728,1.00004,10.73396636,1.09728,0.32004,1.143,9.59,0.68,9.614078219,4.52,0.87,4.602966435,4.52,0.87,4.602966435
12/04/2020 21:00,5.45,0.57,5.479726271,5.45,0.57,5.479726271,9.84,0.64,9.860791043,0,0,0,9.84,0.64,9.860791043,10.6192,0.9306,10.65989798,1.0992,0.3206,1.145,9.52,0.61,9.539523049,4.52,0.83,4.595573958,4.52,0.83,4.595573958
12/04/2020 21:30,5.28,0.59,5.312861752,5.28,0.59,5.312861752,9.73,0.69,9.754434889,0,0,0,9.73,0.69,9.754434889,10.3192,0.9806,10.3656869,1.0992,0.3206,1.145,9.22,0.66,9.243592375,4.35,0.91,4.444164713,4.35,0.91,4.444164713
12/04/2020 22:00,5.07,0.59,5.104213945,5.07,0.59,5.104213945,9.12,0.72,9.148376905,0,0,0,9.12,0.72,9.148376905,9.9292,0.9806,9.977504147,1.0992,0.3206,1.145,8.83,0.66,8.854631556,4.2,0.88,4.291200298,4.2,0.88,4.291200298
12/04/2020 22:30,4.88,0.61,4.917977226,4.88,0.61,4.917977226,8.79,0.72,8.819438758,0,0,0,8.79,0.72,8.819438758,9.6092,0.9806,9.659104565,1.0992,0.3206,1.145,8.51,0.66,8.535555049,4,0.88,4.095656236,4,0.88,4.095656236
12/04/2020 23:00,4.57,0.64,4.614596407,4.57,0.64,4.614596407,8.38,0.74,8.412609583,0,0,0,8.38,0.74,8.412609583,9.04016,1.04088,9.099885933,1.10016,0.32088,1.146,7.94,0.72,7.972578002,3.81,0.88,3.910306893,3.81,0.88,3.910306893
12/04/2020 23:30,4.31,0.64,4.357258312,4.31,0.64,4.357258312,7.81,0.74,7.844979286,0,0,0,7.81,0.74,7.844979286,8.33016,1.18088,8.413444194,1.10016,0.32088,1.146,7.23,0.86,7.280968342,3.54,0.88,3.647739026,3.54,0.88,3.647739026
13/04/2020 00:00,4.04,0.66,4.093555911,4.04,0.66,4.093555911,7.32,0.78,7.361440077,0,0,0,7.32,0.78,7.361440077,8.0992,1.1006,8.173638174,1.0992,0.3206,1.145,7,0.78,7.043323079,3.26,0.92,3.387329331,3.26,0.92,3.387329331
13/04/2020 00:30,3.91,0.62,3.958850843,3.91,0.62,3.958850843,6.97,0.81,7.016908151,0,0,0,6.97,0.81,7.016908151,7.9392,1.0606,8.009729646,1.0992,0.3206,1.145,6.84,0.74,6.87991279,3.2,0.85,3.310966626,3.2,0.85,3.310966626
13/04/2020 01:00,3.81,0.58,3.853894135,3.81,0.58,3.853894135,6.79,0.79,6.835802806,0,0,0,6.79,0.79,6.835802806,7.50016,1.17088,7.591005204,1.10016,0.32088,1.146,6.4,0.85,6.456198572,3.02,0.88,3.145600102,3.02,0.88,3.145600102
13/04/2020 01:30,3.84,0.58,3.883555072,3.84,0.58,3.883555072,7.11,0.74,7.148405417,0,0,0,7.11,0.74,7.148405417,7.5892,1.1006,7.668590288,1.0992,0.3206,1.145,6.49,0.78,6.536704062,3.07,0.88,3.193634293,3.07,0.88,3.193634293
13/04/2020 02:00,3.95,0.58,3.992355195,3.95,0.58,3.992355195,7.35,0.72,7.385181108,0,0,0,7.35,0.72,7.385181108,7.69016,1.05088,7.761630602,1.10016,0.32088,1.146,6.59,0.73,6.630309193,3.48,0.85,3.582303728,3.48,0.85,3.582303728
13/04/2020 02:30,3.87,0.59,3.914715826,3.87,0.59,3.914715826,7.15,0.77,7.191342017,0,0,0,7.15,0.77,7.191342017,7.94112,1.05116,8.010388517,1.10112,0.32116,1.147,6.84,0.73,6.87884438,3.44,0.94,3.566118338,3.44,0.94,3.566118338
13/04/2020 03:00,3.77,0.59,3.815887839,3.77,0.59,3.815887839,6.92,0.74,6.959454002,0,0,0,6.92,0.74,6.959454002,8.03112,1.05116,8.099618868,1.10112,0.32116,1.147,6.93,0.73,6.968342701,3.29,0.91,3.413531895,3.29,0.91,3.413531895
13/04/2020 03:30,3.72,0.58,3.764943559,3.72,0.58,3.764943559,6.76,0.74,6.800382342,0,0,0,6.76,0.74,6.800382342,7.72208,1.09144,7.798830733,1.10208,0.32144,1.148,6.62,0.77,6.664630522,3.19,0.91,3.317257904,3.19,0.91,3.317257904
13/04/2020 04:00,3.68,0.58,3.72542615,3.68,0.58,3.72542615,6.6,0.74,6.641355283,0,0,0,6.6,0.74,6.641355283,7.74208,1.02144,7.809170404,1.10208,0.32144,1.148,6.64,0.7,6.676795639,3.12,0.91,3.25,3.12,0.91,3.25
13/04/2020 04:30,3.62,0.58,3.666169663,3.62,0.58,3.666169663,6.58,0.73,6.62037008,0,0,0,6.58,0.73,6.62037008,7.49208,1.06144,7.566896167,1.10208,0.32144,1.148,6.39,0.74,6.432705496,3.09,0.88,3.212864765,3.09,0.88,3.212864765
13/04/2020 05:00,3.59,0.56,3.633414372,3.59,0.56,3.633414372,6.5,0.69,6.536520481,0,0,0,6.5,0.69,6.536520481,7.33208,1.06144,7.408512131,1.10208,0.32144,1.148,6.23,0.74,6.273794705,3.01,0.88,3.136000638,3.01,0.88,3.136000638
13/04/2020 05:30,3.65,0.56,3.692709033,3.65,0.56,3.692709033,6.6,0.65,6.631930337,0,0,0,6.6,0.65,6.631930337,7.27304,1.03172,7.345853048,1.10304,0.32172,1.149,6.17,0.71,6.210716545,3.01,0.85,3.127714821,3.01,0.85,3.127714821
13/04/2020 06:00,3.62,0.56,3.663058831,3.62,0.56,3.663058831,6.62,0.69,6.655862078,0,0,0,6.62,0.69,6.655862078,7.19304,1.12172,7.279978036,1.10304,0.32172,1.149,6.09,0.8,6.142320408,3.09,0.85,3.204777683,3.09,0.85,3.204777683
13/04/2020 06:30,3.55,0.72,3.622278289,3.55,0.72,3.622278289,6.46,0.95,6.529479305,0,0,0,6.46,0.95,6.529479305,6.83304,1.55172,7.007015813,1.10304,0.32172,1.149,5.73,1.23,5.860528986,3.21,0.94,3.344801937,3.21,0.94,3.344801937
13/04/2020 07:00,3.55,0.75,3.628360511,3.55,0.75,3.628360511,6.61,1.02,6.688235941,0,0,0,6.61,1.02,6.688235941,6.95208,1.58144,7.129682237,1.10208,0.32144,1.148,5.85,1.26,5.984154076,3.09,0.99,3.244718786,3.09,0.99,3.244718786
13/04/2020 07:30,3.73,0.75,3.804655043,3.73,0.75,3.804655043,6.81,1.05,6.890471682,0,0,0,6.81,1.05,6.890471682,7.63304,1.40172,7.760677715,1.10304,0.32172,1.149,6.53,1.08,6.618708333,3.29,0.96,3.427200023,3.29,0.96,3.427200023
13/04/2020 08:00,3.97,0.71,4.032988966,3.97,0.71,4.032988966,7.17,1.02,7.242188896,0,0,0,7.17,1.02,7.242188896,7.97304,1.34172,8.085145602,1.10304,0.32172,1.149,6.87,1.02,6.945307769,3.46,0.92,3.580223457,3.46,0.92,3.580223457
13/04/2020 08:30,4.2,0.68,4.254691528,4.2,0.68,4.254691528,7.48,0.99,7.545230281,0,0,0,7.48,0.99,7.545230281,8.44208,1.32144,8.544876734,1.10208,0.32144,1.148,7.34,1,7.407806693,3.59,0.92,3.706008635,3.59,0.92,3.706008635
13/04/2020 09:00,4.38,0.66,4.429446918,4.38,0.66,4.429446918,7.81,0.97,7.870006353,0,0,0,7.81,0.97,7.870006353,8.75208,1.29144,8.846848117,1.10208,0.32144,1.148,7.65,0.97,7.71125152,3.59,0.92,3.706008635,3.59,0.92,3.706008635
13/04/2020 09:30,4.66,0.63,4.702393008,4.66,0.63,4.702393008,8.28,0.95,8.334320608,0,0,0,8.28,0.95,8.334320608,9.05208,1.21144,9.13278376,1.10208,0.32144,1.148,7.95,0.89,7.999662493,3.73,0.92,3.84178344,3.73,0.92,3.84178344
13/04/2020 10:00,4.84,0.6,4.877048288,4.84,0.6,4.877048288,8.73,0.84,8.770319264,0,0,0,8.73,0.84,8.770319264,9.49112,1.12116,9.557110369,1.10112,0.32116,1.147,8.39,0.8,8.428054342,3.97,0.86,4.062080748,3.97,0.86,4.062080748
13/04/2020 10:30,5.06,0.58,5.093132631,5.06,0.58,5.093132631,9.19,0.82,9.226510716,0,0,0,9.19,0.82,9.226510716,9.95112,1.07116,10.00860495,1.10112,0.32116,1.147,8.85,0.75,8.881722806,4.11,0.86,4.199011789,4.11,0.86,4.199011789
13/04/2020 11:00,5.22,0.56,5.249952381,5.22,0.56,5.249952381,9.41,0.79,9.443103303,0,0,0,9.41,0.79,9.443103303,9.83112,1.20116,9.904226663,1.10112,0.32116,1.147,8.73,0.88,8.774240708,4.23,0.86,4.316537965,4.23,0.86,4.316537965
13/04/2020 11:30,5.28,0.56,5.309613922,5.28,0.56,5.309613922,9.57,0.72,9.597046421,0,0,0,9.57,0.72,9.597046421,9.90016,1.12088,9.963410059,1.10016,0.32088,1.146,8.8,0.8,8.836288814,4.23,0.84,4.312597825,4.23,0.84,4.312597825
13/04/2020 12:00,5.31,0.56,5.339447537,5.31,0.56,5.339447537,9.72,0.72,9.746630187,0,0,0,9.72,0.72,9.746630187,10.15016,1.06088,10.20545023,1.10016,0.32088,1.146,9.05,0.74,9.080203742,4.35,0.84,4.430361159,4.35,0.84,4.430361159
13/04/2020 12:30,5.42,0.56,5.44885309,5.42,0.56,5.44885309,9.88,0.72,9.906200079,0,0,0,9.88,0.72,9.906200079,10.33016,1.09088,10.38759957,1.10016,0.32088,1.146,9.23,0.77,9.262062405,4.42,0.84,4.499111023,4.42,0.84,4.499111023
13/04/2020 13:00,5.4,0.56,5.428959385,5.4,0.56,5.428959385,9.88,0.69,9.904064822,0,0,0,9.88,0.69,9.904064822,10.2592,1.0706,10.31491003,1.0992,0.3206,1.145,9.16,0.75,9.19065286,4.3,0.89,4.391138804,4.3,0.89,4.391138804
13/04/2020 13:30,5.45,0.56,5.4786951,5.45,0.56,5.4786951,9.88,0.69,9.904064822,0,0,0,9.88,0.69,9.904064822,10.34016,1.07088,10.39546501,1.10016,0.32088,1.146,9.24,0.75,9.270388341,4.3,0.93,4.399420416,4.3,0.93,4.399420416
13/04/2020 14:00,5.42,0.56,5.44885309,5.42,0.56,5.44885309,9.64,0.74,9.668360771,0,0,0,9.64,0.74,9.668360771,10.2492,1.0706,10.3049641,1.0992,0.3206,1.145,9.15,0.75,9.180686249,4.3,0.9,4.393176527,4.3,0.9,4.393176527
13/04/2020 14:30,5.29,0.6,5.32391773,5.29,0.6,5.32391773,9.57,0.77,9.600927039,0,0,0,9.57,0.77,9.600927039,10.0492,1.2006,10.12066505,1.0992,0.3206,1.145,8.95,0.88,8.993158511,4.3,0.9,4.393176527,4.3,0.9,4.393176527
13/04/2020 15:00,5.26,0.6,5.294109935,5.26,0.6,5.294109935,9.32,0.86,9.359594008,0,0,0,9.32,0.86,9.359594008,10.0292,1.1006,10.08940895,1.0992,0.3206,1.145,8.93,0.78,8.964000223,4.28,0.94,4.382008672,4.28,0.94,4.382008672
13/04/2020 15:30,5.24,0.62,5.276551904,5.24,0.62,5.276551904,9.32,0.91,9.364320584,0,0,0,9.32,0.91,9.364320584,10.2092,1.0806,10.26622915,1.0992,0.3206,1.145,9.11,0.76,9.14164646,4.18,0.94,4.284390272,4.18,0.94,4.284390272
13/04/2020 16:00,5.33,0.62,5.365938874,5.33,0.62,5.365938874,9.42,0.91,9.463852281,0,0,0,9.42,0.91,9.463852281,10.3092,1.1006,10.36778303,1.0992,0.3206,1.145,9.21,0.78,9.242970302,4.31,0.94,4.411314997,4.31,0.94,4.411314997
13/04/2020 16:30,5.42,0.62,5.455346002,5.42,0.62,5.455346002,9.76,0.91,9.802331355,0,0,0,9.76,0.91,9.802331355,10.56016,1.13088,10.62053995,1.10016,0.32088,1.146,9.46,0.81,9.494614263,4.33,0.96,4.435143741,4.33,0.96,4.435143741
13/04/2020 17:00,5.69,0.62,5.723678887,5.69,0.62,5.723678887,10.45,0.86,10.48532784,0,0,0,10.45,0.86,10.48532784,10.9192,1.1706,10.98176821,1.0992,0.3206,1.145,9.82,0.85,9.856718521,4.6,0.93,4.693069358,4.6,0.93,4.693069358
13/04/2020 17:30,5.93,0.62,5.962323373,5.93,0.62,5.962323373,10.73,0.86,10.76440895,0,0,0,10.73,0.86,10.76440895,11.0992,1.3106,11.17631035,1.0992,0.3206,1.145,10,0.99,10.04888551,4.68,0.93,4.771509195,4.68,0.93,4.771509195
13/04/2020 18:00,5.96,0.66,5.996432273,5.96,0.66,5.996432273,10.97,0.88,11.00523966,0,0,0,10.97,0.88,11.00523966,11.1992,1.2806,11.27217889,1.0992,0.3206,1.145,10.1,0.96,10.14552118,4.87,0.89,4.950656522,4.87,0.89,4.950656522
13/04/2020 18:30,5.99,0.66,6.026250907,5.99,0.66,6.026250907,10.99,0.91,11.0276108,0,0,0,10.99,0.91,11.0276108,11.2992,1.2806,11.37153714,1.0992,0.3206,1.145,10.2,0.96,10.24507687,4.93,0.93,5.016951265,4.93,0.93,5.016951265
13/04/2020 19:00,6.01,0.68,6.048346882,6.01,0.68,6.048346882,10.82,0.95,10.86162511,0,0,0,10.82,0.95,10.86162511,10.9992,1.3606,11.08303356,1.0992,0.3206,1.145,9.9,1.04,9.95447638,4.86,0.95,4.951979402,4.86,0.95,4.951979402
13/04/2020 19:30,5.81,0.71,5.853221335,5.81,0.71,5.853221335,10.5,0.99,10.54656816,0,0,0,10.5,0.99,10.54656816,10.83016,1.36088,10.91532684,1.10016,0.32088,1.146,9.73,1.04,9.785422832,4.77,0.95,4.863681733,4.77,0.95,4.863681733
13/04/2020 20:00,5.65,0.75,5.699561387,5.65,0.75,5.699561387,10.29,1.06,10.34445262,0,0,0,10.29,1.06,10.34445262,10.92016,1.27088,10.99386331,1.10016,0.32088,1.146,9.82,0.95,9.865845123,4.75,0.99,4.852071722,4.75,0.99,4.852071722
13/04/2020 20:30,5.79,0.66,5.827495174,5.79,0.66,5.827495174,10.51,0.9,10.54846434,0,0,0,10.51,0.9,10.54846434,11.06112,1.08116,11.11383294,1.10112,0.32116,1.147,9.96,0.76,9.988953899,5.02,0.93,5.10541869,5.02,0.93,5.10541869
13/04/2020 21:00,5.94,0.56,5.966338911,5.94,0.56,5.966338911,10.75,0.67,10.77085883,0,0,0,10.75,0.67,10.77085883,11.12208,1.05144,11.17166906,1.10208,0.32144,1.148,10.02,0.73,10.04655662,5.15,0.83,5.216454735,5.15,0.83,5.216454735
13/04/2020 21:30,5.81,0.6,5.840898903,5.81,0.6,5.840898903,10.49,0.72,10.51468021,0,0,0,10.49,0.72,10.51468021,10.86208,1.00144,10.90814668,1.10208,0.32144,1.148,9.76,0.68,9.783659847,4.99,0.88,5.067001085,4.99,0.88,5.067001085
13/04/2020 22:00,5.49,0.62,5.524898189,5.49,0.62,5.524898189,9.83,0.78,9.860897525,0,0,0,9.83,0.78,9.860897525,10.27304,1.00172,10.32176311,1.10304,0.32172,1.149,9.17,0.68,9.195178084,4.75,0.91,4.836382946,4.75,0.91,4.836382946
13/04/2020 22:30,5.22,0.64,5.259087373,5.22,0.64,5.259087373,9.32,0.78,9.352582531,0,0,0,9.32,0.78,9.352582531,9.87304,1.06172,9.929963152,1.10304,0.32172,1.149,8.77,0.74,8.801164696,4.51,0.93,4.604888707,4.51,0.93,4.604888707
13/04/2020 23:00,4.82,0.67,4.866343597,4.82,0.67,4.866343597,8.77,0.81,8.807326496,0,0,0,8.77,0.81,8.807326496,9.26304,1.12172,9.330710895,1.10304,0.32172,1.149,8.16,0.8,8.199121904,4.22,0.91,4.317001274,4.22,0.91,4.317001274
13/04/2020 23:30,4.5,0.67,4.549604378,4.5,0.67,4.549604378,8.16,0.79,8.198152231,0,0,0,8.16,0.79,8.198152231,8.62496,1.23228,8.712545495,1.10496,0.32228,1.151,7.52,0.91,7.574859735,3.91,0.87,4.00562105,3.91,0.87,4.00562105
14/04/2020 00:00,4.2,0.67,4.253104748,4.2,0.67,4.253104748,7.6,0.84,7.646280141,0,0,0,7.6,0.84,7.646280141,8.38592,1.12256,8.460720726,1.10592,0.32256,1.152,7.28,0.8,7.323824138,3.6,0.95,3.723237838,3.6,0.95,3.723237838
14/04/2020 00:30,4.02,0.67,4.075450895,4.02,0.67,4.075450895,7.22,0.84,7.268700021,0,0,0,7.22,0.84,7.268700021,8.00496,1.12228,8.083247924,1.10496,0.32228,1.151,6.9,0.8,6.946221995,3.48,0.89,3.592005011,3.48,0.89,3.592005011
14/04/2020 01:00,3.87,0.67,3.927569223,3.87,0.67,3.927569223,7.09,0.84,7.139586823,0,0,0,7.09,0.84,7.139586823,7.76592,1.17256,7.853942348,1.10592,0.32256,1.152,6.66,0.85,6.714022639,3.35,0.95,3.482097069,3.35,0.95,3.482097069
14/04/2020 01:30,3.94,0.67,3.996561022,3.94,0.67,3.996561022,7.42,0.84,7.467395798,0,0,0,7.42,0.84,7.467395798,7.74496,1.13228,7.827289659,1.10496,0.32228,1.151,6.64,0.81,6.689222675,3.38,0.95,3.510968527,3.38,0.95,3.510968527
14/04/2020 02:00,4.08,0.67,4.134646297,4.08,0.67,4.134646297,7.72,0.78,7.759304093,0,0,0,7.72,0.78,7.759304093,7.83496,1.13228,7.916353719,1.10496,0.32228,1.151,6.73,0.81,6.778569171,3.84,0.95,3.955767941,3.84,0.95,3.955767941
14/04/2020 02:30,4.03,0.67,4.085315165,4.03,0.67,4.085315165,7.69,0.78,7.729456643,0,0,0,7.69,0.78,7.729456643,7.83592,1.13256,7.917343898,1.10592,0.32256,1.152,6.73,0.81,6.778569171,3.84,0.95,3.955767941,3.84,0.95,3.955767941
14/04/2020 03:00,3.96,0.67,4.016279373,3.96,0.67,4.016279373,7.43,0.82,7.475112039,0,0,0,7.43,0.82,7.475112039,7.64592,1.19256,7.738364944,1.10592,0.32256,1.152,6.54,0.87,6.597613205,3.65,0.95,3.771604433,3.65,0.95,3.771604433
14/04/2020 03:30,3.89,0.62,3.939098882,3.89,0.62,3.939098882,7.28,0.78,7.321666477,0,0,0,7.28,0.78,7.321666477,7.53592,1.19256,7.629697871,1.10592,0.32256,1.152,6.43,0.87,6.488589986,3.51,0.92,3.62856721,3.51,0.92,3.62856721
14/04/2020 04:00,3.89,0.6,3.936000508,3.89,0.6,3.936000508,7.13,0.78,7.172537905,0,0,0,7.13,0.78,7.172537905,7.28688,1.28284,7.398939019,1.10688,0.32284,1.153,6.18,0.96,6.254118643,3.46,0.92,3.580223457,3.46,0.92,3.580223457
14/04/2020 04:30,3.84,0.6,3.886592338,3.84,0.6,3.886592338,6.99,0.81,7.036774829,0,0,0,6.99,0.81,7.036774829,7.42688,1.14284,7.51429503,1.10688,0.32284,1.153,6.32,0.82,6.372974188,3.36,0.92,3.483676219,3.36,0.92,3.483676219
14/04/2020 05:00,3.8,0.61,3.848649114,3.8,0.61,3.848649114,6.87,0.78,6.91413769,0,0,0,6.87,0.78,6.91413769,7.42688,1.12284,7.511279265,1.10688,0.32284,1.153,6.32,0.8,6.370431697,3.33,0.92,3.454750353,3.33,0.92,3.454750353
14/04/2020 05:30,3.87,0.61,3.917779984,3.87,0.61,3.917779984,6.89,0.78,6.934010384,0,0,0,6.89,0.78,6.934010384,7.42688,1.15284,7.515822417,1.10688,0.32284,1.153,6.32,0.83,6.374268585,3.31,0.91,3.432812258,3.31,0.91,3.432812258
14/04/2020 06:00,3.87,0.66,3.925875698,3.87,0.66,3.925875698,6.99,0.88,7.045175654,0,0,0,6.99,0.88,7.045175654,7.48784,1.26312,7.593630225,1.10784,0.32312,1.154,6.38,0.94,6.448875871,3.44,0.95,3.568767294,3.44,0.95,3.568767294
14/04/2020 06:30,3.9,0.78,3.977235221,3.9,0.78,3.977235221,7.23,1.04,7.304416472,0,0,0,7.23,1.04,7.304416472,7.93688,1.33284,8.04801383,1.10688,0.32284,1.153,6.83,1.01,6.904274039,3.74,0.99,3.868811187,3.74,0.99,3.868811187
14/04/2020 07:00,4.02,0.78,4.094972527,4.02,0.78,4.094972527,7.78,0.91,7.833039002,0,0,0,7.78,0.91,7.833039002,8.50688,1.25284,8.598640323,1.10688,0.32284,1.153,7.4,0.93,7.458210241,3.77,0.99,3.897819903,3.77,0.99,3.897819903
14/04/2020 07:30,4.35,0.72,4.409183598,4.35,0.72,4.409183598,8.23,0.85,8.273777855,0,0,0,8.23,0.85,8.273777855,9.50688,0.84284,9.544168198,1.10688,0.32284,1.153,8.4,0.52,8.416079848,4.08,0.86,4.169652264,4.08,0.86,4.169652264
14/04/2020 08:00,4.72,0.64,4.763192207,4.72,0.64,4.763192207,8.46,0.87,8.504616393,0,0,0,8.46,0.87,8.504616393,10.14592,0.70256,10.17021549,1.10592,0.32256,1.152,9.04,0.38,9.047983201,4.39,0.74,4.451932165,4.39,0.74,4.451932165
14/04/2020 08:30,5.06,0.53,5.087681201,5.06,0.53,5.087681201,8.96,0.73,8.989688537,0,0,0,8.96,0.73,8.989688537,10.984,0.592,10.99994182,1.104,0.322,1.15,9.88,0.27,9.883688583,4.79,0.56,4.822623767,4.79,0.56,4.822623767
14/04/2020 09:00,5.19,0.47,5.211237857,5.19,0.47,5.211237857,9.18,0.7,9.206649771,0,0,0,9.18,0.7,9.206649771,11.29304,-0.01828,11.29305479,1.10304,0.32172,1.149,10.19,-0.34,10.19567065,4.86,0.56,4.892156988,4.86,0.56,4.892156988
14/04/2020 09:30,5.42,0.44,5.43783045,5.42,0.44,5.43783045,9.6,0.65,9.621980046,0,0,0,9.6,0.65,9.621980046,11.71304,-0.06828,11.71323901,1.10304,0.32172,1.149,10.61,-0.39,10.61716535,4.96,0.54,4.989308569,4.96,0.54,4.989308569
14/04/2020 10:00,5.49,0.44,5.507603835,5.49,0.44,5.507603835,9.75,0.6,9.768444093,0,0,0,9.75,0.6,9.768444093,11.86208,-0.06856,11.86227813,1.10208,0.32144,1.148,10.76,-0.39,10.76706552,5.16,0.5,5.184168207,5.16,0.5,5.184168207
14/04/2020 10:30,5.61,0.44,5.627228447,5.61,0.44,5.627228447,10.01,0.55,10.0250985,0,0,0,10.01,0.55,10.0250985,11.78016,-0.08912,11.7804971,1.10016,0.32088,1.146,10.68,-0.41,10.68786695,5.21,0.53,5.236888389,5.21,0.53,5.236888389
14/04/2020 11:00,5.62,0.44,5.637197885,5.62,0.44,5.637197885,9.97,0.57,9.986280589,0,0,0,9.97,0.57,9.986280589,12.13016,-0.15912,12.1312036,1.10016,0.32088,1.146,11.03,-0.48,11.0404393,5.3,0.47,5.320798812,5.3,0.47,5.320798812
14/04/2020 11:30,5.71,0.42,5.725425748,5.71,0.42,5.725425748,10.16,0.57,10.17597661,0,0,0,10.16,0.57,10.17597661,12.13016,-0.10912,12.1306508,1.10016,0.32088,1.146,11.03,-0.43,11.0383785,5.38,0.47,5.400490718,5.38,0.47,5.400490718
14/04/2020 12:00,5.75,0.45,5.767581816,5.75,0.45,5.767581816,10.23,0.54,10.24424229,0,0,0,10.23,0.54,10.24424229,12.2492,-0.1694,12.2503713,1.0992,0.3206,1.145,11.15,-0.49,11.16076162,5.38,0.5,5.403184246,5.38,0.5,5.403184246
14/04/2020 12:30,5.89,0.45,5.907165141,5.89,0.45,5.907165141,10.23,0.54,10.24424229,0,0,0,10.23,0.54,10.24424229,12.4592,-0.2594,12.46190006,1.0992,0.3206,1.145,11.36,-0.58,11.3747967,5.32,0.56,5.349392489,5.32,0.56,5.349392489
14/04/2020 13:00,5.84,0.45,5.85731167,5.84,0.45,5.85731167,10.14,0.54,10.15436852,0,0,0,10.14,0.54,10.15436852,12.06824,-0.13968,12.06904831,1.09824,0.32032,1.144,10.97,-0.46,10.97964025,5.24,0.59,5.273111036,5.24,0.59,5.273111036
14/04/2020 13:30,5.73,0.49,5.750912971,5.73,0.49,5.750912971,10.11,0.54,10.12441109,0,0,0,10.11,0.54,10.12441109,11.92824,-0.07968,11.92850613,1.09824,0.32032,1.144,10.83,-0.4,10.83738437,5.22,0.64,5.259087373,5.22,0.64,5.259087373
14/04/2020 14:00,5.5,0.49,5.521784132,5.5,0.49,5.521784132,9.81,0.57,9.82654568,0,0,0,9.81,0.57,9.82654568,11.76824,-0.10968,11.7687511,1.09824,0.32032,1.144,10.67,-0.43,10.67866096,5.15,0.54,5.178233289,5.15,0.54,5.178233289
14/04/2020 14:30,5.42,0.49,5.442104372,5.42,0.49,5.442104372,9.55,0.6,9.568829605,0,0,0,9.55,0.6,9.568829605,11.66824,-0.14968,11.66920001,1.09824,0.32032,1.144,10.57,-0.47,10.58044423,4.95,0.57,4.982710106,4.95,0.57,4.982710106
14/04/2020 15:00,5.39,0.49,5.412226898,5.39,0.49,5.412226898,9.47,0.6,9.488988355,0,0,0,9.47,0.6,9.488988355,11.35728,-0.07996,11.35756147,1.09728,0.32004,1.143,10.26,-0.4,10.26779431,4.91,0.57,4.942974813,4.91,0.57,4.942974813
14/04/2020 15:30,5.37,0.49,5.392309338,5.37,0.49,5.392309338,9.47,0.63,9.490932515,0,0,0,9.47,0.63,9.490932515,11.32824,-0.02968,11.32827888,1.09824,0.32032,1.144,10.23,-0.35,10.23598554,4.87,0.59,4.905609035,4.87,0.59,4.905609035
14/04/2020 16:00,5.41,0.49,5.432145064,5.41,0.49,5.432145064,9.51,0.69,9.534998689,0,0,0,9.51,0.69,9.534998689,11.32824,-0.02968,11.32827888,1.09824,0.32032,1.144,10.23,-0.35,10.23598554,4.71,0.7,4.761732878,4.71,0.7,4.761732878
14/04/2020 16:30,5.61,0.49,5.631358628,5.61,0.49,5.631358628,9.82,0.69,9.844211497,0,0,0,9.82,0.69,9.844211497,11.42728,0.71004,11.4493181,1.09728,0.32004,1.143,10.33,0.39,10.33735943,4.71,0.78,4.774149139,4.71,0.78,4.774149139
14/04/2020 17:00,5.81,0.52,5.833223808,5.81,0.52,5.833223808,10.38,0.74,10.40634422,0,0,0,10.38,0.74,10.40634422,11.65824,0.81032,11.6863672,1.09824,0.32032,1.144,10.56,0.49,10.57136226,4.83,0.84,4.902499363,4.83,0.84,4.902499363
14/04/2020 17:30,5.87,0.61,5.90160995,5.87,0.61,5.90160995,10.94,0.69,10.961738,0,0,0,10.94,0.69,10.961738,11.62728,1.02004,11.67193736,1.09728,0.32004,1.143,10.53,0.7,10.55324121,4.94,0.86,5.014299552,4.94,0.86,5.014299552
14/04/2020 18:00,5.96,0.64,5.994263925,5.96,0.64,5.994263925,11.43,0.69,11.45080783,0,0,0,11.43,0.69,11.45080783,11.71824,1.12032,11.77167217,1.09824,0.32032,1.144,10.62,0.8,10.6500892,5.01,0.86,5.083276502,5.01,0.86,5.083276502
14/04/2020 18:30,6,0.64,6.034036791,6,0.64,6.034036791,11.28,0.75,11.30490601,0,0,0,11.28,0.75,11.30490601,11.65824,1.24032,11.72403316,1.09824,0.32032,1.144,10.56,0.92,10.6,4.96,0.94,5.048286838,4.96,0.94,5.048286838
14/04/2020 19:00,5.95,0.67,5.987603861,5.95,0.67,5.987603861,11.04,0.78,11.06752005,0,0,0,11.04,0.78,11.06752005,11.33728,1.25004,11.40598605,1.09728,0.32004,1.143,10.24,0.93,10.28214472,4.86,0.94,4.950070707,4.86,0.94,4.950070707
14/04/2020 19:30,5.83,0.7,5.871873636,5.83,0.7,5.871873636,10.81,0.82,10.84105622,0,0,0,10.81,0.82,10.84105622,11.19824,1.31032,11.27464046,1.09824,0.32032,1.144,10.1,0.99,10.14840382,4.8,0.99,4.901030504,4.8,0.99,4.901030504
14/04/2020 20:00,5.65,0.72,5.695691354,5.65,0.72,5.695691354,10.47,0.85,10.50444668,0,0,0,10.47,0.85,10.50444668,11.13824,1.17032,11.19955531,1.09824,0.32032,1.144,10.04,0.85,10.07591683,4.77,0.96,4.86564487,4.77,0.96,4.86564487
14/04/2020 20:30,5.85,0.65,5.88600034,5.85,0.65,5.88600034,10.75,0.75,10.77613103,0,0,0,10.75,0.75,10.77613103,11.49824,1.01032,11.54254173,1.09824,0.32032,1.144,10.4,0.69,10.42286429,5.09,0.9,5.168955407,5.09,0.9,5.168955407
14/04/2020 21:00,6.01,0.54,6.034210802,6.01,0.54,6.034210802,11,0.51,11.01181638,0,0,0,11,0.51,11.01181638,11.72824,0.87032,11.76048768,1.09824,0.32032,1.144,10.63,0.55,10.64421909,5.28,0.73,5.330225136,5.28,0.73,5.330225136
14/04/2020 21:30,5.72,0.56,5.747347214,5.72,0.56,5.747347214,10.61,0.57,10.6253,0,0,0,10.61,0.57,10.6253,11.2392,0.9106,11.27602807,1.0992,0.3206,1.145,10.14,0.59,10.15715019,4.97,0.83,5.038829229,4.97,0.83,5.038829229
14/04/2020 22:00,5.42,0.59,5.452017975,5.42,0.59,5.452017975,10.06,0.64,10.0803373,0,0,0,10.06,0.64,10.0803373,10.64016,0.98088,10.68527634,1.10016,0.32088,1.146,9.54,0.66,9.562802936,4.74,0.83,4.812120115,4.74,0.83,4.812120115
14/04/2020 22:30,5.19,0.62,5.226901568,5.19,0.62,5.226901568,9.58,0.67,9.603400439,0,0,0,9.58,0.67,9.603400439,10.0892,1.0406,10.14272177,1.0992,0.3206,1.145,8.99,0.72,9.018785949,4.53,0.86,4.610910973,4.53,0.86,4.610910973
14/04/2020 23:00,4.8,0.68,4.847927392,4.8,0.68,4.847927392,8.95,0.71,8.978117843,0,0,0,8.95,0.71,8.978117843,9.49016,1.09088,9.552651778,1.10016,0.32088,1.146,8.39,0.77,8.42525964,4.14,0.9,4.236696827,4.14,0.9,4.236696827
14/04/2020 23:30,4.43,0.68,4.481885764,4.43,0.68,4.481885764,8.35,0.71,8.380131264,0,0,0,8.35,0.71,8.380131264,8.71112,1.21116,8.794914451,1.10112,0.32116,1.147,7.61,0.89,7.661866613,3.88,0.9,3.983013934,3.88,0.9,3.983013934
15/04/2020 00:00,4.16,0.68,4.215210552,4.16,0.68,4.215210552,7.8,0.74,7.835023931,0,0,0,7.8,0.74,7.835023931,8.54112,1.09116,8.610537788,1.10112,0.32116,1.147,7.44,0.77,7.4797393,3.62,0.88,3.72542615,3.62,0.88,3.72542615
15/04/2020 00:30,3.93,0.68,3.988395667,3.93,0.68,3.988395667,7.35,0.78,7.39127188,0,0,0,7.35,0.78,7.39127188,8.23112,1.09116,8.303129928,1.10112,0.32116,1.147,7.13,0.77,7.171457314,3.46,0.86,3.565276988,3.46,0.86,3.565276988
15/04/2020 01:00,3.79,0.68,3.850519445,3.79,0.68,3.850519445,7.19,0.78,7.232185009,0,0,0,7.19,0.78,7.232185009,7.96208,1.13144,8.042069037,1.10208,0.32144,1.148,6.86,0.81,6.907655174,3.26,0.92,3.387329331,3.26,0.92,3.387329331
15/04/2020 01:30,3.82,0.68,3.880051546,3.82,0.68,3.880051546,7.48,0.76,7.518510491,0,0,0,7.48,0.76,7.518510491,7.95208,1.09144,8.026631772,1.10208,0.32144,1.148,6.85,0.77,6.893141519,3.26,0.94,3.39281594,3.26,0.94,3.39281594
15/04/2020 02:00,3.97,0.68,4.027815785,3.97,0.68,4.027815785,7.75,0.72,7.783373305,0,0,0,7.75,0.72,7.783373305,8.15208,1.09144,8.224819123,1.10208,0.32144,1.148,7.05,0.77,7.091924986,3.72,0.91,3.829686671,3.72,0.91,3.829686671
15/04/2020 02:30,3.93,0.68,3.988395667,3.93,0.68,3.988395667,7.78,0.72,7.813245164,0,0,0,7.78,0.72,7.813245164,8.15304,1.09172,8.22580779,1.10304,0.32172,1.149,7.05,0.77,7.091924986,3.72,0.91,3.829686671,3.72,0.91,3.829686671
15/04/2020 03:00,3.8,0.68,3.860362677,3.8,0.68,3.860362677,7.48,0.72,7.514572509,0,0,0,7.48,0.72,7.514572509,8.024,1.072,8.095292459,1.104,0.322,1.15,6.92,0.75,6.960524406,3.55,0.93,3.669795635,3.55,0.93,3.669795635
15/04/2020 03:30,3.74,0.65,3.796063751,3.74,0.65,3.796063751,7.32,0.72,7.355324602,0,0,0,7.32,0.72,7.355324602,7.66304,1.23172,7.761399114,1.10304,0.32172,1.149,6.56,0.91,6.622816621,3.37,0.95,3.5013426,3.37,0.95,3.5013426
15/04/2020 04:00,3.77,0.62,3.820641307,3.77,0.62,3.820641307,7.17,0.69,7.203124322,0,0,0,7.17,0.69,7.203124322,7.724,1.092,7.800810214,1.104,0.322,1.15,6.62,0.77,6.664630522,3.35,0.91,3.471397413,3.35,0.91,3.471397413
15/04/2020 04:30,3.72,0.62,3.771312769,3.72,0.62,3.771312769,7.01,0.71,7.045864035,0,0,0,7.01,0.71,7.045864035,7.594,1.132,7.677907267,1.104,0.322,1.15,6.49,0.81,6.540351673,3.3,0.91,3.423171045,3.3,0.91,3.423171045
15/04/2020 05:00,3.72,0.62,3.771312769,3.72,0.62,3.771312769,6.92,0.71,6.956328054,0,0,0,6.92,0.71,6.956328054,7.464,1.162,7.553908922,1.104,0.322,1.15,6.36,0.84,6.415231874,3.21,0.91,3.336495167,3.21,0.91,3.336495167
15/04/2020 05:30,3.75,0.59,3.796129608,3.75,0.59,3.796129608,6.94,0.68,6.973234544,0,0,0,6.94,0.68,6.973234544,7.53496,1.19228,7.628705906,1.10496,0.32228,1.151,6.43,0.87,6.488589986,3.21,0.91,3.336495167,3.21,0.91,3.336495167
15/04/2020 06:00,3.8,0.66,3.856889939,3.8,0.66,3.856889939,7.05,0.79,7.094124329,0,0,0,7.05,0.79,7.094124329,7.61592,1.26256,7.719863678,1.10592,0.32256,1.152,6.51,0.94,6.577514728,3.38,0.93,3.50560979,3.38,0.93,3.50560979
15/04/2020 06:30,3.91,0.76,3.983177124,3.91,0.76,3.983177124,7.27,0.93,7.329242799,0,0,0,7.27,0.93,7.329242799,8.00688,1.26284,8.105855427,1.10688,0.32284,1.153,6.9,0.94,6.96373463,3.7,0.93,3.815088466,3.7,0.93,3.815088466
15/04/2020 07:00,4.09,0.76,4.160012019,4.09,0.76,4.160012019,7.7,0.85,7.746773522,0,0,0,7.7,0.85,7.746773522,8.48592,1.15256,8.563832833,1.10592,0.32256,1.152,7.38,0.83,7.426526779,3.77,0.88,3.871343436,3.77,0.88,3.871343436
15/04/2020 07:30,4.42,0.68,4.472001789,4.42,0.68,4.472001789,8.09,0.85,8.134531333,0,0,0,8.09,0.85,8.134531333,9.48496,0.76228,9.515541866,1.10496,0.32228,1.151,8.38,0.44,8.391543362,4.21,0.76,4.278048621,4.21,0.76,4.278048621
15/04/2020 08:00,4.76,0.56,4.792827975,4.76,0.56,4.792827975,8.42,0.8,8.457919366,0,0,0,8.42,0.8,8.457919366,10.07304,0.66172,10.09475152,1.10304,0.32172,1.149,8.97,0.34,8.976441388,4.48,0.68,4.531313275,4.48,0.68,4.531313275
15/04/2020 08:30,5.15,0.43,5.167920278,5.15,0.43,5.167920278,8.87,0.63,8.892345023,0,0,0,8.87,0.63,8.892345023,10.88112,-0.03884,10.88118932,1.10112,0.32116,1.147,9.78,-0.36,9.786623524,4.81,0.58,4.844842619,4.81,0.58,4.844842619
15/04/2020 09:00,5.29,0.4,5.305101319,5.29,0.4,5.305101319,9.22,0.58,9.238224938,0,0,0,9.22,0.58,9.238224938,11.23016,-0.05912,11.23031561,1.10016,0.32088,1.146,10.13,-0.38,10.13712484,4.86,0.54,4.889907975,4.86,0.54,4.889907975
15/04/2020 09:30,5.47,0.4,5.484605729,5.47,0.4,5.484605729,9.38,0.58,9.397914662,0,0,0,9.38,0.58,9.397914662,11.6192,-0.1294,11.61992052,1.0992,0.3206,1.145,10.52,-0.45,10.52962013,4.86,0.57,4.893311762,4.86,0.57,4.893311762
15/04/2020 10:00,5.6,0.4,5.614267539,5.6,0.4,5.614267539,9.59,0.53,9.604634298,0,0,0,9.59,0.53,9.604634298,11.7492,-0.2094,11.75106587,1.0992,0.3206,1.145,10.65,-0.53,10.66317964,5.03,0.52,5.056807293,5.03,0.52,5.056807293
15/04/2020 10:30,5.68,0.38,5.692697076,5.68,0.38,5.692697076,9.68,0.53,9.69449844,0,0,0,9.68,0.53,9.69449844,11.5392,-0.1094,11.53971858,1.0992,0.3206,1.145,10.44,-0.43,10.44885161,5.18,0.54,5.20807066,5.18,0.54,5.20807066
15/04/2020 11:00,5.68,0.34,5.690166957,5.68,0.34,5.690166957,9.78,0.46,9.790812019,0,0,0,9.78,0.46,9.790812019,11.79824,-0.19968,11.79992963,1.09824,0.32032,1.144,10.7,-0.52,10.71262806,5.13,0.52,5.156287424,5.13,0.52,5.156287424
15/04/2020 11:30,5.7,0.34,5.710131347,5.7,0.34,5.710131347,9.86,0.46,9.870724391,0,0,0,9.86,0.46,9.870724391,12.0092,-0.2394,12.01158595,1.0992,0.3206,1.145,10.91,-0.56,10.92436268,5.08,0.52,5.10654482,5.08,0.52,5.10654482
15/04/2020 12:00,5.76,0.34,5.770025996,5.76,0.34,5.770025996,9.9,0.49,9.912118845,0,0,0,9.9,0.49,9.912118845,11.97824,-0.25968,11.98105451,1.09824,0.32032,1.144,10.88,-0.58,10.89544859,5.17,0.52,5.196085065,5.17,0.52,5.196085065
15/04/2020 12:30,5.72,0.34,5.730095985,5.72,0.34,5.730095985,9.95,0.49,9.96205802,0,0,0,9.95,0.49,9.96205802,12.09824,-0.32968,12.1027311,1.09824,0.32032,1.144,11,-0.65,11.01918781,5.13,0.52,5.156287424,5.13,0.52,5.156287424
15/04/2020 13:00,5.72,0.34,5.730095985,5.72,0.34,5.730095985,9.76,0.49,9.772292464,0,0,0,9.76,0.49,9.772292464,11.91824,-0.30968,11.92226264,1.09824,0.32032,1.144,10.82,-0.63,10.83832552,5.15,0.45,5.16962281,5.15,0.45,5.16962281
15/04/2020 13:30,5.53,0.38,5.543040682,5.53,0.38,5.543040682,9.76,0.49,9.772292464,0,0,0,9.76,0.49,9.772292464,11.81824,-0.32968,11.82283746,1.09824,0.32032,1.144,10.72,-0.65,10.73968808,5.1,0.48,5.122538433,5.1,0.48,5.122538433
15/04/2020 14:00,5.33,0.38,5.343528797,5.33,0.38,5.343528797,9.44,0.53,9.454866472,0,0,0,9.44,0.53,9.454866472,11.62824,-0.35968,11.63380141,1.09824,0.32032,1.144,10.53,-0.68,10.55193347,5.03,0.48,5.052850681,5.03,0.48,5.052850681
15/04/2020 14:30,5.3,0.38,5.313605179,5.3,0.38,5.313605179,9.35,0.51,9.363898761,0,0,0,9.35,0.51,9.363898761,11.26824,-0.19968,11.27000909,1.09824,0.32032,1.144,10.17,-0.52,10.18328532,4.93,0.48,4.953312023,4.93,0.48,4.953312023
15/04/2020 15:00,5.21,0.41,5.226107538,5.21,0.41,5.226107538,9.27,0.51,9.284018526,0,0,0,9.27,0.51,9.284018526,11.35824,-0.25968,11.3612081,1.09824,0.32032,1.144,10.26,-0.58,10.27638069,4.9,0.45,4.92061988,4.9,0.45,4.92061988
15/04/2020 15:30,5.13,0.46,5.150582491,5.13,0.46,5.150582491,9.22,0.55,9.236389987,0,0,0,9.22,0.55,9.236389987,11.24824,-0.15968,11.24937335,1.09824,0.32032,1.144,10.15,-0.48,10.16134342,4.71,0.45,4.731447981,4.71,0.45,4.731447981
15/04/2020 16:00,5.26,0.46,5.280075757,5.26,0.46,5.280075757,9.4,0.55,9.416076678,0,0,0,9.4,0.55,9.416076678,11.33824,-0.18968,11.33982649,1.09824,0.32032,1.144,10.24,-0.51,10.25269233,4.75,0.45,4.771268175,4.75,0.45,4.771268175
15/04/2020 16:30,5.45,0.46,5.469378392,5.45,0.46,5.469378392,9.58,0.62,9.600041667,0,0,0,9.58,0.62,9.600041667,11.33824,-0.01968,11.33825708,1.09824,0.32032,1.144,10.24,-0.34,10.24564298,4.75,0.6,4.787744772,4.75,0.6,4.787744772
15/04/2020 17:00,5.64,0.5,5.662119744,5.64,0.5,5.662119744,10.15,0.62,10.16891833,0,0,0,10.15,0.62,10.16891833,11.45824,0.63032,11.47556392,1.09824,0.32032,1.144,10.36,0.31,10.36463699,4.88,0.71,4.931379117,4.88,0.71,4.931379117
15/04/2020 17:30,5.79,0.58,5.818977573,5.79,0.58,5.818977573,10.63,0.59,10.64636088,0,0,0,10.63,0.59,10.64636088,11.36824,0.95032,11.40789151,1.09824,0.32032,1.144,10.27,0.63,10.28930513,5.01,0.73,5.062904305,5.01,0.73,5.062904305
15/04/2020 18:00,5.76,0.61,5.792210286,5.76,0.61,5.792210286,10.93,0.63,10.94814139,0,0,0,10.93,0.63,10.94814139,11.36824,1.05032,11.41665681,1.09824,0.32032,1.144,10.27,0.73,10.29591181,5.08,0.73,5.132182771,5.08,0.73,5.132182771
15/04/2020 18:30,5.76,0.61,5.792210286,5.76,0.61,5.792210286,10.81,0.69,10.83199889,0,0,0,10.81,0.69,10.83199889,11.2792,1.1406,11.33672444,1.0992,0.3206,1.145,10.18,0.82,10.21297214,5.06,0.78,5.11976562,5.06,0.78,5.11976562
15/04/2020 19:00,5.76,0.68,5.8,5.76,0.68,5.8,10.64,0.69,10.66234965,0,0,0,10.64,0.69,10.66234965,11.19824,1.19032,11.261325,1.09824,0.32032,1.144,10.1,0.87,10.13740105,4.9,0.82,4.968138484,4.9,0.82,4.968138484
15/04/2020 19:30,5.67,0.71,5.714280357,5.67,0.71,5.714280357,10.43,0.8,10.46063574,0,0,0,10.43,0.8,10.46063574,10.94824,1.24032,11.01827359,1.09824,0.32032,1.144,9.85,0.92,9.892871171,4.86,0.84,4.932058394,4.86,0.84,4.932058394
15/04/2020 20:00,5.5,0.71,5.545637925,5.5,0.71,5.545637925,10.31,0.8,10.34099125,0,0,0,10.31,0.8,10.34099125,11.0692,1.0906,11.12279628,1.0992,0.3206,1.145,9.97,0.77,9.999689995,4.78,0.84,4.853246336,4.78,0.84,4.853246336
15/04/2020 20:30,5.6,0.67,5.639937943,5.6,0.67,5.639937943,10.39,0.75,10.41703413,0,0,0,10.39,0.75,10.41703413,11.29824,0.94032,11.33730254,1.09824,0.32032,1.144,10.2,0.62,10.21882576,4.87,0.82,4.938552419,4.87,0.82,4.938552419
15/04/2020 21:00,5.86,0.52,5.883026432,5.86,0.52,5.883026432,10.67,0.52,10.68266353,0,0,0,10.67,0.52,10.68266353,11.44824,0.78032,11.47480276,1.09824,0.32032,1.144,10.35,0.46,10.36021718,5.02,0.73,5.072800016,5.02,0.73,5.072800016
15/04/2020 21:30,5.73,0.55,5.75633564,5.73,0.55,5.75633564,10.46,0.52,10.47291745,0,0,0,10.46,0.52,10.47291745,11.08824,0.79032,11.11636955,1.09824,0.32032,1.144,9.99,0.47,10.00104994,4.95,0.77,5.009530916,4.95,0.77,5.009530916
15/04/2020 22:00,5.38,0.57,5.410110905,5.38,0.57,5.410110905,9.82,0.59,9.837708066,0,0,0,9.82,0.59,9.837708066,10.59824,0.84032,10.63150172,1.09824,0.32032,1.144,9.5,0.52,9.514220935,4.7,0.77,4.762656822,4.7,0.77,4.762656822
15/04/2020 22:30,5.09,0.62,5.127621281,5.09,0.62,5.127621281,9.32,0.63,9.34126865,0,0,0,9.32,0.63,9.34126865,10.00824,0.91032,10.04955474,1.09824,0.32032,1.144,8.91,0.59,8.929512865,4.46,0.8,4.531180862,4.46,0.8,4.531180862
15/04/2020 23:00,4.68,0.65,4.72492328,4.68,0.65,4.72492328,8.82,0.63,8.842471374,0,0,0,8.82,0.63,8.842471374,9.5292,0.9306,9.574532312,1.0992,0.3206,1.145,8.43,0.61,8.452041174,4.11,0.8,4.187135059,4.11,0.8,4.187135059
15/04/2020 23:30,4.31,0.65,4.35873835,4.31,0.65,4.35873835,8.17,0.63,8.194254084,0,0,0,8.17,0.63,8.194254084,8.9492,0.9606,9.000607368,1.0992,0.3206,1.145,7.85,0.64,7.876045962,3.78,0.84,3.872208672,3.78,0.84,3.872208672
16/04/2020 00:00,4.12,0.67,4.174122662,4.12,0.67,4.174122662,7.62,0.68,7.650281041,0,0,0,7.62,0.68,7.650281041,8.2892,1.1206,8.36460286,1.0992,0.3206,1.145,7.19,0.8,7.234369357,3.57,0.84,3.667492331,3.57,0.84,3.667492331
16/04/2020 00:30,3.9,0.67,3.9571328,3.9,0.67,3.9571328,7.22,0.66,7.250103448,0,0,0,7.22,0.66,7.250103448,8.0992,1.0206,8.163250884,1.0992,0.3206,1.145,7,0.7,7.034912935,3.43,0.78,3.517570184,3.43,0.78,3.517570184
16/04/2020 01:00,3.77,0.67,3.829072995,3.77,0.67,3.829072995,7.07,0.63,7.098013807,0,0,0,7.07,0.63,7.098013807,7.9092,1.0006,7.972242156,1.0992,0.3206,1.145,6.81,0.68,6.843865867,3.3,0.81,3.397955268,3.3,0.81,3.397955268
16/04/2020 01:30,3.77,0.67,3.829072995,3.77,0.67,3.829072995,7.42,0.63,7.446697254,0,0,0,7.42,0.63,7.446697254,7.81016,1.04088,7.879215088,1.10016,0.32088,1.146,6.71,0.72,6.748518356,3.3,0.81,3.397955268,3.3,0.81,3.397955268
16/04/2020 02:00,3.89,0.67,3.947277543,3.89,0.67,3.947277543,7.65,0.63,7.675897342,0,0,0,7.65,0.63,7.675897342,8.0092,1.0206,8.073964887,1.0992,0.3206,1.145,6.91,0.7,6.945365361,3.67,0.87,3.771710487,3.67,0.87,3.771710487
16/04/2020 02:30,3.84,0.67,3.898012314,3.84,0.67,3.898012314,7.62,0.6,7.643585546,0,0,0,7.62,0.6,7.643585546,8.0992,0.9806,8.158346462,1.0992,0.3206,1.145,7,0.66,7.031045441,3.67,0.89,3.776373922,3.67,0.89,3.776373922
16/04/2020 03:00,3.77,0.67,3.829072995,3.77,0.67,3.829072995,7.25,0.64,7.278193457,0,0,0,7.25,0.64,7.278193457,7.91016,0.98088,7.970743805,1.10016,0.32088,1.146,6.81,0.66,6.841907629,3.46,0.87,3.567702342,3.46,0.87,3.567702342
16/04/2020 03:30,3.71,0.67,3.770013263,3.71,0.67,3.770013263,7.07,0.64,7.098908367,0,0,0,7.07,0.64,7.098908367,7.87016,1.00088,7.933547706,1.10016,0.32088,1.146,6.77,0.68,6.804064961,3.29,0.87,3.403086834,3.29,0.87,3.403086834
16/04/2020 04:00,3.67,0.67,3.730656779,3.67,0.67,3.730656779,6.92,0.64,6.949532358,0,0,0,6.92,0.64,6.949532358,7.52112,1.13116,7.605706345,1.10112,0.32116,1.147,6.42,0.81,6.470896383,3.33,0.87,3.441772799,3.33,0.87,3.441772799
16/04/2020 04:30,3.6,0.67,3.661816489,3.6,0.67,3.661816489,6.81,0.64,6.84000731,0,0,0,6.81,0.64,6.84000731,7.60208,0.99144,7.666457696,1.10208,0.32144,1.148,6.5,0.67,6.534439532,3.28,0.85,3.38834768,3.28,0.85,3.38834768
16/04/2020 05:00,3.6,0.67,3.661816489,3.6,0.67,3.661816489,6.76,0.64,6.790228273,0,0,0,6.76,0.64,6.790228273,7.60208,0.99144,7.666457696,1.10208,0.32144,1.148,6.5,0.67,6.534439532,3.22,0.85,3.330300287,3.22,0.85,3.330300287
16/04/2020 05:30,3.71,0.62,3.761449189,3.71,0.62,3.761449189,6.73,0.64,6.760362416,0,0,0,6.73,0.64,6.760362416,7.66208,1.02144,7.729864785,1.10208,0.32144,1.148,6.56,0.7,6.597241848,3.22,0.85,3.330300287,3.22,0.85,3.330300287
16/04/2020 06:00,3.71,0.7,3.775460237,3.71,0.7,3.775460237,6.76,0.8,6.807172688,0,0,0,6.76,0.8,6.807172688,7.66304,1.14172,7.747625869,1.10304,0.32172,1.149,6.56,0.82,6.611051354,3.26,0.92,3.387329331,3.26,0.92,3.387329331
16/04/2020 06:30,3.82,0.77,3.896832047,3.82,0.77,3.896832047,7.04,0.88,7.094786819,0,0,0,7.04,0.88,7.094786819,7.904,1.262,8.004115192,1.104,0.322,1.15,6.8,0.94,6.864663138,3.54,0.87,3.64533949,3.54,0.87,3.64533949
16/04/2020 07:00,4.08,0.73,4.144791913,4.08,0.73,4.144791913,7.39,0.85,7.438723009,0,0,0,7.39,0.85,7.438723009,8.29304,1.13172,8.369904575,1.10304,0.32172,1.149,7.19,0.81,7.235482016,3.7,0.85,3.796379855,3.7,0.85,3.796379855
16/04/2020 07:30,4.4,0.65,4.447752241,4.4,0.65,4.447752241,7.83,0.8,7.870762352,0,0,0,7.83,0.8,7.870762352,9.23112,0.74116,9.260825806,1.10112,0.32116,1.147,8.13,0.42,8.14084148,4.01,0.81,4.0909901,4.01,0.81,4.0909901
16/04/2020 08:00,4.69,0.58,4.725727457,4.69,0.58,4.725727457,8.09,0.8,8.129458777,0,0,0,8.09,0.8,8.129458777,9.76016,0.66088,9.782509167,1.10016,0.32088,1.146,8.66,0.34,8.666671795,4.29,0.69,4.345135211,4.29,0.69,4.345135211
16/04/2020 08:30,5.1,0.42,5.117264894,5.1,0.42,5.117264894,8.66,0.65,8.684359504,0,0,0,8.66,0.65,8.684359504,10.46832,-0.07924,10.4686199,0.92832,0.27076,0.967,9.54,-0.35,9.546418176,4.81,0.57,4.843655644,4.81,0.57,4.843655644
16/04/2020 09:00,5.31,0.37,5.322875163,5.31,0.37,5.322875163,9,0.62,9.021330279,0,0,0,9,0.62,9.021330279,9.84,-0.42,9.848959336,0,0,0,9.84,-0.42,9.848959336,5.79,0.53,5.814206739,5.79,0.53,5.814206739
16/04/2020 09:30,5.45,0.37,5.462545194,5.45,0.37,5.462545194,9.3,0.58,9.318068469,0,0,0,9.3,0.58,9.318068469,10.15,-0.47,10.16087595,0,0,0,10.15,-0.47,10.16087595,5.91,0.55,5.935537044,5.91,0.55,5.935537044
16/04/2020 10:00,5.57,0.35,5.580985576,5.57,0.35,5.580985576,9.4,0.55,9.416076678,0,0,0,9.4,0.55,9.416076678,10.09,-0.45,10.1000297,0,0,0,10.09,-0.45,10.1000297,6.03,0.52,6.052379697,6.03,0.52,6.052379697
16/04/2020 10:30,5.57,0.37,5.582275522,5.57,0.37,5.582275522,9.53,0.48,9.542080486,0,0,0,9.53,0.48,9.542080486,10.19,-0.49,10.20177436,0,0,0,10.19,-0.49,10.20177436,6.1,0.54,6.123854995,6.1,0.54,6.123854995
16/04/2020 11:00,5.46,0.37,5.47252227,5.46,0.37,5.47252227,9.67,0.46,9.680934872,0,0,0,9.67,0.46,9.680934872,10.4,-0.55,10.41453311,0,0,0,10.4,-0.55,10.41453311,6.26,0.44,6.275444207,6.26,0.44,6.275444207
16/04/2020 11:30,5.58,0.34,5.590348826,5.58,0.34,5.590348826,9.71,0.43,9.719516449,0,0,0,9.71,0.43,9.719516449,10.43,-0.64,10.44961722,0,0,0,10.43,-0.64,10.44961722,6.22,0.4,6.232848466,6.22,0.4,6.232848466
16/04/2020 12:00,5.55,0.34,5.560404662,5.55,0.34,5.560404662,9.85,0.43,9.859381319,0,0,0,9.85,0.43,9.859381319,10.37,-0.57,10.38565357,0,0,0,10.37,-0.57,10.38565357,6.41,0.36,6.420101245,6.41,0.36,6.420101245
16/04/2020 12:30,5.62,0.34,5.630275304,5.62,0.34,5.630275304,9.87,0.43,9.879362328,0,0,0,9.87,0.43,9.879362328,10.44,-0.6,10.45722717,0,0,0,10.44,-0.6,10.45722717,6.37,0.39,6.381927608,6.37,0.39,6.381927608
16/04/2020 13:00,5.75,0.34,5.760043403,5.75,0.34,5.760043403,9.94,0.47,9.951105466,0,0,0,9.94,0.47,9.951105466,10.61256,-0.55592,10.62711046,0.08256,0.02408,0.086,10.53,-0.58,10.54596131,6.43,0.39,6.441816514,6.43,0.39,6.441816514
16/04/2020 13:30,5.49,0.41,5.505288367,5.49,0.41,5.505288367,9.74,0.47,9.751333242,0,0,0,9.74,0.47,9.751333242,10.58448,-0.31036,10.58902924,0.44448,0.12964,0.463,10.14,-0.44,10.14954186,5.85,0.43,5.86578213,5.85,0.43,5.86578213
16/04/2020 14:00,5.37,0.41,5.385629025,5.37,0.41,5.385629025,9.29,0.54,9.305681061,0,0,0,9.29,0.54,9.305681061,11.23736,-0.23452,11.23980691,1.04736,0.30548,1.091,10.19,-0.54,10.20429811,5.14,0.43,5.157955021,5.14,0.43,5.157955021
16/04/2020 14:30,5.23,0.39,5.24452095,5.23,0.39,5.24452095,9.06,0.52,9.074910468,0,0,0,9.06,0.52,9.074910468,10.78152,-0.11164,10.78209799,1.09152,0.31836,1.137,9.69,-0.43,9.699536071,4.89,0.47,4.912534987,4.89,0.47,4.912534987
16/04/2020 15:00,5.17,0.41,5.186231773,5.17,0.41,5.186231773,8.95,0.55,8.966883517,0,0,0,8.95,0.55,8.966883517,10.98056,-0.14192,10.9814771,1.09056,0.31808,1.136,9.89,-0.46,9.900691895,4.87,0.43,4.888946717,4.87,0.43,4.888946717
16/04/2020 15:30,5.2,0.41,5.216138418,5.2,0.41,5.216138418,8.95,0.55,8.966883517,0,0,0,8.95,0.55,8.966883517,10.83056,-0.06192,10.830737,1.09056,0.31808,1.136,9.74,-0.38,9.747409912,4.79,0.43,4.809261898,4.79,0.43,4.809261898
16/04/2020 16:00,5.31,0.44,5.32819857,5.31,0.44,5.32819857,9.12,0.55,9.136569378,0,0,0,9.12,0.55,9.136569378,10.90152,-0.06164,10.90169426,1.09152,0.31836,1.137,9.81,-0.38,9.817357078,4.91,0.47,4.932443613,4.91,0.47,4.932443613
16/04/2020 16:30,5.52,0.48,5.540830263,5.52,0.48,5.540830263,9.74,0.55,9.755516388,0,0,0,9.74,0.55,9.755516388,11.33056,0.63808,11.3485125,1.09056,0.31808,1.136,10.24,0.32,10.24499878,5.01,0.51,5.035891182,5.01,0.51,5.035891182
16/04/2020 17:00,5.75,0.48,5.77,5.75,0.48,5.77,10.41,0.6,10.42727673,0,0,0,10.41,0.6,10.42727673,11.66152,0.78836,11.68813758,1.09152,0.31836,1.137,10.57,0.47,10.58044423,5.11,0.62,5.147475109,5.11,0.62,5.147475109
16/04/2020 17:30,5.93,0.57,5.957331617,5.93,0.57,5.957331617,10.92,0.58,10.93539208,0,0,0,10.92,0.58,10.93539208,11.78056,0.93808,11.8178504,1.09056,0.31808,1.136,10.69,0.62,10.70796433,5.19,0.7,5.236993412,5.19,0.7,5.236993412
16/04/2020 18:00,5.95,0.61,5.981187173,5.95,0.61,5.981187173,11.16,0.6,11.17611739,0,0,0,11.16,0.6,11.17611739,11.60056,1.05808,11.64871347,1.09056,0.31808,1.136,10.51,0.74,10.53601917,5.27,0.66,5.31116748,5.27,0.66,5.31116748
16/04/2020 18:30,5.9,0.65,5.935697095,5.9,0.65,5.935697095,10.86,0.67,10.88064796,0,0,0,10.86,0.67,10.88064796,11.47152,1.12836,11.52688021,1.09152,0.31836,1.137,10.38,0.81,10.41155608,5.09,0.77,5.147912198,5.09,0.77,5.147912198
16/04/2020 19:00,5.75,0.65,5.786622504,5.75,0.65,5.786622504,10.74,0.67,10.76087822,0,0,0,10.74,0.67,10.76087822,11.24056,1.12808,11.2970241,1.09056,0.31808,1.136,10.15,0.81,10.1822689,4.96,0.82,5.027325333,4.96,0.82,5.027325333
16/04/2020 19:30,5.64,0.67,5.67965668,5.64,0.67,5.67965668,10.36,0.74,10.38639495,0,0,0,10.36,0.74,10.38639495,11.01056,1.16808,11.07234584,1.09056,0.31808,1.136,9.92,0.85,9.956349733,4.76,0.87,4.83885317,4.76,0.87,4.83885317
16/04/2020 20:00,5.52,0.71,5.565473924,5.52,0.71,5.565473924,10.11,0.81,10.14239617,0,0,0,10.11,0.81,10.14239617,10.90152,1.07836,10.95472494,1.09152,0.31836,1.137,9.81,0.76,9.839395307,4.65,0.89,4.734405982,4.65,0.89,4.734405982
16/04/2020 20:30,5.66,0.63,5.694953907,5.66,0.63,5.694953907,10.32,0.67,10.34172616,0,0,0,10.32,0.67,10.34172616,11.16056,0.93808,11.19991489,1.09056,0.31808,1.136,10.07,0.62,10.08906834,4.86,0.82,4.92869151,4.86,0.82,4.92869151
16/04/2020 21:00,5.78,0.53,5.804248444,5.78,0.53,5.804248444,10.5,0.49,10.51142712,0,0,0,10.5,0.49,10.51142712,11.16056,0.78808,11.18834973,1.09056,0.31808,1.136,10.07,0.47,10.08096226,4.92,0.71,4.970965701,4.92,0.71,4.970965701
16/04/2020 21:30,5.59,0.55,5.616992078,5.59,0.55,5.616992078,10.17,0.54,10.18432619,0,0,0,10.17,0.54,10.18432619,10.76152,0.82836,10.79335411,1.09152,0.31836,1.137,9.67,0.51,9.683439472,4.75,0.77,4.812005819,4.75,0.77,4.812005819
16/04/2020 22:00,5.29,0.59,5.322800015,5.29,0.59,5.322800015,9.6,0.6,9.618731725,0,0,0,9.6,0.6,9.618731725,10.40056,0.86808,10.43672416,1.09056,0.31808,1.136,9.31,0.55,9.326231822,4.52,0.8,4.590250538,4.52,0.8,4.590250538
16/04/2020 22:30,5.01,0.59,5.044620898,5.01,0.59,5.044620898,9.21,0.6,9.229523281,0,0,0,9.21,0.6,9.229523281,10.00056,0.89808,10.04080415,1.09056,0.31808,1.136,8.91,0.58,8.92885771,4.31,0.8,4.383617228,4.31,0.8,4.383617228
16/04/2020 23:00,4.64,0.62,4.681239152,4.64,0.62,4.681239152,8.64,0.63,8.662938301,0,0,0,8.64,0.63,8.662938301,9.41056,0.93808,9.457200093,1.09056,0.31808,1.136,8.32,0.62,8.34306898,4.04,0.76,4.110863656,4.04,0.76,4.110863656
16/04/2020 23:30,4.33,0.64,4.37704238,4.33,0.64,4.37704238,7.98,0.66,8.007246718,0,0,0,7.98,0.66,8.007246718,8.69056,1.05808,8.754733942,1.09056,0.31808,1.136,7.6,0.74,7.63594133,3.7,0.84,3.794153397,3.7,0.84,3.794153397
17/04/2020 00:00,4.1,0.66,4.1527822,4.1,0.66,4.1527822,7.49,0.7,7.522639165,0,0,0,7.49,0.7,7.522639165,8.37056,0.97808,8.42750943,1.09056,0.31808,1.136,7.28,0.66,7.30985636,3.46,0.84,3.560505582,3.46,0.84,3.560505582
17/04/2020 00:30,3.91,0.66,3.965312094,3.91,0.66,3.965312094,7.14,0.68,7.172307857,0,0,0,7.14,0.68,7.172307857,7.91056,1.06808,7.982340158,1.09056,0.31808,1.136,6.82,0.75,6.86111507,3.32,0.79,3.412696881,3.32,0.79,3.412696881
17/04/2020 01:00,3.8,0.66,3.856889939,3.8,0.66,3.856889939,6.99,0.68,7.022997935,0,0,0,6.99,0.68,7.022997935,7.81056,1.03808,7.879242197,1.09056,0.31808,1.136,6.72,0.72,6.758461363,3.17,0.86,3.28458521,3.17,0.86,3.28458521
17/04/2020 01:30,3.75,0.66,3.807637063,3.75,0.66,3.807637063,7.37,0.61,7.395201147,0,0,0,7.37,0.61,7.395201147,7.69152,1.03836,7.761293153,1.09152,0.31836,1.137,6.6,0.72,6.639156573,3.17,0.83,3.276858251,3.17,0.83,3.276858251
17/04/2020 02:00,3.88,0.66,3.935733731,3.88,0.66,3.935733731,7.6,0.61,7.624440963,0,0,0,7.6,0.61,7.624440963,7.85152,1.01836,7.917286366,1.09152,0.31836,1.137,6.76,0.7,6.796145967,3.61,0.83,3.70418682,3.61,0.83,3.70418682
17/04/2020 02:30,3.86,0.64,3.912697279,3.86,0.64,3.912697279,7.5,0.58,7.522393236,0,0,0,7.5,0.58,7.522393236,7.91152,1.01836,7.976791698,1.09152,0.31836,1.137,6.82,0.7,6.855829636,3.61,0.83,3.70418682,3.61,0.83,3.70418682
17/04/2020 03:00,3.75,0.64,3.80422134,3.75,0.64,3.80422134,7.18,0.62,7.206719087,0,0,0,7.18,0.62,7.206719087,7.82152,1.01836,7.88753651,1.09152,0.31836,1.137,6.73,0.7,6.76630623,3.41,0.85,3.514342044,3.41,0.85,3.514342044
17/04/2020 03:30,3.67,0.64,3.725385886,3.67,0.64,3.725385886,6.96,0.63,6.988454765,0,0,0,6.96,0.63,6.988454765,7.57056,1.12808,7.654145491,1.09056,0.31808,1.136,6.48,0.81,6.530428776,3.26,0.85,3.368990947,3.26,0.85,3.368990947
17/04/2020 04:00,3.62,0.62,3.672710171,3.62,0.62,3.672710171,6.84,0.63,6.868951885,0,0,0,6.84,0.63,6.868951885,7.60152,1.00836,7.668109037,1.09152,0.31836,1.137,6.51,0.69,6.546464695,3.23,0.85,3.33997006,3.23,0.85,3.33997006
17/04/2020 04:30,3.56,0.62,3.613585477,3.56,0.62,3.613585477,6.72,0.63,6.749466646,0,0,0,6.72,0.63,6.749466646,7.40248,1.00864,7.470881126,1.09248,0.31864,1.138,6.31,0.69,6.347613725,3.16,0.85,3.272323334,3.16,0.85,3.272323334
17/04/2020 05:00,3.56,0.62,3.613585477,3.56,0.62,3.613585477,6.66,0.63,6.689730936,0,0,0,6.66,0.63,6.689730936,7.27248,1.02864,7.344866616,1.09248,0.31864,1.138,6.18,0.71,6.220651091,3.11,0.83,3.218850727,3.11,0.83,3.218850727
17/04/2020 05:30,3.65,0.62,3.702283079,3.65,0.62,3.702283079,6.75,0.62,6.778414269,0,0,0,6.75,0.62,6.778414269,7.40248,1.00864,7.470881126,1.09248,0.31864,1.138,6.31,0.69,6.347613725,3.11,0.87,3.229396228,3.11,0.87,3.229396228
