Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
17/04/2020 06:00,3.59,0.67,3.651985761,3.59,0.67,3.651985761,6.84,0.7,6.875725416,0,0,0,6.84,0.7,6.875725416,7.40152,1.18836,7.49631228,1.09152,0.31836,1.137,6.31,0.87,6.36969387,3.22,0.87,3.335460988,3.22,0.87,3.335460988
17/04/2020 06:30,3.64,0.78,3.722633476,3.64,0.78,3.722633476,6.93,0.9,6.988197192,0,0,0,6.93,0.9,6.988197192,7.80152,1.14836,7.885584633,1.09152,0.31836,1.137,6.71,0.83,6.761138957,3.57,0.89,3.679266231,3.57,0.89,3.679266231
17/04/2020 07:00,3.88,0.74,3.949936708,3.88,0.74,3.949936708,7.32,0.86,7.370345989,0,0,0,7.32,0.86,7.370345989,8.27152,1.09836,8.344125946,1.09152,0.31836,1.137,7.18,0.78,7.222243419,3.68,0.85,3.776890255,3.68,0.85,3.776890255
17/04/2020 07:30,4.15,0.7,4.208622102,4.15,0.7,4.208622102,7.68,0.81,7.722596714,0,0,0,7.68,0.81,7.722596714,9.10152,0.80836,9.13734711,1.09152,0.31836,1.137,8.01,0.49,8.02497352,4,0.75,4.069705149,4,0.75,4.069705149
17/04/2020 08:00,4.52,0.6,4.559649109,4.52,0.6,4.559649109,8.08,0.75,8.114733514,0,0,0,8.08,0.75,8.114733514,9.67248,0.50864,9.685844517,1.09248,0.31864,1.138,8.58,0.19,8.582103472,4.32,0.63,4.365695821,4.32,0.63,4.365695821
17/04/2020 08:30,4.91,0.5,4.935392588,4.91,0.5,4.935392588,8.56,0.68,8.586966868,0,0,0,8.56,0.68,8.586966868,10.41152,-0.00164,10.41152013,1.09152,0.31836,1.137,9.32,-0.32,9.325491944,4.58,0.57,4.615333141,4.58,0.57,4.615333141
17/04/2020 09:00,5.01,0.45,5.030168983,5.01,0.45,5.030168983,8.84,0.63,8.862420663,0,0,0,8.84,0.63,8.862420663,10.58248,-0.03136,10.58252647,1.09248,0.31864,1.138,9.49,-0.35,9.496451969,4.64,0.55,4.67248328,4.64,0.55,4.67248328
17/04/2020 09:30,5.22,0.47,5.241116293,5.22,0.47,5.241116293,9.21,0.61,9.230178763,0,0,0,9.21,0.61,9.230178763,10.91056,-0.07192,10.91079704,1.09056,0.31808,1.136,9.82,-0.39,9.827741348,4.76,0.55,4.791669855,4.76,0.55,4.791669855
17/04/2020 10:00,5.41,0.47,5.430377519,5.41,0.47,5.430377519,9.65,0.54,9.665096999,0,0,0,9.65,0.54,9.665096999,11.30152,-0.14164,11.30240754,1.09152,0.31836,1.137,10.21,-0.46,10.22035714,5.14,0.44,5.15879831,5.14,0.44,5.15879831
17/04/2020 10:30,5.44,0.47,5.460265561,5.44,0.47,5.460265561,9.89,0.54,9.904731193,0,0,0,9.89,0.54,9.904731193,11.30152,-0.07164,11.30174706,1.09152,0.31836,1.137,10.21,-0.39,10.21744586,5.28,0.55,5.308568545,5.28,0.55,5.308568545
17/04/2020 11:00,5.7,0.47,5.719344368,5.7,0.47,5.719344368,10.15,0.53,10.16382802,0,0,0,10.15,0.53,10.16382802,11.98056,-0.14192,11.98140055,1.09056,0.31808,1.136,10.89,-0.46,10.89971101,5.38,0.51,5.4041188,5.38,0.51,5.4041188
17/04/2020 11:30,5.79,0.44,5.806694412,5.79,0.44,5.806694412,10.12,0.53,10.13386896,0,0,0,10.12,0.53,10.13386896,12.10152,-0.14164,12.10234887,1.09152,0.31836,1.137,11.01,-0.46,11.01960526,5.43,0.51,5.453897689,5.43,0.51,5.453897689
17/04/2020 12:00,5.77,0.44,5.786752112,5.77,0.44,5.786752112,10.09,0.5,10.10238091,0,0,0,10.09,0.5,10.10238091,12.00152,-0.22164,12.00356641,1.09152,0.31836,1.137,10.91,-0.54,10.92335571,5.35,0.51,5.374253437,5.35,0.51,5.374253437
17/04/2020 12:30,5.7,0.44,5.716957233,5.7,0.44,5.716957233,10.07,0.53,10.08393772,0,0,0,10.07,0.53,10.08393772,11.75056,-0.13192,11.75130049,1.09056,0.31808,1.136,10.66,-0.45,10.6694939,5.31,0.55,5.338408002,5.31,0.55,5.338408002
17/04/2020 13:00,5.7,0.48,5.720174823,5.7,0.48,5.720174823,10.04,0.53,10.05397931,0,0,0,10.04,0.53,10.05397931,11.68152,-0.09164,11.68187945,1.09152,0.31836,1.137,10.59,-0.41,10.59793376,5.31,0.55,5.338408002,5.31,0.55,5.338408002
17/04/2020 13:30,5.61,0.46,5.628827587,5.61,0.46,5.628827587,9.79,0.58,9.807165748,0,0,0,9.79,0.58,9.807165748,11.46152,-0.04164,11.46159564,1.09152,0.31836,1.137,10.37,-0.36,10.37624691,5.1,0.64,5.14,5.1,0.64,5.14
17/04/2020 14:00,5.57,0.46,5.588962337,5.57,0.46,5.588962337,9.75,0.63,9.770332645,0,0,0,9.75,0.63,9.770332645,11.36056,0.28808,11.36421197,1.09056,0.31808,1.136,10.27,-0.03,10.27004382,5.14,0.68,5.184785434,5.14,0.68,5.184785434
17/04/2020 14:30,5.64,0.48,5.660388679,5.64,0.48,5.660388679,9.81,0.58,9.827130812,0,0,0,9.81,0.58,9.827130812,11.01152,0.77836,11.03899529,1.09152,0.31836,1.137,9.92,0.46,9.930659595,5.14,0.68,5.184785434,5.14,0.68,5.184785434
17/04/2020 15:00,5.64,0.48,5.660388679,5.64,0.48,5.660388679,9.89,0.61,9.908794074,0,0,0,9.89,0.61,9.908794074,11.21056,0.70808,11.23289957,1.09056,0.31808,1.136,10.12,0.39,10.12751203,5.03,0.71,5.079862203,5.03,0.71,5.079862203
17/04/2020 15:30,5.66,0.48,5.680316893,5.66,0.48,5.680316893,9.94,0.61,9.958699714,0,0,0,9.94,0.61,9.958699714,11.03056,0.75808,11.056579,1.09056,0.31808,1.136,9.94,0.44,9.949733665,4.81,0.71,4.86211888,4.81,0.71,4.86211888
17/04/2020 16:00,5.63,0.51,5.653052273,5.63,0.51,5.653052273,9.89,0.65,9.911336943,0,0,0,9.89,0.65,9.911336943,11.03152,0.85836,11.064864,1.09152,0.31836,1.137,9.94,0.54,9.954657202,4.81,0.69,4.859238623,4.81,0.69,4.859238623
17/04/2020 16:30,5.67,0.56,5.697587209,5.67,0.56,5.697587209,10.28,0.7,10.30380512,0,0,0,10.28,0.7,10.30380512,11.25056,1.00808,11.29563303,1.09056,0.31808,1.136,10.16,0.69,10.18340316,4.97,0.79,5.032395056,4.97,0.79,5.032395056
17/04/2020 17:00,5.96,0.56,5.986250914,5.96,0.56,5.986250914,10.92,0.65,10.93932813,0,0,0,10.92,0.65,10.93932813,11.52056,1.15808,11.57862047,1.09056,0.31808,1.136,10.43,0.84,10.46377083,5.12,0.83,5.186839115,5.12,0.83,5.186839115
17/04/2020 17:30,6.2,0.56,6.225238951,6.2,0.56,6.225238951,11.65,0.61,11.66595903,0,0,0,11.65,0.61,11.66595903,11.84056,1.18808,11.90001661,1.09056,0.31808,1.136,10.75,0.87,10.78514719,5.47,0.83,5.532612403,5.47,0.83,5.532612403
17/04/2020 18:00,6.35,0.6,6.378283468,6.35,0.6,6.378283468,12.1,0.59,12.11437576,0,0,0,12.1,0.59,12.11437576,12.10056,1.15808,12.15585051,1.09056,0.31808,1.136,11.01,0.84,11.0419971,5.55,0.83,5.611719879,5.55,0.83,5.611719879
17/04/2020 18:30,6.26,0.62,6.29062795,6.26,0.62,6.29062795,11.85,0.65,11.86781361,0,0,0,11.85,0.65,11.86781361,12.01056,1.19808,12.07016765,1.09056,0.31808,1.136,10.92,0.88,10.95540049,5.48,0.89,5.551801509,5.48,0.89,5.551801509
17/04/2020 19:00,6.22,0.64,6.252839355,6.22,0.64,6.252839355,11.59,0.67,11.60934968,0,0,0,11.59,0.67,11.60934968,11.63152,1.29836,11.70375992,1.09152,0.31836,1.137,10.54,0.98,10.58546173,5.3,0.93,5.380975748,5.3,0.93,5.380975748
17/04/2020 19:30,6,0.69,6.039544685,6,0.69,6.039544685,11.23,0.74,11.25435471,0,0,0,11.23,0.74,11.25435471,11.18056,1.33808,11.26034547,1.09056,0.31808,1.136,10.09,1.02,10.14142495,5.17,0.93,5.252980107,5.17,0.93,5.252980107
17/04/2020 20:00,5.81,0.69,5.850829001,5.81,0.69,5.850829001,10.93,0.78,10.95779631,0,0,0,10.93,0.78,10.95779631,11.18056,1.18808,11.24350728,1.09056,0.31808,1.136,10.09,0.87,10.12743798,5.09,0.96,5.179739376,5.09,0.96,5.179739376
17/04/2020 20:30,5.92,0.59,5.949327693,5.92,0.59,5.949327693,10.98,0.65,10.9992227,0,0,0,10.98,0.65,10.9992227,11.27248,1.03864,11.32022873,1.09248,0.31864,1.138,10.18,0.72,10.20542993,5.07,0.91,5.151019317,5.07,0.91,5.151019317
17/04/2020 21:00,5.83,0.54,5.854955166,5.83,0.54,5.854955166,10.85,0.53,10.86293699,0,0,0,10.85,0.53,10.86293699,11.12248,0.96864,11.16457902,1.09248,0.31864,1.138,10.03,0.65,10.05103975,5.09,0.79,5.150941661,5.09,0.79,5.150941661
17/04/2020 21:30,5.67,0.56,5.697587209,5.67,0.56,5.697587209,10.54,0.55,10.55434034,0,0,0,10.54,0.55,10.55434034,10.6808,0.9244,10.72072777,0.9408,0.2744,0.98,9.74,0.65,9.761664817,5.05,0.82,5.116141124,5.05,0.82,5.116141124
17/04/2020 22:00,5.42,0.56,5.44885309,5.42,0.56,5.44885309,9.94,0.6,9.958092187,0,0,0,9.94,0.6,9.958092187,10.45248,0.96864,10.49726639,1.09248,0.31864,1.138,9.36,0.65,9.382542299,4.61,0.85,4.687707329,4.61,0.85,4.687707329
17/04/2020 22:30,5.16,0.61,5.1959311,5.16,0.61,5.1959311,9.39,0.67,9.413872742,0,0,0,9.39,0.67,9.413872742,9.99344,1.02892,10.04626893,1.09344,0.31892,1.139,8.9,0.71,8.928275309,4.36,0.91,4.4539533,4.36,0.91,4.4539533
17/04/2020 23:00,4.89,0.61,4.927900161,4.89,0.61,4.927900161,8.84,0.67,8.865353913,0,0,0,8.84,0.67,8.865353913,9.5344,1.0292,9.58978811,1.0944,0.3192,1.14,8.44,0.71,8.469811096,4.08,0.91,4.180251189,4.08,0.91,4.180251189
17/04/2020 23:30,4.57,0.64,4.614596407,4.57,0.64,4.614596407,8.21,0.67,8.237293245,0,0,0,8.21,0.67,8.237293245,8.75536,1.19948,8.837142129,1.09536,0.31948,1.141,7.66,0.88,7.71038261,3.82,0.91,3.926894447,3.82,0.91,3.926894447
18/04/2020 00:00,4.27,0.67,4.322244787,4.27,0.67,4.322244787,7.79,0.69,7.820498705,0,0,0,7.79,0.69,7.820498705,8.56536,1.10948,8.636917147,1.09536,0.31948,1.141,7.47,0.79,7.511657607,3.52,0.95,3.645942951,3.52,0.95,3.645942951
18/04/2020 00:30,4.07,0.67,4.124778782,4.07,0.67,4.124778782,7.35,0.71,7.38421289,0,0,0,7.35,0.71,7.38421289,8.2344,1.1392,8.31282864,1.0944,0.3192,1.14,7.14,0.82,7.186932586,3.37,0.91,3.490701935,3.37,0.91,3.490701935
18/04/2020 01:00,3.91,0.67,3.966988782,3.91,0.67,3.966988782,7.17,0.71,7.205067661,0,0,0,7.17,0.71,7.205067661,7.94536,1.16948,8.030966878,1.09536,0.31948,1.141,6.85,0.85,6.902535766,3.27,0.95,3.405201903,3.27,0.95,3.405201903
18/04/2020 01:30,3.93,0.67,3.986702898,3.93,0.67,3.986702898,7.53,0.71,7.563398707,0,0,0,7.53,0.71,7.563398707,8.02536,1.12948,8.104451135,1.09536,0.31948,1.141,6.93,0.81,6.97717708,3.29,0.95,3.424412358,3.29,0.95,3.424412358
18/04/2020 02:00,4.1,0.64,4.149650588,4.1,0.64,4.149650588,7.78,0.69,7.810537754,0,0,0,7.78,0.69,7.810537754,8.10632,1.12976,8.18466747,1.09632,0.31976,1.142,7.01,0.81,7.056642261,3.71,0.94,3.827231375,3.71,0.94,3.827231375
18/04/2020 02:30,4.04,0.64,4.090378956,4.04,0.64,4.090378956,7.69,0.69,7.720893731,0,0,0,7.69,0.69,7.720893731,8.13632,1.12976,8.21438134,1.09632,0.31976,1.142,7.04,0.81,7.086444807,3.75,0.94,3.866018624,3.75,0.94,3.866018624
18/04/2020 03:00,3.93,0.64,3.981770963,3.93,0.64,3.981770963,7.46,0.69,7.49184223,0,0,0,7.46,0.69,7.49184223,7.94536,1.12948,8.025239598,1.09536,0.31948,1.141,6.85,0.81,6.897724262,3.56,0.94,3.68201032,3.56,0.94,3.68201032
18/04/2020 03:30,3.83,0.67,3.888161519,3.83,0.67,3.888161519,7.28,0.72,7.315517753,0,0,0,7.28,0.72,7.315517753,7.5244,1.3292,7.640900994,1.0944,0.3192,1.14,6.43,1.01,6.508840142,3.41,0.94,3.537188149,3.41,0.94,3.537188149
18/04/2020 04:00,3.73,0.67,3.789696558,3.73,0.67,3.789696558,7.1,0.72,7.136413665,0,0,0,7.1,0.72,7.136413665,7.55536,1.21948,7.653142897,1.09536,0.31948,1.141,6.46,0.9,6.522392199,3.36,0.94,3.489011321,3.36,0.94,3.489011321
18/04/2020 04:30,3.69,0.67,3.750333319,3.69,0.67,3.750333319,6.98,0.72,7.017036411,0,0,0,6.98,0.72,7.017036411,7.3644,1.2692,7.472968353,1.0944,0.3192,1.14,6.27,0.95,6.341561322,3.29,0.94,3.421651648,3.29,0.94,3.421651648
18/04/2020 05:00,3.65,0.64,3.705684822,3.65,0.64,3.705684822,6.71,0.72,6.748518356,0,0,0,6.71,0.72,6.748518356,7.26536,1.22948,7.368655033,1.09536,0.31948,1.141,6.17,0.91,6.236745946,3.12,0.89,3.244456811,3.12,0.89,3.244456811
18/04/2020 05:30,3.71,0.62,3.761449189,3.71,0.62,3.761449189,6.66,0.72,6.698805864,0,0,0,6.66,0.72,6.698805864,7.2144,1.2292,7.318367304,1.0944,0.3192,1.14,6.12,0.91,6.18728535,3.04,0.93,3.179072192,3.04,0.93,3.179072192
18/04/2020 06:00,3.72,0.62,3.771312769,3.72,0.62,3.771312769,6.59,0.74,6.631417646,0,0,0,6.59,0.74,6.631417646,7.2544,1.2792,7.366320113,1.0944,0.3192,1.14,6.16,0.96,6.234356422,3.16,0.91,3.288419073,3.16,0.91,3.288419073
18/04/2020 06:30,3.66,0.77,3.740120319,3.66,0.77,3.740120319,6.45,1.06,6.536520481,0,0,0,6.45,1.06,6.536520481,7.21536,1.59948,7.390517993,1.09536,0.31948,1.141,6.12,1.28,6.25242353,3.46,0.91,3.577666837,3.46,0.91,3.577666837
18/04/2020 07:00,3.72,0.77,3.798855091,3.72,0.77,3.798855091,6.67,1.09,6.75847616,0,0,0,6.67,1.09,6.75847616,7.47536,1.59948,7.644562996,1.09536,0.31948,1.141,6.38,1.28,6.507134546,3.46,0.92,3.580223457,3.46,0.92,3.580223457
18/04/2020 07:30,3.95,0.77,4.024350879,3.95,0.77,4.024350879,6.99,1.09,7.074475246,0,0,0,6.99,1.09,7.074475246,8.1444,1.3292,8.252152689,1.0944,0.3192,1.14,7.05,1.01,7.121980062,3.61,0.95,3.732907714,3.61,0.95,3.732907714
18/04/2020 08:00,4.1,0.74,4.166245312,4.1,0.74,4.166245312,7.32,1.05,7.394923935,0,0,0,7.32,1.05,7.394923935,8.4844,1.2892,8.581787693,1.0944,0.3192,1.14,7.39,0.97,7.453388491,3.78,0.92,3.890347028,3.78,0.92,3.890347028
18/04/2020 08:30,4.41,0.72,4.468388971,4.41,0.72,4.468388971,7.78,1.01,7.845285208,0,0,0,7.78,1.01,7.845285208,9.08536,1.19948,9.164197652,1.09536,0.31948,1.141,7.99,0.88,8.0383145,3.96,0.89,4.058780605,3.96,0.89,4.058780605
18/04/2020 09:00,4.67,0.67,4.717817292,4.67,0.67,4.717817292,8.19,0.98,8.248424092,0,0,0,8.19,0.98,8.248424092,9.57632,1.15976,9.64629193,1.09632,0.31976,1.142,8.48,0.84,8.521502215,4.12,0.91,4.21930089,4.12,0.91,4.21930089
18/04/2020 09:30,4.9,0.69,4.948343157,4.9,0.69,4.948343157,8.76,0.94,8.810289439,0,0,0,8.76,0.94,8.810289439,9.82632,1.22976,9.902973008,1.09632,0.31976,1.142,8.73,0.91,8.777300268,4.27,0.96,4.376585427,4.27,0.96,4.376585427
18/04/2020 10:00,5.16,0.66,5.202038062,5.16,0.66,5.202038062,9.29,0.8,9.324382017,0,0,0,9.29,0.8,9.324382017,10.2144,1.2092,10.28572467,1.0944,0.3192,1.14,9.12,0.89,9.163323633,4.49,0.9,4.579312175,4.49,0.9,4.579312175
18/04/2020 10:30,5.46,0.66,5.499745449,5.46,0.66,5.499745449,9.71,0.78,9.74127815,0,0,0,9.71,0.78,9.74127815,10.7644,1.0792,10.81836309,1.0944,0.3192,1.14,9.67,0.76,9.699819586,4.83,0.81,4.897448315,4.83,0.81,4.897448315
18/04/2020 11:00,5.6,0.63,5.635326078,5.6,0.63,5.635326078,10.13,0.78,10.15998524,0,0,0,10.13,0.78,10.15998524,11.1844,0.9692,11.22631516,1.0944,0.3192,1.14,10.09,0.65,10.11091489,4.98,0.83,5.0486929,4.98,0.83,5.0486929
18/04/2020 11:30,5.76,0.63,5.794350697,5.76,0.63,5.794350697,10.39,0.73,10.41561328,0,0,0,10.39,0.73,10.41561328,11.3944,0.9992,11.43812712,1.0944,0.3192,1.14,10.3,0.68,10.3224222,5.09,0.83,5.157227938,5.09,0.83,5.157227938
18/04/2020 12:00,5.92,0.63,5.953427584,5.92,0.63,5.953427584,10.72,0.73,10.74482666,0,0,0,10.72,0.73,10.74482666,11.7444,1.0192,11.78854105,1.0944,0.3192,1.14,10.65,0.7,10.6729799,5.27,0.87,5.341329423,5.27,0.87,5.341329423
18/04/2020 12:30,5.99,0.63,6.0230391,5.99,0.63,6.0230391,10.93,0.78,10.95779631,0,0,0,10.93,0.78,10.95779631,11.83344,1.04892,11.87983735,1.09344,0.31892,1.139,10.74,0.73,10.76478054,5.37,0.87,5.440018382,5.37,0.87,5.440018382
18/04/2020 13:00,6.12,0.63,6.152341018,6.12,0.63,6.152341018,11.09,0.78,11.11739628,0,0,0,11.09,0.78,11.11739628,11.95248,1.07864,12.00105172,1.09248,0.31864,1.138,10.86,0.76,10.88656052,5.2,0.91,5.279024531,5.2,0.91,5.279024531
18/04/2020 13:30,6.16,0.63,6.192132105,6.16,0.63,6.192132105,11.09,0.78,11.11739628,0,0,0,11.09,0.78,11.11739628,12.04152,1.07836,12.08970902,1.09152,0.31836,1.137,10.95,0.76,10.97634274,5.23,0.91,5.308577964,5.23,0.91,5.308577964
18/04/2020 14:00,6.03,0.63,6.062821126,6.03,0.63,6.062821126,10.78,0.82,10.8111424,0,0,0,10.78,0.82,10.8111424,11.72152,1.09836,11.77286821,1.09152,0.31836,1.137,10.63,0.78,10.6585787,5.23,0.91,5.308577964,5.23,0.91,5.308577964
18/04/2020 14:30,5.98,0.65,6.015222357,5.98,0.65,6.015222357,10.6,0.82,10.63166967,0,0,0,10.6,0.82,10.63166967,11.43152,1.25836,11.50057039,1.09152,0.31836,1.137,10.34,0.94,10.38263936,5.16,0.91,5.239627849,5.16,0.91,5.239627849
18/04/2020 15:00,5.82,0.68,5.859590429,5.82,0.68,5.859590429,10.54,0.85,10.57421865,0,0,0,10.54,0.85,10.57421865,11.45056,1.17808,11.51100329,1.09056,0.31808,1.136,10.36,0.86,10.3956337,5.06,0.89,5.137674571,5.06,0.89,5.137674571
18/04/2020 15:30,5.82,0.68,5.859590429,5.82,0.68,5.859590429,10.43,0.85,10.46457835,0,0,0,10.43,0.85,10.46457835,11.58152,1.17836,11.64131169,1.09152,0.31836,1.137,10.49,0.86,10.52519358,5.04,0.89,5.117978116,5.04,0.89,5.117978116
18/04/2020 16:00,5.76,0.68,5.8,5.76,0.68,5.8,10.37,0.87,10.4064307,0,0,0,10.37,0.87,10.4064307,11.39152,1.22836,11.45755629,1.09152,0.31836,1.137,10.3,0.91,10.34012089,4.9,0.89,4.98017068,4.9,0.89,4.98017068
18/04/2020 16:30,5.88,0.7,5.921520075,5.88,0.7,5.921520075,10.62,0.84,10.65316854,0,0,0,10.62,0.84,10.65316854,11.52152,1.22836,11.58681541,1.09152,0.31836,1.137,10.43,0.91,10.46962272,4.99,0.89,5.06874738,4.99,0.89,5.06874738
18/04/2020 17:00,6.13,0.68,6.16760083,6.13,0.68,6.16760083,11.03,0.84,11.06193925,0,0,0,11.03,0.84,11.06193925,11.86152,1.26836,11.92914053,1.09152,0.31836,1.137,10.77,0.95,10.81181761,5.21,0.91,5.288875117,5.21,0.91,5.288875117
18/04/2020 17:30,6.43,0.66,6.463783722,6.43,0.66,6.463783722,11.48,0.81,11.50854031,0,0,0,11.48,0.81,11.50854031,12.07152,1.32836,12.14438699,1.09152,0.31836,1.137,10.98,1.01,11.02635479,5.43,0.91,5.505724294,5.43,0.91,5.505724294
18/04/2020 18:00,6.43,0.66,6.463783722,6.43,0.66,6.463783722,11.71,0.81,11.73798109,0,0,0,11.71,0.81,11.73798109,12.03056,1.37808,12.10923112,1.09056,0.31808,1.136,10.94,1.06,10.99123287,5.49,0.91,5.564907906,5.49,0.91,5.564907906
18/04/2020 18:30,6.38,0.66,6.414047084,6.38,0.66,6.414047084,11.68,0.81,11.70805278,0,0,0,11.68,0.81,11.70805278,11.96152,1.37836,12.04067428,1.09152,0.31836,1.137,10.87,1.06,10.92156124,5.49,0.95,5.571588642,5.49,0.95,5.571588642
18/04/2020 19:00,6.38,0.69,6.417203441,6.38,0.69,6.417203441,11.47,0.81,11.49856513,0,0,0,11.47,0.81,11.49856513,11.89152,1.37836,11.97113713,1.09152,0.31836,1.137,10.8,1.06,10.85189384,5.37,0.95,5.45338427,5.37,0.95,5.45338427
18/04/2020 19:30,6.28,0.69,6.317792336,6.28,0.69,6.317792336,11.18,0.86,11.21302814,0,0,0,11.18,0.86,11.21302814,11.52056,1.43808,11.60996885,1.09056,0.31808,1.136,10.43,1.12,10.48996187,5.2,0.99,5.293401553,5.2,0.99,5.293401553
18/04/2020 20:00,6.07,0.73,6.113738627,6.07,0.73,6.113738627,10.86,0.94,10.90060549,0,0,0,10.86,0.94,10.90060549,11.34056,1.46808,11.43518955,1.09056,0.31808,1.136,10.25,1.15,10.31431045,5.14,0.99,5.234472275,5.14,0.99,5.234472275
18/04/2020 20:30,6.07,0.65,6.104703105,6.07,0.65,6.104703105,10.7,0.86,10.73450511,0,0,0,10.7,0.86,10.73450511,11.10152,1.36836,11.18553331,1.09152,0.31836,1.137,10.01,1.05,10.06491927,5.14,0.91,5.21993295,5.14,0.91,5.21993295
18/04/2020 21:00,6.14,0.55,6.164584333,6.14,0.55,6.164584333,10.77,0.62,10.78783111,0,0,0,10.77,0.62,10.78783111,11.10056,1.19808,11.165027,1.09056,0.31808,1.136,10.01,0.88,10.04860687,5.14,0.82,5.204997598,5.14,0.82,5.204997598
18/04/2020 21:30,5.93,0.55,5.955451284,5.93,0.55,5.955451284,10.45,0.64,10.46957974,0,0,0,10.45,0.64,10.46957974,10.78152,1.22836,10.85126913,1.09152,0.31836,1.137,9.69,0.91,9.73263582,4.93,0.87,5.006176185,4.93,0.87,5.006176185
18/04/2020 22:00,5.65,0.58,5.679691893,5.65,0.58,5.679691893,9.95,0.74,9.977479642,0,0,0,9.95,0.74,9.977479642,10.41152,1.30836,10.49340529,1.09152,0.31836,1.137,9.32,0.99,9.372432982,4.78,0.87,4.858528584,4.78,0.87,4.858528584
18/04/2020 22:30,5.37,0.61,5.404535133,5.37,0.61,5.404535133,9.41,0.77,9.44145116,0,0,0,9.41,0.77,9.44145116,9.89056,1.35808,9.983364082,1.09056,0.31808,1.136,8.8,1.04,8.861241448,4.56,0.87,4.642251609,4.56,0.87,4.642251609
18/04/2020 23:00,5.05,0.64,5.090392912,5.05,0.64,5.090392912,8.79,0.77,8.823661372,0,0,0,8.79,0.77,8.823661372,9.44056,1.35808,9.537743674,1.09056,0.31808,1.136,8.35,1.04,8.414517217,4.27,0.87,4.357728766,4.27,0.87,4.357728766
18/04/2020 23:30,4.68,0.65,4.72492328,4.68,0.65,4.72492328,8.24,0.8,8.278743866,0,0,0,8.24,0.8,8.278743866,8.83152,1.38836,8.939982606,1.09152,0.31836,1.137,7.74,1.07,7.813609921,4,0.87,4.093519268,4,0.87,4.093519268
19/04/2020 00:00,4.41,0.65,4.457645118,4.41,0.65,4.457645118,7.58,0.85,7.627509423,0,0,0,7.58,0.85,7.627509423,8.30056,1.41808,8.42082224,1.09056,0.31808,1.136,7.21,1.1,7.293428549,3.61,0.93,3.727868023,3.61,0.93,3.727868023
19/04/2020 00:30,4.2,0.67,4.253104748,4.2,0.67,4.253104748,7.34,0.83,7.38677873,0,0,0,7.34,0.83,7.38677873,7.93056,1.41808,8.056347361,1.09056,0.31808,1.136,6.84,1.1,6.92788568,3.54,0.86,3.642965825,3.54,0.86,3.642965825
19/04/2020 01:00,4.05,0.67,4.105045676,4.05,0.67,4.105045676,7.21,0.83,7.257616689,0,0,0,7.21,0.83,7.257616689,7.68152,1.43836,7.815025848,1.09152,0.31836,1.137,6.59,1.12,6.684496989,3.45,0.89,3.562948217,3.45,0.89,3.562948217
19/04/2020 01:30,4.01,0.67,4.065587288,4.01,0.67,4.065587288,7.58,0.81,7.623155515,0,0,0,7.58,0.81,7.623155515,7.61152,1.43836,7.746232387,1.09152,0.31836,1.137,6.52,1.12,6.615496958,3.45,0.92,3.57056018,3.45,0.92,3.57056018
19/04/2020 02:00,4.2,0.67,4.253104748,4.2,0.67,4.253104748,7.9,0.79,7.939401741,0,0,0,7.9,0.79,7.939401741,7.75152,1.43836,7.883840549,1.09152,0.31836,1.137,6.66,1.12,6.753517602,3.9,0.92,4.007043798,3.9,0.92,4.007043798
19/04/2020 02:30,4.2,0.67,4.253104748,4.2,0.67,4.253104748,7.88,0.79,7.919501247,0,0,0,7.88,0.79,7.919501247,7.77152,1.45836,7.907169974,1.09152,0.31836,1.137,6.68,1.14,6.776577307,3.9,0.92,4.007043798,3.9,0.92,4.007043798
19/04/2020 03:00,4.03,0.67,4.085315165,4.03,0.67,4.085315165,7.51,0.84,7.556831347,0,0,0,7.51,0.84,7.556831347,7.61248,1.42864,7.745376944,1.09248,0.31864,1.138,6.52,1.11,6.613811307,3.77,0.92,3.880631392,3.77,0.92,3.880631392
19/04/2020 03:30,3.93,0.67,3.986702898,3.93,0.67,3.986702898,7.21,0.88,7.263504664,0,0,0,7.21,0.88,7.263504664,7.55248,1.42864,7.686414405,1.09248,0.31864,1.138,6.46,1.11,6.554670091,3.56,0.95,3.684575959,3.56,0.95,3.684575959
19/04/2020 04:00,3.79,0.67,3.848766036,3.79,0.67,3.848766036,7.16,0.83,7.207947003,0,0,0,7.16,0.83,7.207947003,7.37344,1.46892,7.518333818,1.09344,0.31892,1.139,6.28,1.15,6.384426364,3.46,0.95,3.588049609,3.46,0.95,3.588049609
19/04/2020 04:30,3.72,0.67,3.779854495,3.72,0.67,3.779854495,6.99,0.83,7.039105057,0,0,0,6.99,0.83,7.039105057,7.21536,1.42948,7.355598752,1.09536,0.31948,1.141,6.12,1.11,6.219847265,3.41,0.9,3.52676906,3.41,0.9,3.52676906
19/04/2020 05:00,3.67,0.67,3.730656779,3.67,0.67,3.730656779,6.71,0.83,6.761138957,0,0,0,6.71,0.83,6.761138957,7.05632,1.45976,7.205730442,1.09632,0.31976,1.142,5.96,1.14,6.068047462,3.3,0.9,3.420526275,3.3,0.9,3.420526275
19/04/2020 05:30,3.65,0.67,3.710983697,3.65,0.67,3.710983697,6.69,0.83,6.741290678,0,0,0,6.69,0.83,6.741290678,7.05344,1.46892,7.204772155,1.09344,0.31892,1.139,5.96,1.15,6.069934102,3.19,0.93,3.322800024,3.19,0.93,3.322800024
19/04/2020 06:00,3.5,0.78,3.585861124,3.5,0.78,3.585861124,6.45,1.03,6.531722591,0,0,0,6.45,1.03,6.531722591,6.89248,1.61864,7.079991243,1.09248,0.31864,1.138,5.8,1.3,5.943904441,3.16,1.01,3.317483986,3.16,1.01,3.317483986
19/04/2020 06:30,3.46,0.87,3.567702342,3.46,0.87,3.567702342,6.32,1.15,6.423776148,0,0,0,6.32,1.15,6.423776148,6.91344,1.72892,7.12634668,1.09344,0.31892,1.139,5.82,1.41,5.988363716,3.19,1.08,3.367862824,3.19,1.08,3.367862824
19/04/2020 07:00,3.53,0.87,3.635629244,3.53,0.87,3.635629244,6.59,1.11,6.682828742,0,0,0,6.59,1.11,6.682828742,7.06536,1.72948,7.273954427,1.09536,0.31948,1.141,5.97,1.41,6.13424812,3.19,1.06,3.36150264,3.19,1.06,3.36150264
19/04/2020 07:30,3.67,0.87,3.771710487,3.67,0.87,3.771710487,6.75,1.16,6.848948824,0,0,0,6.75,1.16,6.848948824,7.43536,1.72948,7.633850889,1.09536,0.31948,1.141,6.34,1.41,6.494897998,3.3,1.06,3.46606405,3.3,1.06,3.46606405
19/04/2020 08:00,3.83,0.85,3.92318748,3.83,0.85,3.92318748,7.12,1.11,7.206004441,0,0,0,7.12,1.11,7.206004441,7.7844,1.6892,7.965568404,1.0944,0.3192,1.14,6.69,1.37,6.828835918,3.39,1.06,3.551858668,3.39,1.06,3.551858668
19/04/2020 08:30,4.13,0.82,4.210617532,4.13,0.82,4.210617532,7.56,1.06,7.633950485,0,0,0,7.56,1.06,7.633950485,8.45344,1.57892,8.599630004,1.09344,0.31892,1.139,7.36,1.26,7.467074394,3.45,1.06,3.609168879,3.45,1.06,3.609168879
19/04/2020 09:00,4.36,0.78,4.42922115,4.36,0.78,4.42922115,7.92,1.03,7.986695186,0,0,0,7.92,1.03,7.986695186,8.83344,1.53892,8.96648967,1.09344,0.31892,1.139,7.74,1.22,7.835559967,3.7,1.06,3.848843982,3.7,1.06,3.848843982
19/04/2020 09:30,4.63,0.76,4.69196121,4.63,0.76,4.69196121,8.66,0.93,8.709793339,0,0,0,8.66,0.93,8.709793339,9.12152,1.47836,9.24054519,1.09152,0.31836,1.137,8.03,1.16,8.113353191,3.84,0.98,3.963079611,3.84,0.98,3.963079611
19/04/2020 10:00,4.94,0.72,4.992193906,4.94,0.72,4.992193906,8.95,0.91,8.996143618,0,0,0,8.95,0.91,8.996143618,9.67152,1.42836,9.77642631,1.09152,0.31836,1.137,8.58,1.11,8.65150276,4.06,0.98,4.176601489,4.06,0.98,4.176601489
19/04/2020 10:30,5.18,0.67,5.22315039,5.18,0.67,5.22315039,9.51,0.84,9.547025715,0,0,0,9.51,0.84,9.547025715,10.22152,1.33836,10.30876707,1.09152,0.31836,1.137,9.13,1.02,9.186800313,4.33,0.92,4.426657882,4.33,0.92,4.426657882
19/04/2020 11:00,5.37,0.64,5.408003328,5.37,0.64,5.408003328,9.82,0.79,9.851725737,0,0,0,9.82,0.79,9.851725737,10.47056,1.30808,10.55195243,1.09056,0.31808,1.136,9.38,0.99,9.432099448,4.31,0.92,4.40709655,4.31,0.92,4.40709655
19/04/2020 11:30,5.5,0.61,5.533723882,5.5,0.61,5.533723882,10.16,0.69,10.18340316,0,0,0,10.16,0.69,10.18340316,10.56056,1.25808,10.63523356,1.09056,0.31808,1.136,9.47,0.94,9.516538236,4.37,0.9,4.461714917,4.37,0.9,4.461714917
19/04/2020 12:00,5.7,0.57,5.728429104,5.7,0.57,5.728429104,10.32,0.64,10.33982592,0,0,0,10.32,0.64,10.33982592,11.00056,1.17808,11.06346206,1.09056,0.31808,1.136,9.91,0.86,9.94724585,4.35,0.9,4.442127868,4.35,0.9,4.442127868
19/04/2020 12:30,5.84,0.57,5.867750847,5.84,0.57,5.867750847,10.65,0.62,10.66803168,0,0,0,10.65,0.62,10.66803168,11.25056,1.17808,11.31207199,1.09056,0.31808,1.136,10.16,0.86,10.19633267,4.55,0.88,4.634317641,4.55,0.88,4.634317641
19/04/2020 13:00,5.84,0.57,5.867750847,5.84,0.57,5.867750847,10.71,0.62,10.72793083,0,0,0,10.71,0.62,10.72793083,11.3596,1.1478,11.41744091,1.0896,0.3178,1.135,10.27,0.83,10.30348485,4.72,0.86,4.797707786,4.72,0.86,4.797707786
19/04/2020 13:30,5.93,0.6,5.960276839,5.93,0.6,5.960276839,10.79,0.67,10.81078166,0,0,0,10.79,0.67,10.81078166,11.29056,1.18808,11.35289739,1.09056,0.31808,1.136,10.2,0.87,10.2370357,4.72,0.86,4.797707786,4.72,0.86,4.797707786
19/04/2020 14:00,5.77,0.6,5.801111962,5.77,0.6,5.801111962,10.66,0.69,10.6823078,0,0,0,10.66,0.69,10.6823078,11.07056,1.22808,11.13846844,1.09056,0.31808,1.136,9.98,0.91,10.0214021,4.61,0.86,4.689530893,4.61,0.86,4.689530893
19/04/2020 14:30,5.52,0.61,5.553602434,5.52,0.61,5.553602434,10.26,0.72,10.28523213,0,0,0,10.26,0.72,10.28523213,10.80056,1.22808,10.87015533,1.09056,0.31808,1.136,9.71,0.91,9.752548385,4.54,0.84,4.617055339,4.54,0.84,4.617055339
19/04/2020 15:00,5.31,0.64,5.348429676,5.31,0.64,5.348429676,9.99,0.76,10.0188672,0,0,0,9.99,0.76,10.0188672,10.72056,1.22808,10.7906713,1.09056,0.31808,1.136,9.63,0.91,9.672900289,4.34,0.84,4.420542953,4.34,0.84,4.420542953
19/04/2020 15:30,5.28,0.64,5.318646444,5.28,0.64,5.318646444,9.91,0.77,9.939869214,0,0,0,9.91,0.77,9.939869214,10.47056,1.22808,10.54233405,1.09056,0.31808,1.136,9.38,0.91,9.424038412,4.31,0.84,4.391093258,4.31,0.84,4.391093258
19/04/2020 16:00,5.24,0.65,5.280160982,5.24,0.65,5.280160982,9.82,0.79,9.851725737,0,0,0,9.82,0.79,9.851725737,10.39056,1.29808,10.47132985,1.09056,0.31808,1.136,9.3,0.98,9.35149186,4.39,0.84,4.469642044,4.39,0.84,4.469642044
19/04/2020 16:30,5.36,0.69,5.404229825,5.36,0.69,5.404229825,10.03,0.82,10.06346362,0,0,0,10.03,0.82,10.06346362,10.45056,1.37808,10.54102978,1.09056,0.31808,1.136,9.36,1.06,9.419830147,4.35,0.93,4.448303047,4.35,0.93,4.448303047
19/04/2020 17:00,5.45,0.69,5.493505256,5.45,0.69,5.493505256,10.09,0.85,10.12573948,0,0,0,10.09,0.85,10.12573948,10.79056,1.29808,10.86835759,1.09056,0.31808,1.136,9.7,0.98,9.749379467,4.46,0.93,4.555930201,4.46,0.93,4.555930201
19/04/2020 17:30,5.63,0.72,5.675852359,5.63,0.72,5.675852359,10.28,0.88,10.31759662,0,0,0,10.28,0.88,10.31759662,11.00056,1.32808,11.08043848,1.09056,0.31808,1.136,9.91,1.01,9.961335252,4.51,0.99,4.61738021,4.51,0.99,4.61738021
19/04/2020 18:00,5.7,0.72,5.745293726,5.7,0.72,5.745293726,10.38,0.88,10.41723572,0,0,0,10.38,0.88,10.41723572,10.89056,1.36808,10.97615324,1.09056,0.31808,1.136,9.8,1.05,9.856089488,4.61,0.96,4.708895837,4.61,0.96,4.708895837
19/04/2020 18:30,5.76,0.72,5.804825579,5.76,0.72,5.804825579,10.36,0.88,10.39730734,0,0,0,10.36,0.88,10.39730734,10.99056,1.36808,11.07538044,1.09056,0.31808,1.136,9.9,1.05,9.955526104,4.7,0.96,4.797040754,4.7,0.96,4.797040754
19/04/2020 19:00,5.76,0.72,5.804825579,5.76,0.72,5.804825579,10.18,0.93,10.22239209,0,0,0,10.18,0.93,10.22239209,10.8296,1.4378,10.92462837,1.0896,0.3178,1.135,9.74,1.12,9.804182781,4.63,1,4.736760496,4.63,1,4.736760496
19/04/2020 19:30,5.61,0.75,5.65991166,5.61,0.75,5.65991166,10.08,0.97,10.12656408,0,0,0,10.08,0.97,10.12656408,10.77056,1.45808,10.86880674,1.09056,0.31808,1.136,9.68,1.14,9.746896942,4.58,1.04,4.696594511,4.58,1.04,4.696594511
19/04/2020 20:00,5.54,0.75,5.590536647,5.54,0.75,5.590536647,9.96,1,10.01007492,0,0,0,9.96,1,10.01007492,11.04056,1.28808,11.11544489,1.09056,0.31808,1.136,9.95,0.97,9.997169599,4.53,1.04,4.647848965,4.53,1.04,4.647848965
19/04/2020 20:30,5.63,0.75,5.679735909,5.63,0.75,5.679735909,10.11,1,10.15933561,0,0,0,10.11,1,10.15933561,11.1296,1.2378,11.19822062,1.0896,0.3178,1.135,10.04,0.92,10.08206328,4.63,1.04,4.745366161,4.63,1.04,4.745366161
19/04/2020 21:00,5.94,0.57,5.967285815,5.94,0.57,5.967285815,10.55,0.65,10.57000473,0,0,0,10.55,0.65,10.57000473,11.40056,0.99808,11.44416585,1.09056,0.31808,1.136,10.31,0.68,10.3324005,5,0.79,5.062025286,5,0.79,5.062025286
19/04/2020 21:30,5.84,0.57,5.867750847,5.84,0.57,5.867750847,10.39,0.7,10.41355367,0,0,0,10.39,0.7,10.41355367,11.10056,1.08808,11.15375947,1.09056,0.31808,1.136,10.01,0.77,10.0395717,4.93,0.85,5.00273925,4.93,0.85,5.00273925
19/04/2020 22:00,5.51,0.6,5.542571605,5.51,0.6,5.542571605,9.88,0.7,9.904766529,0,0,0,9.88,0.7,9.904766529,10.53056,1.20808,10.59962977,1.09056,0.31808,1.136,9.44,0.89,9.481861632,4.64,0.85,4.71721316,4.64,0.85,4.71721316
19/04/2020 22:30,5.32,0.6,5.353727673,5.32,0.6,5.353727673,9.32,0.77,9.351753846,0,0,0,9.32,0.77,9.351753846,10.08152,1.18836,10.1513174,1.09152,0.31836,1.137,8.99,0.87,9.031998671,4.46,0.87,4.544062059,4.46,0.87,4.544062059
19/04/2020 23:00,4.9,0.66,4.944249185,4.9,0.66,4.944249185,8.69,0.8,8.726746244,0,0,0,8.69,0.8,8.726746244,9.51248,1.14864,9.581578659,1.09248,0.31864,1.138,8.42,0.83,8.460809654,4.17,0.87,4.259788727,4.17,0.87,4.259788727
19/04/2020 23:30,4.51,0.66,4.558036858,4.51,0.66,4.558036858,8.07,0.81,8.110548687,0,0,0,8.07,0.81,8.110548687,8.89248,1.20864,8.974241539,1.09248,0.31864,1.138,7.8,0.89,7.850611441,3.87,0.92,3.977851179,3.87,0.92,3.977851179
20/04/2020 00:00,4.28,0.68,4.333682037,4.28,0.68,4.333682037,7.48,0.88,7.531586818,0,0,0,7.48,0.88,7.531586818,8.32536,1.31948,8.429273195,1.09536,0.31948,1.141,7.23,1,7.298828673,3.59,0.94,3.711024117,3.59,0.94,3.711024117
20/04/2020 00:30,4.03,0.68,4.086967091,4.03,0.68,4.086967091,7.1,0.85,7.150699267,0,0,0,7.1,0.85,7.150699267,8.16536,1.14948,8.245872192,1.09536,0.31948,1.141,7.07,0.83,7.118553224,3.49,0.86,3.59439842,3.49,0.86,3.59439842
20/04/2020 01:00,3.9,0.68,3.958838213,3.9,0.68,3.958838213,6.95,0.85,7.001785487,0,0,0,6.95,0.85,7.001785487,7.93536,1.14948,8.018182001,1.09536,0.31948,1.141,6.84,0.83,6.890174163,3.33,0.92,3.454750353,3.33,0.92,3.454750353
20/04/2020 01:30,3.9,0.68,3.958838213,3.9,0.68,3.958838213,7.32,0.85,7.369185844,0,0,0,7.32,0.85,7.369185844,7.89496,1.21228,7.987491233,1.10496,0.32228,1.151,6.79,0.89,6.848080023,3.38,0.92,3.502970168,3.38,0.92,3.502970168
20/04/2020 02:00,4.05,0.68,4.106689664,4.05,0.68,4.106689664,7.7,0.82,7.743539242,0,0,0,7.7,0.82,7.743539242,8.14632,1.15976,8.228461144,1.09632,0.31976,1.142,7.05,0.84,7.099866196,3.85,0.92,3.95839614,3.85,0.92,3.95839614
20/04/2020 02:30,4.05,0.65,4.10182886,4.05,0.65,4.10182886,7.67,0.8,7.711608133,0,0,0,7.67,0.8,7.711608133,8.14536,1.15948,8.227471264,1.09536,0.31948,1.141,7.05,0.84,7.099866196,3.89,0.92,3.997311597,3.89,0.92,3.997311597
20/04/2020 03:00,3.98,0.62,4.028001986,3.98,0.62,4.028001986,7.5,0.8,7.542545989,0,0,0,7.5,0.8,7.542545989,7.97728,1.18004,8.06408647,1.09728,0.32004,1.143,6.88,0.86,6.933541664,3.71,0.92,3.822368376,3.71,0.92,3.822368376
20/04/2020 03:30,3.89,0.62,3.939098882,3.89,0.62,3.939098882,7.37,0.73,7.406065082,0,0,0,7.37,0.73,7.406065082,7.89824,1.13032,7.978710322,1.09824,0.32032,1.144,6.8,0.81,6.848072722,3.54,0.89,3.65016438,3.54,0.89,3.65016438
20/04/2020 04:00,3.87,0.62,3.919349436,3.87,0.62,3.919349436,7.23,0.76,7.269834936,0,0,0,7.23,0.76,7.269834936,7.48632,1.38976,7.614224846,1.09632,0.31976,1.142,6.39,1.07,6.478965967,3.52,0.89,3.630771268,3.52,0.89,3.630771268
20/04/2020 04:30,3.78,0.62,3.830509105,3.78,0.62,3.830509105,7.01,0.74,7.048950276,0,0,0,7.01,0.74,7.048950276,7.57632,1.17976,7.667624039,1.09632,0.31976,1.142,6.48,0.86,6.536818798,3.47,0.88,3.579846365,3.47,0.88,3.579846365
20/04/2020 05:00,3.78,0.62,3.830509105,3.78,0.62,3.830509105,6.83,0.74,6.869970888,0,0,0,6.83,0.74,6.869970888,7.51728,1.16004,7.606260014,1.09728,0.32004,1.143,6.42,0.84,6.474720071,3.39,0.86,3.497384737,3.39,0.86,3.497384737
20/04/2020 05:30,3.8,0.59,3.845529872,3.8,0.59,3.845529872,6.85,0.74,6.889854861,0,0,0,6.85,0.74,6.889854861,7.66728,1.12004,7.748656154,1.09728,0.32004,1.143,6.57,0.8,6.618527026,3.48,0.82,3.575304183,3.48,0.82,3.575304183
20/04/2020 06:00,3.75,0.74,3.822316052,3.75,0.74,3.822316052,6.74,1,6.813780155,0,0,0,6.74,1,6.813780155,7.62728,1.38004,7.751123183,1.09728,0.32004,1.143,6.53,1.06,6.615474284,3.45,0.96,3.581075258,3.45,0.96,3.581075258
20/04/2020 06:30,4.04,0.72,4.103656906,4.04,0.72,4.103656906,7.07,1,7.140371139,0,0,0,7.07,1,7.140371139,8.12632,1.33976,8.236020495,1.09632,0.31976,1.142,7.03,1.02,7.103611757,3.86,0.87,3.956829539,3.86,0.87,3.956829539
20/04/2020 07:00,4.24,0.7,4.297394559,4.24,0.7,4.297394559,7.56,0.86,7.608758112,0,0,0,7.56,0.86,7.608758112,8.64632,1.19976,8.729162251,1.09632,0.31976,1.142,7.55,0.88,7.601111761,4.11,0.77,4.181506905,4.11,0.77,4.181506905
20/04/2020 07:30,4.65,0.62,4.691151245,4.65,0.62,4.691151245,8.09,0.81,8.130448942,0,0,0,8.09,0.81,8.130448942,9.56632,0.82976,9.602238281,1.09632,0.31976,1.142,8.47,0.51,8.4853403,4.56,0.63,4.603314024,4.56,0.63,4.603314024
20/04/2020 08:00,4.95,0.5,4.975188439,4.95,0.5,4.975188439,8.3,0.81,8.339430436,0,0,0,8.3,0.81,8.339430436,10.25344,0.67892,10.27589238,1.09344,0.31892,1.139,9.16,0.36,9.167071506,4.85,0.5,4.875705077,4.85,0.5,4.875705077
20/04/2020 08:30,5.42,0.36,5.431942562,5.42,0.36,5.431942562,8.91,0.66,8.934411005,0,0,0,8.91,0.66,8.934411005,11.07248,0.20864,11.07444554,1.09248,0.31864,1.138,9.98,-0.11,9.980606194,5.23,0.4,5.245274063,5.23,0.4,5.245274063
20/04/2020 09:00,5.63,0.33,5.639663111,5.63,0.33,5.639663111,9.25672,0.62196,9.27759125,0.00672,0.00196,0.007,9.25,0.62,9.270755093,11.33056,-0.05192,11.33067896,1.09056,0.31808,1.136,10.24,-0.37,10.24668239,5.4,0.33,5.410073937,5.4,0.33,5.410073937
20/04/2020 09:30,5.76,0.33,5.769445381,5.76,0.33,5.769445381,9.5664,0.6802,9.590551653,0.2064,0.0602,0.215,9.36,0.62,9.380511713,11.72152,-0.13164,11.72225918,1.09152,0.31836,1.137,10.63,-0.45,10.63952067,5.52,0.33,5.529855333,5.52,0.33,5.529855333
20/04/2020 10:00,5.79,0.33,5.79939652,5.79,0.33,5.79939652,9.76632,0.69476,9.791000858,0.25632,0.07476,0.267,9.51,0.62,9.530188875,11.87056,-0.07192,11.87077787,1.09056,0.31808,1.136,10.78,-0.39,10.78705242,5.55,0.35,5.561025085,5.55,0.35,5.561025085
20/04/2020 10:30,5.84,0.31,5.848221952,5.84,0.31,5.848221952,8.60784,0.59812,8.628595309,0.26784,0.07812,0.279,8.34,0.52,8.356195306,11.84056,-0.11192,11.84108894,1.09056,0.31808,1.136,10.75,-0.43,10.75859656,5.53,0.41,5.545178086,5.53,0.41,5.545178086
20/04/2020 11:00,5.88,0.31,5.888166098,5.88,0.31,5.888166098,7.84728,-0.06496,7.847548866,0.25728,0.07504,0.268,7.59,-0.14,7.591291063,11.93056,-0.11192,11.93108495,1.09056,0.31808,1.136,10.84,-0.43,10.84852525,5.68,0.31,5.688453217,5.68,0.31,5.688453217
20/04/2020 11:30,5.93,0.31,5.938097338,5.93,0.31,5.938097338,7.85688,-0.25216,7.860925391,0.26688,0.07784,0.278,7.59,-0.33,7.597170526,12.04152,-0.24164,12.04394428,1.09152,0.31836,1.137,10.95,-0.56,10.96431028,5.66,0.32,5.669038719,5.66,0.32,5.669038719
20/04/2020 12:00,5.9,0.31,5.908138455,5.9,0.31,5.908138455,7.83496,-0.25272,7.839034736,0.26496,0.07728,0.276,7.57,-0.33,7.577189453,12.30056,-0.31192,12.30451423,1.09056,0.31808,1.136,11.21,-0.63,11.22768899,5.7,0.32,5.70897539,5.7,0.32,5.70897539
20/04/2020 12:30,5.95,0.31,5.958070157,5.95,0.31,5.958070157,7.90112,-0.25384,7.905196519,0.26112,0.07616,0.272,7.64,-0.33,7.647123642,12.25056,-0.25192,12.25314996,1.09056,0.31808,1.136,11.16,-0.57,11.17454697,5.88,0.32,5.888701045,5.88,0.32,5.888701045
20/04/2020 13:00,5.91,0.33,5.919206028,5.91,0.33,5.919206028,7.82304,-0.25328,7.827139043,0.26304,0.07672,0.274,7.56,-0.33,7.567198953,11.92056,-0.13192,11.92128993,1.09056,0.31808,1.136,10.83,-0.45,10.839345,5.82,0.35,5.830514557,5.82,0.35,5.830514557
20/04/2020 13:30,5.83,0.33,5.839332154,5.83,0.33,5.839332154,7.68784,-0.25188,7.69196512,0.26784,0.07812,0.279,7.42,-0.33,7.42733465,11.92056,-0.13192,11.92128993,1.09056,0.31808,1.136,10.83,-0.45,10.839345,5.72,0.35,5.730698038,5.72,0.35,5.730698038
20/04/2020 14:00,5.7,0.33,5.70954464,5.7,0.33,5.70954464,7.56304,-0.25328,7.567279881,0.26304,0.07672,0.274,7.3,-0.33,7.307455097,11.85056,-0.19192,11.85211397,1.09056,0.31808,1.136,10.76,-0.51,10.77207965,5.75,0.31,5.758350458,5.75,0.31,5.758350458
20/04/2020 14:30,5.52,0.37,5.532386465,5.52,0.37,5.532386465,7.45304,0.18672,7.455378569,0.26304,0.07672,0.274,7.19,0.11,7.190841397,11.65152,-0.15164,11.65250673,1.09152,0.31836,1.137,10.56,-0.47,10.57045411,5.9,-0.22,5.90410027,5.9,-0.22,5.90410027
20/04/2020 15:00,5.5,0.37,5.512431405,5.5,0.37,5.512431405,7.4788,0.3984,7.489403982,0.2688,0.0784,0.28,7.21,0.32,7.217097755,11.7396,-0.2322,11.74189614,1.0896,0.3178,1.135,10.65,-0.55,10.66419242,5.66,-0.19,5.663188148,5.66,-0.19,5.663188148
20/04/2020 15:30,5.42,0.42,5.436248707,5.42,0.42,5.436248707,7.47208,0.35644,7.480576783,0.26208,0.07644,0.273,7.21,0.28,7.215434845,11.55056,-0.06192,11.55072597,1.09056,0.31808,1.136,10.46,-0.38,10.46690021,5.39,0.33,5.400092592,5.39,0.33,5.400092592
20/04/2020 16:00,5.55,0.42,5.565869204,5.55,0.42,5.565869204,7.44592,0.46756,7.460585567,0.26592,0.07756,0.277,7.18,0.39,7.190584121,11.48152,-0.02164,11.48154039,1.09152,0.31836,1.137,10.39,-0.34,10.39556155,5.23,0.41,5.24604613,5.23,0.41,5.24604613
20/04/2020 16:30,5.7,0.42,5.715452738,5.7,0.42,5.715452738,7.56976,0.48868,7.585517425,0.26976,0.07868,0.281,7.3,0.41,7.311504633,11.73056,0.64808,11.74844865,1.09056,0.31808,1.136,10.64,0.33,10.64511625,5.21,0.54,5.237909888,5.21,0.54,5.237909888
20/04/2020 17:00,5.89,0.46,5.907935342,5.89,0.46,5.907935342,7.97936,0.49148,7.994481759,0.27936,0.08148,0.291,7.7,0.41,7.710907858,12.03056,0.81808,12.05834271,1.09056,0.31808,1.136,10.94,0.5,10.95142,5.16,0.63,5.198317035,5.16,0.63,5.198317035
20/04/2020 17:30,6.06,0.55,6.084907559,6.06,0.55,6.084907559,8.33496,0.48728,8.349191578,0.26496,0.07728,0.276,8.07,0.41,8.080408406,11.93056,0.94808,11.96817102,1.09056,0.31808,1.136,10.84,0.63,10.85829176,5.3,0.7,5.346026562,5.3,0.7,5.346026562
20/04/2020 18:00,6.11,0.61,6.140374581,6.11,0.61,6.140374581,8.47592,0.48756,8.489931366,0.26592,0.07756,0.277,8.21,0.41,8.22023114,11.73056,1.11808,11.78372355,1.09056,0.31808,1.136,10.64,0.8,10.6700328,5.26,0.73,5.310414296,5.26,0.73,5.310414296
20/04/2020 18:30,6.07,0.61,6.100573744,6.07,0.61,6.100573744,8.354,0.507,8.369370645,0.264,0.077,0.275,8.09,0.43,8.101419629,11.77056,1.11808,11.8235437,1.09056,0.31808,1.136,10.68,0.8,10.70992063,5.16,0.83,5.226327583,5.16,0.83,5.226327583
20/04/2020 19:00,6.03,0.61,6.060775528,6.03,0.61,6.060775528,8.1988,0.5084,8.214547583,0.2688,0.0784,0.28,7.93,0.43,7.941649703,11.4196,1.1678,11.47915594,1.0896,0.3178,1.135,10.33,0.85,10.36491196,5.16,0.87,5.232829063,5.16,0.87,5.232829063
20/04/2020 19:30,5.88,0.67,5.918048665,5.88,0.67,5.918048665,8.14168,0.50924,8.157590245,0.27168,0.07924,0.283,7.87,0.43,7.881738387,11.0696,1.2278,11.13748342,1.0896,0.3178,1.135,9.98,0.91,10.0214021,4.98,0.87,5.055422831,4.98,0.87,5.055422831
20/04/2020 20:00,5.73,0.7,5.772599068,5.73,0.7,5.772599068,8.02168,0.52924,8.039119666,0.27168,0.07924,0.283,7.75,0.45,7.763053523,11.1396,1.0778,11.19161923,1.0896,0.3178,1.135,10.05,0.76,10.07869535,5.01,0.85,5.081594238,5.01,0.85,5.081594238
20/04/2020 20:30,5.76,0.7,5.802378823,5.76,0.7,5.802378823,8.21168,0.54924,8.230027521,0.27168,0.07924,0.283,7.94,0.47,7.953898415,11.0996,1.1078,11.15474522,1.0896,0.3178,1.135,10.01,0.79,10.04112543,5.07,0.88,5.145804116,5.07,0.88,5.145804116
20/04/2020 21:00,6.07,0.52,6.09223276,6.07,0.52,6.09223276,8.49128,0.43204,8.502264087,0.28128,0.08204,0.293,8.21,0.35,8.217457028,11.46056,0.90808,11.49647967,1.09056,0.31808,1.136,10.37,0.59,10.38677043,5.33,0.77,5.38533193,5.33,0.77,5.38533193
20/04/2020 21:30,5.9,0.52,5.922870925,5.9,0.52,5.922870925,8.23264,0.40952,8.242819178,0.27264,0.07952,0.284,7.96,0.33,7.966837516,11.29056,0.83808,11.32162193,1.09056,0.31808,1.136,10.2,0.52,10.2132463,5.17,0.77,5.227025923,5.17,0.77,5.227025923
20/04/2020 22:00,5.53,0.6,5.562454494,5.53,0.6,5.562454494,7.8492,0.4556,7.862411335,0.2592,0.0756,0.27,7.59,0.38,7.599506563,10.7496,0.9278,10.78956501,1.0896,0.3178,1.135,9.66,0.61,9.679240673,4.97,0.8,5.033974573,4.97,0.8,5.033974573
20/04/2020 22:30,5.26,0.6,5.294109935,5.26,0.6,5.294109935,7.53592,0.45756,7.549798103,0.26592,0.07756,0.277,7.27,0.38,7.27992445,10.28056,0.92808,10.32236632,1.09056,0.31808,1.136,9.19,0.61,9.210222581,4.69,0.83,4.762877282,4.69,0.83,4.762877282
20/04/2020 23:00,4.87,0.64,4.91187337,4.87,0.64,4.91187337,7.124,0.457,7.138643078,0.264,0.077,0.275,6.86,0.38,6.87051672,9.66056,0.98808,9.71095884,1.09056,0.31808,1.136,8.57,0.67,8.596150301,4.33,0.83,4.408832045,4.33,0.83,4.408832045
20/04/2020 23:30,4.53,0.64,4.574986339,4.53,0.64,4.574986339,6.67784,0.43812,6.692196665,0.26784,0.07812,0.279,6.41,0.36,6.420101245,8.81056,1.16808,8.887653144,1.09056,0.31808,1.136,7.72,0.85,7.766653076,4.01,0.86,4.101182756,4.01,0.86,4.101182756
21/04/2020 00:00,4.32,0.67,4.371647287,4.32,0.67,4.371647287,6.26304,0.46672,6.280405847,0.26304,0.07672,0.274,6,0.39,6.01266164,8.65152,0.99836,8.708933402,1.09152,0.31836,1.137,7.56,0.68,7.590520404,3.67,0.89,3.776373922,3.67,0.89,3.776373922
21/04/2020 00:30,4.06,0.67,4.114911907,4.06,0.67,4.114911907,5.93168,0.48924,5.951821856,0.27168,0.07924,0.283,5.66,0.41,5.674830394,8.30152,0.99836,8.361337034,1.09152,0.31836,1.137,7.21,0.68,7.241995581,3.51,0.82,3.604511063,3.51,0.82,3.604511063
21/04/2020 01:00,3.92,0.67,3.976845484,3.92,0.67,3.976845484,5.83976,0.48868,5.860171073,0.26976,0.07868,0.281,5.57,0.41,5.585069382,8.13248,0.99864,8.193565329,1.09248,0.31864,1.138,7.04,0.68,7.072764665,3.38,0.88,3.492678056,3.38,0.88,3.492678056
21/04/2020 01:30,3.95,0.64,4.001512214,3.95,0.64,4.001512214,6.05976,0.48868,6.07943249,0.26976,0.07868,0.281,5.79,0.41,5.804498256,8.07152,1.04836,8.139317772,1.09152,0.31836,1.137,6.98,0.73,7.018069535,3.38,0.88,3.492678056,3.38,0.88,3.492678056
21/04/2020 02:00,4.09,0.64,4.139770525,4.09,0.64,4.139770525,6.36552,0.47036,6.382874227,0.27552,0.08036,0.287,6.09,0.39,6.102474908,8.23152,1.04836,8.298010617,1.09152,0.31836,1.137,7.14,0.73,7.177220911,3.85,0.88,3.949291076,3.85,0.88,3.949291076
21/04/2020 02:30,4.05,0.66,4.103425398,4.05,0.66,4.103425398,6.41592,0.44756,6.43151144,0.26592,0.07756,0.277,6.15,0.37,6.161120028,8.26152,1.04836,8.327771094,1.09152,0.31836,1.137,7.17,0.73,7.207065977,3.88,0.9,3.983013934,3.88,0.9,3.983013934
21/04/2020 03:00,3.88,0.66,3.935733731,3.88,0.66,3.935733731,6.2388,0.4484,6.254893125,0.2688,0.0784,0.28,5.97,0.37,5.981454673,8.08248,1.04864,8.150222623,1.09248,0.31864,1.138,6.99,0.73,7.028015367,3.71,0.88,3.812938499,3.71,0.88,3.812938499
21/04/2020 03:30,3.76,0.66,3.817486084,3.76,0.66,3.817486084,6.11552,0.45036,6.132080316,0.27552,0.08036,0.287,5.84,0.37,5.851709152,7.74152,1.18836,7.832198376,1.09152,0.31836,1.137,6.65,0.87,6.706668323,3.54,0.88,3.647739026,3.54,0.88,3.647739026
21/04/2020 04:00,3.79,0.62,3.840377586,3.79,0.62,3.840377586,6.06456,0.43008,6.079790852,0.27456,0.08008,0.286,5.79,0.35,5.800568938,7.79248,1.03864,7.861394126,1.09248,0.31864,1.138,6.7,0.72,6.738575517,3.5,0.84,3.599388837,3.5,0.84,3.599388837
21/04/2020 04:30,3.82,0.62,3.86998708,3.82,0.62,3.86998708,5.99072,0.42896,6.006058008,0.27072,0.07896,0.282,5.72,0.35,5.730698038,7.60248,1.08864,7.680028594,1.09248,0.31864,1.138,6.51,0.77,6.55537947,3.44,0.84,3.541073284,3.44,0.84,3.541073284
21/04/2020 05:00,3.76,0.62,3.8107742,3.76,0.62,3.8107742,5.79072,0.42896,5.806586329,0.27072,0.07896,0.282,5.52,0.35,5.531084885,7.58152,1.08836,7.65924102,1.09152,0.31836,1.137,6.49,0.77,6.535518342,3.34,0.86,3.448941867,3.34,0.86,3.448941867
21/04/2020 05:30,3.79,0.62,3.840377586,3.79,0.62,3.840377586,5.76168,0.42924,5.777646874,0.27168,0.07924,0.283,5.49,0.35,5.501145335,7.6844,1.0892,7.761208669,1.0944,0.3192,1.14,6.59,0.77,6.634832326,3.58,0.82,3.672710171,3.58,0.82,3.672710171
21/04/2020 06:00,3.73,0.76,3.806638937,3.73,0.76,3.806638937,5.6388,0.5584,5.666381208,0.2688,0.0784,0.28,5.37,0.48,5.391409834,7.56248,1.37864,7.687115974,1.09248,0.31864,1.138,6.47,1.06,6.556256554,3.72,0.84,3.81365966,3.72,0.84,3.81365966
21/04/2020 06:30,4,0.69,4.05907625,4,0.69,4.05907625,5.9036,0.5598,5.930081703,0.2736,0.0798,0.285,5.63,0.48,5.650424763,8.11344,1.31892,8.219942737,1.09344,0.31892,1.139,7.02,1,7.090867366,3.98,0.74,4.048209481,3.98,0.74,4.048209481
21/04/2020 07:00,4.33,0.66,4.380011416,4.33,0.66,4.380011416,6.04976,0.55868,6.075501576,0.26976,0.07868,0.281,5.78,0.48,5.799896551,8.70248,1.09864,8.77155448,1.09248,0.31864,1.138,7.61,0.78,7.64986928,4.15,0.65,4.200595196,4.15,0.65,4.200595196
21/04/2020 07:30,4.56,0.58,4.596737974,4.56,0.58,4.596737974,6.4488,0.4784,6.466520548,0.2688,0.0784,0.28,6.18,0.4,6.192931454,9.60152,0.77836,9.633017731,1.09152,0.31836,1.137,8.51,0.46,8.522423364,4.76,0.47,4.783147499,4.76,0.47,4.783147499
21/04/2020 08:00,5,0.49,5.023952627,5,0.49,5.023952627,6.74016,0.47588,6.756938552,0.26016,0.07588,0.271,6.48,0.4,6.492333941,10.23056,0.67808,10.2530069,1.09056,0.31808,1.136,9.14,0.36,9.147086968,5.34,0.34,5.350813022,5.34,0.34,5.350813022
21/04/2020 08:30,5.48,0.34,5.490537314,5.48,0.34,5.490537314,6.94456,0.43008,6.957864787,0.27456,0.08008,0.286,6.67,0.35,6.679176596,11.02056,-0.05192,11.0206823,1.09056,0.31808,1.136,9.93,-0.37,9.936890862,5.41,0.28,5.417240995,5.41,0.28,5.417240995
21/04/2020 09:00,5.61,0.34,5.620293587,5.61,0.34,5.620293587,7.15072,0.42896,7.16357475,0.27072,0.07896,0.282,6.88,0.35,6.888896864,11.51056,-0.08192,11.51085151,1.09056,0.31808,1.136,10.42,-0.4,10.42767472,5.52,0.26,5.526119796,5.52,0.26,5.526119796
21/04/2020 09:30,5.75,0.32,5.758897464,5.75,0.32,5.758897464,7.3688,0.4284,7.381242443,0.2688,0.0784,0.28,7.1,0.35,7.108621526,11.63056,-0.17192,11.63183057,1.09056,0.31808,1.136,10.54,-0.49,10.5513838,5.8,-0.27,5.806281082,5.8,-0.27,5.806281082
21/04/2020 10:00,5.83,0.32,5.838775557,5.83,0.32,5.838775557,7.55496,0.40728,7.565930055,0.26496,0.07728,0.276,7.29,0.33,7.297465313,11.73056,-0.14192,11.73141846,1.09056,0.31808,1.136,10.64,-0.46,10.64993897,5.69,0.1,5.690878667,5.69,0.1,5.690878667
21/04/2020 10:30,5.83,0.32,5.838775557,5.83,0.32,5.838775557,7.64016,0.07588,7.640536801,0.26016,0.07588,0.271,7.38,0,7.38,11.48056,-0.11192,11.48110552,1.09056,0.31808,1.136,10.39,-0.43,10.39889417,5.47,0.35,5.481186003,5.47,0.35,5.481186003
21/04/2020 11:00,5.85,0.29,5.857183624,5.85,0.29,5.857183624,7.71016,-0.23412,7.713713723,0.26016,0.07588,0.271,7.45,-0.31,7.456446875,11.74056,-0.23192,11.74285042,1.09056,0.31808,1.136,10.65,-0.55,10.66419242,5.58,0.16,5.582293435,5.58,0.16,5.582293435
21/04/2020 11:30,5.81,0.29,5.817233019,5.81,0.29,5.817233019,7.71304,-0.10328,7.713731445,0.26304,0.07672,0.274,7.45,-0.18,7.452174179,11.82056,-0.25192,11.82324416,1.09056,0.31808,1.136,10.73,-0.57,10.74512913,5.66,-0.31,5.668483042,5.66,-0.31,5.668483042
21/04/2020 12:00,5.82,0.32,5.828790612,5.82,0.32,5.828790612,9.2292,0.4056,9.238108248,0.2592,0.0756,0.27,8.97,0.33,8.976068182,11.88056,-0.25192,11.8832306,1.09056,0.31808,1.136,10.79,-0.57,10.80504512,5.79,-0.12,5.79124339,5.79,-0.12,5.79124339
21/04/2020 12:30,5.82,0.32,5.828790612,5.82,0.32,5.828790612,9.7788,0.6184,9.79833394,0.2688,0.0784,0.28,9.51,0.54,9.525318892,11.88152,-0.25164,11.88418446,1.09152,0.31836,1.137,10.79,-0.57,10.80504512,5.85,-0.02,5.850034188,5.85,-0.02,5.850034188
