Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
21/04/2020 13:00,5.86,0.34,5.869855194,5.86,0.34,5.869855194,9.77496,0.61728,9.794430948,0.26496,0.07728,0.276,9.51,0.54,9.525318892,11.92056,-0.25192,11.92322165,1.09056,0.31808,1.136,10.83,-0.57,10.84498963,5.6,0.32,5.609135406,5.6,0.32,5.609135406
21/04/2020 13:30,5.67,0.34,5.680184856,5.67,0.34,5.680184856,9.62208,0.62644,9.642450446,0.26208,0.07644,0.273,9.36,0.55,9.376145263,11.65152,-0.18164,11.65293574,1.09152,0.31836,1.137,10.56,-0.5,10.57183049,5.78,0.29,5.787270514,5.78,0.29,5.787270514
21/04/2020 14:00,5.57,0.34,5.580367371,5.57,0.34,5.580367371,9.33552,0.68036,9.360279024,0.27552,0.08036,0.287,9.06,0.6,9.079845814,11.84056,-0.33192,11.84521135,1.09056,0.31808,1.136,10.75,-0.65,10.76963323,5.87,-0.31,5.87817999,5.87,-0.31,5.87817999
21/04/2020 14:30,5.46,0.34,5.470575838,5.46,0.34,5.470575838,9.27624,0.66932,9.300355789,0.30624,0.08932,0.319,8.97,0.58,8.988731835,11.57056,-0.27192,11.57375476,1.09056,0.31808,1.136,10.48,-0.59,10.49659469,5.62,-0.31,5.628543328,5.62,-0.31,5.628543328
21/04/2020 15:00,5.4,0.37,5.412661083,5.4,0.37,5.412661083,9.28008,0.71044,9.307234272,0.31008,0.09044,0.323,8.97,0.62,8.991401448,11.57152,-0.29164,11.57519456,1.09152,0.31836,1.137,10.48,-0.61,10.49773785,5.42,-0.31,5.428858075,5.42,-0.31,5.428858075
21/04/2020 15:30,5.33,0.42,5.346522234,5.33,0.42,5.346522234,9.28104,0.71072,9.308212847,0.31104,0.09072,0.324,8.97,0.62,8.991401448,11.48056,-0.19192,11.48216405,1.09056,0.31808,1.136,10.39,-0.51,10.40250931,5.29,0.32,5.299669801,5.29,0.32,5.299669801
21/04/2020 16:00,5.33,0.45,5.348962516,5.33,0.45,5.348962516,9.35816,0.74988,9.388156294,0.30816,0.08988,0.321,9.05,0.66,9.074034384,11.51056,-0.12192,11.51120567,1.09056,0.31808,1.136,10.42,-0.44,10.42928569,5.16,0.37,5.173248496,5.16,0.37,5.173248496
21/04/2020 16:30,5.54,0.45,5.558246126,5.54,0.45,5.558246126,9.74008,0.77044,9.770503375,0.31008,0.09044,0.323,9.43,0.68,9.454485708,11.63056,0.00808,11.63056281,1.09056,0.31808,1.136,10.54,-0.31,10.54455784,5.16,0.44,5.178725712,5.16,0.44,5.178725712
21/04/2020 17:00,5.76,0.45,5.777551384,5.76,0.45,5.777551384,10.41392,0.74156,10.44028932,0.31392,0.09156,0.327,10.1,0.65,10.12089423,11.76056,0.80808,11.78828931,1.09056,0.31808,1.136,10.67,0.49,10.68124525,5.16,0.5,5.184168207,5.16,0.5,5.184168207
21/04/2020 17:30,6.02,0.55,6.045072373,6.02,0.55,6.045072373,10.9272,0.8196,10.95789414,0.3072,0.0896,0.32,10.62,0.73,10.64505989,11.7096,0.9678,11.74952633,1.0896,0.3178,1.135,10.62,0.65,10.63987312,5.27,0.61,5.305186142,5.27,0.61,5.305186142
21/04/2020 18:00,6.05,0.57,6.076791917,6.05,0.57,6.076791917,11.122,0.821,11.15226098,0.312,0.091,0.325,10.81,0.73,10.83462044,11.80056,1.06808,11.84879788,1.09056,0.31808,1.136,10.71,0.75,10.73622839,5.35,0.65,5.389341333,5.35,0.65,5.389341333
21/04/2020 18:30,6.01,0.57,6.036969438,6.01,0.57,6.036969438,11.15816,0.84988,11.19047946,0.30816,0.08988,0.321,10.85,0.76,10.87658494,11.61056,1.12808,11.6652333,1.09056,0.31808,1.136,10.52,0.81,10.55113738,5.28,0.71,5.327522877,5.28,0.71,5.327522877
21/04/2020 19:00,5.9,0.62,5.932486831,5.9,0.62,5.932486831,10.84008,0.88044,10.87577625,0.31008,0.09044,0.323,10.53,0.79,10.5595928,11.22056,1.22808,11.28756604,1.09056,0.31808,1.136,10.13,0.91,10.17079151,5.2,0.74,5.252389932,5.2,0.74,5.252389932
21/04/2020 19:30,5.7,0.67,5.73924211,5.7,0.67,5.73924211,10.36104,0.96072,10.40548571,0.31104,0.09072,0.324,10.05,0.87,10.08758643,10.98056,1.25808,11.05239627,1.09056,0.31808,1.136,9.89,0.94,9.934570952,4.98,0.81,5.045443489,4.98,0.81,5.045443489
21/04/2020 20:00,5.61,0.67,5.649867255,5.61,0.67,5.649867255,10.18104,0.98072,10.22816637,0.31104,0.09072,0.324,9.87,0.89,9.910045409,11.0296,1.1178,11.08609728,1.0896,0.3178,1.135,9.94,0.8,9.972141194,5.03,0.79,5.091659847,5.03,0.79,5.091659847
21/04/2020 20:30,5.5,0.69,5.543112844,5.5,0.69,5.543112844,10.32584,1.01212,10.37532451,0.31584,0.09212,0.329,10.01,0.92,10.05218882,11.0296,1.0978,11.08409857,1.0896,0.3178,1.135,9.94,0.78,9.970556654,4.92,0.81,4.986231042,4.92,0.81,4.986231042
21/04/2020 21:00,5.92,0.5,5.941077343,5.92,0.5,5.941077343,10.55584,0.74212,10.58189492,0.31584,0.09212,0.329,10.24,0.65,10.26060914,11.33056,0.85808,11.36300538,1.09056,0.31808,1.136,10.24,0.54,10.2542284,5.2,0.68,5.244273067,5.2,0.68,5.244273067
21/04/2020 21:30,5.79,0.5,5.811548847,5.79,0.5,5.811548847,10.32488,0.74184,10.3514962,0.31488,0.09184,0.328,10.01,0.65,10.0310817,11.24056,0.82808,11.27102061,1.09056,0.31808,1.136,10.15,0.51,10.16280473,5.13,0.73,5.181679264,5.13,0.73,5.181679264
21/04/2020 22:00,5.45,0.55,5.477681991,5.45,0.55,5.477681991,9.83584,0.78212,9.866887057,0.31584,0.09212,0.329,9.52,0.69,9.544972499,10.78056,0.86808,10.81545361,1.09056,0.31808,1.136,9.69,0.55,9.705596324,4.84,0.73,4.894742077,4.84,0.73,4.894742077
21/04/2020 22:30,5.16,0.57,5.191387098,5.16,0.57,5.191387098,9.45488,0.78184,9.487150763,0.31488,0.09184,0.328,9.14,0.69,9.166007855,10.1096,0.9378,10.15300355,1.0896,0.3178,1.135,9.02,0.62,9.041283095,4.54,0.77,4.604834416,4.54,0.77,4.604834416
21/04/2020 23:00,4.81,0.61,4.848525549,4.81,0.61,4.848525549,8.822,0.811,8.859198892,0.312,0.091,0.325,8.51,0.72,8.540403972,9.56056,1.00808,9.61355984,1.09056,0.31808,1.136,8.47,0.69,8.498058602,4.24,0.8,4.314811699,4.24,0.8,4.314811699
21/04/2020 23:30,4.5,0.61,4.54115624,4.5,0.61,4.54115624,8.1068,0.8624,8.152541935,0.3168,0.0924,0.33,7.79,0.77,7.827962698,8.86056,1.12808,8.932081952,1.09056,0.31808,1.136,7.77,0.81,7.81210599,3.95,0.81,4.032195432,3.95,0.81,4.032195432
22/04/2020 00:00,4.24,0.61,4.283654981,4.24,0.61,4.283654981,7.6168,0.8224,7.661069377,0.3168,0.0924,0.33,7.3,0.73,7.336409203,8.59152,1.00836,8.650491651,1.09152,0.31836,1.137,7.5,0.69,7.531673121,3.73,0.81,3.816935944,3.73,0.81,3.816935944
22/04/2020 00:30,3.99,0.61,4.036359746,3.99,0.61,4.036359746,7.28776,0.80268,7.331830672,0.31776,0.09268,0.331,6.97,0.71,7.006068798,8.23056,1.04808,8.297022936,1.09056,0.31808,1.136,7.14,0.73,7.177220911,3.53,0.74,3.606729821,3.53,0.74,3.606729821
22/04/2020 01:00,3.82,0.61,3.868397601,3.82,0.61,3.868397601,7.1168,0.8424,7.166483098,0.3168,0.0924,0.33,6.8,0.75,6.841235269,7.96056,1.07808,8.033229239,1.09056,0.31808,1.136,6.87,0.76,6.911910011,3.36,0.8,3.453925303,3.36,0.8,3.453925303
22/04/2020 01:30,3.82,0.63,3.871601736,3.82,0.63,3.871601736,7.51776,0.84268,7.564841373,0.31776,0.09268,0.331,7.2,0.75,7.238957107,7.84152,1.09836,7.918069878,1.09152,0.31836,1.137,6.75,0.78,6.794917218,3.34,0.83,3.441583938,3.34,0.83,3.441583938
22/04/2020 02:00,3.98,0.63,4.029553325,3.98,0.63,4.029553325,7.77776,0.84268,7.82327682,0.31776,0.09268,0.331,7.46,0.75,7.497606285,8.04248,1.05864,8.111855719,1.09248,0.31864,1.138,6.95,0.74,6.989284656,3.78,0.83,3.870051679,3.78,0.83,3.870051679
22/04/2020 02:30,3.92,0.63,3.970302255,3.92,0.63,3.970302255,7.7768,0.8124,7.819118365,0.3168,0.0924,0.33,7.46,0.72,7.494664769,8.11248,1.07864,8.183874144,1.09248,0.31864,1.138,7.02,0.76,7.061019756,3.78,0.83,3.870051679,3.78,0.83,3.870051679
22/04/2020 03:00,3.82,0.63,3.871601736,3.82,0.63,3.871601736,7.53392,0.77156,7.573325254,0.31392,0.09156,0.327,7.22,0.68,7.251951462,7.90344,1.09892,7.979472978,1.09344,0.31892,1.139,6.81,0.78,6.854524053,3.61,0.8,3.69758029,3.61,0.8,3.69758029
22/04/2020 03:30,3.75,0.63,3.802551775,3.75,0.63,3.802551775,7.28392,0.77156,7.324670327,0.31392,0.09156,0.327,6.97,0.68,7.003092174,7.69344,1.19892,7.786297464,1.09344,0.31892,1.139,6.6,0.88,6.658408218,3.49,0.8,3.580516722,3.49,0.8,3.580516722
22/04/2020 04:00,3.72,0.63,3.772969653,3.72,0.63,3.772969653,7.13104,0.77072,7.172568633,0.31104,0.09072,0.324,6.82,0.68,6.853816455,7.69344,1.04892,7.764615393,1.09344,0.31892,1.139,6.6,0.73,6.640248489,3.43,0.8,3.522059057,3.43,0.8,3.522059057
22/04/2020 04:30,3.68,0.63,3.733537197,3.68,0.63,3.733537197,7.01008,0.74044,7.049076039,0.31008,0.09044,0.323,6.7,0.65,6.731456009,7.5744,1.0992,7.653742614,1.0944,0.3192,1.14,6.48,0.78,6.52677562,3.43,0.77,3.515366268,3.43,0.77,3.515366268
22/04/2020 05:00,3.65,0.63,3.703970842,3.65,0.63,3.703970842,6.85104,0.74072,6.890966202,0.31104,0.09072,0.324,6.54,0.65,6.572221847,7.4844,1.1292,7.569104042,1.0944,0.3192,1.14,6.39,0.81,6.441133441,3.37,0.76,3.454634568,3.37,0.76,3.454634568
22/04/2020 05:30,3.71,0.6,3.758204358,3.71,0.6,3.758204358,6.97392,0.71156,7.010126803,0.31392,0.09156,0.327,6.66,0.62,6.688796603,7.5544,1.1292,7.638327827,1.0944,0.3192,1.14,6.46,0.81,6.510583691,3.37,0.76,3.454634568,3.37,0.76,3.454634568
22/04/2020 06:00,3.64,0.75,3.716463373,3.64,0.75,3.716463373,6.71912,0.98016,6.790234694,0.30912,0.09016,0.322,6.41,0.89,6.471491327,7.4744,1.4392,7.611698365,1.0944,0.3192,1.14,6.38,1.12,6.477561269,3.4,0.83,3.499842854,3.4,0.83,3.499842854
22/04/2020 06:30,3.88,0.71,3.944426448,3.88,0.71,3.944426448,7.0068,1.0524,7.085392861,0.3168,0.0924,0.33,6.69,0.96,6.758527946,7.8844,1.3992,8.007591648,1.0944,0.3192,1.14,6.79,1.08,6.875354536,3.92,0.7,3.982009543,3.92,0.7,3.982009543
22/04/2020 07:00,4.22,0.66,4.271299568,4.22,0.66,4.271299568,7.39872,1.05296,7.473271198,0.31872,0.09296,0.332,7.08,0.96,7.14478831,8.4344,1.1692,8.515053259,1.0944,0.3192,1.14,7.34,0.85,7.389052713,4.08,0.64,4.12989104,4.08,0.64,4.12989104
22/04/2020 07:30,4.48,0.6,4.52,4.48,0.6,4.52,7.80776,0.99268,7.870611781,0.31776,0.09268,0.331,7.49,0.9,7.543878313,9.42248,0.80864,9.457115205,1.09248,0.31864,1.138,8.33,0.49,8.344399319,4.6,0.56,4.633961588,4.6,0.56,4.633961588
22/04/2020 08:00,4.8,0.46,4.82199129,4.8,0.46,4.82199129,8.25968,0.91324,8.310013297,0.31968,0.09324,0.333,7.94,0.82,7.982230265,10.26152,0.14836,10.26259243,1.09152,0.31836,1.137,9.17,-0.17,9.171575655,5.14,0.38,5.154027551,5.14,0.38,5.154027551
22/04/2020 08:30,5.17,0.37,5.183222936,5.17,0.37,5.183222936,8.60872,0.88296,8.653882273,0.31872,0.09296,0.332,8.29,0.79,8.327556664,10.98152,-0.04164,10.98159895,1.09152,0.31836,1.137,9.89,-0.36,9.896549904,5.49,0.24,5.495243398,5.49,0.24,5.495243398
22/04/2020 09:00,5.37,0.35,5.381393871,5.37,0.35,5.381393871,9.25488,0.86184,9.294921839,0.31488,0.09184,0.328,8.94,0.77,8.973098684,11.20056,-0.07192,11.2007909,1.09056,0.31808,1.136,10.11,-0.39,10.11751946,5.14,0.26,5.146571674,5.14,0.26,5.146571674
22/04/2020 09:30,5.61,0.31,5.618558534,5.61,0.31,5.618558534,9.55392,0.86156,9.592688518,0.31392,0.09156,0.327,9.24,0.77,9.272027826,11.44056,-0.11192,11.44110743,1.09056,0.31808,1.136,10.35,-0.43,10.35892852,5.07,0.22,5.074770931,5.07,0.22,5.074770931
22/04/2020 10:00,5.61,0.33,5.619697501,5.61,0.33,5.619697501,9.70392,0.81156,9.737797133,0.31392,0.09156,0.327,9.39,0.72,9.417563379,11.65056,-0.12192,11.65119791,1.09056,0.31808,1.136,10.56,-0.44,10.56916269,5.25,-0.02,5.250038095,5.25,-0.02,5.250038095
22/04/2020 10:30,5.66,0.33,5.66961198,5.66,0.33,5.66961198,9.85816,0.74988,9.886639399,0.30816,0.08988,0.321,9.55,0.66,9.572779116,11.32056,-0.04192,11.32063761,1.09056,0.31808,1.136,10.23,-0.36,10.23633235,5.38,0.32,5.389508326,5.38,0.32,5.389508326
22/04/2020 11:00,5.7,0.33,5.70954464,5.7,0.33,5.70954464,10.0624,0.7182,10.08799807,0.3024,0.0882,0.315,9.76,0.63,9.780311856,11.70056,-0.18192,11.70197416,1.09056,0.31808,1.136,10.61,-0.5,10.6217748,5.55,-0.31,5.558650915,5.55,-0.31,5.558650915
22/04/2020 11:30,5.7,0.33,5.70954464,5.7,0.33,5.70954464,10.0672,0.6996,10.09147938,0.3072,0.0896,0.32,9.76,0.61,9.779043921,11.70056,-0.25192,11.70327168,1.09056,0.31808,1.136,10.61,-0.57,10.6253,5.45,-0.31,5.458809394,5.45,-0.31,5.458809394
22/04/2020 12:00,5.7,0.33,5.70954464,5.7,0.33,5.70954464,9.942,0.661,9.963949267,0.312,0.091,0.325,9.63,0.57,9.64685441,11.81152,-0.29164,11.81511991,1.09152,0.31836,1.137,10.72,-0.61,10.73734138,5.31,-0.33,5.320244355,5.31,-0.33,5.320244355
22/04/2020 12:30,5.76,0.33,5.769445381,5.76,0.33,5.769445381,10.09912,0.71016,10.12405808,0.30912,0.09016,0.322,9.79,0.62,9.809612633,11.88056,-0.25192,11.8832306,1.09056,0.31808,1.136,10.79,-0.57,10.80504512,5.6,-0.1,5.600892786,5.6,-0.1,5.600892786
22/04/2020 13:00,5.69,0.33,5.699561387,5.69,0.33,5.699561387,10.03432,0.70876,10.05931999,0.30432,0.08876,0.317,9.73,0.62,9.74973333,11.75056,-0.19192,11.75212719,1.09056,0.31808,1.136,10.66,-0.51,10.67219284,5.5,0.23,5.50480699,5.5,0.23,5.50480699
22/04/2020 13:30,5.52,0.35,5.531084885,5.52,0.35,5.531084885,10.02584,0.68212,10.04901763,0.31584,0.09212,0.329,9.71,0.59,9.727908305,11.70152,-0.23164,11.70381252,1.09152,0.31836,1.137,10.61,-0.55,10.62424586,5.2,0.15,5.202163012,5.2,0.15,5.202163012
22/04/2020 14:00,5.4,0.35,5.411330705,5.4,0.35,5.411330705,9.71528,0.74904,9.744112397,0.30528,0.08904,0.318,9.41,0.66,9.433117194,11.62056,-0.30192,11.62448151,1.09056,0.31808,1.136,10.53,-0.62,10.54823682,5.39,-0.33,5.400092592,5.39,-0.33,5.400092592
22/04/2020 14:30,5.25,0.37,5.263021946,5.25,0.37,5.263021946,9.52064,0.73352,9.548855303,0.32064,0.09352,0.334,9.2,0.64,9.222234003,11.20056,-0.19192,11.20220414,1.09056,0.31808,1.136,10.11,-0.51,10.12285533,5.42,-0.33,5.430036832,5.42,-0.33,5.430036832
22/04/2020 15:00,5.25,0.37,5.263021946,5.25,0.37,5.263021946,9.362,0.751,9.39207352,0.312,0.091,0.325,9.05,0.66,9.074034384,11.29152,-0.25164,11.29432365,1.09152,0.31836,1.137,10.2,-0.57,10.21591406,5.11,-0.33,5.120644491,5.11,-0.33,5.120644491
22/04/2020 15:30,5.33,0.39,5.344249246,5.33,0.39,5.344249246,9.32296,0.75128,9.353181534,0.31296,0.09128,0.326,9.01,0.66,9.0341408,11.26056,-0.14192,11.26145429,1.09056,0.31808,1.136,10.17,-0.46,10.18039783,4.91,0.25,4.916360442,4.91,0.25,4.916360442
22/04/2020 16:00,5.33,0.39,5.344249246,5.33,0.39,5.344249246,9.38816,0.78988,9.42132998,0.30816,0.08988,0.321,9.08,0.7,9.106942407,11.23056,-0.08192,11.23085877,1.09056,0.31808,1.136,10.14,-0.4,10.14788648,4.84,0.33,4.851236956,4.84,0.33,4.851236956
22/04/2020 16:30,5.44,0.43,5.456968023,5.44,0.43,5.456968023,9.73624,0.81932,9.770652721,0.30624,0.08932,0.319,9.43,0.73,9.458213362,11.38056,-0.05192,11.38067843,1.09056,0.31808,1.136,10.29,-0.37,10.29664994,4.84,0.36,4.853369963,4.84,0.36,4.853369963
22/04/2020 17:00,5.68,0.43,5.696253154,5.68,0.43,5.696253154,10.43296,0.82128,10.46523555,0.31296,0.09128,0.326,10.12,0.73,10.14629489,11.57056,0.79808,11.59805115,1.09056,0.31808,1.136,10.48,0.48,10.49098661,4.84,0.44,4.859958848,4.84,0.44,4.859958848
22/04/2020 17:30,5.85,0.55,5.875797818,5.85,0.55,5.875797818,10.80392,0.85156,10.83742782,0.31392,0.09156,0.327,10.49,0.76,10.51749495,11.67152,0.89836,11.70604245,1.09152,0.31836,1.137,10.58,0.58,10.59588599,4.84,0.56,4.87228899,4.84,0.56,4.87228899
22/04/2020 18:00,5.82,0.55,5.845930208,5.82,0.55,5.845930208,11.02256,0.85408,11.05559956,0.32256,0.09408,0.336,10.7,0.76,10.7269567,11.65056,0.99808,11.6932336,1.09056,0.31808,1.136,10.56,0.68,10.58187129,4.84,0.62,4.87954916,4.84,0.62,4.87954916
22/04/2020 18:30,5.92,0.55,5.945494092,5.92,0.55,5.945494092,11.13584,0.93212,11.17478323,0.31584,0.09212,0.329,10.82,0.84,10.8525573,11.54056,1.08808,11.5917403,1.09056,0.31808,1.136,10.45,0.77,10.47833002,4.65,0.71,4.703892006,4.65,0.71,4.703892006
22/04/2020 19:00,5.99,0.59,6.018986626,5.99,0.59,6.018986626,10.93104,0.96072,10.97317722,0.31104,0.09072,0.324,10.62,0.87,10.65557601,11.22152,1.18836,11.28426828,1.09152,0.31836,1.137,10.13,0.87,10.16729069,4.59,0.71,4.644588249,4.59,0.71,4.644588249
22/04/2020 19:30,5.85,0.62,5.882762956,5.85,0.62,5.882762956,10.71912,0.99016,10.76475501,0.30912,0.09016,0.322,10.41,0.9,10.44883247,11.1396,1.1878,11.20274774,1.0896,0.3178,1.135,10.05,0.87,10.08758643,4.52,0.73,4.578569646,4.52,0.73,4.578569646
22/04/2020 20:00,5.64,0.65,5.67733212,5.64,0.65,5.67733212,10.45624,1.05932,10.50976279,0.30624,0.08932,0.319,10.15,0.97,10.19624441,11.17056,1.04808,11.21962042,1.09056,0.31808,1.136,10.08,0.73,10.10639896,4.46,0.77,4.525980557,4.46,0.77,4.525980557
22/04/2020 20:30,5.64,0.65,5.67733212,5.64,0.65,5.67733212,10.56816,1.08988,10.62421029,0.30816,0.08988,0.321,10.26,1,10.30861775,11.19152,1.04836,11.24051505,1.09152,0.31836,1.137,10.1,0.73,10.12634682,4.51,0.75,4.571936133,4.51,0.75,4.571936133
22/04/2020 21:00,5.82,0.49,5.840590724,5.82,0.49,5.840590724,10.83296,0.78128,10.86109667,0.31296,0.09128,0.326,10.52,0.69,10.54260404,11.3896,0.8378,11.42037202,1.0896,0.3178,1.135,10.3,0.52,10.31311786,4.78,0.61,4.818765402,4.78,0.61,4.818765402
22/04/2020 21:30,5.71,0.51,5.732730588,5.71,0.51,5.732730588,10.7368,0.7624,10.76383426,0.3168,0.0924,0.33,10.42,0.67,10.44151809,11.0496,0.8978,11.08601394,1.0896,0.3178,1.135,9.96,0.58,9.976873258,4.55,0.67,4.599065122,4.55,0.67,4.599065122
22/04/2020 22:00,5.36,0.54,5.387132818,5.36,0.54,5.387132818,10.19488,0.77184,10.22405571,0.31488,0.09184,0.328,9.88,0.68,9.903373163,10.5396,1.0078,10.58767345,1.0896,0.3178,1.135,9.45,0.69,9.475156991,4.44,0.65,4.487326598,4.44,0.65,4.487326598
22/04/2020 22:30,5.11,0.54,5.138453075,5.11,0.54,5.138453075,9.5668,0.8524,9.604699267,0.3168,0.0924,0.33,9.25,0.76,9.281169107,10.1096,0.9778,10.15677631,1.0896,0.3178,1.135,9.02,0.66,9.044114108,4.12,0.7,4.179042953,4.12,0.7,4.179042953
22/04/2020 23:00,4.84,0.54,4.870030801,4.84,0.54,4.870030801,8.98776,0.85268,9.028116803,0.31776,0.09268,0.331,8.67,0.76,8.703246521,9.52056,0.94808,9.567649576,1.09056,0.31808,1.136,8.43,0.63,8.453508148,3.86,0.67,3.917716171,3.86,0.67,3.917716171
22/04/2020 23:30,4.42,0.58,4.457891878,4.42,0.58,4.457891878,8.37488,0.81184,8.414136866,0.31488,0.09184,0.328,8.06,0.72,8.092094908,8.76056,1.09808,8.829110442,1.09056,0.31808,1.136,7.67,0.78,7.709559002,3.59,0.69,3.655707866,3.59,0.69,3.655707866
23/04/2020 00:00,4.19,0.61,4.234170521,4.19,0.61,4.234170521,7.8668,0.8824,7.916133652,0.3168,0.0924,0.33,7.55,0.79,7.591218611,8.5196,1.0378,8.582576128,1.0896,0.3178,1.135,7.43,0.72,7.464804083,3.3,0.71,3.375514776,3.3,0.71,3.375514776
23/04/2020 00:30,3.97,0.61,4.016590594,3.97,0.61,4.016590594,7.53392,0.88156,7.585321259,0.31392,0.09156,0.327,7.22,0.79,7.263091628,8.15056,1.03808,8.216400574,1.09056,0.31808,1.136,7.06,0.72,7.096618913,3.18,0.68,3.251891757,3.18,0.68,3.251891757
23/04/2020 01:00,3.83,0.61,3.878272811,3.83,0.61,3.878272811,7.24064,0.93352,7.300570334,0.32064,0.09352,0.334,6.92,0.84,6.970796224,7.91056,1.07808,7.983684362,1.09056,0.31808,1.136,6.82,0.76,6.862215386,3.01,0.78,3.109421168,3.01,0.78,3.109421168
23/04/2020 01:30,3.85,0.61,3.898025141,3.85,0.61,3.898025141,7.6068,0.9024,7.660139163,0.3168,0.0924,0.33,7.29,0.81,7.334861962,7.83056,1.10808,7.908572008,1.09056,0.31808,1.136,6.74,0.79,6.786140287,3.03,0.78,3.128785707,3.03,0.78,3.128785707
23/04/2020 02:00,3.94,0.61,3.986941183,3.94,0.61,3.986941183,7.79776,0.92268,7.852158901,0.31776,0.09268,0.331,7.48,0.83,7.525908583,7.97056,1.08808,8.044485366,1.09056,0.31808,1.136,6.88,0.77,6.922954572,3.4,0.81,3.495153788,3.4,0.81,3.495153788
23/04/2020 02:30,3.88,0.61,3.927658335,3.88,0.61,3.927658335,7.7568,0.8824,7.806828806,0.3168,0.0924,0.33,7.44,0.79,7.481824644,7.87152,1.11836,7.950569552,1.09152,0.31836,1.137,6.78,0.8,6.827034495,3.4,0.83,3.499842854,3.4,0.83,3.499842854
23/04/2020 03:00,3.78,0.61,3.828903237,3.78,0.61,3.828903237,7.52776,0.88268,7.579333388,0.31776,0.09268,0.331,7.21,0.79,7.253151039,7.71248,1.11864,7.793183124,1.09248,0.31864,1.138,6.62,0.8,6.668163165,3.23,0.83,3.334936281,3.23,0.83,3.334936281
23/04/2020 03:30,3.7,0.61,3.749946666,3.7,0.61,3.749946666,7.25872,0.88296,7.312224997,0.31872,0.09296,0.332,6.94,0.79,6.984819253,7.59344,1.14892,7.679866418,1.09344,0.31892,1.139,6.5,0.83,6.552778037,3.08,0.78,3.177231499,3.08,0.78,3.177231499
23/04/2020 04:00,3.7,0.59,3.746745254,3.7,0.59,3.746745254,7.17872,0.88296,7.232816823,0.31872,0.09296,0.332,6.86,0.79,6.905338515,7.41344,1.20892,7.511363405,1.09344,0.31892,1.139,6.32,0.89,6.382358498,3.08,0.78,3.177231499,3.08,0.78,3.177231499
23/04/2020 04:30,3.64,0.61,3.69075873,3.64,0.61,3.69075873,7.07064,0.86352,7.123174629,0.32064,0.09352,0.334,6.75,0.77,6.793776564,7.4344,1.0892,7.513764702,1.0944,0.3192,1.14,6.34,0.77,6.386587508,3.03,0.78,3.128785707,3.03,0.78,3.128785707
23/04/2020 05:00,3.61,0.61,3.661174675,3.61,0.61,3.661174675,6.89872,0.91296,6.958867264,0.31872,0.09296,0.332,6.58,0.82,6.630897375,7.3344,1.1492,7.423886044,1.0944,0.3192,1.14,6.24,0.83,6.2949583,3,0.78,3.099741925,3,0.78,3.099741925
23/04/2020 05:30,3.69,0.57,3.733764856,3.69,0.57,3.733764856,6.97968,0.89324,7.036605048,0.31968,0.09324,0.333,6.66,0.8,6.707875968,7.42344,1.14892,7.511822588,1.09344,0.31892,1.139,6.33,0.83,6.384183581,3.03,0.78,3.128785707,3.03,0.78,3.128785707
23/04/2020 06:00,3.6,0.77,3.681426354,3.6,0.77,3.681426354,6.72584,1.25212,6.841398117,0.31584,0.09212,0.329,6.41,1.16,6.514115443,7.2944,1.4592,7.438920352,1.0944,0.3192,1.14,6.2,1.14,6.303935279,3,0.86,3.120833222,3,0.86,3.120833222
23/04/2020 06:30,3.8,0.71,3.865759951,3.8,0.71,3.865759951,7.03872,1.22296,7.144173178,0.31872,0.09296,0.332,6.72,1.13,6.814345163,7.7644,1.3992,7.889465635,1.0944,0.3192,1.14,6.67,1.08,6.756870577,3.48,0.71,3.551689739,3.48,0.71,3.551689739
23/04/2020 07:00,4.13,0.67,4.183993308,4.13,0.67,4.183993308,7.34968,1.16324,7.441164116,0.31968,0.09324,0.333,7.03,1.07,7.110963367,8.3244,1.1692,8.406108731,1.0944,0.3192,1.14,7.23,0.85,7.279793953,3.73,0.61,3.779550238,3.73,0.61,3.779550238
23/04/2020 07:30,4.45,0.61,4.491614409,4.45,0.61,4.491614409,7.89216,1.09688,7.968019528,0.33216,0.09688,0.346,7.56,1,7.625850772,9.2944,0.7992,9.32869723,1.0944,0.3192,1.14,8.2,0.48,8.214036766,4.16,0.5,4.189940334,4.16,0.5,4.189940334
23/04/2020 08:00,4.8,0.52,4.828084506,4.8,0.52,4.828084506,8.28968,1.03324,8.353824238,0.31968,0.09324,0.333,7.97,0.94,8.025241429,9.91152,0.66836,9.934029082,1.09152,0.31836,1.137,8.82,0.35,8.826941713,4.14,0.21,4.145322665,4.14,0.21,4.145322665
23/04/2020 08:30,5.28,0.38,5.293656581,5.28,0.38,5.293656581,8.84872,0.93296,8.897767136,0.31872,0.09296,0.332,8.53,0.84,8.571260117,10.79152,0.00836,10.79152324,1.09152,0.31836,1.137,9.7,-0.31,9.704952344,3.82,0.13,3.822211402,3.82,0.13,3.822211402
23/04/2020 09:00,5.42,0.35,5.431288981,5.42,0.35,5.431288981,9.1616,0.8738,9.203175593,0.3216,0.0938,0.335,8.84,0.78,8.874345046,11.03056,-0.08192,11.03086419,1.09056,0.31808,1.136,9.94,-0.4,9.948045034,3.65,0.16,3.653505166,3.65,0.16,3.653505166
23/04/2020 09:30,5.58,0.31,5.588604477,5.58,0.31,5.588604477,9.40776,0.83268,9.444538326,0.31776,0.09268,0.331,9.09,0.74,9.120071272,11.29056,-0.10192,11.29102001,1.09056,0.31808,1.136,10.2,-0.42,10.2086434,3.77,0.05,3.77033155,3.77,0.05,3.77033155
23/04/2020 10:00,5.64,0.31,5.648513079,5.64,0.31,5.648513079,9.58064,0.78352,9.612625365,0.32064,0.09352,0.334,9.26,0.69,9.285671758,11.40056,-0.13192,11.40132322,1.09056,0.31808,1.136,10.31,-0.45,10.31981589,3.97,-0.22,3.976091045,3.97,-0.22,3.976091045
23/04/2020 10:30,5.64,0.31,5.648513079,5.64,0.31,5.648513079,9.61296,0.78128,9.644656469,0.31296,0.09128,0.326,9.3,0.69,9.325561645,11.40056,-0.09192,11.40093056,1.09056,0.31808,1.136,10.31,-0.41,10.31814906,3.84,-0.01,3.840013021,3.84,-0.01,3.840013021
23/04/2020 11:00,5.68,0.33,5.689578192,5.68,0.33,5.689578192,9.62064,0.76352,9.650889949,0.32064,0.09352,0.334,9.3,0.67,9.324103174,11.56056,-0.18192,11.56199128,1.09056,0.31808,1.136,10.47,-0.5,10.48193207,3.8,-0.24,3.807571404,3.8,-0.24,3.807571404
23/04/2020 11:30,5.63,0.33,5.639663111,5.63,0.33,5.639663111,9.57104,0.73072,9.598893603,0.31104,0.09072,0.324,9.26,0.64,9.282090282,11.51056,-0.18192,11.5119975,1.09056,0.31808,1.136,10.42,-0.5,10.43198926,4.08,-0.28,4.089596557,4.08,-0.28,4.089596557
23/04/2020 12:00,5.63,0.33,5.639663111,5.63,0.33,5.639663111,9.73912,0.66016,9.761468619,0.30912,0.09016,0.322,9.43,0.57,9.447211229,11.61056,-0.25192,11.61329269,1.09056,0.31808,1.136,10.52,-0.57,10.5354307,3.97,-0.28,3.979861807,3.97,-0.28,3.979861807
23/04/2020 12:30,5.79,0.33,5.79939652,5.79,0.33,5.79939652,9.81,0.52,9.823772188,0,0,0,9.81,0.52,9.823772188,11.76152,-0.30164,11.76538735,1.09152,0.31836,1.137,10.67,-0.62,10.68799794,3.96,-0.28,3.969886648,3.96,-0.28,3.969886648
23/04/2020 13:00,5.72,0.33,5.729511323,5.72,0.33,5.729511323,9.87,0.49,9.882155635,0,0,0,9.87,0.49,9.882155635,11.72056,-0.26192,11.72348621,1.09056,0.31808,1.136,10.63,-0.58,10.64581138,4.11,-0.28,4.119526672,4.11,-0.28,4.119526672
23/04/2020 13:30,5.64,0.35,5.650849494,5.64,0.35,5.650849494,9.56,0.58,9.577577982,0,0,0,9.56,0.58,9.577577982,11.42056,-0.11192,11.42110839,1.09056,0.31808,1.136,10.33,-0.43,10.33894579,4.06,-0.24,4.06708741,4.06,-0.24,4.06708741
23/04/2020 14:00,5.3,0.38,5.313605179,5.3,0.38,5.313605179,9.28,0.6,9.299376323,0,0,0,9.28,0.6,9.299376323,11.22152,-0.11164,11.22207533,1.09152,0.31836,1.137,10.13,-0.43,10.13912225,4.54,-0.35,4.553471203,4.54,-0.35,4.553471203
23/04/2020 14:30,5.12,0.38,5.134082196,5.12,0.38,5.134082196,9.23,0.58,9.248205231,0,0,0,9.23,0.58,9.248205231,11.00056,-0.08192,11.00086502,1.09056,0.31808,1.136,9.91,-0.4,9.918069369,5.1,-0.35,5.111995696,5.1,-0.35,5.111995696
23/04/2020 15:00,5.18,0.36,5.192494584,5.18,0.36,5.192494584,9.21,0.53,9.225237124,0,0,0,9.21,0.53,9.225237124,11.19056,-0.16192,11.19173138,1.09056,0.31808,1.136,10.1,-0.48,10.11139951,5.24,0.09,5.240772844,5.24,0.09,5.240772844
23/04/2020 15:30,5.14,0.39,5.154774486,5.14,0.39,5.154774486,8.91,0.56,8.927580859,0,0,0,8.91,0.56,8.927580859,11.01152,-0.11164,11.01208592,1.09152,0.31836,1.137,9.92,-0.43,9.929315183,5.07,0.33,5.080728294,5.07,0.33,5.080728294
23/04/2020 16:00,5.22,0.39,5.234548691,5.22,0.39,5.234548691,9.05,0.58,9.06856659,0,0,0,9.05,0.58,9.06856659,11.01056,-0.07192,11.01079489,1.09056,0.31808,1.136,9.92,-0.39,9.927663371,4.91,0.43,4.928792956,4.91,0.43,4.928792956
23/04/2020 16:30,5.46,0.41,5.475372133,5.46,0.41,5.475372133,9.61,0.58,9.627486692,0,0,0,9.61,0.58,9.627486692,11.32056,0.68808,11.34145197,1.09056,0.31808,1.136,10.23,0.37,10.23668892,4.98,0.49,5.004048361,4.98,0.49,5.004048361
23/04/2020 17:00,5.64,0.47,5.659549452,5.64,0.47,5.659549452,10.11,0.55,10.12494938,0,0,0,10.11,0.55,10.12494938,11.45056,0.76808,11.4762917,1.09056,0.31808,1.136,10.36,0.45,10.36976856,5.08,0.58,5.113003031,5.08,0.58,5.113003031
23/04/2020 17:30,5.71,0.53,5.734544446,5.71,0.53,5.734544446,10.52,0.55,10.53436757,0,0,0,10.52,0.55,10.53436757,11.56056,0.91808,11.59695729,1.09056,0.31808,1.136,10.47,0.6,10.48717789,5.04,0.68,5.085666131,5.04,0.68,5.085666131
23/04/2020 18:00,5.76,0.57,5.788134414,5.76,0.57,5.788134414,10.68,0.59,10.6962844,0,0,0,10.68,0.59,10.6962844,11.43056,0.96808,11.47148119,1.09056,0.31808,1.136,10.34,0.65,10.36041022,5.04,0.68,5.085666131,5.04,0.68,5.085666131
23/04/2020 18:30,5.74,0.57,5.768231965,5.74,0.57,5.768231965,10.77,0.59,10.78614852,0,0,0,10.77,0.59,10.78614852,11.28056,0.99808,11.32462792,1.09056,0.31808,1.136,10.19,0.68,10.21266371,5.06,0.71,5.109569453,5.06,0.71,5.109569453
23/04/2020 19:00,5.71,0.6,5.741437102,5.71,0.6,5.741437102,10.65,0.67,10.67105431,0,0,0,10.65,0.67,10.67105431,11.12056,1.06808,11.1717344,1.09056,0.31808,1.136,10.03,0.75,10.05800179,5,0.75,5.055937104,5,0.75,5.055937104
23/04/2020 19:30,5.55,0.65,5.587933428,5.55,0.65,5.587933428,10.34,0.67,10.36168423,0,0,0,10.34,0.67,10.36168423,10.89056,1.10808,10.94678667,1.09056,0.31808,1.136,9.8,0.79,9.831790274,4.8,0.77,4.86136812,4.8,0.77,4.86136812
23/04/2020 20:00,5.25,0.65,5.290085065,5.25,0.65,5.290085065,9.85,0.76,9.879276289,0,0,0,9.85,0.76,9.879276289,10.86056,0.97808,10.90451301,1.09056,0.31808,1.136,9.77,0.66,9.792267357,4.69,0.77,4.752788655,4.69,0.77,4.752788655
23/04/2020 20:30,5.42,0.67,5.461254435,5.42,0.67,5.461254435,10.1,0.79,10.13084893,0,0,0,10.1,0.79,10.13084893,10.84056,0.97808,10.88459377,1.09056,0.31808,1.136,9.75,0.66,9.77231293,4.8,0.77,4.86136812,4.8,0.77,4.86136812
23/04/2020 21:00,5.61,0.54,5.635929382,5.61,0.54,5.635929382,10.34,0.58,10.35625415,0,0,0,10.34,0.58,10.35625415,11.15056,0.78808,11.17837459,1.09056,0.31808,1.136,10.06,0.47,10.07097314,4.97,0.67,5.014957627,4.97,0.67,5.014957627
23/04/2020 21:30,5.52,0.54,5.546350151,5.52,0.54,5.546350151,10.17,0.55,10.18486131,0,0,0,10.17,0.55,10.18486131,10.98056,0.78808,11.00880411,1.09056,0.31808,1.136,9.89,0.47,9.901161548,4.89,0.73,4.944188508,4.89,0.73,4.944188508
23/04/2020 22:00,5.28,0.56,5.309613922,5.28,0.56,5.309613922,9.68,0.58,9.697360466,0,0,0,9.68,0.58,9.697360466,10.50056,0.78808,10.53009166,1.09056,0.31808,1.136,9.41,0.47,9.421730202,4.64,0.72,4.695529789,4.64,0.72,4.695529789
23/04/2020 22:30,5.04,0.56,5.071015677,5.04,0.56,5.071015677,9.22,0.58,9.238224938,0,0,0,9.22,0.58,9.238224938,10.13056,0.80808,10.16273778,1.09056,0.31808,1.136,9.04,0.49,9.053270127,4.47,0.76,4.534148211,4.47,0.76,4.534148211
23/04/2020 23:00,4.73,0.61,4.769171836,4.73,0.61,4.769171836,8.65,0.58,8.66942328,0,0,0,8.65,0.58,8.66942328,9.4296,0.9078,9.473196768,1.0896,0.3178,1.135,8.34,0.59,8.360843259,4.15,0.73,4.2137157,4.15,0.73,4.2137157
23/04/2020 23:30,4.37,0.61,4.412368978,4.37,0.61,4.412368978,7.91,0.63,7.935048834,0,0,0,7.91,0.63,7.935048834,8.7696,1.0578,8.833166193,1.0896,0.3178,1.135,7.68,0.74,7.715568676,3.8,0.79,3.881249799,3.8,0.79,3.881249799
24/04/2020 00:00,4.1,0.63,4.148120056,4.1,0.63,4.148120056,7.44,0.65,7.468339842,0,0,0,7.44,0.65,7.468339842,8.43056,0.97808,8.487106833,1.09056,0.31808,1.136,7.34,0.66,7.369613287,3.52,0.79,3.607561503,3.52,0.79,3.607561503
24/04/2020 00:30,3.88,0.65,3.93406914,3.88,0.65,3.93406914,7.06,0.67,7.091720525,0,0,0,7.06,0.67,7.091720525,8.15056,0.92808,8.203228681,1.09056,0.31808,1.136,7.06,0.61,7.086303691,3.42,0.77,3.50560979,3.42,0.77,3.50560979
24/04/2020 01:00,3.76,0.62,3.8107742,3.76,0.62,3.8107742,6.89,0.64,6.919660396,0,0,0,6.89,0.64,6.919660396,7.90056,0.92808,7.954884085,1.09056,0.31808,1.136,6.81,0.61,6.837265535,3.3,0.83,3.402778277,3.3,0.83,3.402778277
24/04/2020 01:30,3.73,0.62,3.781177065,3.73,0.62,3.781177065,7.2,0.66,7.23018672,0,0,0,7.2,0.66,7.23018672,7.7996,0.9778,7.860652199,1.0896,0.3178,1.135,6.71,0.66,6.742380885,3.3,0.85,3.407711842,3.3,0.85,3.407711842
24/04/2020 02:00,3.87,0.62,3.919349436,3.87,0.62,3.919349436,7.42,0.66,7.449295269,0,0,0,7.42,0.66,7.449295269,7.8396,0.9978,7.902843349,1.0896,0.3178,1.135,6.75,0.68,6.784165387,3.65,0.85,3.74766594,3.65,0.85,3.74766594
24/04/2020 02:30,3.85,0.62,3.899602544,3.85,0.62,3.899602544,7.45,0.61,7.474931438,0,0,0,7.45,0.61,7.474931438,7.82056,0.99808,7.883991527,1.09056,0.31808,1.136,6.73,0.68,6.764266405,3.65,0.88,3.754583865,3.65,0.88,3.754583865
24/04/2020 03:00,3.72,0.62,3.771312769,3.72,0.62,3.771312769,7.12,0.61,7.146082843,0,0,0,7.12,0.61,7.146082843,7.68056,1.02808,7.749061259,1.09056,0.31808,1.136,6.59,0.71,6.628136993,3.5,0.85,3.601735693,3.5,0.85,3.601735693
24/04/2020 03:30,3.68,0.62,3.731862806,3.68,0.62,3.731862806,6.97,0.61,6.996642052,0,0,0,6.97,0.61,6.996642052,7.50056,1.16808,7.590969055,1.09056,0.31808,1.136,6.41,0.85,6.46611166,3.4,0.85,3.504639782,3.4,0.85,3.504639782
24/04/2020 04:00,3.68,0.6,3.728592228,3.68,0.6,3.728592228,6.89,0.61,6.916950195,0,0,0,6.89,0.61,6.916950195,7.59056,1.03808,7.661214734,1.09056,0.31808,1.136,6.5,0.72,6.539755347,3.31,0.85,3.41739667,3.31,0.85,3.41739667
24/04/2020 04:30,3.59,0.6,3.63979395,3.59,0.6,3.63979395,6.76,0.58,6.784836033,0,0,0,6.76,0.58,6.784836033,7.40056,1.09808,7.481581918,1.09056,0.31808,1.136,6.31,0.78,6.358026423,3.23,0.83,3.334936281,3.23,0.83,3.334936281
24/04/2020 05:00,3.5,0.63,3.556248023,3.5,0.63,3.556248023,6.68,0.58,6.705132363,0,0,0,6.68,0.58,6.705132363,7.33056,1.09808,7.412347105,1.09056,0.31808,1.136,6.24,0.78,6.288561044,3.12,0.83,3.22851359,3.12,0.83,3.22851359
24/04/2020 05:30,3.56,0.63,3.615314647,3.56,0.63,3.615314647,6.64,0.58,6.66528319,0,0,0,6.64,0.58,6.66528319,7.38152,1.09836,7.46278984,1.09152,0.31836,1.137,6.29,0.78,6.338177972,3.31,0.78,3.4006617,3.31,0.78,3.4006617
24/04/2020 06:00,3.4,0.78,3.48832338,3.4,0.78,3.48832338,6.42,0.93,6.487010097,0,0,0,6.42,0.93,6.487010097,7.22344,1.36892,7.352008392,1.09344,0.31892,1.139,6.13,1.05,6.219276485,3.5,0.81,3.592506089,3.5,0.81,3.592506089
24/04/2020 06:30,3.64,0.74,3.714458238,3.64,0.74,3.714458238,6.67,0.93,6.734522997,0,0,0,6.67,0.93,6.734522997,7.55152,1.36836,7.674494342,1.09152,0.31836,1.137,6.46,1.05,6.544776543,3.84,0.7,3.903280671,3.84,0.7,3.903280671
24/04/2020 07:00,3.88,0.68,3.939136961,3.88,0.68,3.939136961,7.19,0.84,7.23890185,0,0,0,7.19,0.84,7.23890185,8.09248,1.17864,8.177861872,1.09248,0.31864,1.138,7,0.86,7.052630715,3.93,0.63,3.980175876,3.93,0.63,3.980175876
24/04/2020 07:30,4.15,0.62,4.196057674,4.15,0.62,4.196057674,7.61,0.79,7.650895372,0,0,0,7.61,0.79,7.650895372,8.92248,0.87864,8.965637601,1.09248,0.31864,1.138,7.83,0.56,7.85,4.55,0.47,4.574210314,4.55,0.47,4.574210314
24/04/2020 08:00,4.57,0.52,4.599489102,4.57,0.52,4.599489102,7.91,0.77,7.947389509,0,0,0,7.91,0.77,7.947389509,9.66152,0.69836,9.686726764,1.09152,0.31836,1.137,8.57,0.38,8.578420601,4.79,0.44,4.810166317,4.79,0.44,4.810166317
24/04/2020 08:30,4.9,0.42,4.91796706,4.9,0.42,4.91796706,8.32,0.7,8.349395188,0,0,0,8.32,0.7,8.349395188,10.51056,0.07808,10.51085001,1.09056,0.31808,1.136,9.42,-0.24,9.423056829,5.03,0.32,5.040168648,5.03,0.32,5.040168648
24/04/2020 09:00,5.08,0.39,5.094948479,5.08,0.39,5.094948479,8.85,0.64,8.873111067,0,0,0,8.85,0.64,8.873111067,10.82056,-0.04192,10.8206412,1.09056,0.31808,1.136,9.73,-0.36,9.736657537,5.23,0.29,5.238033982,5.23,0.29,5.238033982
24/04/2020 09:30,5.32,0.36,5.332166539,5.32,0.36,5.332166539,8.96,0.61,8.980740504,0,0,0,8.96,0.61,8.980740504,11.07056,-0.08192,11.07086309,1.09056,0.31808,1.136,9.98,-0.4,9.988012815,5.49,0.29,5.497654045,5.49,0.29,5.497654045
24/04/2020 10:00,5.39,0.34,5.400712916,5.39,0.34,5.400712916,9.24,0.55,9.256354574,0,0,0,9.24,0.55,9.256354574,11.14056,-0.06192,11.14073208,1.09056,0.31808,1.136,10.05,-0.38,10.05718151,5.31,0.29,5.317913125,5.31,0.29,5.317913125
24/04/2020 10:30,5.44,0.34,5.450614644,5.44,0.34,5.450614644,9.47,0.52,9.484265918,0,0,0,9.47,0.52,9.484265918,11.02056,-0.11192,11.02112829,1.09056,0.31808,1.136,9.93,-0.43,9.939305811,5.46,0.31,5.468793286,5.46,0.31,5.468793286
24/04/2020 11:00,5.41,0.34,5.42067339,5.41,0.34,5.42067339,9.47,0.48,9.482156928,0,0,0,9.47,0.48,9.482156928,11.25056,-0.13192,11.2513334,1.09056,0.31808,1.136,10.16,-0.45,10.16996067,5.52,0.14,5.521775077,5.52,0.14,5.521775077
24/04/2020 11:30,5.43,0.34,5.440634154,5.43,0.34,5.440634154,9.58,0.48,9.592017515,0,0,0,9.58,0.48,9.592017515,11.27152,-0.15164,11.27253999,1.09152,0.31836,1.137,10.18,-0.47,10.19084393,5.45,0.27,5.456683975,5.45,0.27,5.456683975
24/04/2020 12:00,5.45,0.34,5.460595206,5.45,0.34,5.460595206,9.58,0.45,9.59056307,0,0,0,9.58,0.45,9.59056307,11.15056,-0.13192,11.15134033,1.09056,0.31808,1.136,10.06,-0.45,10.07005958,5.37,0.27,5.376783425,5.37,0.27,5.376783425
24/04/2020 12:30,5.49,0.34,5.500518157,5.49,0.34,5.500518157,9.54,0.45,9.550607311,0,0,0,9.54,0.45,9.550607311,11.22152,-0.09164,11.22189418,1.09152,0.31836,1.137,10.13,-0.41,10.13829374,5.27,0.33,5.28032196,5.27,0.33,5.28032196
24/04/2020 13:00,5.36,0.39,5.374169703,5.36,0.39,5.374169703,9.45,0.48,9.462182623,0,0,0,9.45,0.48,9.462182623,11.05056,-0.05192,11.05068197,1.09056,0.31808,1.136,9.96,-0.37,9.966870121,5.15,0.42,5.167097831,5.15,0.42,5.167097831
24/04/2020 13:30,5.39,0.37,5.402684518,5.39,0.37,5.402684518,9.29,0.45,9.30089243,0,0,0,9.29,0.45,9.30089243,10.81056,0.67808,10.83180502,1.09056,0.31808,1.136,9.72,0.36,9.726664382,4.91,0.52,4.937458861,4.91,0.52,4.937458861
24/04/2020 14:00,5.15,0.39,5.16474588,5.15,0.39,5.16474588,9.06,0.5,9.07378642,0,0,0,9.06,0.5,9.07378642,10.68056,-0.01192,10.68056665,1.09056,0.31808,1.136,9.59,-0.33,9.59567611,4.97,0.41,4.986882794,4.97,0.41,4.986882794
24/04/2020 14:30,5.07,0.39,5.084977876,5.07,0.39,5.084977876,8.89,0.48,8.90294895,0,0,0,8.89,0.48,8.90294895,10.34056,0.62808,10.35961706,1.09056,0.31808,1.136,9.25,0.31,9.255193137,4.77,0.45,4.791179396,4.77,0.45,4.791179396
24/04/2020 15:00,4.96,0.42,4.977750496,4.96,0.42,4.977750496,8.87,0.48,8.882978104,0,0,0,8.87,0.48,8.882978104,10.51056,0.07808,10.51085001,1.09056,0.31808,1.136,9.42,-0.24,9.423056829,4.37,0.56,4.405734899,4.37,0.56,4.405734899
24/04/2020 15:30,4.9,0.46,4.921544473,4.9,0.46,4.921544473,8.69,0.52,8.70554421,0,0,0,8.69,0.52,8.70554421,10.41056,0.69808,10.43393862,1.09056,0.31808,1.136,9.32,0.38,9.327743564,4.28,0.62,4.324673398,4.28,0.62,4.324673398
24/04/2020 16:00,4.93,0.46,4.951413939,4.93,0.46,4.951413939,8.69,0.58,8.709334073,0,0,0,8.69,0.58,8.709334073,10.24056,0.76808,10.26932403,1.09056,0.31808,1.136,9.15,0.45,9.161058891,4.22,0.65,4.269765802,4.22,0.65,4.269765802
24/04/2020 16:30,5.01,0.51,5.035891182,5.01,0.51,5.035891182,8.97,0.61,8.990717435,0,0,0,8.97,0.61,8.990717435,10.59056,0.79808,10.62058816,1.09056,0.31808,1.136,9.5,0.48,9.512118586,4.26,0.68,4.313930922,4.26,0.68,4.313930922
24/04/2020 17:00,5.17,0.51,5.195093839,5.17,0.51,5.195093839,9.52,0.58,9.537651703,0,0,0,9.52,0.58,9.537651703,10.66056,0.96808,10.70442518,1.09056,0.31808,1.136,9.57,0.65,9.592048791,4.48,0.72,4.537488292,4.48,0.72,4.537488292
24/04/2020 17:30,5.41,0.53,5.43589919,5.41,0.53,5.43589919,9.95,0.61,9.968680956,0,0,0,9.95,0.61,9.968680956,10.76056,1.05808,10.81245508,1.09056,0.31808,1.136,9.67,0.74,9.698273042,4.61,0.77,4.673863498,4.61,0.77,4.673863498
24/04/2020 18:00,5.47,0.55,5.497581286,5.47,0.55,5.497581286,10.33,0.54,10.3441046,0,0,0,10.33,0.54,10.3441046,10.70056,1.13808,10.76091123,1.09056,0.31808,1.136,9.61,0.82,9.644920943,4.71,0.7,4.761732878,4.71,0.7,4.761732878
24/04/2020 18:30,5.51,0.58,5.540442221,5.51,0.58,5.540442221,10.29,0.63,10.30926768,0,0,0,10.29,0.63,10.30926768,10.81152,1.18836,10.87663386,1.09152,0.31836,1.137,9.72,0.87,9.758857515,4.71,0.74,4.76777726,4.71,0.74,4.76777726
24/04/2020 19:00,5.53,0.58,5.560332724,5.53,0.58,5.560332724,10.17,0.63,10.18949459,0,0,0,10.17,0.63,10.18949459,10.60056,1.26808,10.6761369,1.09056,0.31808,1.136,9.51,0.95,9.557332264,4.61,0.82,4.682360516,4.61,0.82,4.682360516
24/04/2020 19:30,5.39,0.61,5.424407802,5.39,0.61,5.424407802,9.99,0.67,10.01244226,0,0,0,9.99,0.67,10.01244226,10.16056,1.30808,10.24441569,1.09056,0.31808,1.136,9.07,0.99,9.123869793,4.49,0.87,4.573510687,4.49,0.87,4.573510687
24/04/2020 20:00,5.24,0.64,5.278939287,5.24,0.64,5.278939287,9.64,0.75,9.669131295,0,0,0,9.64,0.75,9.669131295,10.50056,1.13808,10.56205408,1.09056,0.31808,1.136,9.41,0.82,9.445660379,4.49,0.87,4.573510687,4.49,0.87,4.573510687
24/04/2020 20:30,5.36,0.65,5.399268469,5.36,0.65,5.399268469,9.81,0.78,9.840960319,0,0,0,9.81,0.78,9.840960319,10.52056,1.17808,10.58631452,1.09056,0.31808,1.136,9.43,0.86,9.469134068,4.62,0.87,4.701201974,4.62,0.87,4.701201974
24/04/2020 21:00,5.49,0.52,5.514571606,5.49,0.52,5.514571606,10.02,0.56,10.0356365,0,0,0,10.02,0.56,10.0356365,10.64056,0.98808,10.68633797,1.09056,0.31808,1.136,9.55,0.67,9.573473769,4.62,0.77,4.683727148,4.62,0.77,4.683727148
24/04/2020 21:30,5.44,0.52,5.464796428,5.44,0.52,5.464796428,9.96,0.52,9.97356506,0,0,0,9.96,0.52,9.97356506,10.64056,0.89808,10.67839243,1.09056,0.31808,1.136,9.55,0.58,9.567596354,4.64,0.74,4.698638101,4.64,0.74,4.698638101
24/04/2020 22:00,5.24,0.53,5.266735232,5.24,0.53,5.266735232,9.5,0.56,9.51649095,0,0,0,9.5,0.56,9.51649095,10.25056,0.94808,10.29431086,1.09056,0.31808,1.136,9.16,0.63,9.181639287,4.37,0.77,4.43731901,4.37,0.77,4.43731901
24/04/2020 22:30,5,0.56,5.031262267,5,0.56,5.031262267,9.17,0.56,9.187083324,0,0,0,9.17,0.56,9.187083324,9.94056,0.94808,9.985669171,1.09056,0.31808,1.136,8.85,0.63,8.872395392,4.1,0.84,4.185164274,4.1,0.84,4.185164274
24/04/2020 23:00,4.65,0.58,4.686032437,4.65,0.58,4.686032437,8.62,0.64,8.643726048,0,0,0,8.62,0.64,8.643726048,9.3796,0.9978,9.432523575,1.0896,0.3178,1.135,8.29,0.68,8.317842268,3.85,0.84,3.940571025,3.85,0.84,3.940571025
24/04/2020 23:30,4.36,0.58,4.398408803,4.36,0.58,4.398408803,8.02,0.64,8.045495634,0,0,0,8.02,0.64,8.045495634,8.6796,1.1378,8.753858863,1.0896,0.3178,1.135,7.59,0.82,7.634166621,3.61,0.84,3.706440341,3.61,0.84,3.706440341
25/04/2020 00:00,4.04,0.61,4.085792457,4.04,0.61,4.085792457,7.63,0.62,7.655148594,0,0,0,7.63,0.62,7.655148594,8.42056,1.05808,8.486775831,1.09056,0.31808,1.136,7.33,0.74,7.367258649,3.34,0.84,3.444009292,3.34,0.84,3.444009292
25/04/2020 00:30,3.88,0.61,3.927658335,3.88,0.61,3.927658335,7.18,0.65,7.209361969,0,0,0,7.18,0.65,7.209361969,7.99056,1.05808,8.060309076,1.09056,0.31808,1.136,6.9,0.74,6.93956771,3.2,0.84,3.308413517,3.2,0.84,3.308413517
25/04/2020 01:00,3.71,0.61,3.759813825,3.71,0.61,3.759813825,6.99,0.65,7.020156693,0,0,0,6.99,0.65,7.020156693,7.7996,1.0878,7.875091682,1.0896,0.3178,1.135,6.71,0.77,6.754035831,3.06,0.92,3.195309062,3.06,0.92,3.195309062
25/04/2020 01:30,3.68,0.61,3.730214471,3.68,0.61,3.730214471,7.29,0.65,7.318920685,0,0,0,7.29,0.65,7.318920685,7.74056,1.08808,7.816660873,1.09056,0.31808,1.136,6.65,0.77,6.694430521,3.01,0.95,3.156358661,3.01,0.95,3.156358661
25/04/2020 02:00,3.85,0.61,3.898025141,3.85,0.61,3.898025141,7.43,0.65,7.45837784,0,0,0,7.43,0.65,7.45837784,7.84056,1.08808,7.91569954,1.09056,0.31808,1.136,6.75,0.77,6.793776564,3.36,0.92,3.483676219,3.36,0.92,3.483676219
25/04/2020 02:30,3.82,0.61,3.868397601,3.82,0.61,3.868397601,7.38,0.61,7.405167115,0,0,0,7.38,0.61,7.405167115,7.74248,1.08864,7.818640138,1.09248,0.31864,1.138,6.65,0.77,6.694430521,3.39,0.92,3.512620105,3.39,0.92,3.512620105
25/04/2020 03:00,3.76,0.61,3.809160012,3.76,0.61,3.809160012,7.07,0.63,7.098013807,0,0,0,7.07,0.63,7.098013807,7.6344,1.0892,7.711706685,1.0944,0.3192,1.14,6.54,0.77,6.585172739,3.32,0.89,3.437222716,3.32,0.89,3.437222716
25/04/2020 03:30,3.72,0.61,3.769681684,3.72,0.61,3.769681684,6.91,0.67,6.942405923,0,0,0,6.91,0.67,6.942405923,7.4644,1.1892,7.558535837,1.0944,0.3192,1.14,6.37,0.87,6.429136801,3.32,0.87,3.432098483,3.32,0.87,3.432098483
25/04/2020 04:00,3.68,0.61,3.730214471,3.68,0.61,3.730214471,6.8,0.67,6.83292763,0,0,0,6.8,0.67,6.83292763,7.21536,1.24948,7.322746766,1.09536,0.31948,1.141,6.12,0.93,6.190258476,3.29,0.87,3.403086834,3.29,0.87,3.403086834
25/04/2020 04:30,3.58,0.61,3.631597445,3.58,0.61,3.631597445,6.65,0.67,6.683666658,0,0,0,6.65,0.67,6.683666658,7.21536,1.18948,7.312747951,1.09536,0.31948,1.141,6.12,0.87,6.181528937,3.14,0.87,3.258297101,3.14,0.87,3.258297101
25/04/2020 05:00,3.5,0.61,3.552759491,3.5,0.61,3.552759491,6.32,0.74,6.363175308,0,0,0,6.32,0.74,6.363175308,7.09632,1.13976,7.187267241,1.09632,0.31976,1.142,6,0.82,6.055774104,3,0.87,3.123603688,3,0.87,3.123603688
25/04/2020 05:30,3.53,0.58,3.577331408,3.53,0.58,3.577331408,6.24,0.74,6.28372501,0,0,0,6.24,0.74,6.28372501,7.04536,1.13948,7.136911951,1.09536,0.31948,1.141,5.95,0.82,6.006238424,2.91,0.91,3.048967038,2.91,0.91,3.048967038
25/04/2020 06:00,3.31,0.79,3.402969292,3.31,0.79,3.402969292,5.99,1.06,6.083066661,0,0,0,5.99,1.06,6.083066661,6.82536,1.47948,6.983867138,1.09536,0.31948,1.141,5.73,1.16,5.846238107,2.76,1.08,2.963781368,2.76,1.08,2.963781368
25/04/2020 06:30,3.47,0.76,3.552252806,3.47,0.76,3.552252806,6.04,1.11,6.141148101,0,0,0,6.04,1.11,6.141148101,6.82536,1.59948,7.010269282,1.09536,0.31948,1.141,5.73,1.28,5.871226448,3.06,1.02,3.225523213,3.06,1.02,3.225523213
25/04/2020 07:00,3.8,0.71,3.865759951,3.8,0.71,3.865759951,6.29,1.08,6.382045127,0,0,0,6.29,1.08,6.382045127,7.0244,1.5992,7.204140199,1.0944,0.3192,1.14,5.93,1.28,6.066572344,3.13,0.97,3.276858251,3.13,0.97,3.276858251
25/04/2020 07:30,4.07,0.64,4.120012136,4.07,0.64,4.120012136,6.64,1.08,6.727257985,0,0,0,6.64,1.08,6.727257985,7.7844,1.3392,7.898755598,1.0944,0.3192,1.14,6.69,1.02,6.767311135,3.4,0.92,3.522271994,3.4,0.92,3.522271994
25/04/2020 08:00,4.26,0.55,4.295357959,4.26,0.55,4.295357959,6.94,1.05,7.018981408,0,0,0,6.94,1.05,7.018981408,8.1744,1.2492,8.269299608,1.0944,0.3192,1.14,7.08,0.93,7.140819281,3.69,0.79,3.773618953,3.69,0.79,3.773618953
25/04/2020 08:30,4.55,0.53,4.580764128,4.55,0.53,4.580764128,7.38,1,7.447442514,0,0,0,7.38,1,7.447442514,8.7144,1.2092,8.797893612,1.0944,0.3192,1.14,7.62,0.89,7.671799007,3.83,0.75,3.902742625,3.83,0.75,3.902742625
25/04/2020 09:00,4.75,0.56,4.782896612,4.75,0.56,4.782896612,7.82,0.93,7.875106348,0,0,0,7.82,0.93,7.875106348,9.20344,1.12892,9.27241976,1.09344,0.31892,1.139,8.11,0.81,8.150349686,3.92,0.75,3.991102605,3.92,0.75,3.991102605
25/04/2020 09:30,4.91,0.56,4.941831644,4.91,0.56,4.941831644,8.24,0.84,8.282704872,0,0,0,8.24,0.84,8.282704872,9.54344,1.04892,9.600910384,1.09344,0.31892,1.139,8.45,0.73,8.481473929,4.09,0.79,4.165597196,4.09,0.79,4.165597196
25/04/2020 10:00,5.1,0.5,5.12445119,5.1,0.5,5.12445119,8.58,0.79,8.616292706,0,0,0,8.58,0.79,8.616292706,9.86152,0.95836,9.907978129,1.09152,0.31836,1.137,8.77,0.64,8.793321329,4.23,0.79,4.30313839,4.23,0.79,4.30313839
25/04/2020 10:30,5.24,0.5,5.263800908,5.24,0.5,5.263800908,8.84,0.75,8.871758563,0,0,0,8.84,0.75,8.871758563,9.86056,1.05808,9.917165764,1.09056,0.31808,1.136,8.77,0.74,8.801164696,4.35,0.73,4.410827587,4.35,0.73,4.410827587
25/04/2020 11:00,5.34,0.48,5.361529632,5.34,0.48,5.361529632,8.91,0.75,8.94150994,0,0,0,8.91,0.75,8.94150994,10.17056,0.88808,10.20925937,1.09056,0.31808,1.136,9.08,0.57,9.097873378,4.32,0.8,4.39344967,4.32,0.8,4.39344967
25/04/2020 11:30,5.34,0.48,5.361529632,5.34,0.48,5.361529632,9.04,0.71,9.067838772,0,0,0,9.04,0.71,9.067838772,10.34152,0.84836,10.37625899,1.09152,0.31836,1.137,9.25,0.53,9.265171342,4.21,0.82,4.289114128,4.21,0.82,4.289114128
25/04/2020 12:00,5.46,0.38,5.473207469,5.46,0.38,5.473207469,9.04,0.68,9.065539146,0,0,0,9.04,0.68,9.065539146,10.35056,0.84808,10.38524588,1.09056,0.31808,1.136,9.26,0.53,9.275154985,4.15,0.79,4.224523642,4.15,0.79,4.224523642
25/04/2020 12:30,5.41,0.43,5.42706182,5.41,0.43,5.42706182,9.04,0.68,9.065539146,0,0,0,9.04,0.68,9.065539146,10.26056,0.89808,10.29978831,1.09056,0.31808,1.136,9.17,0.58,9.188324113,4.18,0.79,4.253998119,4.18,0.79,4.253998119
25/04/2020 13:00,5.13,0.49,5.153348426,5.13,0.49,5.153348426,8.98,0.68,9.0057093,0,0,0,8.98,0.68,9.0057093,10.28056,0.89808,10.31971228,1.09056,0.31808,1.136,9.19,0.58,9.208284314,4.05,0.79,4.126330089,4.05,0.79,4.126330089
25/04/2020 13:30,5.05,0.49,5.073716586,5.05,0.49,5.073716586,8.8,0.72,8.829405416,0,0,0,8.8,0.72,8.829405416,10.01056,0.94808,10.05535515,1.09056,0.31808,1.136,8.92,0.63,8.942220082,4.09,0.82,4.171390655,4.09,0.82,4.171390655
25/04/2020 14:00,4.91,0.51,4.936415704,4.91,0.51,4.936415704,8.5,0.72,8.530439614,0,0,0,8.5,0.72,8.530439614,9.70152,1.03836,9.756929937,1.09152,0.31836,1.137,8.61,0.72,8.640052083,3.96,0.82,4.044007913,3.96,0.82,4.044007913
25/04/2020 14:30,4.73,0.53,4.759600824,4.73,0.53,4.759600824,8.41,0.75,8.443376102,0,0,0,8.41,0.75,8.443376102,9.36056,1.18808,9.435656713,1.09056,0.31808,1.136,8.27,0.87,8.315635875,3.91,0.82,3.995059449,3.91,0.82,3.995059449
25/04/2020 15:00,4.57,0.57,4.605409862,4.57,0.57,4.605409862,8.26,0.75,8.293979744,0,0,0,8.26,0.75,8.293979744,9.54056,1.03808,9.596869031,1.09056,0.31808,1.136,8.45,0.72,8.480619081,3.83,0.79,3.910626548,3.83,0.79,3.910626548
25/04/2020 15:30,4.65,0.57,4.684805225,4.65,0.57,4.684805225,8.08,0.84,8.123546024,0,0,0,8.08,0.84,8.123546024,9.60152,1.00836,9.654324223,1.09152,0.31836,1.137,8.51,0.69,8.537927149,3.68,0.86,3.779153344,3.68,0.86,3.779153344
25/04/2020 16:00,4.59,0.61,4.630356358,4.59,0.61,4.630356358,8.19,0.82,8.230947698,0,0,0,8.19,0.82,8.230947698,9.54056,1.04808,9.597955866,1.09056,0.31808,1.136,8.45,0.73,8.481473929,3.68,0.88,3.783754749,3.68,0.88,3.783754749
25/04/2020 16:30,4.72,0.61,4.759254143,4.72,0.61,4.759254143,8.55,0.78,8.585505227,0,0,0,8.55,0.78,8.585505227,9.73152,1.08836,9.792191226,1.09152,0.31836,1.137,8.64,0.77,8.674243483,3.83,0.84,3.921033027,3.83,0.84,3.921033027
25/04/2020 17:00,5.02,0.58,5.053394898,5.02,0.58,5.053394898,8.96,0.78,8.993886813,0,0,0,8.96,0.78,8.993886813,10.09056,1.20808,10.16262065,1.09056,0.31808,1.136,9,0.89,9.043898496,4.13,0.84,4.214558103,4.13,0.84,4.214558103
25/04/2020 17:30,5.2,0.58,5.232246172,5.2,0.58,5.232246172,9.49,0.78,9.52200084,0,0,0,9.49,0.78,9.52200084,10.34056,1.25808,10.41681076,1.09056,0.31808,1.136,9.25,0.94,9.297639485,4.25,0.9,4.344249072,4.25,0.9,4.344249072
